Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,142.5,15.5,3.0,8.5,27.5,68.15,0.0
2017,1,1,8,0,285.0,31.0,3.1,9.0,55.0,148.54,98.73
2017,1,1,8,15,390.0,40.5,3.2,9.0,93.5,210.47,163.39
2017,1,1,8,30,495.0,50.0,3.3,9.0,132.0,279.83,225.77
2017,1,1,8,45,570.0,55.0,3.45,9.0,174.0,337.37,277.82
2017,1,1,9,0,645.0,60.0,3.6,9.0,216.0,398.42,331.86
2017,1,1,9,15,686.5,64.0,3.6,9.0,254.5,443.93,371.99
2017,1,1,9,30,728.0,68.0,3.6,9.0,293.0,489.79,411.35
2017,1,1,9,45,756.5,71.0,3.65,9.5,327.5,524.31,439.99
2017,1,1,10,0,785.0,74.0,3.7,10.0,362.0,560.6,469.2
2017,1,1,10,15,803.5,76.0,3.8,10.0,390.5,588.16,491.79
2017,1,1,10,30,822.0,78.0,3.9,10.0,419.0,613.56,512.31
2017,1,1,10,45,823.5,73.0,4.0,10.0,429.5,617.79,516.07
2017,1,1,11,0,825.0,68.0,4.1,10.0,440.0,619.04,517.5
2017,1,1,11,15,844.0,75.0,4.1,10.0,466.5,642.64,535.64
2017,1,1,11,30,863.0,82.0,4.1,10.0,493.0,663.18,551.05
2017,1,1,11,45,867.0,82.5,4.2,10.0,500.0,663.51,551.25
2017,1,1,12,0,871.0,83.0,4.3,10.0,507.0,660.72,549.01
2017,1,1,12,15,870.0,83.0,4.3,10.0,506.5,651.07,540.87
2017,1,1,12,30,869.0,83.0,4.3,10.0,506.0,638.42,530.26
2017,1,1,12,45,854.5,85.0,4.35,10.5,496.5,616.82,511.58
2017,1,1,13,0,840.0,87.0,4.4,11.0,487.0,592.83,490.86
2017,1,1,13,15,831.5,86.0,4.4,10.5,471.5,566.82,469.97
2017,1,1,13,30,823.0,85.0,4.4,10.0,456.0,538.6,446.82
2017,1,1,13,45,810.0,83.0,4.4,10.0,433.5,504.99,418.01
2017,1,1,14,0,797.0,81.0,4.4,10.0,411.0,469.8,387.32
2017,1,1,14,15,777.0,79.0,4.35,10.0,382.5,430.17,352.28
2017,1,1,14,30,757.0,77.0,4.3,10.0,354.0,389.93,316.03
2017,1,1,14,45,726.0,74.0,4.25,10.0,319.5,344.37,274.84
2017,1,1,15,0,695.0,71.0,4.2,10.0,285.0,299.5,233.63
2017,1,1,15,15,652.5,66.5,4.0,9.5,247.0,251.12,189.7
2017,1,1,15,30,610.0,62.0,3.8,9.0,209.0,205.35,148.03
2017,1,1,15,45,535.0,57.0,3.6,9.0,168.5,156.07,105.31
2017,1,1,16,0,460.0,52.0,3.4,9.0,128.0,113.31,70.23
2017,1,1,16,15,355.0,42.0,3.2,9.0,90.5,70.07,38.86
2017,1,1,16,30,250.0,32.0,3.0,9.0,53.0,36.33,16.11
2017,1,1,16,45,125.0,16.0,2.9,9.0,26.5,12.55,0.0
2017,1,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,2,7,45,62.5,16.5,1.35,7.5,22.0,41.1,0.0
2017,1,2,8,0,125.0,33.0,1.3,8.0,44.0,91.88,60.16
2017,1,2,8,15,195.0,47.5,1.4,8.0,75.0,145.22,112.72
2017,1,2,8,30,265.0,62.0,1.5,8.0,106.0,197.57,159.52
2017,1,2,8,45,313.0,74.5,1.6,8.5,140.0,242.29,199.24
2017,1,2,9,0,361.0,87.0,1.7,9.0,174.0,289.65,240.4
2017,1,2,9,15,391.5,97.5,1.8,9.0,206.0,327.72,273.58
2017,1,2,9,30,422.0,108.0,1.9,9.0,238.0,366.44,306.61
2017,1,2,9,45,468.5,108.0,2.05,9.0,267.5,402.45,337.3
2017,1,2,10,0,515.0,108.0,2.2,9.0,297.0,439.15,368.11
2017,1,2,10,15,616.5,94.5,2.3,9.0,338.0,498.2,416.9
2017,1,2,10,30,718.0,81.0,2.4,9.0,379.0,554.75,462.96
2017,1,2,10,45,728.5,83.5,2.55,9.0,399.5,569.83,475.09
2017,1,2,11,0,739.0,86.0,2.7,9.0,420.0,584.81,487.19
2017,1,2,11,15,579.0,131.0,2.8,9.0,398.0,535.49,445.62
2017,1,2,11,30,419.0,176.0,2.9,9.0,376.0,477.11,396.67
2017,1,2,11,45,408.0,185.0,3.0,9.0,382.0,477.36,396.77
2017,1,2,12,0,397.0,194.0,3.1,9.0,388.0,469.59,390.26
2017,1,2,12,15,362.5,197.0,3.1,9.0,374.5,445.96,370.57
2017,1,2,12,30,328.0,200.0,3.1,9.0,361.0,421.79,350.44
2017,1,2,12,45,204.5,204.0,3.15,9.0,304.0,338.83,281.43
2017,1,2,13,0,81.0,208.0,3.2,9.0,247.0,260.53,215.4
2017,1,2,13,15,119.0,203.5,3.2,9.0,259.0,279.39,231.68
2017,1,2,13,30,157.0,199.0,3.2,9.0,271.0,290.97,241.46
2017,1,2,13,45,399.5,149.0,3.2,9.0,318.5,364.96,303.54
2017,1,2,14,0,642.0,99.0,3.2,9.0,366.0,416.9,344.73
2017,1,2,14,15,601.5,99.5,3.1,9.0,336.5,375.79,308.65
2017,1,2,14,30,561.0,100.0,3.0,9.0,307.0,335.92,273.57
2017,1,2,14,45,525.0,98.5,2.95,9.0,278.0,297.33,239.19
2017,1,2,15,0,489.0,97.0,2.9,9.0,249.0,259.16,204.83
2017,1,2,15,15,458.0,88.0,2.7,9.0,216.0,218.47,168.02
2017,1,2,15,30,427.0,79.0,2.5,9.0,183.0,179.76,132.95
2017,1,2,15,45,386.5,67.5,2.3,9.0,148.5,139.08,97.16
2017,1,2,16,0,346.0,56.0,2.1,9.0,114.0,101.85,65.62
2017,1,2,16,15,272.5,43.5,2.05,8.5,81.0,64.48,37.49
2017,1,2,16,30,199.0,31.0,2.0,8.0,48.0,34.33,15.94
2017,1,2,16,45,99.5,15.5,2.0,8.0,24.0,12.09,0.0
2017,1,2,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,8.0,2.9,9.5,8.0,7.71,0.0
2017,1,3,8,0,0.0,16.0,3.0,10.0,16.0,15.44,5.7
2017,1,3,8,15,0.0,28.0,3.05,10.0,28.0,27.04,16.91
2017,1,3,8,30,0.0,40.0,3.1,10.0,40.0,38.88,27.5
2017,1,3,8,45,0.0,52.5,3.2,10.0,52.5,51.65,38.8
2017,1,3,9,0,0.0,65.0,3.3,10.0,65.0,64.35,49.97
2017,1,3,9,15,0.0,77.0,3.4,10.0,77.0,76.48,60.52
2017,1,3,9,30,0.0,89.0,3.5,10.0,89.0,88.6,70.95
2017,1,3,9,45,0.0,99.0,3.6,10.5,99.0,98.54,79.27
2017,1,3,10,0,0.0,109.0,3.7,11.0,109.0,108.52,87.51
2017,1,3,10,15,0.0,88.0,3.8,11.0,88.0,85.87,68.14
2017,1,3,10,30,0.0,67.0,3.9,11.0,67.0,64.76,50.07
2017,1,3,10,45,0.0,90.5,4.0,11.0,90.5,88.03,69.83
2017,1,3,11,0,0.0,114.0,4.1,11.0,114.0,111.94,89.97
2017,1,3,11,15,0.0,112.5,4.1,11.0,112.5,110.18,88.38
2017,1,3,11,30,0.0,111.0,4.1,11.0,111.0,108.49,86.88
2017,1,3,11,45,0.0,88.0,4.2,11.5,88.0,85.23,67.05
2017,1,3,12,0,0.0,65.0,4.3,12.0,65.0,62.84,47.97
2017,1,3,12,15,0.0,105.5,4.4,12.0,105.5,102.69,81.64
2017,1,3,12,30,0.0,146.0,4.5,12.0,146.0,143.7,115.98
2017,1,3,12,45,0.0,86.0,4.6,12.0,86.0,83.22,65.2
2017,1,3,13,0,0.0,26.0,4.7,12.0,26.0,25.1,15.86
2017,1,3,13,15,0.0,48.0,4.8,12.0,48.0,46.38,34.06
2017,1,3,13,30,0.0,70.0,4.9,12.0,70.0,67.67,52.23
2017,1,3,13,45,0.0,41.5,5.0,12.0,41.5,40.08,28.75
2017,1,3,14,0,0.0,13.0,5.1,12.0,13.0,12.54,5.14
2017,1,3,14,15,0.0,26.0,5.2,12.0,26.0,25.1,15.97
2017,1,3,14,30,0.0,39.0,5.3,12.0,39.0,37.66,26.8
2017,1,3,14,45,0.0,35.0,5.45,12.0,35.0,33.79,23.5
2017,1,3,15,0,0.0,31.0,5.6,12.0,31.0,29.92,20.18
2017,1,3,15,15,0.0,27.0,5.7,12.0,27.0,26.05,16.83
2017,1,3,15,30,0.0,23.0,5.8,12.0,23.0,22.19,13.46
2017,1,3,15,45,0.0,18.5,5.95,12.0,18.5,17.84,9.63
2017,1,3,16,0,0.0,14.0,6.1,12.0,14.0,13.5,5.8
2017,1,3,16,15,0.0,10.0,6.15,12.0,10.0,9.64,2.35
2017,1,3,16,30,0.0,6.0,6.2,12.0,6.0,5.78,0.0
2017,1,3,16,45,0.0,3.0,6.3,12.5,3.0,2.89,0.0
2017,1,3,17,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,9.5,2.0,11.0,9.5,9.16,0.0
2017,1,4,8,0,0.0,19.0,2.1,11.0,19.0,18.34,7.8
2017,1,4,8,15,0.0,32.0,2.1,11.0,32.0,31.18,20.28
2017,1,4,8,30,0.0,45.0,2.1,11.0,45.0,44.59,32.23
2017,1,4,8,45,0.0,59.0,2.15,11.0,59.0,59.0,44.92
2017,1,4,9,0,0.0,73.0,2.2,11.0,73.0,73.33,57.43
2017,1,4,9,15,0.0,86.5,2.2,11.0,86.5,87.04,69.27
2017,1,4,9,30,0.0,100.0,2.2,11.0,100.0,100.74,80.96
2017,1,4,9,45,0.0,112.5,2.25,11.0,112.5,113.33,91.58
2017,1,4,10,0,0.0,125.0,2.3,11.0,125.0,125.94,102.12
2017,1,4,10,15,0.0,72.0,2.35,11.0,72.0,69.61,54.23
2017,1,4,10,30,0.0,19.0,2.4,11.0,19.0,18.34,10.2
2017,1,4,10,45,0.0,63.0,2.5,11.0,63.0,60.89,46.75
2017,1,4,11,0,0.0,107.0,2.6,11.0,107.0,104.72,83.84
2017,1,4,11,15,0.0,123.5,2.65,11.0,123.5,121.49,97.81
2017,1,4,11,30,0.0,140.0,2.7,11.0,140.0,138.33,111.8
2017,1,4,11,45,11.0,164.5,2.75,11.0,170.0,170.78,139.02
2017,1,4,12,0,22.0,189.0,2.8,11.0,200.0,203.27,166.02
2017,1,4,12,15,19.5,186.5,2.75,10.5,196.5,198.41,162.12
2017,1,4,12,30,17.0,184.0,2.7,10.0,193.0,193.65,158.4
2017,1,4,12,45,8.5,163.0,2.65,10.0,167.5,166.17,135.44
2017,1,4,13,0,0.0,142.0,2.6,10.0,142.0,139.37,112.99
2017,1,4,13,15,0.0,108.5,2.5,10.0,108.5,105.59,84.68
2017,1,4,13,30,0.0,75.0,2.4,10.0,75.0,72.52,56.72
2017,1,4,13,45,0.0,105.0,2.35,10.0,105.0,102.09,81.99
2017,1,4,14,0,0.0,135.0,2.3,10.0,135.0,132.06,107.38
2017,1,4,14,15,0.0,83.0,2.15,10.0,83.0,80.37,63.62
2017,1,4,14,30,0.0,31.0,2.0,10.0,31.0,29.92,20.35
2017,1,4,14,45,0.0,28.0,1.95,10.0,28.0,27.02,17.88
2017,1,4,15,0,0.0,25.0,1.9,10.0,25.0,24.12,15.38
2017,1,4,15,15,0.0,21.5,1.8,10.0,21.5,20.74,12.43
2017,1,4,15,30,0.0,18.0,1.7,10.0,18.0,17.36,9.45
2017,1,4,15,45,0.0,15.0,1.6,10.0,15.0,14.46,6.88
2017,1,4,16,0,0.0,12.0,1.5,10.0,12.0,11.57,4.27
2017,1,4,16,15,0.0,8.5,1.45,9.5,8.5,8.19,1.25
2017,1,4,16,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2017,1,4,16,45,0.0,2.5,1.35,9.0,2.5,2.41,0.0
2017,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,7,45,203.5,12.5,2.5,6.5,29.5,82.27,0.0
2017,1,5,8,0,407.0,25.0,2.6,7.0,59.0,179.08,119.41
2017,1,5,8,15,502.0,32.0,2.6,7.0,98.5,239.77,186.78
2017,1,5,8,30,597.0,39.0,2.6,7.0,138.0,306.76,248.34
2017,1,5,8,45,656.5,43.5,2.6,7.5,180.0,360.66,297.4
2017,1,5,9,0,716.0,48.0,2.6,8.0,222.0,416.92,346.92
2017,1,5,9,15,753.0,51.0,2.65,8.0,261.0,461.61,386.42
2017,1,5,9,30,790.0,54.0,2.7,8.0,300.0,506.24,424.75
2017,1,5,9,45,813.5,57.0,2.75,8.5,334.5,542.68,454.67
2017,1,5,10,0,837.0,60.0,2.8,9.0,369.0,577.64,482.56
2017,1,5,10,15,854.0,61.5,2.75,9.0,398.0,601.18,501.48
2017,1,5,10,30,871.0,63.0,2.7,9.0,427.0,626.25,521.06
2017,1,5,10,45,881.0,65.0,2.65,9.5,449.5,644.93,534.26
2017,1,5,11,0,891.0,67.0,2.6,10.0,472.0,660.77,544.98
2017,1,5,11,15,898.0,68.0,2.6,10.0,488.0,670.49,552.07
2017,1,5,11,30,905.0,69.0,2.6,10.0,504.0,677.1,556.7
2017,1,5,11,45,906.5,70.0,2.6,10.0,511.5,676.9,556.04
2017,1,5,12,0,908.0,71.0,2.6,10.0,519.0,673.49,552.9
2017,1,5,12,15,908.0,71.0,2.55,10.0,519.5,664.77,545.41
2017,1,5,12,30,908.0,71.0,2.5,10.0,520.0,652.91,535.44
2017,1,5,12,45,908.5,69.5,2.5,10.0,513.0,636.59,522.2
2017,1,5,13,0,909.0,68.0,2.5,10.0,506.0,617.23,506.4
2017,1,5,13,15,902.5,67.0,2.4,10.0,491.5,591.45,484.87
2017,1,5,13,30,896.0,66.0,2.3,10.0,477.0,563.13,461.02
2017,1,5,13,45,882.5,65.5,2.25,10.0,454.5,529.35,432.62
2017,1,5,14,0,869.0,65.0,2.2,10.0,432.0,493.77,402.21
2017,1,5,14,15,852.5,63.5,2.1,10.0,404.0,455.15,368.53
2017,1,5,14,30,836.0,62.0,2.0,10.0,376.0,414.21,332.24
2017,1,5,14,45,810.0,60.0,1.95,10.0,341.5,368.37,291.41
2017,1,5,15,0,784.0,58.0,1.9,10.0,307.0,322.76,249.92
2017,1,5,15,15,749.0,54.5,1.8,9.5,269.0,273.57,205.39
2017,1,5,15,30,714.0,51.0,1.7,9.0,231.0,226.08,161.94
2017,1,5,15,45,659.0,46.5,1.6,9.0,189.5,175.75,117.11
2017,1,5,16,0,604.0,42.0,1.5,9.0,148.0,129.78,77.87
2017,1,5,16,15,516.0,35.0,1.55,8.5,108.0,82.96,42.88
2017,1,5,16,30,428.0,28.0,1.6,8.0,68.0,44.71,18.66
2017,1,5,16,45,214.0,14.0,1.7,8.0,34.0,10.36,0.0
2017,1,5,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,6,7,45,189.0,13.5,2.5,3.5,29.5,79.29,0.0
2017,1,6,8,0,378.0,27.0,2.6,4.0,59.0,175.94,119.14
2017,1,6,8,15,472.5,35.0,2.65,4.0,98.0,235.71,185.91
2017,1,6,8,30,567.0,43.0,2.7,4.0,137.0,302.27,247.63
2017,1,6,8,45,620.5,48.5,2.75,4.5,177.5,350.01,292.16
2017,1,6,9,0,674.0,54.0,2.8,5.0,218.0,403.5,340.05
2017,1,6,9,15,684.0,59.5,2.75,5.0,250.0,435.92,369.67
2017,1,6,9,30,694.0,65.0,2.7,5.0,282.0,466.85,396.97
2017,1,6,9,45,734.0,62.5,2.7,5.5,314.0,504.25,428.32
2017,1,6,10,0,774.0,60.0,2.7,6.0,346.0,540.93,458.19
2017,1,6,10,15,798.0,61.0,2.65,6.0,376.0,570.94,482.5
2017,1,6,10,30,822.0,62.0,2.6,6.0,406.0,595.2,501.89
2017,1,6,10,45,799.0,70.5,2.6,6.5,419.5,603.7,507.04
2017,1,6,11,0,776.0,79.0,2.6,7.0,433.0,604.79,506.39
2017,1,6,11,15,817.0,78.0,2.6,7.0,462.0,633.93,529.23
2017,1,6,11,30,858.0,77.0,2.6,7.0,491.0,660.43,549.53
2017,1,6,11,45,707.0,114.5,2.6,7.5,459.0,602.77,500.8
2017,1,6,12,0,556.0,152.0,2.6,8.0,427.0,536.98,446.0
2017,1,6,12,15,579.0,145.0,2.6,8.0,432.0,540.66,449.27
2017,1,6,12,30,602.0,138.0,2.6,8.0,437.0,539.3,448.06
2017,1,6,12,45,572.5,144.5,2.6,8.0,425.5,514.37,427.45
2017,1,6,13,0,543.0,151.0,2.6,8.0,414.0,491.41,408.31
2017,1,6,13,15,624.0,124.0,2.55,8.0,418.0,498.29,414.01
2017,1,6,13,30,705.0,97.0,2.5,8.0,422.0,496.67,412.26
2017,1,6,13,45,575.5,121.5,2.5,8.5,378.5,433.56,358.81
2017,1,6,14,0,446.0,146.0,2.5,9.0,335.0,373.96,308.43
2017,1,6,14,15,247.0,149.5,2.45,9.0,253.0,266.96,220.02
2017,1,6,14,30,48.0,153.0,2.4,9.0,171.0,172.15,141.32
2017,1,6,14,45,43.0,140.0,2.35,9.0,155.0,154.74,126.77
2017,1,6,15,0,38.0,127.0,2.3,9.0,139.0,137.76,112.3
2017,1,6,15,15,32.5,111.5,2.15,8.5,121.0,118.61,96.05
2017,1,6,15,30,27.0,96.0,2.0,8.0,103.0,100.04,80.13
2017,1,6,15,45,18.5,79.5,1.95,8.0,84.0,80.53,63.26
2017,1,6,16,0,10.0,63.0,1.9,8.0,65.0,61.9,47.12
2017,1,6,16,15,5.0,46.0,1.95,8.0,47.0,44.47,31.79
2017,1,6,16,30,0.0,29.0,2.0,8.0,29.0,27.77,16.43
2017,1,6,16,45,0.0,14.5,2.05,8.0,14.5,14.0,0.0
2017,1,6,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,2.5,5.1,12.5,2.5,2.41,0.0
2017,1,7,8,0,0.0,5.0,5.4,13.0,5.0,4.82,0.0
2017,1,7,8,15,0.0,8.5,5.5,13.0,8.5,8.19,1.11
2017,1,7,8,30,0.0,12.0,5.6,13.0,12.0,11.57,4.12
2017,1,7,8,45,0.0,16.5,5.75,13.5,16.5,15.91,7.9
2017,1,7,9,0,0.0,21.0,5.9,14.0,21.0,20.26,11.67
2017,1,7,9,15,0.0,24.5,5.8,14.0,24.5,23.64,14.61
2017,1,7,9,30,0.0,28.0,5.7,14.0,28.0,27.02,17.51
2017,1,7,9,45,0.0,32.0,5.65,14.0,32.0,30.89,20.81
2017,1,7,10,0,0.0,36.0,5.6,14.0,36.0,34.76,24.09
2017,1,7,10,15,0.0,45.0,5.25,14.0,45.0,43.46,31.47
2017,1,7,10,30,0.0,54.0,4.9,14.0,54.0,52.18,38.82
2017,1,7,10,45,7.0,111.0,4.55,14.0,114.5,113.56,90.64
2017,1,7,11,0,14.0,168.0,4.2,14.0,175.0,178.01,144.09
2017,1,7,11,15,7.0,162.0,4.1,14.0,165.5,166.38,134.06
2017,1,7,11,30,0.0,156.0,4.0,14.0,156.0,154.96,124.32
2017,1,7,11,45,33.5,185.5,3.9,14.0,202.0,213.81,173.46
2017,1,7,12,0,67.0,215.0,3.8,14.0,248.0,267.33,217.46
2017,1,7,12,15,33.5,167.5,3.7,14.0,184.0,192.41,155.61
2017,1,7,12,30,0.0,120.0,3.6,14.0,120.0,117.2,92.87
2017,1,7,12,45,0.0,100.0,3.55,14.0,100.0,97.11,76.26
2017,1,7,13,0,0.0,80.0,3.5,14.0,80.0,77.37,59.8
2017,1,7,13,15,0.0,45.5,3.4,14.0,45.5,43.96,31.7
2017,1,7,13,30,0.0,11.0,3.3,14.0,11.0,10.62,3.4
2017,1,7,13,45,8.5,85.5,3.2,14.0,89.5,87.2,68.43
2017,1,7,14,0,17.0,160.0,3.1,14.0,168.0,165.53,133.7
2017,1,7,14,15,10.5,147.0,2.9,14.0,152.0,148.77,119.73
2017,1,7,14,30,4.0,134.0,2.7,14.0,136.0,132.55,106.37
2017,1,7,14,45,2.0,122.5,2.55,14.0,123.5,120.1,96.12
2017,1,7,15,0,0.0,111.0,2.4,14.0,111.0,107.88,85.97
2017,1,7,15,15,0.0,97.0,2.25,13.5,97.0,94.01,74.47
2017,1,7,15,30,0.0,83.0,2.1,13.0,83.0,80.23,62.86
2017,1,7,15,45,0.0,68.0,1.95,13.0,68.0,65.57,50.21
2017,1,7,16,0,0.0,53.0,1.8,13.0,53.0,51.01,37.53
2017,1,7,16,15,0.0,38.5,1.75,13.0,38.5,37.05,25.25
2017,1,7,16,30,0.0,24.0,1.7,13.0,24.0,23.17,12.63
2017,1,7,16,45,0.0,12.0,1.7,13.0,12.0,11.58,0.0
2017,1,7,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.5,6.95,15.0,2.5,2.41,0.0
2017,1,8,8,0,0.0,5.0,6.9,15.0,5.0,4.82,0.0
2017,1,8,8,15,0.0,9.5,6.8,15.0,9.5,9.15,1.85
2017,1,8,8,30,0.0,14.0,6.7,15.0,14.0,13.5,5.66
2017,1,8,8,45,0.0,18.5,6.65,15.0,18.5,17.84,9.46
2017,1,8,9,0,0.0,23.0,6.6,15.0,23.0,22.19,13.25
2017,1,8,9,15,0.0,27.5,6.5,15.0,27.5,26.54,17.0
2017,1,8,9,30,0.0,32.0,6.4,15.0,32.0,30.89,20.72
2017,1,8,9,45,0.0,36.0,6.35,15.0,36.0,34.75,24.0
2017,1,8,10,0,0.0,40.0,6.3,15.0,40.0,38.62,27.26
2017,1,8,10,15,0.0,32.0,6.35,15.0,32.0,30.89,20.65
2017,1,8,10,30,0.0,24.0,6.4,15.0,24.0,23.17,14.06
2017,1,8,10,45,0.0,18.0,6.5,15.0,18.0,17.37,9.11
2017,1,8,11,0,0.0,12.0,6.6,15.0,12.0,11.58,4.18
2017,1,8,11,15,0.0,31.0,6.6,15.0,31.0,29.94,19.72
2017,1,8,11,30,0.0,50.0,6.6,15.0,50.0,48.31,35.21
2017,1,8,11,45,0.0,32.5,6.6,15.0,32.5,31.39,20.91
2017,1,8,12,0,0.0,15.0,6.6,15.0,15.0,14.48,6.61
2017,1,8,12,15,0.0,57.0,6.45,14.5,57.0,55.09,40.95
2017,1,8,12,30,0.0,99.0,6.3,14.0,99.0,96.12,75.52
2017,1,8,12,45,0.0,104.5,6.15,14.0,104.5,101.59,80.1
2017,1,8,13,0,0.0,110.0,6.0,14.0,110.0,107.06,84.71
2017,1,8,13,15,0.0,61.5,5.8,14.0,61.5,59.44,44.76
2017,1,8,13,30,0.0,13.0,5.6,14.0,13.0,12.55,5.03
2017,1,8,13,45,0.0,23.0,5.45,14.0,23.0,22.2,13.28
2017,1,8,14,0,0.0,33.0,5.3,14.0,33.0,31.86,21.54
2017,1,8,14,15,0.0,38.5,5.2,14.0,38.5,37.18,26.1
2017,1,8,14,30,0.0,44.0,5.1,14.0,44.0,42.49,30.67
2017,1,8,14,45,0.0,40.0,5.0,14.0,40.0,38.62,27.41
2017,1,8,15,0,0.0,36.0,4.9,14.0,36.0,34.75,24.13
2017,1,8,15,15,0.0,31.5,4.8,14.0,31.5,30.4,20.41
2017,1,8,15,30,0.0,27.0,4.7,14.0,27.0,26.05,16.65
2017,1,8,15,45,0.0,22.0,4.65,14.0,22.0,21.22,12.45
2017,1,8,16,0,0.0,17.0,4.6,14.0,17.0,16.39,8.22
2017,1,8,16,15,0.0,12.5,4.55,14.0,12.5,12.05,4.38
2017,1,8,16,30,0.0,8.0,4.5,14.0,8.0,7.71,0.45
2017,1,8,16,45,0.0,4.0,4.45,14.0,4.0,3.85,0.0
2017,1,8,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,14.0,2.0,11.5,14.0,13.52,0.0
2017,1,9,8,0,0.0,28.0,2.1,12.0,28.0,28.92,15.74
2017,1,9,8,15,16.0,45.5,2.15,12.0,48.0,57.29,41.63
2017,1,9,8,30,32.0,63.0,2.2,12.0,68.0,83.82,64.94
2017,1,9,8,45,44.5,80.5,2.25,12.0,90.0,109.55,87.5
2017,1,9,9,0,57.0,98.0,2.3,12.0,112.0,135.89,110.41
2017,1,9,9,15,65.0,114.0,2.25,12.0,133.0,158.55,129.93
2017,1,9,9,30,73.0,130.0,2.2,12.0,154.0,181.54,149.42
2017,1,9,9,45,85.0,143.5,2.2,12.0,174.0,203.99,168.29
2017,1,9,10,0,97.0,157.0,2.2,12.0,194.0,226.85,187.28
2017,1,9,10,15,128.5,170.0,2.25,12.0,222.5,268.62,221.91
2017,1,9,10,30,160.0,183.0,2.3,12.0,251.0,304.01,250.95
2017,1,9,10,45,132.5,193.0,2.35,12.5,251.0,298.07,244.77
2017,1,9,11,0,105.0,203.0,2.4,13.0,251.0,283.82,232.07
2017,1,9,11,15,150.5,210.0,2.5,13.0,281.5,328.18,268.59
2017,1,9,11,30,196.0,217.0,2.6,13.0,312.0,365.11,298.68
2017,1,9,11,45,152.0,220.5,2.75,13.0,295.5,338.18,276.08
2017,1,9,12,0,108.0,224.0,2.9,13.0,279.0,304.42,248.18
2017,1,9,12,15,176.5,222.0,2.9,13.0,311.5,351.0,286.89
2017,1,9,12,30,245.0,220.0,2.9,13.0,344.0,395.24,322.87
2017,1,9,12,45,135.0,205.5,2.9,13.0,273.5,299.99,244.77
2017,1,9,13,0,25.0,191.0,2.9,13.0,203.0,204.58,165.54
2017,1,9,13,15,25.0,186.5,2.9,13.0,198.5,199.15,161.39
2017,1,9,13,30,25.0,182.0,2.9,13.0,194.0,193.7,157.01
2017,1,9,13,45,12.5,126.5,2.9,13.0,132.5,130.06,104.38
2017,1,9,14,0,0.0,71.0,2.9,13.0,71.0,68.64,52.86
2017,1,9,14,15,0.0,92.5,2.95,12.5,92.5,89.7,70.93
2017,1,9,14,30,0.0,114.0,3.0,12.0,114.0,110.95,89.12
2017,1,9,14,45,0.0,103.5,3.05,12.0,103.5,100.53,80.4
2017,1,9,15,0,0.0,93.0,3.1,12.0,93.0,90.18,71.7
2017,1,9,15,15,0.0,81.5,3.1,12.0,81.5,78.89,62.11
2017,1,9,15,30,0.0,70.0,3.1,12.0,70.0,67.65,52.46
2017,1,9,15,45,0.0,57.5,3.1,12.0,57.5,55.51,41.92
2017,1,9,16,0,0.0,45.0,3.1,12.0,45.0,43.44,31.33
2017,1,9,16,15,0.0,33.0,3.15,12.0,33.0,31.87,21.11
2017,1,9,16,30,0.0,21.0,3.2,12.0,21.0,20.27,10.64
2017,1,9,16,45,0.0,10.5,3.25,12.0,10.5,10.12,0.0
2017,1,9,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,5.5,4.1,13.0,5.5,5.3,0.0
2017,1,10,8,0,0.0,11.0,4.2,13.0,11.0,10.6,2.2
2017,1,10,8,15,0.0,19.0,4.3,13.0,19.0,18.33,9.51
2017,1,10,8,30,0.0,27.0,4.4,13.0,27.0,26.06,16.37
2017,1,10,8,45,0.0,35.0,4.55,13.0,35.0,33.79,23.18
2017,1,10,9,0,0.0,43.0,4.7,13.0,43.0,41.53,29.95
2017,1,10,9,15,0.0,51.0,4.8,13.0,51.0,49.27,36.65
2017,1,10,9,30,0.0,59.0,4.9,13.0,59.0,57.01,43.29
2017,1,10,9,45,0.0,65.5,5.05,13.0,65.5,63.31,48.63
2017,1,10,10,0,0.0,72.0,5.2,13.0,72.0,69.61,53.93
2017,1,10,10,15,5.0,113.0,5.3,13.0,115.0,115.03,92.4
2017,1,10,10,30,10.0,154.0,5.4,13.0,158.0,161.66,131.43
2017,1,10,10,45,5.0,89.5,5.55,13.0,91.5,90.19,71.19
2017,1,10,11,0,0.0,25.0,5.7,13.0,25.0,24.14,14.97
2017,1,10,11,15,0.0,55.0,5.75,13.0,55.0,53.15,39.64
2017,1,10,11,30,0.0,85.0,5.8,13.0,85.0,82.23,64.17
2017,1,10,11,45,0.0,74.5,5.9,13.5,74.5,72.04,55.41
2017,1,10,12,0,0.0,64.0,6.0,14.0,64.0,61.87,46.73
2017,1,10,12,15,0.0,54.0,6.05,14.0,54.0,52.19,38.56
2017,1,10,12,30,0.0,44.0,6.1,14.0,44.0,42.51,30.39
2017,1,10,12,45,0.0,43.5,6.2,14.0,43.5,42.03,30.0
2017,1,10,13,0,0.0,43.0,6.3,14.0,43.0,41.54,29.6
2017,1,10,13,15,0.0,25.5,6.35,14.0,25.5,24.62,15.28
2017,1,10,13,30,0.0,8.0,6.4,14.0,8.0,7.72,0.92
2017,1,10,13,45,0.0,7.5,6.45,14.0,7.5,7.24,0.51
2017,1,10,14,0,0.0,7.0,6.5,14.0,7.0,6.75,0.11
2017,1,10,14,15,0.0,7.0,6.5,14.0,7.0,6.75,0.11
2017,1,10,14,30,0.0,7.0,6.5,14.0,7.0,6.75,0.12
2017,1,10,14,45,0.0,6.5,6.55,14.0,6.5,6.27,0.0
2017,1,10,15,0,0.0,6.0,6.6,14.0,6.0,5.78,0.0
2017,1,10,15,15,0.0,5.0,6.6,14.0,5.0,4.82,0.0
2017,1,10,15,30,0.0,4.0,6.6,14.0,4.0,3.85,0.0
2017,1,10,15,45,0.0,3.0,6.6,14.0,3.0,2.89,0.0
2017,1,10,16,0,0.0,2.0,6.6,14.0,2.0,1.93,0.0
2017,1,10,16,15,0.0,1.5,6.6,14.0,1.5,1.44,0.0
2017,1,10,16,30,0.0,1.0,6.6,14.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,6.6,14.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,45,151.5,15.5,2.75,10.0,28.5,71.08,0.0
2017,1,11,8,0,303.0,31.0,2.8,10.0,57.0,155.18,105.12
2017,1,11,8,15,404.5,39.5,2.85,10.0,95.5,215.78,167.44
2017,1,11,8,30,506.0,48.0,2.9,10.0,134.0,283.86,228.52
2017,1,11,8,45,567.0,54.0,3.0,10.5,175.0,337.24,276.44
2017,1,11,9,0,628.0,60.0,3.1,11.0,216.0,393.46,325.48
2017,1,11,9,15,668.5,64.0,3.1,11.0,254.5,438.89,365.05
2017,1,11,9,30,709.0,68.0,3.1,11.0,293.0,484.78,403.92
2017,1,11,9,45,522.5,105.0,3.15,11.0,280.5,433.95,362.52
2017,1,11,10,0,336.0,142.0,3.2,11.0,268.0,367.37,307.04
2017,1,11,10,15,504.0,118.5,3.2,11.0,325.0,458.24,383.31
2017,1,11,10,30,672.0,95.0,3.2,11.0,382.0,549.87,457.99
2017,1,11,10,45,719.0,89.0,3.25,11.0,410.5,581.28,482.86
2017,1,11,11,0,766.0,83.0,3.3,11.0,439.0,609.22,505.16
2017,1,11,11,15,729.0,97.0,3.25,11.0,445.0,606.19,501.42
2017,1,11,11,30,692.0,111.0,3.2,11.0,451.0,597.93,493.77
2017,1,11,11,45,469.5,166.5,3.2,11.0,399.0,505.01,416.88
2017,1,11,12,0,247.0,222.0,3.2,11.0,347.0,407.92,335.57
2017,1,11,12,15,281.5,217.0,3.15,11.0,360.0,421.31,347.06
2017,1,11,12,30,316.0,212.0,3.1,11.0,373.0,433.1,356.68
2017,1,11,12,45,322.0,208.0,3.05,11.0,370.0,426.19,350.9
2017,1,11,13,0,328.0,204.0,3.0,11.0,367.0,418.05,344.14
2017,1,11,13,15,350.5,194.0,2.95,11.0,363.5,411.88,339.16
2017,1,11,13,30,373.0,184.0,2.9,11.0,360.0,403.66,332.3
2017,1,11,13,45,280.0,187.0,2.85,11.0,316.5,345.47,284.08
2017,1,11,14,0,187.0,190.0,2.8,11.0,273.0,288.18,236.61
2017,1,11,14,15,179.0,178.5,2.7,11.0,253.5,265.15,217.42
2017,1,11,14,30,171.0,167.0,2.6,11.0,234.0,242.35,198.11
2017,1,11,14,45,164.5,153.5,2.55,11.0,213.5,218.39,177.66
2017,1,11,15,0,158.0,140.0,2.5,11.0,193.0,194.72,157.19
2017,1,11,15,15,151.5,124.0,2.3,10.5,170.0,168.9,134.9
2017,1,11,15,30,145.0,108.0,2.1,10.0,147.0,143.54,112.71
2017,1,11,15,45,133.0,91.5,1.9,10.0,122.5,117.04,89.44
2017,1,11,16,0,121.0,75.0,1.7,10.0,98.0,91.67,67.31
2017,1,11,16,15,102.0,57.0,1.6,10.0,73.5,65.36,45.2
2017,1,11,16,30,83.0,39.0,1.5,10.0,49.0,40.65,24.94
2017,1,11,16,45,41.5,24.0,1.45,10.0,29.0,21.77,7.05
2017,1,11,17,0,0.0,9.0,1.4,10.0,9.0,8.85,0.0
2017,1,11,17,15,0.0,4.5,1.35,10.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
