Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,9.5,2.05,7.5,9.5,9.16,0.0
2017,1,12,8,0,0.0,19.0,2.1,8.0,19.0,18.34,8.35
2017,1,12,8,15,0.0,32.5,2.1,8.0,32.5,31.57,20.99
2017,1,12,8,30,0.0,46.0,2.1,8.0,46.0,45.51,33.49
2017,1,12,8,45,0.0,61.5,2.15,8.0,61.5,61.59,47.75
2017,1,12,9,0,0.0,77.0,2.2,8.0,77.0,77.56,61.8
2017,1,12,9,15,0.0,91.0,2.15,8.0,91.0,91.78,74.17
2017,1,12,9,30,0.0,105.0,2.1,8.0,105.0,105.97,86.36
2017,1,12,9,45,0.5,118.0,2.1,8.0,118.5,119.35,97.73
2017,1,12,10,0,1.0,131.0,2.1,8.0,132.0,132.77,109.02
2017,1,12,10,15,295.5,124.0,2.05,8.0,250.5,326.65,276.91
2017,1,12,10,30,590.0,117.0,2.0,8.0,369.0,523.12,437.59
2017,1,12,10,45,651.5,107.0,1.95,8.5,399.5,559.13,464.14
2017,1,12,11,0,713.0,97.0,1.9,9.0,430.0,593.74,490.28
2017,1,12,11,15,717.0,100.5,1.85,9.0,444.5,603.66,497.02
2017,1,12,11,30,721.0,104.0,1.8,9.0,459.0,610.98,501.86
2017,1,12,11,45,605.5,139.5,1.8,9.5,441.5,570.6,467.47
2017,1,12,12,0,490.0,175.0,1.8,10.0,424.0,525.25,429.52
2017,1,12,12,15,489.5,175.5,1.8,10.0,425.0,519.91,425.37
2017,1,12,12,30,489.0,176.0,1.8,10.0,426.0,512.79,419.48
2017,1,12,12,45,511.5,168.0,1.8,10.0,426.5,509.34,416.84
2017,1,12,13,0,534.0,160.0,1.8,10.0,427.0,503.43,412.1
2017,1,12,13,15,534.5,155.0,1.8,10.0,416.0,485.14,397.29
2017,1,12,13,30,535.0,150.0,1.8,10.0,405.0,465.12,380.98
2017,1,12,13,45,699.5,107.5,1.8,10.0,425.5,494.38,404.19
2017,1,12,14,0,864.0,65.0,1.8,10.0,446.0,507.12,412.82
2017,1,12,14,15,849.0,63.5,1.75,10.0,418.5,468.39,379.39
2017,1,12,14,30,834.0,62.0,1.7,10.0,391.0,429.11,345.07
2017,1,12,14,45,812.0,60.0,1.7,10.0,357.5,384.59,305.91
2017,1,12,15,0,790.0,58.0,1.7,10.0,324.0,339.93,265.67
2017,1,12,15,15,758.0,55.0,1.6,9.5,286.5,291.31,221.85
2017,1,12,15,30,726.0,52.0,1.5,9.0,249.0,244.05,178.58
2017,1,12,15,45,675.5,48.0,1.45,9.0,207.5,193.53,133.12
2017,1,12,16,0,625.0,44.0,1.4,9.0,166.0,146.86,92.24
2017,1,12,16,15,545.5,37.5,1.4,9.0,125.0,98.65,54.2
2017,1,12,16,30,466.0,31.0,1.4,9.0,84.0,58.07,26.72
2017,1,12,16,45,233.0,24.0,1.45,9.0,50.5,21.85,6.43
2017,1,12,17,0,0.0,17.0,1.5,9.0,17.0,16.71,0.0
2017,1,12,17,15,0.0,8.5,1.45,9.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,13,7,45,227.5,12.5,2.35,6.5,32.5,89.1,0.0
2017,1,13,8,0,455.0,25.0,2.4,7.0,65.0,197.04,136.5
2017,1,13,8,15,544.0,31.0,2.4,7.0,106.0,256.8,201.12
2017,1,13,8,30,633.0,37.0,2.4,7.0,147.0,322.65,261.79
2017,1,13,8,45,687.0,41.0,2.45,7.5,189.0,375.51,310.07
2017,1,13,9,0,741.0,45.0,2.5,8.0,231.0,430.44,358.5
2017,1,13,9,15,775.5,48.0,2.5,8.0,270.5,475.48,398.01
2017,1,13,9,30,810.0,51.0,2.5,8.0,310.0,516.68,433.33
2017,1,13,9,45,834.0,53.0,2.5,8.5,345.5,553.51,463.24
2017,1,13,10,0,858.0,55.0,2.5,9.0,381.0,588.94,491.13
2017,1,13,10,15,874.0,56.5,2.55,9.5,410.5,617.04,512.74
2017,1,13,10,30,890.0,58.0,2.6,10.0,440.0,642.8,532.06
2017,1,13,10,45,900.0,59.0,2.65,10.5,463.5,661.49,545.4
2017,1,13,11,0,910.0,60.0,2.7,11.0,487.0,677.28,555.92
2017,1,13,11,15,917.0,61.0,2.65,11.0,503.5,688.01,563.14
2017,1,13,11,30,924.0,62.0,2.6,11.0,520.0,695.55,568.03
2017,1,13,11,45,926.5,62.5,2.6,11.5,528.5,696.2,567.07
2017,1,13,12,0,929.0,63.0,2.6,12.0,537.0,693.55,563.79
2017,1,13,12,15,929.0,63.0,2.5,12.0,538.5,685.35,556.99
2017,1,13,12,30,929.0,63.0,2.4,12.0,540.0,673.91,547.56
2017,1,13,12,45,926.0,63.0,2.3,12.0,533.0,657.36,533.81
2017,1,13,13,0,923.0,63.0,2.2,12.0,526.0,637.77,517.61
2017,1,13,13,15,917.0,62.5,2.1,12.0,512.0,612.92,497.2
2017,1,13,13,30,911.0,62.0,2.0,12.0,498.0,585.4,474.43
2017,1,13,13,45,900.0,61.5,1.9,12.0,477.0,552.68,447.25
2017,1,13,14,0,889.0,61.0,1.8,12.0,456.0,517.91,417.96
2017,1,13,14,15,874.5,59.5,1.65,12.0,428.0,478.58,384.31
2017,1,13,14,30,860.0,58.0,1.5,12.0,400.0,437.9,348.86
2017,1,13,14,45,837.5,56.5,1.4,12.0,366.5,392.96,309.46
2017,1,13,15,0,815.0,55.0,1.3,12.0,333.0,347.96,269.15
2017,1,13,15,15,784.0,52.0,1.25,11.5,294.5,298.49,225.18
2017,1,13,15,30,753.0,49.0,1.2,11.0,256.0,250.24,181.5
2017,1,13,15,45,705.0,45.5,1.15,11.0,214.5,199.35,135.91
2017,1,13,16,0,657.0,42.0,1.1,11.0,173.0,152.0,94.52
2017,1,13,16,15,581.0,36.0,1.2,10.5,131.0,102.83,55.79
2017,1,13,16,30,505.0,30.0,1.3,10.0,89.0,60.87,27.34
2017,1,13,16,45,364.5,21.5,1.4,10.0,54.0,23.02,6.66
2017,1,13,17,0,224.0,13.0,1.5,10.0,19.0,12.78,0.0
2017,1,13,17,15,112.0,6.5,1.55,10.0,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,7,45,189.0,14.0,1.75,7.5,31.0,81.14,0.0
2017,1,14,8,0,378.0,28.0,1.8,8.0,62.0,178.49,124.17
2017,1,14,8,15,472.0,36.0,1.75,8.0,102.0,238.73,186.49
2017,1,14,8,30,566.0,44.0,1.7,8.0,142.0,306.06,247.16
2017,1,14,8,45,622.0,49.0,1.7,8.5,183.5,355.36,291.67
2017,1,14,9,0,678.0,54.0,1.7,9.0,225.0,410.52,339.42
2017,1,14,9,15,715.5,58.0,1.65,9.0,264.5,456.57,378.84
2017,1,14,9,30,753.0,62.0,1.6,9.0,304.0,502.74,417.08
2017,1,14,9,45,777.5,65.0,1.6,9.5,339.0,539.9,446.54
2017,1,14,10,0,802.0,68.0,1.6,10.0,374.0,575.73,474.11
2017,1,14,10,15,820.0,70.0,1.55,10.0,404.0,604.71,496.26
2017,1,14,10,30,838.0,72.0,1.5,10.0,434.0,631.54,516.28
2017,1,14,10,45,849.5,73.5,1.45,10.5,457.5,651.13,529.46
2017,1,14,11,0,861.0,75.0,1.4,11.0,481.0,667.98,540.32
2017,1,14,11,15,869.0,76.0,1.3,11.0,497.5,679.01,547.02
2017,1,14,11,30,877.0,77.0,1.2,11.0,514.0,686.97,551.32
2017,1,14,11,45,880.0,77.5,1.2,11.5,522.5,684.22,547.86
2017,1,14,12,0,883.0,78.0,1.2,12.0,531.0,682.08,545.09
2017,1,14,12,15,883.5,78.0,1.15,12.0,532.5,674.55,538.7
2017,1,14,12,30,884.0,78.0,1.1,12.0,534.0,663.91,529.86
2017,1,14,12,45,886.0,76.5,1.05,12.5,528.5,649.49,517.28
2017,1,14,13,0,888.0,75.0,1.0,13.0,523.0,632.01,502.35
2017,1,14,13,15,882.0,74.0,1.0,13.0,509.0,607.31,483.27
2017,1,14,13,30,876.0,73.0,1.0,13.0,495.0,580.06,461.96
2017,1,14,13,45,709.0,104.0,1.0,13.0,436.5,499.81,399.25
2017,1,14,14,0,542.0,135.0,1.0,13.0,378.0,421.12,337.36
2017,1,14,14,15,682.0,101.5,1.0,12.5,387.5,435.18,347.95
2017,1,14,14,30,822.0,68.0,1.0,12.0,397.0,435.04,345.2
2017,1,14,14,45,798.5,65.5,1.0,12.0,363.5,389.71,306.13
2017,1,14,15,0,775.0,63.0,1.0,12.0,330.0,344.38,266.41
2017,1,14,15,15,742.5,60.0,1.0,11.5,292.0,296.02,223.96
2017,1,14,15,30,710.0,57.0,1.0,11.0,254.0,249.09,181.92
2017,1,14,15,45,659.0,52.5,1.05,11.0,212.5,198.37,137.04
2017,1,14,16,0,608.0,48.0,1.1,11.0,171.0,150.79,95.79
2017,1,14,16,15,529.5,41.5,1.2,10.5,130.0,102.89,58.05
2017,1,14,16,30,451.0,35.0,1.3,10.0,89.0,62.47,30.26
2017,1,14,16,45,225.5,27.0,1.45,10.0,54.0,26.04,10.06
2017,1,14,17,0,0.0,19.0,1.6,10.0,19.0,18.68,0.0
2017,1,14,17,15,0.0,9.5,1.65,10.0,9.5,9.34,0.0
2017,1,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,15,7,45,177.0,14.5,2.3,6.5,30.5,78.51,0.0
2017,1,15,8,0,354.0,29.0,2.4,7.0,61.0,171.67,120.91
2017,1,15,8,15,448.0,37.5,2.4,7.0,101.0,231.7,182.41
2017,1,15,8,30,542.0,46.0,2.4,7.0,141.0,298.84,243.35
2017,1,15,8,45,603.5,51.0,2.4,7.5,183.0,353.02,292.2
2017,1,15,9,0,665.0,56.0,2.4,8.0,225.0,407.19,339.72
2017,1,15,9,15,702.5,60.0,2.35,8.0,264.0,452.99,379.53
2017,1,15,9,30,740.0,64.0,2.3,8.0,303.0,498.94,418.24
2017,1,15,9,45,779.5,63.5,2.3,8.5,340.5,540.64,451.99
2017,1,15,10,0,819.0,63.0,2.3,9.0,378.0,581.67,484.28
2017,1,15,10,15,836.5,65.0,2.25,9.0,408.0,610.78,506.98
2017,1,15,10,30,854.0,67.0,2.2,9.0,438.0,637.69,527.54
2017,1,15,10,45,867.5,68.0,2.15,9.5,461.5,654.38,539.06
2017,1,15,11,0,881.0,69.0,2.1,10.0,485.0,672.33,550.76
2017,1,15,11,15,888.5,69.5,2.0,10.0,502.0,682.77,557.26
2017,1,15,11,30,896.0,70.0,1.9,10.0,519.0,690.12,561.52
2017,1,15,11,45,901.0,70.0,1.85,10.5,528.5,692.02,561.13
2017,1,15,12,0,906.0,70.0,1.8,11.0,538.0,690.69,558.49
2017,1,15,12,15,907.0,70.5,1.8,11.0,539.5,684.0,553.4
2017,1,15,12,30,908.0,71.0,1.8,11.0,541.0,674.09,545.65
2017,1,15,12,45,907.5,70.0,1.85,11.0,535.5,658.38,533.6
2017,1,15,13,0,907.0,69.0,1.9,11.0,530.0,639.61,519.05
2017,1,15,13,15,902.0,68.5,1.9,11.0,516.5,615.71,499.98
2017,1,15,13,30,897.0,68.0,1.9,11.0,503.0,589.14,478.53
2017,1,15,13,45,887.0,67.0,1.95,11.0,482.0,556.77,452.39
2017,1,15,14,0,877.0,66.0,2.0,11.0,461.0,522.32,424.0
2017,1,15,14,15,862.5,64.5,1.9,11.0,433.5,483.32,390.74
2017,1,15,14,30,848.0,63.0,1.8,11.0,406.0,443.69,356.22
2017,1,15,14,45,827.0,61.0,1.75,11.0,372.5,398.85,316.93
2017,1,15,15,0,806.0,59.0,1.7,11.0,339.0,353.73,276.49
2017,1,15,15,15,775.0,56.0,1.6,10.5,300.5,304.42,232.35
2017,1,15,15,30,744.0,53.0,1.5,10.0,262.0,256.34,188.55
2017,1,15,15,45,697.5,48.5,1.4,10.0,220.5,204.86,142.09
2017,1,15,16,0,651.0,44.0,1.3,10.0,179.0,156.8,99.63
2017,1,15,16,15,576.5,38.0,1.3,10.0,136.5,107.63,60.11
2017,1,15,16,30,502.0,32.0,1.3,10.0,94.0,65.52,30.74
2017,1,15,16,45,369.5,23.0,1.3,10.0,58.5,26.68,9.16
2017,1,15,17,0,237.0,14.0,1.3,10.0,23.0,13.76,0.0
2017,1,15,17,15,118.5,7.0,1.25,9.5,11.5,6.88,0.0
2017,1,15,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,16,7,45,230.0,13.0,2.35,6.5,34.0,91.41,0.0
2017,1,16,8,0,460.0,26.0,2.4,7.0,68.0,200.96,142.34
2017,1,16,8,15,548.0,32.5,2.4,7.0,110.0,261.6,205.79
2017,1,16,8,30,636.0,39.0,2.4,7.0,152.0,328.3,267.0
2017,1,16,8,45,686.0,43.5,2.45,7.5,194.0,380.49,314.64
2017,1,16,9,0,736.0,48.0,2.5,8.0,236.0,434.48,362.18
2017,1,16,9,15,728.5,53.5,2.45,8.0,265.0,460.46,385.99
2017,1,16,9,30,721.0,59.0,2.4,8.0,294.0,483.8,406.58
2017,1,16,9,45,743.0,61.5,2.4,8.5,327.0,518.27,434.73
2017,1,16,10,0,765.0,64.0,2.4,9.0,360.0,551.43,460.9
2017,1,16,10,15,756.5,72.0,2.35,9.0,383.0,570.17,475.39
2017,1,16,10,30,748.0,80.0,2.3,9.0,406.0,585.87,487.19
2017,1,16,10,45,742.5,86.5,2.3,9.5,425.0,598.87,496.01
2017,1,16,11,0,737.0,93.0,2.3,10.0,444.0,611.31,504.12
2017,1,16,11,15,821.0,81.0,2.3,10.0,484.0,656.28,539.33
2017,1,16,11,30,905.0,69.0,2.3,10.0,524.0,697.25,569.65
2017,1,16,11,45,907.0,69.5,2.3,10.5,533.0,697.78,568.29
2017,1,16,12,0,909.0,70.0,2.3,11.0,542.0,695.05,564.95
2017,1,16,12,15,909.5,70.0,2.3,11.0,543.0,687.51,559.18
2017,1,16,12,30,910.0,70.0,2.3,11.0,544.0,676.75,550.93
2017,1,16,12,45,898.5,72.5,2.3,11.0,536.0,657.92,535.89
2017,1,16,13,0,887.0,75.0,2.3,11.0,528.0,636.37,518.65
2017,1,16,13,15,881.0,74.5,2.25,11.0,514.5,612.29,499.1
2017,1,16,13,30,875.0,74.0,2.2,11.0,501.0,585.64,477.25
2017,1,16,13,45,867.0,72.0,2.2,11.5,480.5,553.86,450.45
2017,1,16,14,0,859.0,70.0,2.2,12.0,460.0,521.27,422.5
2017,1,16,14,15,844.0,68.5,2.15,12.0,432.0,482.28,389.55
2017,1,16,14,30,829.0,67.0,2.1,12.0,404.0,442.04,354.84
2017,1,16,14,45,810.0,64.0,2.05,12.0,371.0,397.61,315.99
2017,1,16,15,0,791.0,61.0,2.0,12.0,338.0,352.79,275.89
2017,1,16,15,15,760.5,58.0,1.9,11.5,300.0,304.19,232.45
2017,1,16,15,30,730.0,55.0,1.8,11.0,262.0,256.79,189.32
2017,1,16,15,45,687.5,50.0,1.75,10.5,221.0,206.2,143.86
2017,1,16,16,0,645.0,45.0,1.7,10.0,180.0,158.68,101.8
2017,1,16,16,15,572.0,39.0,1.7,9.5,138.5,109.75,62.26
2017,1,16,16,30,499.0,33.0,1.7,9.0,97.0,67.74,32.59
2017,1,16,16,45,372.5,24.0,1.75,9.0,60.5,28.84,10.66
2017,1,16,17,0,246.0,15.0,1.8,9.0,24.0,14.74,0.0
2017,1,16,17,15,123.0,7.5,1.75,9.0,12.0,7.37,0.0
2017,1,16,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,7,45,116.5,16.0,2.2,5.5,27.0,61.28,0.0
2017,1,17,8,0,233.0,32.0,2.2,6.0,54.0,133.52,95.59
2017,1,17,8,15,289.0,45.5,2.15,6.0,87.5,179.5,142.38
2017,1,17,8,30,345.0,59.0,2.1,6.0,121.0,229.77,188.51
2017,1,17,8,45,385.5,70.0,2.05,6.5,156.0,273.43,227.97
2017,1,17,9,0,426.0,81.0,2.0,7.0,191.0,319.16,268.08
2017,1,17,9,15,447.5,92.0,2.1,7.0,224.0,356.38,300.77
2017,1,17,9,30,469.0,103.0,2.2,7.0,257.0,393.59,332.68
2017,1,17,9,45,466.0,114.5,2.3,7.5,281.0,416.67,351.56
2017,1,17,10,0,463.0,126.0,2.4,8.0,305.0,438.01,368.52
2017,1,17,10,15,528.0,122.5,2.5,8.0,342.5,483.43,406.21
2017,1,17,10,30,593.0,119.0,2.6,8.0,380.0,533.23,446.63
2017,1,17,10,45,589.0,127.5,2.75,8.0,398.0,547.08,457.4
2017,1,17,11,0,585.0,136.0,2.9,8.0,416.0,558.59,466.4
2017,1,17,11,15,541.0,154.0,2.85,8.0,420.0,548.11,456.71
2017,1,17,11,30,497.0,172.0,2.8,8.0,424.0,538.23,447.49
2017,1,17,11,45,580.5,150.0,2.8,8.5,449.0,572.23,474.68
2017,1,17,12,0,664.0,128.0,2.8,9.0,474.0,601.5,497.55
2017,1,17,12,15,746.5,114.0,2.65,9.0,504.0,634.83,523.21
2017,1,17,12,30,829.0,100.0,2.5,9.0,534.0,662.17,543.75
2017,1,17,12,45,649.0,141.5,2.45,9.0,479.0,579.22,476.23
2017,1,17,13,0,469.0,183.0,2.4,9.0,424.0,494.63,407.34
2017,1,17,13,15,518.0,165.0,2.2,9.0,424.5,493.31,406.49
2017,1,17,13,30,567.0,147.0,2.0,9.0,425.0,488.11,401.68
2017,1,17,13,45,510.0,153.0,1.8,9.0,395.5,445.57,366.04
2017,1,17,14,0,453.0,159.0,1.6,9.0,366.0,404.66,331.76
2017,1,17,14,15,356.5,163.5,1.5,9.0,321.0,341.77,280.04
2017,1,17,14,30,260.0,168.0,1.4,9.0,276.0,288.82,236.23
2017,1,17,14,45,370.0,138.0,1.3,9.0,277.0,294.3,238.94
2017,1,17,15,0,480.0,108.0,1.2,9.0,278.0,287.37,229.54
2017,1,17,15,15,441.5,103.0,1.2,9.0,246.5,247.33,194.32
2017,1,17,15,30,403.0,98.0,1.2,9.0,215.0,209.85,161.19
2017,1,17,15,45,368.0,86.5,1.25,9.0,180.5,169.7,125.87
2017,1,17,16,0,333.0,75.0,1.3,9.0,146.0,132.46,93.45
2017,1,17,16,15,285.5,60.5,1.35,8.5,111.5,93.9,61.78
2017,1,17,16,30,238.0,46.0,1.4,8.0,77.0,60.02,35.84
2017,1,17,16,45,119.0,33.0,1.45,8.0,48.5,31.6,16.52
2017,1,17,17,0,0.0,20.0,1.5,8.0,20.0,18.56,0.0
2017,1,17,17,15,0.0,10.0,1.55,8.0,10.0,9.83,0.0
2017,1,17,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,4.0,3.05,10.5,4.0,3.85,0.0
2017,1,18,8,0,0.0,8.0,3.1,11.0,8.0,7.71,0.39
2017,1,18,8,15,0.0,13.5,3.3,11.0,13.5,13.01,5.28
2017,1,18,8,30,0.0,19.0,3.5,11.0,19.0,18.32,10.02
2017,1,18,8,45,0.0,24.5,3.75,11.5,24.5,23.64,14.7
2017,1,18,9,0,0.0,30.0,4.0,12.0,30.0,28.95,19.32
2017,1,18,9,15,0.0,35.5,4.15,12.0,35.5,34.27,23.94
2017,1,18,9,30,0.0,41.0,4.3,12.0,41.0,39.59,28.51
2017,1,18,9,45,0.0,46.0,4.5,12.0,46.0,44.43,32.63
2017,1,18,10,0,0.0,51.0,4.7,12.0,51.0,49.27,36.72
2017,1,18,10,15,0.0,53.5,4.85,12.0,53.5,51.69,38.73
2017,1,18,10,30,0.0,56.0,5.0,12.0,56.0,54.11,40.73
2017,1,18,10,45,0.0,35.5,5.15,12.0,35.5,34.29,23.74
2017,1,18,11,0,0.0,15.0,5.3,12.0,15.0,14.48,6.76
2017,1,18,11,15,0.0,31.0,5.4,12.0,31.0,29.94,19.97
2017,1,18,11,30,0.0,47.0,5.5,12.0,47.0,45.42,33.12
2017,1,18,11,45,0.0,42.5,5.65,12.5,42.5,41.06,29.33
2017,1,18,12,0,0.0,38.0,5.8,13.0,38.0,36.71,25.56
2017,1,18,12,15,0.0,38.0,5.95,13.0,38.0,36.71,25.56
2017,1,18,12,30,0.0,38.0,6.1,13.0,38.0,36.71,25.56
2017,1,18,12,45,0.0,27.0,6.35,13.0,27.0,26.08,16.53
2017,1,18,13,0,0.0,16.0,6.6,13.0,16.0,15.45,7.5
2017,1,18,13,15,0.0,21.0,6.7,12.5,21.0,20.28,11.66
2017,1,18,13,30,0.0,26.0,6.8,12.0,26.0,25.11,15.83
2017,1,18,13,45,0.0,24.5,6.9,12.0,24.5,23.66,14.61
2017,1,18,14,0,0.0,23.0,7.0,12.0,23.0,22.2,13.39
2017,1,18,14,15,0.0,27.5,6.95,12.0,27.5,26.55,17.15
2017,1,18,14,30,0.0,32.0,6.9,12.0,32.0,30.9,20.91
2017,1,18,14,45,0.0,18.5,6.9,12.0,18.5,17.85,9.73
2017,1,18,15,0,0.0,5.0,6.9,12.0,5.0,4.82,0.0
2017,1,18,15,15,0.0,4.5,6.85,12.0,4.5,4.34,0.0
2017,1,18,15,30,0.0,4.0,6.8,12.0,4.0,3.86,0.0
2017,1,18,15,45,0.0,3.0,6.75,12.0,3.0,2.89,0.0
2017,1,18,16,0,0.0,2.0,6.7,12.0,2.0,1.93,0.0
2017,1,18,16,15,0.0,1.5,6.65,12.0,1.5,1.44,0.0
2017,1,18,16,30,0.0,1.0,6.6,12.0,1.0,0.96,0.0
2017,1,18,16,45,0.0,0.5,6.55,12.0,0.5,0.48,0.0
2017,1,18,17,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,19,7,45,13.5,19.0,2.6,11.0,20.5,24.41,0.0
2017,1,19,8,0,27.0,38.0,2.7,11.0,41.0,54.31,36.68
2017,1,19,8,15,66.5,59.0,2.7,11.0,70.0,100.11,77.32
2017,1,19,8,30,106.0,80.0,2.7,11.0,99.0,143.25,115.11
2017,1,19,8,45,144.5,97.5,2.75,11.0,131.0,183.61,150.53
2017,1,19,9,0,183.0,115.0,2.8,11.0,163.0,226.52,187.77
2017,1,19,9,15,208.5,131.0,2.75,11.0,194.0,269.35,224.23
2017,1,19,9,30,234.0,147.0,2.7,11.0,225.0,306.93,255.79
2017,1,19,9,45,322.5,142.0,2.7,11.5,262.0,357.4,297.99
2017,1,19,10,0,411.0,137.0,2.7,12.0,299.0,420.34,349.28
2017,1,19,10,15,570.0,119.0,2.75,12.0,362.0,511.69,423.87
2017,1,19,10,30,729.0,101.0,2.8,12.0,425.0,604.88,498.11
2017,1,19,10,45,678.5,113.5,2.85,12.0,427.5,594.34,488.64
2017,1,19,11,0,628.0,126.0,2.9,12.0,430.0,579.89,476.67
2017,1,19,11,15,718.0,112.0,2.9,12.0,470.5,629.14,515.75
2017,1,19,11,30,808.0,98.0,2.9,12.0,511.0,674.1,550.67
2017,1,19,11,45,820.5,95.5,2.95,12.0,522.0,678.55,553.72
2017,1,19,12,0,833.0,93.0,3.0,12.0,533.0,679.94,554.7
2017,1,19,12,15,613.5,151.0,2.95,12.0,475.5,589.1,480.84
2017,1,19,12,30,394.0,209.0,2.9,12.0,418.0,487.91,398.43
2017,1,19,12,45,620.5,148.0,2.85,12.0,473.0,571.4,467.29
2017,1,19,13,0,847.0,87.0,2.8,12.0,528.0,634.71,517.95
2017,1,19,13,15,841.0,86.0,2.75,12.0,514.5,610.63,497.89
2017,1,19,13,30,835.0,85.0,2.7,12.0,501.0,584.08,476.22
2017,1,19,13,45,574.5,137.0,2.65,12.0,418.0,470.11,383.9
2017,1,19,14,0,314.0,189.0,2.6,12.0,335.0,361.5,295.08
2017,1,19,14,15,546.5,134.0,2.55,12.0,370.0,410.52,334.72
2017,1,19,14,30,779.0,79.0,2.5,12.0,405.0,439.6,355.15
2017,1,19,14,45,610.0,98.5,2.45,12.0,341.0,357.8,287.26
2017,1,19,15,0,441.0,118.0,2.4,12.0,277.0,285.84,227.99
2017,1,19,15,15,412.0,110.0,2.3,11.5,246.5,247.32,194.63
2017,1,19,15,30,383.0,102.0,2.2,11.0,216.0,210.6,162.31
2017,1,19,15,45,352.5,89.5,2.15,11.0,182.0,171.24,127.52
2017,1,19,16,0,322.0,77.0,2.1,11.0,148.0,134.37,95.27
2017,1,19,16,15,279.0,63.0,2.05,11.0,114.5,97.13,64.34
2017,1,19,16,30,236.0,49.0,2.0,11.0,81.0,64.09,38.77
2017,1,19,16,45,118.0,35.5,2.0,11.0,51.5,34.6,19.09
2017,1,19,17,0,0.0,22.0,2.0,11.0,22.0,20.39,0.0
2017,1,19,17,15,0.0,11.0,2.05,11.0,11.0,10.81,0.0
2017,1,19,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,20,7,45,41.0,19.5,3.55,11.0,23.5,36.26,0.0
2017,1,20,8,0,82.0,39.0,3.4,11.0,47.0,79.58,56.0
2017,1,20,8,15,131.0,56.5,3.35,11.0,77.5,126.92,99.03
2017,1,20,8,30,180.0,74.0,3.3,11.0,108.0,172.47,139.4
2017,1,20,8,45,204.5,91.5,3.3,11.0,139.0,209.91,172.78
2017,1,20,9,0,229.0,109.0,3.3,11.0,170.0,248.56,206.62
2017,1,20,9,15,250.5,124.5,3.5,11.0,200.5,284.12,237.38
2017,1,20,9,30,272.0,140.0,3.7,11.0,231.0,320.3,268.13
2017,1,20,9,45,322.5,142.5,3.9,11.0,262.0,358.55,300.71
2017,1,20,10,0,373.0,145.0,4.1,11.0,293.0,406.72,340.93
2017,1,20,10,15,364.0,159.5,4.25,11.0,313.0,415.96,348.37
2017,1,20,10,30,355.0,174.0,4.4,11.0,333.0,431.57,360.76
2017,1,20,10,45,344.0,186.5,4.6,11.0,347.0,441.91,368.82
2017,1,20,11,0,333.0,199.0,4.8,11.0,361.0,450.66,375.52
2017,1,20,11,15,364.0,200.5,4.85,11.0,383.0,474.33,394.89
2017,1,20,11,30,395.0,202.0,4.9,11.0,405.0,497.05,413.32
2017,1,20,11,45,217.5,210.5,4.95,11.0,322.5,375.14,311.46
2017,1,20,12,0,40.0,219.0,5.0,11.0,240.0,253.99,208.16
2017,1,20,12,15,20.0,146.5,4.95,11.0,157.0,161.45,131.36
2017,1,20,12,30,0.0,74.0,4.9,11.0,74.0,71.56,55.35
2017,1,20,12,45,0.0,105.0,4.9,11.0,105.0,101.98,81.12
2017,1,20,13,0,0.0,136.0,4.9,11.0,136.0,132.93,107.15
2017,1,20,13,15,124.5,178.0,4.85,11.0,241.0,260.31,215.71
2017,1,20,13,30,249.0,220.0,4.8,11.0,346.0,378.4,313.26
2017,1,20,13,45,254.5,210.0,4.75,11.0,333.5,362.39,299.65
2017,1,20,14,0,260.0,200.0,4.7,11.0,321.0,345.4,285.43
2017,1,20,14,15,255.0,188.0,4.7,10.5,301.5,320.17,264.73
2017,1,20,14,30,250.0,176.0,4.7,10.0,282.0,294.74,243.51
2017,1,20,14,45,135.0,157.0,4.7,10.0,213.5,213.78,175.8
2017,1,20,15,0,20.0,138.0,4.7,10.0,145.0,141.71,115.78
2017,1,20,15,15,14.5,123.5,4.7,10.0,128.5,124.54,101.34
2017,1,20,15,30,9.0,109.0,4.7,10.0,112.0,107.91,87.21
2017,1,20,15,45,4.5,92.5,4.75,10.0,94.0,90.17,72.02
2017,1,20,16,0,0.0,76.0,4.8,10.0,76.0,72.98,57.19
2017,1,20,16,15,0.0,58.5,4.7,9.5,58.5,56.04,42.35
2017,1,20,16,30,0.0,41.0,4.6,9.0,41.0,39.29,27.54
2017,1,20,16,45,0.0,26.0,4.55,9.0,26.0,25.05,14.25
2017,1,20,17,0,0.0,11.0,4.5,9.0,11.0,10.61,0.0
2017,1,20,17,15,0.0,5.5,4.4,9.0,5.5,5.41,0.0
2017,1,20,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,21,7,45,45.0,23.0,2.95,10.5,27.5,42.74,2.79
2017,1,21,8,0,90.0,46.0,2.9,11.0,55.0,93.67,67.32
2017,1,21,8,15,171.0,64.0,2.85,11.0,92.0,153.19,120.35
2017,1,21,8,30,252.0,82.0,2.8,11.0,129.0,214.43,173.79
2017,1,21,8,45,222.5,98.0,2.8,11.5,147.0,226.96,186.39
2017,1,21,9,0,193.0,114.0,2.8,12.0,165.0,236.87,195.7
2017,1,21,9,15,240.5,121.0,2.8,12.0,195.0,274.75,228.41
2017,1,21,9,30,288.0,128.0,2.8,12.0,225.0,315.32,262.81
2017,1,21,9,45,330.5,137.0,2.85,12.0,260.0,357.36,297.86
2017,1,21,10,0,373.0,146.0,2.9,12.0,295.0,408.66,339.67
2017,1,21,10,15,378.5,157.5,2.9,12.0,318.5,431.79,357.86
2017,1,21,10,30,384.0,169.0,2.9,12.0,342.0,445.68,368.75
2017,1,21,10,45,343.5,187.0,2.9,12.0,347.5,442.92,365.32
2017,1,21,11,0,303.0,205.0,2.9,12.0,353.0,437.78,359.96
2017,1,21,11,15,255.0,219.0,2.95,12.0,347.0,420.97,345.34
2017,1,21,11,30,207.0,233.0,3.0,12.0,341.0,395.12,323.62
2017,1,21,11,45,173.5,239.0,3.05,12.0,330.0,377.03,308.37
2017,1,21,12,0,140.0,245.0,3.1,12.0,319.0,358.48,292.66
2017,1,21,12,15,100.0,238.5,3.1,12.0,292.0,314.96,256.92
2017,1,21,12,30,60.0,232.0,3.1,12.0,265.0,278.98,227.03
2017,1,21,12,45,45.0,221.0,3.15,12.0,245.5,255.53,207.84
2017,1,21,13,0,30.0,210.0,3.2,12.0,226.0,232.68,189.04
2017,1,21,13,15,22.5,198.0,3.2,12.0,209.5,209.58,170.15
2017,1,21,13,30,15.0,186.0,3.2,12.0,193.0,192.11,155.82
2017,1,21,13,45,10.5,175.0,3.2,12.0,180.0,177.82,144.14
2017,1,21,14,0,6.0,164.0,3.2,12.0,167.0,163.87,132.72
2017,1,21,14,15,3.0,142.5,3.2,11.5,144.0,140.55,113.7
2017,1,21,14,30,0.0,121.0,3.2,11.0,121.0,117.66,94.86
2017,1,21,14,45,0.0,93.0,3.2,11.0,93.0,90.1,71.7
2017,1,21,15,0,0.0,65.0,3.2,11.0,65.0,62.82,48.54
2017,1,21,15,15,0.0,57.5,3.2,11.0,57.5,55.56,42.38
2017,1,21,15,30,0.0,50.0,3.2,11.0,50.0,48.3,36.15
2017,1,21,15,45,0.0,42.0,3.25,11.0,42.0,40.56,29.43
2017,1,21,16,0,0.0,34.0,3.3,11.0,34.0,32.82,22.65
2017,1,21,16,15,0.0,26.0,3.35,11.0,26.0,25.09,15.83
2017,1,21,16,30,0.0,18.0,3.4,11.0,18.0,17.36,8.98
2017,1,21,16,45,0.0,11.5,3.5,11.0,11.5,11.09,3.2
2017,1,21,17,0,0.0,5.0,3.6,11.0,5.0,4.82,0.0
2017,1,21,17,15,0.0,2.5,3.7,10.5,2.5,2.46,0.0
2017,1,21,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
