Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,22,7,45,126.5,20.0,2.25,10.5,33.0,71.63,13.44
2017,1,22,8,0,253.0,40.0,2.1,11.0,66.0,152.02,111.11
2017,1,22,8,15,351.0,50.5,2.0,11.0,106.0,211.77,166.4
2017,1,22,8,30,449.0,61.0,1.9,11.0,146.0,280.2,226.36
2017,1,22,8,45,521.0,67.0,1.85,11.5,188.5,338.76,277.11
2017,1,22,9,0,593.0,73.0,1.8,12.0,231.0,400.92,329.38
2017,1,22,9,15,634.0,77.5,1.8,12.0,271.0,447.74,368.74
2017,1,22,9,30,675.0,82.0,1.8,12.0,311.0,495.14,407.52
2017,1,22,9,45,707.0,85.0,1.8,12.0,347.5,535.6,439.91
2017,1,22,10,0,739.0,88.0,1.8,12.0,384.0,575.34,471.0
2017,1,22,10,15,757.5,90.5,1.9,12.0,414.0,604.72,494.05
2017,1,22,10,30,776.0,93.0,2.0,12.0,444.0,632.17,515.35
2017,1,22,10,45,785.0,96.0,2.1,12.0,467.0,649.02,528.39
2017,1,22,11,0,794.0,99.0,2.2,12.0,490.0,665.93,541.32
2017,1,22,11,15,687.5,126.5,2.3,12.0,473.5,629.96,512.35
2017,1,22,11,30,581.0,154.0,2.4,12.0,457.0,583.47,475.49
2017,1,22,11,45,446.0,192.0,2.55,12.5,427.0,529.63,431.02
2017,1,22,12,0,311.0,230.0,2.7,13.0,397.0,467.39,379.56
2017,1,22,12,15,288.0,234.5,2.8,12.5,389.5,452.63,368.54
2017,1,22,12,30,265.0,239.0,2.9,12.0,382.0,437.2,356.64
2017,1,22,12,45,144.0,222.0,3.05,12.0,299.5,327.61,267.66
2017,1,22,13,0,23.0,205.0,3.2,12.0,217.0,217.85,176.58
2017,1,22,13,15,11.5,160.5,3.2,12.0,166.5,164.59,132.95
2017,1,22,13,30,0.0,116.0,3.2,12.0,116.0,112.82,89.86
2017,1,22,13,45,0.0,76.5,3.2,12.0,76.5,73.98,57.36
2017,1,22,14,0,0.0,37.0,3.2,12.0,37.0,35.74,24.97
2017,1,22,14,15,0.0,21.5,3.1,11.5,21.5,20.75,12.22
2017,1,22,14,30,0.0,6.0,3.0,11.0,6.0,5.79,0.0
2017,1,22,14,45,0.0,25.5,2.9,11.0,25.5,24.61,15.65
2017,1,22,15,0,0.0,45.0,2.8,11.0,45.0,43.46,31.95
2017,1,22,15,15,0.0,40.0,2.75,10.5,40.0,38.62,27.87
2017,1,22,15,30,0.0,35.0,2.7,10.0,35.0,33.79,23.75
2017,1,22,15,45,0.0,29.5,2.65,10.0,29.5,28.47,19.11
2017,1,22,16,0,0.0,24.0,2.6,10.0,24.0,23.15,14.43
2017,1,22,16,15,0.0,18.5,2.65,10.0,18.5,17.84,9.71
2017,1,22,16,30,0.0,13.0,2.7,10.0,13.0,12.53,4.97
2017,1,22,16,45,0.0,8.5,2.8,10.0,8.5,8.19,0.97
2017,1,22,17,0,0.0,4.0,2.9,10.0,4.0,3.85,0.0
2017,1,22,17,15,0.0,2.0,3.1,9.5,2.0,1.97,0.0
2017,1,22,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,36.0,20.5,1.6,8.5,24.0,36.2,6.85
2017,1,23,8,0,72.0,41.0,1.6,9.0,48.0,78.44,56.73
2017,1,23,8,15,117.0,59.5,1.65,9.0,78.5,119.81,94.3
2017,1,23,8,30,162.0,78.0,1.7,9.0,109.0,170.21,138.59
2017,1,23,8,45,199.5,94.0,1.8,9.0,141.5,211.28,174.89
2017,1,23,9,0,237.0,110.0,1.9,9.0,174.0,254.7,212.68
2017,1,23,9,15,278.0,118.5,1.95,9.0,205.0,292.78,245.56
2017,1,23,9,30,319.0,127.0,2.0,9.0,236.0,332.93,279.62
2017,1,23,9,45,159.5,67.0,2.05,9.5,121.5,173.41,145.84
2017,1,23,10,0,0.0,7.0,2.1,10.0,7.0,6.75,0.2
2017,1,23,10,15,67.5,104.0,2.1,10.0,135.0,155.53,129.18
2017,1,23,10,30,135.0,201.0,2.1,10.0,263.0,311.32,258.16
2017,1,23,10,45,380.0,166.0,2.15,10.0,352.0,453.88,376.73
2017,1,23,11,0,625.0,131.0,2.2,10.0,441.0,590.06,486.21
2017,1,23,11,15,697.5,123.5,2.25,10.0,480.5,635.59,520.95
2017,1,23,11,30,770.0,116.0,2.3,10.0,520.0,679.11,554.42
2017,1,23,11,45,387.5,147.5,2.35,10.0,351.0,441.41,364.92
2017,1,23,12,0,5.0,179.0,2.4,10.0,182.0,180.88,146.35
2017,1,23,12,15,75.0,214.5,2.4,10.0,255.5,271.87,223.41
2017,1,23,12,30,145.0,250.0,2.4,10.0,329.0,362.43,297.25
2017,1,23,12,45,487.0,174.5,2.4,10.0,435.5,516.32,425.23
2017,1,23,13,0,829.0,99.0,2.4,10.0,542.0,646.69,529.3
2017,1,23,13,15,647.5,141.0,2.35,10.0,482.0,560.77,458.82
2017,1,23,13,30,466.0,183.0,2.3,10.0,422.0,476.12,390.11
2017,1,23,13,45,564.0,148.5,2.3,10.0,426.5,481.15,395.17
2017,1,23,14,0,662.0,114.0,2.3,10.0,431.0,481.32,395.0
2017,1,23,14,15,331.0,119.0,2.25,10.0,277.5,293.61,242.05
2017,1,23,14,30,0.0,124.0,2.2,10.0,124.0,120.59,97.28
2017,1,23,14,45,194.0,128.5,2.2,10.0,201.5,213.75,175.3
2017,1,23,15,0,388.0,133.0,2.2,10.0,279.0,285.97,231.4
2017,1,23,15,15,354.0,126.0,2.15,9.5,248.5,248.52,198.74
2017,1,23,15,30,320.0,119.0,2.1,9.0,218.0,212.15,167.15
2017,1,23,15,45,284.5,105.5,2.05,9.0,184.0,173.45,133.34
2017,1,23,16,0,249.0,92.0,2.0,9.0,150.0,137.84,102.47
2017,1,23,16,15,208.0,75.5,2.0,9.0,117.0,101.92,72.34
2017,1,23,16,30,167.0,59.0,2.0,9.0,84.0,70.16,46.89
2017,1,23,16,45,98.5,41.5,2.05,9.0,55.0,40.74,25.14
2017,1,23,17,0,30.0,24.0,2.1,9.0,26.0,21.17,4.51
2017,1,23,17,15,15.0,12.0,2.1,9.0,13.0,11.8,0.0
2017,1,23,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,24,7,45,103.0,20.5,2.65,8.0,31.5,65.96,20.84
2017,1,24,8,0,206.0,41.0,2.8,8.0,63.0,137.14,102.56
2017,1,24,8,15,284.5,54.5,2.85,8.0,100.5,191.4,152.98
2017,1,24,8,30,363.0,68.0,2.9,8.0,138.0,252.05,207.25
2017,1,24,8,45,422.0,77.0,2.95,8.5,177.5,303.53,253.01
2017,1,24,9,0,481.0,86.0,3.0,9.0,217.0,358.48,300.62
2017,1,24,9,15,546.5,83.5,3.05,9.0,254.5,409.44,344.69
2017,1,24,9,30,612.0,81.0,3.1,9.0,292.0,460.76,388.26
2017,1,24,9,45,568.5,101.0,3.15,9.0,313.5,473.31,398.4
2017,1,24,10,0,525.0,121.0,3.2,9.0,335.0,478.33,402.13
2017,1,24,10,15,525.0,132.0,3.15,9.0,359.5,500.91,419.99
2017,1,24,10,30,525.0,143.0,3.1,9.0,384.0,521.56,435.88
2017,1,24,10,45,686.5,113.0,3.05,9.5,445.0,608.19,505.36
2017,1,24,11,0,848.0,83.0,3.0,10.0,506.0,689.9,568.24
2017,1,24,11,15,856.0,84.5,2.9,10.0,524.0,702.27,575.96
2017,1,24,11,30,864.0,86.0,2.8,10.0,542.0,711.59,581.9
2017,1,24,11,45,874.0,84.5,2.75,10.0,553.0,715.78,584.33
2017,1,24,12,0,884.0,83.0,2.7,10.0,564.0,713.13,581.75
2017,1,24,12,15,885.5,83.0,2.6,10.0,566.5,706.8,576.3
2017,1,24,12,30,887.0,83.0,2.5,10.0,569.0,697.29,568.6
2017,1,24,12,45,896.0,79.0,2.4,10.5,565.5,685.19,557.99
2017,1,24,13,0,905.0,75.0,2.3,11.0,562.0,669.74,544.28
2017,1,24,13,15,900.5,74.5,2.2,11.0,549.0,646.31,525.18
2017,1,24,13,30,896.0,74.0,2.1,11.0,536.0,620.12,503.76
2017,1,24,13,45,889.5,72.0,2.05,11.0,516.0,588.55,478.17
2017,1,24,14,0,883.0,70.0,2.0,11.0,496.0,554.65,450.28
2017,1,24,14,15,870.0,68.5,1.9,11.0,468.5,515.84,417.72
2017,1,24,14,30,857.0,67.0,1.8,11.0,441.0,475.51,383.24
2017,1,24,14,45,839.5,64.5,1.75,11.0,408.0,431.37,345.11
2017,1,24,15,0,822.0,62.0,1.7,11.0,375.0,385.85,304.91
2017,1,24,15,15,795.0,59.5,1.6,11.0,336.0,336.69,260.84
2017,1,24,15,30,768.0,57.0,1.5,11.0,297.0,288.32,216.65
2017,1,24,15,45,730.0,53.0,1.4,11.0,255.0,236.77,169.83
2017,1,24,16,0,692.0,49.0,1.3,11.0,213.0,187.75,125.54
2017,1,24,16,15,629.0,43.5,1.35,10.5,169.5,136.37,82.34
2017,1,24,16,30,566.0,38.0,1.4,10.0,126.0,90.82,47.5
2017,1,24,16,45,461.5,29.5,1.5,10.0,85.5,46.68,20.41
2017,1,24,17,0,357.0,21.0,1.6,10.0,45.0,17.66,4.28
2017,1,24,17,15,178.5,10.5,1.65,9.5,22.5,10.32,0.0
2017,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,192.0,17.0,0.4,9.0,38.0,91.36,35.26
2017,1,25,8,0,384.0,34.0,0.4,9.0,76.0,192.4,142.98
2017,1,25,8,15,471.5,42.0,0.35,9.0,118.0,252.76,198.33
2017,1,25,8,30,559.0,50.0,0.3,9.0,160.0,319.58,256.17
2017,1,25,8,45,622.0,54.5,0.3,9.5,203.5,376.25,304.27
2017,1,25,9,0,685.0,59.0,0.3,10.0,247.0,433.24,351.04
2017,1,25,9,15,721.0,62.5,0.3,10.0,288.0,479.73,388.71
2017,1,25,9,30,757.0,66.0,0.3,10.0,329.0,526.27,425.25
2017,1,25,9,45,452.5,121.0,0.35,10.5,283.0,423.92,344.07
2017,1,25,10,0,148.0,176.0,0.4,11.0,237.0,289.48,235.06
2017,1,25,10,15,500.5,124.0,0.45,11.0,351.5,477.13,388.7
2017,1,25,10,30,853.0,72.0,0.5,11.0,466.0,663.56,529.98
2017,1,25,10,45,866.5,73.0,0.55,11.5,491.0,681.16,538.95
2017,1,25,11,0,880.0,74.0,0.6,12.0,516.0,700.15,551.32
2017,1,25,11,15,887.5,75.0,0.65,12.0,533.5,712.02,559.61
2017,1,25,11,30,895.0,76.0,0.7,12.0,551.0,720.77,565.88
2017,1,25,11,45,902.0,75.5,0.75,12.0,562.0,724.24,568.54
2017,1,25,12,0,909.0,75.0,0.8,12.0,573.0,724.42,569.06
2017,1,25,12,15,910.5,75.0,0.8,12.0,575.5,718.01,564.34
2017,1,25,12,30,912.0,75.0,0.8,12.0,578.0,708.31,557.49
2017,1,25,12,45,904.0,77.0,0.8,12.0,571.0,691.23,545.48
2017,1,25,13,0,896.0,79.0,0.8,12.0,564.0,671.24,530.63
2017,1,25,13,15,890.5,78.5,0.85,12.0,551.0,647.34,513.22
2017,1,25,13,30,885.0,78.0,0.9,12.0,538.0,620.76,493.45
2017,1,25,13,45,878.0,76.0,0.95,12.0,518.0,589.17,469.51
2017,1,25,14,0,871.0,74.0,1.0,12.0,498.0,555.31,443.21
2017,1,25,14,15,857.5,72.5,1.05,11.5,470.5,517.64,413.95
2017,1,25,14,30,844.0,71.0,1.1,11.0,443.0,477.14,381.5
2017,1,25,14,45,534.5,114.5,1.15,11.0,343.5,353.03,283.01
2017,1,25,15,0,225.0,158.0,1.2,11.0,244.0,247.33,199.08
2017,1,25,15,15,216.0,143.0,1.2,11.0,219.0,217.86,174.34
2017,1,25,15,30,207.0,128.0,1.2,11.0,194.0,188.91,149.27
2017,1,25,15,45,196.5,111.0,1.25,11.0,166.5,158.26,122.57
2017,1,25,16,0,186.0,94.0,1.3,11.0,139.0,128.49,96.49
2017,1,25,16,15,165.5,76.5,1.4,10.5,110.5,97.72,70.37
2017,1,25,16,30,145.0,59.0,1.5,10.0,82.0,69.09,46.77
2017,1,25,16,45,105.5,42.0,1.65,9.5,55.5,42.3,26.31
2017,1,25,17,0,66.0,25.0,1.8,9.0,29.0,20.93,7.55
2017,1,25,17,15,33.0,12.5,1.8,9.0,14.5,12.29,0.0
2017,1,25,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,4.5,1.95,7.0,4.5,0.0,0.0
2017,1,26,7,30,0.0,9.0,2.0,7.0,9.0,8.85,0.0
2017,1,26,7,45,87.0,24.0,2.15,7.5,33.5,61.55,25.74
2017,1,26,8,0,174.0,39.0,2.3,8.0,58.0,123.36,92.91
2017,1,26,8,15,213.0,55.0,2.25,8.0,89.5,164.17,131.38
2017,1,26,8,30,252.0,71.0,2.2,8.0,121.0,207.86,170.96
2017,1,26,8,45,279.0,86.0,2.2,8.5,153.5,239.95,199.95
2017,1,26,9,0,306.0,101.0,2.2,9.0,186.0,280.21,234.87
2017,1,26,9,15,327.5,113.5,2.15,9.0,217.0,323.12,271.34
2017,1,26,9,30,349.0,126.0,2.1,9.0,248.0,359.03,301.34
2017,1,26,9,45,582.0,97.0,2.1,9.5,326.0,480.04,401.44
2017,1,26,10,0,815.0,68.0,2.1,10.0,404.0,605.51,501.23
2017,1,26,10,15,832.5,70.0,2.05,10.0,435.5,635.83,523.57
2017,1,26,10,30,850.0,72.0,2.0,10.0,467.0,663.95,544.27
2017,1,26,10,45,862.5,73.5,2.0,10.5,492.0,681.49,555.45
2017,1,26,11,0,875.0,75.0,2.0,11.0,517.0,700.41,567.7
2017,1,26,11,15,883.0,76.0,1.95,11.0,535.0,712.67,575.64
2017,1,26,11,30,891.0,77.0,1.9,11.0,553.0,721.83,581.39
2017,1,26,11,45,896.0,77.5,1.9,11.0,563.5,725.08,583.29
2017,1,26,12,0,901.0,78.0,1.9,11.0,574.0,725.05,582.96
2017,1,26,12,15,903.0,78.0,1.85,11.0,577.0,719.07,578.0
2017,1,26,12,30,905.0,78.0,1.8,11.0,580.0,709.82,570.82
2017,1,26,12,45,905.0,77.5,1.8,11.5,575.5,695.42,559.35
2017,1,26,13,0,905.0,77.0,1.8,12.0,571.0,677.88,545.11
2017,1,26,13,15,901.0,76.0,1.8,12.0,558.0,654.21,526.76
2017,1,26,13,30,897.0,75.0,1.8,12.0,545.0,627.75,506.04
2017,1,26,13,45,888.5,74.0,1.8,12.0,524.5,596.03,480.91
2017,1,26,14,0,880.0,73.0,1.8,12.0,504.0,562.08,453.54
2017,1,26,14,15,867.5,71.5,1.75,12.0,477.0,523.49,421.73
2017,1,26,14,30,855.0,70.0,1.7,12.0,450.0,484.12,388.52
2017,1,26,14,45,837.5,67.5,1.65,12.0,416.5,439.14,350.12
2017,1,26,15,0,820.0,65.0,1.6,12.0,383.0,393.51,310.22
2017,1,26,15,15,793.0,62.5,1.45,11.5,344.0,344.19,266.77
2017,1,26,15,30,766.0,60.0,1.3,11.0,305.0,295.64,223.05
2017,1,26,15,45,728.5,55.5,1.2,11.0,263.0,243.49,175.88
2017,1,26,16,0,691.0,51.0,1.1,11.0,221.0,193.82,131.06
2017,1,26,16,15,629.0,45.5,1.15,10.5,176.5,142.17,87.4
2017,1,26,16,30,567.0,40.0,1.2,10.0,132.0,96.26,51.74
2017,1,26,16,45,466.0,31.5,1.3,10.0,91.0,51.55,23.47
2017,1,26,17,0,365.0,23.0,1.4,10.0,50.0,19.37,7.53
2017,1,26,17,15,182.5,11.5,1.45,10.0,25.0,11.3,0.0
2017,1,26,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,27,7,15,87.0,5.5,2.5,7.0,7.5,0.0,0.0
2017,1,27,7,30,174.0,11.0,2.5,7.0,15.0,57.56,0.0
2017,1,27,7,45,337.5,21.0,2.5,7.5,51.5,140.47,69.55
2017,1,27,8,0,501.0,31.0,2.5,8.0,88.0,228.74,173.33
2017,1,27,8,15,582.5,37.5,2.5,8.0,132.5,291.0,232.71
2017,1,27,8,30,664.0,44.0,2.5,8.0,177.0,358.73,294.08
2017,1,27,8,45,715.5,48.0,2.5,8.5,222.0,414.01,343.41
2017,1,27,9,0,767.0,52.0,2.5,9.0,267.0,471.18,392.52
2017,1,27,9,15,799.5,55.0,2.5,9.0,309.5,518.05,432.51
2017,1,27,9,30,832.0,58.0,2.5,9.0,352.0,564.61,471.03
2017,1,27,9,45,852.0,61.0,2.55,9.5,389.0,602.82,501.19
2017,1,27,10,0,872.0,64.0,2.6,10.0,426.0,635.26,526.21
2017,1,27,10,15,887.5,65.5,2.6,10.0,458.0,664.93,549.14
2017,1,27,10,30,903.0,67.0,2.6,10.0,490.0,692.19,568.85
2017,1,27,10,45,913.5,68.5,2.6,10.5,515.0,713.37,582.77
2017,1,27,11,0,924.0,70.0,2.6,11.0,540.0,731.57,594.42
2017,1,27,11,15,930.5,70.5,2.55,11.0,557.5,742.66,601.57
2017,1,27,11,30,937.0,71.0,2.5,11.0,575.0,750.46,606.39
2017,1,27,11,45,940.0,71.5,2.45,11.5,585.0,752.39,605.89
2017,1,27,12,0,943.0,72.0,2.4,12.0,595.0,750.89,603.03
2017,1,27,12,15,943.5,72.0,2.25,12.0,597.5,743.63,596.52
2017,1,27,12,30,944.0,72.0,2.1,12.0,600.0,732.97,587.66
2017,1,27,12,45,937.0,73.5,1.95,12.5,593.0,715.57,572.91
2017,1,27,13,0,930.0,75.0,1.8,13.0,586.0,695.11,555.85
2017,1,27,13,15,924.0,74.5,1.65,13.0,572.0,670.19,535.63
2017,1,27,13,30,918.0,74.0,1.5,13.0,558.0,642.48,513.11
2017,1,27,13,45,907.0,73.5,1.35,13.0,536.5,609.24,486.13
2017,1,27,14,0,896.0,73.0,1.2,13.0,515.0,573.84,457.11
2017,1,27,14,15,882.5,71.5,1.1,13.0,487.0,534.14,424.7
2017,1,27,14,30,869.0,70.0,1.0,13.0,459.0,493.68,390.98
2017,1,27,14,45,848.0,68.0,0.9,13.0,424.5,447.05,351.77
2017,1,27,15,0,827.0,66.0,0.8,13.0,390.0,400.02,311.36
2017,1,27,15,15,799.5,63.0,0.75,12.5,350.5,349.57,268.12
2017,1,27,15,30,772.0,60.0,0.7,12.0,311.0,299.94,224.45
2017,1,27,15,45,730.0,56.5,0.65,12.0,267.5,247.18,177.6
2017,1,27,16,0,688.0,53.0,0.6,12.0,224.0,197.32,133.32
2017,1,27,16,15,625.5,47.5,0.6,11.5,179.5,145.51,89.87
2017,1,27,16,30,563.0,42.0,0.6,11.0,135.0,98.26,53.19
2017,1,27,16,45,455.5,33.5,0.65,11.0,93.5,52.9,24.41
2017,1,27,17,0,348.0,25.0,0.7,11.0,52.0,19.48,8.36
2017,1,27,17,15,174.0,12.5,0.7,11.0,26.0,12.29,0.0
2017,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.0,2.9,6.0,7.0,0.0,0.0
2017,1,28,7,30,0.0,14.0,3.0,6.0,14.0,13.76,0.0
2017,1,28,7,45,167.0,26.0,3.15,6.5,45.5,96.04,50.87
2017,1,28,8,0,334.0,38.0,3.3,7.0,77.0,180.7,138.69
2017,1,28,8,15,402.0,49.0,3.35,7.5,116.0,235.11,189.77
2017,1,28,8,30,470.0,60.0,3.4,8.0,155.0,294.54,243.4
2017,1,28,8,45,520.0,66.5,3.5,8.5,195.0,344.68,288.4
2017,1,28,9,0,570.0,73.0,3.6,9.0,235.0,397.05,334.03
2017,1,28,9,15,613.0,75.0,3.6,9.0,272.5,442.17,373.14
2017,1,28,9,30,656.0,77.0,3.6,9.0,310.0,488.08,411.96
2017,1,28,9,45,616.5,96.0,3.6,9.5,333.0,503.27,423.35
2017,1,28,10,0,577.0,115.0,3.6,10.0,356.0,513.74,430.45
2017,1,28,10,15,693.0,94.5,3.5,10.0,405.5,579.02,483.88
2017,1,28,10,30,809.0,74.0,3.4,10.0,455.0,643.44,535.13
2017,1,28,10,45,856.0,76.0,3.35,10.5,497.5,689.18,568.09
2017,1,28,11,0,903.0,78.0,3.3,11.0,540.0,728.87,596.01
2017,1,28,11,15,910.5,79.0,3.15,11.0,558.5,741.11,603.57
2017,1,28,11,30,918.0,80.0,3.0,11.0,577.0,750.13,608.91
2017,1,28,11,45,660.0,150.0,2.95,11.5,511.0,648.3,527.77
2017,1,28,12,0,402.0,220.0,2.9,12.0,445.0,526.33,428.28
2017,1,28,12,15,453.0,208.0,2.75,12.0,462.0,551.78,448.85
2017,1,28,12,30,504.0,196.0,2.6,12.0,479.0,567.62,461.05
2017,1,28,12,45,712.5,138.5,2.5,12.5,535.0,641.76,519.44
2017,1,28,13,0,921.0,81.0,2.4,13.0,591.0,698.87,562.99
2017,1,28,13,15,916.0,80.5,2.3,13.0,577.5,674.72,543.03
2017,1,28,13,30,911.0,80.0,2.2,13.0,564.0,647.76,521.38
2017,1,28,13,45,816.5,91.5,2.1,13.0,513.0,580.31,468.12
2017,1,28,14,0,722.0,103.0,2.0,13.0,462.0,514.06,415.39
2017,1,28,14,15,764.0,86.5,1.9,13.0,448.5,492.36,397.27
2017,1,28,14,30,806.0,70.0,1.8,13.0,435.0,466.17,374.46
2017,1,28,14,45,819.0,69.0,1.75,13.0,416.0,438.04,349.11
2017,1,28,15,0,832.0,68.0,1.7,13.0,397.0,406.8,320.3
2017,1,28,15,15,804.5,65.0,1.6,12.5,357.5,355.99,275.97
2017,1,28,15,30,777.0,62.0,1.5,12.0,318.0,305.99,231.37
2017,1,28,15,45,738.5,58.0,1.4,12.0,274.5,253.21,183.8
2017,1,28,16,0,700.0,54.0,1.3,12.0,231.0,202.99,138.53
2017,1,28,16,15,638.0,48.5,1.4,11.5,186.0,150.41,93.93
2017,1,28,16,30,576.0,43.0,1.5,11.0,141.0,102.31,56.06
2017,1,28,16,45,473.0,34.5,1.65,11.0,98.5,56.14,26.18
2017,1,28,17,0,370.0,26.0,1.8,11.0,56.0,20.69,9.86
2017,1,28,17,15,185.0,13.0,1.9,10.5,28.0,12.78,0.0
2017,1,28,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,8.0,2.7,6.0,8.0,0.0,0.0
2017,1,29,7,30,0.0,16.0,2.8,6.0,16.0,15.73,0.0
2017,1,29,7,45,200.0,26.5,2.9,6.5,50.0,107.99,61.28
2017,1,29,8,0,400.0,37.0,3.0,7.0,84.0,204.49,157.6
2017,1,29,8,15,481.5,43.5,3.0,7.5,125.5,262.47,211.89
2017,1,29,8,30,563.0,50.0,3.0,8.0,167.0,326.27,269.31
2017,1,29,8,45,613.5,54.5,3.0,8.5,208.5,377.76,315.42
2017,1,29,9,0,664.0,59.0,3.0,9.0,250.0,428.95,359.9
2017,1,29,9,15,702.5,60.5,3.0,9.0,289.0,474.4,399.05
2017,1,29,9,30,741.0,62.0,3.0,9.0,328.0,520.11,437.35
2017,1,29,9,45,744.0,68.5,3.0,9.5,359.5,549.62,460.64
2017,1,29,10,0,747.0,75.0,3.0,10.0,391.0,576.8,481.44
2017,1,29,10,15,686.0,98.5,2.85,10.5,405.0,581.02,482.04
2017,1,29,10,30,625.0,122.0,2.7,11.0,419.0,577.38,476.4
2017,1,29,10,45,770.0,100.0,2.6,11.5,485.0,661.64,541.73
2017,1,29,11,0,915.0,78.0,2.5,12.0,551.0,740.17,598.2
2017,1,29,11,15,801.5,103.0,2.4,12.0,527.5,697.22,564.18
2017,1,29,11,30,688.0,128.0,2.3,12.0,504.0,648.0,525.29
2017,1,29,11,45,557.5,172.0,2.2,12.5,480.0,597.48,482.98
2017,1,29,12,0,427.0,216.0,2.1,13.0,456.0,548.26,441.36
2017,1,29,12,15,532.0,184.0,2.05,13.0,484.5,583.4,470.17
2017,1,29,12,30,637.0,152.0,2.0,13.0,513.0,617.86,497.29
2017,1,29,12,45,675.0,138.5,1.95,13.5,517.5,618.66,496.75
2017,1,29,13,0,713.0,125.0,1.9,14.0,522.0,615.76,493.57
2017,1,29,13,15,809.0,105.5,1.85,14.0,546.5,638.45,510.76
2017,1,29,13,30,905.0,86.0,1.8,14.0,571.0,655.72,523.07
2017,1,29,13,45,795.5,100.0,1.8,14.0,514.5,579.66,464.11
2017,1,29,14,0,686.0,114.0,1.8,14.0,458.0,507.96,408.13
2017,1,29,14,15,617.0,125.5,1.7,14.0,422.5,458.7,368.34
2017,1,29,14,30,548.0,137.0,1.6,14.0,387.0,410.37,328.78
2017,1,29,14,45,641.0,104.5,1.55,14.0,376.5,397.59,316.75
2017,1,29,15,0,734.0,72.0,1.5,14.0,366.0,373.98,294.42
2017,1,29,15,15,690.0,75.0,1.4,13.5,329.5,327.03,253.85
2017,1,29,15,30,646.0,78.0,1.3,13.0,293.0,282.78,214.96
2017,1,29,15,45,613.0,71.5,1.2,13.0,253.5,234.86,172.19
2017,1,29,16,0,580.0,65.0,1.1,13.0,214.0,189.2,131.39
2017,1,29,16,15,513.0,59.5,1.1,12.5,172.5,141.48,91.61
2017,1,29,16,30,446.0,54.0,1.1,12.0,131.0,100.2,59.53
2017,1,29,16,45,368.0,41.5,1.15,12.0,92.5,58.21,30.77
2017,1,29,17,0,290.0,29.0,1.2,12.0,54.0,24.36,13.16
2017,1,29,17,15,145.0,14.5,1.2,11.5,27.0,14.25,0.0
2017,1,29,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,7.5,2.25,7.0,7.5,0.0,0.0
2017,1,30,7,30,0.0,15.0,2.3,7.0,15.0,14.74,0.0
2017,1,30,7,45,145.5,28.0,2.4,7.5,45.5,93.49,55.34
2017,1,30,8,0,291.0,41.0,2.5,8.0,76.0,169.34,130.53
2017,1,30,8,15,347.0,53.0,2.5,8.0,113.0,217.78,175.89
2017,1,30,8,30,403.0,65.0,2.5,8.0,150.0,270.56,223.74
2017,1,30,8,45,439.0,75.5,2.5,8.5,187.0,315.35,263.63
2017,1,30,9,0,475.0,86.0,2.5,9.0,224.0,361.8,303.68
2017,1,30,9,15,497.5,95.0,2.5,9.5,258.0,400.11,335.9
2017,1,30,9,30,520.0,104.0,2.5,10.0,292.0,438.4,367.14
2017,1,30,9,45,476.5,125.5,2.55,10.5,311.5,449.86,375.26
2017,1,30,10,0,433.0,147.0,2.6,11.0,331.0,457.05,379.57
2017,1,30,10,15,616.0,112.5,2.55,11.0,395.5,552.24,457.44
2017,1,30,10,30,799.0,78.0,2.5,11.0,460.0,646.14,531.62
2017,1,30,10,45,763.5,93.0,2.5,11.5,473.5,649.18,531.41
2017,1,30,11,0,728.0,108.0,2.5,12.0,487.0,650.84,530.59
2017,1,30,11,15,833.0,93.0,2.4,12.0,540.0,711.36,575.36
2017,1,30,11,30,938.0,78.0,2.3,12.0,593.0,768.24,615.73
2017,1,30,11,45,940.0,79.0,2.25,12.5,603.5,770.12,614.63
2017,1,30,12,0,942.0,80.0,2.2,13.0,614.0,768.54,611.66
2017,1,30,12,15,942.5,80.5,2.15,13.0,616.5,761.88,606.29
2017,1,30,12,30,943.0,81.0,2.1,13.0,619.0,751.8,598.62
2017,1,30,12,45,934.5,83.0,2.05,13.0,612.0,733.84,585.32
2017,1,30,13,0,926.0,85.0,2.0,13.0,605.0,712.84,569.89
2017,1,30,13,15,921.0,84.0,1.95,13.0,591.5,687.99,550.58
2017,1,30,13,30,916.0,83.0,1.9,13.0,578.0,660.31,528.91
2017,1,30,13,45,908.5,81.5,1.85,13.5,557.0,627.93,502.44
2017,1,30,14,0,901.0,80.0,1.8,14.0,536.0,594.64,474.86
2017,1,30,14,15,888.0,78.5,1.7,13.5,507.5,554.47,442.99
2017,1,30,14,30,875.0,77.0,1.6,13.0,479.0,512.71,409.1
2017,1,30,14,45,837.5,69.5,1.55,13.0,431.5,452.35,359.64
2017,1,30,15,0,800.0,62.0,1.5,13.0,384.0,393.04,309.93
2017,1,30,15,15,795.0,63.5,1.4,13.0,357.5,356.25,276.18
2017,1,30,15,30,790.0,65.0,1.3,13.0,331.0,318.12,240.31
2017,1,30,15,45,753.5,60.5,1.2,13.0,287.0,264.41,192.16
2017,1,30,16,0,717.0,56.0,1.1,13.0,243.0,213.03,146.03
2017,1,30,16,15,657.5,50.5,1.15,12.5,197.0,159.51,100.54
2017,1,30,16,30,598.0,45.0,1.2,12.0,151.0,110.16,61.28
2017,1,30,16,45,496.5,37.0,1.25,11.5,107.0,62.69,30.05
2017,1,30,17,0,395.0,29.0,1.3,11.0,63.0,25.85,14.9
2017,1,30,17,15,197.5,14.5,1.35,11.0,31.5,11.1,0.0
2017,1,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,7,15,74.5,7.5,2.4,8.0,10.0,0.0,0.0
2017,1,31,7,30,149.0,15.0,2.4,8.0,20.0,55.9,0.0
2017,1,31,7,45,289.5,27.5,2.45,8.5,56.5,140.45,87.53
2017,1,31,8,0,430.0,40.0,2.5,9.0,93.0,220.46,169.93
2017,1,31,8,15,514.0,48.0,2.45,9.0,138.0,283.16,227.72
2017,1,31,8,30,598.0,56.0,2.4,9.0,183.0,351.82,288.91
2017,1,31,8,45,651.0,61.5,2.4,9.0,228.0,407.64,338.47
2017,1,31,9,0,704.0,67.0,2.4,9.0,273.0,465.68,388.37
2017,1,31,9,15,612.0,86.5,2.4,9.0,284.5,459.61,384.68
2017,1,31,9,30,520.0,106.0,2.4,9.0,296.0,442.16,370.97
2017,1,31,9,45,630.5,92.5,2.4,9.5,346.5,513.33,429.11
2017,1,31,10,0,741.0,79.0,2.4,10.0,397.0,581.92,483.48
2017,1,31,10,15,774.5,78.0,2.4,10.5,431.5,618.51,510.86
2017,1,31,10,30,808.0,77.0,2.4,11.0,466.0,653.68,536.24
2017,1,31,10,45,850.0,81.0,2.4,11.5,509.0,698.78,568.27
2017,1,31,11,0,892.0,85.0,2.4,12.0,552.0,741.84,598.17
2017,1,31,11,15,761.0,117.5,2.35,12.0,525.0,692.03,559.58
2017,1,31,11,30,630.0,150.0,2.3,12.0,498.0,634.44,513.71
2017,1,31,11,45,555.0,178.5,2.25,12.5,489.5,606.45,489.81
2017,1,31,12,0,480.0,207.0,2.2,13.0,481.0,579.68,466.49
2017,1,31,12,15,452.0,215.5,2.1,13.0,474.0,563.57,453.13
2017,1,31,12,30,424.0,224.0,2.0,13.0,467.0,546.11,438.67
2017,1,31,12,45,317.0,241.5,1.9,13.5,422.5,477.13,382.88
2017,1,31,13,0,210.0,259.0,1.8,14.0,378.0,410.91,329.1
2017,1,31,13,15,214.0,252.5,1.7,14.0,371.5,400.7,321.35
2017,1,31,13,30,218.0,246.0,1.6,14.0,365.0,389.68,312.59
2017,1,31,13,45,270.0,228.5,1.55,14.0,370.5,399.4,320.71
2017,1,31,14,0,322.0,211.0,1.5,14.0,376.0,400.52,321.71
2017,1,31,14,15,406.0,182.5,1.45,14.0,378.5,406.9,326.65
2017,1,31,14,30,490.0,154.0,1.4,14.0,381.0,402.64,322.46
2017,1,31,14,45,472.5,144.5,1.35,14.0,351.0,363.93,290.41
2017,1,31,15,0,455.0,135.0,1.3,14.0,321.0,325.55,258.25
2017,1,31,15,15,436.5,125.5,1.2,13.5,290.0,287.35,225.97
2017,1,31,15,30,418.0,116.0,1.1,13.0,259.0,250.0,193.74
2017,1,31,15,45,396.0,103.0,1.0,13.0,224.5,209.33,158.15
2017,1,31,16,0,374.0,90.0,0.9,13.0,190.0,170.29,123.83
2017,1,31,16,15,336.0,77.0,0.9,12.5,154.0,130.32,90.12
2017,1,31,16,30,298.0,64.0,0.9,12.0,118.0,94.0,60.72
2017,1,31,16,45,247.0,48.0,0.95,12.0,84.0,57.93,34.19
2017,1,31,17,0,196.0,32.0,1.0,12.0,50.0,27.36,14.19
2017,1,31,17,15,98.0,16.0,1.0,11.5,25.0,12.45,0.0
2017,1,31,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,2.3,10.0,2.0,1.97,0.0
2017,2,1,7,30,0.0,4.0,2.3,10.0,4.0,3.93,0.0
2017,2,1,7,45,0.0,12.5,2.3,10.0,12.5,12.05,3.07
2017,2,1,8,0,0.0,21.0,2.3,10.0,21.0,20.26,11.3
2017,2,1,8,15,0.0,31.0,2.15,10.0,31.0,29.93,19.96
2017,2,1,8,30,0.0,41.0,2.0,10.0,41.0,39.6,28.56
2017,2,1,8,45,0.0,51.0,1.95,10.5,51.0,49.27,37.01
2017,2,1,9,0,0.0,61.0,1.9,11.0,61.0,58.97,45.34
2017,2,1,9,15,0.0,71.0,1.85,11.0,71.0,68.94,53.87
2017,2,1,9,30,0.0,81.0,1.8,11.0,81.0,78.92,62.3
2017,2,1,9,45,0.0,98.0,1.75,11.5,98.0,96.18,76.68
2017,2,1,10,0,0.0,115.0,1.7,12.0,115.0,113.47,90.87
2017,2,1,10,15,125.5,162.0,1.65,12.0,223.0,261.05,215.57
2017,2,1,10,30,251.0,209.0,1.6,12.0,331.0,410.62,335.88
2017,2,1,10,45,125.5,148.0,1.6,12.5,209.0,247.21,202.47
2017,2,1,11,0,0.0,87.0,1.6,13.0,87.0,84.16,65.26
2017,2,1,11,15,0.0,69.0,1.7,13.0,69.0,66.72,50.82
2017,2,1,11,30,0.0,51.0,1.8,13.0,51.0,49.3,36.14
2017,2,1,11,45,0.0,32.5,1.95,13.0,32.5,31.4,21.01
2017,2,1,12,0,0.0,14.0,2.1,13.0,14.0,13.52,5.84
2017,2,1,12,15,19.0,126.5,2.15,13.0,137.5,140.25,112.53
2017,2,1,12,30,38.0,239.0,2.2,13.0,261.0,271.61,219.06
2017,2,1,12,45,19.0,169.5,2.25,13.0,180.5,179.59,144.11
2017,2,1,13,0,0.0,100.0,2.3,13.0,100.0,96.92,75.81
2017,2,1,13,15,0.0,56.0,2.3,13.0,56.0,54.14,40.18
2017,2,1,13,30,0.0,12.0,2.3,13.0,12.0,11.59,4.21
2017,2,1,13,45,0.0,10.0,2.35,13.0,10.0,9.65,2.58
