Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,14,0,0.0,8.0,2.4,13.0,8.0,7.72,0.94
2017,2,1,14,15,2.0,84.0,2.35,13.0,85.0,82.32,64.27
2017,2,1,14,30,4.0,160.0,2.3,13.0,162.0,157.92,127.31
2017,2,1,14,45,114.0,166.0,2.3,13.0,213.5,217.97,176.98
2017,2,1,15,0,224.0,172.0,2.3,13.0,265.0,265.69,214.65
2017,2,1,15,15,209.0,159.0,2.15,13.0,239.0,234.08,187.66
2017,2,1,15,30,194.0,146.0,2.0,13.0,213.0,205.5,163.19
2017,2,1,15,45,184.0,127.5,1.85,13.0,184.5,174.17,136.15
2017,2,1,16,0,174.0,109.0,1.7,13.0,156.0,143.71,109.69
2017,2,1,16,15,154.0,90.5,1.75,12.5,126.5,112.47,83.27
2017,2,1,16,30,134.0,72.0,1.8,12.0,97.0,83.34,59.05
2017,2,1,16,45,103.5,53.0,1.85,12.0,69.0,55.34,36.94
2017,2,1,17,0,73.0,34.0,1.9,12.0,41.0,31.02,18.02
2017,2,1,17,15,36.5,17.0,1.9,12.0,20.5,15.36,0.0
2017,2,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,3.0,3.4,12.0,3.0,2.95,0.0
2017,2,2,7,30,0.0,6.0,3.4,12.0,6.0,5.9,0.0
2017,2,2,7,45,0.0,17.0,3.4,12.5,17.0,16.4,6.41
2017,2,2,8,0,0.0,28.0,3.4,13.0,28.0,27.03,16.75
2017,2,2,8,15,0.0,41.0,3.3,13.0,41.0,39.73,27.96
2017,2,2,8,30,0.0,54.0,3.2,13.0,54.0,52.89,39.49
2017,2,2,8,45,0.0,68.5,3.15,13.0,68.5,67.64,52.25
2017,2,2,9,0,0.0,83.0,3.1,13.0,83.0,82.34,64.83
2017,2,2,9,15,0.0,96.0,3.0,13.0,96.0,95.39,75.84
2017,2,2,9,30,0.0,109.0,2.9,13.0,109.0,108.45,86.72
2017,2,2,9,45,0.0,86.5,2.85,13.0,86.5,84.22,66.15
2017,2,2,10,0,0.0,64.0,2.8,13.0,64.0,61.86,47.14
2017,2,2,10,15,0.0,96.0,2.75,13.0,96.0,93.46,73.7
2017,2,2,10,30,0.0,128.0,2.7,13.0,128.0,126.06,100.73
2017,2,2,10,45,21.5,174.0,2.65,13.5,186.0,189.04,152.83
2017,2,2,11,0,43.0,220.0,2.6,14.0,244.0,261.19,211.05
2017,2,2,11,15,22.5,197.5,2.6,14.0,210.0,213.69,171.79
2017,2,2,11,30,2.0,175.0,2.6,14.0,176.0,174.74,139.49
2017,2,2,11,45,2.5,178.0,2.65,14.0,179.5,177.86,142.03
2017,2,2,12,0,3.0,181.0,2.7,14.0,183.0,180.99,144.52
2017,2,2,12,15,27.0,215.5,2.7,14.0,231.5,239.65,192.59
2017,2,2,12,30,51.0,250.0,2.7,14.0,280.0,292.67,235.31
2017,2,2,12,45,29.5,222.5,2.7,14.0,240.0,246.7,197.94
2017,2,2,13,0,8.0,195.0,2.7,14.0,200.0,197.52,157.93
2017,2,2,13,15,4.0,170.5,2.6,14.0,173.0,169.73,135.45
2017,2,2,13,30,0.0,146.0,2.5,14.0,146.0,142.46,113.2
2017,2,2,13,45,0.0,154.5,2.45,14.0,154.5,150.84,120.25
2017,2,2,14,0,0.0,163.0,2.4,14.0,163.0,159.19,127.23
2017,2,2,14,15,10.0,171.0,2.35,14.0,176.0,172.37,138.35
2017,2,2,14,30,20.0,179.0,2.3,14.0,189.0,184.73,148.69
2017,2,2,14,45,10.0,148.0,2.3,14.0,153.0,148.49,119.04
2017,2,2,15,0,0.0,117.0,2.3,14.0,117.0,113.38,90.17
2017,2,2,15,15,0.0,105.5,2.25,14.0,105.5,102.07,80.94
2017,2,2,15,30,0.0,94.0,2.2,14.0,94.0,90.82,71.61
2017,2,2,15,45,0.0,81.0,2.15,14.0,81.0,78.17,61.0
2017,2,2,16,0,0.0,68.0,2.1,14.0,68.0,65.58,50.32
2017,2,2,16,15,0.0,55.0,2.1,14.0,55.0,53.05,39.54
2017,2,2,16,30,0.0,42.0,2.1,14.0,42.0,40.57,28.69
2017,2,2,16,45,0.0,30.0,2.1,14.0,30.0,28.97,18.5
2017,2,2,17,0,0.0,18.0,2.1,14.0,18.0,17.37,8.04
2017,2,2,17,15,0.0,9.0,2.05,13.5,9.0,8.68,0.0
2017,2,2,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,7,15,57.0,8.5,2.95,13.0,11.0,21.88,0.0
2017,2,3,7,30,114.0,17.0,3.1,13.0,22.0,58.78,0.0
2017,2,3,7,45,229.5,30.5,3.3,13.0,56.0,127.15,85.13
2017,2,3,8,0,345.0,44.0,3.5,13.0,90.0,195.84,150.83
2017,2,3,8,15,427.0,53.0,3.6,13.0,132.5,255.99,204.97
2017,2,3,8,30,509.0,62.0,3.7,13.0,175.0,322.12,263.32
2017,2,3,8,45,270.0,89.5,3.85,13.5,151.0,243.89,201.21
2017,2,3,9,0,31.0,117.0,4.0,14.0,127.0,142.95,115.78
2017,2,3,9,15,37.0,133.5,4.1,14.0,146.5,164.53,134.11
2017,2,3,9,30,43.0,150.0,4.2,14.0,166.0,186.41,152.31
2017,2,3,9,45,21.5,122.5,4.3,14.0,130.5,140.4,113.47
2017,2,3,10,0,0.0,95.0,4.4,14.0,95.0,92.63,72.82
2017,2,3,10,15,88.0,157.5,4.45,14.0,201.0,230.95,189.87
2017,2,3,10,30,176.0,220.0,4.5,14.0,307.0,364.14,299.08
2017,2,3,10,45,119.5,226.0,4.6,14.0,286.5,331.49,270.78
2017,2,3,11,0,63.0,232.0,4.7,14.0,266.0,289.15,234.92
2017,2,3,11,15,31.5,199.5,4.7,14.0,216.5,229.09,185.28
2017,2,3,11,30,0.0,167.0,4.7,14.0,167.0,164.94,131.79
2017,2,3,11,45,15.0,200.0,4.7,14.0,208.5,209.79,168.92
2017,2,3,12,0,30.0,233.0,4.7,14.0,250.0,261.75,211.27
2017,2,3,12,15,16.0,206.0,4.6,14.0,215.5,215.76,173.46
2017,2,3,12,30,2.0,179.0,4.5,14.0,181.0,177.63,141.99
2017,2,3,12,45,1.0,101.5,4.45,14.0,102.5,99.1,77.4
2017,2,3,13,0,0.0,24.0,4.4,14.0,24.0,23.19,13.93
2017,2,3,13,15,2.0,102.0,4.3,14.0,103.0,100.19,78.55
2017,2,3,13,30,4.0,180.0,4.2,14.0,182.0,179.01,143.58
2017,2,3,13,45,120.5,206.0,4.15,14.0,269.0,283.53,230.88
2017,2,3,14,0,237.0,232.0,4.1,14.0,356.0,372.41,303.09
2017,2,3,14,15,280.0,212.5,3.95,13.5,352.0,369.77,301.24
2017,2,3,14,30,323.0,193.0,3.8,13.0,348.0,359.56,293.17
2017,2,3,14,45,282.5,184.0,3.65,13.0,312.0,317.26,257.95
2017,2,3,15,0,242.0,175.0,3.5,13.0,276.0,277.62,224.84
2017,2,3,15,15,466.5,125.0,3.35,13.0,297.5,302.36,241.26
2017,2,3,15,30,691.0,75.0,3.2,13.0,319.0,304.93,235.74
2017,2,3,15,45,655.0,70.0,3.1,13.0,277.5,254.78,190.3
2017,2,3,16,0,619.0,65.0,3.0,13.0,236.0,207.1,147.06
2017,2,3,16,15,560.5,58.5,2.9,13.0,192.5,156.7,103.39
2017,2,3,16,30,502.0,52.0,2.8,13.0,149.0,111.78,66.68
2017,2,3,16,45,413.5,42.5,2.75,13.0,108.0,67.61,35.7
2017,2,3,17,0,325.0,33.0,2.7,13.0,67.0,32.8,16.45
2017,2,3,17,15,162.5,16.5,2.65,12.5,33.5,12.38,0.0
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,3.0,2.15,12.0,3.0,2.95,0.0
2017,2,4,7,30,0.0,6.0,2.2,12.0,6.0,5.78,0.0
2017,2,4,7,45,0.0,15.5,2.3,12.5,15.5,14.95,5.8
2017,2,4,8,0,0.0,25.0,2.4,13.0,25.0,24.13,14.46
2017,2,4,8,15,0.0,36.5,2.4,13.0,36.5,35.25,24.26
2017,2,4,8,30,0.0,48.0,2.4,13.0,48.0,46.37,34.01
2017,2,4,8,45,0.0,59.5,2.45,13.0,59.5,57.8,43.91
2017,2,4,9,0,0.0,71.0,2.5,13.0,71.0,69.31,53.77
2017,2,4,9,15,0.0,82.0,2.5,13.0,82.0,80.3,63.05
2017,2,4,9,30,0.0,93.0,2.5,13.0,93.0,91.28,72.23
2017,2,4,9,45,26.5,138.5,2.5,13.5,150.0,161.6,131.31
2017,2,4,10,0,53.0,184.0,2.5,14.0,207.0,230.57,187.78
2017,2,4,10,15,196.5,192.5,2.45,14.0,288.5,345.34,283.09
2017,2,4,10,30,340.0,201.0,2.4,14.0,370.0,465.83,379.68
2017,2,4,10,45,313.0,217.0,2.4,14.0,379.0,468.13,379.63
2017,2,4,11,0,286.0,233.0,2.4,14.0,388.0,468.44,378.67
2017,2,4,11,15,287.0,241.5,2.35,14.0,401.0,479.19,386.36
2017,2,4,11,30,288.0,250.0,2.3,14.0,414.0,488.8,393.08
2017,2,4,11,45,245.5,261.0,2.3,14.0,402.5,460.24,369.83
2017,2,4,12,0,203.0,272.0,2.3,14.0,391.0,438.73,352.02
2017,2,4,12,15,509.5,190.0,2.25,14.0,490.5,584.37,470.24
2017,2,4,12,30,816.0,108.0,2.2,14.0,590.0,710.17,567.38
2017,2,4,12,45,558.5,181.5,2.2,14.0,510.5,593.48,475.06
2017,2,4,13,0,301.0,255.0,2.2,14.0,431.0,477.18,381.99
2017,2,4,13,15,264.0,254.5,2.15,14.0,406.5,443.85,356.12
2017,2,4,13,30,227.0,254.0,2.1,14.0,382.0,406.36,326.44
2017,2,4,13,45,347.0,221.0,2.1,14.0,408.0,441.92,356.1
2017,2,4,14,0,467.0,188.0,2.1,14.0,434.0,469.1,377.94
2017,2,4,14,15,379.0,194.5,2.0,14.0,387.5,406.13,327.08
2017,2,4,14,30,291.0,201.0,1.9,14.0,341.0,352.46,283.66
2017,2,4,14,45,145.5,126.5,1.8,14.0,196.5,194.2,156.39
2017,2,4,15,0,0.0,52.0,1.7,14.0,52.0,50.24,37.07
2017,2,4,15,15,0.0,47.0,1.6,13.5,47.0,45.4,33.23
2017,2,4,15,30,0.0,42.0,1.5,13.0,42.0,40.56,29.23
2017,2,4,15,45,0.0,36.5,1.4,13.0,36.5,35.24,24.7
2017,2,4,16,0,0.0,31.0,1.3,13.0,31.0,29.92,20.13
2017,2,4,16,15,0.0,25.5,1.25,12.5,25.5,24.6,15.54
2017,2,4,16,30,0.0,20.0,1.2,12.0,20.0,19.29,10.89
2017,2,4,16,45,0.0,14.5,1.2,12.0,14.5,13.98,6.17
2017,2,4,17,0,0.0,9.0,1.2,12.0,9.0,8.67,1.37
2017,2,4,17,15,0.0,4.5,1.2,12.0,4.5,4.33,0.0
2017,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,1.55,11.0,9.0,8.85,0.0
2017,2,5,7,30,0.0,18.0,1.6,11.0,18.0,18.12,0.0
2017,2,5,7,45,73.5,35.0,1.65,11.5,45.5,69.77,47.4
2017,2,5,8,0,147.0,52.0,1.7,12.0,73.0,125.26,96.76
2017,2,5,8,15,183.0,70.0,1.8,12.0,105.5,166.98,133.95
2017,2,5,8,30,219.0,88.0,1.9,12.0,138.0,211.28,172.89
2017,2,5,8,45,250.0,104.0,2.05,12.5,172.5,252.87,208.68
2017,2,5,9,0,281.0,120.0,2.2,13.0,207.0,296.21,245.11
2017,2,5,9,15,301.5,133.0,2.3,13.0,238.5,331.26,274.43
2017,2,5,9,30,322.0,146.0,2.4,13.0,270.0,366.81,303.64
2017,2,5,9,45,349.5,157.5,2.55,13.0,304.0,405.3,334.91
2017,2,5,10,0,377.0,169.0,2.7,13.0,338.0,444.12,366.0
2017,2,5,10,15,257.0,197.0,2.85,13.0,316.0,400.7,328.9
2017,2,5,10,30,137.0,225.0,3.0,13.0,294.0,343.16,280.17
2017,2,5,10,45,130.5,236.5,3.15,13.5,305.0,351.79,286.3
2017,2,5,11,0,124.0,248.0,3.3,14.0,316.0,359.78,291.62
2017,2,5,11,15,96.5,251.0,3.4,14.0,305.0,334.19,270.38
2017,2,5,11,30,69.0,254.0,3.5,14.0,294.0,316.05,255.03
2017,2,5,11,45,139.0,264.0,3.6,14.0,346.0,385.26,311.67
2017,2,5,12,0,209.0,274.0,3.7,14.0,398.0,445.9,360.54
2017,2,5,12,15,247.0,270.0,3.75,13.5,417.0,466.21,377.65
2017,2,5,12,30,285.0,266.0,3.8,13.0,436.0,491.8,398.87
2017,2,5,12,45,352.5,248.5,3.85,13.0,457.0,514.72,418.12
2017,2,5,13,0,420.0,231.0,3.9,13.0,478.0,540.2,438.99
2017,2,5,13,15,214.5,212.5,3.9,13.0,338.5,367.42,299.79
2017,2,5,13,30,9.0,194.0,3.9,13.0,199.0,196.23,157.7
2017,2,5,13,45,135.0,213.5,3.95,13.0,285.5,300.84,245.71
2017,2,5,14,0,261.0,233.0,4.0,13.0,372.0,392.82,320.56
2017,2,5,14,15,130.5,183.5,4.05,13.0,253.0,256.68,209.35
2017,2,5,14,30,0.0,134.0,4.1,13.0,134.0,130.18,104.1
2017,2,5,14,45,6.0,145.0,4.2,13.0,147.5,143.68,115.75
2017,2,5,15,0,12.0,156.0,4.3,13.0,161.0,156.53,126.65
2017,2,5,15,15,18.5,147.0,4.4,13.0,154.0,149.38,120.78
2017,2,5,15,30,25.0,138.0,4.5,13.0,147.0,141.57,114.21
2017,2,5,15,45,19.5,121.5,4.65,13.0,128.0,122.45,98.2
2017,2,5,16,0,14.0,105.0,4.8,13.0,109.0,103.92,82.58
2017,2,5,16,15,7.0,87.0,4.95,13.0,89.0,84.34,66.01
2017,2,5,16,30,0.0,69.0,5.1,13.0,69.0,65.62,50.07
2017,2,5,16,45,0.0,50.5,5.25,13.0,50.5,47.94,34.56
2017,2,5,17,0,0.0,32.0,5.4,13.0,32.0,30.55,19.07
2017,2,5,17,15,0.0,16.0,5.5,13.0,16.0,15.44,2.11
2017,2,5,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,2.8,12.0,4.5,4.42,0.0
2017,2,6,7,30,0.0,9.0,2.9,12.0,9.0,8.68,0.0
2017,2,6,7,45,0.0,21.5,3.0,12.5,21.5,20.75,10.68
2017,2,6,8,0,0.0,34.0,3.1,13.0,34.0,32.84,21.79
2017,2,6,8,15,0.0,49.0,3.15,13.0,49.0,48.24,35.29
2017,2,6,8,30,0.0,64.0,3.2,13.0,64.0,63.53,48.61
2017,2,6,8,45,0.0,78.5,3.25,13.0,78.5,78.19,61.26
2017,2,6,9,0,0.0,93.0,3.3,13.0,93.0,92.82,73.7
2017,2,6,9,15,0.0,107.0,3.3,13.0,107.0,106.89,85.51
2017,2,6,9,30,0.0,121.0,3.3,13.0,121.0,120.96,97.18
2017,2,6,9,45,49.0,158.5,3.3,13.0,181.0,198.86,163.0
2017,2,6,10,0,98.0,196.0,3.3,13.0,241.0,274.5,225.62
2017,2,6,10,15,96.0,210.0,3.25,13.0,256.5,289.33,236.97
2017,2,6,10,30,94.0,224.0,3.2,13.0,272.0,303.8,248.09
2017,2,6,10,45,80.0,231.5,3.2,13.0,274.0,301.77,245.64
2017,2,6,11,0,66.0,239.0,3.2,13.0,276.0,299.21,242.83
2017,2,6,11,15,52.0,238.5,3.2,13.0,268.5,287.28,232.58
2017,2,6,11,30,38.0,238.0,3.2,13.0,261.0,275.21,222.27
2017,2,6,11,45,35.0,239.0,3.25,13.0,260.0,272.95,220.25
2017,2,6,12,0,32.0,240.0,3.3,13.0,259.0,270.67,218.22
2017,2,6,12,15,17.0,210.5,3.25,13.0,220.5,221.05,177.77
2017,2,6,12,30,2.0,181.0,3.2,13.0,182.0,179.52,143.64
2017,2,6,12,45,1.0,148.0,3.15,13.0,148.5,145.33,115.72
2017,2,6,13,0,0.0,115.0,3.1,13.0,115.0,111.7,88.05
2017,2,6,13,15,0.0,113.0,3.0,13.0,113.0,109.7,86.48
2017,2,6,13,30,0.0,111.0,2.9,13.0,111.0,107.71,84.91
2017,2,6,13,45,0.0,121.0,2.85,13.0,121.0,117.54,93.17
2017,2,6,14,0,0.0,131.0,2.8,13.0,131.0,127.36,101.42
2017,2,6,14,15,0.0,99.5,2.75,13.0,99.5,96.38,75.78
2017,2,6,14,30,0.0,68.0,2.7,13.0,68.0,65.74,50.21
2017,2,6,14,45,0.0,67.5,2.65,13.0,67.5,65.25,49.93
2017,2,6,15,0,0.0,67.0,2.6,13.0,67.0,64.77,49.63
2017,2,6,15,15,0.0,51.0,2.6,13.0,51.0,49.27,36.56
2017,2,6,15,30,0.0,35.0,2.6,13.0,35.0,33.79,23.4
2017,2,6,15,45,0.0,31.0,2.6,13.0,31.0,29.92,20.12
2017,2,6,16,0,0.0,27.0,2.6,13.0,27.0,26.05,16.79
2017,2,6,16,15,0.0,22.0,2.65,13.0,22.0,21.22,12.59
2017,2,6,16,30,0.0,17.0,2.7,13.0,17.0,16.39,8.36
2017,2,6,16,45,0.0,12.5,2.8,13.0,12.5,12.05,4.51
2017,2,6,17,0,0.0,8.0,2.9,13.0,8.0,7.71,0.64
2017,2,6,17,15,0.0,4.5,3.0,13.0,4.5,4.33,0.0
2017,2,6,17,30,0.0,1.0,3.1,13.0,1.0,0.98,0.0
2017,2,6,17,45,0.0,0.5,3.25,13.0,0.5,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,5.65,14.0,2.0,1.97,0.0
2017,2,7,7,30,0.0,4.0,5.4,14.0,4.0,3.85,0.0
2017,2,7,7,45,0.0,10.0,5.2,14.0,10.0,9.64,1.96
2017,2,7,8,0,0.0,16.0,5.0,14.0,16.0,15.43,7.22
2017,2,7,8,15,0.0,23.0,4.85,14.0,23.0,22.19,13.16
2017,2,7,8,30,0.0,30.0,4.7,14.0,30.0,28.95,19.08
2017,2,7,8,45,0.0,37.5,4.55,14.0,37.5,36.2,25.36
2017,2,7,9,0,0.0,45.0,4.4,14.0,45.0,43.46,31.57
2017,2,7,9,15,0.0,52.0,4.35,14.0,52.0,50.23,37.31
2017,2,7,9,30,0.0,59.0,4.3,14.0,59.0,57.01,43.0
2017,2,7,9,45,0.0,52.5,4.25,14.0,52.5,50.72,37.57
2017,2,7,10,0,0.0,46.0,4.2,14.0,46.0,44.44,32.17
2017,2,7,10,15,0.0,54.0,4.0,14.0,54.0,52.19,38.64
2017,2,7,10,30,0.0,62.0,3.8,14.0,62.0,59.94,45.09
2017,2,7,10,45,0.0,94.0,3.6,14.0,94.0,91.12,71.1
2017,2,7,11,0,0.0,126.0,3.4,14.0,126.0,123.27,97.63
2017,2,7,11,15,3.0,159.0,3.35,14.0,161.0,159.01,126.94
2017,2,7,11,30,6.0,192.0,3.3,14.0,196.0,195.02,156.17
2017,2,7,11,45,13.5,210.0,3.25,14.0,218.5,218.91,175.54
2017,2,7,12,0,21.0,228.0,3.2,14.0,241.0,242.72,194.74
2017,2,7,12,15,35.0,243.0,3.15,14.0,264.5,274.89,220.74
2017,2,7,12,30,49.0,258.0,3.1,14.0,288.0,299.89,240.83
2017,2,7,12,45,40.0,248.5,3.1,14.0,273.0,281.67,226.02
2017,2,7,13,0,31.0,239.0,3.1,14.0,258.0,263.79,211.63
2017,2,7,13,15,27.5,230.5,2.9,14.0,247.0,246.12,197.44
2017,2,7,13,30,24.0,222.0,2.7,14.0,236.0,234.19,187.85
2017,2,7,13,45,14.0,199.5,2.5,14.0,207.5,204.33,163.67
2017,2,7,14,0,4.0,177.0,2.3,14.0,179.0,175.29,140.09
2017,2,7,14,15,2.0,110.0,2.25,13.5,111.0,107.76,85.01
2017,2,7,14,30,0.0,43.0,2.2,13.0,43.0,41.54,29.73
2017,2,7,14,45,0.0,86.5,2.15,13.0,86.5,83.68,65.48
2017,2,7,15,0,0.0,130.0,2.1,13.0,130.0,125.98,101.0
2017,2,7,15,15,0.0,122.5,1.95,13.0,122.5,118.51,94.87
2017,2,7,15,30,0.0,115.0,1.8,13.0,115.0,111.02,88.77
2017,2,7,15,45,0.0,100.5,1.7,13.0,100.5,96.83,76.96
2017,2,7,16,0,0.0,86.0,1.6,13.0,86.0,82.72,65.06
2017,2,7,16,15,0.0,71.0,1.45,13.0,71.0,68.2,52.65
2017,2,7,16,30,0.0,56.0,1.3,13.0,56.0,53.78,40.16
2017,2,7,16,45,0.0,41.5,1.2,13.0,41.5,39.93,28.02
2017,2,7,17,0,0.0,27.0,1.1,13.0,27.0,26.07,15.74
2017,2,7,17,15,0.0,15.5,1.05,12.5,15.5,14.96,4.02
2017,2,7,17,30,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2017,2,7,17,45,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.0,3.3,14.0,2.0,1.97,0.0
2017,2,8,7,30,0.0,4.0,3.2,14.0,4.0,3.85,0.0
2017,2,8,7,45,0.0,9.5,3.1,14.0,9.5,9.16,1.66
2017,2,8,8,0,0.0,15.0,3.0,14.0,15.0,14.46,6.45
2017,2,8,8,15,0.0,21.5,2.95,14.0,21.5,20.74,11.97
2017,2,8,8,30,0.0,28.0,2.9,14.0,28.0,27.02,17.46
2017,2,8,8,45,0.0,34.5,2.85,14.0,34.5,33.3,22.9
2017,2,8,9,0,0.0,41.0,2.8,14.0,41.0,39.59,28.29
2017,2,8,9,15,0.0,47.5,2.8,14.0,47.5,45.88,33.61
2017,2,8,9,30,0.0,54.0,2.8,14.0,54.0,52.17,38.89
2017,2,8,9,45,0.0,39.5,2.85,14.5,39.5,38.15,26.84
2017,2,8,10,0,0.0,25.0,2.9,15.0,25.0,24.14,14.86
2017,2,8,10,15,0.0,48.0,2.85,15.0,48.0,46.38,33.6
2017,2,8,10,30,0.0,71.0,2.8,15.0,71.0,68.65,52.19
2017,2,8,10,45,0.0,96.0,2.8,15.0,96.0,93.11,72.43
2017,2,8,11,0,0.0,121.0,2.8,15.0,121.0,118.18,92.98
2017,2,8,11,15,0.0,132.0,2.85,15.0,132.0,129.16,101.85
2017,2,8,11,30,0.0,143.0,2.9,15.0,143.0,140.15,110.73
2017,2,8,11,45,0.0,129.5,2.95,15.0,129.5,126.39,99.38
2017,2,8,12,0,0.0,116.0,3.0,15.0,116.0,112.82,88.22
2017,2,8,12,15,0.0,144.0,3.0,15.0,144.5,140.76,111.08
2017,2,8,12,30,0.0,172.0,3.0,15.0,173.0,168.85,133.87
2017,2,8,12,45,0.0,143.5,3.0,15.0,144.0,140.06,110.44
2017,2,8,13,0,0.0,115.0,3.0,15.0,115.0,111.69,87.3
2017,2,8,13,15,0.0,127.0,2.95,15.0,127.0,123.52,97.11
2017,2,8,13,30,0.0,139.0,2.9,15.0,139.0,135.36,106.88
2017,2,8,13,45,0.0,107.0,2.85,15.0,107.0,103.74,80.99
2017,2,8,14,0,0.0,75.0,2.8,15.0,75.0,72.54,55.25
2017,2,8,14,15,0.0,97.5,2.7,15.0,97.5,94.41,73.58
2017,2,8,14,30,0.0,120.0,2.6,15.0,120.0,116.4,91.91
2017,2,8,14,45,0.0,98.0,2.55,15.0,98.0,94.87,74.19
2017,2,8,15,0,0.0,76.0,2.5,15.0,76.0,73.49,56.49
2017,2,8,15,15,0.0,63.5,2.45,15.0,63.5,61.37,46.44
2017,2,8,15,30,0.0,51.0,2.4,15.0,51.0,49.27,36.31
2017,2,8,15,45,0.0,44.5,2.35,15.0,44.5,42.98,31.03
2017,2,8,16,0,0.0,38.0,2.3,15.0,38.0,36.69,25.69
2017,2,8,16,15,0.0,31.5,2.25,14.5,31.5,30.4,20.34
2017,2,8,16,30,0.0,25.0,2.2,14.0,25.0,24.12,14.91
2017,2,8,16,45,0.0,18.5,2.15,14.0,18.5,17.84,9.39
2017,2,8,17,0,0.0,12.0,2.1,14.0,12.0,11.57,3.85
2017,2,8,17,15,0.0,7.0,2.0,14.0,7.0,6.74,0.0
2017,2,8,17,30,0.0,2.0,1.9,14.0,2.0,1.97,0.0
2017,2,8,17,45,0.0,1.0,1.85,14.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,5.3,14.0,1.0,0.98,0.0
2017,2,9,7,30,0.0,2.0,5.4,14.0,2.0,1.93,0.0
2017,2,9,7,45,0.0,4.0,5.5,14.0,4.0,3.85,0.0
2017,2,9,8,0,0.0,6.0,5.6,14.0,6.0,5.78,0.0
2017,2,9,8,15,0.0,9.0,5.55,14.0,9.0,8.67,1.71
2017,2,9,8,30,0.0,12.0,5.5,14.0,12.0,11.57,4.24
2017,2,9,8,45,0.0,14.5,5.45,14.0,14.5,13.98,6.34
2017,2,9,9,0,0.0,17.0,5.4,14.0,17.0,16.4,8.42
2017,2,9,9,15,0.0,20.0,5.25,14.0,20.0,19.3,10.89
2017,2,9,9,30,0.0,23.0,5.1,14.0,23.0,22.2,13.34
2017,2,9,9,45,0.0,15.5,5.0,14.0,15.5,14.96,7.12
2017,2,9,10,0,0.0,8.0,4.9,14.0,8.0,7.72,0.92
2017,2,9,10,15,0.0,25.0,4.8,14.0,25.0,24.14,14.88
2017,2,9,10,30,0.0,42.0,4.7,14.0,42.0,40.58,28.75
2017,2,9,10,45,0.0,47.0,4.65,14.0,47.0,45.42,32.77
2017,2,9,11,0,0.0,52.0,4.6,14.0,52.0,50.27,36.78
2017,2,9,11,15,0.0,45.5,4.45,14.0,45.5,43.98,31.45
2017,2,9,11,30,0.0,39.0,4.3,14.0,39.0,37.69,26.14
2017,2,9,11,45,0.0,39.5,4.2,14.0,39.5,38.18,26.53
2017,2,9,12,0,0.0,40.0,4.1,14.0,40.0,38.66,26.92
2017,2,9,12,15,0.0,35.5,4.05,14.0,35.5,34.31,23.26
2017,2,9,12,30,0.0,31.0,4.0,14.0,31.0,29.96,19.6
2017,2,9,12,45,0.0,48.0,3.95,14.0,48.0,46.41,33.41
2017,2,9,13,0,0.0,65.0,3.9,14.0,65.0,62.87,47.19
2017,2,9,13,15,0.0,62.5,3.8,14.0,62.5,60.44,45.19
2017,2,9,13,30,0.0,60.0,3.7,14.0,60.0,58.02,43.21
2017,2,9,13,45,0.0,69.5,3.6,14.0,69.5,67.21,50.96
2017,2,9,14,0,0.0,79.0,3.5,14.0,79.0,76.41,58.73
2017,2,9,14,15,0.0,51.5,3.4,14.0,51.5,49.77,36.46
2017,2,9,14,30,0.0,24.0,3.3,14.0,24.0,23.18,14.05
2017,2,9,14,45,0.0,53.0,3.2,14.0,53.0,51.22,37.87
2017,2,9,15,0,0.0,82.0,3.1,14.0,82.0,79.3,61.64
2017,2,9,15,15,0.0,72.5,2.95,14.0,72.5,70.09,53.99
2017,2,9,15,30,0.0,63.0,2.8,14.0,63.0,60.89,46.31
2017,2,9,15,45,0.0,55.0,2.7,14.0,55.0,53.14,39.8
2017,2,9,16,0,0.0,47.0,2.6,14.0,47.0,45.39,33.23
2017,2,9,16,15,0.0,39.0,2.5,14.0,39.0,37.65,26.58
2017,2,9,16,30,0.0,31.0,2.4,14.0,31.0,29.92,19.86
2017,2,9,16,45,0.0,23.0,2.35,14.0,23.0,22.19,13.08
2017,2,9,17,0,0.0,15.0,2.3,14.0,15.0,14.46,6.27
2017,2,9,17,15,0.0,9.0,2.25,13.5,9.0,8.67,0.66
2017,2,9,17,30,0.0,3.0,2.2,13.0,3.0,2.95,0.0
2017,2,9,17,45,0.0,1.5,2.2,13.0,1.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2017,2,10,7,30,0.0,22.0,1.2,12.0,22.0,22.25,5.22
2017,2,10,7,45,37.5,41.0,1.3,12.0,46.5,59.69,42.35
2017,2,10,8,0,75.0,60.0,1.4,12.0,71.0,102.09,79.4
2017,2,10,8,15,92.5,80.0,1.45,12.0,99.0,135.12,108.55
2017,2,10,8,30,110.0,100.0,1.5,12.0,127.0,169.2,138.25
2017,2,10,8,45,124.5,119.0,1.6,12.5,155.5,201.49,165.67
2017,2,10,9,0,139.0,138.0,1.7,13.0,184.0,234.52,193.1
2017,2,10,9,15,149.5,155.0,1.75,13.0,210.5,263.34,216.86
2017,2,10,9,30,160.0,172.0,1.8,13.0,237.0,292.43,240.44
2017,2,10,9,45,279.0,173.0,1.85,13.0,299.0,382.12,314.16
2017,2,10,10,0,398.0,174.0,1.9,13.0,361.0,478.33,390.88
2017,2,10,10,15,366.5,194.5,1.9,13.0,375.5,478.5,389.33
2017,2,10,10,30,335.0,215.0,1.9,13.0,390.0,484.34,392.5
2017,2,10,10,45,345.5,224.5,1.95,13.5,412.5,506.25,408.36
2017,2,10,11,0,356.0,234.0,2.0,14.0,435.0,527.11,423.13
2017,2,10,11,15,408.5,229.0,2.05,14.0,466.5,562.38,450.61
2017,2,10,11,30,461.0,224.0,2.1,14.0,498.0,604.95,482.98
2017,2,10,11,45,684.0,154.0,2.15,14.0,568.5,701.0,558.82
2017,2,10,12,0,907.0,84.0,2.2,14.0,639.0,783.17,618.61
2017,2,10,12,15,907.5,84.0,2.3,14.0,642.0,776.3,613.44
2017,2,10,12,30,908.0,84.0,2.4,14.0,645.0,766.09,606.78
2017,2,10,12,45,899.5,86.5,2.5,14.0,638.0,748.77,595.03
2017,2,10,13,0,891.0,89.0,2.6,14.0,631.0,728.48,581.13
2017,2,10,13,15,886.0,88.5,2.65,14.0,618.0,704.57,564.27
2017,2,10,13,30,881.0,88.0,2.7,14.0,605.0,677.88,544.61
2017,2,10,13,45,876.5,85.5,2.75,14.0,585.0,646.77,520.74
2017,2,10,14,0,872.0,83.0,2.8,14.0,565.0,613.16,494.47
2017,2,10,14,15,859.5,81.5,2.8,14.0,537.0,574.89,463.75
2017,2,10,14,30,847.0,80.0,2.8,14.0,509.0,533.54,429.99
2017,2,10,14,45,702.0,105.5,2.8,14.0,445.5,453.72,365.11
2017,2,10,15,0,557.0,131.0,2.8,14.0,382.0,381.52,305.93
2017,2,10,15,15,581.5,113.0,2.75,13.5,354.0,348.2,277.08
2017,2,10,15,30,606.0,95.0,2.7,13.0,326.0,309.92,242.76
2017,2,10,15,45,576.5,88.0,2.65,13.0,287.0,262.69,200.6
2017,2,10,16,0,547.0,81.0,2.6,13.0,248.0,217.47,159.85
2017,2,10,16,15,504.5,72.5,2.45,12.5,207.0,170.47,118.68
2017,2,10,16,30,462.0,64.0,2.3,12.0,166.0,127.43,82.2
2017,2,10,16,45,405.5,52.0,2.2,12.0,125.5,83.93,48.69
2017,2,10,17,0,349.0,40.0,2.1,12.0,85.0,46.41,24.62
2017,2,10,17,15,174.5,29.0,2.1,11.5,51.5,22.5,11.48
2017,2,10,17,30,0.0,18.0,2.1,11.0,18.0,17.69,0.0
2017,2,10,17,45,0.0,9.0,2.1,11.0,9.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,7,15,171.0,11.0,2.35,9.0,22.5,54.57,0.0
2017,2,11,7,30,342.0,22.0,2.4,9.0,45.0,142.07,69.12
2017,2,11,7,45,454.0,30.5,2.5,9.5,88.0,207.84,156.48
2017,2,11,8,0,566.0,39.0,2.6,10.0,131.0,283.56,225.43
2017,2,11,8,15,631.0,44.5,2.6,10.0,178.0,344.3,281.06
2017,2,11,8,30,696.0,50.0,2.6,10.0,225.0,409.14,338.55
2017,2,11,8,45,737.0,54.0,2.6,10.5,271.0,463.16,384.98
2017,2,11,9,0,778.0,58.0,2.6,11.0,317.0,518.32,430.61
2017,2,11,9,15,806.0,60.5,2.6,11.0,360.5,564.61,468.55
2017,2,11,9,30,834.0,63.0,2.6,11.0,404.0,610.29,504.96
2017,2,11,9,45,850.0,66.5,2.6,11.5,441.5,644.08,530.39
2017,2,11,10,0,866.0,70.0,2.6,12.0,479.0,679.99,555.44
2017,2,11,10,15,880.0,72.0,2.55,12.0,511.5,710.54,576.81
2017,2,11,10,30,894.0,74.0,2.5,12.0,544.0,738.59,596.14
2017,2,11,10,45,903.5,75.0,2.5,12.5,570.0,759.44,609.22
2017,2,11,11,0,913.0,76.0,2.5,13.0,596.0,777.26,620.11
2017,2,11,11,15,919.5,77.0,2.45,13.0,614.5,789.63,627.87
2017,2,11,11,30,926.0,78.0,2.4,13.0,633.0,798.66,633.34
2017,2,11,11,45,930.0,78.5,2.35,13.0,644.0,801.8,634.68
2017,2,11,12,0,934.0,79.0,2.3,13.0,655.0,801.46,633.71
2017,2,11,12,15,935.0,79.0,2.3,13.0,658.0,794.8,628.73
2017,2,11,12,30,936.0,79.0,2.3,13.0,661.0,784.68,621.45
2017,2,11,12,45,932.5,80.0,2.35,13.5,655.5,768.96,609.49
2017,2,11,13,0,929.0,81.0,2.4,14.0,650.0,750.0,595.32
2017,2,11,13,15,925.0,80.0,2.4,14.0,637.0,725.43,577.87
2017,2,11,13,30,921.0,79.0,2.4,14.0,624.0,697.91,558.28
2017,2,11,13,45,916.0,77.5,2.4,14.0,604.0,666.41,534.1
2017,2,11,14,0,911.0,76.0,2.4,14.0,584.0,632.32,507.49
2017,2,11,14,15,900.5,74.5,2.3,14.0,556.0,592.67,475.63
2017,2,11,14,30,890.0,73.0,2.2,14.0,528.0,551.17,441.68
2017,2,11,14,45,877.0,70.5,2.15,14.0,494.0,505.79,404.13
2017,2,11,15,0,864.0,68.0,2.1,14.0,460.0,459.24,364.65
2017,2,11,15,15,842.0,65.5,2.0,13.5,420.0,407.92,320.87
2017,2,11,15,30,820.0,63.0,1.9,13.0,380.0,356.73,275.94
2017,2,11,15,45,790.0,59.5,1.8,13.0,335.5,302.59,227.29
2017,2,11,16,0,760.0,56.0,1.7,13.0,291.0,250.07,179.44
2017,2,11,16,15,712.5,52.0,1.7,12.5,244.0,195.44,131.14
2017,2,11,16,30,665.0,48.0,1.7,12.0,197.0,144.96,87.97
2017,2,11,16,45,587.0,41.5,1.7,12.0,150.0,93.65,49.24
2017,2,11,17,0,509.0,35.0,1.7,12.0,103.0,50.6,23.77
2017,2,11,17,15,367.5,25.0,1.8,11.5,63.5,18.98,9.24
2017,2,11,17,30,226.0,15.0,1.9,11.0,24.0,14.74,0.0
2017,2,11,17,45,113.0,7.5,2.0,11.0,12.0,7.37,0.0
2017,2,11,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
