Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,12,7,15,166.0,12.0,1.65,9.5,24.0,54.73,0.0
2017,2,12,7,30,332.0,24.0,1.6,10.0,48.0,143.03,77.35
2017,2,12,7,45,447.0,33.0,1.6,10.5,91.5,213.02,160.68
2017,2,12,8,0,562.0,42.0,1.6,11.0,135.0,290.28,229.61
2017,2,12,8,15,627.5,47.5,1.6,11.0,183.0,348.1,281.98
2017,2,12,8,30,693.0,53.0,1.6,11.0,231.0,413.38,338.76
2017,2,12,8,45,735.0,57.5,1.65,11.5,277.5,468.63,385.29
2017,2,12,9,0,777.0,62.0,1.7,12.0,324.0,525.08,431.08
2017,2,12,9,15,613.0,99.5,1.65,12.0,323.0,498.18,409.12
2017,2,12,9,30,449.0,137.0,1.6,12.0,322.0,452.14,371.46
2017,2,12,9,45,624.0,106.5,1.55,12.5,390.0,549.76,449.25
2017,2,12,10,0,799.0,76.0,1.5,13.0,458.0,648.21,523.5
2017,2,12,10,15,725.5,104.5,1.45,13.0,468.5,647.91,520.64
2017,2,12,10,30,652.0,133.0,1.4,13.0,479.0,638.99,511.64
2017,2,12,10,45,781.5,107.5,1.35,13.5,542.0,713.04,564.94
2017,2,12,11,0,911.0,82.0,1.3,14.0,605.0,785.94,613.73
2017,2,12,11,15,917.0,83.0,1.3,14.0,623.5,797.9,620.51
2017,2,12,11,30,923.0,84.0,1.3,14.0,642.0,806.53,625.8
2017,2,12,11,45,926.0,84.5,1.3,14.5,652.5,808.86,625.72
2017,2,12,12,0,929.0,85.0,1.3,15.0,663.0,807.74,623.43
2017,2,12,12,15,748.0,142.0,1.3,15.0,609.0,731.32,569.6
2017,2,12,12,30,567.0,199.0,1.3,15.0,555.0,644.04,504.11
2017,2,12,12,45,743.5,143.5,1.35,15.0,605.5,707.5,554.39
2017,2,12,13,0,920.0,88.0,1.4,15.0,656.0,754.48,588.53
2017,2,12,13,15,915.0,87.0,1.4,15.0,642.5,729.31,570.49
2017,2,12,13,30,910.0,86.0,1.4,15.0,629.0,701.28,551.03
2017,2,12,13,45,901.0,85.5,1.45,15.0,607.5,668.49,527.04
2017,2,12,14,0,892.0,85.0,1.5,15.0,586.0,633.37,500.79
2017,2,12,14,15,760.0,110.0,1.45,14.5,522.5,553.66,439.83
2017,2,12,14,30,628.0,135.0,1.4,14.0,459.0,478.5,381.57
2017,2,12,14,45,596.5,133.5,1.4,14.0,425.0,434.31,346.29
2017,2,12,15,0,565.0,132.0,1.4,14.0,391.0,391.2,310.89
2017,2,12,15,15,520.5,127.5,1.4,14.0,349.5,339.87,268.48
2017,2,12,15,30,476.0,123.0,1.4,14.0,308.0,293.08,229.08
2017,2,12,15,45,594.5,94.5,1.4,14.0,298.5,278.05,211.18
2017,2,12,16,0,713.0,66.0,1.4,14.0,289.0,250.02,180.29
2017,2,12,16,15,662.5,60.5,1.45,13.5,242.0,194.27,131.73
2017,2,12,16,30,612.0,55.0,1.5,13.0,195.0,144.13,89.31
2017,2,12,16,45,530.0,48.0,1.6,12.5,148.5,94.36,51.93
2017,2,12,17,0,448.0,41.0,1.7,12.0,102.0,53.29,27.06
2017,2,12,17,15,309.0,29.0,1.75,11.5,63.5,22.6,12.48
2017,2,12,17,30,170.0,17.0,1.8,11.0,25.0,13.52,0.0
2017,2,12,17,45,85.0,8.5,1.9,11.0,12.5,8.36,0.0
2017,2,12,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,12.0,1.05,10.0,12.0,11.8,0.0
2017,2,13,7,30,0.0,24.0,1.2,10.0,24.0,24.12,10.59
2017,2,13,7,45,16.0,43.0,1.35,10.5,46.0,53.55,38.59
2017,2,13,8,0,32.0,62.0,1.5,11.0,68.0,81.43,63.16
2017,2,13,8,15,43.5,82.0,1.5,11.0,92.5,109.59,87.91
2017,2,13,8,30,55.0,102.0,1.5,11.0,117.0,138.4,112.95
2017,2,13,8,45,66.5,120.5,1.5,11.0,141.5,166.03,136.63
2017,2,13,9,0,78.0,139.0,1.5,11.0,166.0,194.38,160.51
2017,2,13,9,15,128.0,158.0,1.5,11.0,209.0,254.5,210.76
2017,2,13,9,30,178.0,177.0,1.5,11.0,252.0,310.66,256.85
2017,2,13,9,45,279.0,180.5,1.55,11.5,309.5,393.23,323.72
2017,2,13,10,0,380.0,184.0,1.6,12.0,367.0,472.75,386.44
2017,2,13,10,15,393.5,195.0,1.5,12.0,395.5,501.88,407.56
2017,2,13,10,30,407.0,206.0,1.4,12.0,424.0,538.47,434.09
2017,2,13,10,45,524.5,180.0,1.35,12.5,474.5,602.85,483.09
2017,2,13,11,0,642.0,154.0,1.3,13.0,525.0,672.1,533.93
2017,2,13,11,15,429.0,218.5,1.2,13.0,469.5,579.09,458.86
2017,2,13,11,30,216.0,283.0,1.1,13.0,414.0,469.7,371.71
2017,2,13,11,45,279.5,277.0,1.05,13.0,450.0,518.3,409.91
2017,2,13,12,0,343.0,271.0,1.0,13.0,486.0,557.71,439.44
2017,2,13,12,15,467.5,232.0,0.95,13.0,526.0,613.4,482.11
2017,2,13,12,30,592.0,193.0,0.9,13.0,566.0,658.4,516.08
2017,2,13,12,45,503.0,222.0,0.9,13.5,537.0,613.17,479.74
2017,2,13,13,0,414.0,251.0,0.9,14.0,508.0,562.55,440.43
2017,2,13,13,15,479.0,224.0,0.9,14.0,516.0,574.38,450.79
2017,2,13,13,30,544.0,197.0,0.9,14.0,524.0,575.98,452.91
2017,2,13,13,45,419.0,221.5,0.9,14.0,468.5,503.28,396.83
2017,2,13,14,0,294.0,246.0,0.9,14.0,413.0,432.59,342.17
2017,2,13,14,15,246.5,239.5,0.9,14.0,374.5,386.51,306.88
2017,2,13,14,30,199.0,233.0,0.9,14.0,336.0,340.23,270.85
2017,2,13,14,45,146.0,216.5,0.9,14.0,290.0,287.88,229.73
2017,2,13,15,0,93.0,200.0,0.9,14.0,244.0,237.91,190.14
2017,2,13,15,15,362.5,146.0,0.85,14.0,293.0,294.89,233.89
2017,2,13,15,30,632.0,92.0,0.8,14.0,342.0,321.86,248.82
2017,2,13,15,45,585.0,91.5,0.8,14.0,302.0,273.88,207.08
2017,2,13,16,0,538.0,91.0,0.8,14.0,262.0,229.56,168.57
2017,2,13,16,15,494.5,81.5,0.85,13.5,219.5,181.34,127.37
2017,2,13,16,30,451.0,72.0,0.9,13.0,177.0,137.22,90.46
2017,2,13,16,45,390.5,59.5,0.95,13.0,135.0,92.02,55.52
2017,2,13,17,0,330.0,47.0,1.0,13.0,93.0,54.14,30.42
2017,2,13,17,15,165.0,35.0,1.0,13.0,58.0,27.21,16.45
2017,2,13,17,30,0.0,23.0,1.0,13.0,23.0,21.03,0.0
2017,2,13,17,45,0.0,11.5,1.0,13.0,11.5,11.3,0.0
2017,2,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,15,97.5,13.5,1.6,10.0,21.5,39.05,0.0
2017,2,14,7,30,195.0,27.0,1.7,10.0,43.0,106.44,65.7
2017,2,14,7,45,267.5,41.5,1.8,10.5,79.0,159.19,121.83
2017,2,14,8,0,340.0,56.0,1.9,11.0,115.0,217.42,173.92
2017,2,14,8,15,383.5,69.0,1.9,11.0,155.0,266.76,218.29
2017,2,14,8,30,427.0,82.0,1.9,11.0,195.0,319.13,264.11
2017,2,14,8,45,461.5,91.5,1.9,11.5,234.0,365.08,303.02
2017,2,14,9,0,496.0,101.0,1.9,12.0,273.0,412.53,341.91
2017,2,14,9,15,645.5,86.0,1.9,12.0,339.5,507.12,418.81
2017,2,14,9,30,795.0,71.0,1.9,12.0,406.0,603.52,494.87
2017,2,14,9,45,597.5,126.5,1.9,12.5,391.0,558.54,455.63
2017,2,14,10,0,400.0,182.0,1.9,13.0,376.0,494.07,401.58
2017,2,14,10,15,340.0,208.0,1.8,13.0,380.5,479.54,388.73
2017,2,14,10,30,280.0,234.0,1.7,13.0,385.0,469.55,378.68
2017,2,14,10,45,585.5,157.0,1.65,13.5,492.5,628.82,504.65
2017,2,14,11,0,891.0,80.0,1.6,14.0,600.0,775.14,609.8
2017,2,14,11,15,897.5,81.0,1.55,14.0,618.5,787.4,615.66
2017,2,14,11,30,904.0,82.0,1.5,14.0,637.0,796.39,620.74
2017,2,14,11,45,906.5,83.0,1.5,14.5,647.0,798.92,620.82
2017,2,14,12,0,909.0,84.0,1.5,15.0,657.0,798.04,618.72
2017,2,14,12,15,910.0,84.0,1.45,15.0,660.0,791.49,613.42
2017,2,14,12,30,911.0,84.0,1.4,15.0,663.0,781.57,605.95
2017,2,14,12,45,909.5,83.5,1.35,15.5,658.0,765.9,593.51
2017,2,14,13,0,908.0,83.0,1.3,16.0,653.0,747.04,579.02
2017,2,14,13,15,903.5,82.5,1.25,16.0,639.5,722.96,562.04
2017,2,14,13,30,899.0,82.0,1.2,16.0,626.0,696.0,543.1
2017,2,14,13,45,894.0,80.0,1.2,16.0,606.0,664.41,520.23
2017,2,14,14,0,889.0,78.0,1.2,16.0,586.0,630.28,494.71
2017,2,14,14,15,878.0,76.5,1.15,16.0,558.0,590.84,464.26
2017,2,14,14,30,867.0,75.0,1.1,16.0,530.0,549.65,431.86
2017,2,14,14,45,688.5,112.0,1.1,16.0,458.5,462.58,363.91
2017,2,14,15,0,510.0,149.0,1.1,16.0,387.0,384.79,302.69
2017,2,14,15,15,497.5,136.5,1.0,16.0,352.5,342.37,267.82
2017,2,14,15,30,485.0,124.0,0.9,16.0,318.0,300.16,232.1
2017,2,14,15,45,464.5,113.0,0.8,16.0,281.5,257.26,195.28
2017,2,14,16,0,444.0,102.0,0.7,16.0,245.0,215.71,159.13
2017,2,14,16,15,416.5,88.5,0.65,15.5,206.0,171.85,121.67
2017,2,14,16,30,389.0,75.0,0.6,15.0,167.0,130.52,86.89
2017,2,14,16,45,344.5,61.0,0.6,15.0,128.5,89.69,54.96
2017,2,14,17,0,300.0,47.0,0.6,15.0,90.0,53.62,30.3
2017,2,14,17,15,150.0,35.5,0.7,14.5,57.0,27.5,16.89
2017,2,14,17,30,0.0,24.0,0.8,14.0,24.0,21.96,0.0
2017,2,14,17,45,0.0,12.0,0.95,14.0,12.0,11.8,0.0
2017,2,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,7.5,1.1,12.0,7.5,7.37,0.0
2017,2,15,7,30,0.0,15.0,1.2,12.0,15.0,14.47,4.95
2017,2,15,7,45,0.0,28.0,1.35,12.5,28.0,27.03,16.85
2017,2,15,8,0,0.0,41.0,1.5,13.0,41.0,39.64,27.96
2017,2,15,8,15,0.0,55.5,1.5,13.0,55.5,54.36,40.8
2017,2,15,8,30,0.0,70.0,1.5,13.0,70.0,69.02,53.45
2017,2,15,8,45,0.0,84.0,1.55,13.5,84.0,83.09,65.31
2017,2,15,9,0,0.0,98.0,1.6,14.0,98.0,97.15,76.93
2017,2,15,9,15,0.0,65.5,1.6,14.0,65.5,63.31,48.3
2017,2,15,9,30,0.0,33.0,1.6,14.0,33.0,31.86,21.57
2017,2,15,9,45,0.0,75.5,1.65,14.0,75.5,73.0,56.3
2017,2,15,10,0,0.0,118.0,1.7,14.0,118.0,115.76,91.75
2017,2,15,10,15,8.5,159.5,1.7,14.0,164.0,164.61,131.87
2017,2,15,10,30,17.0,201.0,1.7,14.0,210.0,214.26,171.92
2017,2,15,10,45,142.5,232.0,1.7,14.5,315.5,358.19,288.73
2017,2,15,11,0,268.0,263.0,1.7,15.0,421.0,497.77,396.52
2017,2,15,11,15,155.0,261.5,1.65,15.0,353.5,400.49,318.43
2017,2,15,11,30,42.0,260.0,1.6,15.0,286.0,301.95,239.07
2017,2,15,11,45,248.0,254.0,1.6,15.0,411.0,470.34,374.69
2017,2,15,12,0,454.0,248.0,1.6,15.0,536.0,628.42,494.78
2017,2,15,12,15,373.5,269.0,1.6,15.0,506.5,576.91,453.53
2017,2,15,12,30,293.0,290.0,1.6,15.0,477.0,532.52,418.86
2017,2,15,12,45,224.0,295.0,1.65,15.0,437.5,473.88,373.97
2017,2,15,13,0,155.0,300.0,1.7,15.0,398.0,423.49,334.65
2017,2,15,13,15,524.5,190.0,1.75,15.0,511.5,574.32,457.4
2017,2,15,13,30,894.0,80.0,1.8,15.0,625.0,693.63,549.89
2017,2,15,13,45,725.0,131.0,1.85,15.5,563.0,614.05,486.7
2017,2,15,14,0,556.0,182.0,1.9,16.0,501.0,534.98,424.38
2017,2,15,14,15,555.0,172.5,1.85,15.5,478.5,503.49,401.0
2017,2,15,14,30,554.0,163.0,1.8,15.0,456.0,470.55,375.59
2017,2,15,14,45,461.5,172.0,1.8,15.0,405.5,408.56,326.1
2017,2,15,15,0,369.0,181.0,1.8,15.0,355.0,350.68,279.61
2017,2,15,15,15,252.0,176.5,1.7,15.0,290.5,279.15,222.19
2017,2,15,15,30,135.0,172.0,1.6,15.0,226.0,216.8,172.4
2017,2,15,15,45,129.5,153.0,1.5,15.0,200.0,188.66,149.03
2017,2,15,16,0,124.0,134.0,1.4,15.0,174.0,161.03,125.68
2017,2,15,16,15,115.0,114.0,1.4,14.5,147.0,132.31,101.59
2017,2,15,16,30,106.0,94.0,1.4,14.0,120.0,104.63,78.28
2017,2,15,16,45,92.5,74.0,1.4,14.0,93.0,77.6,55.85
2017,2,15,17,0,79.0,54.0,1.4,14.0,66.0,52.34,35.62
2017,2,15,17,15,39.5,36.0,1.55,13.5,42.0,31.31,20.36
2017,2,15,17,30,0.0,18.0,1.7,13.0,18.0,17.22,0.0
2017,2,15,17,45,0.0,9.0,1.85,13.0,9.0,8.85,0.0
2017,2,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,15,141.5,15.5,3.0,13.0,28.0,53.51,0.0
2017,2,16,7,30,283.0,31.0,3.0,13.0,56.0,141.89,94.66
2017,2,16,7,45,394.0,41.0,3.0,13.5,100.0,207.9,159.32
2017,2,16,8,0,505.0,51.0,3.0,14.0,144.0,284.09,226.09
2017,2,16,8,15,572.0,57.5,3.05,14.0,191.0,345.3,280.59
2017,2,16,8,30,639.0,64.0,3.1,14.0,238.0,411.0,337.43
2017,2,16,8,45,692.5,66.5,3.15,14.0,286.0,468.54,386.38
2017,2,16,9,0,746.0,69.0,3.2,14.0,334.0,526.04,434.02
2017,2,16,9,15,775.0,72.5,3.1,14.0,377.5,573.75,472.15
2017,2,16,9,30,804.0,76.0,3.0,14.0,421.0,620.96,508.81
2017,2,16,9,45,822.5,78.5,2.95,14.5,459.5,659.02,536.58
2017,2,16,10,0,841.0,81.0,2.9,15.0,498.0,695.31,561.27
2017,2,16,10,15,855.0,83.0,2.8,15.0,530.5,725.7,582.0
2017,2,16,10,30,869.0,85.0,2.7,15.0,563.0,753.61,600.69
2017,2,16,10,45,883.5,85.0,2.65,15.0,589.5,772.39,612.88
2017,2,16,11,0,898.0,85.0,2.6,15.0,616.0,792.86,626.36
2017,2,16,11,15,904.5,85.5,2.5,15.0,634.5,804.62,633.22
2017,2,16,11,30,911.0,86.0,2.4,15.0,653.0,813.08,637.83
2017,2,16,11,45,915.0,86.0,2.35,15.0,664.0,815.64,638.74
2017,2,16,12,0,919.0,86.0,2.3,15.0,675.0,814.76,637.38
2017,2,16,12,15,739.0,148.5,2.25,15.0,623.5,742.3,584.84
2017,2,16,12,30,559.0,211.0,2.2,15.0,572.0,658.75,520.29
2017,2,16,12,45,507.5,229.0,2.15,15.0,554.5,629.13,497.37
2017,2,16,13,0,456.0,247.0,2.1,15.0,537.0,598.89,473.5
2017,2,16,13,15,457.0,241.5,2.1,14.5,527.0,581.73,461.72
2017,2,16,13,30,458.0,236.0,2.1,14.0,517.0,562.95,448.47
2017,2,16,13,45,470.0,223.0,2.1,14.0,503.5,542.18,433.0
2017,2,16,14,0,482.0,210.0,2.1,14.0,490.0,519.29,415.65
2017,2,16,14,15,377.0,220.5,2.0,14.0,433.5,445.81,357.38
2017,2,16,14,30,272.0,231.0,1.9,14.0,377.0,382.78,306.95
2017,2,16,14,45,546.0,156.5,1.85,14.0,424.5,437.44,350.89
2017,2,16,15,0,820.0,82.0,1.8,14.0,472.0,466.85,371.22
2017,2,16,15,15,797.0,79.0,1.7,14.0,431.5,415.78,327.24
2017,2,16,15,30,774.0,76.0,1.6,14.0,391.0,365.1,283.06
2017,2,16,15,45,743.5,72.0,1.5,14.0,347.0,311.74,235.93
2017,2,16,16,0,713.0,68.0,1.4,14.0,303.0,260.16,189.63
2017,2,16,16,15,665.5,63.0,1.3,13.5,256.0,204.7,141.09
2017,2,16,16,30,618.0,58.0,1.2,13.0,209.0,154.59,98.13
2017,2,16,16,45,544.5,50.5,1.1,12.5,162.0,103.85,58.8
2017,2,16,17,0,471.0,43.0,1.0,12.0,115.0,60.89,31.08
2017,2,16,17,15,343.0,32.0,1.0,12.0,74.5,24.58,15.09
2017,2,16,17,30,215.0,21.0,1.0,12.0,34.0,16.72,0.0
2017,2,16,17,45,107.5,10.5,1.0,12.0,17.0,10.32,0.0
2017,2,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,5.25,11.0,2.0,1.93,0.0
2017,2,17,7,30,0.0,4.0,5.4,11.0,4.0,3.85,0.0
2017,2,17,7,45,0.0,7.5,5.6,11.0,7.5,7.23,0.41
2017,2,17,8,0,0.0,11.0,5.8,11.0,11.0,10.6,3.42
2017,2,17,8,15,0.0,14.5,5.8,11.5,14.5,13.98,6.4
2017,2,17,8,30,0.0,18.0,5.8,12.0,18.0,17.36,9.34
2017,2,17,8,45,0.0,21.5,5.85,12.5,21.5,20.74,12.23
2017,2,17,9,0,0.0,25.0,5.9,13.0,25.0,24.13,15.09
2017,2,17,9,15,0.0,27.0,5.9,13.0,27.0,26.06,16.71
2017,2,17,9,30,0.0,29.0,5.9,13.0,29.0,28.0,18.32
2017,2,17,9,45,0.0,19.0,5.9,13.5,19.0,18.34,9.99
2017,2,17,10,0,0.0,9.0,5.9,14.0,9.0,8.69,1.73
2017,2,17,10,15,0.0,9.0,5.85,14.0,9.0,8.69,1.71
2017,2,17,10,30,0.0,9.0,5.8,14.0,9.0,8.69,1.7
2017,2,17,10,45,0.0,11.0,5.75,14.0,11.0,10.62,3.32
2017,2,17,11,0,0.0,13.0,5.7,14.0,13.0,12.56,4.95
2017,2,17,11,15,0.0,14.0,5.8,14.0,14.0,13.52,5.75
2017,2,17,11,30,0.0,15.0,5.9,14.0,15.0,14.49,6.55
2017,2,17,11,45,0.0,87.0,6.0,14.0,87.0,84.2,64.84
2017,2,17,12,0,0.0,159.0,6.1,14.0,159.0,155.7,123.79
2017,2,17,12,15,19.0,215.0,6.1,14.0,227.5,227.01,182.55
2017,2,17,12,30,38.0,271.0,6.1,14.0,296.0,305.41,246.17
2017,2,17,12,45,25.5,247.5,6.1,14.0,264.5,263.87,212.3
2017,2,17,13,0,13.0,224.0,6.1,14.0,233.0,229.99,184.63
2017,2,17,13,15,19.5,233.5,5.85,14.0,246.5,243.61,195.93
2017,2,17,13,30,26.0,243.0,5.6,14.0,260.0,256.8,206.79
2017,2,17,13,45,28.5,238.5,5.4,14.0,256.5,256.8,206.92
2017,2,17,14,0,31.0,234.0,5.2,14.0,253.0,252.06,203.27
2017,2,17,14,15,15.5,128.5,4.95,14.0,138.0,133.81,106.55
2017,2,17,14,30,0.0,23.0,4.7,14.0,23.0,22.21,13.16
2017,2,17,14,45,45.5,116.5,4.5,14.0,138.5,137.15,110.13
2017,2,17,15,0,91.0,210.0,4.3,14.0,254.0,247.66,200.76
2017,2,17,15,15,84.0,191.5,4.0,13.5,229.5,221.44,179.23
2017,2,17,15,30,77.0,173.0,3.7,13.0,205.0,195.86,158.32
2017,2,17,15,45,69.0,154.5,3.4,13.0,181.0,170.65,137.24
2017,2,17,16,0,61.0,136.0,3.1,13.0,157.0,146.27,116.73
2017,2,17,16,15,52.0,116.0,2.9,13.0,132.0,121.19,95.56
2017,2,17,16,30,43.0,96.0,2.7,13.0,107.0,97.21,75.27
2017,2,17,16,45,29.0,75.5,2.55,13.0,82.5,73.42,55.39
2017,2,17,17,0,15.0,55.0,2.4,13.0,58.0,51.52,37.09
2017,2,17,17,15,7.5,36.0,2.35,12.5,37.5,33.71,22.91
2017,2,17,17,30,0.0,17.0,2.3,12.0,17.0,16.41,0.88
2017,2,17,17,45,0.0,8.5,2.25,12.0,8.5,8.36,0.0
2017,2,17,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,18,7,15,30.5,17.5,3.75,11.0,20.5,29.19,0.0
2017,2,18,7,30,61.0,35.0,4.0,11.0,41.0,64.31,43.75
2017,2,18,7,45,102.0,55.0,4.3,11.5,71.5,105.19,81.13
2017,2,18,8,0,143.0,75.0,4.6,12.0,102.0,154.96,124.77
2017,2,18,8,15,168.0,94.5,4.7,12.0,135.5,194.5,159.92
2017,2,18,8,30,193.0,114.0,4.8,12.0,169.0,235.77,196.03
2017,2,18,8,45,221.0,129.5,4.95,12.0,202.5,275.38,230.27
2017,2,18,9,0,249.0,145.0,5.1,12.0,236.0,316.65,265.37
2017,2,18,9,15,269.0,161.5,5.1,12.0,270.5,355.43,297.63
2017,2,18,9,30,289.0,178.0,5.1,12.0,305.0,394.68,329.76
2017,2,18,9,45,333.5,187.5,5.1,12.0,346.5,442.88,369.26
2017,2,18,10,0,378.0,197.0,5.1,12.0,388.0,492.42,409.29
2017,2,18,10,15,268.0,227.0,5.1,12.0,367.0,452.65,374.1
2017,2,18,10,30,158.0,257.0,5.1,12.0,346.0,398.66,327.42
2017,2,18,10,45,122.0,265.5,5.15,12.5,336.0,381.13,311.44
2017,2,18,11,0,86.0,274.0,5.2,13.0,326.0,353.9,287.68
2017,2,18,11,15,49.0,246.5,5.2,13.0,276.5,293.53,237.91
2017,2,18,11,30,12.0,219.0,5.2,13.0,227.0,226.99,182.71
2017,2,18,11,45,35.0,253.0,5.2,13.0,276.0,287.55,232.41
2017,2,18,12,0,58.0,287.0,5.2,13.0,325.0,341.2,275.79
2017,2,18,12,15,177.5,292.5,5.2,12.5,408.5,445.82,362.9
2017,2,18,12,30,297.0,298.0,5.2,12.0,492.0,546.86,445.4
2017,2,18,12,45,420.5,257.5,5.2,12.0,530.0,596.72,487.06
2017,2,18,13,0,544.0,217.0,5.2,12.0,568.0,635.6,519.91
2017,2,18,13,15,485.0,233.0,5.2,12.0,541.0,596.04,487.37
2017,2,18,13,30,426.0,249.0,5.2,12.0,514.0,557.17,455.53
2017,2,18,13,45,268.5,260.5,5.25,12.0,425.5,446.31,365.2
2017,2,18,14,0,111.0,272.0,5.3,12.0,337.0,340.91,277.98
2017,2,18,14,15,92.5,255.0,5.2,11.5,308.0,307.74,251.61
2017,2,18,14,30,74.0,238.0,5.1,11.0,279.0,275.87,225.95
2017,2,18,14,45,84.5,225.0,5.1,11.0,268.5,264.29,216.75
2017,2,18,15,0,95.0,212.0,5.1,11.0,258.0,251.71,206.46
2017,2,18,15,15,124.0,195.0,4.95,11.0,250.0,243.35,199.29
2017,2,18,15,30,153.0,178.0,4.8,11.0,242.0,230.39,187.71
2017,2,18,15,45,144.5,160.5,4.7,11.0,215.5,201.69,163.03
2017,2,18,16,0,136.0,143.0,4.6,11.0,189.0,173.72,138.79
2017,2,18,16,15,126.0,122.0,4.45,10.5,160.0,143.05,112.41
2017,2,18,16,30,116.0,101.0,4.3,10.0,131.0,113.53,86.99
2017,2,18,16,45,100.0,80.5,4.2,10.0,102.5,85.02,62.87
2017,2,18,17,0,84.0,60.0,4.1,10.0,74.0,58.54,41.27
2017,2,18,17,15,46.5,41.0,4.0,10.0,48.5,35.43,24.8
2017,2,18,17,30,9.0,22.0,3.9,10.0,23.0,20.51,4.71
2017,2,18,17,45,4.5,11.0,3.85,10.0,11.5,10.81,0.0
2017,2,18,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,2.5,3.45,11.0,2.5,2.41,0.0
2017,2,19,7,30,0.0,5.0,3.5,11.0,5.0,4.82,0.0
2017,2,19,7,45,0.0,9.0,3.6,11.0,9.0,8.67,1.67
2017,2,19,8,0,0.0,13.0,3.7,11.0,13.0,12.53,5.11
2017,2,19,8,15,0.0,17.0,3.8,11.0,17.0,16.39,8.53
2017,2,19,8,30,0.0,21.0,3.9,11.0,21.0,20.26,11.92
2017,2,19,8,45,0.0,25.5,4.0,11.5,25.5,24.61,15.65
2017,2,19,9,0,0.0,30.0,4.1,12.0,30.0,28.96,19.33
2017,2,19,9,15,7.0,96.0,4.2,12.0,99.5,98.42,78.72
2017,2,19,9,30,14.0,162.0,4.3,12.0,169.0,172.77,141.03
2017,2,19,9,45,12.0,171.0,4.45,12.0,177.0,180.25,146.79
2017,2,19,10,0,10.0,180.0,4.6,12.0,185.0,187.69,152.58
2017,2,19,10,15,9.0,185.0,4.6,12.0,190.0,191.57,155.42
2017,2,19,10,30,8.0,190.0,4.6,12.0,195.0,195.49,158.3
2017,2,19,10,45,7.0,192.0,4.6,12.0,196.5,196.29,158.66
2017,2,19,11,0,6.0,194.0,4.6,12.0,198.0,197.14,159.08
2017,2,19,11,15,3.0,167.5,4.55,12.0,169.5,167.18,134.2
2017,2,19,11,30,0.0,141.0,4.5,12.0,141.0,137.8,109.77
2017,2,19,11,45,4.0,176.0,4.45,12.0,178.5,176.16,141.43
2017,2,19,12,0,8.0,211.0,4.4,12.0,216.0,214.69,172.87
2017,2,19,12,15,4.5,194.0,4.4,12.0,197.0,194.3,156.02
2017,2,19,12,30,1.0,177.0,4.4,12.0,178.0,174.2,139.49
2017,2,19,12,45,0.5,165.5,4.45,12.0,166.0,162.13,129.64
2017,2,19,13,0,0.0,154.0,4.5,12.0,154.0,150.19,119.88
2017,2,19,13,15,10.5,196.0,4.45,12.0,202.5,199.45,160.73
2017,2,19,13,30,21.0,238.0,4.4,12.0,251.0,248.32,200.76
2017,2,19,13,45,33.0,244.0,4.35,12.0,264.0,265.36,214.9
2017,2,19,14,0,45.0,250.0,4.3,12.0,277.0,277.11,224.79
2017,2,19,14,15,56.5,244.0,4.25,12.0,276.5,275.38,223.77
2017,2,19,14,30,68.0,238.0,4.2,12.0,276.0,272.65,221.89
2017,2,19,14,45,34.0,152.5,4.2,12.0,171.5,166.84,135.07
2017,2,19,15,0,0.0,67.0,4.2,12.0,67.0,64.77,49.57
2017,2,19,15,15,0.0,68.0,4.15,12.0,68.0,65.74,50.57
2017,2,19,15,30,0.0,69.0,4.1,12.0,69.0,66.7,51.52
2017,2,19,15,45,0.0,61.0,4.1,12.0,61.0,58.95,45.02
2017,2,19,16,0,0.0,53.0,4.1,12.0,53.0,51.2,38.46
2017,2,19,16,15,0.0,45.0,4.0,12.0,45.0,43.46,31.84
2017,2,19,16,30,0.0,37.0,3.9,12.0,37.0,35.72,25.13
2017,2,19,16,45,0.0,28.5,3.8,12.0,28.5,27.5,17.93
2017,2,19,17,0,0.0,20.0,3.7,12.0,20.0,19.29,10.69
2017,2,19,17,15,0.0,13.0,3.7,12.0,13.0,12.53,5.12
2017,2,19,17,30,0.0,6.0,3.7,12.0,6.0,5.78,0.0
2017,2,19,17,45,0.0,3.0,3.75,12.0,3.0,2.95,0.0
2017,2,19,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2017,2,20,7,30,0.0,10.0,2.4,13.0,10.0,9.64,2.08
2017,2,20,7,45,0.0,17.5,2.35,13.5,17.5,16.88,8.52
2017,2,20,8,0,0.0,25.0,2.3,14.0,25.0,24.12,14.87
2017,2,20,8,15,0.0,32.5,2.2,13.5,32.5,31.37,21.25
2017,2,20,8,30,0.0,40.0,2.1,13.0,40.0,38.62,27.59
2017,2,20,8,45,0.0,48.0,2.05,13.0,48.0,46.36,34.21
2017,2,20,9,0,0.0,56.0,2.0,13.0,56.0,54.11,40.76
2017,2,20,9,15,0.0,65.0,2.0,13.0,65.0,62.83,48.06
2017,2,20,9,30,0.0,74.0,2.0,13.0,74.0,71.55,55.31
2017,2,20,9,45,0.0,52.5,2.05,13.0,52.5,50.73,37.58
2017,2,20,10,0,0.0,31.0,2.1,13.0,31.0,29.94,19.87
2017,2,20,10,15,0.0,57.0,2.0,13.0,57.0,55.1,41.11
2017,2,20,10,30,0.0,83.0,1.9,13.0,83.0,80.3,62.12
2017,2,20,10,45,0.0,92.5,1.8,13.0,92.5,89.53,69.66
2017,2,20,11,0,0.0,102.0,1.7,13.0,102.0,98.94,77.33
2017,2,20,11,15,5.0,158.0,1.45,13.0,161.5,159.07,126.67
2017,2,20,11,30,10.0,214.0,1.2,13.0,221.0,220.11,175.44
2017,2,20,11,45,5.0,115.5,1.0,13.0,119.0,116.24,91.11
2017,2,20,12,0,0.0,17.0,0.8,13.0,17.0,16.43,8.22
2017,2,20,12,15,0.0,33.0,0.8,13.0,33.0,31.9,21.32
2017,2,20,12,30,0.0,49.0,0.8,13.0,49.0,47.39,34.3
2017,2,20,12,45,0.0,34.0,0.8,13.0,34.0,32.87,22.11
2017,2,20,13,0,0.0,19.0,0.8,13.0,19.0,18.36,9.9
2017,2,20,13,15,0.0,73.5,0.9,13.0,73.5,71.11,54.17
2017,2,20,13,30,0.0,128.0,1.0,13.0,128.0,124.33,98.04
2017,2,20,13,45,0.0,69.5,1.1,13.0,69.5,67.23,50.88
2017,2,20,14,0,0.0,11.0,1.2,13.0,11.0,10.62,3.37
2017,2,20,14,15,0.0,30.0,1.1,13.0,30.0,28.99,19.0
2017,2,20,14,30,0.0,49.0,1.0,13.0,49.0,47.36,34.58
2017,2,20,14,45,0.0,33.0,0.95,13.0,33.0,31.88,21.53
2017,2,20,15,0,0.0,17.0,0.9,13.0,17.0,16.41,8.41
2017,2,20,15,15,0.0,15.5,0.9,12.5,15.5,14.96,7.22
2017,2,20,15,30,0.0,14.0,0.9,12.0,14.0,13.51,6.02
2017,2,20,15,45,0.0,12.5,0.9,12.0,12.5,12.06,4.79
2017,2,20,16,0,0.0,11.0,0.9,12.0,11.0,10.61,3.55
2017,2,20,16,15,0.0,9.0,0.95,12.0,9.0,8.68,1.88
2017,2,20,16,30,0.0,7.0,1.0,12.0,7.0,6.75,0.19
2017,2,20,16,45,0.0,5.5,1.1,12.0,5.5,5.3,0.0
2017,2,20,17,0,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2017,2,20,17,15,0.0,2.5,1.2,12.0,2.5,2.41,0.0
2017,2,20,17,30,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2017,2,20,17,45,0.0,0.5,1.3,12.0,0.5,0.49,0.0
2017,2,20,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,16.0,2.6,12.0,16.0,15.44,0.19
2017,2,21,7,30,0.0,32.0,2.6,12.0,32.0,31.98,20.29
2017,2,21,7,45,3.5,52.0,2.6,12.0,53.0,54.62,40.34
2017,2,21,8,0,7.0,72.0,2.6,12.0,74.0,77.1,60.05
2017,2,21,8,15,15.0,91.5,2.55,12.0,96.0,101.21,80.99
2017,2,21,8,30,23.0,111.0,2.5,12.0,118.0,131.16,106.61
2017,2,21,8,45,29.0,129.5,2.5,12.5,139.5,154.74,126.29
2017,2,21,9,0,35.0,148.0,2.5,13.0,161.0,178.7,145.92
2017,2,21,9,15,187.0,162.0,2.4,13.0,245.5,298.19,246.74
2017,2,21,9,30,339.0,176.0,2.3,13.0,330.0,428.43,352.62
2017,2,21,9,45,223.0,203.5,2.2,13.0,308.5,378.98,309.91
2017,2,21,10,0,107.0,231.0,2.1,13.0,287.0,322.25,261.53
2017,2,21,10,15,53.5,127.5,2.0,13.0,155.5,169.07,137.04
2017,2,21,10,30,0.0,24.0,1.9,13.0,24.0,23.18,14.0
2017,2,21,10,45,3.0,110.0,1.8,13.0,112.0,109.29,86.24
2017,2,21,11,0,6.0,196.0,1.7,13.0,200.0,199.08,159.26
2017,2,21,11,15,3.0,183.5,1.65,13.0,185.5,183.45,146.05
2017,2,21,11,30,0.0,171.0,1.6,13.0,171.0,168.04,133.36
2017,2,21,11,45,0.0,166.0,1.6,13.5,166.0,162.78,128.81
2017,2,21,12,0,0.0,161.0,1.6,14.0,161.0,157.59,124.33
2017,2,21,12,15,63.5,240.0,1.65,14.0,282.5,293.97,235.07
2017,2,21,12,30,127.0,319.0,1.7,14.0,404.0,432.6,342.64
2017,2,21,12,45,310.0,280.0,1.75,14.0,485.5,533.98,423.36
2017,2,21,13,0,493.0,241.0,1.8,14.0,567.0,628.0,496.4
2017,2,21,13,15,302.5,269.5,1.8,13.5,468.5,501.05,397.95
2017,2,21,13,30,112.0,298.0,1.8,13.0,370.0,377.98,300.89
2017,2,21,13,45,281.0,263.5,1.85,13.0,435.0,460.05,368.79
2017,2,21,14,0,450.0,229.0,1.9,13.0,500.0,525.63,421.04
2017,2,21,14,15,288.5,241.0,1.9,13.0,411.5,418.84,336.18
2017,2,21,14,30,127.0,253.0,1.9,13.0,323.0,323.85,260.09
2017,2,21,14,45,63.5,140.0,1.9,13.0,175.0,170.14,136.85
2017,2,21,15,0,0.0,27.0,1.9,13.0,27.0,26.07,16.56
2017,2,21,15,15,144.5,99.0,1.9,12.5,161.0,160.84,130.01
2017,2,21,15,30,289.0,171.0,1.9,12.0,295.0,278.32,223.67
2017,2,21,15,45,273.5,155.0,1.95,12.0,262.5,241.5,191.75
2017,2,21,16,0,258.0,139.0,2.0,12.0,230.0,205.91,161.07
2017,2,21,16,15,243.5,120.0,1.95,11.5,196.0,169.16,129.38
2017,2,21,16,30,229.0,101.0,1.9,11.0,162.0,133.86,98.95
2017,2,21,16,45,201.0,82.0,1.9,11.0,127.5,98.5,69.6
2017,2,21,17,0,173.0,63.0,1.9,11.0,93.0,66.36,44.56
2017,2,21,17,15,123.5,45.0,1.95,10.5,62.5,38.22,27.61
2017,2,21,17,30,74.0,27.0,2.0,10.0,32.0,22.53,9.99
2017,2,21,17,45,37.0,13.5,2.15,10.0,16.0,13.27,0.0
2017,2,21,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,22,7,15,6.0,19.0,2.6,9.0,20.0,21.23,4.91
2017,2,22,7,30,12.0,38.0,2.7,9.0,40.0,45.83,31.96
2017,2,22,7,45,23.5,58.0,2.8,9.5,62.5,72.9,56.13
2017,2,22,8,0,35.0,78.0,2.9,10.0,85.0,100.48,80.45
2017,2,22,8,15,42.0,97.5,3.05,10.0,108.5,125.99,102.91
2017,2,22,8,30,49.0,117.0,3.2,10.0,132.0,151.92,125.39
2017,2,22,8,45,53.0,136.0,3.4,10.5,154.5,175.95,145.62
2017,2,22,9,0,57.0,155.0,3.6,11.0,177.0,200.14,165.58
2017,2,22,9,15,359.5,129.5,3.65,11.0,292.0,388.37,326.52
2017,2,22,9,30,662.0,104.0,3.7,11.0,407.0,578.1,482.22
2017,2,22,9,45,476.5,162.5,3.75,11.0,390.5,528.18,438.02
2017,2,22,10,0,291.0,221.0,3.8,11.0,374.0,461.51,380.74
2017,2,22,10,15,270.0,240.0,3.85,11.0,388.5,472.14,388.28
2017,2,22,10,30,249.0,259.0,3.9,11.0,403.0,480.78,393.83
2017,2,22,10,45,278.0,266.5,3.95,11.0,434.0,513.91,420.0
