Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,11,0,307.0,274.0,4.0,11.0,465.0,546.72,445.62
2017,2,22,11,15,341.0,274.5,4.05,11.0,492.5,575.13,467.95
2017,2,22,11,30,375.0,275.0,4.1,11.0,520.0,602.64,489.56
2017,2,22,11,45,454.0,252.0,4.2,11.0,553.0,647.47,525.87
2017,2,22,12,0,533.0,229.0,4.3,11.0,586.0,682.9,554.87
2017,2,22,12,15,358.5,276.0,4.35,11.0,516.0,581.08,472.12
2017,2,22,12,30,184.0,323.0,4.4,11.0,446.0,481.75,390.23
2017,2,22,12,45,549.0,210.5,4.5,11.0,575.5,652.06,533.04
2017,2,22,13,0,914.0,98.0,4.6,11.0,705.0,793.26,644.49
2017,2,22,13,15,910.0,97.0,4.6,11.0,691.5,768.3,625.18
2017,2,22,13,30,906.0,96.0,4.6,11.0,678.0,740.41,604.67
2017,2,22,13,45,695.0,158.0,4.65,11.0,596.0,638.61,523.54
2017,2,22,14,0,484.0,220.0,4.7,11.0,514.0,539.76,442.55
2017,2,22,14,15,685.5,152.5,4.65,10.5,548.0,576.59,475.14
2017,2,22,14,30,887.0,85.0,4.6,10.0,582.0,593.52,490.03
2017,2,22,14,45,877.0,82.0,4.6,10.0,547.5,548.55,451.86
2017,2,22,15,0,867.0,79.0,4.6,10.0,513.0,501.44,411.26
2017,2,22,15,15,846.5,76.5,4.55,10.0,471.5,449.08,365.24
2017,2,22,15,30,826.0,74.0,4.5,10.0,430.0,396.78,318.15
2017,2,22,15,45,796.5,70.5,4.45,10.0,384.5,340.81,267.14
2017,2,22,16,0,767.0,67.0,4.4,10.0,339.0,286.45,216.72
2017,2,22,16,15,724.0,62.5,4.25,9.5,290.0,229.87,165.05
2017,2,22,16,30,681.0,58.0,4.1,9.0,241.0,177.02,117.53
2017,2,22,16,45,610.5,52.0,4.0,9.0,191.0,121.64,71.81
2017,2,22,17,0,540.0,46.0,3.9,9.0,141.0,75.2,39.19
2017,2,22,17,15,424.0,36.5,3.85,9.0,96.0,32.72,18.44
2017,2,22,17,30,308.0,27.0,3.8,9.0,51.0,21.38,10.03
2017,2,22,17,45,154.0,13.5,3.75,9.0,25.5,13.27,0.0
2017,2,22,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,23,6,45,43.0,5.5,2.8,7.5,6.5,0.0,0.0
2017,2,23,7,0,86.0,11.0,2.8,8.0,13.0,31.77,0.0
2017,2,23,7,15,246.0,24.0,2.9,8.0,49.0,111.92,55.75
2017,2,23,7,30,406.0,37.0,3.0,8.0,85.0,197.54,150.01
2017,2,23,7,45,499.5,45.5,3.1,8.5,133.0,264.19,211.71
2017,2,23,8,0,593.0,54.0,3.2,9.0,181.0,339.01,278.6
2017,2,23,8,15,649.0,60.0,3.15,9.0,231.0,400.1,333.39
2017,2,23,8,30,705.0,66.0,3.1,9.0,281.0,464.59,389.26
2017,2,23,8,45,744.5,69.5,3.1,9.0,329.5,517.17,434.05
2017,2,23,9,0,784.0,73.0,3.1,9.0,378.0,573.37,480.3
2017,2,23,9,15,810.0,76.5,3.0,9.0,422.5,621.35,518.37
2017,2,23,9,30,836.0,80.0,2.9,9.0,467.0,668.51,554.67
2017,2,23,9,45,855.0,82.0,2.8,9.5,506.5,707.83,581.65
2017,2,23,10,0,874.0,84.0,2.7,10.0,546.0,745.27,606.67
2017,2,23,10,15,887.5,86.0,2.6,10.0,579.0,771.78,624.25
2017,2,23,10,30,901.0,88.0,2.5,10.0,612.0,800.21,643.13
2017,2,23,10,45,912.0,88.5,2.45,10.0,639.0,822.15,657.47
2017,2,23,11,0,923.0,89.0,2.4,10.0,666.0,841.02,669.62
2017,2,23,11,15,928.5,89.5,2.35,10.0,685.0,852.21,676.3
2017,2,23,11,30,934.0,90.0,2.3,10.0,704.0,859.97,680.69
2017,2,23,11,45,939.5,90.0,2.3,10.0,715.0,863.66,682.77
2017,2,23,12,0,945.0,90.0,2.3,10.0,726.0,863.78,682.49
2017,2,23,12,15,945.5,90.0,2.3,10.0,728.5,856.29,676.97
2017,2,23,12,30,946.0,90.0,2.3,10.0,731.0,845.26,669.12
2017,2,23,12,45,942.5,90.5,2.35,10.0,725.0,828.18,657.49
2017,2,23,13,0,939.0,91.0,2.4,10.0,719.0,807.8,643.57
2017,2,23,13,15,935.0,90.0,2.4,10.0,705.0,782.27,625.55
2017,2,23,13,30,931.0,89.0,2.4,10.0,691.0,753.72,605.35
2017,2,23,13,45,925.0,87.5,2.45,10.0,669.5,720.41,581.87
2017,2,23,14,0,919.0,86.0,2.5,10.0,648.0,684.51,554.93
2017,2,23,14,15,908.5,84.5,2.5,10.0,618.5,643.45,522.75
2017,2,23,14,30,898.0,83.0,2.5,10.0,589.0,600.5,488.37
2017,2,23,14,45,883.5,81.0,2.55,10.0,553.5,553.27,449.96
2017,2,23,15,0,869.0,79.0,2.6,10.0,518.0,504.97,409.58
2017,2,23,15,15,848.5,76.5,2.6,10.0,476.5,452.39,364.51
2017,2,23,15,30,828.0,74.0,2.6,10.0,435.0,399.89,318.22
2017,2,23,15,45,799.5,70.5,2.6,10.0,389.0,344.02,268.13
2017,2,23,16,0,771.0,67.0,2.6,10.0,343.0,289.65,218.35
2017,2,23,16,15,728.5,62.5,2.55,9.5,293.5,232.81,166.94
2017,2,23,16,30,686.0,58.0,2.5,9.0,244.0,179.64,119.39
2017,2,23,16,45,621.0,52.0,2.45,9.0,194.5,124.46,73.62
2017,2,23,17,0,556.0,46.0,2.4,9.0,145.0,77.6,40.31
2017,2,23,17,15,444.5,36.5,2.4,8.5,99.5,33.95,18.66
2017,2,23,17,30,333.0,27.0,2.4,8.0,54.0,21.15,10.56
2017,2,23,17,45,166.5,13.5,2.45,8.0,27.0,13.27,0.0
2017,2,23,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,24,6,45,48.0,6.0,0.9,7.5,7.0,0.0,0.0
2017,2,24,7,0,96.0,12.0,0.9,8.0,14.0,35.51,0.0
2017,2,24,7,15,246.5,25.0,0.85,8.0,50.5,115.09,64.45
2017,2,24,7,30,397.0,38.0,0.8,8.0,87.0,196.96,149.72
2017,2,24,7,45,481.0,47.5,0.8,8.5,134.0,260.87,207.59
2017,2,24,8,0,565.0,57.0,0.8,9.0,181.0,332.12,269.64
2017,2,24,8,15,621.0,63.5,0.8,9.0,230.0,392.81,322.12
2017,2,24,8,30,677.0,70.0,0.8,9.0,279.0,456.94,375.52
2017,2,24,8,45,712.5,75.0,0.8,9.0,326.5,510.43,418.81
2017,2,24,9,0,748.0,80.0,0.8,9.0,374.0,562.13,459.39
2017,2,24,9,15,578.5,125.0,0.85,9.0,367.5,531.1,433.66
2017,2,24,9,30,409.0,170.0,0.9,9.0,361.0,481.08,392.98
2017,2,24,9,45,622.0,132.5,0.95,9.5,450.5,605.23,490.98
2017,2,24,10,0,835.0,95.0,1.0,10.0,540.0,732.46,583.79
2017,2,24,10,15,848.5,97.0,1.1,10.0,573.0,762.77,603.97
2017,2,24,10,30,862.0,99.0,1.2,10.0,606.0,790.53,623.55
2017,2,24,10,45,782.5,125.5,1.3,10.0,601.0,771.98,610.19
2017,2,24,11,0,703.0,152.0,1.4,10.0,596.0,745.4,591.57
2017,2,24,11,15,794.5,130.0,1.5,10.0,644.5,796.43,628.92
2017,2,24,11,30,886.0,108.0,1.6,10.0,693.0,848.87,666.07
2017,2,24,11,45,888.0,109.0,1.75,10.5,703.5,850.54,666.66
2017,2,24,12,0,890.0,110.0,1.9,11.0,714.0,848.78,665.47
2017,2,24,12,15,890.5,110.0,2.0,11.0,716.0,841.3,661.02
2017,2,24,12,30,891.0,110.0,2.1,11.0,718.0,830.44,654.29
2017,2,24,12,45,696.5,176.5,2.25,11.0,650.0,737.45,587.56
2017,2,24,13,0,502.0,243.0,2.4,11.0,582.0,641.75,513.63
2017,2,24,13,15,694.0,173.5,2.5,10.5,631.5,700.18,563.71
2017,2,24,13,30,886.0,104.0,2.6,10.0,681.0,743.03,599.23
2017,2,24,13,45,763.5,135.5,2.75,10.0,621.5,666.4,540.69
2017,2,24,14,0,641.0,167.0,2.9,10.0,562.0,592.83,483.04
2017,2,24,14,15,611.0,167.5,2.9,10.0,530.0,550.25,449.43
2017,2,24,14,30,581.0,168.0,2.9,10.0,498.0,506.3,414.05
2017,2,24,14,45,579.0,157.0,2.95,10.0,469.0,470.17,384.6
2017,2,24,15,0,577.0,146.0,3.0,10.0,440.0,431.09,352.0
2017,2,24,15,15,543.0,141.0,2.95,9.5,400.0,381.22,310.34
2017,2,24,15,30,509.0,136.0,2.9,9.0,360.0,334.88,270.74
2017,2,24,15,45,480.0,125.0,2.85,9.0,318.5,286.86,228.58
2017,2,24,16,0,451.0,114.0,2.8,9.0,277.0,241.06,187.78
2017,2,24,16,15,412.5,104.0,2.65,9.0,237.5,196.36,148.07
2017,2,24,16,30,374.0,94.0,2.5,9.0,198.0,155.32,112.1
2017,2,24,16,45,442.0,72.0,2.4,9.0,170.5,121.03,78.69
2017,2,24,17,0,510.0,50.0,2.3,9.0,143.0,79.33,43.2
2017,2,24,17,15,402.0,39.5,2.3,8.5,98.5,37.13,21.11
2017,2,24,17,30,294.0,29.0,2.3,8.0,54.0,22.9,12.42
2017,2,24,17,45,147.0,14.5,2.35,8.0,27.0,14.25,0.0
2017,2,24,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,8.5,0.85,8.0,8.5,0.0,0.0
2017,2,25,7,0,0.0,17.0,0.8,8.0,17.0,16.71,0.0
2017,2,25,7,15,221.0,26.5,0.8,8.0,54.5,110.98,67.38
2017,2,25,7,30,442.0,36.0,0.8,8.0,92.0,212.15,162.15
2017,2,25,7,45,525.5,43.5,0.85,8.5,140.0,275.99,220.03
2017,2,25,8,0,609.0,51.0,0.9,9.0,188.0,347.07,282.24
2017,2,25,8,15,601.5,64.0,1.0,9.0,226.0,386.05,317.87
2017,2,25,8,30,594.0,77.0,1.1,9.0,264.0,422.8,350.19
2017,2,25,8,45,639.0,79.0,1.2,9.0,308.0,475.18,394.01
2017,2,25,9,0,684.0,81.0,1.3,9.0,352.0,529.17,437.82
2017,2,25,9,15,569.0,122.0,1.4,9.0,364.5,523.96,432.32
2017,2,25,9,30,454.0,163.0,1.5,9.0,377.0,505.62,416.32
2017,2,25,9,45,660.0,121.5,1.6,9.5,462.0,622.63,509.59
2017,2,25,10,0,866.0,80.0,1.7,10.0,547.0,736.93,593.82
2017,2,25,10,15,754.5,119.0,1.75,10.0,543.0,721.87,580.73
2017,2,25,10,30,643.0,158.0,1.8,10.0,539.0,691.26,556.73
2017,2,25,10,45,494.0,215.5,1.85,10.0,516.0,640.62,515.28
2017,2,25,11,0,345.0,273.0,1.9,10.0,493.0,579.15,465.21
2017,2,25,11,15,270.0,295.0,1.9,10.0,470.0,543.22,435.91
2017,2,25,11,30,195.0,317.0,1.9,10.0,447.0,496.9,398.37
2017,2,25,11,45,293.5,303.0,1.95,10.5,502.0,568.37,454.74
2017,2,25,12,0,392.0,289.0,2.0,11.0,557.0,630.29,502.08
2017,2,25,12,15,364.5,297.5,1.85,11.0,547.0,612.34,486.39
2017,2,25,12,30,337.0,306.0,1.7,11.0,537.0,593.38,470.63
2017,2,25,12,45,421.0,275.5,1.6,11.0,562.0,625.49,496.05
2017,2,25,13,0,505.0,245.0,1.5,11.0,587.0,647.72,513.41
2017,2,25,13,15,494.5,244.0,1.35,11.0,573.5,625.4,495.31
2017,2,25,13,30,484.0,243.0,1.2,11.0,560.0,601.82,476.62
2017,2,25,13,45,375.5,262.0,1.1,11.0,503.0,526.17,417.81
2017,2,25,14,0,267.0,281.0,1.0,11.0,446.0,460.66,366.32
2017,2,25,14,15,149.5,255.0,0.95,11.0,347.0,347.25,278.0
2017,2,25,14,30,32.0,229.0,0.9,11.0,248.0,243.61,195.28
2017,2,25,14,45,16.0,195.5,0.85,11.0,205.5,198.2,159.38
2017,2,25,15,0,0.0,162.0,0.8,11.0,163.0,156.75,125.92
2017,2,25,15,15,6.5,161.5,0.75,10.5,165.0,158.82,128.31
2017,2,25,15,30,13.0,161.0,0.7,10.0,167.0,160.12,129.82
2017,2,25,15,45,6.5,119.0,0.7,10.0,122.0,116.79,94.02
2017,2,25,16,0,0.0,77.0,0.7,10.0,77.0,74.36,58.53
2017,2,25,16,15,0.0,66.0,0.65,10.0,66.0,63.77,49.63
2017,2,25,16,30,0.0,55.0,0.6,10.0,55.0,53.14,40.49
2017,2,25,16,45,0.0,44.0,0.6,10.0,44.0,42.5,31.19
2017,2,25,17,0,0.0,33.0,0.6,10.0,33.0,31.86,21.77
2017,2,25,17,15,0.0,23.0,0.65,9.5,23.0,22.19,13.14
2017,2,25,17,30,0.0,13.0,0.7,9.0,13.0,12.54,4.48
2017,2,25,17,45,0.0,6.5,0.8,9.0,6.5,6.26,0.0
2017,2,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,26,6,45,83.5,7.0,0.55,8.0,9.5,0.0,0.0
2017,2,26,7,0,167.0,14.0,0.6,8.0,19.0,56.15,0.0
2017,2,26,7,15,313.0,25.5,0.7,8.0,58.5,140.07,90.08
2017,2,26,7,30,459.0,37.0,0.8,8.0,98.0,220.93,169.68
2017,2,26,7,45,538.0,45.5,0.95,8.5,146.5,285.32,228.2
2017,2,26,8,0,617.0,54.0,1.1,9.0,195.0,356.51,290.78
2017,2,26,8,15,668.5,59.0,1.3,9.5,244.5,415.92,342.58
2017,2,26,8,30,720.0,64.0,1.5,10.0,294.0,476.02,393.37
2017,2,26,8,45,755.0,68.0,1.7,10.5,342.0,530.26,437.91
2017,2,26,9,0,790.0,72.0,1.9,11.0,390.0,585.07,481.58
2017,2,26,9,15,813.5,75.0,1.95,11.0,434.0,631.34,517.63
2017,2,26,9,30,837.0,78.0,2.0,11.0,478.0,676.6,551.4
2017,2,26,9,45,855.0,80.0,2.15,11.0,517.5,715.43,579.74
2017,2,26,10,0,873.0,82.0,2.3,11.0,557.0,747.76,603.1
2017,2,26,10,15,885.0,84.0,2.35,11.0,589.5,777.77,624.01
2017,2,26,10,30,897.0,86.0,2.4,11.0,622.0,805.11,642.91
2017,2,26,10,45,904.5,87.5,2.5,11.5,647.5,825.41,655.9
2017,2,26,11,0,912.0,89.0,2.6,12.0,673.0,842.54,666.7
2017,2,26,11,15,917.0,90.0,2.65,12.0,691.0,853.78,674.22
2017,2,26,11,30,922.0,91.0,2.7,12.0,709.0,861.61,679.48
2017,2,26,11,45,461.0,85.0,2.8,12.0,394.0,480.65,393.84
2017,2,26,12,0,0.0,79.0,2.9,12.0,79.0,76.46,58.23
2017,2,26,12,15,463.5,85.5,2.95,12.0,406.5,475.13,393.81
2017,2,26,12,30,927.0,92.0,3.0,12.0,734.0,842.27,670.02
2017,2,26,12,45,915.0,96.5,3.15,12.0,725.5,822.91,653.87
2017,2,26,13,0,903.0,101.0,3.3,12.0,717.0,800.54,638.81
2017,2,26,13,15,898.0,100.0,3.35,11.5,703.0,774.81,621.83
2017,2,26,13,30,893.0,99.0,3.4,11.0,689.0,746.22,602.64
2017,2,26,13,45,883.5,99.0,3.5,11.0,667.0,712.87,578.84
2017,2,26,14,0,874.0,99.0,3.6,11.0,645.0,678.83,552.89
2017,2,26,14,15,439.0,141.5,3.65,11.0,416.0,419.13,345.33
2017,2,26,14,30,4.0,184.0,3.7,11.0,187.0,181.01,145.95
2017,2,26,14,45,129.5,204.0,3.75,11.0,271.5,271.42,222.43
2017,2,26,15,0,255.0,224.0,3.8,11.0,356.0,347.68,284.31
2017,2,26,15,15,127.5,177.5,3.7,10.5,243.5,230.44,188.28
2017,2,26,15,30,0.0,131.0,3.6,10.0,131.0,126.3,102.27
2017,2,26,15,45,8.5,134.0,3.55,10.0,137.0,131.73,107.13
2017,2,26,16,0,17.0,137.0,3.5,10.0,143.0,135.97,110.65
2017,2,26,16,15,11.5,119.0,3.35,9.5,122.5,116.11,94.13
2017,2,26,16,30,6.0,101.0,3.2,9.0,102.0,96.92,78.02
2017,2,26,16,45,3.0,81.5,3.05,9.0,82.0,77.43,61.2
2017,2,26,17,0,0.0,62.0,2.9,9.0,62.0,58.47,44.62
2017,2,26,17,15,0.0,43.0,2.8,8.5,43.0,40.62,28.77
2017,2,26,17,30,0.0,24.0,2.7,8.0,24.0,23.18,13.41
2017,2,26,17,45,0.0,12.0,2.65,8.0,12.0,11.58,0.0
2017,2,26,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,11.0,1.85,7.5,11.0,10.81,0.0
2017,2,27,7,0,0.0,22.0,1.8,8.0,22.0,21.63,0.0
2017,2,27,7,15,234.5,30.5,1.85,8.0,62.5,122.17,82.17
2017,2,27,7,30,469.0,39.0,1.9,8.0,103.0,228.43,177.42
2017,2,27,7,45,547.5,46.5,1.95,8.5,151.5,292.36,235.92
2017,2,27,8,0,626.0,54.0,2.0,9.0,200.0,362.95,298.48
2017,2,27,8,15,677.5,59.5,1.95,9.0,250.5,421.08,349.69
2017,2,27,8,30,729.0,65.0,1.9,9.0,301.0,484.88,403.58
2017,2,27,8,45,759.0,70.0,1.9,9.0,348.5,537.83,447.19
2017,2,27,9,0,789.0,75.0,1.9,9.0,396.0,590.95,489.57
2017,2,27,9,15,813.5,78.0,1.85,9.0,440.5,637.96,525.74
2017,2,27,9,30,838.0,81.0,1.8,9.0,485.0,684.01,559.38
2017,2,27,9,45,859.0,82.0,1.75,9.5,525.0,723.95,585.98
2017,2,27,10,0,880.0,83.0,1.7,10.0,565.0,757.5,607.4
2017,2,27,10,15,892.5,84.5,1.65,10.0,598.0,787.5,627.08
2017,2,27,10,30,905.0,86.0,1.6,10.0,631.0,814.83,644.67
2017,2,27,10,45,915.0,86.5,1.55,10.0,657.5,836.13,657.88
2017,2,27,11,0,925.0,87.0,1.5,10.0,684.0,854.3,668.91
2017,2,27,11,15,930.5,88.0,1.55,10.0,702.5,866.05,676.79
2017,2,27,11,30,936.0,89.0,1.6,10.0,721.0,874.33,682.44
2017,2,27,11,45,942.0,88.0,1.65,10.5,732.5,877.27,683.31
2017,2,27,12,0,948.0,87.0,1.7,11.0,744.0,876.62,681.87
2017,2,27,12,15,948.5,87.0,1.75,11.0,746.0,868.96,676.94
2017,2,27,12,30,949.0,87.0,1.8,11.0,748.0,857.73,669.71
2017,2,27,12,45,951.5,85.0,1.9,11.0,743.0,842.4,660.21
2017,2,27,13,0,954.0,83.0,2.0,11.0,738.0,823.55,648.24
2017,2,27,13,15,950.0,82.0,2.1,11.0,724.0,797.47,631.03
2017,2,27,13,30,946.0,81.0,2.2,11.0,710.0,768.31,611.5
2017,2,27,13,45,938.5,80.5,2.3,11.0,688.0,734.32,588.24
2017,2,27,14,0,931.0,80.0,2.4,11.0,666.0,697.77,562.5
2017,2,27,14,15,921.0,79.0,2.45,11.0,636.5,656.78,531.0
2017,2,27,14,30,911.0,78.0,2.5,11.0,607.0,613.83,497.2
2017,2,27,14,45,894.5,77.0,2.55,11.0,571.0,565.62,458.39
2017,2,27,15,0,878.0,76.0,2.6,11.0,535.0,516.47,417.73
2017,2,27,15,15,858.5,74.0,2.6,10.5,493.0,463.9,373.73
2017,2,27,15,30,839.0,72.0,2.6,10.0,451.0,411.37,328.3
2017,2,27,15,45,811.0,69.0,2.65,10.0,404.5,355.1,278.12
2017,2,27,16,0,783.0,66.0,2.7,10.0,358.0,300.26,228.04
2017,2,27,16,15,743.5,62.0,2.65,10.0,309.0,243.37,176.04
2017,2,27,16,30,704.0,58.0,2.6,10.0,260.0,189.81,127.53
2017,2,27,16,45,644.5,52.0,2.55,10.0,209.5,135.26,81.52
2017,2,27,17,0,585.0,46.0,2.5,10.0,159.0,85.04,44.24
2017,2,27,17,15,482.5,37.5,2.55,9.5,112.5,39.7,20.19
2017,2,27,17,30,380.0,29.0,2.6,9.0,66.0,22.24,12.84
2017,2,27,17,45,190.0,14.5,2.65,9.0,33.0,10.93,0.0
2017,2,27,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,6,45,91.0,8.5,2.35,7.5,12.0,27.6,0.0
2017,2,28,7,0,182.0,17.0,2.3,8.0,24.0,73.78,0.0
2017,2,28,7,15,322.0,28.0,2.3,8.0,64.5,148.12,102.67
2017,2,28,7,30,462.0,39.0,2.3,8.0,105.0,227.63,177.84
2017,2,28,7,45,546.0,46.0,2.3,8.5,154.0,293.2,237.62
2017,2,28,8,0,630.0,53.0,2.3,9.0,203.0,365.97,301.95
2017,2,28,8,15,680.0,58.0,2.25,9.0,253.0,423.35,352.65
2017,2,28,8,30,730.0,63.0,2.2,9.0,303.0,486.04,405.81
2017,2,28,8,45,765.5,66.5,2.2,9.5,351.5,540.65,450.14
2017,2,28,9,0,801.0,70.0,2.2,10.0,400.0,595.86,493.39
2017,2,28,9,15,824.5,73.0,2.1,10.0,444.5,642.68,529.18
2017,2,28,9,30,848.0,76.0,2.0,10.0,489.0,688.46,561.87
2017,2,28,9,45,865.5,77.5,1.95,10.5,528.5,722.31,583.97
2017,2,28,10,0,883.0,79.0,1.9,11.0,568.0,758.54,607.51
2017,2,28,10,15,895.0,81.0,1.85,11.0,601.0,788.85,627.47
2017,2,28,10,30,907.0,83.0,1.8,11.0,634.0,816.45,645.34
2017,2,28,10,45,915.0,84.0,1.8,11.5,659.5,836.76,657.26
2017,2,28,11,0,923.0,85.0,1.8,12.0,685.0,853.89,667.01
2017,2,28,11,15,928.5,86.0,1.8,12.0,703.5,865.62,674.29
2017,2,28,11,30,934.0,87.0,1.8,12.0,722.0,873.88,679.32
2017,2,28,11,45,937.5,87.0,1.85,12.0,732.5,875.85,680.69
2017,2,28,12,0,941.0,87.0,1.9,12.0,743.0,874.24,679.78
2017,2,28,12,15,941.5,87.0,1.95,12.0,745.5,866.58,674.8
2017,2,28,12,30,942.0,87.0,2.0,12.0,748.0,855.38,667.52
2017,2,28,12,45,941.5,86.5,2.05,12.0,742.5,839.36,656.94
2017,2,28,13,0,941.0,86.0,2.1,12.0,737.0,819.94,644.04
2017,2,28,13,15,937.0,85.5,2.15,12.0,723.0,794.58,626.91
2017,2,28,13,30,933.0,85.0,2.2,12.0,709.0,766.18,607.57
2017,2,28,13,45,926.0,84.0,2.25,12.0,687.0,732.28,584.1
2017,2,28,14,0,919.0,83.0,2.3,12.0,665.0,695.84,558.29
2017,2,28,14,15,909.5,81.5,2.3,12.0,636.0,654.96,526.85
2017,2,28,14,30,900.0,80.0,2.3,12.0,607.0,612.12,493.19
2017,2,28,14,45,887.5,78.0,2.35,12.0,571.5,565.4,455.89
2017,2,28,15,0,875.0,76.0,2.4,12.0,536.0,517.44,416.5
2017,2,28,15,15,856.0,73.5,2.4,12.0,494.5,465.03,372.29
2017,2,28,15,30,837.0,71.0,2.4,12.0,453.0,411.79,326.14
2017,2,28,15,45,813.0,67.0,2.4,12.0,407.5,355.93,276.67
2017,2,28,16,0,789.0,63.0,2.4,12.0,362.0,301.12,226.94
2017,2,28,16,15,751.0,59.5,2.3,11.5,312.5,244.63,175.94
2017,2,28,16,30,713.0,56.0,2.2,11.0,263.0,191.3,128.01
2017,2,28,16,45,659.5,50.0,2.15,11.0,213.5,136.89,81.91
2017,2,28,17,0,606.0,44.0,2.1,11.0,164.0,88.06,45.54
2017,2,28,17,15,509.0,36.0,2.1,10.5,116.5,42.08,21.04
2017,2,28,17,30,412.0,28.0,2.1,10.0,69.0,21.1,12.04
2017,2,28,17,45,206.0,14.0,2.15,10.0,34.5,10.36,0.0
2017,2,28,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,14.5,1.5,7.5,14.5,14.25,0.0
2017,3,1,7,0,0.0,29.0,1.5,8.0,29.0,33.49,0.0
2017,3,1,7,15,260.5,33.0,1.45,8.0,71.5,134.89,95.84
2017,3,1,7,30,521.0,37.0,1.4,8.0,114.0,245.69,191.98
2017,3,1,7,45,597.5,43.5,1.35,8.5,164.0,311.29,251.29
2017,3,1,8,0,674.0,50.0,1.3,9.0,214.0,383.04,313.91
2017,3,1,8,15,721.0,55.0,1.25,9.5,265.0,443.61,365.4
2017,3,1,8,30,768.0,60.0,1.2,10.0,316.0,506.56,416.55
2017,3,1,8,45,801.0,63.0,1.15,10.5,365.0,560.74,458.79
2017,3,1,9,0,834.0,66.0,1.1,11.0,414.0,615.24,499.56
2017,3,1,9,15,856.5,68.5,1.05,11.0,459.0,657.87,530.64
2017,3,1,9,30,879.0,71.0,1.0,11.0,504.0,703.32,561.57
2017,3,1,9,45,890.5,74.5,1.0,11.5,543.0,740.43,585.36
2017,3,1,10,0,902.0,78.0,1.0,12.0,582.0,775.14,607.13
2017,3,1,10,15,914.0,80.0,0.95,12.0,615.0,805.91,626.26
2017,3,1,10,30,926.0,82.0,0.9,12.0,648.0,833.88,643.26
2017,3,1,10,45,933.5,83.0,0.9,12.5,674.5,854.08,654.48
2017,3,1,11,0,941.0,84.0,0.9,13.0,701.0,870.99,663.58
2017,3,1,11,15,946.5,85.0,0.9,13.0,719.5,882.85,670.58
2017,3,1,11,30,952.0,86.0,0.9,13.0,738.0,891.16,675.39
2017,3,1,11,45,954.5,86.5,0.9,13.5,748.5,892.81,674.68
2017,3,1,12,0,957.0,87.0,0.9,14.0,759.0,890.82,671.79
2017,3,1,12,15,957.5,87.0,0.9,14.0,761.5,882.98,666.42
2017,3,1,12,30,958.0,87.0,0.9,14.0,764.0,871.55,658.87
2017,3,1,12,45,957.5,86.5,0.9,14.0,758.0,855.22,648.18
2017,3,1,13,0,957.0,86.0,0.9,14.0,752.0,835.43,635.3
2017,3,1,13,15,953.0,85.5,0.95,14.0,738.0,809.64,619.16
2017,3,1,13,30,949.0,85.0,1.0,14.0,724.0,780.76,600.84
2017,3,1,13,45,942.0,84.0,1.1,14.0,701.5,746.3,579.08
2017,3,1,14,0,935.0,83.0,1.2,14.0,679.0,709.25,555.07
2017,3,1,14,15,925.5,81.5,1.25,14.0,649.5,667.71,524.88
2017,3,1,14,30,916.0,80.0,1.3,14.0,620.0,624.16,492.35
2017,3,1,14,45,901.5,78.5,1.4,14.0,583.5,576.1,455.76
2017,3,1,15,0,887.0,77.0,1.5,14.0,547.0,526.92,416.99
2017,3,1,15,15,868.0,74.5,1.5,13.5,505.0,473.84,374.08
2017,3,1,15,30,849.0,72.0,1.5,13.0,463.0,419.88,328.98
2017,3,1,15,45,822.0,69.0,1.55,13.0,416.5,363.21,279.89
2017,3,1,16,0,795.0,66.0,1.6,13.0,370.0,307.85,230.6
2017,3,1,16,15,757.0,62.0,1.6,12.5,320.0,250.39,179.48
2017,3,1,16,30,719.0,58.0,1.6,12.0,270.0,196.1,131.18
2017,3,1,16,45,659.0,52.5,1.6,12.0,219.0,140.75,84.78
2017,3,1,17,0,599.0,47.0,1.6,12.0,168.0,89.77,46.81
2017,3,1,17,15,501.5,38.5,1.7,11.5,120.0,43.23,21.43
2017,3,1,17,30,404.0,30.0,1.8,11.0,72.0,22.79,13.57
2017,3,1,17,45,202.0,15.0,1.95,11.0,36.0,11.14,0.0
2017,3,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,16.0,1.7,8.5,16.0,15.73,0.0
2017,3,2,7,0,0.0,32.0,1.7,9.0,32.0,37.61,0.0
2017,3,2,7,15,264.5,35.5,1.7,9.0,75.5,139.68,100.82
2017,3,2,7,30,529.0,39.0,1.7,9.0,119.0,255.99,200.5
2017,3,2,7,45,604.5,46.0,1.75,9.5,170.0,319.3,258.01
2017,3,2,8,0,680.0,53.0,1.8,10.0,221.0,391.84,321.51
2017,3,2,8,15,727.0,57.5,1.7,10.0,272.5,452.39,373.63
2017,3,2,8,30,774.0,62.0,1.6,10.0,324.0,515.24,425.51
2017,3,2,8,45,806.0,65.5,1.55,10.5,373.5,569.8,468.34
2017,3,2,9,0,838.0,69.0,1.5,11.0,423.0,624.58,509.65
2017,3,2,9,15,860.0,71.5,1.45,11.5,468.0,671.26,543.04
2017,3,2,9,30,882.0,74.0,1.4,12.0,513.0,712.35,569.99
2017,3,2,9,45,897.5,76.5,1.35,12.5,553.0,751.33,594.81
2017,3,2,10,0,913.0,79.0,1.3,13.0,593.0,788.12,617.55
2017,3,2,10,15,924.5,80.5,1.25,13.0,626.5,818.18,636.32
2017,3,2,10,30,936.0,82.0,1.2,13.0,660.0,845.39,652.99
2017,3,2,10,45,943.5,83.5,1.2,13.5,686.0,866.29,664.75
2017,3,2,11,0,951.0,85.0,1.2,14.0,712.0,883.87,674.31
2017,3,2,11,15,956.0,85.5,1.2,14.0,730.5,894.79,680.71
2017,3,2,11,30,961.0,86.0,1.2,14.0,749.0,902.14,684.91
2017,3,2,11,45,963.5,86.5,1.2,14.5,759.5,903.75,684.18
2017,3,2,12,0,966.0,87.0,1.2,15.0,770.0,901.67,681.2
2017,3,2,12,15,966.5,87.5,1.2,15.0,772.5,894.26,676.09
2017,3,2,12,30,967.0,88.0,1.2,15.0,775.0,883.19,668.75
2017,3,2,12,45,964.0,88.0,1.2,15.0,768.5,865.21,656.88
2017,3,2,13,0,961.0,88.0,1.2,15.0,762.0,843.82,642.85
2017,3,2,13,15,957.0,87.5,1.2,15.0,747.5,817.85,625.76
2017,3,2,13,30,953.0,87.0,1.2,15.0,733.0,788.76,606.53
2017,3,2,13,45,947.0,85.5,1.2,15.0,710.5,754.27,583.47
2017,3,2,14,0,941.0,84.0,1.2,15.0,688.0,717.11,558.4
2017,3,2,14,15,931.0,82.5,1.15,15.0,658.5,674.94,527.1
2017,3,2,14,30,921.0,81.0,1.1,15.0,629.0,630.78,493.6
2017,3,2,14,45,908.0,79.0,1.1,15.0,592.5,582.72,456.82
2017,3,2,15,0,895.0,77.0,1.1,15.0,556.0,533.4,417.98
2017,3,2,15,15,876.5,75.0,1.1,15.0,513.5,480.57,375.24
2017,3,2,15,30,858.0,73.0,1.1,15.0,471.0,426.78,330.38
2017,3,2,15,45,832.0,69.5,1.15,15.0,424.0,369.38,281.58
2017,3,2,16,0,806.0,66.0,1.2,15.0,377.0,313.2,232.36
2017,3,2,16,15,768.5,62.0,1.25,14.5,326.5,255.13,181.44
2017,3,2,16,30,731.0,58.0,1.3,14.0,276.0,200.16,133.06
2017,3,2,16,45,673.5,52.5,1.4,13.5,225.0,144.31,86.62
2017,3,2,17,0,616.0,47.0,1.5,13.0,174.0,94.51,49.7
2017,3,2,17,15,519.5,39.0,1.6,12.5,125.0,45.29,22.13
2017,3,2,17,30,423.0,31.0,1.7,12.0,76.0,23.54,14.28
2017,3,2,17,45,211.5,15.5,1.8,12.0,38.0,11.48,0.0
2017,3,2,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,3,6,45,91.0,10.5,1.55,9.5,16.0,30.44,0.0
2017,3,3,7,0,182.0,21.0,1.5,10.0,32.0,82.52,14.23
2017,3,3,7,15,298.0,34.5,1.5,10.0,72.5,150.66,109.73
2017,3,3,7,30,414.0,48.0,1.5,10.0,113.0,224.59,176.32
2017,3,3,7,45,479.5,58.5,1.5,10.5,160.0,285.19,230.54
2017,3,3,8,0,545.0,69.0,1.5,11.0,207.0,351.23,287.76
2017,3,3,8,15,619.0,66.5,1.4,11.0,254.5,411.83,339.42
2017,3,3,8,30,693.0,64.0,1.3,11.0,302.0,474.96,391.42
2017,3,3,8,45,741.0,65.0,1.2,11.5,352.5,533.12,436.66
2017,3,3,9,0,789.0,66.0,1.1,12.0,403.0,592.87,481.23
2017,3,3,9,15,596.5,126.5,1.05,12.0,397.0,560.91,452.97
2017,3,3,9,30,404.0,187.0,1.0,12.0,391.0,506.86,407.98
2017,3,3,9,45,551.0,158.0,0.95,12.5,458.5,593.92,475.15
2017,3,3,10,0,698.0,129.0,0.9,13.0,526.0,691.44,545.56
2017,3,3,10,15,641.0,158.5,0.85,13.0,539.0,693.79,543.57
2017,3,3,10,30,584.0,188.0,0.8,13.0,552.0,687.32,536.17
2017,3,3,10,45,483.5,234.0,0.8,13.0,543.0,662.82,515.33
2017,3,3,11,0,383.0,280.0,0.8,13.0,534.0,624.99,485.23
2017,3,3,11,15,503.5,244.0,0.85,13.0,588.0,696.37,539.63
2017,3,3,11,30,624.0,208.0,0.9,13.0,642.0,762.02,587.86
2017,3,3,11,45,526.5,250.5,0.95,13.0,620.5,720.82,555.81
2017,3,3,12,0,429.0,293.0,1.0,13.0,599.0,679.87,524.82
2017,3,3,12,15,501.5,264.5,1.05,13.0,623.0,704.57,545.2
2017,3,3,12,30,574.0,236.0,1.1,13.0,647.0,725.86,562.28
2017,3,3,12,45,571.5,234.5,1.2,13.5,640.5,711.34,551.67
2017,3,3,13,0,569.0,233.0,1.3,14.0,634.0,694.77,539.89
2017,3,3,13,15,562.0,229.5,1.35,14.0,619.5,670.76,523.17
2017,3,3,13,30,555.0,226.0,1.4,14.0,605.0,645.14,505.11
2017,3,3,13,45,575.5,210.5,1.5,14.0,593.0,625.17,491.93
2017,3,3,14,0,596.0,195.0,1.6,14.0,581.0,604.03,477.36
2017,3,3,14,15,638.5,170.5,1.7,13.5,567.5,583.05,463.71
2017,3,3,14,30,681.0,146.0,1.8,13.0,554.0,557.09,445.55
2017,3,3,14,45,610.5,157.5,1.95,13.0,507.0,499.24,400.28
2017,3,3,15,0,540.0,169.0,2.1,13.0,460.0,444.14,356.45
2017,3,3,15,15,615.0,134.0,2.15,13.0,441.0,418.99,335.34
2017,3,3,15,30,690.0,99.0,2.2,13.0,422.0,384.09,304.64
2017,3,3,15,45,582.5,110.0,2.25,13.0,364.0,319.08,250.09
2017,3,3,16,0,475.0,121.0,2.3,13.0,306.0,262.79,202.89
2017,3,3,16,15,432.5,113.0,2.3,12.5,264.5,216.72,163.18
2017,3,3,16,30,390.0,105.0,2.3,12.0,223.0,174.72,127.11
2017,3,3,16,45,471.5,80.5,2.35,12.0,197.0,140.21,92.83
2017,3,3,17,0,553.0,56.0,2.4,12.0,171.0,96.68,54.13
2017,3,3,17,15,452.0,46.5,2.45,11.5,123.0,51.28,28.1
2017,3,3,17,30,351.0,37.0,2.5,11.0,75.0,29.14,19.25
2017,3,3,17,45,175.5,18.5,2.55,11.0,37.5,14.08,0.0
2017,3,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,6.5,2.55,10.5,6.5,6.39,0.0
2017,3,4,7,0,0.0,13.0,2.6,11.0,13.0,12.54,0.0
2017,3,4,7,15,0.0,29.5,2.7,11.0,29.5,28.79,17.9
2017,3,4,7,30,0.0,46.0,2.8,11.0,46.0,45.79,33.17
2017,3,4,7,45,0.0,65.0,2.9,11.5,65.0,65.38,50.3
2017,3,4,8,0,0.0,84.0,3.0,12.0,84.0,84.77,67.02
2017,3,4,8,15,1.0,102.5,3.05,12.0,103.0,104.02,83.48
2017,3,4,8,30,2.0,121.0,3.1,12.0,122.0,123.31,99.72
2017,3,4,8,45,1.0,76.0,3.2,12.0,76.5,74.18,57.96
2017,3,4,9,0,0.0,31.0,3.3,12.0,31.0,29.93,20.08
2017,3,4,9,15,138.5,122.5,3.35,12.0,193.0,225.99,188.64
2017,3,4,9,30,277.0,214.0,3.4,12.0,355.0,439.95,362.99
2017,3,4,9,45,574.5,147.0,3.5,12.5,467.5,605.08,496.99
2017,3,4,10,0,872.0,80.0,3.6,13.0,580.0,764.81,617.89
2017,3,4,10,15,549.0,185.0,3.65,13.0,506.0,648.83,525.65
2017,3,4,10,30,226.0,290.0,3.7,13.0,432.0,495.26,399.19
2017,3,4,10,45,569.0,188.0,3.8,13.0,564.5,688.16,556.67
2017,3,4,11,0,912.0,86.0,3.9,13.0,697.0,859.52,684.17
2017,3,4,11,15,723.0,164.0,4.0,13.0,656.5,799.94,638.98
2017,3,4,11,30,534.0,242.0,4.1,13.0,616.0,721.81,577.41
2017,3,4,11,45,373.0,294.0,4.2,13.0,557.5,631.75,505.87
2017,3,4,12,0,212.0,346.0,4.3,13.0,499.0,541.32,432.59
2017,3,4,12,15,258.5,339.0,4.35,13.0,525.5,576.19,460.89
2017,3,4,12,30,305.0,332.0,4.4,13.0,552.0,601.52,481.35
2017,3,4,12,45,333.5,322.0,4.45,13.0,560.5,606.89,486.26
2017,3,4,13,0,362.0,312.0,4.5,13.0,569.0,610.14,489.62
2017,3,4,13,15,366.5,302.5,4.5,13.0,558.0,593.25,476.93
2017,3,4,13,30,371.0,293.0,4.5,13.0,547.0,574.96,463.16
2017,3,4,13,45,257.0,301.0,4.55,13.0,474.5,489.47,394.78
2017,3,4,14,0,143.0,309.0,4.6,13.0,402.0,406.32,327.55
2017,3,4,14,15,76.5,256.5,4.55,13.0,306.0,301.45,243.5
2017,3,4,14,30,10.0,204.0,4.5,13.0,210.0,204.02,163.9
2017,3,4,14,45,46.5,221.5,4.5,13.0,247.0,242.07,195.91
2017,3,4,15,0,83.0,239.0,4.5,13.0,284.0,274.59,222.7
2017,3,4,15,15,41.5,178.0,4.45,12.5,200.5,191.55,155.12
2017,3,4,15,30,0.0,117.0,4.4,12.0,117.0,112.9,90.23
2017,3,4,15,45,0.0,82.5,4.35,12.0,82.5,79.75,62.52
2017,3,4,16,0,0.0,48.0,4.3,12.0,48.0,46.37,34.22
2017,3,4,16,15,0.0,41.5,4.25,12.0,41.5,40.07,28.91
2017,3,4,16,30,0.0,35.0,4.2,12.0,35.0,33.79,23.52
2017,3,4,16,45,0.0,28.5,4.2,12.0,28.5,27.5,18.07
2017,3,4,17,0,0.0,22.0,4.2,12.0,22.0,21.22,12.55
2017,3,4,17,15,0.0,16.0,4.15,12.0,16.0,15.43,7.41
2017,3,4,17,30,0.0,10.0,4.1,12.0,10.0,9.64,2.6
