Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,17,45,0.0,5.0,4.1,12.0,5.0,4.82,0.0
2017,3,4,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,6,45,52.5,14.5,3.85,8.5,18.0,26.22,0.0
2017,3,5,7,0,105.0,29.0,3.9,9.0,36.0,69.64,30.24
2017,3,5,7,15,224.5,44.5,3.95,9.0,77.0,139.74,105.16
2017,3,5,7,30,344.0,60.0,4.0,9.0,118.0,213.89,171.16
2017,3,5,7,45,423.5,71.5,4.05,9.0,166.5,277.8,228.89
2017,3,5,8,0,503.0,83.0,4.1,9.0,215.0,350.15,292.94
2017,3,5,8,15,558.0,90.5,4.3,9.0,265.0,411.22,346.72
2017,3,5,8,30,613.0,98.0,4.5,9.0,315.0,475.55,402.02
2017,3,5,8,45,658.0,102.0,4.7,9.0,364.0,532.75,450.42
2017,3,5,9,0,703.0,106.0,4.9,9.0,413.0,591.42,499.08
2017,3,5,9,15,570.5,145.5,5.0,9.0,411.5,565.37,476.01
2017,3,5,9,30,438.0,185.0,5.1,9.0,410.0,532.01,446.39
2017,3,5,9,45,219.0,117.0,5.25,9.0,229.5,294.44,249.53
2017,3,5,10,0,0.0,49.0,5.4,9.0,49.0,47.37,34.93
2017,3,5,10,15,76.5,173.5,5.35,9.0,222.0,245.36,204.11
2017,3,5,10,30,153.0,298.0,5.3,9.0,395.0,445.57,367.81
2017,3,5,10,45,120.0,305.5,5.3,9.0,383.5,427.06,350.78
2017,3,5,11,0,87.0,313.0,5.3,9.0,372.0,398.61,326.48
2017,3,5,11,15,358.5,262.0,5.2,9.0,513.5,588.21,485.56
2017,3,5,11,30,630.0,211.0,5.1,9.0,655.0,774.63,634.97
2017,3,5,11,45,315.0,116.0,5.1,9.0,338.0,403.47,338.68
2017,3,5,12,0,0.0,21.0,5.1,9.0,21.0,20.31,11.59
2017,3,5,12,15,437.0,76.0,5.05,9.0,393.0,453.24,382.94
2017,3,5,12,30,874.0,131.0,5.0,9.0,765.0,866.25,705.29
2017,3,5,12,45,437.0,93.5,5.0,9.0,410.5,459.42,385.2
2017,3,5,13,0,0.0,56.0,5.0,9.0,56.0,54.19,40.24
2017,3,5,13,15,451.0,82.5,4.95,9.0,394.5,437.11,369.94
2017,3,5,13,30,902.0,109.0,4.9,9.0,733.0,782.78,643.0
2017,3,5,13,45,809.5,132.5,4.85,9.5,679.5,715.9,588.6
2017,3,5,14,0,717.0,156.0,4.8,10.0,626.0,649.97,534.4
2017,3,5,14,15,788.0,131.0,4.7,10.0,626.5,642.33,528.73
2017,3,5,14,30,859.0,106.0,4.6,10.0,627.0,627.37,516.36
2017,3,5,14,45,729.5,129.0,4.55,10.0,553.5,540.65,445.09
2017,3,5,15,0,600.0,152.0,4.5,10.0,480.0,462.54,380.18
2017,3,5,15,15,300.0,112.0,4.4,9.5,276.0,251.78,207.5
2017,3,5,15,30,0.0,72.0,4.3,9.0,72.0,69.62,54.3
2017,3,5,15,45,0.0,43.5,4.2,9.0,43.5,42.02,30.79
2017,3,5,16,0,0.0,15.0,4.1,9.0,15.0,14.47,6.96
2017,3,5,16,15,0.0,13.0,3.9,9.0,13.0,12.54,5.3
2017,3,5,16,30,0.0,11.0,3.7,9.0,11.0,10.61,3.62
2017,3,5,16,45,244.0,38.5,3.55,9.0,91.0,69.91,44.18
2017,3,5,17,0,488.0,66.0,3.4,9.0,171.0,102.48,62.21
2017,3,5,17,15,386.5,55.0,3.25,8.5,124.0,59.01,35.66
2017,3,5,17,30,285.0,44.0,3.1,8.0,77.0,34.0,23.99
2017,3,5,17,45,142.5,22.0,3.0,8.0,38.5,17.04,4.26
2017,3,5,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,6,6,45,20.0,13.5,2.2,8.5,15.0,17.9,0.0
2017,3,6,7,0,40.0,27.0,2.2,9.0,30.0,44.85,21.6
2017,3,6,7,15,102.5,47.5,2.25,9.0,63.0,97.64,73.54
2017,3,6,7,30,165.0,68.0,2.3,9.0,96.0,149.75,119.77
2017,3,6,7,45,220.0,85.5,2.4,9.5,136.5,200.68,164.77
2017,3,6,8,0,275.0,103.0,2.5,10.0,177.0,256.69,213.47
2017,3,6,8,15,320.5,114.0,2.5,10.0,216.5,304.44,254.86
2017,3,6,8,30,366.0,125.0,2.5,10.0,256.0,363.6,304.58
2017,3,6,8,45,537.0,112.5,2.55,10.0,334.5,472.23,394.82
2017,3,6,9,0,708.0,100.0,2.6,10.0,413.0,590.67,490.18
2017,3,6,9,15,733.5,104.0,2.6,10.0,456.5,637.23,525.72
2017,3,6,9,30,759.0,108.0,2.6,10.0,500.0,683.11,560.16
2017,3,6,9,45,799.5,102.0,2.65,10.5,543.0,725.29,589.5
2017,3,6,10,0,840.0,96.0,2.7,11.0,586.0,769.62,620.02
2017,3,6,10,15,852.0,98.0,2.7,11.0,618.5,799.11,640.08
2017,3,6,10,30,864.0,100.0,2.7,11.0,651.0,825.94,658.24
2017,3,6,10,45,876.0,100.0,2.75,11.0,677.0,842.75,669.5
2017,3,6,11,0,888.0,100.0,2.8,11.0,703.0,861.55,682.38
2017,3,6,11,15,634.5,202.5,2.8,11.0,639.0,771.1,614.79
2017,3,6,11,30,381.0,305.0,2.8,11.0,575.0,654.73,521.7
2017,3,6,11,45,266.5,329.0,2.8,11.0,519.5,581.15,463.71
2017,3,6,12,0,152.0,353.0,2.8,11.0,464.0,499.07,398.02
2017,3,6,12,15,206.5,349.5,2.8,11.0,500.0,537.81,429.56
2017,3,6,12,30,261.0,346.0,2.8,11.0,536.0,581.57,463.75
2017,3,6,12,45,381.0,304.5,2.85,11.0,580.0,628.81,502.81
2017,3,6,13,0,501.0,263.0,2.9,11.0,624.0,677.04,541.83
2017,3,6,13,15,504.5,255.0,2.9,11.0,612.0,657.67,527.12
2017,3,6,13,30,508.0,247.0,2.9,11.0,600.0,636.4,511.36
2017,3,6,13,45,704.5,167.5,2.95,11.0,641.0,680.35,549.1
2017,3,6,14,0,901.0,88.0,3.0,11.0,682.0,705.11,570.67
2017,3,6,14,15,891.0,86.5,2.95,11.0,652.5,663.98,538.57
2017,3,6,14,30,881.0,85.0,2.9,11.0,623.0,620.99,504.4
2017,3,6,14,45,566.0,163.0,2.85,11.0,501.5,484.35,393.87
2017,3,6,15,0,251.0,241.0,2.8,11.0,380.0,366.73,297.54
2017,3,6,15,15,262.5,220.0,2.7,11.0,355.5,337.94,274.32
2017,3,6,15,30,274.0,199.0,2.6,11.0,331.0,307.73,248.97
2017,3,6,15,45,149.5,175.5,2.55,11.0,246.5,223.19,180.23
2017,3,6,16,0,25.0,152.0,2.5,11.0,162.0,152.94,123.87
2017,3,6,16,15,20.5,133.5,2.35,10.5,141.0,132.28,107.01
2017,3,6,16,30,16.0,115.0,2.2,10.0,120.0,112.17,90.29
2017,3,6,16,45,9.0,95.5,2.05,10.0,98.5,91.37,72.73
2017,3,6,17,0,2.0,76.0,1.9,10.0,77.0,71.51,55.78
2017,3,6,17,15,1.0,56.0,1.8,9.5,56.5,52.47,39.13
2017,3,6,17,30,0.0,36.0,1.7,9.0,36.0,34.06,24.09
2017,3,6,17,45,0.0,20.5,1.65,9.0,20.5,19.73,6.98
2017,3,6,18,0,0.0,5.0,1.6,9.0,5.0,4.91,0.0
2017,3,6,18,15,0.0,2.5,1.6,9.0,2.5,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,7,6,45,94.0,13.5,0.8,10.0,21.0,35.38,0.0
2017,3,7,7,0,188.0,27.0,0.8,10.0,42.0,97.14,56.22
2017,3,7,7,15,283.5,41.0,0.8,10.0,82.0,156.39,118.18
2017,3,7,7,30,379.0,55.0,0.8,10.0,122.0,224.88,178.53
2017,3,7,7,45,438.5,66.0,0.8,10.5,167.5,282.81,229.37
2017,3,7,8,0,498.0,77.0,0.8,11.0,213.0,345.62,282.67
2017,3,7,8,15,546.5,82.5,0.8,11.0,259.0,400.9,328.91
2017,3,7,8,30,595.0,88.0,0.8,11.0,305.0,458.95,375.88
2017,3,7,8,45,555.0,112.0,0.8,11.0,336.0,485.0,395.65
2017,3,7,9,0,515.0,136.0,0.8,11.0,367.0,503.05,408.73
2017,3,7,9,15,661.5,111.0,0.8,11.0,437.5,598.1,482.38
2017,3,7,9,30,808.0,86.0,0.8,11.0,508.0,694.07,551.98
2017,3,7,9,45,830.5,85.5,0.85,11.5,547.5,733.05,576.95
2017,3,7,10,0,853.0,85.0,0.9,12.0,587.0,765.67,597.85
2017,3,7,10,15,729.0,136.5,0.9,12.0,582.0,749.68,584.94
2017,3,7,10,30,605.0,188.0,0.9,12.0,577.0,716.46,559.19
2017,3,7,10,45,330.5,244.5,0.9,12.0,458.0,544.4,428.73
2017,3,7,11,0,56.0,301.0,0.9,12.0,339.0,359.31,282.58
2017,3,7,11,15,53.5,306.5,0.85,12.0,343.5,362.16,285.5
2017,3,7,11,30,51.0,312.0,0.8,12.0,348.0,364.8,286.93
2017,3,7,11,45,29.5,266.5,0.8,12.5,287.5,296.65,233.54
2017,3,7,12,0,8.0,221.0,0.8,13.0,227.0,224.25,176.41
2017,3,7,12,15,139.0,283.5,0.8,13.0,386.0,411.5,325.21
2017,3,7,12,30,270.0,346.0,0.8,13.0,545.0,589.65,456.79
2017,3,7,12,45,140.5,291.0,0.8,13.0,394.5,413.85,323.63
2017,3,7,13,0,11.0,236.0,0.8,13.0,244.0,240.11,188.33
2017,3,7,13,15,101.0,286.0,0.8,13.0,357.5,369.25,291.77
2017,3,7,13,30,191.0,336.0,0.8,13.0,471.0,483.04,377.78
2017,3,7,13,45,314.0,299.0,0.85,13.0,511.5,529.9,414.62
2017,3,7,14,0,437.0,262.0,0.9,13.0,552.0,567.39,444.4
2017,3,7,14,15,624.0,185.0,0.95,13.0,579.0,594.95,467.87
2017,3,7,14,30,811.0,108.0,1.0,13.0,606.0,604.89,477.38
2017,3,7,14,45,608.0,160.5,1.05,13.0,522.0,506.99,401.38
2017,3,7,15,0,405.0,213.0,1.1,13.0,438.0,421.89,334.85
2017,3,7,15,15,460.5,182.5,1.15,13.0,420.0,397.47,315.82
2017,3,7,15,30,516.0,152.0,1.2,13.0,402.0,367.07,290.29
2017,3,7,15,45,495.5,141.0,1.25,13.0,362.5,320.61,251.28
2017,3,7,16,0,475.0,130.0,1.3,13.0,323.0,275.51,212.56
2017,3,7,16,15,454.0,115.0,1.35,12.5,280.5,228.12,171.71
2017,3,7,16,30,433.0,100.0,1.4,12.0,238.0,182.61,132.08
2017,3,7,16,45,468.5,79.5,1.45,12.0,205.0,143.62,95.86
2017,3,7,17,0,504.0,59.0,1.5,12.0,172.0,99.33,57.76
2017,3,7,17,15,414.5,49.5,1.6,11.5,126.0,56.23,31.47
2017,3,7,17,30,325.0,40.0,1.7,11.0,80.0,31.05,21.37
2017,3,7,17,45,162.5,26.0,1.8,11.0,46.0,20.22,8.13
2017,3,7,18,0,0.0,12.0,1.9,11.0,12.0,11.8,0.0
2017,3,7,18,15,0.0,6.0,1.9,10.5,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,8,6,45,118.0,14.5,1.65,9.5,24.0,42.44,0.0
2017,3,8,7,0,236.0,29.0,1.6,10.0,48.0,115.5,72.14
2017,3,8,7,15,347.0,40.5,1.5,10.0,91.5,179.71,136.94
2017,3,8,7,30,458.0,52.0,1.4,10.0,135.0,254.66,203.12
2017,3,8,7,45,525.0,60.0,1.35,10.5,183.5,316.69,257.87
2017,3,8,8,0,592.0,68.0,1.3,11.0,232.0,384.15,315.28
2017,3,8,8,15,637.5,73.5,1.35,11.5,281.5,442.03,363.47
2017,3,8,8,30,683.0,79.0,1.4,12.0,331.0,502.33,411.88
2017,3,8,8,45,715.5,83.0,1.5,12.5,378.5,554.72,452.86
2017,3,8,9,0,748.0,87.0,1.6,13.0,426.0,605.28,491.39
2017,3,8,9,15,770.5,90.0,1.6,13.0,469.0,650.24,524.67
2017,3,8,9,30,793.0,93.0,1.6,13.0,512.0,694.19,555.37
2017,3,8,9,45,818.5,92.5,1.6,13.5,552.0,735.13,582.34
2017,3,8,10,0,844.0,92.0,1.6,14.0,592.0,774.56,607.78
2017,3,8,10,15,855.5,93.5,1.55,14.0,624.0,803.18,625.87
2017,3,8,10,30,867.0,95.0,1.5,14.0,656.0,824.24,638.62
2017,3,8,10,45,876.0,95.5,1.5,14.0,681.5,844.12,651.2
2017,3,8,11,0,885.0,96.0,1.5,14.0,707.0,860.94,661.73
2017,3,8,11,15,890.5,97.0,1.45,14.0,724.5,872.13,667.85
2017,3,8,11,30,896.0,98.0,1.4,14.0,742.0,879.97,671.83
2017,3,8,11,45,899.0,98.0,1.4,14.5,752.0,881.15,670.87
2017,3,8,12,0,902.0,98.0,1.4,15.0,762.0,878.87,667.8
2017,3,8,12,15,902.0,98.0,1.4,15.0,763.5,870.59,662.07
2017,3,8,12,30,902.0,98.0,1.4,15.0,765.0,858.92,654.24
2017,3,8,12,45,904.0,96.0,1.45,15.5,759.5,843.41,643.35
2017,3,8,13,0,906.0,94.0,1.5,16.0,754.0,824.56,630.28
2017,3,8,13,15,902.0,93.5,1.5,16.0,739.5,799.35,613.47
2017,3,8,13,30,898.0,93.0,1.5,16.0,725.0,771.21,594.66
2017,3,8,13,45,892.0,91.5,1.55,16.0,703.0,737.82,572.58
2017,3,8,14,0,886.0,90.0,1.6,16.0,681.0,701.95,548.53
2017,3,8,14,15,876.0,88.5,1.65,16.0,652.0,661.17,519.4
2017,3,8,14,30,866.0,87.0,1.7,16.0,623.0,618.58,487.57
2017,3,8,14,45,853.5,84.5,1.75,16.0,587.5,571.97,451.86
2017,3,8,15,0,841.0,82.0,1.8,16.0,552.0,524.04,414.06
2017,3,8,15,15,822.5,79.5,1.85,15.5,511.0,472.23,372.77
2017,3,8,15,30,804.0,77.0,1.9,15.0,470.0,420.4,329.96
2017,3,8,15,45,595.5,110.5,1.95,15.0,386.0,331.13,257.85
2017,3,8,16,0,387.0,144.0,2.0,15.0,302.0,261.18,202.23
2017,3,8,16,15,370.0,127.5,1.95,14.5,263.0,218.05,165.35
2017,3,8,16,30,353.0,111.0,1.9,14.0,224.0,176.48,129.42
2017,3,8,16,45,466.0,81.0,1.9,14.0,203.0,144.92,96.51
2017,3,8,17,0,579.0,51.0,1.9,14.0,182.0,100.42,55.02
2017,3,8,17,15,492.5,43.5,1.9,13.5,135.0,54.75,27.55
2017,3,8,17,30,406.0,36.0,1.9,13.0,88.0,26.99,17.74
2017,3,8,17,45,257.0,24.0,1.95,12.5,51.0,18.49,7.56
2017,3,8,18,0,108.0,12.0,2.0,12.0,14.0,11.8,0.0
2017,3,8,18,15,54.0,6.0,2.0,12.0,7.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,6,45,144.0,14.0,1.1,11.5,26.5,48.7,0.0
2017,3,9,7,0,288.0,28.0,1.0,12.0,53.0,131.65,85.54
2017,3,9,7,15,396.5,38.0,0.9,12.0,97.5,195.67,148.27
2017,3,9,7,30,505.0,48.0,0.8,12.0,142.0,270.89,213.86
2017,3,9,7,45,287.0,79.5,0.7,12.5,136.5,231.75,187.11
2017,3,9,8,0,69.0,111.0,0.6,13.0,131.0,153.78,124.24
2017,3,9,8,15,76.5,132.5,0.6,13.0,158.0,183.58,149.54
2017,3,9,8,30,84.0,154.0,0.6,13.0,185.0,213.78,174.15
2017,3,9,8,45,111.0,176.0,0.6,13.5,223.5,264.42,214.53
2017,3,9,9,0,138.0,198.0,0.6,14.0,262.0,309.99,249.86
2017,3,9,9,15,174.0,217.0,0.6,14.5,305.0,359.87,287.96
2017,3,9,9,30,210.0,236.0,0.6,15.0,348.0,411.56,326.49
2017,3,9,9,45,375.0,214.5,0.65,15.5,431.5,525.89,414.09
2017,3,9,10,0,540.0,193.0,0.7,16.0,515.0,649.52,504.21
2017,3,9,10,15,457.5,233.0,0.7,16.0,516.5,637.34,491.02
2017,3,9,10,30,375.0,273.0,0.7,16.0,518.0,611.41,469.86
2017,3,9,10,45,398.0,278.5,0.75,16.5,547.0,640.68,490.33
2017,3,9,11,0,421.0,284.0,0.8,17.0,576.0,676.99,514.64
2017,3,9,11,15,430.0,288.0,0.85,17.0,593.5,690.27,523.66
2017,3,9,11,30,439.0,292.0,0.9,17.0,611.0,701.81,531.77
2017,3,9,11,45,443.0,293.0,0.95,17.0,618.0,704.05,533.51
2017,3,9,12,0,447.0,294.0,1.0,17.0,625.0,704.4,534.1
2017,3,9,12,15,380.5,318.0,1.05,17.0,600.5,660.56,502.15
2017,3,9,12,30,314.0,342.0,1.1,17.0,576.0,623.5,474.89
2017,3,9,12,45,338.5,332.5,1.2,17.0,582.5,626.3,478.76
2017,3,9,13,0,363.0,323.0,1.3,17.0,589.0,627.08,480.73
2017,3,9,13,15,379.0,311.5,1.35,17.0,584.5,616.94,474.37
2017,3,9,13,30,395.0,300.0,1.4,17.0,580.0,604.81,466.59
2017,3,9,13,45,404.5,286.5,1.45,17.0,566.0,583.88,452.24
2017,3,9,14,0,414.0,273.0,1.5,17.0,552.0,561.2,436.43
2017,3,9,14,15,346.0,275.5,1.55,16.5,502.0,502.22,392.88
2017,3,9,14,30,278.0,278.0,1.6,16.0,452.0,447.21,351.74
2017,3,9,14,45,315.0,253.5,1.7,16.0,439.5,430.3,339.95
2017,3,9,15,0,352.0,229.0,1.8,16.0,427.0,409.71,324.41
2017,3,9,15,15,377.0,205.0,1.8,15.5,403.0,379.97,301.28
2017,3,9,15,30,402.0,181.0,1.8,15.0,379.0,348.05,275.45
2017,3,9,15,45,375.5,166.5,1.85,15.0,337.5,301.19,236.8
2017,3,9,16,0,349.0,152.0,1.9,15.0,296.0,257.25,199.92
2017,3,9,16,15,321.0,138.0,1.85,14.5,257.5,215.76,164.93
2017,3,9,16,30,293.0,124.0,1.8,14.0,219.0,176.98,132.11
2017,3,9,16,45,267.5,105.0,1.8,14.0,180.5,137.09,98.58
2017,3,9,17,0,242.0,86.0,1.8,14.0,142.0,100.09,68.79
2017,3,9,17,15,196.5,67.0,1.75,13.5,105.0,65.24,43.98
2017,3,9,17,30,151.0,48.0,1.7,13.0,68.0,39.03,28.23
2017,3,9,17,45,75.5,30.0,1.7,13.0,40.0,24.91,12.84
2017,3,9,18,0,0.0,12.0,1.7,13.0,12.0,11.8,0.0
2017,3,9,18,15,0.0,6.0,1.7,13.0,6.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,54.5,17.0,1.55,11.5,22.0,35.38,0.0
2017,3,10,7,0,109.0,34.0,1.5,12.0,44.0,79.94,53.3
2017,3,10,7,15,162.5,53.0,1.5,12.0,79.0,125.49,96.09
2017,3,10,7,30,216.0,72.0,1.5,12.0,114.0,176.22,140.85
2017,3,10,7,45,249.0,91.0,1.5,12.0,153.0,222.64,181.75
2017,3,10,8,0,282.0,110.0,1.5,12.0,192.0,271.75,223.99
2017,3,10,8,15,316.0,123.5,1.45,12.0,230.5,317.3,262.31
2017,3,10,8,30,350.0,137.0,1.4,12.0,269.0,365.24,301.54
2017,3,10,8,45,270.5,168.0,1.4,12.5,278.0,363.67,298.27
2017,3,10,9,0,191.0,199.0,1.4,13.0,287.0,346.88,282.59
2017,3,10,9,15,178.5,220.5,1.3,13.0,309.0,367.42,297.71
2017,3,10,9,30,166.0,242.0,1.2,13.0,331.0,386.49,311.07
2017,3,10,9,45,155.5,260.5,1.2,13.0,348.5,402.27,322.09
2017,3,10,10,0,145.0,279.0,1.2,13.0,366.0,416.89,332.12
2017,3,10,10,15,104.0,285.0,1.2,13.0,349.5,382.82,304.25
2017,3,10,10,30,63.0,291.0,1.2,13.0,333.0,355.58,281.68
2017,3,10,10,45,67.0,304.5,1.25,13.5,350.5,373.17,294.6
2017,3,10,11,0,71.0,318.0,1.3,14.0,368.0,390.57,307.0
2017,3,10,11,15,126.0,336.0,1.3,14.5,427.0,465.16,363.63
2017,3,10,11,30,181.0,354.0,1.3,15.0,486.0,530.87,411.95
2017,3,10,11,45,183.5,359.0,1.3,15.5,494.5,536.37,414.38
2017,3,10,12,0,186.0,364.0,1.3,16.0,503.0,541.09,416.78
2017,3,10,12,15,208.0,363.0,1.3,16.0,518.5,555.19,427.45
2017,3,10,12,30,230.0,362.0,1.3,16.0,534.0,568.05,437.13
2017,3,10,12,45,171.0,358.5,1.3,16.5,486.0,510.16,392.69
2017,3,10,13,0,112.0,355.0,1.3,17.0,438.0,448.02,345.32
2017,3,10,13,15,126.0,349.5,1.25,17.0,441.0,454.36,350.73
2017,3,10,13,30,140.0,344.0,1.2,17.0,444.0,453.86,350.64
2017,3,10,13,45,349.0,282.5,1.2,17.5,521.0,540.66,418.99
2017,3,10,14,0,558.0,221.0,1.2,18.0,598.0,613.27,473.75
2017,3,10,14,15,700.0,160.5,1.15,18.0,613.0,624.98,483.23
2017,3,10,14,30,842.0,100.0,1.1,18.0,628.0,622.07,481.95
2017,3,10,14,45,832.0,96.0,1.1,18.0,592.5,575.73,446.83
2017,3,10,15,0,822.0,92.0,1.1,18.0,557.0,528.14,410.2
2017,3,10,15,15,803.0,89.0,1.05,17.5,515.5,476.21,369.57
2017,3,10,15,30,784.0,86.0,1.0,17.0,474.0,424.37,327.69
2017,3,10,15,45,762.5,81.0,0.95,17.0,429.0,369.99,281.98
2017,3,10,16,0,741.0,76.0,0.9,17.0,384.0,316.55,235.83
2017,3,10,16,15,705.0,72.0,0.9,16.5,335.5,261.31,188.24
2017,3,10,16,30,669.0,68.0,0.9,16.0,287.0,207.4,141.43
2017,3,10,16,45,620.0,61.0,0.95,16.0,237.5,153.48,96.02
2017,3,10,17,0,571.0,54.0,1.0,16.0,188.0,104.68,58.13
2017,3,10,17,15,487.0,46.0,1.1,15.5,140.0,58.73,29.96
2017,3,10,17,30,403.0,38.0,1.2,15.0,92.0,28.44,18.96
2017,3,10,17,45,265.0,25.5,1.3,14.5,54.5,19.56,9.26
2017,3,10,18,0,127.0,13.0,1.4,14.0,17.0,12.78,0.0
2017,3,10,18,15,63.5,6.5,1.45,14.0,8.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,97.0,16.5,0.9,12.5,26.0,48.92,0.0
2017,3,11,7,0,194.0,33.0,1.0,13.0,52.0,109.95,75.66
2017,3,11,7,15,264.5,49.0,1.1,13.0,91.5,162.86,124.84
2017,3,11,7,30,335.0,65.0,1.2,13.0,131.0,223.0,177.68
2017,3,11,7,45,374.0,80.0,1.35,13.0,173.5,274.17,222.86
2017,3,11,8,0,413.0,95.0,1.5,13.0,216.0,328.44,269.52
2017,3,11,8,15,449.5,105.5,1.45,13.0,259.5,378.86,311.52
2017,3,11,8,30,486.0,116.0,1.4,13.0,303.0,431.46,353.94
2017,3,11,8,45,491.0,132.5,1.4,13.5,342.5,472.59,385.26
2017,3,11,9,0,496.0,149.0,1.4,14.0,382.0,512.59,414.77
2017,3,11,9,15,552.0,148.0,1.35,14.0,429.5,567.84,456.55
2017,3,11,9,30,608.0,147.0,1.3,14.0,477.0,629.12,501.49
2017,3,11,9,45,543.0,183.5,1.3,14.5,494.0,632.45,500.04
2017,3,11,10,0,478.0,220.0,1.3,15.0,511.0,633.73,497.37
2017,3,11,10,15,496.0,225.0,1.4,15.0,540.5,663.26,519.13
2017,3,11,10,30,514.0,230.0,1.5,15.0,570.0,691.58,539.6
2017,3,11,10,45,456.0,263.0,1.6,15.5,573.0,684.05,531.21
2017,3,11,11,0,398.0,296.0,1.7,16.0,576.0,664.94,515.04
2017,3,11,11,15,327.0,322.0,1.75,16.0,556.0,632.73,489.76
2017,3,11,11,30,256.0,348.0,1.8,16.0,536.0,598.2,462.68
2017,3,11,11,45,448.0,287.5,1.9,16.0,621.0,705.34,546.06
2017,3,11,12,0,640.0,227.0,2.0,16.0,706.0,805.72,621.44
2017,3,11,12,15,784.5,162.0,2.05,16.0,750.5,853.77,655.58
2017,3,11,12,30,929.0,97.0,2.1,16.0,795.0,889.01,679.89
2017,3,11,12,45,929.0,96.0,2.2,16.0,789.0,872.32,669.12
2017,3,11,13,0,929.0,95.0,2.3,16.0,783.0,852.24,656.53
2017,3,11,13,15,925.0,94.0,2.35,16.0,768.5,825.74,638.99
2017,3,11,13,30,921.0,93.0,2.4,16.0,754.0,796.24,619.31
2017,3,11,13,45,916.5,91.5,2.5,16.0,732.0,763.02,597.19
2017,3,11,14,0,912.0,90.0,2.6,16.0,710.0,727.14,572.9
2017,3,11,14,15,902.5,88.5,2.65,15.5,680.5,685.49,544.11
2017,3,11,14,30,893.0,87.0,2.7,15.0,651.0,641.91,511.91
2017,3,11,14,45,881.5,84.5,2.75,15.0,615.0,594.49,474.91
2017,3,11,15,0,870.0,82.0,2.8,15.0,579.0,545.8,435.87
2017,3,11,15,15,852.0,80.0,2.75,15.0,536.5,492.81,392.08
2017,3,11,15,30,834.0,78.0,2.7,15.0,494.0,439.97,347.18
2017,3,11,15,45,691.0,97.5,2.7,15.0,420.5,359.04,280.31
2017,3,11,16,0,548.0,117.0,2.7,15.0,347.0,292.3,225.02
2017,3,11,16,15,519.5,107.5,2.65,14.5,303.5,243.05,182.17
2017,3,11,16,30,491.0,98.0,2.6,14.0,260.0,197.14,141.88
2017,3,11,16,45,456.5,85.0,2.6,13.5,216.0,149.84,101.51
2017,3,11,17,0,422.0,72.0,2.6,13.0,172.0,106.2,66.53
2017,3,11,17,15,437.5,55.0,2.6,12.5,136.0,65.69,37.29
2017,3,11,17,30,453.0,38.0,2.6,12.0,100.0,28.25,19.09
2017,3,11,17,45,303.5,26.5,2.65,12.0,60.0,20.34,10.36
2017,3,11,18,0,154.0,15.0,2.7,12.0,20.0,14.74,0.0
2017,3,11,18,15,77.0,7.5,2.7,12.0,10.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,12,6,45,157.5,17.0,1.45,11.5,33.0,67.08,0.0
2017,3,12,7,0,315.0,34.0,1.4,12.0,66.0,149.39,105.49
2017,3,12,7,15,421.0,44.5,1.3,12.0,113.5,216.28,166.8
2017,3,12,7,30,527.0,55.0,1.2,12.0,161.0,293.79,234.33
2017,3,12,7,45,594.5,61.5,1.15,12.5,213.5,358.86,290.46
2017,3,12,8,0,662.0,68.0,1.1,13.0,266.0,429.23,348.73
2017,3,12,8,15,705.0,73.0,1.05,13.0,317.5,488.99,397.19
2017,3,12,8,30,748.0,78.0,1.0,13.0,369.0,548.46,443.69
2017,3,12,8,45,781.0,81.0,0.95,13.5,419.0,603.3,484.06
2017,3,12,9,0,814.0,84.0,0.9,14.0,469.0,658.38,523.04
2017,3,12,9,15,835.5,86.5,0.95,14.5,514.0,704.55,553.95
2017,3,12,9,30,857.0,89.0,1.0,15.0,559.0,749.44,583.33
2017,3,12,9,45,869.0,93.0,1.05,15.5,598.0,787.1,607.2
2017,3,12,10,0,881.0,97.0,1.1,16.0,637.0,822.35,629.22
2017,3,12,10,15,892.5,98.5,1.05,16.0,670.0,846.78,643.43
2017,3,12,10,30,904.0,100.0,1.0,16.0,703.0,873.31,659.07
2017,3,12,10,45,914.0,100.5,0.95,16.5,729.5,894.48,669.74
2017,3,12,11,0,924.0,101.0,0.9,17.0,756.0,912.45,678.28
2017,3,12,11,15,929.0,102.0,0.95,17.0,774.0,923.29,685.31
2017,3,12,11,30,934.0,103.0,1.0,17.0,792.0,930.61,690.27
2017,3,12,11,45,938.0,102.5,1.05,17.5,802.5,931.85,690.16
2017,3,12,12,0,942.0,102.0,1.1,18.0,813.0,929.48,687.89
2017,3,12,12,15,942.5,102.0,1.2,18.0,814.5,921.01,683.89
2017,3,12,12,30,943.0,102.0,1.3,18.0,816.0,908.97,677.62
2017,3,12,12,45,951.5,97.0,1.4,18.0,812.0,894.78,669.93
2017,3,12,13,0,960.0,92.0,1.5,18.0,808.0,876.86,659.72
2017,3,12,13,15,956.5,91.5,1.55,17.5,793.0,850.49,644.36
2017,3,12,13,30,953.0,91.0,1.6,17.0,778.0,820.99,626.78
2017,3,12,13,45,946.5,90.0,1.65,17.0,755.0,785.8,603.9
2017,3,12,14,0,940.0,89.0,1.7,17.0,732.0,747.98,578.96
2017,3,12,14,15,931.0,87.5,1.75,17.0,701.5,705.56,549.98
2017,3,12,14,30,922.0,86.0,1.8,17.0,671.0,661.1,517.31
2017,3,12,14,45,908.5,84.5,1.85,17.0,634.0,612.23,480.4
2017,3,12,15,0,895.0,83.0,1.9,17.0,597.0,562.18,441.47
2017,3,12,15,15,877.5,80.5,1.9,16.5,554.0,508.27,398.93
2017,3,12,15,30,860.0,78.0,1.9,16.0,511.0,453.19,353.97
2017,3,12,15,45,834.5,75.5,1.9,16.0,463.0,395.71,305.05
2017,3,12,16,0,809.0,73.0,1.9,16.0,415.0,339.42,255.78
2017,3,12,16,15,774.5,69.0,1.85,15.5,363.5,280.7,204.19
2017,3,12,16,30,740.0,65.0,1.8,15.0,312.0,224.81,154.61
2017,3,12,16,45,686.0,60.0,1.8,14.5,259.5,167.88,106.15
2017,3,12,17,0,632.0,55.0,1.8,14.0,207.0,114.46,64.08
2017,3,12,17,15,548.5,47.5,1.85,13.5,156.0,65.09,33.0
2017,3,12,17,30,465.0,40.0,1.9,13.0,105.0,29.91,20.51
2017,3,12,17,45,313.5,28.0,1.95,13.0,63.5,21.59,11.63
2017,3,12,18,0,162.0,16.0,2.0,13.0,22.0,12.64,0.0
2017,3,12,18,15,81.0,8.0,2.05,12.5,11.0,7.86,0.0
2017,3,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,196.0,16.0,1.45,11.5,37.0,77.24,11.16
2017,3,13,7,0,392.0,32.0,1.4,12.0,74.0,172.68,123.6
2017,3,13,7,15,492.0,41.0,1.4,12.0,123.5,240.03,185.59
2017,3,13,7,30,592.0,50.0,1.4,12.0,173.0,317.35,253.56
2017,3,13,7,45,651.5,55.5,1.4,12.5,225.5,378.5,307.02
2017,3,13,8,0,711.0,61.0,1.4,13.0,278.0,446.74,364.06
2017,3,13,8,15,750.5,65.5,1.3,13.5,330.0,506.48,411.75
2017,3,13,8,30,790.0,70.0,1.2,14.0,382.0,567.79,458.45
2017,3,13,8,45,818.0,73.0,1.2,14.5,431.5,621.09,497.95
2017,3,13,9,0,846.0,76.0,1.2,15.0,481.0,674.2,535.42
2017,3,13,9,15,865.5,78.5,1.25,15.0,526.0,720.06,566.99
2017,3,13,9,30,885.0,81.0,1.3,15.0,571.0,759.92,593.91
2017,3,13,9,45,908.5,79.5,1.4,15.5,612.5,800.92,620.84
2017,3,13,10,0,932.0,78.0,1.5,16.0,654.0,840.09,646.19
2017,3,13,10,15,941.5,79.5,1.5,16.0,687.0,868.97,664.29
2017,3,13,10,30,951.0,81.0,1.5,16.0,720.0,894.8,680.36
2017,3,13,10,45,957.0,82.0,1.55,16.5,745.5,913.86,691.28
2017,3,13,11,0,963.0,83.0,1.6,17.0,771.0,929.47,700.0
2017,3,13,11,15,967.0,84.0,1.55,17.0,788.5,939.77,705.28
2017,3,13,11,30,971.0,85.0,1.5,17.0,806.0,946.4,708.26
2017,3,13,11,45,972.0,85.5,1.5,17.5,815.0,946.13,706.25
2017,3,13,12,0,973.0,86.0,1.5,18.0,824.0,942.12,702.02
2017,3,13,12,15,973.0,86.0,1.45,18.0,825.5,933.0,695.21
2017,3,13,12,30,973.0,86.0,1.4,18.0,827.0,920.2,686.17
2017,3,13,12,45,970.5,86.0,1.35,18.5,819.5,901.71,672.26
2017,3,13,13,0,968.0,86.0,1.3,19.0,812.0,879.78,656.27
2017,3,13,13,15,964.0,85.5,1.25,19.0,796.5,852.79,638.28
2017,3,13,13,30,960.0,85.0,1.2,19.0,781.0,822.68,618.25
2017,3,13,13,45,953.0,84.0,1.2,19.0,757.5,786.87,594.99
2017,3,13,14,0,946.0,83.0,1.2,19.0,734.0,748.44,569.79
2017,3,13,14,15,936.5,81.5,1.2,19.0,703.5,705.43,541.09
2017,3,13,14,30,927.0,80.0,1.2,19.0,673.0,660.41,508.47
2017,3,13,14,45,914.5,78.5,1.2,19.0,635.5,611.87,472.41
2017,3,13,15,0,902.0,77.0,1.2,19.0,598.0,562.05,434.34
2017,3,13,15,15,884.5,75.0,1.2,19.0,555.0,508.28,392.14
2017,3,13,15,30,867.0,73.0,1.2,19.0,512.0,454.24,348.35
2017,3,13,15,45,843.5,70.0,1.25,19.0,464.5,395.62,299.89
2017,3,13,16,0,820.0,67.0,1.3,19.0,417.0,339.0,251.44
2017,3,13,16,15,787.0,63.5,1.25,18.5,366.0,280.52,200.84
2017,3,13,16,30,754.0,60.0,1.2,18.0,315.0,224.67,151.96
2017,3,13,16,45,705.5,55.0,1.2,17.5,262.5,167.74,103.87
2017,3,13,17,0,657.0,50.0,1.2,17.0,210.0,115.83,63.23
2017,3,13,17,15,579.5,43.5,1.2,16.5,159.5,66.32,32.27
2017,3,13,17,30,502.0,37.0,1.2,16.0,109.0,26.98,17.75
2017,3,13,17,45,363.0,26.0,1.3,16.0,67.0,19.53,10.06
2017,3,13,18,0,224.0,15.0,1.4,16.0,25.0,11.54,0.0
2017,3,13,18,15,112.0,7.5,1.4,15.5,12.5,7.37,0.0
2017,3,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,172.5,17.5,0.4,13.5,37.0,74.42,22.54
2017,3,14,7,0,345.0,35.0,0.4,14.0,74.0,162.5,116.61
2017,3,14,7,15,440.5,45.0,0.4,14.0,121.5,227.4,174.21
2017,3,14,7,30,536.0,55.0,0.4,14.0,169.0,301.79,237.82
2017,3,14,7,45,596.0,62.0,0.45,14.0,220.5,364.82,291.55
2017,3,14,8,0,656.0,69.0,0.5,14.0,272.0,432.46,347.19
2017,3,14,8,15,696.5,74.0,0.45,14.5,322.5,490.85,392.4
2017,3,14,8,30,737.0,79.0,0.4,15.0,373.0,548.8,435.39
2017,3,14,8,45,765.5,82.5,0.4,15.5,421.5,601.02,472.91
2017,3,14,9,0,794.0,86.0,0.4,16.0,470.0,653.19,509.06
2017,3,14,9,15,815.0,89.0,0.4,16.0,514.0,698.97,539.14
2017,3,14,9,30,836.0,92.0,0.4,16.0,558.0,743.49,567.86
2017,3,14,9,45,863.0,89.5,0.4,16.5,599.5,784.85,592.88
2017,3,14,10,0,890.0,87.0,0.4,17.0,641.0,819.86,613.25
2017,3,14,10,15,900.5,88.5,0.4,17.0,673.5,848.59,630.48
2017,3,14,10,30,911.0,90.0,0.4,17.0,706.0,874.46,645.85
2017,3,14,10,45,920.0,90.5,0.45,17.5,732.0,894.88,657.5
2017,3,14,11,0,929.0,91.0,0.5,18.0,758.0,912.06,667.21
2017,3,14,11,15,934.0,91.5,0.55,18.0,776.0,922.35,673.89
2017,3,14,11,30,939.0,92.0,0.6,18.0,794.0,929.11,678.57
2017,3,14,11,45,942.5,92.0,0.7,18.5,804.0,930.42,679.68
2017,3,14,12,0,946.0,92.0,0.8,19.0,814.0,928.09,678.62
2017,3,14,12,15,946.5,92.5,0.8,19.0,816.0,920.05,673.37
2017,3,14,12,30,947.0,93.0,0.8,19.0,818.0,908.43,666.02
2017,3,14,12,45,939.0,96.0,0.85,19.5,809.5,888.82,653.3
2017,3,14,13,0,931.0,99.0,0.9,20.0,801.0,866.02,638.62
2017,3,14,13,15,926.5,98.0,0.85,20.0,786.0,838.82,620.65
2017,3,14,13,30,922.0,97.0,0.8,20.0,771.0,808.65,600.77
2017,3,14,13,45,915.5,96.0,0.75,20.0,748.0,774.19,578.03
2017,3,14,14,0,909.0,95.0,0.7,20.0,725.0,737.2,553.52
2017,3,14,14,15,899.5,93.5,0.7,20.0,694.5,695.37,525.79
2017,3,14,14,30,890.0,92.0,0.7,20.0,664.0,651.64,494.78
2017,3,14,14,45,875.5,90.5,0.7,20.0,627.0,603.32,459.65
2017,3,14,15,0,861.0,89.0,0.7,20.0,590.0,553.74,422.61
2017,3,14,15,15,842.5,86.5,0.8,19.5,547.5,500.38,383.11
2017,3,14,15,30,824.0,84.0,0.9,19.0,505.0,446.98,341.77
2017,3,14,15,45,797.5,81.0,1.0,18.5,457.5,390.23,296.11
2017,3,14,16,0,771.0,78.0,1.1,18.0,410.0,334.86,249.79
2017,3,14,16,15,736.0,74.0,1.25,17.5,359.5,277.83,201.07
2017,3,14,16,30,701.0,70.0,1.4,17.0,309.0,221.94,152.61
2017,3,14,16,45,647.0,64.5,1.55,16.5,257.5,166.23,105.75
2017,3,14,17,0,593.0,59.0,1.7,16.0,206.0,116.22,66.53
2017,3,14,17,15,513.0,50.5,1.85,15.5,156.5,68.01,35.5
2017,3,14,17,30,433.0,42.0,2.0,15.0,107.0,31.33,21.65
2017,3,14,17,45,295.5,30.0,2.15,14.5,66.0,23.12,13.26
2017,3,14,18,0,158.0,18.0,2.3,14.0,25.0,14.29,0.0
2017,3,14,18,15,79.0,9.0,2.3,13.5,12.5,8.85,0.0
2017,3,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
