Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,15,6,45,32.0,20.5,2.15,11.5,24.5,32.51,11.28
2017,3,15,7,0,64.0,41.0,2.3,12.0,49.0,69.55,50.04
2017,3,15,7,15,88.0,62.5,2.3,12.0,78.5,105.73,82.35
2017,3,15,7,30,112.0,84.0,2.3,12.0,108.0,143.79,115.95
2017,3,15,7,45,128.0,105.5,2.3,12.5,140.5,180.06,147.4
2017,3,15,8,0,144.0,127.0,2.3,13.0,173.0,217.51,179.09
2017,3,15,8,15,154.0,148.5,2.25,13.0,204.5,252.63,208.37
2017,3,15,8,30,164.0,170.0,2.2,13.0,236.0,288.21,237.36
2017,3,15,8,45,222.0,186.0,2.15,13.5,287.5,349.06,286.46
2017,3,15,9,0,280.0,202.0,2.1,14.0,339.0,421.98,343.6
2017,3,15,9,15,347.5,208.0,2.05,14.0,393.5,486.03,393.57
2017,3,15,9,30,415.0,214.0,2.0,14.0,448.0,562.14,451.41
2017,3,15,9,45,248.5,248.5,1.95,14.0,391.0,472.01,377.74
2017,3,15,10,0,82.0,283.0,1.9,14.0,334.0,362.73,288.57
2017,3,15,10,15,43.0,238.5,1.85,14.0,265.5,281.53,224.21
2017,3,15,10,30,4.0,194.0,1.8,14.0,197.0,194.77,153.94
2017,3,15,10,45,71.0,271.5,1.8,14.0,323.0,340.63,271.24
2017,3,15,11,0,138.0,349.0,1.8,14.0,449.0,491.6,386.44
2017,3,15,11,15,207.0,352.0,1.8,14.0,506.0,554.6,433.9
2017,3,15,11,30,276.0,355.0,1.8,14.0,563.0,625.79,486.86
2017,3,15,11,45,207.5,366.0,1.85,14.0,523.5,566.72,441.22
2017,3,15,12,0,139.0,377.0,1.9,14.0,484.0,515.47,401.62
2017,3,15,12,15,249.0,361.0,1.85,14.0,553.0,597.89,465.7
2017,3,15,12,30,359.0,345.0,1.8,14.0,622.0,669.55,519.56
2017,3,15,12,45,360.5,341.0,1.8,14.5,617.0,658.4,510.0
2017,3,15,13,0,362.0,337.0,1.8,15.0,612.0,645.87,500.22
2017,3,15,13,15,310.0,342.0,1.8,14.5,574.5,598.68,465.78
2017,3,15,13,30,258.0,347.0,1.8,14.0,537.0,552.89,432.15
2017,3,15,13,45,262.0,335.0,1.8,14.0,523.0,533.24,418.28
2017,3,15,14,0,266.0,323.0,1.8,14.0,509.0,512.62,403.34
2017,3,15,14,15,163.5,303.5,1.75,14.0,416.5,409.79,323.95
2017,3,15,14,30,61.0,284.0,1.7,14.0,324.0,315.7,250.08
2017,3,15,14,45,61.0,268.5,1.7,14.0,306.0,296.65,235.96
2017,3,15,15,0,61.0,253.0,1.7,14.0,288.0,277.55,221.31
2017,3,15,15,15,43.0,224.5,1.7,13.5,248.5,237.22,189.85
2017,3,15,15,30,25.0,196.0,1.7,13.0,209.0,199.04,159.8
2017,3,15,15,45,189.0,178.5,1.75,13.0,262.0,244.15,195.46
2017,3,15,16,0,353.0,161.0,1.8,13.0,315.0,271.15,213.16
2017,3,15,16,15,336.5,143.5,1.75,13.0,276.0,229.07,176.69
2017,3,15,16,30,320.0,126.0,1.7,13.0,237.0,188.54,141.57
2017,3,15,16,45,301.0,107.0,1.65,13.0,198.0,147.98,106.83
2017,3,15,17,0,282.0,88.0,1.6,13.0,159.0,109.58,75.16
2017,3,15,17,15,240.5,70.0,1.55,12.5,120.5,73.03,48.62
2017,3,15,17,30,199.0,52.0,1.5,12.0,82.0,39.33,29.02
2017,3,15,17,45,99.5,36.0,1.45,12.0,51.0,29.69,19.11
2017,3,15,18,0,0.0,20.0,1.4,12.0,20.0,18.8,0.0
2017,3,15,18,15,0.0,10.0,1.35,12.0,10.0,9.83,0.0
2017,3,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,1.85,12.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,1.9,12.0,6.0,5.9,0.0
2017,3,16,6,45,46.0,25.5,2.0,12.5,31.0,43.29,20.24
2017,3,16,7,0,92.0,45.0,2.1,13.0,56.0,83.8,61.26
2017,3,16,7,15,129.0,66.0,2.1,13.0,90.0,130.68,102.43
2017,3,16,7,30,166.0,87.0,2.1,13.0,124.0,176.24,142.35
2017,3,16,7,45,194.0,107.5,2.15,13.0,161.5,220.22,180.53
2017,3,16,8,0,222.0,128.0,2.2,13.0,199.0,266.48,219.84
2017,3,16,8,15,244.0,145.5,2.1,13.0,235.5,307.83,254.14
2017,3,16,8,30,266.0,163.0,2.0,13.0,272.0,350.55,288.71
2017,3,16,8,45,243.0,187.5,1.95,13.5,296.5,372.88,304.93
2017,3,16,9,0,220.0,212.0,1.9,14.0,321.0,384.49,312.36
2017,3,16,9,15,131.5,222.5,1.95,14.0,289.5,337.66,272.97
2017,3,16,9,30,43.0,233.0,2.0,14.0,258.0,276.31,221.57
2017,3,16,9,45,101.0,264.0,2.05,14.5,327.0,356.24,285.5
2017,3,16,10,0,159.0,295.0,2.1,15.0,396.0,447.6,355.78
2017,3,16,10,15,201.0,307.5,2.15,15.0,442.0,498.18,394.2
2017,3,16,10,30,243.0,320.0,2.2,15.0,488.0,549.62,432.99
2017,3,16,10,45,358.0,298.5,2.25,15.0,555.0,636.37,499.6
2017,3,16,11,0,473.0,277.0,2.3,15.0,622.0,724.47,565.43
2017,3,16,11,15,539.5,259.5,2.25,15.0,661.5,766.03,595.37
2017,3,16,11,30,606.0,242.0,2.2,15.0,701.0,808.21,625.64
2017,3,16,11,45,611.5,243.0,2.2,15.5,711.0,811.64,626.19
2017,3,16,12,0,617.0,244.0,2.2,16.0,721.0,812.5,625.37
2017,3,16,12,15,756.5,181.5,2.25,16.0,767.0,861.72,661.93
2017,3,16,12,30,896.0,119.0,2.3,16.0,813.0,897.59,686.69
2017,3,16,12,45,877.0,127.5,2.35,16.0,801.5,878.72,673.93
2017,3,16,13,0,858.0,136.0,2.4,16.0,790.0,853.06,657.01
2017,3,16,13,15,680.0,203.0,2.45,16.0,715.5,759.87,591.0
2017,3,16,13,30,502.0,270.0,2.5,16.0,641.0,667.82,521.21
2017,3,16,13,45,666.0,201.5,2.55,16.0,677.5,704.35,552.56
2017,3,16,14,0,830.0,133.0,2.6,16.0,714.0,726.02,571.49
2017,3,16,14,15,633.0,193.5,2.65,15.5,625.5,622.86,492.65
2017,3,16,14,30,436.0,254.0,2.7,15.0,537.0,529.19,420.05
2017,3,16,14,45,386.5,250.0,2.75,15.0,491.0,473.24,377.03
2017,3,16,15,0,337.0,246.0,2.8,15.0,445.0,422.92,337.47
2017,3,16,15,15,348.0,224.5,2.8,14.5,417.0,389.6,311.61
2017,3,16,15,30,359.0,203.0,2.8,14.0,389.0,354.75,283.59
2017,3,16,15,45,495.0,152.5,2.85,14.0,383.5,340.5,269.56
2017,3,16,16,0,631.0,102.0,2.9,14.0,378.0,311.68,241.0
2017,3,16,16,15,570.5,104.5,2.9,13.5,331.5,260.57,196.62
2017,3,16,16,30,510.0,107.0,2.9,13.0,285.0,214.55,156.82
2017,3,16,16,45,472.0,94.0,2.95,13.0,238.0,165.06,114.16
2017,3,16,17,0,434.0,81.0,3.0,13.0,191.0,119.64,77.11
2017,3,16,17,15,396.5,66.0,2.9,12.5,148.5,76.77,46.54
2017,3,16,17,30,359.0,51.0,2.8,12.0,106.0,38.48,28.31
2017,3,16,17,45,240.0,36.0,2.75,12.0,66.5,27.76,17.68
2017,3,16,18,0,121.0,21.0,2.7,12.0,27.0,16.5,0.0
2017,3,16,18,15,60.5,10.5,2.6,11.5,13.5,10.32,0.0
2017,3,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,6,15,54.5,5.5,0.7,11.0,7.0,0.0,0.0
2017,3,17,6,30,109.0,11.0,0.6,11.0,14.0,34.86,0.0
2017,3,17,6,45,261.5,23.5,0.5,11.5,51.5,110.68,63.29
2017,3,17,7,0,414.0,36.0,0.4,12.0,89.0,190.33,140.97
2017,3,17,7,15,501.0,44.0,0.4,12.0,137.5,254.53,198.07
2017,3,17,7,30,588.0,52.0,0.4,12.0,186.0,327.19,260.69
2017,3,17,7,45,643.5,57.0,0.45,12.5,237.5,388.88,312.87
2017,3,17,8,0,699.0,62.0,0.5,13.0,289.0,452.82,364.95
2017,3,17,8,15,735.5,66.0,0.45,13.5,340.0,510.21,409.14
2017,3,17,8,30,772.0,70.0,0.4,14.0,391.0,568.93,452.34
2017,3,17,8,45,796.5,73.5,0.4,14.5,438.5,620.06,488.77
2017,3,17,9,0,821.0,77.0,0.4,15.0,486.0,670.77,522.63
2017,3,17,9,15,839.5,79.5,0.35,15.0,530.0,715.16,550.84
2017,3,17,9,30,858.0,82.0,0.3,15.0,574.0,753.52,574.37
2017,3,17,9,45,866.5,86.0,0.25,15.5,611.0,788.29,594.06
2017,3,17,10,0,875.0,90.0,0.2,16.0,648.0,820.51,611.74
2017,3,17,10,15,885.0,91.5,0.15,16.0,680.0,848.43,627.58
2017,3,17,10,30,895.0,93.0,0.1,16.0,712.0,873.51,641.62
2017,3,17,10,45,899.5,95.5,0.1,16.5,736.0,891.91,650.88
2017,3,17,11,0,904.0,98.0,0.1,17.0,760.0,906.99,658.17
2017,3,17,11,15,909.0,99.0,0.15,17.0,777.5,917.48,664.68
2017,3,17,11,30,914.0,100.0,0.2,17.0,795.0,924.52,669.32
2017,3,17,11,45,912.0,103.0,0.25,17.5,803.5,923.98,668.19
2017,3,17,12,0,910.0,106.0,0.3,18.0,812.0,919.91,665.15
2017,3,17,12,15,910.0,106.0,0.3,18.0,813.0,910.93,659.42
2017,3,17,12,30,910.0,106.0,0.3,18.0,814.0,898.52,651.71
2017,3,17,12,45,909.0,105.0,0.35,18.0,807.5,880.84,641.76
2017,3,17,13,0,908.0,104.0,0.4,18.0,801.0,859.9,629.82
2017,3,17,13,15,903.5,103.5,0.45,18.0,785.5,833.49,614.33
2017,3,17,13,30,899.0,103.0,0.5,18.0,770.0,804.2,596.88
2017,3,17,13,45,891.5,102.0,0.55,18.0,746.5,769.43,575.6
2017,3,17,14,0,884.0,101.0,0.6,18.0,723.0,732.27,552.48
2017,3,17,14,15,873.5,99.5,0.7,18.0,693.0,690.41,526.04
2017,3,17,14,30,863.0,98.0,0.8,18.0,663.0,646.81,496.11
2017,3,17,14,45,595.5,174.0,0.9,18.0,554.0,526.58,406.76
2017,3,17,15,0,328.0,250.0,1.0,18.0,445.0,422.47,327.66
2017,3,17,15,15,298.5,235.5,1.1,17.5,403.0,376.08,293.68
2017,3,17,15,30,269.0,221.0,1.2,17.0,361.0,332.03,260.16
2017,3,17,15,45,348.5,186.0,1.3,17.0,350.0,314.73,245.45
2017,3,17,16,0,428.0,151.0,1.4,17.0,339.0,288.53,221.79
2017,3,17,16,15,407.0,136.0,1.5,16.5,298.0,242.97,183.59
2017,3,17,16,30,386.0,121.0,1.6,16.0,257.0,199.36,146.54
2017,3,17,16,45,485.0,90.5,1.7,15.5,233.5,165.12,112.38
2017,3,17,17,0,584.0,60.0,1.8,15.0,210.0,119.45,69.72
2017,3,17,17,15,507.5,52.0,1.9,14.5,161.0,71.93,38.17
2017,3,17,17,30,431.0,44.0,2.0,14.0,112.0,33.24,23.54
2017,3,17,17,45,308.0,32.0,2.15,14.0,71.0,24.44,14.9
2017,3,17,18,0,185.0,20.0,2.3,14.0,30.0,15.75,0.0
2017,3,17,18,15,92.5,10.0,2.15,13.5,15.0,9.83,0.0
2017,3,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2017,3,18,6,30,0.0,8.0,1.0,13.0,8.0,7.86,0.0
2017,3,18,6,45,7.0,26.5,1.0,13.0,27.5,28.71,14.89
2017,3,18,7,0,14.0,45.0,1.0,13.0,47.0,53.23,38.26
2017,3,18,7,15,28.5,66.5,1.1,13.0,72.5,82.78,63.99
2017,3,18,7,30,43.0,88.0,1.2,13.0,98.0,113.38,90.52
2017,3,18,7,45,52.5,110.0,1.3,13.5,125.5,143.33,115.97
2017,3,18,8,0,62.0,132.0,1.4,14.0,153.0,173.97,141.47
2017,3,18,8,15,69.0,153.0,1.4,14.0,180.0,202.65,165.04
2017,3,18,8,30,76.0,174.0,1.4,14.0,207.0,231.75,188.51
2017,3,18,8,45,38.0,160.0,1.45,14.0,176.5,191.48,154.67
2017,3,18,9,0,0.0,146.0,1.5,14.0,146.0,144.51,115.01
2017,3,18,9,15,0.0,136.0,1.45,14.0,136.0,133.63,105.88
2017,3,18,9,30,0.0,126.0,1.4,14.0,126.0,123.15,97.03
2017,3,18,9,45,0.5,151.0,1.4,14.5,151.5,148.68,117.42
2017,3,18,10,0,1.0,176.0,1.4,15.0,177.0,174.31,137.49
2017,3,18,10,15,105.5,253.5,1.4,15.0,327.0,358.98,285.64
2017,3,18,10,30,210.0,331.0,1.4,15.0,477.0,534.53,418.1
2017,3,18,10,45,151.5,339.5,1.4,15.0,447.0,493.91,384.37
2017,3,18,11,0,93.0,348.0,1.4,15.0,417.0,442.5,344.17
2017,3,18,11,15,64.0,332.5,1.4,15.0,380.5,398.98,310.75
2017,3,18,11,30,35.0,317.0,1.4,15.0,344.0,355.4,276.86
2017,3,18,11,45,80.5,350.0,1.4,15.0,413.0,429.73,334.41
2017,3,18,12,0,126.0,383.0,1.4,15.0,482.0,510.82,394.8
2017,3,18,12,15,129.5,381.0,1.35,15.0,482.5,508.58,392.31
2017,3,18,12,30,133.0,379.0,1.3,15.0,483.0,505.77,390.11
2017,3,18,12,45,189.0,376.0,1.3,15.5,522.5,545.74,420.19
2017,3,18,13,0,245.0,373.0,1.3,16.0,562.0,582.96,447.42
2017,3,18,13,15,252.0,360.5,1.35,16.0,552.0,572.82,440.45
2017,3,18,13,30,259.0,348.0,1.4,16.0,542.0,556.01,429.13
2017,3,18,13,45,225.0,342.0,1.45,16.0,506.5,510.19,395.54
2017,3,18,14,0,191.0,336.0,1.5,16.0,471.0,470.28,366.02
2017,3,18,14,15,189.0,323.0,1.55,16.0,452.0,446.87,349.22
2017,3,18,14,30,187.0,310.0,1.6,16.0,433.0,423.18,331.86
2017,3,18,14,45,265.0,279.0,1.65,16.0,443.0,430.89,339.32
2017,3,18,15,0,343.0,248.0,1.7,16.0,453.0,429.34,338.82
2017,3,18,15,15,410.0,213.5,1.55,16.0,441.5,412.26,324.94
2017,3,18,15,30,477.0,179.0,1.4,16.0,430.0,386.96,303.67
2017,3,18,15,45,268.0,180.5,1.25,16.0,319.5,278.18,218.16
2017,3,18,16,0,59.0,182.0,1.1,16.0,209.0,192.13,151.71
2017,3,18,16,15,55.0,161.5,1.0,15.5,184.0,167.38,132.19
2017,3,18,16,30,51.0,141.0,0.9,15.0,159.0,143.16,112.59
2017,3,18,16,45,43.5,119.5,0.85,15.0,133.5,118.04,91.98
2017,3,18,17,0,36.0,98.0,0.8,15.0,108.0,93.98,72.17
2017,3,18,17,15,25.5,77.0,0.85,14.5,83.0,71.28,53.69
2017,3,18,17,30,15.0,56.0,0.9,14.0,58.0,50.2,38.42
2017,3,18,17,45,7.5,36.0,0.95,13.5,37.0,33.75,22.95
2017,3,18,18,0,0.0,16.0,1.0,13.0,16.0,15.44,0.0
2017,3,18,18,15,0.0,8.0,1.0,13.0,8.0,7.86,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.5,0.2,13.0,6.5,0.0,0.0
2017,3,19,6,30,0.0,13.0,0.2,13.0,13.0,12.78,0.0
2017,3,19,6,45,64.0,31.5,0.25,13.0,40.0,56.99,35.56
2017,3,19,7,0,128.0,50.0,0.3,13.0,67.0,106.75,80.27
2017,3,19,7,15,159.0,70.5,0.4,13.0,101.5,148.26,116.78
2017,3,19,7,30,190.0,91.0,0.5,13.0,136.0,192.56,155.21
2017,3,19,7,45,208.0,112.0,0.65,13.0,172.5,233.77,190.5
2017,3,19,8,0,226.0,133.0,0.8,13.0,209.0,276.21,225.99
2017,3,19,8,15,240.5,152.5,0.8,13.0,244.5,315.94,258.08
2017,3,19,8,30,255.0,172.0,0.8,13.0,280.0,356.32,289.86
2017,3,19,8,45,143.0,185.5,0.85,13.5,247.5,297.85,241.06
2017,3,19,9,0,31.0,199.0,0.9,14.0,215.0,230.0,183.99
2017,3,19,9,15,75.5,232.0,0.8,14.0,275.0,299.37,239.59
2017,3,19,9,30,120.0,265.0,0.7,14.0,335.0,379.83,301.17
2017,3,19,9,45,61.5,225.5,0.6,14.5,261.5,282.28,223.0
2017,3,19,10,0,3.0,186.0,0.5,15.0,188.0,186.15,145.53
2017,3,19,10,15,4.0,193.5,0.5,15.0,196.5,194.35,152.24
2017,3,19,10,30,5.0,201.0,0.5,15.0,205.0,202.59,158.44
2017,3,19,10,45,16.0,246.0,0.5,15.0,258.5,258.0,201.57
2017,3,19,11,0,27.0,291.0,0.5,15.0,312.0,322.42,250.26
2017,3,19,11,15,13.5,171.0,0.5,15.0,181.5,179.38,139.48
2017,3,19,11,30,0.0,51.0,0.5,15.0,51.0,49.36,35.14
2017,3,19,11,45,21.5,195.0,0.55,15.0,212.0,214.98,169.01
2017,3,19,12,0,43.0,339.0,0.6,15.0,373.0,383.04,296.08
2017,3,19,12,15,23.0,256.0,0.6,15.0,274.0,277.6,215.05
2017,3,19,12,30,3.0,173.0,0.6,15.0,175.0,171.32,132.76
2017,3,19,12,45,16.5,241.5,0.65,15.0,254.5,250.56,195.63
2017,3,19,13,0,30.0,310.0,0.7,15.0,334.0,334.94,259.9
2017,3,19,13,15,24.5,292.0,0.7,15.0,311.5,305.82,237.29
2017,3,19,13,30,19.0,274.0,0.7,15.0,289.0,282.51,219.76
2017,3,19,13,45,14.0,247.5,0.75,15.0,258.0,251.61,196.38
2017,3,19,14,0,9.0,221.0,0.8,15.0,227.0,221.22,173.13
2017,3,19,14,15,55.0,264.0,0.85,15.0,300.5,295.8,232.66
2017,3,19,14,30,101.0,307.0,0.9,15.0,374.0,363.73,285.15
2017,3,19,14,45,70.0,276.0,0.95,15.0,321.0,309.41,243.16
2017,3,19,15,0,39.0,245.0,1.0,15.0,268.0,258.05,203.64
2017,3,19,15,15,19.5,200.0,1.0,15.0,211.5,202.18,159.99
2017,3,19,15,30,0.0,155.0,1.0,15.0,155.0,149.12,117.84
2017,3,19,15,45,0.0,101.0,1.05,15.0,101.0,97.5,76.07
2017,3,19,16,0,0.0,47.0,1.1,15.0,47.0,45.4,32.86
2017,3,19,16,15,0.0,41.5,1.05,14.5,41.5,40.08,28.57
2017,3,19,16,30,0.0,36.0,1.0,14.0,36.0,34.76,24.17
2017,3,19,16,45,0.0,30.0,1.0,14.0,30.0,28.95,19.24
2017,3,19,17,0,0.0,24.0,1.0,14.0,24.0,23.15,14.24
2017,3,19,17,15,0.0,18.5,1.05,13.5,18.5,17.84,9.63
2017,3,19,17,30,0.0,13.0,1.1,13.0,13.0,12.53,5.47
2017,3,19,17,45,0.0,8.0,1.15,13.0,8.0,7.71,0.94
2017,3,19,18,0,0.0,3.0,1.2,13.0,3.0,2.89,0.0
2017,3,19,18,15,0.0,1.5,1.15,13.0,1.5,1.47,0.0
2017,3,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,2.9,13.0,7.0,6.88,0.0
2017,3,20,6,30,0.0,14.0,3.0,13.0,14.0,13.52,0.0
2017,3,20,6,45,40.0,33.5,3.15,13.0,39.5,52.54,33.82
2017,3,20,7,0,80.0,53.0,3.3,13.0,65.0,89.59,67.52
2017,3,20,7,15,106.0,75.0,3.3,13.0,97.0,128.1,101.54
2017,3,20,7,30,132.0,97.0,3.3,13.0,129.0,168.83,137.25
2017,3,20,7,45,155.0,116.5,3.35,13.5,163.0,207.27,170.29
2017,3,20,8,0,178.0,136.0,3.4,14.0,197.0,247.65,204.24
2017,3,20,8,15,89.0,73.0,3.4,14.0,103.5,130.11,106.25
2017,3,20,8,30,0.0,10.0,3.4,14.0,10.0,9.65,2.58
2017,3,20,8,45,0.0,51.0,3.45,14.0,51.0,49.28,36.24
2017,3,20,9,0,0.0,92.0,3.5,14.0,92.0,89.17,69.58
2017,3,20,9,15,0.0,99.5,3.55,14.0,99.5,96.57,75.5
2017,3,20,9,30,0.0,107.0,3.6,14.0,107.0,103.98,81.42
2017,3,20,9,45,0.0,109.0,3.65,14.0,109.0,105.9,82.8
2017,3,20,10,0,0.0,111.0,3.7,14.0,111.0,107.84,84.21
2017,3,20,10,15,0.0,83.0,3.7,14.0,83.0,80.34,61.36
2017,3,20,10,30,0.0,55.0,3.7,14.0,55.0,53.21,38.8
2017,3,20,10,45,0.0,100.0,3.75,14.5,100.0,96.93,74.72
2017,3,20,11,0,0.0,145.0,3.8,15.0,145.0,141.46,110.68
2017,3,20,11,15,0.0,128.0,3.7,15.0,128.0,124.55,96.79
2017,3,20,11,30,0.0,111.0,3.6,15.0,111.0,107.76,83.09
2017,3,20,11,45,2.0,147.0,3.55,15.0,148.5,145.05,113.37
2017,3,20,12,0,4.0,183.0,3.5,15.0,186.0,182.45,143.39
2017,3,20,12,15,2.0,121.0,3.4,15.0,122.5,119.3,92.38
2017,3,20,12,30,0.0,59.0,3.3,15.0,59.0,57.12,41.6
2017,3,20,12,45,0.0,58.5,3.25,15.0,58.5,56.64,41.25
2017,3,20,13,0,0.0,58.0,3.2,15.0,58.0,56.15,40.87
2017,3,20,13,15,0.0,102.5,3.1,15.0,102.5,99.34,76.32
2017,3,20,13,30,0.0,147.0,3.0,15.0,147.0,142.74,111.58
2017,3,20,13,45,0.0,142.5,2.95,15.0,142.5,138.26,108.01
2017,3,20,14,0,0.0,138.0,2.9,15.0,138.0,133.8,104.54
2017,3,20,14,15,0.0,129.0,2.8,15.0,129.0,124.97,97.53
2017,3,20,14,30,0.0,120.0,2.7,15.0,120.0,116.18,90.54
2017,3,20,14,45,0.0,65.5,2.6,15.0,65.5,63.36,47.24
2017,3,20,15,0,0.0,11.0,2.5,15.0,11.0,10.63,3.29
2017,3,20,15,15,0.0,9.5,2.45,15.0,9.5,9.17,2.09
2017,3,20,15,30,0.0,8.0,2.4,15.0,8.0,7.72,0.88
2017,3,20,15,45,0.0,12.0,2.35,15.0,12.0,11.58,4.18
2017,3,20,16,0,0.0,16.0,2.3,15.0,16.0,15.44,7.5
2017,3,20,16,15,0.0,22.0,2.35,14.5,22.0,21.23,12.5
2017,3,20,16,30,0.0,28.0,2.4,14.0,28.0,27.02,17.53
2017,3,20,16,45,0.0,23.5,2.45,14.0,23.5,22.67,13.82
2017,3,20,17,0,0.0,19.0,2.5,14.0,19.0,18.33,10.08
2017,3,20,17,15,0.0,14.5,2.65,14.0,14.5,13.98,6.28
2017,3,20,17,30,0.0,10.0,2.8,14.0,10.0,9.64,2.86
2017,3,20,17,45,0.0,6.5,3.0,14.0,6.5,6.26,0.0
2017,3,20,18,0,0.0,3.0,3.2,14.0,3.0,2.89,0.0
2017,3,20,18,15,0.0,1.5,3.35,14.0,1.5,1.47,0.0
2017,3,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,12.0,2.3,14.0,12.0,11.8,0.0
2017,3,21,6,30,0.0,24.0,2.2,14.0,24.0,25.64,0.0
2017,3,21,6,45,186.0,35.0,2.15,14.0,62.5,106.41,72.79
2017,3,21,7,0,372.0,46.0,2.1,14.0,101.0,193.04,146.9
2017,3,21,7,15,455.0,55.0,2.05,14.0,149.5,256.35,203.09
2017,3,21,7,30,538.0,64.0,2.0,14.0,198.0,327.53,264.97
2017,3,21,7,45,589.0,71.5,2.0,14.0,249.0,388.4,317.35
2017,3,21,8,0,640.0,79.0,2.0,14.0,300.0,452.94,371.02
2017,3,21,8,15,678.5,83.5,2.2,14.0,350.5,509.84,417.79
2017,3,21,8,30,717.0,88.0,2.4,14.0,401.0,568.36,464.68
2017,3,21,8,45,744.5,92.0,2.6,14.0,449.0,617.8,503.61
2017,3,21,9,0,772.0,96.0,2.8,14.0,497.0,669.51,542.81
2017,3,21,9,15,793.5,99.0,2.85,14.0,541.5,715.16,575.37
2017,3,21,9,30,815.0,102.0,2.9,14.0,586.0,759.59,606.65
2017,3,21,9,45,833.5,103.5,3.0,14.0,626.0,798.4,633.81
2017,3,21,10,0,852.0,105.0,3.1,14.0,666.0,835.24,659.41
2017,3,21,10,15,864.5,107.0,3.05,14.0,699.0,865.26,679.08
2017,3,21,10,30,877.0,109.0,3.0,14.0,732.0,887.32,693.04
2017,3,21,10,45,894.5,106.0,3.0,14.5,760.0,910.63,706.99
2017,3,21,11,0,912.0,103.0,3.0,15.0,788.0,931.0,718.84
2017,3,21,11,15,917.5,104.0,3.0,15.0,806.0,941.74,725.43
2017,3,21,11,30,923.0,105.0,3.0,15.0,824.0,949.0,729.82
2017,3,21,11,45,930.0,103.5,3.05,15.0,834.5,951.38,731.39
2017,3,21,12,0,937.0,102.0,3.1,15.0,845.0,950.16,730.67
2017,3,21,12,15,937.0,102.0,3.15,15.0,846.0,940.69,724.39
2017,3,21,12,30,937.0,102.0,3.2,15.0,847.0,927.68,715.83
2017,3,21,12,45,937.5,100.5,3.25,15.0,840.0,910.06,704.16
2017,3,21,13,0,938.0,99.0,3.3,15.0,833.0,889.03,690.17
2017,3,21,13,15,933.5,98.0,3.35,15.0,817.0,861.14,671.35
2017,3,21,13,30,929.0,97.0,3.4,15.0,801.0,830.27,650.37
2017,3,21,13,45,920.5,96.5,3.45,15.0,777.0,794.07,625.44
2017,3,21,14,0,912.0,96.0,3.5,15.0,753.0,755.48,598.59
2017,3,21,14,15,902.5,94.5,3.55,15.0,722.0,713.01,568.61
2017,3,21,14,30,893.0,93.0,3.6,15.0,691.0,668.65,535.15
2017,3,21,14,45,876.5,92.5,3.65,15.0,652.5,619.43,496.74
2017,3,21,15,0,860.0,92.0,3.7,15.0,614.0,569.04,456.43
2017,3,21,15,15,841.5,89.5,3.65,14.5,571.0,515.15,412.92
2017,3,21,15,30,823.0,87.0,3.6,14.0,528.0,461.26,368.05
2017,3,21,15,45,794.5,85.0,3.6,14.0,479.5,404.1,318.73
2017,3,21,16,0,766.0,83.0,3.6,14.0,431.0,348.56,269.57
2017,3,21,16,15,732.0,79.0,3.45,14.0,380.5,291.43,218.31
2017,3,21,16,30,698.0,75.0,3.3,14.0,330.0,235.23,167.64
2017,3,21,16,45,643.0,70.5,3.2,14.0,277.5,179.56,119.17
2017,3,21,17,0,588.0,66.0,3.1,14.0,225.0,129.74,78.44
2017,3,21,17,15,512.5,58.0,2.95,13.5,174.5,81.46,45.13
2017,3,21,17,30,437.0,50.0,2.8,13.0,124.0,41.97,26.74
2017,3,21,17,45,310.0,38.0,2.7,13.0,81.0,29.4,19.62
2017,3,21,18,0,183.0,26.0,2.6,13.0,38.0,20.35,6.56
2017,3,21,18,15,91.5,13.0,2.5,13.0,19.0,12.78,0.0
2017,3,21,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,9.5,2.25,11.0,9.5,9.34,0.0
2017,3,22,6,30,0.0,19.0,2.3,11.0,19.0,18.93,0.0
2017,3,22,6,45,65.0,38.0,2.4,11.0,48.0,65.25,45.14
2017,3,22,7,0,130.0,57.0,2.5,11.0,77.0,116.61,90.23
2017,3,22,7,15,161.0,78.0,2.55,11.0,112.5,159.07,128.14
2017,3,22,7,30,192.0,99.0,2.6,11.0,148.0,204.34,168.06
2017,3,22,7,45,223.5,116.5,2.7,11.5,186.0,248.4,206.01
2017,3,22,8,0,255.0,134.0,2.8,12.0,224.0,295.1,245.29
2017,3,22,8,15,495.5,111.5,2.85,12.0,319.0,431.09,359.13
2017,3,22,8,30,736.0,89.0,2.9,12.0,414.0,584.32,482.92
2017,3,22,8,45,764.0,92.5,2.95,12.0,462.5,634.36,521.46
2017,3,22,9,0,792.0,96.0,3.0,12.0,511.0,686.65,560.43
2017,3,22,9,15,626.0,158.0,3.05,12.0,503.0,659.99,536.68
2017,3,22,9,30,460.0,220.0,3.1,12.0,495.0,613.59,496.98
2017,3,22,9,45,660.5,163.0,3.2,12.5,585.5,729.78,588.46
2017,3,22,10,0,861.0,106.0,3.3,13.0,676.0,846.71,671.71
2017,3,22,10,15,871.5,108.0,3.35,13.0,708.0,875.19,690.33
2017,3,22,10,30,882.0,110.0,3.4,13.0,740.0,895.57,703.87
2017,3,22,10,45,891.0,110.5,3.5,13.0,765.5,915.21,717.35
2017,3,22,11,0,900.0,111.0,3.6,13.0,791.0,931.7,728.69
2017,3,22,11,15,904.5,112.0,3.65,13.0,808.0,941.37,735.02
2017,3,22,11,30,909.0,113.0,3.7,13.0,825.0,947.59,739.11
2017,3,22,11,45,912.5,113.0,3.8,13.0,834.5,948.34,739.83
2017,3,22,12,0,916.0,113.0,3.9,13.0,844.0,945.56,738.23
2017,3,22,12,15,916.5,113.0,3.95,13.0,845.0,936.59,732.09
2017,3,22,12,30,917.0,113.0,4.0,13.0,846.0,924.15,723.65
2017,3,22,12,45,913.5,113.5,4.05,13.0,838.0,905.38,710.81
2017,3,22,13,0,910.0,114.0,4.1,13.0,830.0,883.42,695.76
2017,3,22,13,15,905.5,113.5,4.1,13.0,814.5,856.54,676.95
2017,3,22,13,30,901.0,113.0,4.1,13.0,799.0,826.77,656.04
2017,3,22,13,45,896.5,110.5,4.2,13.0,776.0,792.25,632.05
2017,3,22,14,0,892.0,108.0,4.3,13.0,753.0,755.17,606.19
2017,3,22,14,15,882.0,106.5,4.3,12.5,722.5,712.95,576.69
2017,3,22,14,30,872.0,105.0,4.3,12.0,692.0,669.48,543.77
2017,3,22,14,45,861.0,102.0,4.35,12.0,655.5,621.41,505.72
2017,3,22,15,0,850.0,99.0,4.4,12.0,619.0,572.14,465.72
2017,3,22,15,15,832.0,96.5,4.4,12.0,576.0,518.85,421.29
2017,3,22,15,30,814.0,94.0,4.4,12.0,533.0,465.55,375.64
2017,3,22,15,45,791.5,90.0,4.4,12.0,485.5,409.22,326.4
2017,3,22,16,0,769.0,86.0,4.4,12.0,438.0,353.94,276.81
2017,3,22,16,15,735.5,82.0,4.3,12.0,387.5,296.7,224.87
2017,3,22,16,30,702.0,78.0,4.2,12.0,337.0,240.25,173.42
2017,3,22,16,45,653.5,72.5,4.15,12.0,284.5,184.52,124.08
2017,3,22,17,0,605.0,67.0,4.1,12.0,232.0,133.89,81.86
2017,3,22,17,15,530.5,59.0,4.0,11.5,181.0,84.55,47.24
2017,3,22,17,30,456.0,51.0,3.9,11.0,130.0,43.89,27.84
2017,3,22,17,45,334.5,39.0,3.85,11.0,86.0,30.16,20.54
2017,3,22,18,0,213.0,27.0,3.8,11.0,42.0,21.12,8.17
2017,3,22,18,15,106.5,13.5,3.75,11.0,21.0,13.27,0.0
2017,3,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,6,15,34.0,10.5,1.8,9.0,12.5,16.81,0.0
2017,3,23,6,30,68.0,21.0,1.8,9.0,25.0,43.81,5.63
2017,3,23,6,45,142.5,39.5,1.85,9.5,59.0,94.53,67.85
2017,3,23,7,0,217.0,58.0,1.9,10.0,93.0,154.04,120.52
2017,3,23,7,15,259.5,76.5,1.85,10.0,133.5,197.48,159.95
2017,3,23,7,30,302.0,95.0,1.8,10.0,174.0,256.46,211.56
2017,3,23,7,45,344.0,107.0,1.8,10.5,215.0,305.85,253.89
2017,3,23,8,0,386.0,119.0,1.8,11.0,256.0,358.64,297.82
2017,3,23,8,15,287.0,153.5,1.8,11.0,264.5,347.61,288.05
2017,3,23,8,30,188.0,188.0,1.8,11.0,273.0,326.87,269.58
2017,3,23,8,45,327.0,185.0,1.8,11.5,351.0,432.07,355.2
2017,3,23,9,0,466.0,182.0,1.8,12.0,429.0,548.79,446.06
2017,3,23,9,15,363.5,224.5,1.9,12.0,426.5,525.14,424.51
2017,3,23,9,30,261.0,267.0,2.0,12.0,424.0,502.13,403.79
2017,3,23,9,45,567.5,187.5,2.1,12.5,557.5,679.0,543.94
2017,3,23,10,0,874.0,108.0,2.2,13.0,691.0,862.68,675.59
2017,3,23,10,15,618.5,209.5,2.25,13.0,632.0,774.06,608.5
2017,3,23,10,30,363.0,311.0,2.3,13.0,573.0,657.82,517.14
2017,3,23,10,45,614.5,224.0,2.35,13.0,684.0,802.87,630.01
2017,3,23,11,0,866.0,137.0,2.4,13.0,795.0,937.39,724.18
2017,3,23,11,15,870.0,138.0,2.45,13.0,811.5,946.13,728.61
2017,3,23,11,30,874.0,139.0,2.5,13.0,828.0,951.49,732.16
2017,3,23,11,45,873.5,141.0,2.6,13.0,835.5,950.41,731.92
2017,3,23,12,0,873.0,143.0,2.7,13.0,843.0,945.9,729.48
2017,3,23,12,15,872.5,142.5,2.8,13.0,843.0,935.37,722.99
2017,3,23,12,30,872.0,142.0,2.9,13.0,843.0,921.52,714.3
2017,3,23,12,45,888.5,131.0,3.05,13.0,839.5,904.14,703.54
2017,3,23,13,0,905.0,120.0,3.2,13.0,836.0,887.55,693.33
2017,3,23,13,15,899.5,119.0,3.15,13.0,819.5,859.36,673.53
2017,3,23,13,30,894.0,118.0,3.1,13.0,803.0,828.36,651.8
2017,3,23,13,45,899.5,110.0,3.1,13.0,782.0,796.0,629.35
2017,3,23,14,0,905.0,102.0,3.1,13.0,761.0,760.47,604.48
2017,3,23,14,15,894.5,100.5,3.0,13.0,729.0,717.39,573.38
2017,3,23,14,30,884.0,99.0,2.9,13.0,697.0,672.54,539.05
2017,3,23,14,45,499.0,190.0,2.85,13.0,524.5,489.65,394.11
2017,3,23,15,0,114.0,281.0,2.8,13.0,352.0,334.2,267.64
2017,3,23,15,15,89.0,256.0,2.65,13.0,309.0,290.65,233.48
2017,3,23,15,30,64.0,231.0,2.5,13.0,266.0,249.63,200.71
2017,3,23,15,45,74.5,213.0,2.45,13.0,250.0,232.22,186.8
2017,3,23,16,0,85.0,195.0,2.4,13.0,234.0,213.67,171.52
2017,3,23,16,15,56.5,167.5,2.3,12.5,192.5,173.79,139.45
2017,3,23,16,30,28.0,140.0,2.2,12.0,151.0,137.37,110.21
2017,3,23,16,45,19.0,119.5,2.1,12.0,126.5,115.85,92.51
2017,3,23,17,0,10.0,99.0,2.0,12.0,102.0,93.93,74.32
2017,3,23,17,15,5.0,78.0,1.95,12.0,79.5,73.09,56.65
2017,3,23,17,30,0.0,57.0,1.9,12.0,57.0,53.13,39.41
2017,3,23,17,45,0.0,38.0,1.9,12.0,38.0,35.88,25.49
2017,3,23,18,0,0.0,19.0,1.9,12.0,19.0,18.34,7.06
2017,3,23,18,15,0.0,9.5,1.8,12.0,9.5,9.34,0.0
2017,3,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,6.5,5.0,12.0,6.5,6.39,0.0
2017,3,24,6,30,0.0,13.0,5.1,12.0,13.0,12.54,0.0
2017,3,24,6,45,0.0,30.0,5.2,12.0,30.0,29.26,18.23
2017,3,24,7,0,0.0,47.0,5.3,12.0,47.0,46.64,33.76
2017,3,24,7,15,0.0,68.0,5.3,12.0,68.0,68.28,52.7
2017,3,24,7,30,0.0,89.0,5.3,12.0,89.0,89.7,71.29
2017,3,24,7,45,5.5,108.5,5.3,12.0,110.5,112.16,90.53
2017,3,24,8,0,11.0,128.0,5.3,12.0,132.0,135.09,109.94
2017,3,24,8,15,5.5,81.5,5.2,12.0,83.5,82.38,65.01
2017,3,24,8,30,0.0,35.0,5.1,12.0,35.0,33.8,23.34
2017,3,24,8,45,0.0,61.0,5.0,12.5,61.0,58.96,44.6
2017,3,24,9,0,0.0,87.0,4.9,13.0,87.0,84.17,65.56
2017,3,24,9,15,0.0,93.5,4.7,13.0,93.5,90.55,70.68
2017,3,24,9,30,0.0,100.0,4.5,13.0,100.0,96.96,75.82
2017,3,24,9,45,0.0,71.5,4.35,13.0,71.5,69.17,52.49
2017,3,24,10,0,0.0,43.0,4.2,13.0,43.0,41.58,29.33
2017,3,24,10,15,0.0,103.0,4.05,13.0,103.0,99.89,77.76
2017,3,24,10,30,0.0,163.0,3.9,13.0,163.0,159.59,126.48
2017,3,24,10,45,3.5,188.0,3.75,13.0,191.0,187.7,149.12
2017,3,24,11,0,7.0,213.0,3.6,13.0,219.0,215.9,171.68
2017,3,24,11,15,11.5,242.5,3.45,13.0,251.5,249.6,198.46
2017,3,24,11,30,16.0,272.0,3.3,13.0,284.0,283.28,224.95
2017,3,24,11,45,12.0,248.0,3.15,13.0,257.5,254.95,202.14
2017,3,24,12,0,8.0,224.0,3.0,13.0,231.0,226.89,179.67
2017,3,24,12,15,10.5,242.5,2.85,13.0,251.5,247.29,195.92
2017,3,24,12,30,13.0,261.0,2.7,13.0,272.0,267.53,211.83
2017,3,24,12,45,15.0,270.0,2.55,13.0,282.5,277.65,219.73
2017,3,24,13,0,17.0,279.0,2.4,13.0,293.0,287.59,227.5
2017,3,24,13,15,101.0,328.0,2.25,13.0,406.0,413.9,327.92
2017,3,24,13,30,185.0,377.0,2.1,13.0,519.0,524.88,412.65
2017,3,24,13,45,163.0,364.5,2.0,13.0,487.5,487.62,383.37
2017,3,24,14,0,141.0,352.0,1.9,13.0,456.0,451.39,355.72
2017,3,24,14,15,126.5,335.0,1.75,13.0,425.5,417.17,329.53
2017,3,24,14,30,112.0,318.0,1.6,13.0,395.0,382.03,302.48
2017,3,24,14,45,66.5,274.0,1.5,13.0,319.0,305.64,242.91
2017,3,24,15,0,21.0,230.0,1.4,13.0,243.0,233.3,185.74
2017,3,24,15,15,23.5,219.5,1.25,13.0,233.5,222.87,177.96
2017,3,24,15,30,26.0,209.0,1.1,13.0,224.0,212.12,169.58
2017,3,24,15,45,18.0,185.5,0.95,13.0,195.5,184.6,147.63
2017,3,24,16,0,10.0,162.0,0.8,13.0,167.0,158.05,126.41
2017,3,24,16,15,22.0,152.5,0.7,13.0,161.5,151.38,120.98
2017,3,24,16,30,34.0,143.0,0.6,13.0,156.0,141.56,112.56
2017,3,24,16,45,27.0,123.0,0.5,13.0,132.5,118.81,93.9
2017,3,24,17,0,20.0,103.0,0.4,13.0,109.0,98.79,77.43
2017,3,24,17,15,10.5,82.0,0.45,12.5,85.0,76.96,59.54
2017,3,24,17,30,1.0,61.0,0.5,12.0,61.0,56.51,42.29
2017,3,24,17,45,0.5,41.0,0.6,12.0,41.0,38.44,27.83
2017,3,24,18,0,0.0,21.0,0.7,12.0,21.0,20.28,9.07
2017,3,24,18,15,0.0,10.5,0.7,12.0,10.5,10.32,0.0
2017,3,24,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
