Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,6,15,100.0,12.0,1.6,11.0,19.0,31.6,0.0
2017,3,25,6,30,200.0,24.0,1.6,11.0,38.0,86.74,38.12
2017,3,25,6,45,318.5,36.5,1.6,11.5,81.0,151.53,110.58
2017,3,25,7,0,437.0,49.0,1.6,12.0,124.0,225.7,175.57
2017,3,25,7,15,483.0,61.0,1.65,12.0,169.5,281.61,226.31
2017,3,25,7,30,529.0,73.0,1.7,12.0,215.0,341.56,279.11
2017,3,25,7,45,597.0,72.5,1.75,12.0,265.5,402.56,331.48
2017,3,25,8,0,665.0,72.0,1.8,12.0,316.0,468.43,386.31
2017,3,25,8,15,712.5,78.5,1.8,12.0,373.5,532.69,437.85
2017,3,25,8,30,760.0,85.0,1.8,12.0,431.0,601.25,491.03
2017,3,25,8,45,786.0,87.5,1.8,12.5,479.5,652.25,528.3
2017,3,25,9,0,812.0,90.0,1.8,13.0,528.0,702.89,562.89
2017,3,25,9,15,830.5,93.0,1.75,13.0,571.5,747.67,593.11
2017,3,25,9,30,849.0,96.0,1.7,13.0,615.0,790.93,621.73
2017,3,25,9,45,853.0,102.0,1.65,13.5,651.5,823.86,641.42
2017,3,25,10,0,857.0,108.0,1.6,14.0,688.0,853.95,658.94
2017,3,25,10,15,867.5,110.0,1.65,14.0,719.5,876.98,673.86
2017,3,25,10,30,878.0,112.0,1.7,14.0,751.0,902.38,690.53
2017,3,25,10,45,888.0,111.5,1.75,14.0,776.0,921.66,703.03
2017,3,25,11,0,898.0,111.0,1.8,14.0,801.0,937.81,713.57
2017,3,25,11,15,902.5,112.0,1.85,14.0,818.0,947.3,719.75
2017,3,25,11,30,907.0,113.0,1.9,14.0,835.0,953.34,723.82
2017,3,25,11,45,913.0,111.5,1.95,14.0,844.5,954.61,724.84
2017,3,25,12,0,919.0,110.0,2.0,14.0,854.0,952.34,723.66
2017,3,25,12,15,919.0,110.0,2.05,14.0,855.0,942.71,717.65
2017,3,25,12,30,919.0,110.0,2.1,14.0,856.0,929.62,709.46
2017,3,25,12,45,908.0,114.5,2.15,14.0,846.0,908.27,695.7
2017,3,25,13,0,897.0,119.0,2.2,14.0,836.0,883.97,679.97
2017,3,25,13,15,679.5,210.5,2.3,14.0,747.5,781.01,608.29
2017,3,25,13,30,462.0,302.0,2.4,14.0,659.0,677.42,529.33
2017,3,25,13,45,669.0,208.0,2.55,14.0,708.0,725.98,571.74
2017,3,25,14,0,876.0,114.0,2.7,14.0,757.0,755.19,596.49
2017,3,25,14,15,866.0,112.5,2.8,14.0,726.5,714.35,567.77
2017,3,25,14,30,856.0,111.0,2.9,14.0,696.0,670.32,534.89
2017,3,25,14,45,849.5,106.0,3.0,14.0,660.0,623.46,499.09
2017,3,25,15,0,843.0,101.0,3.1,14.0,624.0,575.08,461.05
2017,3,25,15,15,825.0,98.0,3.1,13.5,581.0,521.43,418.22
2017,3,25,15,30,807.0,95.0,3.1,13.0,538.0,467.81,374.02
2017,3,25,15,45,789.0,90.0,3.15,13.0,491.5,412.55,326.56
2017,3,25,16,0,771.0,85.0,3.2,13.0,445.0,357.89,278.23
2017,3,25,16,15,588.5,105.0,3.1,12.5,362.0,275.69,210.58
2017,3,25,16,30,406.0,125.0,3.0,12.0,279.0,213.34,160.97
2017,3,25,16,45,374.5,111.5,2.95,12.0,237.0,169.76,123.24
2017,3,25,17,0,343.0,98.0,2.9,12.0,195.0,129.59,89.7
2017,3,25,17,15,304.0,81.0,2.7,11.5,153.5,89.39,59.24
2017,3,25,17,30,265.0,64.0,2.5,11.0,112.0,53.79,36.83
2017,3,25,17,45,202.0,46.5,2.4,11.0,76.0,35.5,25.43
2017,3,25,18,0,139.0,29.0,2.3,11.0,40.0,22.53,11.32
2017,3,25,18,15,69.5,14.5,2.25,11.0,20.0,14.25,0.0
2017,3,25,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,6,15,21.0,12.5,1.65,11.0,14.0,16.52,0.0
2017,3,26,6,30,42.0,25.0,1.7,11.0,28.0,40.44,19.04
2017,3,26,6,45,80.0,45.0,1.75,11.5,57.0,78.03,57.02
2017,3,26,7,0,118.0,65.0,1.8,12.0,86.0,117.79,92.04
2017,3,26,7,15,144.0,86.5,1.85,12.0,120.5,158.06,127.62
2017,3,26,7,30,170.0,108.0,1.9,12.0,155.0,200.63,164.66
2017,3,26,7,45,190.5,128.0,1.95,12.0,190.5,240.77,199.0
2017,3,26,8,0,211.0,148.0,2.0,12.0,226.0,289.21,239.31
2017,3,26,8,15,341.0,149.0,2.05,12.0,296.5,377.96,313.04
2017,3,26,8,30,471.0,150.0,2.1,12.0,367.0,486.11,400.05
2017,3,26,8,45,267.0,190.5,2.2,12.5,316.0,399.48,327.02
2017,3,26,9,0,63.0,231.0,2.3,13.0,265.0,288.24,232.95
2017,3,26,9,15,127.5,257.0,2.35,13.0,333.5,375.39,303.61
2017,3,26,9,30,192.0,283.0,2.4,13.0,402.0,458.17,368.57
2017,3,26,9,45,188.5,302.5,2.45,13.0,425.0,480.61,384.45
2017,3,26,10,0,185.0,322.0,2.5,13.0,448.0,502.1,399.84
2017,3,26,10,15,175.5,338.0,2.55,13.0,462.0,513.58,407.46
2017,3,26,10,30,166.0,354.0,2.6,13.0,476.0,523.96,414.29
2017,3,26,10,45,109.5,348.0,2.65,13.0,429.5,458.14,362.38
2017,3,26,11,0,53.0,342.0,2.7,13.0,383.0,399.9,315.82
2017,3,26,11,15,26.5,247.5,2.75,13.0,268.0,274.87,218.11
2017,3,26,11,30,0.0,153.0,2.8,13.0,153.0,149.21,117.02
2017,3,26,11,45,11.5,231.0,2.9,13.0,240.5,237.36,188.36
2017,3,26,12,0,23.0,309.0,3.0,13.0,328.0,326.03,258.16
2017,3,26,12,15,23.0,308.5,3.05,13.0,327.0,324.77,256.87
2017,3,26,12,30,23.0,308.0,3.1,13.0,326.0,323.43,255.88
2017,3,26,12,45,20.0,294.5,3.15,13.0,311.0,306.41,242.59
2017,3,26,13,0,17.0,281.0,3.2,13.0,296.0,289.54,229.45
2017,3,26,13,15,19.0,285.0,3.25,13.0,301.0,294.29,233.47
2017,3,26,13,30,21.0,289.0,3.3,13.0,306.0,298.82,237.28
2017,3,26,13,45,12.5,239.5,3.35,13.5,249.5,242.56,192.43
2017,3,26,14,0,4.0,190.0,3.4,14.0,193.0,187.29,148.04
2017,3,26,14,15,6.0,202.0,3.4,14.0,206.5,199.96,158.61
2017,3,26,14,30,8.0,214.0,3.4,14.0,220.0,212.32,168.84
2017,3,26,14,45,97.0,251.0,3.45,14.0,312.5,303.56,243.74
2017,3,26,15,0,186.0,288.0,3.5,14.0,405.0,382.6,306.84
2017,3,26,15,15,267.5,254.5,3.4,13.5,409.5,382.34,307.37
2017,3,26,15,30,349.0,221.0,3.3,13.0,414.0,373.17,299.99
2017,3,26,15,45,196.0,204.5,3.25,13.0,311.0,274.65,220.54
2017,3,26,16,0,43.0,188.0,3.2,13.0,208.0,192.66,155.07
2017,3,26,16,15,21.5,149.0,3.15,13.0,159.0,148.16,118.99
2017,3,26,16,30,0.0,110.0,3.1,13.0,110.0,104.98,83.71
2017,3,26,16,45,0.0,93.0,3.1,13.0,93.0,88.71,70.17
2017,3,26,17,0,0.0,76.0,3.1,13.0,76.0,72.54,56.46
2017,3,26,17,15,0.0,59.5,3.05,13.0,59.5,56.93,43.03
2017,3,26,17,30,0.0,43.0,3.0,13.0,43.0,41.48,29.55
2017,3,26,17,45,0.0,29.0,3.0,13.0,29.0,28.0,18.76
2017,3,26,18,0,0.0,15.0,3.0,13.0,15.0,14.47,5.47
2017,3,26,18,15,0.0,7.5,2.95,13.0,7.5,7.37,0.0
2017,3,26,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,27,6,15,96.0,14.5,2.65,11.0,22.0,33.98,0.0
2017,3,27,6,30,192.0,29.0,2.7,11.0,44.0,93.53,53.81
2017,3,27,6,45,314.0,41.5,2.8,11.5,88.5,157.73,117.48
2017,3,27,7,0,436.0,54.0,2.9,12.0,133.0,234.03,184.18
2017,3,27,7,15,510.5,62.5,2.95,12.0,184.0,298.58,242.04
2017,3,27,7,30,585.0,71.0,3.0,12.0,235.0,369.93,304.48
2017,3,27,7,45,641.0,75.5,3.1,12.0,288.5,433.41,359.26
2017,3,27,8,0,697.0,80.0,3.2,12.0,342.0,500.83,415.7
2017,3,27,8,15,730.5,84.5,3.2,12.0,393.5,557.85,462.07
2017,3,27,8,30,764.0,89.0,3.2,12.0,445.0,613.78,506.36
2017,3,27,8,45,793.0,91.0,3.25,12.5,494.0,666.58,545.9
2017,3,27,9,0,822.0,93.0,3.3,13.0,543.0,719.21,583.02
2017,3,27,9,15,839.5,95.5,3.3,13.0,587.0,763.0,613.76
2017,3,27,9,30,857.0,98.0,3.3,13.0,631.0,805.17,642.97
2017,3,27,9,45,862.0,103.5,3.35,13.5,667.0,838.46,664.5
2017,3,27,10,0,867.0,109.0,3.4,14.0,703.0,868.94,683.88
2017,3,27,10,15,876.5,110.5,3.5,14.0,734.0,890.65,698.53
2017,3,27,10,30,886.0,112.0,3.6,14.0,765.0,914.7,714.98
2017,3,27,10,45,890.5,114.5,3.7,14.0,788.5,932.29,726.89
2017,3,27,11,0,895.0,117.0,3.8,14.0,812.0,946.59,736.65
2017,3,27,11,15,899.5,117.5,3.75,14.0,828.5,955.37,741.72
2017,3,27,11,30,904.0,118.0,3.7,14.0,845.0,960.72,744.56
2017,3,27,11,45,903.0,120.0,3.7,14.0,853.0,959.14,743.03
2017,3,27,12,0,902.0,122.0,3.7,14.0,861.0,954.08,739.27
2017,3,27,12,15,902.0,122.0,3.6,14.0,861.0,944.4,731.8
2017,3,27,12,30,902.0,122.0,3.5,14.0,861.0,931.34,722.11
2017,3,27,12,45,900.5,121.5,3.4,14.0,853.0,913.12,708.95
2017,3,27,13,0,899.0,121.0,3.3,14.0,845.0,891.7,693.67
2017,3,27,13,15,894.0,120.0,3.3,14.0,829.0,863.79,674.5
2017,3,27,13,30,889.0,119.0,3.3,14.0,813.0,833.08,653.35
2017,3,27,13,45,879.5,119.0,3.35,14.0,788.5,797.28,628.72
2017,3,27,14,0,870.0,119.0,3.4,14.0,764.0,760.82,603.44
2017,3,27,14,15,859.5,117.0,3.4,14.0,733.0,717.73,572.76
2017,3,27,14,30,849.0,115.0,3.4,14.0,702.0,672.99,538.69
2017,3,27,14,45,833.5,113.5,3.45,14.0,664.0,624.28,500.98
2017,3,27,15,0,818.0,112.0,3.5,14.0,626.0,574.85,461.75
2017,3,27,15,15,799.0,109.0,3.5,14.0,583.0,521.7,418.49
2017,3,27,15,30,780.0,106.0,3.5,14.0,540.0,468.73,374.22
2017,3,27,15,45,754.5,102.5,3.5,14.0,492.0,411.49,325.44
2017,3,27,16,0,729.0,99.0,3.5,14.0,444.0,356.98,277.66
2017,3,27,16,15,694.0,94.0,3.45,13.5,393.5,299.85,227.45
2017,3,27,16,30,659.0,89.0,3.4,13.0,343.0,245.81,179.26
2017,3,27,16,45,612.0,82.0,3.35,13.0,291.0,190.93,131.04
2017,3,27,17,0,565.0,75.0,3.3,13.0,239.0,141.08,89.27
2017,3,27,17,15,492.5,66.5,3.35,12.5,188.5,93.12,54.66
2017,3,27,17,30,420.0,58.0,3.4,12.0,138.0,53.67,33.62
2017,3,27,17,45,305.5,45.5,3.45,12.0,93.5,34.51,24.57
2017,3,27,18,0,191.0,33.0,3.5,12.0,49.0,25.72,14.62
2017,3,27,18,15,95.5,16.5,3.5,11.5,24.5,16.22,0.0
2017,3,27,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,6,15,88.5,15.5,2.45,11.0,23.0,33.75,0.0
2017,3,28,6,30,177.0,31.0,2.5,11.0,46.0,93.68,57.78
2017,3,28,6,45,295.0,44.0,2.65,11.5,89.5,154.9,116.23
2017,3,28,7,0,413.0,57.0,2.8,12.0,133.0,230.26,181.89
2017,3,28,7,15,485.5,66.0,2.85,12.0,183.5,293.64,238.51
2017,3,28,7,30,558.0,75.0,2.9,12.0,234.0,363.62,299.58
2017,3,28,7,45,612.5,80.0,3.0,12.5,286.5,425.81,352.44
2017,3,28,8,0,667.0,85.0,3.1,13.0,339.0,491.81,406.74
2017,3,28,8,15,701.0,90.0,3.25,13.5,390.0,548.48,452.11
2017,3,28,8,30,735.0,95.0,3.4,14.0,441.0,606.28,497.08
2017,3,28,8,45,759.5,98.5,3.55,14.5,488.5,654.12,533.3
2017,3,28,9,0,784.0,102.0,3.7,15.0,536.0,703.94,568.72
2017,3,28,9,15,802.5,105.0,3.75,15.0,579.0,747.8,599.84
2017,3,28,9,30,821.0,108.0,3.8,15.0,622.0,790.2,629.59
2017,3,28,9,45,831.5,112.0,3.9,15.5,659.0,825.31,652.77
2017,3,28,10,0,842.0,116.0,4.0,16.0,696.0,857.99,674.07
2017,3,28,10,15,852.0,117.5,3.95,16.0,727.0,884.86,691.63
2017,3,28,10,30,862.0,119.0,3.9,16.0,758.0,908.92,707.18
2017,3,28,10,45,869.0,120.5,3.9,16.0,782.5,921.81,715.15
2017,3,28,11,0,876.0,122.0,3.9,16.0,807.0,937.02,724.96
2017,3,28,11,15,880.5,122.5,3.85,16.0,823.0,945.61,729.9
2017,3,28,11,30,885.0,123.0,3.8,16.0,839.0,950.84,732.68
2017,3,28,11,45,887.0,123.5,3.8,16.5,847.5,950.37,730.57
2017,3,28,12,0,889.0,124.0,3.8,17.0,856.0,946.49,726.28
2017,3,28,12,15,889.0,124.0,3.7,17.0,856.0,936.86,718.92
2017,3,28,12,30,889.0,124.0,3.6,17.0,856.0,923.89,709.42
2017,3,28,12,45,895.5,119.0,3.55,17.0,850.0,908.19,698.45
2017,3,28,13,0,902.0,114.0,3.5,17.0,844.0,889.04,685.2
2017,3,28,13,15,897.5,113.0,3.4,17.0,828.0,861.45,665.81
2017,3,28,13,30,893.0,112.0,3.3,17.0,812.0,831.03,644.49
2017,3,28,13,45,884.5,112.0,3.2,17.0,788.0,795.86,619.79
2017,3,28,14,0,876.0,112.0,3.1,17.0,764.0,758.43,593.41
2017,3,28,14,15,866.0,110.0,3.0,17.0,733.0,715.91,563.21
2017,3,28,14,30,856.0,108.0,2.9,17.0,702.0,672.16,530.36
2017,3,28,14,45,843.0,106.0,2.8,17.0,665.0,624.19,493.35
2017,3,28,15,0,830.0,104.0,2.7,17.0,628.0,575.26,454.8
2017,3,28,15,15,812.5,101.5,2.6,16.5,585.0,522.8,413.41
2017,3,28,15,30,795.0,99.0,2.5,16.0,542.0,470.34,370.78
2017,3,28,15,45,771.0,95.5,2.4,16.0,495.0,414.49,323.64
2017,3,28,16,0,747.0,92.0,2.3,16.0,448.0,359.89,276.35
2017,3,28,16,15,714.5,87.5,2.2,15.5,397.5,301.32,225.59
2017,3,28,16,30,682.0,83.0,2.1,15.0,347.0,247.21,177.78
2017,3,28,16,45,633.5,77.5,2.05,15.0,295.0,192.06,129.86
2017,3,28,17,0,585.0,72.0,2.0,15.0,243.0,142.06,88.36
2017,3,28,17,15,516.5,64.0,2.05,14.5,192.5,93.58,53.46
2017,3,28,17,30,448.0,56.0,2.1,14.0,142.0,53.1,31.95
2017,3,28,17,45,334.0,44.0,2.15,14.0,97.0,33.63,23.66
2017,3,28,18,0,220.0,32.0,2.2,14.0,52.0,24.81,14.12
2017,3,28,18,15,110.0,16.0,2.25,13.5,26.0,15.73,0.0
2017,3,28,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,29,6,15,93.5,16.0,2.15,12.0,24.5,35.64,0.0
2017,3,29,6,30,187.0,32.0,2.2,12.0,49.0,98.21,63.18
2017,3,29,6,45,286.0,46.5,2.3,12.5,91.5,155.88,117.3
2017,3,29,7,0,385.0,61.0,2.4,13.0,134.0,224.57,177.22
2017,3,29,7,15,456.5,70.5,2.4,13.0,184.0,287.78,233.05
2017,3,29,7,30,528.0,80.0,2.4,13.0,234.0,356.66,292.5
2017,3,29,7,45,571.0,88.5,2.4,13.5,284.5,415.4,341.7
2017,3,29,8,0,614.0,97.0,2.4,14.0,335.0,476.96,391.49
2017,3,29,8,15,649.5,103.0,2.35,14.0,385.0,533.51,436.39
2017,3,29,8,30,685.0,109.0,2.3,14.0,435.0,591.4,481.0
2017,3,29,8,45,704.5,116.0,2.25,14.5,481.0,640.06,516.28
2017,3,29,9,0,724.0,123.0,2.2,15.0,527.0,688.09,549.87
2017,3,29,9,15,744.0,127.0,2.2,15.0,570.0,732.2,580.29
2017,3,29,9,30,764.0,131.0,2.2,15.0,613.0,775.1,609.45
2017,3,29,9,45,788.0,129.5,2.25,15.0,652.5,810.76,633.51
2017,3,29,10,0,812.0,128.0,2.3,15.0,692.0,847.95,658.57
2017,3,29,10,15,822.5,130.0,2.4,15.0,722.5,875.15,676.93
2017,3,29,10,30,833.0,132.0,2.5,15.0,753.0,899.64,693.53
2017,3,29,10,45,839.5,134.0,2.6,15.0,776.5,917.63,705.7
2017,3,29,11,0,846.0,136.0,2.7,15.0,800.0,932.51,715.89
2017,3,29,11,15,850.0,136.5,2.75,15.0,816.0,940.25,720.87
2017,3,29,11,30,854.0,137.0,2.8,15.0,832.0,944.7,723.78
2017,3,29,11,45,856.0,137.5,2.9,15.0,839.5,943.95,723.71
2017,3,29,12,0,858.0,138.0,3.0,15.0,847.0,939.86,721.47
2017,3,29,12,15,702.5,219.0,3.05,15.0,799.5,876.62,677.74
2017,3,29,12,30,547.0,300.0,3.1,15.0,752.0,807.26,625.09
2017,3,29,12,45,505.0,310.5,3.15,15.5,725.0,769.11,596.42
2017,3,29,13,0,463.0,321.0,3.2,16.0,698.0,730.44,566.97
2017,3,29,13,15,661.0,223.0,3.2,16.0,749.5,783.6,611.49
2017,3,29,13,30,859.0,125.0,3.2,16.0,801.0,818.66,638.0
2017,3,29,13,45,845.5,126.5,3.2,16.0,776.0,784.13,613.64
2017,3,29,14,0,832.0,128.0,3.2,16.0,751.0,745.26,586.52
2017,3,29,14,15,821.5,126.0,3.1,16.0,720.0,703.4,556.21
2017,3,29,14,30,811.0,124.0,3.0,16.0,689.0,660.03,523.13
2017,3,29,14,45,783.5,127.5,2.95,16.0,649.5,610.31,484.61
2017,3,29,15,0,756.0,131.0,2.9,16.0,610.0,560.17,445.05
2017,3,29,15,15,736.5,127.0,2.9,15.5,568.0,508.23,404.28
2017,3,29,15,30,717.0,123.0,2.9,15.0,526.0,456.68,362.56
2017,3,29,15,45,666.0,121.0,2.95,15.0,470.0,394.46,310.91
2017,3,29,16,0,615.0,119.0,3.0,15.0,414.0,336.52,261.75
2017,3,29,16,15,612.0,108.5,3.05,14.5,375.0,290.21,220.75
2017,3,29,16,30,609.0,98.0,3.1,14.0,336.0,243.62,178.57
2017,3,29,16,45,565.5,90.0,3.2,14.0,286.0,191.18,132.79
2017,3,29,17,0,522.0,82.0,3.3,14.0,236.0,143.44,92.81
2017,3,29,17,15,453.0,72.5,3.15,13.5,187.0,97.13,59.04
2017,3,29,17,30,384.0,63.0,3.0,13.0,138.0,57.99,36.85
2017,3,29,17,45,277.5,49.0,2.9,13.0,94.5,37.15,26.88
2017,3,29,18,0,171.0,35.0,2.8,13.0,51.0,27.21,16.42
2017,3,29,18,15,85.5,17.5,2.9,13.0,25.5,13.75,0.0
2017,3,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,6,15,134.0,17.0,3.6,11.0,29.5,52.58,0.0
2017,3,30,6,30,268.0,34.0,3.8,11.0,59.0,122.61,81.97
2017,3,30,6,45,381.5,45.5,4.0,11.5,106.5,187.66,142.64
2017,3,30,7,0,495.0,57.0,4.2,12.0,154.0,264.8,210.76
2017,3,30,7,15,565.5,64.5,4.3,12.0,207.0,330.43,270.0
2017,3,30,7,30,636.0,72.0,4.4,12.0,260.0,402.28,333.25
2017,3,30,7,45,684.0,77.5,4.5,12.0,314.5,465.64,388.15
2017,3,30,8,0,732.0,83.0,4.6,12.0,369.0,532.08,444.05
2017,3,30,8,15,764.0,87.5,4.55,12.0,421.5,587.73,489.51
2017,3,30,8,30,796.0,92.0,4.5,12.0,474.0,646.5,536.06
2017,3,30,8,45,820.0,95.0,4.5,12.5,523.0,698.29,574.26
2017,3,30,9,0,844.0,98.0,4.5,13.0,572.0,749.42,610.25
2017,3,30,9,15,860.5,100.5,4.3,13.0,616.5,793.17,640.01
2017,3,30,9,30,877.0,103.0,4.1,13.0,661.0,835.14,668.08
2017,3,30,9,45,895.0,102.5,3.9,13.5,700.5,867.93,687.99
2017,3,30,10,0,913.0,102.0,3.7,14.0,740.0,903.44,709.51
2017,3,30,10,15,921.0,103.5,3.5,14.0,771.0,929.88,725.5
2017,3,30,10,30,929.0,105.0,3.3,14.0,802.0,953.24,739.18
2017,3,30,10,45,932.5,107.5,3.15,14.5,825.5,970.34,747.37
2017,3,30,11,0,936.0,110.0,3.0,15.0,849.0,983.97,753.15
2017,3,30,11,15,939.5,110.5,2.95,15.0,865.0,991.91,757.35
2017,3,30,11,30,943.0,111.0,2.9,15.0,881.0,996.27,759.28
2017,3,30,11,45,945.5,110.5,2.85,15.0,889.0,995.02,757.57
2017,3,30,12,0,948.0,110.0,2.8,15.0,897.0,990.15,753.59
2017,3,30,12,15,947.0,110.0,2.85,15.0,896.5,978.99,746.42
2017,3,30,12,30,946.0,110.0,2.9,15.0,896.0,964.31,736.99
2017,3,30,12,45,937.5,113.0,3.0,15.0,885.5,942.69,723.28
2017,3,30,13,0,929.0,116.0,3.1,15.0,875.0,917.97,707.42
2017,3,30,13,15,923.5,115.0,3.2,15.0,857.5,888.75,688.35
2017,3,30,13,30,918.0,114.0,3.3,15.0,840.0,856.67,667.13
2017,3,30,13,45,905.0,115.5,3.4,15.0,814.0,818.61,641.45
2017,3,30,14,0,892.0,117.0,3.5,15.0,788.0,778.51,614.03
2017,3,30,14,15,881.0,115.5,3.6,14.5,755.5,735.04,584.89
2017,3,30,14,30,870.0,114.0,3.7,14.0,723.0,690.45,552.85
2017,3,30,14,45,844.5,116.5,3.8,14.0,682.0,638.46,512.66
2017,3,30,15,0,819.0,119.0,3.9,14.0,641.0,586.56,471.56
2017,3,30,15,15,800.0,116.0,3.95,14.0,597.5,533.16,428.25
2017,3,30,15,30,781.0,113.0,4.0,14.0,554.0,479.97,383.9
2017,3,30,15,45,744.5,112.0,4.05,14.0,503.5,420.11,333.19
2017,3,30,16,0,708.0,111.0,4.1,14.0,453.0,364.21,284.59
2017,3,30,16,15,672.5,105.5,4.05,13.5,402.0,307.36,234.78
2017,3,30,16,30,637.0,100.0,4.0,13.0,351.0,253.7,187.07
2017,3,30,16,45,577.5,95.0,3.95,13.0,298.0,199.19,139.71
2017,3,30,17,0,518.0,90.0,3.9,13.0,245.0,151.27,99.97
2017,3,30,17,15,446.0,79.5,3.85,12.5,194.5,102.9,64.31
2017,3,30,17,30,374.0,69.0,3.8,12.0,144.0,63.41,41.39
2017,3,30,17,45,266.5,54.0,3.75,12.0,99.0,41.13,30.53
2017,3,30,18,0,159.0,39.0,3.7,12.0,54.0,31.98,20.67
2017,3,30,18,15,79.5,19.5,3.7,12.0,27.0,16.42,0.0
2017,3,30,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,31,6,15,165.5,16.0,4.0,10.0,32.5,60.23,0.0
2017,3,31,6,30,331.0,32.0,4.1,10.0,65.0,139.27,95.53
2017,3,31,6,45,435.5,42.5,4.25,10.5,113.0,203.92,156.19
2017,3,31,7,0,540.0,53.0,4.4,11.0,161.0,279.73,224.0
2017,3,31,7,15,605.0,59.5,4.55,11.0,214.5,344.23,282.88
2017,3,31,7,30,670.0,66.0,4.7,11.0,268.0,414.4,345.22
2017,3,31,7,45,709.0,72.0,4.85,11.5,321.0,475.2,397.68
2017,3,31,8,0,748.0,78.0,5.0,12.0,374.0,536.21,448.71
2017,3,31,8,15,778.0,82.0,5.0,12.0,426.0,593.14,495.48
2017,3,31,8,30,808.0,86.0,5.0,12.0,478.0,650.61,541.42
2017,3,31,8,45,828.5,89.5,5.05,12.5,526.5,700.91,578.45
2017,3,31,9,0,849.0,93.0,5.1,13.0,575.0,750.28,613.64
2017,3,31,9,15,865.0,95.5,5.05,13.0,618.5,793.78,644.52
2017,3,31,9,30,881.0,98.0,5.0,13.0,662.0,830.62,670.08
2017,3,31,9,45,892.0,100.5,4.95,13.5,700.0,865.87,692.93
2017,3,31,10,0,903.0,103.0,4.9,14.0,738.0,898.56,713.63
2017,3,31,10,15,911.5,104.5,4.85,14.0,769.0,925.19,731.14
2017,3,31,10,30,920.0,106.0,4.8,14.0,800.0,948.78,746.47
2017,3,31,10,45,925.0,107.5,4.75,14.5,824.0,965.98,755.79
2017,3,31,11,0,930.0,109.0,4.7,15.0,848.0,979.78,762.76
2017,3,31,11,15,933.5,110.0,4.6,15.0,864.0,988.17,767.05
2017,3,31,11,30,937.0,111.0,4.5,15.0,880.0,992.99,768.96
2017,3,31,11,45,938.0,111.5,4.4,15.5,887.5,991.36,765.02
2017,3,31,12,0,939.0,112.0,4.3,16.0,895.0,986.14,758.76
2017,3,31,12,15,938.5,112.0,4.2,16.0,894.5,975.44,750.77
2017,3,31,12,30,938.0,112.0,4.1,16.0,894.0,961.25,740.44
2017,3,31,12,45,937.5,110.5,4.05,16.0,886.0,942.07,727.06
2017,3,31,13,0,937.0,109.0,4.0,16.0,878.0,919.55,711.45
2017,3,31,13,15,932.0,108.5,3.95,16.0,861.0,891.05,691.69
2017,3,31,13,30,927.0,108.0,3.9,16.0,844.0,859.63,669.89
2017,3,31,13,45,918.0,108.0,3.85,16.0,819.0,822.86,644.22
2017,3,31,14,0,909.0,108.0,3.8,16.0,794.0,783.77,616.77
2017,3,31,14,15,899.0,106.5,3.7,16.0,762.0,740.38,585.8
2017,3,31,14,30,889.0,105.0,3.6,16.0,730.0,695.2,552.28
2017,3,31,14,45,876.5,103.0,3.55,16.0,692.0,646.43,514.58
2017,3,31,15,0,864.0,101.0,3.5,16.0,654.0,596.09,474.82
2017,3,31,15,15,846.5,98.0,3.4,16.0,610.0,541.4,430.61
2017,3,31,15,30,829.0,95.0,3.3,16.0,566.0,486.67,385.23
2017,3,31,15,45,802.0,86.5,3.2,16.0,510.5,422.85,331.7
2017,3,31,16,0,775.0,78.0,3.1,16.0,455.0,360.64,278.14
2017,3,31,16,15,753.0,78.0,2.95,15.5,411.5,309.95,232.87
2017,3,31,16,30,731.0,78.0,2.8,15.0,368.0,260.8,188.19
2017,3,31,16,45,687.5,73.0,2.7,15.0,315.0,202.1,136.57
2017,3,31,17,0,644.0,68.0,2.6,15.0,262.0,149.96,92.5
2017,3,31,17,15,578.5,60.5,2.55,14.5,209.5,98.43,54.58
2017,3,31,17,30,513.0,53.0,2.5,14.0,157.0,54.46,30.45
2017,3,31,17,45,404.5,43.0,2.5,13.5,110.0,32.04,22.46
2017,3,31,18,0,296.0,33.0,2.5,13.0,63.0,25.89,15.82
2017,3,31,18,15,148.0,16.5,2.45,13.0,31.5,12.7,0.0
2017,3,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,1,6,15,117.0,19.0,1.7,12.0,31.0,53.1,0.0
2017,4,1,6,30,234.0,38.0,1.7,12.0,62.0,119.75,83.44
2017,4,1,6,45,331.5,51.0,1.7,12.5,107.0,178.99,136.64
2017,4,1,7,0,429.0,64.0,1.7,13.0,152.0,250.16,198.4
2017,4,1,7,15,495.0,73.0,1.75,13.0,202.5,312.62,253.23
2017,4,1,7,30,561.0,82.0,1.8,13.0,253.0,380.91,311.55
2017,4,1,7,45,612.5,87.0,1.85,13.5,305.5,442.36,362.29
2017,4,1,8,0,664.0,92.0,1.9,14.0,358.0,507.29,414.09
2017,4,1,8,15,553.5,130.0,1.85,14.0,371.5,505.63,411.45
2017,4,1,8,30,443.0,168.0,1.8,14.0,385.0,496.22,402.08
2017,4,1,8,45,615.0,136.0,1.8,14.5,469.5,604.99,486.72
2017,4,1,9,0,787.0,104.0,1.8,15.0,554.0,718.61,569.32
2017,4,1,9,15,804.0,107.0,1.75,15.0,596.5,761.38,597.03
2017,4,1,9,30,821.0,110.0,1.7,15.0,639.0,802.57,623.82
2017,4,1,9,45,838.0,110.0,1.65,15.5,677.0,838.56,645.41
2017,4,1,10,0,855.0,110.0,1.6,16.0,715.0,872.45,665.21
2017,4,1,10,15,864.0,111.5,1.55,16.0,745.5,893.22,677.14
2017,4,1,10,30,873.0,113.0,1.5,16.0,776.0,916.39,690.8
2017,4,1,10,45,878.5,115.0,1.5,16.5,799.0,933.89,699.99
2017,4,1,11,0,884.0,117.0,1.5,17.0,822.0,948.17,707.15
2017,4,1,11,15,887.5,117.5,1.5,17.0,837.5,955.67,711.3
2017,4,1,11,30,891.0,118.0,1.5,17.0,853.0,959.79,713.43
2017,4,1,11,45,892.5,118.5,1.5,17.5,861.0,958.62,710.95
2017,4,1,12,0,894.0,119.0,1.5,18.0,869.0,954.03,706.43
2017,4,1,12,15,894.0,119.0,1.5,18.0,868.5,944.14,699.94
2017,4,1,12,30,894.0,119.0,1.5,18.0,868.0,930.9,691.43
2017,4,1,12,45,893.0,117.5,1.55,18.0,860.0,911.96,679.94
2017,4,1,13,0,892.0,116.0,1.6,18.0,852.0,889.86,666.4
2017,4,1,13,15,887.5,115.5,1.55,18.0,835.5,862.78,648.31
2017,4,1,13,30,883.0,115.0,1.5,18.0,819.0,832.91,628.39
2017,4,1,13,45,875.5,114.0,1.5,18.0,795.0,797.58,605.28
2017,4,1,14,0,868.0,113.0,1.5,18.0,771.0,759.98,580.46
2017,4,1,14,15,858.0,111.5,1.5,18.0,740.5,718.05,552.39
2017,4,1,14,30,848.0,110.0,1.5,18.0,710.0,674.87,521.9
2017,4,1,14,45,831.0,109.5,1.5,18.0,672.0,626.04,485.91
2017,4,1,15,0,814.0,109.0,1.5,18.0,634.0,576.63,448.59
2017,4,1,15,15,796.5,106.5,1.5,17.5,591.5,524.73,409.15
2017,4,1,15,30,779.0,104.0,1.5,17.0,549.0,472.88,368.4
2017,4,1,15,45,744.0,104.0,1.55,17.0,500.0,414.72,321.05
2017,4,1,16,0,709.0,104.0,1.6,17.0,451.0,360.28,275.33
2017,4,1,16,15,676.5,99.0,1.6,16.5,401.5,304.73,228.05
2017,4,1,16,30,644.0,94.0,1.6,16.0,352.0,252.01,182.29
2017,4,1,16,45,584.5,90.5,1.65,16.0,299.5,198.3,136.59
2017,4,1,17,0,525.0,87.0,1.7,16.0,247.0,151.12,98.09
2017,4,1,17,15,458.5,77.0,1.75,15.5,197.0,103.5,63.18
2017,4,1,17,30,392.0,67.0,1.8,15.0,147.0,63.73,40.06
2017,4,1,17,45,292.5,53.0,1.85,14.5,103.0,40.09,29.42
2017,4,1,18,0,193.0,39.0,1.9,14.0,59.0,30.28,19.57
2017,4,1,18,15,96.5,19.5,1.95,13.5,29.5,15.25,0.0
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,6,15,98.0,20.5,1.45,11.5,31.5,51.56,7.56
2017,4,2,6,30,196.0,41.0,1.5,12.0,63.0,113.15,80.26
2017,4,2,6,45,298.5,55.0,1.6,12.5,108.0,173.57,133.28
2017,4,2,7,0,401.0,69.0,1.7,13.0,153.0,245.23,195.12
2017,4,2,7,15,272.5,98.0,1.65,13.0,162.5,235.79,191.59
2017,4,2,7,30,144.0,127.0,1.6,13.0,172.0,212.21,173.61
2017,4,2,7,45,165.5,147.0,1.6,13.5,207.0,251.95,206.64
2017,4,2,8,0,187.0,167.0,1.6,14.0,242.0,293.41,240.02
2017,4,2,8,15,176.5,191.0,1.6,14.0,269.5,320.59,261.12
2017,4,2,8,30,166.0,215.0,1.6,14.0,297.0,346.33,280.59
2017,4,2,8,45,130.0,235.0,1.65,14.5,303.5,347.79,279.67
2017,4,2,9,0,94.0,255.0,1.7,15.0,310.0,337.99,269.95
2017,4,2,9,15,101.0,277.0,1.65,15.0,339.5,369.32,293.62
2017,4,2,9,30,108.0,299.0,1.6,15.0,369.0,400.72,316.81
2017,4,2,9,45,169.0,317.0,1.6,15.5,433.5,482.24,378.44
2017,4,2,10,0,230.0,335.0,1.6,16.0,498.0,557.49,433.53
2017,4,2,10,15,545.5,228.0,1.6,16.0,638.0,743.44,575.2
2017,4,2,10,30,861.0,121.0,1.6,16.0,778.0,916.45,693.81
2017,4,2,10,45,869.5,121.5,1.6,16.5,802.0,934.84,701.82
2017,4,2,11,0,878.0,122.0,1.6,17.0,826.0,950.12,709.67
2017,4,2,11,15,882.0,122.5,1.55,17.0,842.0,957.96,713.34
2017,4,2,11,30,886.0,123.0,1.5,17.0,858.0,962.45,715.0
2017,4,2,11,45,890.5,122.5,1.5,17.5,866.5,962.95,713.6
2017,4,2,12,0,895.0,122.0,1.5,18.0,875.0,960.02,710.14
2017,4,2,12,15,895.0,122.0,1.55,18.0,875.0,950.04,704.3
2017,4,2,12,30,895.0,122.0,1.6,18.0,875.0,936.71,696.41
2017,4,2,12,45,897.0,119.0,1.65,18.0,867.5,918.8,685.57
2017,4,2,13,0,899.0,116.0,1.7,18.0,860.0,897.61,672.59
2017,4,2,13,15,895.0,115.5,1.8,18.0,844.0,870.72,656.31
2017,4,2,13,30,891.0,115.0,1.9,18.0,828.0,841.0,637.95
2017,4,2,13,45,885.0,113.5,2.0,18.0,804.5,806.03,615.74
2017,4,2,14,0,879.0,112.0,2.1,18.0,781.0,768.68,591.57
2017,4,2,14,15,870.5,110.5,2.15,18.0,750.5,727.36,563.88
2017,4,2,14,30,862.0,109.0,2.2,18.0,720.0,684.22,533.46
2017,4,2,14,45,850.0,106.5,2.25,18.0,683.0,636.26,497.91
2017,4,2,15,0,838.0,104.0,2.3,18.0,646.0,586.9,460.32
2017,4,2,15,15,822.5,101.5,2.25,17.5,604.0,534.9,420.04
2017,4,2,15,30,807.0,99.0,2.2,17.0,562.0,482.71,378.31
2017,4,2,15,45,701.5,113.5,2.2,17.0,491.5,406.75,316.88
2017,4,2,16,0,596.0,128.0,2.2,17.0,421.0,341.78,263.54
2017,4,2,16,15,652.0,106.0,2.15,16.5,395.0,304.53,229.34
2017,4,2,16,30,708.0,84.0,2.1,16.0,369.0,260.64,187.91
2017,4,2,16,45,667.0,78.5,2.1,16.0,317.0,205.19,139.38
2017,4,2,17,0,626.0,73.0,2.1,16.0,265.0,154.01,96.23
2017,4,2,17,15,563.0,65.5,2.05,15.5,213.5,103.55,58.91
2017,4,2,17,30,500.0,58.0,2.0,15.0,162.0,60.42,34.61
2017,4,2,17,45,396.5,47.0,1.95,14.5,115.0,35.39,25.37
2017,4,2,18,0,293.0,36.0,1.9,14.0,68.0,28.45,18.22
2017,4,2,18,15,146.5,18.0,1.9,13.5,34.0,13.96,0.0
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,6,15,174.0,19.0,2.4,10.0,39.0,69.5,21.9
2017,4,3,6,30,348.0,38.0,2.4,10.0,78.0,153.94,110.73
2017,4,3,6,45,462.5,47.0,2.4,10.5,129.0,222.85,172.54
2017,4,3,7,0,577.0,56.0,2.4,11.0,180.0,303.65,243.45
2017,4,3,7,15,639.5,62.5,2.4,11.0,235.0,369.63,302.27
2017,4,3,7,30,702.0,69.0,2.4,11.0,290.0,440.93,363.72
2017,4,3,7,45,750.0,72.0,2.45,11.5,346.0,503.18,415.58
2017,4,3,8,0,798.0,75.0,2.5,12.0,402.0,570.46,469.49
2017,4,3,8,15,826.0,78.5,2.5,12.5,455.0,627.86,513.67
2017,4,3,8,30,854.0,82.0,2.5,13.0,508.0,685.5,556.15
2017,4,3,8,45,875.5,84.5,2.5,13.5,557.5,737.18,591.43
2017,4,3,9,0,897.0,87.0,2.5,14.0,607.0,783.48,622.05
2017,4,3,9,15,911.0,89.0,2.45,14.0,651.0,826.2,650.39
2017,4,3,9,30,925.0,91.0,2.4,14.0,695.0,866.85,676.88
2017,4,3,9,45,932.0,94.5,2.4,14.5,732.5,900.92,697.6
2017,4,3,10,0,939.0,98.0,2.4,15.0,770.0,932.08,716.14
2017,4,3,10,15,946.5,99.5,2.35,15.0,801.0,958.4,732.12
2017,4,3,10,30,954.0,101.0,2.3,15.0,832.0,981.53,745.91
2017,4,3,10,45,958.5,102.0,2.3,15.0,855.5,998.0,755.81
2017,4,3,11,0,963.0,103.0,2.3,15.0,879.0,1010.95,763.5
2017,4,3,11,15,966.0,104.0,2.25,15.0,894.5,1018.88,767.42
2017,4,3,11,30,969.0,105.0,2.2,15.0,910.0,1023.12,769.05
2017,4,3,11,45,970.5,104.5,2.15,15.5,918.0,1020.66,764.97
2017,4,3,12,0,972.0,104.0,2.1,16.0,926.0,1014.49,758.67
2017,4,3,12,15,971.5,104.0,2.05,16.0,925.0,1003.32,750.67
2017,4,3,12,30,971.0,104.0,2.0,16.0,924.0,988.53,740.46
2017,4,3,12,45,969.5,103.0,1.95,16.0,915.5,968.28,726.78
2017,4,3,13,0,968.0,102.0,1.9,16.0,907.0,944.62,710.95
2017,4,3,13,15,964.0,101.5,1.9,16.0,889.5,916.06,692.48
2017,4,3,13,30,960.0,101.0,1.9,16.0,872.0,884.44,671.94
2017,4,3,13,45,953.0,100.0,1.95,16.0,847.0,847.07,647.86
2017,4,3,14,0,946.0,99.0,2.0,16.0,822.0,807.17,621.79
2017,4,3,14,15,937.5,97.5,2.0,16.0,790.0,763.38,592.25
2017,4,3,14,30,929.0,96.0,2.0,16.0,758.0,717.58,560.69
2017,4,3,14,45,917.5,94.0,2.05,16.0,719.5,667.65,523.86
2017,4,3,15,0,906.0,92.0,2.1,16.0,681.0,616.45,484.99
2017,4,3,15,15,890.5,90.0,2.15,15.5,636.5,562.11,443.34
2017,4,3,15,30,875.0,88.0,2.2,15.0,592.0,507.4,399.82
2017,4,3,15,45,851.5,85.5,2.3,15.0,542.5,447.03,349.83
2017,4,3,16,0,828.0,83.0,2.4,15.0,493.0,389.1,300.12
2017,4,3,16,15,627.0,108.0,2.4,14.5,399.5,299.41,227.75
2017,4,3,16,30,426.0,133.0,2.4,14.0,306.0,231.72,174.61
2017,4,3,16,45,388.5,121.5,2.45,14.0,262.5,187.1,136.53
2017,4,3,17,0,351.0,110.0,2.5,14.0,219.0,146.54,102.86
2017,4,3,17,15,315.5,92.5,2.5,13.5,177.0,105.19,70.78
2017,4,3,17,30,280.0,75.0,2.5,13.0,135.0,68.05,45.86
2017,4,3,17,45,222.5,57.0,2.5,12.5,96.0,43.08,32.39
2017,4,3,18,0,165.0,39.0,2.5,12.0,57.0,30.07,19.89
2017,4,3,18,15,82.5,19.5,2.5,11.5,28.5,16.5,0.0
2017,4,3,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
