Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,4,6,15,72.0,21.5,1.5,10.0,30.0,44.5,17.44
2017,4,4,6,30,144.0,43.0,1.5,10.0,60.0,96.41,70.14
2017,4,4,6,45,194.0,62.0,1.5,10.5,97.5,142.28,111.06
2017,4,4,7,0,244.0,81.0,1.5,11.0,135.0,193.3,155.9
2017,4,4,7,15,277.0,99.5,1.5,11.0,176.0,240.98,197.76
2017,4,4,7,30,310.0,118.0,1.5,11.0,217.0,291.61,241.08
2017,4,4,7,45,341.5,132.5,1.55,11.5,259.5,339.49,280.73
2017,4,4,8,0,373.0,147.0,1.6,12.0,302.0,397.15,326.92
2017,4,4,8,15,450.5,150.0,1.6,12.0,360.5,466.82,382.59
2017,4,4,8,30,528.0,153.0,1.6,12.0,419.0,541.95,441.03
2017,4,4,8,45,657.5,129.0,1.6,12.5,492.0,633.89,510.9
2017,4,4,9,0,787.0,105.0,1.6,13.0,565.0,726.99,577.17
2017,4,4,9,15,803.5,107.5,1.5,13.0,607.5,768.76,603.7
2017,4,4,9,30,820.0,110.0,1.4,13.0,650.0,808.9,629.02
2017,4,4,9,45,832.5,112.5,1.35,13.5,686.5,843.75,649.59
2017,4,4,10,0,845.0,115.0,1.3,14.0,723.0,876.27,668.26
2017,4,4,10,15,854.0,116.5,1.25,14.0,753.5,896.58,679.71
2017,4,4,10,30,863.0,118.0,1.2,14.0,784.0,919.42,692.96
2017,4,4,10,45,863.5,123.0,1.2,14.5,805.5,935.17,700.95
2017,4,4,11,0,864.0,128.0,1.2,15.0,827.0,947.61,706.9
2017,4,4,11,15,868.0,129.0,1.2,15.0,843.0,955.76,711.48
2017,4,4,11,30,872.0,130.0,1.2,15.0,859.0,960.6,714.07
2017,4,4,11,45,724.5,216.0,1.3,15.0,825.5,918.28,687.44
2017,4,4,12,0,577.0,302.0,1.4,15.0,792.0,861.31,647.52
2017,4,4,12,15,562.0,307.5,1.5,14.5,784.5,844.86,638.93
2017,4,4,12,30,547.0,313.0,1.6,14.0,777.0,826.46,628.35
2017,4,4,12,45,514.5,318.5,1.7,14.0,752.0,790.78,604.17
2017,4,4,13,0,482.0,324.0,1.8,14.0,727.0,754.33,579.23
2017,4,4,13,15,319.0,361.5,1.9,14.0,626.0,635.78,491.7
2017,4,4,13,30,156.0,399.0,2.0,14.0,525.0,525.13,407.62
2017,4,4,13,45,250.0,371.0,2.1,14.0,566.0,566.64,442.4
2017,4,4,14,0,344.0,343.0,2.2,14.0,607.0,597.8,468.04
2017,4,4,14,15,344.5,327.5,2.25,14.0,583.5,567.35,445.76
2017,4,4,14,30,345.0,312.0,2.3,14.0,560.0,536.07,422.95
2017,4,4,14,45,394.5,280.5,2.35,14.0,549.5,519.39,411.62
2017,4,4,15,0,444.0,249.0,2.4,14.0,539.0,498.48,396.3
2017,4,4,15,15,432.5,233.0,2.35,14.0,500.0,453.33,360.78
2017,4,4,15,30,421.0,217.0,2.3,14.0,461.0,408.6,324.98
2017,4,4,15,45,426.5,195.5,2.25,14.0,425.0,366.67,290.58
2017,4,4,16,0,432.0,174.0,2.2,14.0,389.0,323.72,254.35
2017,4,4,16,15,331.5,169.0,2.1,13.5,324.0,262.0,204.5
2017,4,4,16,30,231.0,164.0,2.0,13.0,259.0,209.72,163.0
2017,4,4,16,45,211.0,145.0,1.9,13.0,222.5,173.09,132.17
2017,4,4,17,0,191.0,126.0,1.8,13.0,186.0,141.07,105.57
2017,4,4,17,15,169.0,104.0,1.75,13.0,150.0,106.71,78.12
2017,4,4,17,30,147.0,82.0,1.7,13.0,114.0,72.37,52.39
2017,4,4,17,45,113.5,61.0,1.65,13.0,81.5,51.49,39.74
2017,4,4,18,0,80.0,40.0,1.6,13.0,49.0,34.62,23.8
2017,4,4,18,15,40.0,20.0,1.65,12.5,24.5,17.98,1.91
2017,4,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,3.5,1.0,11.5,3.5,0.0,0.0
2017,4,5,6,0,0.0,7.0,1.0,12.0,7.0,6.88,0.0
2017,4,5,6,15,35.5,25.5,1.0,12.0,30.0,38.39,17.61
2017,4,5,6,30,71.0,44.0,1.0,12.0,53.0,72.09,52.03
2017,4,5,6,45,101.0,66.0,1.0,12.0,85.0,110.5,85.83
2017,4,5,7,0,131.0,88.0,1.0,12.0,117.0,151.68,121.78
2017,4,5,7,15,148.5,110.5,0.95,12.0,152.0,190.56,155.39
2017,4,5,7,30,166.0,133.0,0.9,12.0,187.0,230.9,189.36
2017,4,5,7,45,184.5,152.5,0.9,12.5,222.5,269.65,220.91
2017,4,5,8,0,203.0,172.0,0.9,13.0,258.0,309.81,252.73
2017,4,5,8,15,341.5,169.5,0.85,13.0,335.0,411.33,334.04
2017,4,5,8,30,480.0,167.0,0.8,13.0,412.0,525.91,421.83
2017,4,5,8,45,531.0,168.0,0.75,13.5,462.0,582.66,461.84
2017,4,5,9,0,582.0,169.0,0.7,14.0,512.0,645.16,505.17
2017,4,5,9,15,517.5,209.0,0.7,14.0,530.5,652.95,507.33
2017,4,5,9,30,453.0,249.0,0.7,14.0,549.0,657.79,507.78
2017,4,5,9,45,380.5,287.5,0.7,14.5,549.0,640.31,491.59
2017,4,5,10,0,308.0,326.0,0.7,15.0,549.0,626.3,477.84
2017,4,5,10,15,404.5,305.0,0.75,15.0,611.0,703.06,534.1
2017,4,5,10,30,501.0,284.0,0.8,15.0,673.0,774.45,584.63
2017,4,5,10,45,335.0,343.5,0.85,15.5,606.5,680.59,513.61
2017,4,5,11,0,169.0,403.0,0.9,16.0,540.0,581.6,439.09
2017,4,5,11,15,233.5,401.5,0.9,16.0,595.0,639.56,482.43
2017,4,5,11,30,298.0,400.0,0.9,16.0,650.0,705.04,528.34
2017,4,5,11,45,312.0,400.0,0.95,16.0,664.0,715.01,535.09
2017,4,5,12,0,326.0,400.0,1.0,16.0,678.0,723.53,541.56
2017,4,5,12,15,322.0,401.0,1.0,16.0,675.5,714.91,535.35
2017,4,5,12,30,318.0,402.0,1.0,16.0,673.0,705.06,528.52
2017,4,5,12,45,402.0,363.5,1.05,16.0,702.5,732.01,550.49
2017,4,5,13,0,486.0,325.0,1.1,16.0,732.0,759.5,572.08
2017,4,5,13,15,406.0,349.5,1.15,16.0,685.5,697.43,527.59
2017,4,5,13,30,326.0,374.0,1.2,16.0,639.0,642.55,488.2
2017,4,5,13,45,338.0,358.5,1.25,16.0,626.0,623.45,476.29
2017,4,5,14,0,350.0,343.0,1.3,16.0,613.0,602.68,462.61
2017,4,5,14,15,384.0,318.0,1.3,15.5,603.5,586.59,453.1
2017,4,5,14,30,418.0,293.0,1.3,15.0,594.0,568.58,441.74
2017,4,5,14,45,424.5,273.5,1.35,15.0,565.5,533.09,416.2
2017,4,5,15,0,431.0,254.0,1.4,15.0,537.0,496.21,389.07
2017,4,5,15,15,335.0,255.5,1.4,14.5,466.5,422.71,333.05
2017,4,5,15,30,239.0,257.0,1.4,14.0,396.0,358.76,283.79
2017,4,5,15,45,202.5,237.5,1.45,14.0,348.5,310.37,245.95
2017,4,5,16,0,166.0,218.0,1.5,14.0,301.0,265.65,210.49
2017,4,5,16,15,139.5,194.5,1.45,13.5,259.5,224.51,177.74
2017,4,5,16,30,113.0,171.0,1.4,13.0,218.0,186.4,147.17
2017,4,5,16,45,99.5,150.0,1.4,13.0,187.0,156.28,122.41
2017,4,5,17,0,86.0,129.0,1.4,13.0,156.0,130.04,100.9
2017,4,5,17,15,73.0,106.0,1.3,13.0,126.0,101.95,78.05
2017,4,5,17,30,60.0,83.0,1.2,13.0,96.0,75.71,57.22
2017,4,5,17,45,40.0,61.0,1.2,13.0,68.5,53.93,41.93
2017,4,5,18,0,20.0,39.0,1.2,13.0,41.0,35.49,24.69
2017,4,5,18,15,10.0,19.5,1.15,13.0,20.5,18.48,3.64
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.5,1.1,12.5,0.5,0.0,0.0
2017,4,6,6,0,0.0,1.0,1.1,13.0,1.0,0.98,0.0
2017,4,6,6,15,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2017,4,6,6,30,0.0,9.0,1.3,13.0,9.0,8.67,1.55
2017,4,6,6,45,0.0,14.0,1.45,13.0,14.0,13.5,5.83
2017,4,6,7,0,0.0,19.0,1.6,13.0,19.0,18.32,10.09
2017,4,6,7,15,0.0,25.0,1.7,13.0,25.0,24.12,15.15
2017,4,6,7,30,0.0,31.0,1.8,13.0,31.0,29.92,20.14
2017,4,6,7,45,0.0,36.5,1.95,13.5,36.5,35.24,24.59
2017,4,6,8,0,0.0,42.0,2.1,14.0,42.0,40.57,28.98
2017,4,6,8,15,0.0,38.5,2.15,14.0,38.5,37.19,26.01
2017,4,6,8,30,0.0,35.0,2.2,14.0,35.0,33.81,23.06
2017,4,6,8,45,11.0,128.5,2.3,14.0,135.5,133.8,106.7
2017,4,6,9,0,22.0,222.0,2.4,14.0,236.0,238.83,191.66
2017,4,6,9,15,11.0,169.0,2.5,14.0,176.0,175.14,139.4
2017,4,6,9,30,0.0,116.0,2.6,14.0,116.0,112.78,88.02
2017,4,6,9,45,7.5,182.5,2.75,14.5,188.5,185.86,147.33
2017,4,6,10,0,15.0,249.0,2.9,15.0,261.0,260.21,205.96
2017,4,6,10,15,18.5,270.0,2.95,15.0,285.0,284.7,224.76
2017,4,6,10,30,22.0,291.0,3.0,15.0,309.0,309.22,243.61
2017,4,6,10,45,15.0,251.0,3.15,15.0,263.5,261.63,205.99
2017,4,6,11,0,8.0,211.0,3.3,15.0,218.0,214.57,168.61
2017,4,6,11,15,20.0,277.0,3.4,14.5,294.0,292.13,230.47
2017,4,6,11,30,32.0,343.0,3.5,14.0,370.0,378.39,297.78
2017,4,6,11,45,33.0,345.0,3.65,14.0,373.0,380.18,298.89
2017,4,6,12,0,34.0,347.0,3.8,14.0,376.0,381.8,300.23
2017,4,6,12,15,21.0,279.5,3.9,14.0,298.0,293.66,231.6
2017,4,6,12,30,8.0,212.0,4.0,14.0,220.0,214.23,168.73
2017,4,6,12,45,10.0,233.0,4.1,14.0,242.5,236.38,186.64
2017,4,6,13,0,12.0,254.0,4.2,14.0,265.0,258.34,204.16
2017,4,6,13,15,8.0,216.0,4.2,14.0,223.5,217.0,171.31
2017,4,6,13,30,4.0,178.0,4.2,14.0,182.0,176.15,138.66
2017,4,6,13,45,2.0,145.5,4.25,14.0,147.5,142.67,111.77
2017,4,6,14,0,0.0,113.0,4.3,14.0,113.0,109.48,84.84
2017,4,6,14,15,24.0,211.0,4.4,13.5,228.5,222.62,177.78
2017,4,6,14,30,48.0,309.0,4.5,13.0,344.0,331.58,265.53
2017,4,6,14,45,66.0,303.5,4.6,13.0,349.0,333.97,267.98
2017,4,6,15,0,84.0,298.0,4.7,13.0,354.0,334.5,269.1
2017,4,6,15,15,42.0,182.0,4.75,13.0,210.0,197.34,158.64
2017,4,6,15,30,0.0,66.0,4.8,13.0,66.0,63.83,48.19
2017,4,6,15,45,0.0,57.0,4.85,13.0,57.0,55.1,41.05
2017,4,6,16,0,0.0,48.0,4.9,13.0,48.0,46.38,33.81
2017,4,6,16,15,0.0,27.0,4.95,13.0,27.0,26.07,16.64
2017,4,6,16,30,0.0,6.0,5.0,13.0,6.0,5.79,0.0
2017,4,6,16,45,0.0,5.0,5.05,13.0,5.0,4.82,0.0
2017,4,6,17,0,0.0,4.0,5.1,13.0,4.0,3.86,0.0
2017,4,6,17,15,0.0,3.0,5.25,12.5,3.0,2.89,0.0
2017,4,6,17,30,0.0,2.0,5.4,12.0,2.0,1.93,0.0
2017,4,6,17,45,0.0,1.5,5.6,12.0,1.5,1.44,0.0
2017,4,6,18,0,0.0,1.0,5.8,12.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,6.05,12.0,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,2.0,12.0,4.0,3.93,0.0
2017,4,7,6,15,0.0,18.5,2.0,12.0,18.5,17.86,7.26
2017,4,7,6,30,0.0,33.0,2.0,12.0,33.0,31.98,21.02
2017,4,7,6,45,0.0,53.0,2.05,12.5,53.0,52.49,38.92
2017,4,7,7,0,0.0,73.0,2.1,13.0,73.0,72.82,56.5
2017,4,7,7,15,1.5,94.0,2.1,13.0,94.5,94.81,75.32
2017,4,7,7,30,3.0,115.0,2.1,13.0,116.0,116.86,93.89
2017,4,7,7,45,9.0,134.5,2.1,13.0,138.5,139.91,113.07
2017,4,7,8,0,15.0,154.0,2.1,13.0,161.0,163.5,132.43
2017,4,7,8,15,7.5,154.5,2.15,13.0,158.0,158.59,127.78
2017,4,7,8,30,0.0,155.0,2.2,13.0,155.0,153.36,122.88
2017,4,7,8,45,1.5,166.0,2.25,13.0,167.0,165.22,132.28
2017,4,7,9,0,3.0,177.0,2.3,13.0,179.0,177.22,141.71
2017,4,7,9,15,4.0,186.0,2.35,13.0,189.0,186.88,149.19
2017,4,7,9,30,5.0,195.0,2.4,13.0,199.0,196.62,156.72
2017,4,7,9,45,12.0,229.0,2.45,13.5,238.0,237.19,188.79
2017,4,7,10,0,19.0,263.0,2.5,14.0,277.0,278.12,220.53
2017,4,7,10,15,47.5,313.5,2.55,14.0,350.5,365.25,288.85
2017,4,7,10,30,76.0,364.0,2.6,14.0,424.0,445.32,350.09
2017,4,7,10,45,201.5,372.0,2.65,14.0,536.5,579.15,453.9
2017,4,7,11,0,327.0,380.0,2.7,14.0,649.0,714.38,554.84
2017,4,7,11,15,297.0,396.0,2.75,14.0,643.5,702.58,544.01
2017,4,7,11,30,267.0,412.0,2.8,14.0,638.0,689.17,533.17
2017,4,7,11,45,196.5,420.0,2.85,14.0,587.0,620.36,481.11
2017,4,7,12,0,126.0,428.0,2.9,14.0,536.0,559.27,434.15
2017,4,7,12,15,133.0,429.0,2.95,14.0,543.0,563.19,437.72
2017,4,7,12,30,140.0,430.0,3.0,14.0,550.0,566.34,440.39
2017,4,7,12,45,154.0,426.0,3.05,14.0,557.0,569.81,443.65
2017,4,7,13,0,168.0,422.0,3.1,14.0,564.0,572.16,446.09
2017,4,7,13,15,109.5,392.0,3.1,14.0,484.5,485.8,380.22
2017,4,7,13,30,51.0,362.0,3.1,14.0,405.0,398.88,313.12
2017,4,7,13,45,40.0,334.0,3.15,14.0,367.0,359.4,283.18
2017,4,7,14,0,29.0,306.0,3.2,14.0,329.0,320.88,253.5
2017,4,7,14,15,147.0,321.0,3.2,14.0,429.0,419.29,333.45
2017,4,7,14,30,265.0,336.0,3.2,14.0,529.0,506.37,401.98
2017,4,7,14,45,244.0,320.5,3.25,14.0,491.0,463.19,368.41
2017,4,7,15,0,223.0,305.0,3.3,14.0,453.0,422.73,337.16
2017,4,7,15,15,255.0,278.5,3.3,14.0,437.0,402.02,321.42
2017,4,7,15,30,287.0,252.0,3.3,14.0,421.0,377.62,302.04
2017,4,7,15,45,143.5,167.5,3.35,14.0,252.0,221.3,177.11
2017,4,7,16,0,0.0,83.0,3.4,14.0,83.0,80.28,62.03
2017,4,7,16,15,0.0,100.5,3.35,13.5,100.5,96.77,76.34
2017,4,7,16,30,0.0,118.0,3.3,13.0,118.0,112.6,90.0
2017,4,7,16,45,0.0,101.0,3.25,13.0,101.0,96.35,76.53
2017,4,7,17,0,0.0,84.0,3.2,13.0,84.0,80.19,62.97
2017,4,7,17,15,0.0,68.0,3.15,13.0,68.0,65.04,50.06
2017,4,7,17,30,0.0,52.0,3.1,13.0,52.0,49.99,37.05
2017,4,7,17,45,0.0,37.0,3.05,13.0,37.0,35.73,26.01
2017,4,7,18,0,0.0,22.0,3.0,13.0,22.0,21.23,12.64
2017,4,7,18,15,0.0,12.0,3.0,12.5,12.0,11.57,1.56
2017,4,7,18,30,0.0,2.0,3.0,12.0,2.0,1.97,0.0
2017,4,7,18,45,0.0,1.0,3.05,12.0,1.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.5,2.55,9.5,0.5,0.0,0.0
2017,4,8,6,0,0.0,1.0,2.6,10.0,1.0,0.98,0.0
2017,4,8,6,15,0.0,3.0,2.7,10.0,3.0,2.89,0.0
2017,4,8,6,30,0.0,5.0,2.8,10.0,5.0,4.82,0.0
2017,4,8,6,45,0.0,8.0,2.95,10.0,8.0,7.71,0.98
2017,4,8,7,0,0.0,11.0,3.1,10.0,11.0,10.6,3.56
2017,4,8,7,15,0.0,14.5,3.15,10.0,14.5,13.98,6.53
2017,4,8,7,30,0.0,18.0,3.2,10.0,18.0,17.36,9.48
2017,4,8,7,45,20.5,93.5,3.25,10.0,102.5,106.08,86.17
2017,4,8,8,0,41.0,169.0,3.3,10.0,187.0,201.58,166.61
2017,4,8,8,15,346.5,144.5,3.25,10.0,324.0,397.53,333.51
2017,4,8,8,30,652.0,120.0,3.2,10.0,461.0,602.26,499.88
2017,4,8,8,45,679.0,135.5,3.2,10.0,518.5,664.61,546.31
2017,4,8,9,0,706.0,151.0,3.2,10.0,576.0,726.8,592.43
2017,4,8,9,15,353.0,143.5,3.2,10.0,356.0,451.65,373.9
2017,4,8,9,30,0.0,136.0,3.2,10.0,136.0,132.71,105.52
2017,4,8,9,45,414.5,136.5,3.2,10.0,441.5,520.67,431.91
2017,4,8,10,0,829.0,137.0,3.2,10.0,747.0,894.72,711.91
2017,4,8,10,15,839.5,139.0,3.2,10.0,778.0,921.82,726.83
2017,4,8,10,30,850.0,141.0,3.2,10.0,809.0,946.13,742.81
2017,4,8,10,45,862.0,139.5,3.25,10.0,834.0,965.13,755.48
2017,4,8,11,0,874.0,138.0,3.3,10.0,859.0,981.07,766.13
2017,4,8,11,15,878.5,139.0,3.35,10.0,875.0,983.58,767.51
2017,4,8,11,30,883.0,140.0,3.4,10.0,891.0,988.61,770.93
2017,4,8,11,45,887.0,139.5,3.5,10.5,899.5,988.24,769.64
2017,4,8,12,0,891.0,139.0,3.6,11.0,908.0,984.47,766.14
2017,4,8,12,15,891.0,139.0,3.6,11.0,907.5,974.08,758.84
2017,4,8,12,30,891.0,139.0,3.6,11.0,907.0,960.38,749.38
2017,4,8,12,45,879.0,144.5,3.6,11.0,895.5,938.21,734.05
2017,4,8,13,0,867.0,150.0,3.6,11.0,884.0,917.19,719.66
2017,4,8,13,15,862.5,149.0,3.55,11.0,867.5,889.19,699.99
2017,4,8,13,30,858.0,148.0,3.5,11.0,851.0,858.52,678.44
2017,4,8,13,45,859.0,142.0,3.5,11.0,828.5,824.66,654.83
2017,4,8,14,0,860.0,136.0,3.5,11.0,806.0,788.13,629.14
2017,4,8,14,15,850.5,134.0,3.45,11.0,775.0,745.46,598.51
2017,4,8,14,30,841.0,132.0,3.4,11.0,744.0,701.17,564.94
2017,4,8,14,45,835.5,126.0,3.4,11.0,707.5,654.1,528.59
2017,4,8,15,0,830.0,120.0,3.4,11.0,671.0,605.52,490.17
2017,4,8,15,15,813.0,117.0,3.35,11.0,627.5,552.35,446.91
2017,4,8,15,30,796.0,114.0,3.3,11.0,584.0,499.21,402.55
2017,4,8,15,45,777.0,109.0,3.25,11.0,537.0,443.57,355.05
2017,4,8,16,0,758.0,104.0,3.2,11.0,490.0,386.74,305.38
2017,4,8,16,15,727.5,99.0,3.05,10.5,438.5,328.89,254.3
2017,4,8,16,30,697.0,94.0,2.9,10.0,387.0,273.62,204.57
2017,4,8,16,45,654.0,88.0,2.8,10.0,334.0,217.58,154.4
2017,4,8,17,0,611.0,82.0,2.7,10.0,281.0,166.07,109.66
2017,4,8,17,15,548.5,74.0,2.55,9.5,228.5,115.57,70.44
2017,4,8,17,30,486.0,66.0,2.4,9.0,176.0,72.38,43.53
2017,4,8,17,45,390.0,54.5,2.3,9.0,128.0,41.19,31.37
2017,4,8,18,0,294.0,43.0,2.2,9.0,80.0,32.94,23.2
2017,4,8,18,15,162.5,26.5,2.2,9.0,45.5,20.66,8.31
2017,4,8,18,30,31.0,10.0,2.2,9.0,11.0,9.83,0.0
2017,4,8,18,45,15.5,5.0,2.25,9.0,5.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,9,5,45,19.5,7.0,1.55,8.0,7.5,6.88,0.0
2017,4,9,6,0,39.0,14.0,1.5,8.0,15.0,24.54,0.0
2017,4,9,6,15,128.5,35.0,1.5,8.5,51.0,78.38,51.56
2017,4,9,6,30,218.0,56.0,1.5,9.0,87.0,140.57,107.22
2017,4,9,6,45,304.0,71.5,1.55,9.5,135.0,200.71,159.85
2017,4,9,7,0,390.0,87.0,1.6,10.0,183.0,270.0,219.92
2017,4,9,7,15,448.5,99.0,1.5,10.0,234.0,331.04,272.63
2017,4,9,7,30,507.0,111.0,1.4,10.0,285.0,397.37,328.09
2017,4,9,7,45,553.5,119.5,1.3,10.5,337.5,457.77,376.38
2017,4,9,8,0,600.0,128.0,1.2,11.0,390.0,524.21,427.35
2017,4,9,8,15,632.5,134.5,1.05,11.0,440.5,579.71,468.44
2017,4,9,8,30,665.0,141.0,0.9,11.0,491.0,636.18,508.61
2017,4,9,8,45,693.5,145.5,0.75,11.0,539.0,688.15,543.84
2017,4,9,9,0,722.0,150.0,0.6,11.0,587.0,740.06,577.35
2017,4,9,9,15,740.5,154.0,0.7,11.0,630.0,782.92,606.62
2017,4,9,9,30,759.0,158.0,0.8,11.0,673.0,824.42,634.87
2017,4,9,9,45,775.0,160.0,0.9,11.5,710.0,859.92,657.7
2017,4,9,10,0,791.0,162.0,1.0,12.0,747.0,893.41,679.08
2017,4,9,10,15,801.5,164.5,1.15,12.0,777.5,916.34,695.41
2017,4,9,10,30,812.0,167.0,1.3,12.0,808.0,940.5,712.73
2017,4,9,10,45,828.0,163.5,1.45,12.5,834.0,960.68,726.05
2017,4,9,11,0,844.0,160.0,1.6,13.0,860.0,977.95,737.47
2017,4,9,11,15,848.5,161.0,1.7,13.0,875.5,985.96,743.43
2017,4,9,11,30,853.0,162.0,1.8,13.0,891.0,990.67,747.41
2017,4,9,11,45,863.5,158.0,1.95,13.0,901.0,992.51,750.26
2017,4,9,12,0,874.0,154.0,2.1,13.0,911.0,990.93,750.87
2017,4,9,12,15,874.0,154.0,2.15,13.0,910.5,980.25,744.25
2017,4,9,12,30,874.0,154.0,2.2,13.0,910.0,966.28,735.59
2017,4,9,12,45,862.0,159.0,2.3,13.0,898.5,943.43,721.48
2017,4,9,13,0,850.0,164.0,2.4,13.0,887.0,917.86,705.48
2017,4,9,13,15,845.5,162.5,2.4,13.0,870.0,889.65,686.65
2017,4,9,13,30,841.0,161.0,2.4,13.0,853.0,858.84,665.98
2017,4,9,13,45,838.5,157.0,2.45,13.0,830.0,824.67,643.24
2017,4,9,14,0,836.0,153.0,2.5,13.0,807.0,788.09,618.6
2017,4,9,14,15,826.0,150.5,2.55,13.0,775.5,745.35,588.87
2017,4,9,14,30,816.0,148.0,2.6,13.0,744.0,701.1,556.35
2017,4,9,14,45,808.5,142.0,2.65,13.0,707.5,653.76,520.83
2017,4,9,15,0,801.0,136.0,2.7,13.0,671.0,605.16,483.4
2017,4,9,15,15,783.0,132.5,2.75,12.5,627.0,550.97,441.37
2017,4,9,15,30,765.0,129.0,2.8,12.0,583.0,497.94,398.82
2017,4,9,15,45,747.0,122.5,2.85,12.0,536.0,442.54,352.35
2017,4,9,16,0,729.0,116.0,2.9,12.0,489.0,387.9,305.15
2017,4,9,16,15,697.0,110.5,2.85,12.0,437.5,330.58,254.75
2017,4,9,16,30,665.0,105.0,2.8,12.0,386.0,276.06,206.01
2017,4,9,16,45,618.5,98.0,2.75,12.0,332.5,220.08,156.72
2017,4,9,17,0,572.0,91.0,2.7,12.0,279.0,169.11,113.1
2017,4,9,17,15,511.0,81.5,2.55,11.5,227.0,119.6,74.79
2017,4,9,17,30,450.0,72.0,2.4,11.0,175.0,76.39,47.24
2017,4,9,17,45,362.5,58.0,2.3,10.5,127.0,43.27,33.07
2017,4,9,18,0,275.0,44.0,2.2,10.0,79.0,33.66,23.81
2017,4,9,18,15,159.5,26.5,2.15,10.0,44.5,20.58,8.93
2017,4,9,18,30,44.0,9.0,2.1,10.0,10.0,8.85,0.0
2017,4,9,18,45,22.0,4.5,2.05,10.0,5.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,3.5,1.55,10.5,3.5,3.44,0.0
2017,4,10,6,0,0.0,7.0,1.5,11.0,7.0,6.75,0.0
2017,4,10,6,15,0.0,19.5,1.55,11.0,19.5,18.82,9.23
2017,4,10,6,30,0.0,32.0,1.6,11.0,32.0,30.9,20.45
2017,4,10,6,45,0.0,48.5,1.65,11.5,48.5,47.22,34.77
2017,4,10,7,0,0.0,65.0,1.7,12.0,65.0,63.76,49.12
2017,4,10,7,15,0.0,82.0,1.65,12.0,82.0,80.77,63.72
2017,4,10,7,30,0.0,99.0,1.6,12.0,99.0,97.75,78.05
2017,4,10,7,45,72.0,142.5,1.55,12.0,174.5,189.26,155.49
2017,4,10,8,0,144.0,186.0,1.5,12.0,250.0,291.04,239.03
2017,4,10,8,15,238.5,198.0,1.35,12.0,318.5,379.32,309.86
2017,4,10,8,30,333.0,210.0,1.2,12.0,387.0,468.23,378.98
2017,4,10,8,45,390.5,217.0,1.1,12.5,442.5,530.72,424.79
2017,4,10,9,0,448.0,224.0,1.0,13.0,498.0,604.96,477.62
2017,4,10,9,15,525.5,212.0,0.9,13.0,554.5,669.26,523.28
2017,4,10,9,30,603.0,200.0,0.8,13.0,611.0,739.84,571.87
2017,4,10,9,45,515.0,249.5,0.75,13.5,613.5,728.85,557.98
2017,4,10,10,0,427.0,299.0,0.7,14.0,616.0,714.07,542.46
2017,4,10,10,15,442.5,304.5,0.75,14.0,644.5,741.29,561.62
2017,4,10,10,30,458.0,310.0,0.8,14.0,673.0,767.22,579.28
2017,4,10,10,45,492.0,308.0,0.9,14.0,708.5,801.16,603.64
2017,4,10,11,0,526.0,306.0,1.0,14.0,744.0,833.76,626.9
2017,4,10,11,15,420.5,355.0,1.05,14.0,709.0,784.9,590.24
2017,4,10,11,30,315.0,404.0,1.1,14.0,674.0,727.28,548.14
2017,4,10,11,45,324.0,401.5,1.2,14.0,681.0,729.87,551.77
2017,4,10,12,0,333.0,399.0,1.3,14.0,688.0,731.04,553.73
2017,4,10,12,15,178.5,365.0,1.4,14.0,520.0,539.54,415.12
2017,4,10,12,30,24.0,331.0,1.5,14.0,352.0,346.99,268.89
2017,4,10,12,45,135.5,374.5,1.65,14.5,490.5,500.95,388.81
2017,4,10,13,0,247.0,418.0,1.8,15.0,629.0,642.27,492.71
2017,4,10,13,15,377.0,363.5,1.9,14.5,678.5,689.19,530.91
2017,4,10,13,30,507.0,309.0,2.0,14.0,728.0,732.21,566.62
2017,4,10,13,45,678.5,221.0,2.1,14.0,764.0,763.57,594.21
2017,4,10,14,0,850.0,133.0,2.2,14.0,800.0,780.05,608.87
2017,4,10,14,15,709.5,185.0,2.25,14.0,727.0,696.71,547.55
2017,4,10,14,30,569.0,237.0,2.3,14.0,654.0,619.77,488.67
2017,4,10,14,45,576.5,219.0,2.4,14.0,623.0,580.24,460.04
2017,4,10,15,0,584.0,201.0,2.5,14.0,592.0,539.69,429.45
2017,4,10,15,15,545.5,199.0,2.55,13.5,546.0,485.89,387.89
2017,4,10,15,30,507.0,197.0,2.6,13.0,500.0,435.52,348.05
2017,4,10,15,45,481.5,186.0,2.65,13.0,455.0,385.51,307.09
2017,4,10,16,0,456.0,175.0,2.7,13.0,410.0,337.52,266.88
2017,4,10,16,15,364.0,171.0,2.6,12.5,346.5,277.55,217.87
2017,4,10,16,30,272.0,167.0,2.5,12.0,283.0,225.8,176.06
2017,4,10,16,45,252.0,148.5,2.45,12.0,245.0,187.21,143.19
2017,4,10,17,0,232.0,130.0,2.4,12.0,207.0,150.87,112.58
2017,4,10,17,15,210.0,109.0,2.3,11.5,169.0,114.63,83.39
2017,4,10,17,30,188.0,88.0,2.2,11.0,131.0,81.15,58.51
2017,4,10,17,45,155.0,67.0,2.1,11.0,96.5,53.37,42.0
2017,4,10,18,0,122.0,46.0,2.0,11.0,62.0,37.5,27.11
2017,4,10,18,15,61.0,28.0,1.95,11.0,36.0,24.65,12.46
2017,4,10,18,30,0.0,10.0,1.9,11.0,10.0,9.83,0.0
2017,4,10,18,45,0.0,5.0,1.85,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.5,1.8,11.0,0.5,0.49,0.0
2017,4,11,6,0,0.0,1.0,1.9,11.0,1.0,0.96,0.0
2017,4,11,6,15,0.0,3.0,2.05,11.0,3.0,2.89,0.0
2017,4,11,6,30,0.0,5.0,2.2,11.0,5.0,4.82,0.0
2017,4,11,6,45,0.0,8.0,2.4,11.5,8.0,7.71,0.97
2017,4,11,7,0,0.0,11.0,2.6,12.0,11.0,10.6,3.51
2017,4,11,7,15,0.0,13.5,2.6,12.0,13.5,13.02,5.62
2017,4,11,7,30,0.0,16.0,2.6,12.0,16.0,15.43,7.7
2017,4,11,7,45,0.0,42.0,2.65,12.5,42.0,40.56,29.22
2017,4,11,8,0,0.0,68.0,2.7,13.0,68.0,65.74,50.42
2017,4,11,8,15,0.0,95.5,2.8,13.0,95.5,92.73,72.94
2017,4,11,8,30,0.0,123.0,2.9,13.0,123.0,120.27,95.6
2017,4,11,8,45,3.5,158.5,3.0,13.5,160.5,158.73,126.86
2017,4,11,9,0,7.0,194.0,3.1,14.0,198.0,197.61,157.9
2017,4,11,9,15,4.0,182.0,3.15,14.0,185.0,182.58,145.17
2017,4,11,9,30,1.0,170.0,3.2,14.0,172.0,167.67,132.69
2017,4,11,9,45,7.5,209.5,3.3,14.0,215.5,213.16,169.32
2017,4,11,10,0,14.0,249.0,3.4,14.0,259.0,259.08,205.72
2017,4,11,10,15,32.0,299.5,3.5,14.0,325.0,335.84,266.24
2017,4,11,10,30,50.0,350.0,3.6,14.0,391.0,405.9,320.41
2017,4,11,10,45,30.5,295.5,3.75,14.5,320.5,329.26,259.67
2017,4,11,11,0,11.0,241.0,3.9,15.0,250.0,247.46,194.58
2017,4,11,11,15,7.0,202.0,4.0,15.0,208.0,204.45,160.47
2017,4,11,11,30,3.0,163.0,4.1,15.0,166.0,161.85,126.31
2017,4,11,11,45,4.5,175.5,4.2,15.0,180.0,175.53,137.36
2017,4,11,12,0,6.0,188.0,4.3,15.0,194.0,189.15,148.27
2017,4,11,12,15,3.0,131.5,4.35,15.0,134.5,130.63,101.21
2017,4,11,12,30,0.0,75.0,4.4,15.0,75.0,72.69,54.11
2017,4,11,12,45,0.5,112.5,4.5,15.0,113.0,109.64,84.27
2017,4,11,13,0,1.0,150.0,4.6,15.0,151.0,146.62,114.2
2017,4,11,13,15,3.0,167.0,4.6,15.0,169.5,164.8,128.95
2017,4,11,13,30,5.0,184.0,4.6,15.0,188.0,182.8,143.56
2017,4,11,13,45,2.5,155.0,4.6,15.0,157.0,152.3,119.07
2017,4,11,14,0,0.0,126.0,4.6,15.0,126.0,122.08,94.69
2017,4,11,14,15,0.0,110.5,4.55,14.5,110.5,107.02,82.76
2017,4,11,14,30,0.0,95.0,4.5,14.0,95.0,92.0,70.74
2017,4,11,14,45,0.0,87.0,4.5,14.0,87.0,84.23,64.48
2017,4,11,15,0,0.0,79.0,4.5,14.0,79.0,76.46,58.21
2017,4,11,15,15,0.0,67.5,4.45,14.0,67.5,65.3,49.08
2017,4,11,15,30,0.0,56.0,4.4,14.0,56.0,54.15,39.91
2017,4,11,15,45,0.0,62.5,4.35,14.0,62.5,60.43,45.32
2017,4,11,16,0,0.0,69.0,4.3,14.0,69.0,66.72,50.75
2017,4,11,16,15,0.0,59.5,4.2,13.5,59.5,57.51,43.25
2017,4,11,16,30,0.0,50.0,4.1,13.0,50.0,48.31,35.66
2017,4,11,16,45,0.0,43.0,4.0,13.0,43.0,41.53,29.98
2017,4,11,17,0,0.0,36.0,3.9,13.0,36.0,34.75,24.24
2017,4,11,17,15,0.0,29.0,3.75,13.0,29.0,27.99,18.43
2017,4,11,17,30,0.0,22.0,3.6,13.0,22.0,21.22,12.56
2017,4,11,17,45,0.0,16.0,3.5,13.0,16.0,15.43,8.09
2017,4,11,18,0,0.0,10.0,3.4,13.0,10.0,9.64,2.74
2017,4,11,18,15,0.0,5.5,3.35,13.0,5.5,5.3,0.0
2017,4,11,18,30,0.0,1.0,3.3,13.0,1.0,0.98,0.0
2017,4,11,18,45,0.0,0.5,3.25,13.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,5.0,1.65,12.0,5.0,4.91,0.0
2017,4,12,6,0,0.0,10.0,1.7,12.0,10.0,9.64,0.0
2017,4,12,6,15,0.0,25.0,1.75,12.0,25.0,24.14,13.85
2017,4,12,6,30,0.0,40.0,1.8,12.0,40.0,39.0,27.28
2017,4,12,6,45,0.0,59.5,1.9,12.0,59.5,58.83,44.63
2017,4,12,7,0,0.0,79.0,2.0,12.0,79.0,78.53,61.71
2017,4,12,7,15,0.5,99.5,2.05,12.0,99.5,99.46,79.58
2017,4,12,7,30,1.0,120.0,2.1,12.0,120.0,120.39,97.12
2017,4,12,7,45,10.0,142.5,2.15,12.5,146.5,148.39,120.24
2017,4,12,8,0,19.0,165.0,2.2,13.0,173.0,177.18,143.63
2017,4,12,8,15,9.5,145.5,2.3,13.0,149.5,150.12,120.69
2017,4,12,8,30,0.0,126.0,2.4,13.0,126.0,123.28,97.93
2017,4,12,8,45,80.5,204.5,2.5,13.0,254.5,270.68,220.34
2017,4,12,9,0,161.0,283.0,2.6,13.0,383.0,429.87,346.62
2017,4,12,9,15,147.5,303.5,2.65,13.0,400.0,445.22,356.48
2017,4,12,9,30,134.0,324.0,2.7,13.0,417.0,459.18,365.92
2017,4,12,9,45,483.5,225.0,2.8,13.0,584.0,677.08,540.86
2017,4,12,10,0,833.0,126.0,2.9,13.0,751.0,894.01,699.54
2017,4,12,10,15,842.0,127.5,2.95,13.0,781.0,919.1,714.47
2017,4,12,10,30,851.0,129.0,3.0,13.0,811.0,941.36,729.2
2017,4,12,10,45,558.0,267.0,3.05,13.0,719.5,821.77,641.3
2017,4,12,11,0,265.0,405.0,3.1,13.0,628.0,684.27,532.42
2017,4,12,11,15,229.0,418.5,3.15,13.0,613.5,655.04,510.65
2017,4,12,11,30,193.0,432.0,3.2,13.0,599.0,633.02,493.18
2017,4,12,11,45,248.5,425.5,3.25,13.5,642.0,683.73,531.17
2017,4,12,12,0,304.0,419.0,3.3,14.0,685.0,725.08,561.56
2017,4,12,12,15,207.5,425.5,3.35,14.0,607.5,629.21,488.81
2017,4,12,12,30,111.0,432.0,3.4,14.0,530.0,535.82,417.14
2017,4,12,12,45,265.0,397.0,3.5,14.0,626.5,645.88,504.81
2017,4,12,13,0,419.0,362.0,3.6,14.0,723.0,741.58,578.93
2017,4,12,13,15,448.5,342.0,3.7,14.0,721.5,733.34,573.86
2017,4,12,13,30,478.0,322.0,3.8,14.0,720.0,722.17,567.24
2017,4,12,13,45,511.0,299.5,3.9,14.0,714.0,708.2,558.55
2017,4,12,14,0,544.0,277.0,4.0,14.0,708.0,690.7,547.02
2017,4,12,14,15,522.0,271.0,4.05,14.0,671.0,645.68,513.29
2017,4,12,14,30,500.0,265.0,4.1,14.0,634.0,600.99,479.45
2017,4,12,14,45,426.5,275.5,4.15,14.0,579.0,539.65,431.41
2017,4,12,15,0,353.0,286.0,4.2,14.0,524.0,483.25,386.76
2017,4,12,15,15,276.5,279.0,4.2,14.0,458.0,415.48,332.96
2017,4,12,15,30,200.0,272.0,4.2,14.0,392.0,355.26,284.77
2017,4,12,15,45,172.0,250.0,4.25,14.0,347.5,309.98,248.54
2017,4,12,16,0,144.0,228.0,4.3,14.0,303.0,267.57,214.27
2017,4,12,16,15,72.0,173.5,4.25,14.0,211.0,186.54,149.02
2017,4,12,16,30,0.0,119.0,4.2,14.0,119.0,113.62,90.39
2017,4,12,16,45,0.0,103.0,4.2,14.0,103.0,98.3,77.86
2017,4,12,17,0,0.0,87.0,4.2,14.0,87.0,83.06,65.16
2017,4,12,17,15,0.0,71.0,4.15,13.5,71.0,67.91,52.44
2017,4,12,17,30,0.0,55.0,4.1,13.0,55.0,52.87,39.57
2017,4,12,17,45,0.0,40.5,4.05,13.0,40.5,39.12,29.14
2017,4,12,18,0,0.0,26.0,4.0,13.0,26.0,25.1,16.22
2017,4,12,18,15,0.0,15.5,4.0,13.0,15.5,14.95,5.88
2017,4,12,18,30,0.0,5.0,4.0,13.0,5.0,4.91,0.0
2017,4,12,18,45,0.0,2.5,4.05,13.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,6.0,2.2,11.5,6.0,5.9,0.0
2017,4,13,6,0,0.0,12.0,2.3,12.0,12.0,11.57,0.0
2017,4,13,6,15,0.0,27.0,2.4,12.0,27.0,26.07,15.58
2017,4,13,6,30,0.0,42.0,2.5,12.0,42.0,41.05,29.05
2017,4,13,6,45,0.0,60.5,2.7,12.0,60.5,59.77,45.46
2017,4,13,7,0,0.0,79.0,2.9,12.0,79.0,78.38,61.62
2017,4,13,7,15,0.0,99.0,3.05,12.0,99.0,98.53,78.83
2017,4,13,7,30,0.0,119.0,3.2,12.0,119.0,118.63,95.71
2017,4,13,7,45,220.0,135.0,3.35,12.0,235.0,279.6,233.14
2017,4,13,8,0,440.0,151.0,3.5,12.0,351.0,453.04,376.28
2017,4,13,8,15,396.5,182.0,3.6,12.0,377.5,476.81,393.47
2017,4,13,8,30,353.0,213.0,3.7,12.0,404.0,488.04,400.96
2017,4,13,8,45,296.0,245.5,3.85,12.5,416.0,493.82,402.71
2017,4,13,9,0,239.0,278.0,4.0,13.0,428.0,485.94,393.66
2017,4,13,9,15,142.5,285.0,4.1,12.5,376.0,420.81,340.23
2017,4,13,9,30,46.0,292.0,4.2,12.0,324.0,340.72,274.04
2017,4,13,9,45,451.0,209.0,4.3,12.0,547.5,632.19,514.46
2017,4,13,10,0,856.0,126.0,4.4,12.0,771.0,916.48,727.78
2017,4,13,10,15,865.0,127.5,4.45,12.0,801.5,941.96,743.3
2017,4,13,10,30,874.0,129.0,4.5,12.0,832.0,958.79,754.57
2017,4,13,10,45,878.0,131.5,4.6,12.0,854.5,974.62,765.72
2017,4,13,11,0,882.0,134.0,4.7,12.0,877.0,987.2,774.69
2017,4,13,11,15,886.0,135.0,4.7,12.0,892.0,994.89,779.47
2017,4,13,11,30,890.0,136.0,4.7,12.0,907.0,999.22,782.03
2017,4,13,11,45,892.5,136.0,4.75,12.0,914.5,997.68,781.03
2017,4,13,12,0,895.0,136.0,4.8,12.0,922.0,992.76,777.8
2017,4,13,12,15,895.0,135.5,4.85,12.0,921.5,981.59,770.26
2017,4,13,12,30,895.0,135.0,4.9,12.0,921.0,967.13,760.5
2017,4,13,12,45,473.0,259.5,4.95,12.0,674.5,699.83,560.32
2017,4,13,13,0,51.0,384.0,5.0,12.0,428.0,426.34,337.97
2017,4,13,13,15,468.5,257.5,5.05,12.0,649.0,666.96,538.34
2017,4,13,13,30,886.0,131.0,5.1,12.0,870.0,868.28,693.65
2017,4,13,13,45,881.5,128.5,5.15,12.0,846.0,833.22,667.54
2017,4,13,14,0,877.0,126.0,5.2,12.0,822.0,795.74,640.83
2017,4,13,14,15,868.0,124.5,5.2,12.0,791.0,754.62,610.92
2017,4,13,14,30,859.0,123.0,5.2,12.0,760.0,710.42,577.74
2017,4,13,14,45,626.0,199.0,5.2,12.0,651.0,595.68,484.44
2017,4,13,15,0,393.0,275.0,5.2,12.0,542.0,497.05,403.01
2017,4,13,15,15,599.5,193.0,5.15,12.0,570.5,512.57,417.06
2017,4,13,15,30,806.0,111.0,5.1,12.0,599.0,506.94,411.54
2017,4,13,15,45,783.0,108.0,5.05,12.0,551.0,450.88,363.02
2017,4,13,16,0,760.0,105.0,5.0,12.0,503.0,394.01,312.91
2017,4,13,16,15,613.0,120.5,4.85,11.5,420.5,315.68,246.95
2017,4,13,16,30,466.0,136.0,4.7,11.0,338.0,252.09,194.17
2017,4,13,16,45,539.5,111.0,4.6,11.0,316.0,218.24,159.82
2017,4,13,17,0,613.0,86.0,4.5,11.0,294.0,175.02,117.3
2017,4,13,17,15,553.0,78.5,4.25,10.5,241.5,124.76,77.44
2017,4,13,17,30,493.0,71.0,4.0,10.0,189.0,81.52,49.23
2017,4,13,17,45,398.0,60.0,3.75,10.0,140.0,44.46,34.31
2017,4,13,18,0,303.0,49.0,3.5,10.0,91.0,37.38,27.32
2017,4,13,18,15,177.5,32.5,3.35,10.0,54.5,25.29,14.47
2017,4,13,18,30,52.0,16.0,3.2,10.0,18.0,15.73,0.0
2017,4,13,18,45,26.0,8.0,3.05,10.0,9.0,7.86,0.0
2017,4,13,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,5,45,57.5,13.0,2.65,8.5,16.5,22.11,0.0
2017,4,14,6,0,115.0,26.0,2.7,9.0,33.0,60.52,22.28
2017,4,14,6,15,232.0,41.5,2.85,9.0,74.0,119.24,85.8
2017,4,14,6,30,349.0,57.0,3.0,9.0,115.0,187.21,145.48
2017,4,14,6,45,416.0,70.0,3.15,9.5,163.5,245.99,198.46
2017,4,14,7,0,483.0,83.0,3.3,10.0,212.0,311.62,256.53
2017,4,14,7,15,538.5,91.5,3.3,10.0,264.5,375.28,312.23
2017,4,14,7,30,594.0,100.0,3.3,10.0,317.0,442.04,369.06
2017,4,14,7,45,632.0,107.0,3.35,10.5,369.0,501.09,417.5
2017,4,14,8,0,670.0,114.0,3.4,11.0,421.0,562.2,466.12
2017,4,14,8,15,699.5,119.0,3.35,11.0,471.5,617.07,509.1
