Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,8,30,729.0,124.0,3.3,11.0,522.0,672.53,551.43
2017,4,14,8,45,751.5,127.5,3.25,11.5,569.0,721.26,585.87
2017,4,14,9,0,774.0,131.0,3.2,12.0,616.0,769.35,618.46
2017,4,14,9,15,790.5,134.5,3.1,12.0,658.0,808.58,644.84
2017,4,14,9,30,807.0,138.0,3.0,12.0,700.0,849.17,671.87
2017,4,14,9,45,828.5,135.5,2.95,12.5,739.0,885.81,694.75
2017,4,14,10,0,850.0,133.0,2.9,13.0,778.0,920.5,715.97
2017,4,14,10,15,859.0,135.0,2.8,13.0,808.0,946.34,731.71
2017,4,14,10,30,868.0,137.0,2.7,13.0,838.0,969.28,745.42
2017,4,14,10,45,871.0,140.0,2.6,13.5,860.0,984.57,752.45
2017,4,14,11,0,874.0,143.0,2.5,14.0,882.0,996.56,757.3
2017,4,14,11,15,878.0,143.5,2.45,14.0,897.0,997.57,756.75
2017,4,14,11,30,882.0,144.0,2.4,14.0,912.0,1001.28,758.26
2017,4,14,11,45,879.5,147.0,2.35,14.0,917.5,997.96,755.14
2017,4,14,12,0,877.0,150.0,2.3,14.0,923.0,996.75,753.63
2017,4,14,12,15,876.5,150.0,2.35,14.0,922.0,980.25,743.07
2017,4,14,12,30,876.0,150.0,2.4,14.0,921.0,970.69,737.41
2017,4,14,12,45,870.5,151.0,2.45,14.0,911.0,949.34,723.72
2017,4,14,13,0,865.0,152.0,2.5,14.0,901.0,925.09,708.15
2017,4,14,13,15,860.5,151.0,2.6,14.0,883.5,896.91,690.26
2017,4,14,13,30,856.0,150.0,2.7,14.0,866.0,866.1,670.39
2017,4,14,13,45,844.0,151.0,2.8,14.0,840.5,828.81,645.73
2017,4,14,14,0,832.0,152.0,2.9,14.0,815.0,789.68,619.48
2017,4,14,14,15,822.0,149.5,2.95,14.0,783.0,747.0,589.99
2017,4,14,14,30,812.0,147.0,3.0,14.0,751.0,702.84,557.45
2017,4,14,14,45,800.0,143.0,3.1,14.0,713.5,654.7,521.4
2017,4,14,15,0,788.0,139.0,3.2,14.0,676.0,605.73,483.75
2017,4,14,15,15,770.0,135.5,3.25,13.5,632.5,552.01,442.07
2017,4,14,15,30,752.0,132.0,3.3,13.0,589.0,499.56,400.02
2017,4,14,15,45,732.0,126.5,3.4,13.0,542.0,444.84,354.29
2017,4,14,16,0,712.0,121.0,3.5,13.0,495.0,391.12,308.06
2017,4,14,16,15,680.0,115.5,3.5,12.5,444.0,334.6,259.05
2017,4,14,16,30,648.0,110.0,3.5,12.0,393.0,280.9,211.53
2017,4,14,16,45,605.5,103.0,3.5,12.0,340.5,226.55,163.41
2017,4,14,17,0,563.0,96.0,3.5,12.0,288.0,176.77,120.32
2017,4,14,17,15,502.0,87.0,3.45,11.5,236.5,127.89,81.87
2017,4,14,17,30,441.0,78.0,3.4,11.0,185.0,85.08,53.39
2017,4,14,17,45,352.5,65.0,3.35,11.0,137.5,48.31,37.63
2017,4,14,18,0,264.0,52.0,3.3,11.0,90.0,39.73,29.32
2017,4,14,18,15,152.0,34.0,3.25,11.0,53.5,26.45,15.67
2017,4,14,18,30,40.0,16.0,3.2,11.0,17.0,13.59,0.0
2017,4,14,18,45,20.0,8.0,3.2,11.0,8.5,7.86,0.0
2017,4,14,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,15,5,45,60.0,13.5,1.25,9.5,17.5,23.19,0.0
2017,4,15,6,0,120.0,27.0,1.2,10.0,35.0,63.74,28.81
2017,4,15,6,15,230.5,42.5,1.2,10.0,75.5,120.5,87.03
2017,4,15,6,30,341.0,58.0,1.2,10.0,116.0,186.66,144.44
2017,4,15,6,45,414.0,70.0,1.2,10.5,165.0,246.38,197.06
2017,4,15,7,0,487.0,82.0,1.2,11.0,214.0,315.33,256.31
2017,4,15,7,15,578.5,76.0,1.2,11.0,266.0,379.78,311.29
2017,4,15,7,30,670.0,70.0,1.2,11.0,318.0,451.4,370.67
2017,4,15,7,45,614.0,98.0,1.2,11.5,351.5,482.41,394.52
2017,4,15,8,0,558.0,126.0,1.2,12.0,385.0,505.86,411.39
2017,4,15,8,15,545.5,147.0,1.1,12.5,423.0,541.41,436.49
2017,4,15,8,30,533.0,168.0,1.0,13.0,461.0,577.75,460.88
2017,4,15,8,45,575.0,169.5,0.95,13.5,510.5,634.79,501.03
2017,4,15,9,0,617.0,171.0,0.9,14.0,560.0,690.21,538.63
2017,4,15,9,15,626.0,183.5,0.8,14.0,600.5,730.84,564.33
2017,4,15,9,30,635.0,196.0,0.7,14.0,641.0,769.82,588.3
2017,4,15,9,45,610.0,220.5,0.65,14.5,666.0,789.56,597.42
2017,4,15,10,0,585.0,245.0,0.6,15.0,691.0,803.24,602.61
2017,4,15,10,15,593.5,255.0,0.55,15.0,722.5,831.91,619.77
2017,4,15,10,30,602.0,265.0,0.5,15.0,754.0,860.4,636.28
2017,4,15,10,45,752.5,196.0,0.45,15.0,824.0,937.11,685.73
2017,4,15,11,0,903.0,127.0,0.4,15.0,894.0,1003.08,724.29
2017,4,15,11,15,760.5,209.5,0.35,15.0,863.0,965.37,697.84
2017,4,15,11,30,618.0,292.0,0.3,15.0,832.0,911.61,660.76
2017,4,15,11,45,594.5,307.5,0.25,15.5,830.0,899.95,650.97
2017,4,15,12,0,571.0,323.0,0.2,16.0,828.0,886.96,639.76
2017,4,15,12,15,553.5,329.5,0.25,16.0,818.5,868.36,628.41
2017,4,15,12,30,536.0,336.0,0.3,16.0,809.0,847.92,615.97
2017,4,15,12,45,445.5,368.5,0.35,16.0,759.0,785.6,574.13
2017,4,15,13,0,355.0,401.0,0.4,16.0,709.0,721.42,530.85
2017,4,15,13,15,312.5,402.5,0.5,16.0,670.0,674.43,500.62
2017,4,15,13,30,270.0,404.0,0.6,16.0,631.0,628.58,470.19
2017,4,15,13,45,244.0,396.0,0.75,16.0,596.5,585.6,442.1
2017,4,15,14,0,218.0,388.0,0.9,16.0,562.0,546.85,416.08
2017,4,15,14,15,212.0,372.0,1.0,15.5,536.0,516.24,396.14
2017,4,15,14,30,206.0,356.0,1.1,15.0,510.0,485.66,375.63
2017,4,15,14,45,382.5,285.5,1.2,15.0,553.5,521.45,406.55
2017,4,15,15,0,559.0,215.0,1.3,15.0,597.0,540.83,423.4
2017,4,15,15,15,419.0,239.5,1.4,15.0,515.5,457.7,359.25
2017,4,15,15,30,279.0,264.0,1.5,15.0,434.0,387.25,304.66
2017,4,15,15,45,241.5,246.5,1.6,15.0,385.5,337.37,266.05
2017,4,15,16,0,204.0,229.0,1.7,15.0,337.0,292.71,230.83
2017,4,15,16,15,302.0,190.5,1.75,14.5,332.5,276.44,216.0
2017,4,15,16,30,400.0,152.0,1.8,14.0,328.0,248.98,189.86
2017,4,15,16,45,370.0,139.0,1.85,14.0,285.5,205.61,152.87
2017,4,15,17,0,340.0,126.0,1.9,14.0,243.0,168.09,121.35
2017,4,15,17,15,311.5,107.5,1.9,13.5,201.0,127.06,88.57
2017,4,15,17,30,283.0,89.0,1.9,13.0,159.0,89.43,61.39
2017,4,15,17,45,233.5,70.5,1.9,13.0,119.0,56.0,44.15
2017,4,15,18,0,184.0,52.0,1.9,13.0,79.0,42.12,31.22
2017,4,15,18,15,92.0,34.5,1.95,12.5,48.0,28.49,17.51
2017,4,15,18,30,0.0,17.0,2.0,12.0,17.0,16.15,0.0
2017,4,15,18,45,0.0,8.5,2.05,12.0,8.5,8.36,0.0
2017,4,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,1.0,1.5,11.5,1.0,0.98,0.0
2017,4,16,6,0,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2017,4,16,6,15,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2017,4,16,6,30,0.0,6.0,1.7,12.0,6.0,5.78,0.0
2017,4,16,6,45,0.0,9.0,1.85,12.5,9.0,8.67,1.81
2017,4,16,7,0,0.0,12.0,2.0,13.0,12.0,11.57,4.33
2017,4,16,7,15,0.0,14.5,2.1,13.0,14.5,13.99,6.42
2017,4,16,7,30,0.0,17.0,2.2,13.0,17.0,16.4,8.48
2017,4,16,7,45,0.0,38.0,2.3,13.0,38.0,36.7,25.82
2017,4,16,8,0,0.0,59.0,2.4,13.0,59.0,57.02,42.97
2017,4,16,8,15,0.0,85.0,2.55,13.0,85.0,82.22,64.01
2017,4,16,8,30,0.0,111.0,2.7,13.0,111.0,108.03,85.3
2017,4,16,8,45,1.5,145.0,2.85,13.0,146.0,143.25,114.14
2017,4,16,9,0,3.0,179.0,3.0,13.0,181.0,178.76,142.83
2017,4,16,9,15,10.0,213.5,3.1,13.0,220.5,219.55,175.65
2017,4,16,9,30,17.0,248.0,3.2,13.0,260.0,260.81,208.42
2017,4,16,9,45,11.0,219.0,3.3,13.0,227.0,225.74,179.78
2017,4,16,10,0,5.0,190.0,3.4,13.0,194.0,190.95,151.43
2017,4,16,10,15,2.5,162.0,3.45,12.5,164.0,160.59,126.91
2017,4,16,10,30,0.0,134.0,3.5,12.0,134.0,130.47,102.39
2017,4,16,10,45,0.0,123.5,3.55,12.0,123.5,120.11,93.85
2017,4,16,11,0,0.0,113.0,3.6,12.0,113.0,109.79,85.33
2017,4,16,11,15,0.0,100.5,3.6,12.0,100.5,97.55,75.24
2017,4,16,11,30,0.0,88.0,3.6,12.0,88.0,85.35,65.18
2017,4,16,11,45,3.0,135.5,3.65,12.0,138.0,134.72,105.71
2017,4,16,12,0,6.0,183.0,3.7,12.0,188.0,184.22,145.8
2017,4,16,12,15,9.5,224.5,3.7,12.0,233.0,228.25,181.1
2017,4,16,12,30,13.0,266.0,3.7,12.0,278.0,272.13,215.94
2017,4,16,12,45,15.0,282.0,3.7,12.0,296.0,289.17,229.38
2017,4,16,13,0,17.0,298.0,3.7,12.0,314.0,305.96,242.68
2017,4,16,13,15,20.5,308.5,3.65,12.0,326.5,318.37,252.6
2017,4,16,13,30,24.0,319.0,3.6,12.0,339.0,330.42,262.25
2017,4,16,13,45,33.0,330.0,3.6,12.0,357.0,349.4,277.57
2017,4,16,14,0,42.0,341.0,3.6,12.0,375.0,364.46,289.79
2017,4,16,14,15,40.0,325.0,3.55,12.0,356.0,344.4,274.33
2017,4,16,14,30,38.0,309.0,3.5,12.0,337.0,324.53,259.08
2017,4,16,14,45,37.5,293.5,3.45,12.0,320.5,306.3,245.1
2017,4,16,15,0,37.0,278.0,3.4,12.0,304.0,288.14,231.09
2017,4,16,15,15,34.5,259.5,3.35,12.0,282.5,266.15,213.9
2017,4,16,15,30,32.0,241.0,3.3,12.0,261.0,244.48,196.86
2017,4,16,15,45,34.5,225.0,3.25,12.0,245.0,227.65,183.62
2017,4,16,16,0,37.0,209.0,3.2,12.0,229.0,210.57,169.99
2017,4,16,16,15,18.5,155.0,3.1,12.0,165.0,153.81,123.76
2017,4,16,16,30,0.0,101.0,3.0,12.0,101.0,97.04,77.02
2017,4,16,16,45,0.0,88.0,2.9,12.0,88.0,84.61,66.79
2017,4,16,17,0,0.0,75.0,2.8,12.0,75.0,72.22,56.4
2017,4,16,17,15,0.0,61.5,2.75,12.0,61.5,59.42,45.51
2017,4,16,17,30,0.0,48.0,2.7,12.0,48.0,46.37,34.24
2017,4,16,17,45,0.0,36.0,2.7,12.0,36.0,34.76,25.49
2017,4,16,18,0,0.0,24.0,2.7,12.0,24.0,23.16,14.76
2017,4,16,18,15,0.0,14.5,2.65,12.0,14.5,13.98,5.88
2017,4,16,18,30,0.0,5.0,2.6,12.0,5.0,4.82,0.0
2017,4,16,18,45,0.0,2.5,2.55,12.0,2.5,2.46,0.0
2017,4,16,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.8,12.0,2.5,2.46,0.0
2017,4,17,6,0,0.0,5.0,0.8,12.0,5.0,4.82,0.0
2017,4,17,6,15,0.0,10.5,0.75,12.0,10.5,10.12,2.8
2017,4,17,6,30,0.0,16.0,0.7,12.0,16.0,15.43,7.55
2017,4,17,6,45,0.0,23.0,0.7,12.5,23.0,22.19,13.48
2017,4,17,7,0,0.0,30.0,0.7,13.0,30.0,28.95,19.34
2017,4,17,7,15,0.0,37.5,0.6,13.0,37.5,36.2,25.58
2017,4,17,7,30,0.0,45.0,0.5,13.0,45.0,43.46,31.73
2017,4,17,7,45,0.0,63.0,0.4,13.0,63.0,60.89,46.43
2017,4,17,8,0,0.0,81.0,0.3,13.0,81.0,78.34,60.89
2017,4,17,8,15,60.0,164.0,0.4,13.0,197.5,208.77,168.99
2017,4,17,8,30,120.0,247.0,0.5,13.0,314.0,352.05,281.27
2017,4,17,8,45,116.0,268.5,0.65,13.5,338.0,375.96,297.55
2017,4,17,9,0,112.0,290.0,0.8,14.0,362.0,390.98,308.03
2017,4,17,9,15,67.5,277.5,0.9,14.0,322.0,342.4,269.52
2017,4,17,9,30,23.0,265.0,1.0,14.0,282.0,283.49,222.77
2017,4,17,9,45,38.0,300.5,1.15,14.0,329.5,342.42,268.71
2017,4,17,10,0,53.0,336.0,1.3,14.0,377.0,393.86,307.69
2017,4,17,10,15,42.0,332.5,1.35,14.0,366.0,379.7,295.96
2017,4,17,10,30,31.0,329.0,1.4,14.0,355.0,365.17,284.39
2017,4,17,10,45,26.0,321.5,1.5,14.0,343.5,351.86,274.15
2017,4,17,11,0,21.0,314.0,1.6,14.0,332.0,330.65,257.88
2017,4,17,11,15,16.5,287.0,1.6,14.0,301.5,298.65,233.18
2017,4,17,11,30,12.0,260.0,1.6,14.0,271.0,266.88,208.54
2017,4,17,11,45,22.5,313.0,1.65,14.0,333.5,329.68,257.29
2017,4,17,12,0,33.0,366.0,1.7,14.0,396.0,399.52,310.05
2017,4,17,12,15,41.5,381.5,1.7,14.0,419.5,421.76,326.53
2017,4,17,12,30,50.0,397.0,1.7,14.0,443.0,443.41,342.77
2017,4,17,12,45,39.0,370.5,1.75,14.0,405.5,404.14,313.27
2017,4,17,13,0,28.0,344.0,1.8,14.0,368.0,365.53,284.31
2017,4,17,13,15,21.5,309.5,1.8,14.0,328.0,320.2,250.01
2017,4,17,13,30,15.0,275.0,1.8,14.0,288.0,279.88,219.16
2017,4,17,13,45,14.0,265.0,1.8,14.0,277.0,268.42,210.61
2017,4,17,14,0,13.0,255.0,1.8,14.0,266.0,257.02,201.98
2017,4,17,14,15,6.5,206.5,1.75,14.0,212.0,204.53,160.78
2017,4,17,14,30,0.0,158.0,1.7,14.0,158.0,152.8,119.68
2017,4,17,14,45,0.0,132.0,1.7,14.0,132.0,127.64,99.7
2017,4,17,15,0,0.0,106.0,1.7,14.0,106.0,102.56,79.5
2017,4,17,15,15,0.0,116.0,1.65,14.0,116.0,112.1,87.57
2017,4,17,15,30,0.0,126.0,1.6,14.0,126.0,121.54,95.53
2017,4,17,15,45,0.0,99.0,1.55,14.0,99.0,95.69,74.49
2017,4,17,16,0,0.0,72.0,1.5,14.0,72.0,69.63,53.07
2017,4,17,16,15,0.0,54.0,1.4,14.0,54.0,52.19,38.63
2017,4,17,16,30,0.0,36.0,1.3,14.0,36.0,34.77,24.02
2017,4,17,16,45,0.0,31.5,1.25,14.0,31.5,30.41,20.4
2017,4,17,17,0,0.0,27.0,1.2,14.0,27.0,26.06,16.74
2017,4,17,17,15,0.0,22.0,1.1,13.5,22.0,21.22,12.64
2017,4,17,17,30,0.0,17.0,1.0,13.0,17.0,16.39,8.48
2017,4,17,17,45,0.0,12.5,0.95,13.0,12.5,12.05,5.16
2017,4,17,18,0,0.0,8.0,0.9,13.0,8.0,7.71,1.15
2017,4,17,18,15,0.0,5.0,0.9,13.0,5.0,4.82,0.0
2017,4,17,18,30,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2017,4,17,18,45,0.0,1.0,0.9,13.0,1.0,0.98,0.0
2017,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2017,4,18,6,0,0.0,15.0,1.6,13.0,15.0,14.47,4.84
2017,4,18,6,15,0.0,29.5,1.6,13.0,29.5,28.49,18.04
2017,4,18,6,30,0.0,44.0,1.6,13.0,44.0,42.7,30.59
2017,4,18,6,45,0.0,61.5,1.65,13.0,61.5,60.28,45.89
2017,4,18,7,0,0.0,79.0,1.7,13.0,79.0,77.8,60.94
2017,4,18,7,15,0.0,97.5,1.7,13.0,97.5,96.33,76.59
2017,4,18,7,30,0.0,116.0,1.7,13.0,116.0,114.84,91.95
2017,4,18,7,45,0.0,130.0,1.7,13.0,130.0,128.61,103.13
2017,4,18,8,0,0.0,144.0,1.7,13.0,144.0,142.41,114.18
2017,4,18,8,15,5.0,167.0,1.65,13.0,170.5,169.02,135.73
2017,4,18,8,30,10.0,190.0,1.6,13.0,197.0,196.03,157.3
2017,4,18,8,45,134.0,237.5,1.55,13.5,324.0,355.52,286.61
2017,4,18,9,0,258.0,285.0,1.5,14.0,451.0,518.89,411.41
2017,4,18,9,15,203.5,310.5,1.4,14.0,447.0,500.09,393.22
2017,4,18,9,30,149.0,336.0,1.3,14.0,443.0,485.52,379.41
2017,4,18,9,45,135.5,353.0,1.2,14.5,454.0,494.43,383.63
2017,4,18,10,0,122.0,370.0,1.1,15.0,465.0,502.12,386.67
2017,4,18,10,15,297.0,343.0,1.05,15.0,584.0,645.14,494.01
2017,4,18,10,30,472.0,316.0,1.0,15.0,703.0,792.72,597.94
2017,4,18,10,45,483.5,317.5,1.0,15.0,723.5,809.26,606.89
2017,4,18,11,0,495.0,319.0,1.0,15.0,744.0,824.01,616.33
2017,4,18,11,15,683.5,231.0,1.05,15.0,828.0,916.9,683.36
2017,4,18,11,30,872.0,143.0,1.1,15.0,912.0,996.02,734.0
2017,4,18,11,45,876.0,142.5,1.15,15.0,919.5,995.21,732.99
2017,4,18,12,0,880.0,142.0,1.2,15.0,927.0,991.09,731.1
2017,4,18,12,15,880.0,142.0,1.3,15.0,926.5,980.36,725.92
2017,4,18,12,30,880.0,142.0,1.4,15.0,926.0,966.41,718.69
2017,4,18,12,45,867.0,148.5,1.5,15.0,914.0,943.91,705.78
2017,4,18,13,0,854.0,155.0,1.6,15.0,902.0,922.74,693.71
2017,4,18,13,15,850.0,153.5,1.7,15.0,885.5,894.66,676.8
2017,4,18,13,30,846.0,152.0,1.8,15.0,869.0,863.97,657.95
2017,4,18,13,45,844.5,148.0,1.95,15.0,846.5,830.36,637.31
2017,4,18,14,0,843.0,144.0,2.1,15.0,824.0,794.31,614.53
2017,4,18,14,15,834.0,142.0,2.25,15.0,793.0,752.44,587.13
2017,4,18,14,30,825.0,140.0,2.4,15.0,762.0,708.99,556.95
2017,4,18,14,45,817.5,135.0,2.55,15.0,726.0,662.26,522.95
2017,4,18,15,0,810.0,130.0,2.7,15.0,690.0,614.28,486.91
2017,4,18,15,15,794.0,127.0,2.75,15.0,647.0,562.48,446.38
2017,4,18,15,30,778.0,124.0,2.8,15.0,604.0,510.69,404.68
2017,4,18,15,45,760.5,118.5,2.85,15.0,557.5,454.2,358.17
2017,4,18,16,0,743.0,113.0,2.9,15.0,511.0,400.04,312.11
2017,4,18,16,15,714.5,108.5,2.9,14.5,460.5,343.94,263.9
2017,4,18,16,30,686.0,104.0,2.9,14.0,410.0,290.24,216.66
2017,4,18,16,45,649.0,97.0,2.9,14.0,358.0,234.92,167.75
2017,4,18,17,0,612.0,90.0,2.9,14.0,306.0,183.47,123.05
2017,4,18,17,15,556.0,82.0,2.75,13.5,254.0,132.95,82.86
2017,4,18,17,30,500.0,74.0,2.6,13.0,202.0,88.94,53.15
2017,4,18,17,45,419.0,63.0,2.5,13.0,153.0,48.72,37.8
2017,4,18,18,0,338.0,52.0,2.4,13.0,104.0,39.33,28.93
2017,4,18,18,15,217.0,36.0,2.3,12.5,64.5,27.79,17.6
2017,4,18,18,30,96.0,20.0,2.2,12.0,25.0,15.66,0.0
2017,4,18,18,45,48.0,10.0,2.15,12.0,12.5,9.83,0.0
2017,4,18,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,5,45,90.0,16.0,1.45,11.5,24.0,31.72,0.0
2017,4,19,6,0,180.0,32.0,1.5,12.0,48.0,87.1,53.85
2017,4,19,6,15,283.5,46.5,1.55,12.0,91.0,142.43,104.74
2017,4,19,6,30,387.0,61.0,1.6,12.0,134.0,209.44,162.86
2017,4,19,6,45,451.0,72.5,1.7,12.5,183.5,269.91,216.07
2017,4,19,7,0,515.0,84.0,1.8,13.0,233.0,335.87,272.77
2017,4,19,7,15,383.0,121.0,1.8,13.0,244.0,334.99,274.27
2017,4,19,7,30,251.0,158.0,1.8,13.0,255.0,315.82,258.97
2017,4,19,7,45,272.5,173.5,1.8,13.5,292.5,357.02,292.05
2017,4,19,8,0,294.0,189.0,1.8,14.0,330.0,399.66,325.13
2017,4,19,8,15,218.0,220.5,1.75,14.0,331.0,386.73,312.71
2017,4,19,8,30,142.0,252.0,1.7,14.0,332.0,373.75,299.92
2017,4,19,8,45,160.5,274.0,1.65,14.0,371.5,416.26,332.36
2017,4,19,9,0,179.0,296.0,1.6,14.0,411.0,459.58,364.52
2017,4,19,9,15,181.0,316.5,1.6,14.0,439.5,488.09,384.79
2017,4,19,9,30,183.0,337.0,1.6,14.0,468.0,516.03,404.52
2017,4,19,9,45,487.5,250.0,1.65,14.5,622.5,713.85,556.23
2017,4,19,10,0,792.0,163.0,1.7,15.0,777.0,907.83,691.62
2017,4,19,10,15,633.5,239.5,1.7,15.0,742.0,859.37,654.44
2017,4,19,10,30,475.0,316.0,1.7,15.0,707.0,796.21,605.81
2017,4,19,10,45,440.5,341.5,1.75,15.0,711.5,793.8,603.33
2017,4,19,11,0,406.0,367.0,1.8,15.0,716.0,788.58,598.31
2017,4,19,11,15,492.0,342.0,1.8,15.0,772.5,845.69,639.79
2017,4,19,11,30,578.0,317.0,1.8,15.0,829.0,901.09,678.81
2017,4,19,11,45,708.5,243.0,1.85,15.0,874.5,948.26,713.86
2017,4,19,12,0,839.0,169.0,1.9,15.0,920.0,986.18,739.03
2017,4,19,12,15,838.0,168.5,1.95,15.0,918.0,973.9,731.04
2017,4,19,12,30,837.0,168.0,2.0,15.0,916.0,958.55,721.64
2017,4,19,12,45,838.0,165.0,2.1,15.5,907.0,939.48,709.05
2017,4,19,13,0,839.0,162.0,2.2,16.0,898.0,917.44,694.43
2017,4,19,13,15,833.5,161.0,2.25,16.0,880.5,888.88,676.14
2017,4,19,13,30,828.0,160.0,2.3,16.0,863.0,857.85,656.08
2017,4,19,13,45,818.0,159.0,2.35,16.0,837.5,820.89,631.74
2017,4,19,14,0,808.0,158.0,2.4,16.0,812.0,782.11,605.9
2017,4,19,14,15,796.5,156.0,2.45,15.5,780.0,739.64,578.05
2017,4,19,14,30,785.0,154.0,2.5,15.0,748.0,695.91,547.37
2017,4,19,14,45,773.5,149.5,2.55,15.0,710.5,648.73,512.4
2017,4,19,15,0,762.0,145.0,2.6,15.0,673.0,599.69,475.16
2017,4,19,15,15,743.5,141.0,2.6,15.0,630.0,547.44,434.25
2017,4,19,15,30,725.0,137.0,2.6,15.0,587.0,495.55,392.56
2017,4,19,15,45,711.0,129.0,2.6,15.0,541.5,442.58,348.93
2017,4,19,16,0,697.0,121.0,2.6,15.0,496.0,390.06,304.41
2017,4,19,16,15,667.0,115.5,2.6,14.5,446.0,334.98,257.42
2017,4,19,16,30,637.0,110.0,2.6,14.0,396.0,282.53,211.65
2017,4,19,16,45,604.5,101.0,2.6,14.0,346.0,229.15,164.59
2017,4,19,17,0,572.0,92.0,2.6,14.0,296.0,179.18,121.18
2017,4,19,17,15,517.0,84.0,2.45,14.0,245.5,131.02,82.71
2017,4,19,17,30,462.0,76.0,2.3,14.0,195.0,89.27,54.24
2017,4,19,17,45,390.5,64.0,2.15,14.0,148.5,49.59,38.43
2017,4,19,18,0,319.0,52.0,2.0,14.0,102.0,39.22,28.76
2017,4,19,18,15,208.0,36.5,1.95,13.5,64.0,28.12,17.95
2017,4,19,18,30,97.0,21.0,1.9,13.0,26.0,16.44,0.0
2017,4,19,18,45,48.5,10.5,1.9,13.0,13.0,10.32,0.0
2017,4,19,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,5,45,117.5,16.0,1.95,11.5,27.0,41.88,0.0
2017,4,20,6,0,235.0,32.0,2.0,12.0,54.0,100.28,63.67
2017,4,20,6,15,344.0,44.0,2.1,12.0,99.0,158.8,117.07
2017,4,20,6,30,453.0,56.0,2.2,12.0,144.0,229.17,178.56
2017,4,20,6,45,526.5,64.0,2.3,12.5,195.5,292.56,234.68
2017,4,20,7,0,600.0,72.0,2.4,13.0,247.0,363.04,295.54
2017,4,20,7,15,647.0,78.0,2.45,13.0,300.5,424.6,348.3
2017,4,20,7,30,694.0,84.0,2.5,13.0,354.0,489.7,402.33
2017,4,20,7,45,729.5,88.0,2.55,13.5,407.5,548.73,449.27
2017,4,20,8,0,765.0,92.0,2.6,14.0,461.0,607.58,494.62
2017,4,20,8,15,789.5,95.5,2.55,14.0,511.5,661.42,535.24
2017,4,20,8,30,814.0,99.0,2.5,14.0,562.0,715.19,573.08
2017,4,20,8,45,833.0,101.5,2.45,14.5,609.0,763.21,604.76
2017,4,20,9,0,852.0,104.0,2.4,15.0,656.0,810.1,634.96
2017,4,20,9,15,865.5,106.5,2.3,15.0,698.0,850.99,661.12
2017,4,20,9,30,879.0,109.0,2.2,15.0,740.0,884.84,681.99
2017,4,20,9,45,882.5,114.0,2.1,15.0,774.0,915.08,700.13
2017,4,20,10,0,886.0,119.0,2.0,15.0,808.0,942.39,716.07
2017,4,20,10,15,893.5,120.5,1.95,15.0,837.5,966.62,730.39
2017,4,20,10,30,901.0,122.0,1.9,15.0,867.0,987.85,742.69
2017,4,20,10,45,907.5,122.5,1.85,15.5,889.5,1003.93,750.19
2017,4,20,11,0,914.0,123.0,1.8,16.0,912.0,1016.73,755.61
2017,4,20,11,15,916.5,123.5,1.75,16.0,926.0,1022.3,757.81
2017,4,20,11,30,919.0,124.0,1.7,16.0,940.0,1024.41,757.96
2017,4,20,11,45,920.0,124.0,1.65,16.0,946.0,1021.09,754.74
2017,4,20,12,0,921.0,124.0,1.6,16.0,952.0,1014.32,749.48
2017,4,20,12,15,920.0,124.0,1.65,16.0,950.0,1002.23,742.45
2017,4,20,12,30,919.0,124.0,1.7,16.0,948.0,986.82,733.35
2017,4,20,12,45,919.5,122.0,1.75,16.0,939.0,967.51,721.76
2017,4,20,13,0,920.0,120.0,1.8,16.0,930.0,944.99,708.05
2017,4,20,13,15,915.0,119.0,1.85,16.0,912.0,915.55,689.69
2017,4,20,13,30,910.0,118.0,1.9,16.0,894.0,883.38,669.39
2017,4,20,13,45,904.0,116.5,2.0,16.0,869.0,847.31,646.74
2017,4,20,14,0,898.0,115.0,2.1,16.0,844.0,808.9,622.12
2017,4,20,14,15,889.0,113.5,2.1,16.0,811.5,766.11,593.27
2017,4,20,14,30,880.0,112.0,2.1,16.0,779.0,721.59,562.88
2017,4,20,14,45,869.0,109.0,2.15,16.0,741.0,672.8,527.5
2017,4,20,15,0,858.0,106.0,2.2,16.0,703.0,622.92,490.04
2017,4,20,15,15,842.0,103.5,2.2,16.0,659.5,568.65,447.97
2017,4,20,15,30,826.0,101.0,2.2,16.0,616.0,515.1,405.21
2017,4,20,15,45,806.5,98.0,2.25,16.0,568.0,459.64,359.83
2017,4,20,16,0,787.0,95.0,2.3,16.0,520.0,404.98,313.67
2017,4,20,16,15,760.0,91.0,2.35,15.5,469.0,347.85,264.89
2017,4,20,16,30,733.0,87.0,2.4,15.0,418.0,292.88,216.68
2017,4,20,16,45,694.0,82.5,2.5,15.0,365.5,234.47,165.32
2017,4,20,17,0,655.0,78.0,2.6,15.0,313.0,182.36,119.99
2017,4,20,17,15,602.5,71.5,2.65,14.5,260.5,131.05,78.83
2017,4,20,17,30,550.0,65.0,2.7,14.0,208.0,85.73,47.94
2017,4,20,17,45,465.5,57.0,2.75,13.5,159.0,44.99,34.46
2017,4,20,18,0,381.0,49.0,2.8,13.0,110.0,37.18,27.13
2017,4,20,18,15,259.0,35.5,2.85,13.0,70.0,27.23,17.37
2017,4,20,18,30,137.0,22.0,2.9,13.0,30.0,17.23,0.0
2017,4,20,18,45,68.5,11.0,2.95,13.0,15.0,10.81,0.0
2017,4,20,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,5,45,106.5,17.0,1.65,11.5,27.0,41.67,0.0
2017,4,21,6,0,213.0,34.0,1.6,12.0,54.0,97.85,63.85
2017,4,21,6,15,316.0,47.0,1.6,12.5,98.5,153.86,113.86
2017,4,21,6,30,419.0,60.0,1.6,13.0,143.0,222.72,173.23
2017,4,21,6,45,490.0,69.0,1.65,13.5,194.0,284.62,227.34
2017,4,21,7,0,561.0,78.0,1.7,14.0,245.0,353.37,285.87
2017,4,21,7,15,609.0,84.5,1.7,14.0,297.5,414.16,337.06
2017,4,21,7,30,657.0,91.0,1.7,14.0,350.0,478.61,389.56
2017,4,21,7,45,694.5,95.5,1.7,14.5,403.0,537.76,435.56
2017,4,21,8,0,732.0,100.0,1.7,15.0,456.0,598.79,481.41
2017,4,21,8,15,757.5,104.0,1.7,15.0,506.5,650.3,519.67
2017,4,21,8,30,783.0,108.0,1.7,15.0,557.0,704.08,557.47
2017,4,21,8,45,804.5,110.5,1.7,15.5,604.0,752.87,589.38
2017,4,21,9,0,826.0,113.0,1.7,16.0,651.0,800.78,620.03
2017,4,21,9,15,840.5,115.0,1.65,16.0,692.5,841.09,645.5
2017,4,21,9,30,855.0,117.0,1.6,16.0,734.0,879.49,669.36
2017,4,21,9,45,878.5,113.0,1.6,16.5,773.5,912.01,688.3
2017,4,21,10,0,902.0,109.0,1.6,17.0,813.0,947.79,709.27
2017,4,21,10,15,909.5,110.0,1.55,17.0,842.5,971.79,722.86
2017,4,21,10,30,917.0,111.0,1.5,17.0,872.0,992.74,734.53
2017,4,21,10,45,921.5,112.5,1.45,17.0,894.0,1008.15,742.64
2017,4,21,11,0,926.0,114.0,1.4,17.0,916.0,1020.2,748.68
2017,4,21,11,15,929.5,114.5,1.35,17.0,930.5,1026.78,751.32
2017,4,21,11,30,933.0,115.0,1.3,17.0,945.0,1029.88,751.91
2017,4,21,11,45,933.5,115.5,1.3,17.5,951.0,1026.56,748.07
2017,4,21,12,0,934.0,116.0,1.3,18.0,957.0,1019.75,742.24
2017,4,21,12,15,933.5,116.0,1.3,18.0,956.0,1008.01,734.85
2017,4,21,12,30,933.0,116.0,1.3,18.0,955.0,992.89,725.45
2017,4,21,12,45,929.0,117.0,1.35,18.0,945.0,972.25,713.45
2017,4,21,13,0,925.0,118.0,1.4,18.0,935.0,948.52,699.45
2017,4,21,13,15,921.0,117.5,1.45,18.0,918.0,920.32,682.48
2017,4,21,13,30,917.0,117.0,1.5,18.0,901.0,889.31,663.54
2017,4,21,13,45,905.5,119.0,1.55,18.0,874.5,852.02,640.21
2017,4,21,14,0,894.0,121.0,1.6,18.0,848.0,812.7,615.26
2017,4,21,14,15,885.5,119.5,1.65,18.0,816.5,770.4,587.9
2017,4,21,14,30,877.0,118.0,1.7,18.0,785.0,726.33,558.9
2017,4,21,14,45,862.0,117.5,1.75,18.0,746.5,677.17,523.77
2017,4,21,15,0,847.0,117.0,1.8,18.0,708.0,627.12,486.9
2017,4,21,15,15,755.0,134.5,1.85,17.5,637.5,549.5,428.88
2017,4,21,15,30,663.0,152.0,1.9,17.0,567.0,480.01,375.59
2017,4,21,15,45,723.0,126.5,1.95,17.0,546.5,447.59,348.76
2017,4,21,16,0,783.0,101.0,2.0,17.0,526.0,410.14,315.95
2017,4,21,16,15,725.5,97.0,2.0,16.5,461.5,340.33,258.17
2017,4,21,16,30,668.0,93.0,2.0,16.0,397.0,278.01,205.47
2017,4,21,16,45,621.0,89.5,2.05,16.0,345.0,224.5,159.03
2017,4,21,17,0,574.0,86.0,2.1,16.0,293.0,175.95,117.55
2017,4,21,17,15,508.5,83.0,2.1,15.5,244.5,130.78,82.28
2017,4,21,17,30,443.0,80.0,2.1,15.0,196.0,92.73,57.11
2017,4,21,17,45,416.0,65.0,2.1,14.5,154.5,52.26,35.62
2017,4,21,18,0,389.0,50.0,2.1,14.0,113.0,37.93,27.71
2017,4,21,18,15,267.5,36.5,2.2,13.5,72.5,27.97,18.08
2017,4,21,18,30,146.0,23.0,2.3,13.0,32.0,18.0,1.94
2017,4,21,18,45,73.0,11.5,2.4,13.0,16.0,11.3,0.0
2017,4,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,6.0,1.7,12.5,6.0,5.78,0.0
2017,4,22,6,0,0.0,12.0,1.7,13.0,12.0,11.57,3.52
2017,4,22,6,15,0.0,21.5,1.75,13.0,21.5,20.74,11.78
2017,4,22,6,30,0.0,31.0,1.8,13.0,31.0,29.92,19.89
2017,4,22,6,45,0.0,41.5,1.85,13.0,41.5,40.07,28.76
2017,4,22,7,0,0.0,52.0,1.9,13.0,52.0,50.24,37.53
2017,4,22,7,15,0.0,63.0,1.9,13.0,63.0,60.89,46.58
2017,4,22,7,30,0.0,74.0,1.9,13.0,74.0,71.55,55.5
2017,4,22,7,45,29.5,137.0,1.9,13.5,151.5,157.77,127.79
2017,4,22,8,0,59.0,200.0,1.9,14.0,229.0,246.23,199.52
2017,4,22,8,15,37.0,201.0,1.85,14.0,219.5,232.97,187.46
2017,4,22,8,30,15.0,202.0,1.8,14.0,210.0,211.92,169.39
2017,4,22,8,45,87.5,252.5,1.8,14.5,308.5,328.57,263.14
2017,4,22,9,0,160.0,303.0,1.8,15.0,407.0,452.31,358.08
2017,4,22,9,15,166.5,323.5,1.85,15.0,438.0,483.93,380.51
2017,4,22,9,30,173.0,344.0,1.9,15.0,469.0,515.31,403.15
2017,4,22,9,45,321.5,320.5,1.95,15.0,567.0,634.59,494.59
2017,4,22,10,0,470.0,297.0,2.0,15.0,665.0,759.9,586.7
2017,4,22,10,15,441.0,322.5,2.15,15.0,678.5,767.22,589.85
2017,4,22,10,30,412.0,348.0,2.3,15.0,692.0,771.55,592.0
2017,4,22,10,45,411.0,358.5,2.5,15.5,708.5,784.6,600.58
2017,4,22,11,0,410.0,369.0,2.7,16.0,725.0,795.8,607.75
2017,4,22,11,15,359.5,397.0,2.85,16.0,713.0,768.8,587.43
2017,4,22,11,30,309.0,425.0,3.0,16.0,701.0,746.79,570.59
2017,4,22,11,45,286.5,434.5,3.2,16.0,691.5,731.22,559.59
2017,4,22,12,0,264.0,444.0,3.4,16.0,682.0,714.56,547.66
2017,4,22,12,15,242.0,447.5,3.45,15.5,665.5,685.45,527.37
2017,4,22,12,30,220.0,451.0,3.5,15.0,649.0,662.38,511.24
2017,4,22,12,45,234.0,443.0,3.55,15.0,652.5,660.51,510.78
2017,4,22,13,0,248.0,435.0,3.6,15.0,656.0,661.41,512.16
2017,4,22,13,15,330.5,398.0,3.55,15.0,685.5,686.9,533.56
2017,4,22,13,30,413.0,361.0,3.5,15.0,715.0,709.89,552.64
2017,4,22,13,45,397.5,358.0,3.5,15.0,691.5,675.95,527.6
2017,4,22,14,0,382.0,355.0,3.5,15.0,668.0,644.4,504.4
2017,4,22,14,15,243.0,358.0,3.5,14.5,554.0,527.73,415.57
2017,4,22,14,30,104.0,361.0,3.5,14.0,440.0,419.78,331.51
2017,4,22,14,45,73.0,325.5,3.5,14.0,379.5,359.57,285.16
2017,4,22,15,0,42.0,290.0,3.5,14.0,319.0,302.38,240.39
2017,4,22,15,15,30.5,259.0,3.4,14.0,279.5,263.49,209.95
2017,4,22,15,30,19.0,228.0,3.3,14.0,240.0,227.37,181.42
2017,4,22,15,45,115.0,232.5,3.25,14.0,296.0,270.2,216.43
2017,4,22,16,0,211.0,237.0,3.2,14.0,352.0,304.57,242.82
2017,4,22,16,15,188.5,214.5,3.1,13.5,310.5,262.77,208.86
2017,4,22,16,30,166.0,192.0,3.0,13.0,269.0,223.43,176.84
2017,4,22,16,45,268.0,157.0,2.9,13.0,262.5,203.31,155.99
2017,4,22,17,0,370.0,122.0,2.8,13.0,256.0,171.39,123.83
2017,4,22,17,15,323.0,110.0,2.75,13.0,214.0,131.57,91.95
2017,4,22,17,30,276.0,98.0,2.7,13.0,172.0,100.27,69.79
2017,4,22,17,45,338.0,74.5,2.65,13.0,144.5,59.81,42.32
2017,4,22,18,0,400.0,51.0,2.6,13.0,117.0,38.68,28.51
2017,4,22,18,15,279.0,38.0,2.55,12.5,76.0,29.13,19.26
2017,4,22,18,30,158.0,25.0,2.5,12.0,35.0,19.62,4.23
2017,4,22,18,45,79.0,12.5,2.45,12.0,17.5,12.29,0.0
2017,4,22,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,5,45,136.0,18.0,3.3,11.5,32.0,49.67,0.33
2017,4,23,6,0,272.0,36.0,3.4,12.0,64.0,115.4,77.83
2017,4,23,6,15,375.0,46.5,3.55,12.0,109.5,173.71,130.04
2017,4,23,6,30,478.0,57.0,3.7,12.0,155.0,242.96,191.23
2017,4,23,6,45,539.0,65.5,3.85,12.5,206.0,303.58,245.58
2017,4,23,7,0,600.0,74.0,4.0,13.0,257.0,369.95,303.53
2017,4,23,7,15,645.5,80.0,4.0,13.0,310.0,430.96,356.2
2017,4,23,7,30,691.0,86.0,4.0,13.0,363.0,495.33,410.08
2017,4,23,7,45,718.5,92.0,4.0,13.5,415.0,551.69,455.23
2017,4,23,8,0,746.0,98.0,4.0,14.0,467.0,608.98,499.67
2017,4,23,8,15,770.0,102.0,3.95,14.0,516.5,660.18,539.08
2017,4,23,8,30,794.0,106.0,3.9,14.0,566.0,713.31,577.48
2017,4,23,8,45,806.0,111.5,3.9,14.0,611.0,758.37,609.24
2017,4,23,9,0,818.0,117.0,3.9,14.0,656.0,801.85,639.48
2017,4,23,9,15,832.0,120.0,3.85,14.0,697.0,842.5,667.09
2017,4,23,9,30,846.0,123.0,3.8,14.0,738.0,881.24,693.04
2017,4,23,9,45,836.0,135.5,3.75,14.5,768.0,906.62,707.93
2017,4,23,10,0,826.0,148.0,3.7,15.0,798.0,928.43,720.3
2017,4,23,10,15,834.0,150.0,3.7,15.0,827.0,952.43,735.86
2017,4,23,10,30,842.0,152.0,3.7,15.0,856.0,973.59,749.45
2017,4,23,10,45,848.5,153.0,3.7,15.0,877.5,989.27,759.31
2017,4,23,11,0,855.0,154.0,3.7,15.0,899.0,1001.83,767.15
2017,4,23,11,15,858.0,155.0,3.75,15.0,912.5,1007.77,770.94
2017,4,23,11,30,861.0,156.0,3.8,15.0,926.0,1010.43,772.65
2017,4,23,11,45,866.0,153.5,3.85,15.0,933.0,1008.06,771.07
2017,4,23,12,0,871.0,151.0,3.9,15.0,940.0,996.95,763.63
2017,4,23,12,15,870.0,151.0,3.95,15.0,938.5,985.16,755.88
2017,4,23,12,30,869.0,151.0,4.0,15.0,937.0,970.25,746.05
2017,4,23,12,45,885.0,139.0,4.05,15.0,932.0,955.99,736.77
2017,4,23,13,0,901.0,127.0,4.1,15.0,927.0,938.07,724.98
2017,4,23,13,15,896.5,126.5,4.05,14.5,909.5,909.97,706.84
2017,4,23,13,30,892.0,126.0,4.0,14.0,892.0,879.17,686.78
2017,4,23,13,45,884.0,125.5,4.0,14.0,867.0,842.98,661.73
2017,4,23,14,0,876.0,125.0,4.0,14.0,842.0,804.64,634.99
2017,4,23,14,15,867.0,123.0,4.15,14.0,810.5,762.16,605.6
2017,4,23,14,30,858.0,121.0,4.3,14.0,779.0,718.02,574.81
2017,4,23,14,45,841.0,121.5,4.5,14.0,740.0,669.36,538.22
2017,4,23,15,0,824.0,122.0,4.7,14.0,701.0,620.0,499.96
2017,4,23,15,15,807.5,119.0,4.65,14.0,657.5,567.35,457.36
2017,4,23,15,30,791.0,116.0,4.6,14.0,614.0,514.73,413.77
2017,4,23,15,45,760.5,116.0,4.6,14.0,565.0,458.82,366.61
2017,4,23,16,0,730.0,116.0,4.6,14.0,516.0,402.67,318.24
2017,4,23,16,15,700.5,111.5,4.5,13.5,465.5,346.92,269.67
2017,4,23,16,30,671.0,107.0,4.4,13.0,415.0,293.68,222.31
2017,4,23,16,45,510.0,116.5,4.35,13.0,334.5,224.2,165.46
2017,4,23,17,0,349.0,126.0,4.3,13.0,254.0,171.59,125.16
2017,4,23,17,15,303.5,113.0,4.15,12.5,212.0,135.37,96.3
2017,4,23,17,30,258.0,100.0,4.0,12.0,170.0,101.17,71.41
2017,4,23,17,45,295.5,78.5,3.85,12.0,141.0,63.17,45.32
2017,4,23,18,0,333.0,57.0,3.7,12.0,112.0,42.86,32.35
2017,4,23,18,15,221.5,41.5,3.65,12.0,73.0,31.91,21.77
2017,4,23,18,30,110.0,26.0,3.6,12.0,34.0,21.7,6.68
2017,4,23,18,45,55.0,13.0,3.55,12.0,17.0,12.78,0.0
2017,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2017,4,24,6,0,0.0,8.0,2.6,12.0,8.0,7.71,0.6
2017,4,24,6,15,0.0,14.0,2.75,12.0,14.0,13.5,5.77
2017,4,24,6,30,0.0,20.0,2.9,12.0,20.0,19.29,10.9
2017,4,24,6,45,0.0,27.0,3.1,12.5,27.0,26.05,16.8
2017,4,24,7,0,0.0,34.0,3.3,13.0,34.0,32.82,22.6
2017,4,24,7,15,0.0,41.5,3.35,13.0,41.5,40.07,28.79
2017,4,24,7,30,0.0,49.0,3.4,13.0,49.0,47.33,34.9
