Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,7,45,0.0,99.5,3.45,13.0,99.5,96.93,76.71
2017,4,24,8,0,0.0,150.0,3.5,13.0,150.0,148.17,119.09
2017,4,24,8,15,0.0,147.0,3.5,13.0,147.0,144.53,115.61
2017,4,24,8,30,0.0,144.0,3.5,13.0,144.0,141.11,112.43
2017,4,24,8,45,3.0,169.5,3.5,13.5,171.5,169.02,134.83
2017,4,24,9,0,6.0,195.0,3.5,14.0,199.0,197.17,157.07
2017,4,24,9,15,6.0,200.0,3.5,14.0,204.5,202.07,160.58
2017,4,24,9,30,6.0,205.0,3.5,14.0,210.0,207.0,164.16
2017,4,24,9,45,6.5,204.5,3.5,14.0,209.5,206.83,163.73
2017,4,24,10,0,7.0,204.0,3.5,14.0,209.0,206.71,163.38
2017,4,24,10,15,9.0,223.5,3.55,14.0,231.0,228.12,180.27
2017,4,24,10,30,11.0,243.0,3.6,14.0,253.0,249.54,197.03
2017,4,24,10,45,12.0,256.0,3.65,14.0,267.0,263.44,207.76
2017,4,24,11,0,13.0,269.0,3.7,14.0,281.0,277.28,218.45
2017,4,24,11,15,11.5,253.0,3.75,14.0,264.0,259.56,204.33
2017,4,24,11,30,10.0,237.0,3.8,14.0,247.0,241.92,190.35
2017,4,24,11,45,25.0,313.5,3.9,14.5,337.0,338.76,266.09
2017,4,24,12,0,40.0,390.0,4.0,15.0,427.0,430.27,335.62
2017,4,24,12,15,57.0,410.0,4.0,15.0,462.0,465.02,362.12
2017,4,24,12,30,74.0,430.0,4.0,15.0,497.0,498.84,387.95
2017,4,24,12,45,156.5,435.0,4.0,15.0,575.0,581.41,452.34
2017,4,24,13,0,239.0,440.0,4.0,15.0,653.0,654.41,508.31
2017,4,24,13,15,196.0,434.0,4.0,15.0,606.5,602.27,468.48
2017,4,24,13,30,153.0,428.0,4.0,15.0,560.0,551.82,430.21
2017,4,24,13,45,118.5,407.0,4.05,15.0,507.5,495.82,387.9
2017,4,24,14,0,84.0,386.0,4.1,15.0,455.0,440.28,345.47
2017,4,24,14,15,230.0,357.5,4.05,14.5,536.5,516.82,409.01
2017,4,24,14,30,376.0,329.0,4.0,14.0,618.0,580.47,460.84
2017,4,24,14,45,337.5,321.0,4.0,14.0,571.0,528.8,420.58
2017,4,24,15,0,299.0,313.0,4.0,14.0,524.0,479.77,382.46
2017,4,24,15,15,218.0,300.5,4.0,14.0,449.5,406.41,324.59
2017,4,24,15,30,137.0,288.0,4.0,14.0,375.0,340.13,271.92
2017,4,24,15,45,199.0,260.0,4.05,14.0,375.5,333.85,267.23
2017,4,24,16,0,261.0,232.0,4.1,14.0,376.0,319.29,254.68
2017,4,24,16,15,209.0,213.5,4.1,13.5,322.0,269.73,214.69
2017,4,24,16,30,157.0,195.0,4.1,13.0,268.0,223.87,177.82
2017,4,24,16,45,143.5,171.5,4.15,13.0,232.0,188.91,148.67
2017,4,24,17,0,130.0,148.0,4.2,13.0,196.0,155.65,120.92
2017,4,24,17,15,111.0,127.5,4.05,12.5,164.0,125.83,96.76
2017,4,24,17,30,92.0,107.0,3.9,12.0,132.0,98.33,75.09
2017,4,24,17,45,71.5,84.5,3.8,12.0,101.5,71.78,54.84
2017,4,24,18,0,51.0,62.0,3.7,12.0,71.0,54.84,42.96
2017,4,24,18,15,25.5,42.0,3.7,12.0,46.5,37.95,27.04
2017,4,24,18,30,0.0,22.0,3.7,12.0,22.0,21.0,7.38
2017,4,24,18,45,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2017,4,24,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,5,45,38.5,19.5,2.1,11.5,24.0,28.93,6.22
2017,4,25,6,0,77.0,39.0,2.1,12.0,48.0,63.55,43.65
2017,4,25,6,15,111.5,59.0,2.15,12.0,79.0,99.82,75.7
2017,4,25,6,30,146.0,79.0,2.2,12.0,110.0,143.76,114.15
2017,4,25,6,45,170.5,99.5,2.3,12.5,145.5,183.88,149.15
2017,4,25,7,0,195.0,120.0,2.4,13.0,181.0,226.34,185.44
2017,4,25,7,15,208.5,141.5,2.45,13.0,217.5,266.43,219.28
2017,4,25,7,30,222.0,163.0,2.5,13.0,254.0,307.45,253.12
2017,4,25,7,45,277.5,178.0,2.65,13.0,307.0,367.86,302.63
2017,4,25,8,0,333.0,193.0,2.8,13.0,360.0,432.82,354.89
2017,4,25,8,15,202.5,222.5,2.85,13.0,327.0,379.72,309.65
2017,4,25,8,30,72.0,252.0,2.9,13.0,294.0,314.66,254.09
2017,4,25,8,45,170.5,273.5,3.0,13.5,384.0,424.13,342.16
2017,4,25,9,0,269.0,295.0,3.1,14.0,474.0,540.91,432.47
2017,4,25,9,15,389.0,275.0,3.05,14.0,551.5,628.28,500.12
2017,4,25,9,30,509.0,255.0,3.0,14.0,629.0,730.73,577.05
2017,4,25,9,45,370.5,317.0,3.0,14.5,596.0,675.95,530.13
2017,4,25,10,0,232.0,379.0,3.0,15.0,563.0,613.07,477.9
2017,4,25,10,15,362.5,348.5,3.0,15.0,648.0,714.62,555.88
2017,4,25,10,30,493.0,318.0,3.0,15.0,733.0,818.94,632.73
2017,4,25,10,45,510.0,325.0,3.0,15.0,763.5,846.66,651.01
2017,4,25,11,0,527.0,332.0,3.0,15.0,794.0,872.56,668.56
2017,4,25,11,15,697.5,229.5,3.05,15.0,851.0,934.84,716.54
2017,4,25,11,30,868.0,127.0,3.1,15.0,908.0,983.48,749.39
2017,4,25,11,45,867.5,128.5,3.2,15.0,913.5,980.24,747.26
2017,4,25,12,0,867.0,130.0,3.3,15.0,919.0,973.76,743.48
2017,4,25,12,15,651.0,253.5,3.4,15.0,846.0,890.99,686.43
2017,4,25,12,30,435.0,377.0,3.5,15.0,773.0,799.16,615.09
2017,4,25,12,45,456.0,366.0,3.6,15.0,777.0,796.36,614.99
2017,4,25,13,0,477.0,355.0,3.7,15.0,781.0,791.16,612.52
2017,4,25,13,15,377.5,384.5,3.75,15.0,718.0,715.06,555.2
2017,4,25,13,30,278.0,414.0,3.8,15.0,655.0,646.33,502.73
2017,4,25,13,45,251.0,406.5,3.85,15.0,619.5,605.06,472.39
2017,4,25,14,0,224.0,399.0,3.9,15.0,584.0,563.28,441.24
2017,4,25,14,15,356.5,340.0,3.85,15.0,621.0,594.77,468.85
2017,4,25,14,30,489.0,281.0,3.8,15.0,658.0,614.99,486.85
2017,4,25,14,45,517.0,255.0,3.8,15.0,636.0,585.02,464.62
2017,4,25,15,0,545.0,229.0,3.8,15.0,614.0,551.66,439.46
2017,4,25,15,15,647.5,175.0,3.75,14.5,605.5,530.92,424.77
2017,4,25,15,30,750.0,121.0,3.7,14.0,597.0,500.43,400.89
2017,4,25,15,45,736.0,114.5,3.7,14.0,552.0,446.2,355.52
2017,4,25,16,0,722.0,108.0,3.7,14.0,507.0,394.0,310.62
2017,4,25,16,15,563.5,134.5,3.6,14.0,428.0,321.43,250.28
2017,4,25,16,30,405.0,161.0,3.5,14.0,349.0,264.3,203.79
2017,4,25,16,45,383.0,143.5,3.45,14.0,304.5,218.44,164.23
2017,4,25,17,0,361.0,126.0,3.4,14.0,260.0,175.01,126.97
2017,4,25,17,15,327.5,110.5,3.2,13.5,217.5,134.32,93.87
2017,4,25,17,30,294.0,95.0,3.0,13.0,175.0,97.51,66.42
2017,4,25,17,45,327.0,74.0,2.8,13.0,145.0,61.34,42.34
2017,4,25,18,0,360.0,53.0,2.6,13.0,115.0,39.45,29.3
2017,4,25,18,15,252.0,39.5,2.5,13.0,76.0,30.09,20.3
2017,4,25,18,30,144.0,26.0,2.4,13.0,37.0,20.24,7.73
2017,4,25,18,45,72.0,13.0,2.3,13.0,18.5,12.78,0.0
2017,4,25,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,5.5,2.25,13.0,5.5,5.3,0.0
2017,4,26,6,0,0.0,11.0,2.4,13.0,11.0,10.6,3.02
2017,4,26,6,15,0.0,18.5,2.45,13.0,18.5,17.84,9.44
2017,4,26,6,30,0.0,26.0,2.5,13.0,26.0,25.09,15.83
2017,4,26,6,45,0.0,34.5,2.65,13.5,34.5,33.3,22.94
2017,4,26,7,0,0.0,43.0,2.8,14.0,43.0,41.52,29.94
2017,4,26,7,15,0.0,51.5,2.8,14.0,51.5,49.75,36.9
2017,4,26,7,30,0.0,60.0,2.8,14.0,60.0,57.98,43.77
2017,4,26,7,45,6.0,117.5,2.85,14.0,121.0,118.87,94.82
2017,4,26,8,0,12.0,175.0,2.9,14.0,182.0,181.99,146.57
2017,4,26,8,15,14.5,192.5,2.9,14.0,201.0,201.65,162.05
2017,4,26,8,30,17.0,210.0,2.9,14.0,220.0,221.48,177.62
2017,4,26,8,45,8.5,185.5,2.95,14.5,190.5,189.56,150.83
2017,4,26,9,0,0.0,161.0,3.0,15.0,161.0,157.73,124.23
2017,4,26,9,15,14.0,223.0,3.05,15.0,233.5,232.23,184.25
2017,4,26,9,30,28.0,285.0,3.1,15.0,306.0,316.32,250.25
2017,4,26,9,45,25.5,291.0,3.15,15.0,310.5,312.02,246.11
2017,4,26,10,0,23.0,297.0,3.2,15.0,315.0,315.81,248.59
2017,4,26,10,15,99.0,357.0,3.2,15.0,439.5,458.56,360.42
2017,4,26,10,30,175.0,417.0,3.2,15.0,564.0,603.93,469.57
2017,4,26,10,45,170.5,428.5,3.25,15.0,575.0,612.03,474.04
2017,4,26,11,0,166.0,440.0,3.3,15.0,586.0,619.25,478.73
2017,4,26,11,15,127.5,438.5,3.3,15.0,552.0,578.72,447.33
2017,4,26,11,30,89.0,437.0,3.3,15.0,518.0,529.97,409.98
2017,4,26,11,45,66.0,417.5,3.35,15.0,477.5,485.44,376.32
2017,4,26,12,0,43.0,398.0,3.4,15.0,437.0,441.2,342.51
2017,4,26,12,15,35.5,379.0,3.45,15.0,412.0,412.77,321.07
2017,4,26,12,30,28.0,360.0,3.5,15.0,387.0,384.63,299.66
2017,4,26,12,45,180.0,389.0,3.55,15.0,551.0,556.8,435.1
2017,4,26,13,0,332.0,418.0,3.6,15.0,715.0,720.2,557.89
2017,4,26,13,15,274.5,423.0,3.65,15.0,665.5,663.37,514.28
2017,4,26,13,30,217.0,428.0,3.7,15.0,616.0,605.89,471.11
2017,4,26,13,45,242.0,410.5,3.75,15.0,614.5,599.59,468.0
2017,4,26,14,0,267.0,393.0,3.8,15.0,613.0,592.64,464.0
2017,4,26,14,15,223.5,382.5,3.8,15.0,562.5,536.14,421.07
2017,4,26,14,30,180.0,372.0,3.8,15.0,512.0,484.05,381.23
2017,4,26,14,45,109.0,330.5,3.8,15.0,414.5,388.12,306.94
2017,4,26,15,0,38.0,289.0,3.8,15.0,317.0,299.02,236.77
2017,4,26,15,15,28.5,259.5,3.8,14.5,279.5,262.84,209.1
2017,4,26,15,30,19.0,230.0,3.8,14.0,242.0,229.33,183.06
2017,4,26,15,45,59.0,236.0,3.8,14.0,269.5,249.34,199.74
2017,4,26,16,0,99.0,242.0,3.8,14.0,297.0,265.96,212.98
2017,4,26,16,15,111.5,220.0,3.8,14.0,276.5,241.19,192.62
2017,4,26,16,30,124.0,198.0,3.8,14.0,256.0,217.0,172.3
2017,4,26,16,45,69.5,165.5,3.85,14.0,197.5,168.78,133.9
2017,4,26,17,0,15.0,133.0,3.9,14.0,139.0,127.27,101.5
2017,4,26,17,15,8.5,113.5,3.8,13.5,116.5,106.91,85.02
2017,4,26,17,30,2.0,94.0,3.7,13.0,94.0,87.42,68.97
2017,4,26,17,45,1.0,73.0,3.6,13.0,73.0,67.75,52.1
2017,4,26,18,0,0.0,52.0,3.5,13.0,52.0,48.86,37.61
2017,4,26,18,15,0.0,34.5,3.45,13.0,34.5,32.92,22.79
2017,4,26,18,30,0.0,17.0,3.4,13.0,17.0,16.41,5.76
2017,4,26,18,45,0.0,8.5,3.35,13.0,8.5,8.36,0.0
2017,4,26,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,5,15,16.0,4.5,2.15,10.5,5.0,0.0,0.0
2017,4,27,5,30,32.0,9.0,2.1,11.0,10.0,13.55,0.0
2017,4,27,5,45,154.5,25.0,2.1,11.5,42.0,64.73,28.69
2017,4,27,6,0,277.0,41.0,2.1,12.0,74.0,124.65,87.68
2017,4,27,6,15,369.0,52.0,2.0,12.0,119.5,181.52,137.75
2017,4,27,6,30,461.0,63.0,1.9,12.0,165.0,247.99,196.03
2017,4,27,6,45,434.5,83.5,1.85,12.5,199.5,282.54,228.45
2017,4,27,7,0,408.0,104.0,1.8,13.0,234.0,315.39,257.6
2017,4,27,7,15,449.5,113.0,1.8,13.0,280.0,367.7,301.69
2017,4,27,7,30,491.0,122.0,1.8,13.0,326.0,423.37,347.22
2017,4,27,7,45,497.0,140.0,1.85,13.5,369.5,469.98,383.41
2017,4,27,8,0,503.0,158.0,1.9,14.0,413.0,515.97,418.03
2017,4,27,8,15,427.0,197.5,1.9,14.0,429.0,526.44,423.62
2017,4,27,8,30,351.0,237.0,1.9,14.0,445.0,521.71,417.54
2017,4,27,8,45,416.0,236.5,1.9,14.5,502.0,592.52,470.39
2017,4,27,9,0,481.0,236.0,1.9,15.0,559.0,659.34,518.6
2017,4,27,9,15,659.0,179.0,1.9,15.0,650.0,767.83,599.55
2017,4,27,9,30,837.0,122.0,1.9,15.0,741.0,877.61,674.01
2017,4,27,9,45,857.5,118.0,1.9,15.5,778.5,906.79,690.22
2017,4,27,10,0,878.0,114.0,1.9,16.0,816.0,939.22,709.35
2017,4,27,10,15,885.0,115.5,1.95,16.0,844.0,962.54,724.16
2017,4,27,10,30,892.0,117.0,2.0,16.0,872.0,982.88,737.13
2017,4,27,10,45,895.5,118.5,2.1,16.0,892.5,996.73,746.52
2017,4,27,11,0,899.0,120.0,2.2,16.0,913.0,1007.31,753.91
2017,4,27,11,15,901.5,120.5,2.3,16.0,926.5,1012.55,757.89
2017,4,27,11,30,904.0,121.0,2.4,16.0,940.0,1014.42,759.81
2017,4,27,11,45,901.5,124.0,2.5,16.0,944.5,1010.6,758.07
2017,4,27,12,0,899.0,127.0,2.6,16.0,949.0,1003.44,754.22
2017,4,27,12,15,898.0,127.0,2.7,16.0,947.0,991.4,747.19
2017,4,27,12,30,897.0,127.0,2.8,16.0,945.0,976.15,738.06
2017,4,27,12,45,896.0,125.5,2.9,16.0,935.5,956.27,725.81
2017,4,27,13,0,895.0,124.0,3.0,16.0,926.0,933.35,711.46
2017,4,27,13,15,890.5,123.0,3.1,16.0,909.0,904.91,693.24
2017,4,27,13,30,886.0,122.0,3.2,16.0,892.0,873.82,673.05
2017,4,27,13,45,877.5,122.0,3.3,16.0,866.5,837.95,649.3
2017,4,27,14,0,869.0,122.0,3.4,16.0,841.0,799.98,623.83
2017,4,27,14,15,860.5,120.5,3.5,16.0,810.5,758.68,595.63
2017,4,27,14,30,852.0,119.0,3.6,16.0,780.0,715.71,565.85
2017,4,27,14,45,837.0,119.0,3.75,16.0,742.0,668.09,530.57
2017,4,27,15,0,822.0,119.0,3.9,16.0,704.0,619.72,493.48
2017,4,27,15,15,613.0,183.5,4.0,15.5,605.0,520.88,415.39
2017,4,27,15,30,404.0,248.0,4.1,15.0,506.0,439.76,350.39
2017,4,27,15,45,453.0,213.5,4.25,15.0,482.5,407.72,324.68
2017,4,27,16,0,502.0,179.0,4.4,15.0,459.0,370.34,293.06
2017,4,27,16,15,609.0,131.5,4.45,14.5,439.5,336.53,262.17
2017,4,27,16,30,716.0,84.0,4.5,14.0,420.0,292.73,220.39
2017,4,27,16,45,670.0,86.5,4.6,14.0,371.5,239.86,173.03
2017,4,27,17,0,624.0,89.0,4.7,14.0,323.0,193.91,132.4
2017,4,27,17,15,575.0,82.0,4.65,13.5,272.0,144.08,91.29
2017,4,27,17,30,526.0,75.0,4.6,13.0,221.0,99.84,59.26
2017,4,27,17,45,460.0,65.0,4.6,13.0,173.0,58.28,36.86
2017,4,27,18,0,394.0,55.0,4.6,13.0,125.0,41.39,31.05
2017,4,27,18,15,288.0,42.0,4.55,12.5,84.0,31.98,22.09
2017,4,27,18,30,182.0,29.0,4.5,12.0,43.0,22.62,10.77
2017,4,27,18,45,91.0,14.5,4.45,12.0,21.5,14.25,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,5,15,20.0,5.5,2.8,10.0,6.0,0.0,0.0
2017,4,28,5,30,40.0,11.0,2.9,10.0,12.0,16.8,0.0
2017,4,28,5,45,178.0,26.5,3.0,10.5,46.5,72.14,35.89
2017,4,28,6,0,316.0,42.0,3.1,11.0,81.0,136.71,97.19
2017,4,28,6,15,410.5,52.5,3.1,11.0,128.5,196.02,149.92
2017,4,28,6,30,505.0,63.0,3.1,11.0,176.0,265.36,211.42
2017,4,28,6,45,477.5,82.5,3.15,11.5,211.5,300.5,245.03
2017,4,28,7,0,450.0,102.0,3.2,12.0,247.0,333.94,275.32
2017,4,28,7,15,504.0,105.5,3.3,12.5,294.5,388.89,321.98
2017,4,28,7,30,558.0,109.0,3.4,13.0,342.0,451.69,373.62
2017,4,28,7,45,673.5,102.5,3.55,13.5,420.0,542.97,447.17
2017,4,28,8,0,789.0,96.0,3.7,14.0,498.0,641.1,524.02
2017,4,28,8,15,811.5,99.5,3.7,14.0,548.5,694.42,563.66
2017,4,28,8,30,834.0,103.0,3.7,14.0,599.0,747.42,601.44
2017,4,28,8,45,792.0,119.5,3.7,14.5,620.5,763.27,610.03
2017,4,28,9,0,750.0,136.0,3.7,15.0,642.0,776.32,616.82
2017,4,28,9,15,822.5,124.0,3.65,15.0,709.0,845.55,665.36
2017,4,28,9,30,895.0,112.0,3.6,15.0,776.0,913.87,711.86
2017,4,28,9,45,893.5,119.5,3.6,15.0,808.5,942.16,729.87
2017,4,28,10,0,892.0,127.0,3.6,15.0,841.0,967.21,745.9
2017,4,28,10,15,899.0,128.0,3.55,15.0,870.0,990.14,760.13
2017,4,28,10,30,906.0,129.0,3.5,15.0,899.0,1010.05,772.29
2017,4,28,10,45,916.0,127.0,3.45,15.5,921.5,1026.57,780.73
2017,4,28,11,0,926.0,125.0,3.4,16.0,944.0,1039.91,787.06
2017,4,28,11,15,928.5,125.5,3.35,16.0,958.0,1045.17,789.53
2017,4,28,11,30,931.0,126.0,3.3,16.0,972.0,1046.97,789.86
2017,4,28,11,45,938.0,123.0,3.3,16.0,979.5,1046.1,788.99
2017,4,28,12,0,945.0,120.0,3.3,16.0,987.0,1041.72,785.92
2017,4,28,12,15,944.0,119.5,3.25,16.0,984.5,1028.68,776.75
2017,4,28,12,30,943.0,119.0,3.2,16.0,982.0,1012.27,765.5
2017,4,28,12,45,945.5,115.5,3.2,16.0,973.5,992.8,752.7
2017,4,28,13,0,948.0,112.0,3.2,16.0,965.0,970.0,737.71
2017,4,28,13,15,944.0,111.5,3.2,16.0,947.0,941.23,718.66
2017,4,28,13,30,940.0,111.0,3.2,16.0,929.0,909.6,697.63
2017,4,28,13,45,934.5,109.5,3.2,16.5,904.0,873.05,671.83
2017,4,28,14,0,929.0,108.0,3.2,17.0,879.0,834.08,644.28
2017,4,28,14,15,920.5,106.5,3.15,16.5,846.5,790.62,615.48
2017,4,28,14,30,912.0,105.0,3.1,16.0,814.0,745.33,585.02
2017,4,28,14,45,901.5,103.5,3.05,16.0,775.5,697.12,549.95
2017,4,28,15,0,891.0,102.0,3.0,16.0,737.0,647.71,512.02
2017,4,28,15,15,876.5,99.5,2.9,16.0,693.5,594.1,469.84
2017,4,28,15,30,862.0,97.0,2.8,16.0,650.0,540.17,426.34
2017,4,28,15,45,844.5,94.0,2.7,16.0,602.0,482.22,378.64
2017,4,28,16,0,827.0,91.0,2.6,16.0,554.0,426.57,331.4
2017,4,28,16,15,802.5,87.5,2.5,15.5,502.5,368.75,281.85
2017,4,28,16,30,778.0,84.0,2.4,15.0,451.0,312.75,232.61
2017,4,28,16,45,746.0,79.5,2.3,15.0,398.0,256.05,182.08
2017,4,28,17,0,714.0,75.0,2.2,15.0,345.0,199.9,132.64
2017,4,28,17,15,667.5,69.5,2.1,14.5,291.5,146.65,88.71
2017,4,28,17,30,621.0,64.0,2.0,14.0,238.0,98.61,53.99
2017,4,28,17,45,551.5,56.5,1.9,14.0,187.0,53.68,30.73
2017,4,28,18,0,482.0,49.0,1.8,14.0,136.0,35.61,25.89
2017,4,28,18,15,369.5,38.5,1.8,13.5,92.5,29.12,19.62
2017,4,28,18,30,257.0,28.0,1.8,13.0,49.0,22.18,10.94
2017,4,28,18,45,128.5,14.0,1.85,13.0,24.5,13.76,0.0
2017,4,28,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,5,15,46.0,6.0,2.3,12.0,7.5,0.0,0.0
2017,4,29,5,30,92.0,12.0,2.3,12.0,15.0,25.79,0.0
2017,4,29,5,45,237.0,25.0,2.3,12.5,51.0,84.29,44.49
2017,4,29,6,0,382.0,38.0,2.3,13.0,87.0,150.85,106.29
2017,4,29,6,15,471.5,47.0,2.25,13.0,135.5,210.59,159.47
2017,4,29,6,30,561.0,56.0,2.2,13.0,184.0,279.82,220.6
2017,4,29,6,45,620.5,62.0,2.2,13.5,237.0,342.04,275.32
2017,4,29,7,0,680.0,68.0,2.2,14.0,290.0,409.7,332.82
2017,4,29,7,15,719.0,72.5,2.15,14.0,343.5,468.44,382.07
2017,4,29,7,30,758.0,77.0,2.1,14.0,397.0,531.26,432.77
2017,4,29,7,45,787.5,80.0,2.1,14.5,450.0,588.64,476.97
2017,4,29,8,0,817.0,83.0,2.1,15.0,503.0,646.92,520.34
2017,4,29,8,15,837.5,86.0,2.1,15.0,553.0,699.36,557.53
2017,4,29,8,30,858.0,89.0,2.1,15.0,603.0,747.3,590.32
2017,4,29,8,45,873.5,91.5,2.1,15.5,649.0,793.69,620.35
2017,4,29,9,0,889.0,94.0,2.1,16.0,695.0,838.63,648.8
2017,4,29,9,15,900.5,96.0,2.1,16.0,736.0,877.88,674.09
2017,4,29,9,30,912.0,98.0,2.1,16.0,777.0,914.92,697.68
2017,4,29,9,45,921.0,99.0,2.1,16.5,812.0,946.18,715.85
2017,4,29,10,0,930.0,100.0,2.1,17.0,847.0,974.69,732.07
2017,4,29,10,15,936.0,101.0,2.1,17.0,875.5,997.46,745.8
2017,4,29,10,30,942.0,102.0,2.1,17.0,904.0,1017.05,757.54
2017,4,29,10,45,946.0,103.5,2.1,17.5,925.5,1031.94,764.83
2017,4,29,11,0,950.0,105.0,2.1,18.0,947.0,1043.4,770.01
2017,4,29,11,15,952.5,105.5,2.05,18.0,960.5,1048.84,772.21
2017,4,29,11,30,955.0,106.0,2.0,18.0,974.0,1050.73,772.31
2017,4,29,11,45,954.5,106.5,2.0,18.0,979.5,1046.14,769.06
2017,4,29,12,0,954.0,107.0,2.0,18.0,985.0,1038.03,763.74
2017,4,29,12,15,953.5,107.0,2.0,18.0,983.0,1025.94,756.0
2017,4,29,12,30,953.0,107.0,2.0,18.0,981.0,1010.44,746.18
2017,4,29,12,45,950.0,107.0,2.0,18.0,971.0,989.29,732.77
2017,4,29,13,0,947.0,107.0,2.0,18.0,961.0,964.98,717.38
2017,4,29,13,15,943.0,106.5,2.05,18.0,943.0,936.26,699.64
2017,4,29,13,30,939.0,106.0,2.1,18.0,925.0,904.7,679.9
2017,4,29,13,45,932.0,105.5,2.15,18.0,899.5,867.99,656.5
2017,4,29,14,0,925.0,105.0,2.2,18.0,874.0,828.95,631.29
2017,4,29,14,15,917.0,103.5,2.25,17.5,842.0,786.05,604.21
2017,4,29,14,30,909.0,102.0,2.3,17.0,810.0,741.31,575.35
2017,4,29,14,45,898.0,100.5,2.35,17.0,772.0,692.94,541.45
2017,4,29,15,0,887.0,99.0,2.4,17.0,734.0,643.43,504.47
2017,4,29,15,15,873.5,97.0,2.45,16.5,691.0,591.1,465.18
2017,4,29,15,30,860.0,95.0,2.5,16.0,648.0,538.36,424.17
2017,4,29,15,45,841.5,92.0,2.55,16.0,600.0,480.04,376.75
2017,4,29,16,0,823.0,89.0,2.6,16.0,552.0,424.18,329.74
2017,4,29,16,15,799.0,86.0,2.55,15.5,501.0,367.25,280.97
2017,4,29,16,30,775.0,83.0,2.5,15.0,450.0,312.09,232.43
2017,4,29,16,45,742.0,79.0,2.5,15.0,397.5,255.78,182.28
2017,4,29,17,0,709.0,75.0,2.5,15.0,345.0,200.13,133.26
2017,4,29,17,15,662.5,69.5,2.45,14.5,292.0,147.14,89.4
2017,4,29,17,30,616.0,64.0,2.4,14.0,239.0,99.36,54.6
2017,4,29,17,45,544.5,57.0,2.4,14.0,188.0,55.02,31.36
2017,4,29,18,0,473.0,50.0,2.4,14.0,137.0,36.33,26.54
2017,4,29,18,15,363.0,39.0,2.4,13.5,93.5,29.4,19.91
2017,4,29,18,30,253.0,28.0,2.4,13.0,50.0,21.98,11.21
2017,4,29,18,45,126.5,14.0,2.4,12.5,25.0,13.76,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,30,5,15,36.0,6.5,1.85,11.0,7.5,0.0,0.0
2017,4,30,5,30,72.0,13.0,1.9,11.0,15.0,23.91,0.0
2017,4,30,5,45,202.0,27.0,1.95,11.5,50.0,79.47,44.62
2017,4,30,6,0,332.0,41.0,2.0,12.0,85.0,141.62,101.12
2017,4,30,6,15,419.0,51.0,1.95,12.0,131.0,199.17,152.1
2017,4,30,6,30,506.0,61.0,1.9,12.0,177.0,265.94,210.91
2017,4,30,6,45,564.5,67.5,1.9,12.5,228.0,325.56,263.24
2017,4,30,7,0,623.0,74.0,1.9,13.0,279.0,390.52,318.42
2017,4,30,7,15,663.0,79.0,1.9,13.0,331.0,448.99,367.42
2017,4,30,7,30,703.0,84.0,1.9,13.0,383.0,510.2,417.05
2017,4,30,7,45,734.0,87.5,1.9,13.5,434.5,564.92,459.37
2017,4,30,8,0,765.0,91.0,1.9,14.0,486.0,622.41,502.35
2017,4,30,8,15,786.5,94.5,1.85,14.5,535.0,673.92,538.25
2017,4,30,8,30,808.0,98.0,1.8,15.0,584.0,725.1,572.12
2017,4,30,8,45,826.0,99.5,1.8,15.5,629.0,770.67,601.56
2017,4,30,9,0,844.0,101.0,1.8,16.0,674.0,810.56,626.51
2017,4,30,9,15,856.0,103.5,1.75,16.0,714.0,849.3,651.02
2017,4,30,9,30,868.0,106.0,1.7,16.0,754.0,886.0,673.79
2017,4,30,9,45,882.5,104.5,1.7,16.5,790.0,918.38,692.7
2017,4,30,10,0,897.0,103.0,1.7,17.0,826.0,948.42,709.91
2017,4,30,10,15,903.5,104.5,1.7,17.0,854.0,971.54,723.81
2017,4,30,10,30,910.0,106.0,1.7,17.0,882.0,991.62,735.8
2017,4,30,10,45,914.0,107.0,1.7,17.5,903.0,1005.57,742.48
2017,4,30,11,0,918.0,108.0,1.7,18.0,924.0,1016.22,747.16
2017,4,30,11,15,921.0,108.5,1.7,18.0,938.0,1021.99,750.24
2017,4,30,11,30,924.0,109.0,1.7,18.0,952.0,1024.34,751.3
2017,4,30,11,45,925.5,109.0,1.7,18.5,958.0,1021.27,747.63
2017,4,30,12,0,927.0,109.0,1.7,19.0,964.0,1014.77,741.96
2017,4,30,12,15,926.5,109.0,1.7,19.0,962.5,1002.96,734.43
2017,4,30,12,30,926.0,109.0,1.7,19.0,961.0,987.85,724.93
2017,4,30,12,45,920.5,111.5,1.75,19.0,950.0,967.38,712.73
2017,4,30,13,0,915.0,114.0,1.8,19.0,939.0,943.93,698.6
2017,4,30,13,15,911.5,113.0,1.85,19.0,922.5,915.94,681.42
2017,4,30,13,30,908.0,112.0,1.9,19.0,906.0,885.18,662.31
2017,4,30,13,45,901.0,112.0,2.0,19.0,881.5,849.93,640.47
2017,4,30,14,0,894.0,112.0,2.1,19.0,857.0,812.43,616.79
2017,4,30,14,15,886.5,110.5,2.2,18.5,826.0,771.05,591.15
2017,4,30,14,30,879.0,109.0,2.3,18.0,795.0,727.87,563.68
2017,4,30,14,45,867.5,108.0,2.45,18.0,758.0,680.92,531.01
2017,4,30,15,0,856.0,107.0,2.6,18.0,721.0,632.92,495.57
2017,4,30,15,15,842.0,104.5,2.65,17.5,678.5,579.92,455.79
2017,4,30,15,30,828.0,102.0,2.7,17.0,636.0,527.62,415.16
2017,4,30,15,45,809.0,99.5,2.8,17.0,589.5,472.96,370.69
2017,4,30,16,0,790.0,97.0,2.9,17.0,543.0,419.05,325.43
2017,4,30,16,15,765.5,93.5,2.85,16.5,493.0,363.23,277.79
2017,4,30,16,30,741.0,90.0,2.8,16.0,443.0,309.28,230.55
2017,4,30,16,45,707.5,85.5,2.8,15.5,391.0,251.66,180.05
2017,4,30,17,0,674.0,81.0,2.8,15.0,339.0,199.74,134.54
2017,4,30,17,15,627.0,75.0,2.75,14.5,287.0,148.16,91.85
2017,4,30,17,30,580.0,69.0,2.7,14.0,235.0,101.87,57.93
2017,4,30,17,45,510.0,61.5,2.7,14.0,185.5,59.1,34.87
2017,4,30,18,0,440.0,54.0,2.7,14.0,136.0,39.82,29.63
2017,4,30,18,15,331.0,42.5,2.65,13.5,93.0,32.56,22.69
2017,4,30,18,30,222.0,31.0,2.6,13.0,50.0,24.07,13.19
2017,4,30,18,45,111.0,15.5,2.6,13.0,25.0,15.24,0.0
2017,4,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,62.5,7.0,1.8,12.5,9.5,6.88,0.0
2017,5,1,5,30,125.0,14.0,1.8,13.0,19.0,33.39,0.0
2017,5,1,5,45,263.0,26.0,1.85,13.5,55.5,93.15,53.81
2017,5,1,6,0,401.0,38.0,1.9,14.0,92.0,157.72,111.7
2017,5,1,6,15,485.0,46.0,1.95,14.0,140.0,215.98,163.54
2017,5,1,6,30,569.0,54.0,2.0,14.0,188.0,283.08,222.76
2017,5,1,6,45,624.5,59.5,2.1,14.5,240.0,343.57,275.85
2017,5,1,7,0,680.0,65.0,2.2,15.0,292.0,407.75,330.47
2017,5,1,7,15,716.5,69.5,2.25,15.0,344.5,466.71,379.87
2017,5,1,7,30,753.0,74.0,2.3,15.0,397.0,527.95,429.53
2017,5,1,7,45,783.0,76.5,2.4,15.5,449.0,584.8,473.72
2017,5,1,8,0,813.0,79.0,2.5,16.0,501.0,642.6,517.32
2017,5,1,8,15,832.5,81.5,2.55,16.0,550.0,689.85,550.83
2017,5,1,8,30,852.0,84.0,2.6,16.0,599.0,739.98,585.88
2017,5,1,8,45,868.0,85.5,2.7,16.5,644.5,785.38,616.15
2017,5,1,9,0,884.0,87.0,2.8,17.0,690.0,829.38,645.04
2017,5,1,9,15,895.0,89.0,2.8,17.0,730.0,868.0,670.36
2017,5,1,9,30,906.0,91.0,2.8,17.0,770.0,904.39,693.96
2017,5,1,9,45,919.5,89.5,2.8,17.5,806.0,936.81,713.32
2017,5,1,10,0,933.0,88.0,2.8,18.0,842.0,966.74,730.83
2017,5,1,10,15,939.0,89.0,2.75,18.0,870.5,989.54,744.42
2017,5,1,10,30,945.0,90.0,2.7,18.0,899.0,1009.17,755.93
2017,5,1,10,45,948.0,91.5,2.7,18.5,919.5,1023.12,762.77
2017,5,1,11,0,951.0,93.0,2.7,19.0,940.0,1033.63,767.46
2017,5,1,11,15,953.0,93.0,2.7,19.0,953.0,1038.07,769.75
2017,5,1,11,30,955.0,93.0,2.7,19.0,966.0,1038.98,769.92
2017,5,1,11,45,955.0,93.5,2.7,19.5,971.0,1034.92,765.53
2017,5,1,12,0,955.0,94.0,2.7,20.0,976.0,1027.35,759.02
2017,5,1,12,15,953.5,94.0,2.7,20.0,973.5,1014.35,750.55
2017,5,1,12,30,952.0,94.0,2.7,20.0,971.0,997.97,740.01
2017,5,1,12,45,937.5,100.5,2.75,20.0,957.0,972.84,724.2
2017,5,1,13,0,923.0,107.0,2.8,20.0,943.0,944.98,706.58
2017,5,1,13,15,919.0,106.5,2.75,20.0,925.0,916.89,687.97
2017,5,1,13,30,915.0,106.0,2.7,20.0,907.0,886.04,667.47
2017,5,1,13,45,908.0,105.5,2.7,20.0,882.0,850.12,643.82
2017,5,1,14,0,901.0,105.0,2.7,20.0,857.0,811.95,618.48
2017,5,1,14,15,892.5,103.5,2.7,19.5,825.5,769.63,591.14
2017,5,1,14,30,884.0,102.0,2.7,19.0,794.0,725.58,562.19
2017,5,1,14,45,874.0,100.0,2.7,19.0,757.0,678.52,528.82
2017,5,1,15,0,864.0,98.0,2.7,19.0,720.0,630.3,492.52
2017,5,1,15,15,850.5,96.0,2.65,18.5,678.0,579.14,453.75
2017,5,1,15,30,837.0,94.0,2.6,18.0,636.0,527.6,413.48
2017,5,1,15,45,821.0,90.5,2.6,18.0,589.5,471.18,367.68
2017,5,1,16,0,805.0,87.0,2.6,18.0,543.0,417.05,322.26
2017,5,1,16,15,782.0,84.0,2.55,17.5,493.5,361.51,274.99
2017,5,1,16,30,759.0,81.0,2.5,17.0,444.0,307.64,227.9
2017,5,1,16,45,729.5,76.5,2.5,17.0,393.0,252.66,179.15
2017,5,1,17,0,700.0,72.0,2.5,17.0,342.0,200.58,133.21
2017,5,1,17,15,656.0,67.0,2.45,16.5,290.5,146.41,88.4
2017,5,1,17,30,612.0,62.0,2.4,16.0,239.0,99.59,54.08
2017,5,1,17,45,547.0,55.0,2.35,15.5,189.5,55.5,30.32
2017,5,1,18,0,482.0,48.0,2.3,15.0,140.0,34.19,24.58
2017,5,1,18,15,377.0,38.5,2.35,14.5,96.5,28.59,19.2
2017,5,1,18,30,272.0,29.0,2.4,14.0,53.0,22.61,12.29
2017,5,1,18,45,136.0,14.5,2.45,14.0,26.5,11.14,0.0
2017,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,9.5,1.65,13.0,9.5,9.34,0.0
2017,5,2,5,30,0.0,19.0,1.6,13.0,19.0,18.68,0.0
2017,5,2,5,45,176.0,29.5,1.6,13.5,54.0,78.0,46.97
2017,5,2,6,0,352.0,40.0,1.6,14.0,89.0,147.52,105.27
2017,5,2,6,15,435.5,49.0,1.65,14.5,135.0,204.24,154.94
2017,5,2,6,30,519.0,58.0,1.7,15.0,181.0,269.77,211.85
2017,5,2,6,45,577.0,64.0,1.8,15.5,232.0,329.39,263.59
2017,5,2,7,0,635.0,70.0,1.9,16.0,283.0,394.29,318.19
2017,5,2,7,15,673.0,74.5,1.95,16.0,334.5,451.74,365.93
2017,5,2,7,30,711.0,79.0,2.0,16.0,386.0,510.37,413.23
2017,5,2,7,45,742.0,82.0,2.05,16.5,437.5,566.49,456.39
2017,5,2,8,0,773.0,85.0,2.1,17.0,489.0,623.72,499.04
2017,5,2,8,15,793.5,88.0,2.2,17.0,537.0,674.22,535.4
2017,5,2,8,30,814.0,91.0,2.3,17.0,585.0,724.3,570.53
2017,5,2,8,45,832.5,92.0,2.4,17.5,630.5,765.68,597.85
2017,5,2,9,0,851.0,93.0,2.5,18.0,676.0,809.93,626.91
2017,5,2,9,15,863.0,95.0,2.5,18.0,715.5,848.31,651.96
2017,5,2,9,30,875.0,97.0,2.5,18.0,755.0,884.62,675.4
2017,5,2,9,45,887.0,97.0,2.55,18.5,790.5,916.49,694.76
2017,5,2,10,0,899.0,97.0,2.6,19.0,826.0,945.89,712.35
2017,5,2,10,15,905.5,98.0,2.6,19.0,854.0,968.46,726.22
2017,5,2,10,30,912.0,99.0,2.6,19.0,882.0,988.0,738.15
2017,5,2,10,45,916.5,100.0,2.6,19.5,902.5,1002.44,745.36
2017,5,2,11,0,921.0,101.0,2.6,20.0,923.0,1013.58,750.49
2017,5,2,11,15,924.0,101.5,2.55,20.0,937.0,1019.35,753.15
2017,5,2,11,30,927.0,102.0,2.5,20.0,951.0,1021.7,753.73
2017,5,2,11,45,928.0,102.0,2.5,20.0,956.5,1018.13,751.13
2017,5,2,12,0,929.0,102.0,2.5,20.0,962.0,1011.15,746.47
2017,5,2,12,15,929.0,102.0,2.45,20.0,960.5,999.82,738.59
2017,5,2,12,30,929.0,102.0,2.4,20.0,959.0,985.18,728.69
2017,5,2,12,45,917.0,107.5,2.4,20.5,946.5,961.69,712.21
2017,5,2,13,0,905.0,113.0,2.4,21.0,934.0,935.46,694.06
2017,5,2,13,15,901.5,112.5,2.4,21.0,917.0,908.25,676.62
2017,5,2,13,30,898.0,112.0,2.4,21.0,900.0,878.3,657.3
2017,5,2,13,45,892.5,111.0,2.4,21.0,876.0,843.65,634.71
2017,5,2,14,0,887.0,110.0,2.4,21.0,852.0,806.7,610.42
2017,5,2,14,15,879.0,108.5,2.4,20.5,821.5,765.27,583.94
2017,5,2,14,30,871.0,107.0,2.4,20.0,791.0,722.11,555.87
2017,5,2,14,45,860.5,105.0,2.4,20.0,754.0,675.28,522.8
2017,5,2,15,0,850.0,103.0,2.4,20.0,717.0,627.36,487.06
2017,5,2,15,15,836.0,101.0,2.4,19.5,675.0,576.57,449.11
2017,5,2,15,30,822.0,99.0,2.4,19.0,633.0,523.68,408.38
2017,5,2,15,45,803.5,96.5,2.45,19.0,586.5,469.64,364.82
2017,5,2,16,0,785.0,94.0,2.5,19.0,540.0,416.3,320.48
2017,5,2,16,15,761.0,90.5,2.45,18.5,490.5,360.99,273.8
2017,5,2,16,30,737.0,87.0,2.4,18.0,441.0,307.49,227.44
2017,5,2,16,45,704.0,82.5,2.4,17.5,390.0,250.36,177.84
2017,5,2,17,0,671.0,78.0,2.4,17.0,339.0,198.76,132.94
2017,5,2,17,15,625.0,72.5,2.3,16.5,287.5,147.9,90.96
2017,5,2,17,30,579.0,67.0,2.2,16.0,236.0,102.18,57.35
2017,5,2,17,45,512.0,60.0,2.15,16.0,187.0,59.81,34.05
2017,5,2,18,0,445.0,53.0,2.1,16.0,138.0,38.5,28.27
2017,5,2,18,15,340.5,42.0,2.1,15.5,95.5,31.68,21.83
2017,5,2,18,30,236.0,31.0,2.1,15.0,53.0,23.93,13.53
2017,5,2,18,45,118.0,15.5,2.1,15.0,26.5,12.07,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,3,5,15,61.5,8.0,1.2,16.0,10.5,14.64,0.0
2017,5,3,5,30,123.0,16.0,1.1,16.0,21.0,39.72,0.0
2017,5,3,5,45,254.0,28.0,1.0,16.5,57.5,94.38,57.02
2017,5,3,6,0,385.0,40.0,0.9,17.0,94.0,157.25,110.98
2017,5,3,6,15,467.0,48.0,0.8,17.0,141.0,214.35,160.51
2017,5,3,6,30,549.0,56.0,0.7,17.0,188.0,280.03,216.67
2017,5,3,6,45,602.5,62.0,0.65,17.5,239.0,339.32,266.59
2017,5,3,7,0,656.0,68.0,0.6,18.0,290.0,403.41,318.37
2017,5,3,7,15,693.0,72.5,0.55,18.0,342.0,460.1,363.21
2017,5,3,7,30,730.0,77.0,0.5,18.0,394.0,520.52,409.06
2017,5,3,7,45,756.5,80.5,0.5,18.5,444.5,575.21,448.64
2017,5,3,8,0,783.0,84.0,0.5,19.0,495.0,630.59,487.28
2017,5,3,8,15,803.5,87.0,0.55,19.0,543.5,681.48,521.67
2017,5,3,8,30,824.0,90.0,0.6,19.0,592.0,731.93,554.93
2017,5,3,8,45,839.0,92.5,0.7,19.0,636.5,772.55,581.82
2017,5,3,9,0,854.0,95.0,0.8,19.0,681.0,815.74,610.37
2017,5,3,9,15,865.5,97.0,0.85,19.0,721.0,853.72,634.4
2017,5,3,9,30,877.0,99.0,0.9,19.0,761.0,889.61,656.96
2017,5,3,9,45,890.0,98.5,0.95,19.5,796.5,921.86,675.79
2017,5,3,10,0,903.0,98.0,1.0,20.0,832.0,951.67,692.98
2017,5,3,10,15,909.5,99.0,1.0,20.0,859.5,974.27,705.95
2017,5,3,10,30,916.0,100.0,1.0,20.0,887.0,993.83,717.11
2017,5,3,10,45,920.5,100.5,1.05,20.5,908.0,1007.74,724.41
2017,5,3,11,0,925.0,101.0,1.1,21.0,929.0,1018.35,729.8
2017,5,3,11,15,927.5,101.5,1.1,21.0,942.5,1023.61,732.44
2017,5,3,11,30,930.0,102.0,1.1,21.0,956.0,1025.45,733.14
2017,5,3,11,45,931.5,102.0,1.15,21.0,962.0,1022.34,731.89
2017,5,3,12,0,933.0,102.0,1.2,21.0,968.0,1015.81,728.66
2017,5,3,12,15,932.5,102.0,1.2,21.0,966.5,1003.95,721.32
2017,5,3,12,30,932.0,102.0,1.2,21.0,965.0,988.78,712.05
2017,5,3,12,45,928.5,103.0,1.3,21.0,955.0,968.59,701.37
2017,5,3,13,0,925.0,104.0,1.4,21.0,945.0,945.35,688.63
2017,5,3,13,15,922.0,103.0,1.45,21.0,928.0,917.63,672.15
2017,5,3,13,30,919.0,102.0,1.5,21.0,911.0,887.11,653.73
2017,5,3,13,45,914.5,100.5,1.6,21.0,887.0,852.19,632.81
2017,5,3,14,0,910.0,99.0,1.7,21.0,863.0,814.86,609.91
2017,5,3,14,15,903.0,98.0,1.75,20.5,832.5,773.9,584.8
2017,5,3,14,30,896.0,97.0,1.8,20.0,802.0,731.06,557.92
2017,5,3,14,45,887.0,95.0,1.9,20.0,765.0,684.26,526.6
2017,5,3,15,0,878.0,93.0,2.0,20.0,728.0,636.17,491.75
2017,5,3,15,15,865.0,91.0,2.05,19.5,686.0,584.74,453.89
2017,5,3,15,30,852.0,89.0,2.1,19.0,644.0,532.87,414.33
2017,5,3,15,45,836.5,86.0,2.15,19.0,597.5,478.67,370.85
2017,5,3,16,0,821.0,83.0,2.2,19.0,551.0,422.26,324.3
2017,5,3,16,15,575.0,133.5,2.15,18.5,447.0,330.95,252.52
2017,5,3,16,30,329.0,184.0,2.1,18.0,343.0,267.97,204.82
2017,5,3,16,45,314.5,163.5,2.1,17.5,302.0,225.78,169.99
2017,5,3,17,0,300.0,143.0,2.1,17.0,261.0,185.24,136.26
2017,5,3,17,15,282.0,124.5,2.05,16.5,222.0,147.6,105.53
2017,5,3,17,30,264.0,106.0,2.0,16.0,183.0,112.12,78.11
2017,5,3,17,45,386.5,76.5,1.95,16.0,164.5,70.89,45.61
2017,5,3,18,0,509.0,47.0,1.9,16.0,146.0,33.02,23.48
2017,5,3,18,15,408.0,38.0,1.8,15.5,102.0,27.82,18.53
2017,5,3,18,30,307.0,29.0,1.7,15.0,58.0,22.27,12.42
2017,5,3,18,45,153.5,14.5,1.65,14.5,29.0,10.93,0.0
2017,5,3,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,5,15,63.0,8.5,1.4,12.0,11.5,15.43,0.0
2017,5,4,5,30,126.0,17.0,1.4,12.0,23.0,41.85,0.0
2017,5,4,5,45,254.0,29.0,1.45,12.5,59.5,95.94,60.16
2017,5,4,6,0,382.0,41.0,1.5,13.0,96.0,158.3,114.21
2017,5,4,6,15,462.0,49.0,1.45,13.0,143.0,214.75,164.28
2017,5,4,6,30,542.0,57.0,1.4,13.0,190.0,279.54,221.18
