Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,6,45,271.0,74.5,1.4,13.0,141.0,206.96,167.69
2017,5,4,7,0,0.0,92.0,1.4,13.0,92.0,90.24,71.19
2017,5,4,7,15,6.0,122.5,1.4,13.0,125.0,124.41,99.97
2017,5,4,7,30,12.0,153.0,1.4,13.0,158.0,159.23,128.55
2017,5,4,7,45,50.0,189.0,1.45,13.5,215.0,226.51,183.44
2017,5,4,8,0,88.0,225.0,1.5,14.0,272.0,292.51,235.9
2017,5,4,8,15,115.5,250.5,1.5,14.0,318.0,349.5,280.27
2017,5,4,8,30,143.0,276.0,1.5,14.0,364.0,401.67,320.16
2017,5,4,8,45,125.0,296.0,1.55,14.5,377.0,413.23,326.85
2017,5,4,9,0,107.0,316.0,1.6,15.0,390.0,415.03,326.38
2017,5,4,9,15,135.5,339.0,1.6,15.0,438.0,474.64,371.09
2017,5,4,9,30,164.0,362.0,1.6,15.0,486.0,527.31,409.59
2017,5,4,9,45,112.0,364.0,1.65,15.0,450.5,484.72,375.71
2017,5,4,10,0,60.0,366.0,1.7,15.0,415.0,430.85,333.77
2017,5,4,10,15,103.0,396.0,1.75,15.0,483.5,503.5,389.03
2017,5,4,10,30,146.0,426.0,1.8,15.0,552.0,585.44,448.98
2017,5,4,10,45,114.0,427.5,1.85,15.5,527.5,555.71,424.75
2017,5,4,11,0,82.0,429.0,1.9,16.0,503.0,516.89,394.79
2017,5,4,11,15,221.0,424.5,1.9,16.0,627.0,655.86,499.53
2017,5,4,11,30,360.0,420.0,1.9,16.0,751.0,793.4,597.87
2017,5,4,11,45,383.5,401.5,1.95,16.0,756.5,793.54,597.89
2017,5,4,12,0,407.0,383.0,2.0,16.0,762.0,797.42,601.75
2017,5,4,12,15,468.0,356.0,2.05,16.0,790.5,821.54,620.69
2017,5,4,12,30,529.0,329.0,2.1,16.0,819.0,842.41,637.13
2017,5,4,12,45,491.0,350.0,2.15,16.0,801.5,815.31,617.43
2017,5,4,13,0,453.0,371.0,2.2,16.0,784.0,787.58,597.62
2017,5,4,13,15,454.0,362.0,2.25,15.5,769.5,764.94,583.88
2017,5,4,13,30,455.0,353.0,2.3,15.0,755.0,740.86,568.85
2017,5,4,13,45,467.0,337.5,2.35,15.0,739.5,718.19,553.93
2017,5,4,14,0,479.0,322.0,2.4,15.0,724.0,693.52,537.32
2017,5,4,14,15,418.5,333.0,2.35,15.0,675.5,637.6,495.47
2017,5,4,14,30,358.0,344.0,2.3,15.0,627.0,584.82,455.69
2017,5,4,14,45,367.0,323.5,2.3,15.0,601.5,553.54,433.26
2017,5,4,15,0,376.0,303.0,2.3,15.0,576.0,520.87,409.18
2017,5,4,15,15,233.0,297.5,2.3,14.5,463.5,413.28,326.54
2017,5,4,15,30,90.0,292.0,2.3,14.0,351.0,321.8,255.18
2017,5,4,15,45,131.5,273.0,2.3,14.0,352.0,315.82,251.21
2017,5,4,16,0,173.0,254.0,2.3,14.0,353.0,306.94,243.9
2017,5,4,16,15,140.0,230.0,2.35,13.5,305.5,261.75,208.23
2017,5,4,16,30,107.0,206.0,2.4,13.0,258.0,220.22,175.37
2017,5,4,16,45,156.0,181.0,2.5,13.0,247.0,202.92,159.48
2017,5,4,17,0,205.0,156.0,2.6,13.0,236.0,180.39,138.31
2017,5,4,17,15,180.0,137.0,2.7,12.5,200.0,146.52,110.87
2017,5,4,17,30,155.0,118.0,2.8,12.0,164.0,115.53,86.7
2017,5,4,17,45,132.0,96.5,2.95,12.0,130.5,85.74,64.6
2017,5,4,18,0,109.0,75.0,3.1,12.0,97.0,62.45,50.08
2017,5,4,18,15,73.0,54.5,3.15,12.0,67.0,46.31,35.05
2017,5,4,18,30,37.0,34.0,3.2,12.0,37.0,29.71,18.92
2017,5,4,18,45,18.5,17.0,3.3,12.0,18.5,15.36,0.0
2017,5,4,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,10.0,3.35,12.0,10.0,9.83,0.0
2017,5,5,5,30,0.0,20.0,3.4,12.0,20.0,19.82,0.0
2017,5,5,5,45,99.5,36.0,3.5,12.0,50.5,65.77,42.83
2017,5,5,6,0,199.0,52.0,3.6,12.0,81.0,119.57,88.57
2017,5,5,6,15,249.5,68.5,3.75,12.0,120.5,165.19,129.11
2017,5,5,6,30,300.0,85.0,3.9,12.0,160.0,216.16,174.36
2017,5,5,6,45,342.0,98.0,4.05,12.5,201.5,264.7,216.97
2017,5,5,7,0,384.0,111.0,4.2,13.0,243.0,317.21,262.08
2017,5,5,7,15,244.5,146.5,4.25,13.0,236.0,293.94,243.2
2017,5,5,7,30,105.0,182.0,4.3,13.0,229.0,256.21,210.54
2017,5,5,7,45,412.5,145.5,4.4,13.5,360.0,428.79,355.53
2017,5,5,8,0,720.0,109.0,4.5,14.0,491.0,619.6,509.41
2017,5,5,8,15,743.0,113.0,4.5,14.0,539.5,670.78,547.97
2017,5,5,8,30,766.0,117.0,4.5,14.0,588.0,719.73,583.4
2017,5,5,8,45,779.5,122.5,4.5,14.0,632.0,764.42,615.13
2017,5,5,9,0,793.0,128.0,4.5,14.0,676.0,807.71,645.48
2017,5,5,9,15,807.5,130.5,4.45,14.0,716.5,847.01,672.27
2017,5,5,9,30,822.0,133.0,4.4,14.0,757.0,884.52,697.48
2017,5,5,9,45,842.0,130.0,4.4,14.0,794.5,919.08,720.76
2017,5,5,10,0,862.0,127.0,4.4,14.0,832.0,946.11,738.59
2017,5,5,10,15,870.5,128.5,4.35,14.0,860.5,970.2,753.92
2017,5,5,10,30,879.0,130.0,4.3,14.0,889.0,991.42,767.24
2017,5,5,10,45,687.0,242.5,4.3,14.5,844.5,939.96,728.79
2017,5,5,11,0,495.0,355.0,4.3,15.0,800.0,868.8,670.59
2017,5,5,11,15,509.5,358.5,4.3,15.0,822.5,886.35,683.33
2017,5,5,11,30,524.0,362.0,4.3,15.0,845.0,901.81,694.01
2017,5,5,11,45,702.5,256.0,4.3,15.0,908.0,965.83,744.48
2017,5,5,12,0,881.0,150.0,4.3,15.0,971.0,1015.15,778.07
2017,5,5,12,15,882.5,150.0,4.35,15.0,970.5,1005.5,771.5
2017,5,5,12,30,884.0,150.0,4.4,15.0,970.0,992.68,763.29
2017,5,5,12,45,884.5,148.5,4.45,15.0,962.5,974.33,751.3
2017,5,5,13,0,885.0,147.0,4.5,15.0,955.0,952.97,737.26
2017,5,5,13,15,882.0,146.5,4.5,14.5,939.0,926.54,720.64
2017,5,5,13,30,879.0,146.0,4.5,14.0,923.0,897.45,702.04
2017,5,5,13,45,862.5,151.5,4.55,14.0,896.5,862.6,678.23
2017,5,5,14,0,846.0,157.0,4.6,14.0,870.0,823.67,651.28
2017,5,5,14,15,737.0,197.5,4.6,14.0,802.5,747.82,595.1
2017,5,5,14,30,628.0,238.0,4.6,14.0,735.0,677.32,540.06
2017,5,5,14,45,474.0,278.5,4.65,14.0,644.0,583.14,465.94
2017,5,5,15,0,320.0,319.0,4.7,14.0,553.0,501.17,400.28
2017,5,5,15,15,381.0,281.5,4.75,13.5,543.5,483.98,388.75
2017,5,5,15,30,442.0,244.0,4.8,13.0,534.0,459.55,370.33
2017,5,5,15,45,551.0,202.0,4.85,13.0,537.0,448.22,360.32
2017,5,5,16,0,660.0,160.0,4.9,13.0,540.0,425.52,339.27
2017,5,5,16,15,636.0,138.0,4.9,12.5,477.5,359.3,283.19
2017,5,5,16,30,612.0,116.0,4.9,12.0,415.0,295.27,227.72
2017,5,5,16,45,366.5,138.5,4.9,12.0,311.5,215.78,164.98
2017,5,5,17,0,121.0,161.0,4.9,12.0,208.0,167.65,131.97
2017,5,5,17,15,95.5,142.0,4.85,11.5,176.0,138.28,108.36
2017,5,5,17,30,70.0,123.0,4.8,11.0,144.0,114.98,90.2
2017,5,5,17,45,51.0,99.5,4.8,11.0,113.0,88.57,69.19
2017,5,5,18,0,32.0,76.0,4.8,11.0,82.0,66.18,53.63
2017,5,5,18,15,16.0,53.5,4.8,11.0,56.5,47.75,36.51
2017,5,5,18,30,0.0,31.0,4.8,11.0,31.0,29.35,18.89
2017,5,5,18,45,0.0,15.5,4.8,11.0,15.5,14.96,0.0
2017,5,5,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,6,5,15,23.5,10.5,4.1,10.0,12.0,13.05,0.0
2017,5,6,5,30,47.0,21.0,4.1,10.0,24.0,30.71,0.0
2017,5,6,5,45,148.5,39.5,4.15,10.0,60.0,81.03,54.12
2017,5,6,6,0,250.0,58.0,4.2,10.0,96.0,140.75,105.67
2017,5,6,6,15,333.5,71.0,4.1,10.0,142.0,196.31,154.74
2017,5,6,6,30,417.0,84.0,4.0,10.0,188.0,260.8,211.79
2017,5,6,6,45,373.0,102.0,3.95,10.5,211.5,283.24,233.76
2017,5,6,7,0,329.0,120.0,3.9,11.0,235.0,300.58,249.81
2017,5,6,7,15,448.0,117.0,3.75,11.0,300.0,378.26,315.72
2017,5,6,7,30,567.0,114.0,3.6,11.0,365.0,470.11,391.69
2017,5,6,7,45,494.5,151.5,3.45,11.5,389.5,488.05,403.86
2017,5,6,8,0,422.0,189.0,3.3,12.0,414.0,501.16,411.42
2017,5,6,8,15,570.0,167.0,3.15,12.0,501.0,601.93,491.74
2017,5,6,8,30,718.0,145.0,3.0,12.0,588.0,717.06,579.8
2017,5,6,8,45,729.0,152.5,2.85,12.5,631.0,760.21,607.48
2017,5,6,9,0,740.0,160.0,2.7,13.0,674.0,801.94,633.96
2017,5,6,9,15,754.5,163.5,2.6,13.0,713.5,840.7,659.27
2017,5,6,9,30,769.0,167.0,2.5,13.0,753.0,877.8,683.03
2017,5,6,9,45,778.0,170.5,2.4,13.0,786.5,904.27,699.06
2017,5,6,10,0,787.0,174.0,2.3,13.0,820.0,932.08,715.94
2017,5,6,10,15,795.5,176.0,2.3,13.0,847.5,955.34,730.57
2017,5,6,10,30,804.0,178.0,2.3,13.0,875.0,975.92,743.44
2017,5,6,10,45,805.0,182.5,2.3,13.0,894.5,988.93,751.26
2017,5,6,11,0,806.0,187.0,2.3,13.0,914.0,998.89,757.2
2017,5,6,11,15,809.5,188.0,2.3,13.0,927.0,1004.64,760.46
2017,5,6,11,30,813.0,189.0,2.3,13.0,940.0,1007.32,761.82
2017,5,6,11,45,814.5,189.5,2.35,13.0,946.0,1004.43,760.17
2017,5,6,12,0,816.0,190.0,2.4,13.0,952.0,998.46,756.62
2017,5,6,12,15,815.5,190.0,2.45,13.0,950.0,987.02,749.5
2017,5,6,12,30,815.0,190.0,2.5,13.0,948.0,972.65,740.51
2017,5,6,12,45,577.0,308.0,2.6,13.0,842.0,854.07,656.51
2017,5,6,13,0,339.0,426.0,2.7,13.0,736.0,735.69,566.59
2017,5,6,13,15,574.5,303.0,2.75,13.0,816.5,814.16,631.78
2017,5,6,13,30,810.0,180.0,2.8,13.0,897.0,875.1,678.93
2017,5,6,13,45,805.5,176.5,2.85,13.5,873.0,840.78,653.95
2017,5,6,14,0,801.0,173.0,2.9,14.0,849.0,804.41,628.24
2017,5,6,14,15,791.0,170.5,2.9,14.0,818.0,762.99,599.57
2017,5,6,14,30,781.0,168.0,2.9,14.0,787.0,720.27,568.33
2017,5,6,14,45,769.5,164.5,2.9,14.0,750.5,673.64,533.57
2017,5,6,15,0,758.0,161.0,2.9,14.0,714.0,626.77,497.84
2017,5,6,15,15,740.5,157.0,2.85,14.0,671.5,575.45,457.73
2017,5,6,15,30,723.0,153.0,2.8,14.0,629.0,524.45,416.92
2017,5,6,15,45,700.5,148.5,2.75,14.0,582.5,471.16,373.35
2017,5,6,16,0,678.0,144.0,2.7,14.0,536.0,419.2,329.79
2017,5,6,16,15,649.0,138.5,2.65,13.5,486.5,365.48,284.49
2017,5,6,16,30,620.0,133.0,2.6,13.0,437.0,314.3,240.3
2017,5,6,16,45,491.5,135.0,2.6,13.0,359.0,246.14,184.5
2017,5,6,17,0,363.0,137.0,2.6,13.0,281.0,191.64,141.47
2017,5,6,17,15,310.0,128.0,2.6,12.5,238.5,156.37,113.38
2017,5,6,17,30,257.0,119.0,2.6,12.0,196.0,123.45,89.01
2017,5,6,17,45,215.0,99.5,2.65,12.0,155.5,88.53,64.62
2017,5,6,18,0,173.0,80.0,2.7,12.0,115.0,62.88,50.52
2017,5,6,18,15,118.5,59.5,2.75,11.5,80.5,47.72,36.48
2017,5,6,18,30,64.0,39.0,2.8,11.0,46.0,33.62,22.67
2017,5,6,18,45,32.0,19.5,2.9,11.0,23.0,17.47,0.0
2017,5,6,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,5,15,43.0,11.0,3.4,10.0,13.5,15.9,0.0
2017,5,7,5,30,86.0,22.0,3.4,10.0,27.0,40.23,2.91
2017,5,7,5,45,201.5,37.0,3.4,10.5,64.0,93.48,62.64
2017,5,7,6,0,317.0,52.0,3.4,11.0,101.0,153.17,113.89
2017,5,7,6,15,397.5,62.5,3.3,11.0,147.5,208.78,163.38
2017,5,7,6,30,478.0,73.0,3.2,11.0,194.0,274.8,221.79
2017,5,7,6,45,534.0,80.5,3.15,11.5,245.0,333.64,273.44
2017,5,7,7,0,590.0,88.0,3.1,12.0,296.0,397.49,327.85
2017,5,7,7,15,629.5,94.0,3.0,12.0,347.5,455.44,376.51
2017,5,7,7,30,669.0,100.0,2.9,12.0,399.0,516.06,425.85
2017,5,7,7,45,695.0,106.0,2.85,12.5,448.5,570.41,468.04
2017,5,7,8,0,721.0,112.0,2.8,13.0,498.0,625.53,509.47
2017,5,7,8,15,743.0,116.0,2.65,13.0,546.0,675.99,546.6
2017,5,7,8,30,765.0,120.0,2.5,13.0,594.0,724.07,579.59
2017,5,7,8,45,777.5,125.5,2.45,13.5,637.0,767.84,608.23
2017,5,7,9,0,790.0,131.0,2.4,14.0,680.0,810.15,635.28
2017,5,7,9,15,802.5,133.5,2.25,14.0,719.5,847.57,658.75
2017,5,7,9,30,815.0,136.0,2.1,14.0,759.0,883.09,680.45
2017,5,7,9,45,826.5,137.5,2.0,14.5,793.0,914.51,698.13
2017,5,7,10,0,838.0,139.0,1.9,15.0,827.0,943.58,713.91
2017,5,7,10,15,845.0,140.5,1.75,15.0,854.0,965.8,725.55
2017,5,7,10,30,852.0,142.0,1.6,15.0,881.0,979.18,731.17
2017,5,7,10,45,854.0,144.5,1.5,15.5,900.5,991.68,735.58
2017,5,7,11,0,856.0,147.0,1.4,16.0,920.0,1001.05,737.92
2017,5,7,11,15,859.0,147.5,1.25,16.0,933.5,1006.21,738.06
2017,5,7,11,30,862.0,148.0,1.1,16.0,947.0,1008.21,736.13
2017,5,7,11,45,861.5,149.5,1.0,16.5,951.5,1004.58,730.24
2017,5,7,12,0,861.0,151.0,0.9,17.0,956.0,997.81,722.51
2017,5,7,12,15,860.5,151.0,0.8,17.0,954.5,986.45,713.36
2017,5,7,12,30,860.0,151.0,0.7,17.0,953.0,972.07,702.45
2017,5,7,12,45,857.5,150.5,0.65,17.0,943.0,952.38,689.39
2017,5,7,13,0,855.0,150.0,0.6,17.0,933.0,929.88,674.71
2017,5,7,13,15,851.0,149.0,0.65,17.0,916.5,902.87,659.24
2017,5,7,13,30,847.0,148.0,0.7,17.0,900.0,875.92,643.72
2017,5,7,13,45,842.5,145.5,0.75,17.0,876.5,841.61,623.18
2017,5,7,14,0,838.0,143.0,0.8,17.0,853.0,805.13,601.01
2017,5,7,14,15,829.5,141.5,0.95,17.0,822.5,764.61,577.15
2017,5,7,14,30,821.0,140.0,1.1,17.0,792.0,722.56,551.35
2017,5,7,14,45,809.5,137.5,1.25,17.0,755.0,676.22,520.04
2017,5,7,15,0,798.0,135.0,1.4,17.0,718.0,629.05,486.88
2017,5,7,15,15,782.5,132.0,1.55,16.5,676.5,578.49,450.74
2017,5,7,15,30,767.0,129.0,1.7,16.0,635.0,527.94,413.05
2017,5,7,15,45,743.0,127.0,1.9,16.0,588.0,472.43,369.51
2017,5,7,16,0,719.0,125.0,2.1,16.0,541.0,420.06,326.78
2017,5,7,16,15,692.5,120.0,2.2,15.5,492.0,365.64,281.5
2017,5,7,16,30,666.0,115.0,2.3,15.0,443.0,313.41,236.73
2017,5,7,16,45,625.5,110.5,2.45,14.5,391.5,260.35,190.99
2017,5,7,17,0,585.0,106.0,2.6,14.0,340.0,211.51,148.83
2017,5,7,17,15,537.0,98.0,2.6,13.5,289.5,162.79,108.41
2017,5,7,17,30,489.0,90.0,2.6,13.0,239.0,119.2,75.34
2017,5,7,17,45,419.5,80.0,2.6,13.0,190.5,78.32,50.18
2017,5,7,18,0,350.0,70.0,2.6,13.0,142.0,51.78,40.53
2017,5,7,18,15,259.0,55.0,2.55,12.5,100.0,41.66,31.07
2017,5,7,18,30,168.0,40.0,2.5,12.0,58.0,31.0,20.54
2017,5,7,18,45,84.0,20.0,2.45,12.0,29.0,16.89,0.0
2017,5,7,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,5,15,28.5,11.5,1.2,10.0,13.0,14.73,0.0
2017,5,8,5,30,57.0,23.0,1.2,10.0,26.0,36.66,6.35
2017,5,8,5,45,150.5,41.5,1.3,10.5,62.0,83.99,57.22
2017,5,8,6,0,244.0,60.0,1.4,11.0,98.0,141.98,106.57
2017,5,8,6,15,321.5,73.5,1.3,11.0,143.5,196.05,153.65
2017,5,8,6,30,399.0,87.0,1.2,11.0,189.0,258.38,207.58
2017,5,8,6,45,459.0,96.0,1.2,11.5,239.0,315.89,256.73
2017,5,8,7,0,519.0,105.0,1.2,12.0,289.0,379.07,309.14
2017,5,8,7,15,561.0,112.5,1.1,12.0,339.5,438.82,357.39
2017,5,8,7,30,603.0,120.0,1.0,12.0,390.0,499.44,404.65
2017,5,8,7,45,635.0,126.0,0.9,12.5,440.5,554.72,445.29
2017,5,8,8,0,667.0,132.0,0.8,13.0,491.0,611.38,485.29
2017,5,8,8,15,552.5,180.0,0.75,13.5,495.5,604.64,475.67
2017,5,8,8,30,438.0,228.0,0.7,14.0,500.0,590.26,460.59
2017,5,8,8,45,598.0,187.5,0.7,14.5,588.0,694.1,536.81
2017,5,8,9,0,758.0,147.0,0.7,15.0,676.0,804.26,610.81
2017,5,8,9,15,772.0,150.0,0.65,15.0,715.5,839.49,630.66
2017,5,8,9,30,786.0,153.0,0.6,15.0,755.0,876.02,652.1
2017,5,8,9,45,800.0,153.5,0.6,15.5,790.0,907.95,669.98
2017,5,8,10,0,814.0,154.0,0.6,16.0,825.0,937.71,686.32
2017,5,8,10,15,703.5,225.5,0.6,16.0,819.0,924.91,676.69
2017,5,8,10,30,593.0,297.0,0.6,16.0,813.0,898.84,656.64
2017,5,8,10,45,719.5,227.5,0.65,16.5,868.0,957.55,696.42
2017,5,8,11,0,846.0,158.0,0.7,17.0,923.0,1009.38,727.28
2017,5,8,11,15,849.5,159.0,0.85,17.0,936.5,1015.36,733.04
2017,5,8,11,30,853.0,160.0,1.0,17.0,950.0,1018.14,737.49
2017,5,8,11,45,855.0,160.0,1.15,17.0,956.0,1015.2,738.29
2017,5,8,12,0,857.0,160.0,1.3,17.0,962.0,1009.06,737.04
2017,5,8,12,15,856.5,159.5,1.45,17.0,960.5,996.83,731.78
2017,5,8,12,30,856.0,159.0,1.6,17.0,959.0,981.54,724.43
2017,5,8,12,45,862.5,153.0,1.8,17.0,951.5,960.05,713.5
2017,5,8,13,0,869.0,147.0,2.0,17.0,944.0,940.3,703.41
2017,5,8,13,15,865.0,146.0,2.1,17.0,927.0,912.97,686.84
2017,5,8,13,30,861.0,145.0,2.2,17.0,910.0,883.11,668.43
2017,5,8,13,45,853.0,144.5,2.35,17.0,885.5,849.94,647.94
2017,5,8,14,0,845.0,144.0,2.5,17.0,861.0,812.33,623.99
2017,5,8,14,15,836.5,142.5,2.5,16.5,830.5,771.58,597.56
2017,5,8,14,30,828.0,141.0,2.5,16.0,800.0,729.28,569.59
2017,5,8,14,45,810.5,141.5,2.55,16.0,761.5,681.53,534.58
2017,5,8,15,0,793.0,142.0,2.6,16.0,723.0,633.43,498.5
2017,5,8,15,15,777.0,139.0,2.6,15.5,681.0,582.82,460.36
2017,5,8,15,30,761.0,136.0,2.6,15.0,639.0,530.42,419.75
2017,5,8,15,45,734.0,135.0,2.6,15.0,592.0,476.45,375.91
2017,5,8,16,0,707.0,134.0,2.6,15.0,545.0,424.16,332.29
2017,5,8,16,15,680.0,128.5,2.55,14.5,495.5,369.71,286.48
2017,5,8,16,30,653.0,123.0,2.5,14.0,446.0,317.53,241.46
2017,5,8,16,45,622.0,115.5,2.5,14.0,395.5,264.96,195.31
2017,5,8,17,0,591.0,108.0,2.5,14.0,345.0,215.56,151.97
2017,5,8,17,15,543.0,100.0,2.4,13.5,294.0,166.47,111.19
2017,5,8,17,30,495.0,92.0,2.3,13.0,243.0,122.39,77.63
2017,5,8,17,45,448.0,79.0,2.2,13.0,196.0,79.61,50.13
2017,5,8,18,0,401.0,66.0,2.1,13.0,149.0,48.52,37.66
2017,5,8,18,15,305.5,53.0,2.1,12.5,106.0,39.95,29.62
2017,5,8,18,30,210.0,40.0,2.1,12.0,63.0,30.92,20.62
2017,5,8,18,45,105.0,20.0,2.15,12.0,31.5,15.51,0.55
2017,5,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,5,15,45.0,12.0,1.45,11.0,15.0,17.28,0.0
2017,5,9,5,30,90.0,24.0,1.5,11.0,30.0,43.84,11.77
2017,5,9,5,45,199.5,40.0,1.55,11.5,67.5,96.92,66.07
2017,5,9,6,0,309.0,56.0,1.6,12.0,105.0,156.34,116.46
2017,5,9,6,15,388.0,67.0,1.5,12.0,152.0,211.84,165.12
2017,5,9,6,30,467.0,78.0,1.4,12.0,199.0,275.69,220.61
2017,5,9,6,45,502.0,89.5,1.3,12.5,245.5,330.54,267.65
2017,5,9,7,0,537.0,101.0,1.2,13.0,292.0,386.75,314.08
2017,5,9,7,15,608.5,93.5,1.15,13.0,342.5,445.21,361.87
2017,5,9,7,30,680.0,86.0,1.1,13.0,393.0,508.8,412.27
2017,5,9,7,45,704.0,99.5,1.1,13.5,449.5,570.73,458.39
2017,5,9,8,0,728.0,113.0,1.1,14.0,506.0,633.17,503.23
2017,5,9,8,15,750.0,117.0,1.1,14.0,554.5,683.88,539.24
2017,5,9,8,30,772.0,121.0,1.1,14.0,603.0,732.18,571.59
2017,5,9,8,45,791.5,123.0,1.15,14.5,648.0,777.99,601.17
2017,5,9,9,0,811.0,125.0,1.2,15.0,693.0,822.78,629.6
2017,5,9,9,15,824.0,127.5,1.2,15.5,732.5,861.21,652.59
2017,5,9,9,30,837.0,130.0,1.2,16.0,772.0,897.7,674.02
2017,5,9,9,45,848.5,131.0,1.25,16.5,806.5,929.06,692.59
2017,5,9,10,0,860.0,132.0,1.3,17.0,841.0,952.4,705.86
2017,5,9,10,15,867.0,133.5,1.3,17.0,869.0,974.88,719.19
2017,5,9,10,30,874.0,135.0,1.3,17.0,897.0,994.48,730.69
2017,5,9,10,45,879.0,136.0,1.3,17.0,918.0,1008.59,738.75
2017,5,9,11,0,884.0,137.0,1.3,17.0,939.0,1019.58,744.97
2017,5,9,11,15,887.0,138.0,1.3,17.0,952.0,1025.37,748.02
2017,5,9,11,30,890.0,139.0,1.3,17.0,965.0,1027.91,749.19
2017,5,9,11,45,890.5,139.5,1.3,17.5,970.5,1024.19,745.16
2017,5,9,12,0,891.0,140.0,1.3,18.0,976.0,1017.24,739.29
2017,5,9,12,15,890.5,140.0,1.4,18.0,974.5,1005.61,733.68
2017,5,9,12,30,890.0,140.0,1.5,18.0,973.0,990.87,726.08
2017,5,9,12,45,882.5,143.0,1.6,18.0,961.5,969.48,714.13
2017,5,9,13,0,875.0,146.0,1.7,18.0,950.0,945.38,700.33
2017,5,9,13,15,871.0,145.0,1.85,17.5,933.0,917.93,686.03
2017,5,9,13,30,867.0,144.0,2.0,17.0,916.0,887.93,669.63
2017,5,9,13,45,858.5,144.0,2.15,17.0,891.0,852.74,648.04
2017,5,9,14,0,850.0,144.0,2.3,17.0,866.0,816.98,625.66
2017,5,9,14,15,841.5,142.0,2.4,16.5,835.5,775.59,599.64
2017,5,9,14,30,833.0,140.0,2.5,16.0,805.0,732.65,572.0
2017,5,9,14,45,822.0,137.5,2.6,16.0,768.0,686.22,538.42
2017,5,9,15,0,811.0,135.0,2.7,16.0,731.0,638.88,503.21
2017,5,9,15,15,796.0,132.0,2.7,15.5,689.0,588.06,464.88
2017,5,9,15,30,781.0,129.0,2.7,15.0,647.0,537.2,425.33
2017,5,9,15,45,761.5,125.5,2.75,15.0,601.0,481.81,380.5
2017,5,9,16,0,742.0,122.0,2.8,15.0,555.0,429.09,336.45
2017,5,9,16,15,716.5,117.5,2.75,14.5,505.5,374.34,290.1
2017,5,9,16,30,691.0,113.0,2.7,14.0,456.0,321.64,244.31
2017,5,9,16,45,655.0,108.0,2.65,14.0,404.5,267.94,196.99
2017,5,9,17,0,619.0,103.0,2.6,14.0,353.0,217.92,153.0
2017,5,9,17,15,572.5,95.5,2.5,13.5,301.5,167.9,111.16
2017,5,9,17,30,526.0,88.0,2.4,13.0,250.0,123.16,76.86
2017,5,9,17,45,459.5,78.5,2.35,13.0,201.0,80.65,50.32
2017,5,9,18,0,393.0,69.0,2.3,13.0,152.0,50.79,39.69
2017,5,9,18,15,299.5,55.5,2.25,12.5,108.5,41.88,31.35
2017,5,9,18,30,206.0,42.0,2.2,12.0,65.0,32.5,22.08
2017,5,9,18,45,103.0,21.0,2.15,12.0,32.5,16.28,2.15
2017,5,9,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,4.0,2.6,11.0,4.0,3.93,0.0
2017,5,10,5,30,0.0,8.0,2.7,11.0,8.0,7.71,0.0
2017,5,10,5,45,0.0,17.0,2.8,11.5,17.0,16.4,7.79
2017,5,10,6,0,0.0,26.0,2.9,12.0,26.0,25.09,15.6
2017,5,10,6,15,0.0,37.5,2.9,12.0,37.5,36.21,25.4
2017,5,10,6,30,0.0,49.0,2.9,12.0,49.0,47.33,35.12
2017,5,10,6,45,0.0,62.0,2.9,12.0,62.0,59.92,45.97
2017,5,10,7,0,0.0,75.0,2.9,12.0,75.0,72.7,56.82
2017,5,10,7,15,11.5,120.5,2.85,12.0,125.5,125.03,101.07
2017,5,10,7,30,23.0,166.0,2.8,12.0,176.0,179.04,145.91
2017,5,10,7,45,11.5,144.5,2.8,12.5,149.5,149.6,120.58
2017,5,10,8,0,0.0,123.0,2.8,13.0,123.0,120.03,95.25
2017,5,10,8,15,28.0,193.0,2.8,13.0,210.5,216.71,175.04
2017,5,10,8,30,56.0,263.0,2.8,13.0,298.0,313.44,252.42
2017,5,10,8,45,141.0,292.5,2.8,13.5,389.5,422.08,338.44
2017,5,10,9,0,226.0,322.0,2.8,14.0,481.0,528.77,420.22
2017,5,10,9,15,314.5,319.0,2.85,14.0,553.5,616.34,486.95
2017,5,10,9,30,403.0,316.0,2.9,14.0,626.0,700.02,549.66
2017,5,10,9,45,251.0,355.0,2.95,14.0,551.0,610.85,478.43
2017,5,10,10,0,99.0,394.0,3.0,14.0,476.0,496.74,388.17
2017,5,10,10,15,113.5,412.0,3.05,14.0,509.0,538.58,419.93
2017,5,10,10,30,128.0,430.0,3.1,14.0,542.0,571.82,444.34
2017,5,10,10,45,139.0,442.0,3.15,14.0,566.5,594.98,461.21
2017,5,10,11,0,150.0,454.0,3.2,14.0,591.0,617.63,477.72
2017,5,10,11,15,145.0,460.5,3.25,14.0,594.5,618.03,477.48
2017,5,10,11,30,140.0,467.0,3.3,14.0,598.0,617.71,476.91
2017,5,10,11,45,125.0,467.0,3.35,14.0,584.5,600.15,463.5
2017,5,10,12,0,110.0,467.0,3.4,14.0,571.0,576.08,445.47
2017,5,10,12,15,114.5,462.0,3.4,14.0,570.0,577.78,446.98
2017,5,10,12,30,119.0,457.0,3.4,14.0,569.0,572.81,443.56
2017,5,10,12,45,118.5,457.0,3.45,14.0,567.5,567.56,439.9
2017,5,10,13,0,118.0,457.0,3.5,14.0,566.0,561.84,435.91
2017,5,10,13,15,121.5,445.5,3.45,14.0,556.0,547.94,425.94
2017,5,10,13,30,125.0,434.0,3.4,14.0,546.0,533.58,415.65
2017,5,10,13,45,166.5,425.0,3.4,14.0,570.0,552.56,431.49
2017,5,10,14,0,208.0,416.0,3.4,14.0,594.0,568.36,444.62
2017,5,10,14,15,151.0,396.0,3.4,14.0,522.5,495.87,389.16
2017,5,10,14,30,94.0,376.0,3.4,14.0,451.0,427.53,336.5
2017,5,10,14,45,125.5,362.0,3.4,14.0,457.5,429.13,339.15
2017,5,10,15,0,157.0,348.0,3.4,14.0,464.0,427.71,338.96
2017,5,10,15,15,179.5,325.5,3.4,13.5,450.5,410.21,326.62
2017,5,10,15,30,202.0,303.0,3.4,13.0,437.0,390.44,312.11
2017,5,10,15,45,262.0,270.0,3.45,13.0,431.5,375.12,300.24
2017,5,10,16,0,322.0,237.0,3.5,13.0,426.0,355.31,283.65
2017,5,10,16,15,315.0,216.0,3.45,12.5,387.0,314.46,250.04
2017,5,10,16,30,308.0,195.0,3.4,12.0,348.0,274.25,216.32
2017,5,10,16,45,355.0,164.0,3.4,12.0,322.5,240.79,185.66
2017,5,10,17,0,402.0,133.0,3.4,12.0,297.0,198.98,147.1
2017,5,10,17,15,353.0,124.5,3.2,12.0,253.5,159.19,114.24
2017,5,10,17,30,304.0,116.0,3.0,12.0,210.0,128.17,90.79
2017,5,10,17,45,264.0,98.0,2.85,12.0,168.5,91.88,65.35
2017,5,10,18,0,224.0,80.0,2.7,12.0,127.0,62.91,50.66
2017,5,10,18,15,165.5,61.0,2.45,11.5,91.0,48.9,37.71
2017,5,10,18,30,107.0,42.0,2.2,11.0,55.0,34.37,23.89
2017,5,10,18,45,53.5,24.0,2.0,11.0,30.5,21.24,5.94
2017,5,10,19,0,0.0,6.0,1.8,11.0,6.0,5.9,0.0
2017,5,10,19,15,0.0,3.0,1.75,11.0,3.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,73.5,12.5,1.85,11.0,17.5,21.51,0.0
2017,5,11,5,30,147.0,25.0,2.0,11.0,35.0,58.24,23.27
2017,5,11,5,45,262.0,37.5,2.15,11.5,73.5,108.99,74.43
2017,5,11,6,0,377.0,50.0,2.3,12.0,112.0,171.17,127.48
2017,5,11,6,15,203.5,73.0,2.35,12.0,108.0,152.01,119.53
2017,5,11,6,30,30.0,96.0,2.4,12.0,104.0,111.0,88.92
2017,5,11,6,45,39.0,117.0,2.5,12.5,129.5,138.24,112.11
2017,5,11,7,0,48.0,138.0,2.6,13.0,155.0,166.32,135.5
2017,5,11,7,15,206.0,150.5,2.5,13.0,241.5,278.6,229.61
2017,5,11,7,30,364.0,163.0,2.4,13.0,328.0,395.96,325.66
2017,5,11,7,45,390.5,178.5,2.35,13.0,374.5,453.1,370.28
2017,5,11,8,0,417.0,194.0,2.3,13.0,421.0,505.2,410.36
2017,5,11,8,15,529.0,175.5,2.25,13.0,490.5,584.23,472.22
2017,5,11,8,30,641.0,157.0,2.2,13.0,560.0,674.57,540.64
2017,5,11,8,45,737.5,131.5,2.2,13.5,627.0,747.58,591.93
2017,5,11,9,0,834.0,106.0,2.2,14.0,694.0,818.21,639.32
2017,5,11,9,15,845.5,108.0,2.2,14.0,733.0,855.25,663.3
2017,5,11,9,30,857.0,110.0,2.2,14.0,772.0,890.27,685.99
2017,5,11,9,45,866.5,111.5,2.25,14.0,805.5,920.68,705.86
2017,5,11,10,0,876.0,113.0,2.3,14.0,839.0,948.58,724.02
2017,5,11,10,15,883.0,114.5,2.3,14.0,866.5,971.39,738.22
2017,5,11,10,30,890.0,116.0,2.3,14.0,894.0,991.29,750.52
2017,5,11,10,45,895.5,116.0,2.35,14.5,914.5,1005.1,757.97
2017,5,11,11,0,901.0,116.0,2.4,15.0,935.0,1015.75,763.45
2017,5,11,11,15,733.5,231.0,2.45,15.0,904.0,980.31,739.67
2017,5,11,11,30,566.0,346.0,2.5,15.0,873.0,928.46,700.63
2017,5,11,11,45,593.0,322.5,2.55,15.0,878.0,926.47,701.25
2017,5,11,12,0,620.0,299.0,2.6,15.0,883.0,922.52,700.07
2017,5,11,12,15,539.5,342.5,2.7,15.0,850.0,878.48,667.86
2017,5,11,12,30,459.0,386.0,2.8,15.0,817.0,834.06,635.31
2017,5,11,12,45,670.0,258.5,2.9,15.0,880.0,893.78,685.52
2017,5,11,13,0,881.0,131.0,3.0,15.0,943.0,937.35,716.53
2017,5,11,13,15,548.0,286.0,3.05,14.5,788.5,775.53,600.94
2017,5,11,13,30,215.0,441.0,3.1,14.0,634.0,617.68,478.26
2017,5,11,13,45,168.5,428.0,3.2,14.0,577.0,557.13,433.92
2017,5,11,14,0,122.0,415.0,3.3,14.0,520.0,499.27,390.27
2017,5,11,14,15,118.5,398.5,3.35,14.0,497.0,473.71,371.7
2017,5,11,14,30,115.0,382.0,3.4,14.0,474.0,448.28,352.9
2017,5,11,14,45,66.5,321.5,3.45,14.0,374.5,351.99,278.46
2017,5,11,15,0,18.0,261.0,3.5,14.0,275.0,261.5,207.2
2017,5,11,15,15,53.5,279.5,3.5,14.0,316.5,296.04,235.76
2017,5,11,15,30,89.0,298.0,3.5,14.0,358.0,327.4,261.01
2017,5,11,15,45,84.0,275.0,3.5,14.0,328.5,297.62,237.57
2017,5,11,16,0,79.0,252.0,3.5,14.0,299.0,268.42,214.52
2017,5,11,16,15,65.5,226.5,3.5,13.5,263.0,234.43,187.8
2017,5,11,16,30,52.0,201.0,3.5,13.0,227.0,202.07,162.14
2017,5,11,16,45,107.5,183.5,3.55,13.0,230.0,193.99,154.04
2017,5,11,17,0,163.0,166.0,3.6,13.0,233.0,182.45,142.01
2017,5,11,17,15,148.0,145.0,3.5,12.5,199.5,150.68,115.87
2017,5,11,17,30,133.0,124.0,3.4,12.0,166.0,120.75,91.83
2017,5,11,17,45,115.0,102.5,3.35,12.0,134.0,92.24,69.91
2017,5,11,18,0,97.0,81.0,3.3,12.0,102.0,67.18,54.48
2017,5,11,18,15,170.0,61.0,3.15,11.5,85.5,48.91,37.75
2017,5,11,18,30,243.0,41.0,3.0,11.0,69.0,31.5,21.52
2017,5,11,18,45,131.0,25.0,2.85,11.0,39.0,19.51,6.02
2017,5,11,19,0,19.0,9.0,2.7,11.0,9.0,8.85,0.0
2017,5,11,19,15,9.5,4.5,2.7,11.0,4.5,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,12,5,15,73.5,13.5,2.55,10.0,19.0,22.62,0.0
2017,5,12,5,30,147.0,27.0,2.7,10.0,38.0,61.07,27.36
2017,5,12,5,45,265.0,40.0,2.9,10.5,78.0,112.89,78.14
2017,5,12,6,0,383.0,53.0,3.1,11.0,118.0,176.54,132.61
2017,5,12,6,15,460.0,62.0,3.35,11.0,166.0,234.33,184.46
2017,5,12,6,30,537.0,71.0,3.6,11.0,214.0,299.93,242.95
2017,5,12,6,45,593.0,77.0,3.85,11.5,266.5,360.38,296.25
2017,5,12,7,0,649.0,83.0,4.1,12.0,319.0,425.75,352.36
2017,5,12,7,15,687.0,88.0,4.1,12.0,372.0,484.67,402.18
2017,5,12,7,30,725.0,93.0,4.1,12.0,425.0,546.02,452.58
2017,5,12,7,45,757.0,96.0,4.2,12.5,477.5,601.73,496.76
2017,5,12,8,0,789.0,99.0,4.3,13.0,530.0,660.27,541.91
2017,5,12,8,15,809.5,102.0,4.2,13.0,579.0,711.2,578.72
2017,5,12,8,30,830.0,105.0,4.1,13.0,628.0,761.64,614.3
2017,5,12,8,45,849.0,106.0,4.1,13.0,674.0,807.91,646.69
2017,5,12,9,0,868.0,107.0,4.1,13.0,720.0,848.48,674.57
2017,5,12,9,15,879.5,109.0,4.05,13.0,760.5,886.52,700.13
2017,5,12,9,30,891.0,111.0,4.0,13.0,801.0,922.44,723.94
2017,5,12,9,45,904.0,110.5,4.0,13.5,836.5,954.72,743.92
2017,5,12,10,0,917.0,110.0,4.0,14.0,872.0,984.55,762.04
2017,5,12,10,15,923.0,111.5,4.0,14.0,899.5,1007.11,776.47
2017,5,12,10,30,929.0,113.0,4.0,14.0,927.0,1026.59,788.85
2017,5,12,10,45,930.5,115.5,4.0,14.0,947.0,1039.49,796.79
2017,5,12,11,0,932.0,118.0,4.0,14.0,967.0,1049.01,802.56
2017,5,12,11,15,934.5,118.5,4.05,14.0,980.0,1054.04,805.77
2017,5,12,11,30,937.0,119.0,4.1,14.0,993.0,1055.66,806.8
2017,5,12,11,45,934.5,121.0,4.15,14.0,997.5,1050.44,803.3
2017,5,12,12,0,932.0,123.0,4.2,14.0,1002.0,1041.85,797.66
2017,5,12,12,15,931.5,123.0,4.3,14.0,1000.0,1029.9,790.22
2017,5,12,12,30,931.0,123.0,4.4,14.0,998.0,1014.7,780.93
2017,5,12,12,45,929.0,122.5,4.5,14.0,988.0,994.41,768.11
2017,5,12,13,0,927.0,122.0,4.6,14.0,978.0,971.08,753.15
2017,5,12,13,15,923.0,121.0,4.65,14.0,960.5,942.54,734.03
2017,5,12,13,30,919.0,120.0,4.7,14.0,943.0,911.29,712.91
2017,5,12,13,45,912.5,119.5,4.8,14.0,918.0,875.88,689.02
2017,5,12,14,0,906.0,119.0,4.9,14.0,893.0,838.22,663.24
2017,5,12,14,15,898.0,117.5,4.95,14.0,862.0,796.39,633.83
2017,5,12,14,30,890.0,116.0,5.0,14.0,831.0,752.8,602.83
2017,5,12,14,45,879.0,114.5,5.05,14.0,793.5,705.63,568.12
2017,5,12,15,0,868.0,113.0,5.1,14.0,756.0,657.39,530.41
2017,5,12,15,15,854.5,110.5,5.1,13.5,713.0,604.47,488.99
2017,5,12,15,30,841.0,108.0,5.1,13.0,670.0,552.27,446.9
2017,5,12,15,45,823.0,105.0,5.1,13.0,623.5,497.34,400.62
2017,5,12,16,0,805.0,102.0,5.1,13.0,577.0,443.06,353.68
2017,5,12,16,15,781.5,98.5,5.05,13.0,527.0,387.1,304.26
2017,5,12,16,30,758.0,95.0,5.0,13.0,477.0,332.88,255.34
2017,5,12,16,45,727.0,90.5,5.0,13.0,424.5,274.97,203.13
2017,5,12,17,0,696.0,86.0,5.0,13.0,372.0,222.53,155.68
2017,5,12,17,15,653.0,80.5,4.85,12.5,320.0,170.51,110.84
2017,5,12,17,30,610.0,75.0,4.7,12.0,268.0,123.25,73.48
2017,5,12,17,45,547.5,68.0,4.6,12.0,217.5,78.61,45.07
2017,5,12,18,0,485.0,61.0,4.5,12.0,167.0,43.94,33.79
2017,5,12,18,15,390.5,51.0,4.4,11.5,121.5,38.36,28.45
2017,5,12,18,30,296.0,41.0,4.3,11.0,76.0,31.44,21.54
2017,5,12,18,45,164.0,26.0,4.2,11.0,44.0,20.29,7.36
2017,5,12,19,0,32.0,11.0,4.1,11.0,12.0,10.81,0.0
2017,5,12,19,15,16.0,5.5,4.1,11.0,6.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,13,5,15,79.5,14.0,2.8,9.0,20.0,24.01,0.0
2017,5,13,5,30,159.0,28.0,2.9,9.0,40.0,64.92,31.52
2017,5,13,5,45,276.5,41.0,3.05,9.5,80.5,117.06,81.77
2017,5,13,6,0,394.0,54.0,3.2,10.0,121.0,181.35,137.04
2017,5,13,6,15,470.0,62.5,3.25,10.0,169.5,238.97,188.97
2017,5,13,6,30,546.0,71.0,3.3,10.0,218.0,304.26,247.28
2017,5,13,6,45,601.5,77.0,3.35,10.5,270.5,364.98,300.7
2017,5,13,7,0,657.0,83.0,3.4,11.0,323.0,430.55,356.65
2017,5,13,7,15,693.5,88.0,3.3,11.0,375.5,489.04,405.76
2017,5,13,7,30,730.0,93.0,3.2,11.0,428.0,549.79,455.17
2017,5,13,7,45,757.5,96.5,3.1,11.5,479.5,603.38,496.65
2017,5,13,8,0,785.0,100.0,3.0,12.0,531.0,659.37,538.54
2017,5,13,8,15,805.5,103.5,2.85,12.0,579.5,710.65,574.89
2017,5,13,8,30,826.0,107.0,2.7,12.0,628.0,761.46,609.73
2017,5,13,8,45,841.0,109.5,2.55,12.5,673.0,805.98,638.0
2017,5,13,9,0,856.0,112.0,2.4,13.0,718.0,849.07,664.53
2017,5,13,9,15,867.5,114.0,2.35,13.0,758.0,882.09,685.48
2017,5,13,9,30,879.0,116.0,2.3,13.0,798.0,917.62,708.05
2017,5,13,9,45,892.0,115.5,2.25,13.5,833.0,949.58,726.56
2017,5,13,10,0,905.0,115.0,2.2,14.0,868.0,979.12,743.21
2017,5,13,10,15,911.0,116.5,2.25,14.0,895.5,1001.43,757.43
2017,5,13,10,30,917.0,118.0,2.3,14.0,923.0,1020.69,769.75
2017,5,13,10,45,920.5,119.5,2.4,14.0,943.5,1034.34,779.03
2017,5,13,11,0,924.0,121.0,2.5,14.0,964.0,1044.69,786.28
2017,5,13,11,15,926.5,121.5,2.6,14.0,977.0,1049.68,790.09
2017,5,13,11,30,929.0,122.0,2.7,14.0,990.0,1051.28,791.81
2017,5,13,11,45,928.5,123.0,2.85,14.0,995.0,1047.03,790.25
2017,5,13,12,0,928.0,124.0,3.0,14.0,1000.0,1039.44,786.53
2017,5,13,12,15,927.0,124.0,3.1,14.0,998.0,1027.05,779.17
2017,5,13,12,30,926.0,124.0,3.2,14.0,996.0,1011.45,769.69
2017,5,13,12,45,924.0,123.5,3.35,14.0,986.0,991.27,757.5
2017,5,13,13,0,922.0,123.0,3.5,14.0,976.0,968.08,743.17
2017,5,13,13,15,918.0,122.0,3.6,14.0,958.5,939.69,724.79
2017,5,13,13,30,914.0,121.0,3.7,14.0,941.0,908.61,704.42
2017,5,13,13,45,909.5,119.5,3.8,14.0,916.5,874.09,681.43
2017,5,13,14,0,905.0,118.0,3.9,14.0,892.0,837.19,656.54
2017,5,13,14,15,897.0,116.5,3.95,13.5,861.0,795.45,628.81
2017,5,13,14,30,889.0,115.0,4.0,13.0,830.0,751.95,599.4
2017,5,13,14,45,878.5,113.0,4.1,13.0,792.5,704.75,565.31
2017,5,13,15,0,868.0,111.0,4.2,13.0,755.0,656.43,528.19
2017,5,13,15,15,854.5,108.5,4.25,13.0,712.5,605.0,487.54
2017,5,13,15,30,841.0,106.0,4.3,13.0,670.0,551.38,444.12
2017,5,13,15,45,823.0,103.5,4.35,13.0,623.5,496.97,398.81
2017,5,13,16,0,805.0,101.0,4.4,13.0,577.0,443.2,352.74
2017,5,13,16,15,782.0,97.5,4.4,12.5,527.0,387.47,304.45
2017,5,13,16,30,759.0,94.0,4.4,12.0,477.0,333.42,256.33
2017,5,13,16,45,727.5,90.0,4.4,12.0,425.0,275.81,204.39
2017,5,13,17,0,696.0,86.0,4.4,12.0,373.0,223.7,157.17
2017,5,13,17,15,653.5,80.5,4.25,12.0,321.0,171.74,112.01
2017,5,13,17,30,611.0,75.0,4.1,12.0,269.0,124.48,74.33
2017,5,13,17,45,550.0,68.0,4.0,12.0,218.5,79.8,45.6
2017,5,13,18,0,489.0,61.0,3.9,12.0,168.0,43.76,33.65
2017,5,13,18,15,396.0,51.0,3.8,11.5,123.0,38.17,28.32
2017,5,13,18,30,303.0,41.0,3.7,11.0,78.0,31.36,21.56
2017,5,13,18,45,173.5,26.5,3.6,11.0,45.5,20.64,8.33
2017,5,13,19,0,44.0,12.0,3.5,11.0,13.0,11.8,0.0
2017,5,13,19,15,22.0,6.0,3.45,11.0,6.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,5,15,90.0,14.0,2.25,9.0,21.0,25.51,0.0
