Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,5,30,180.0,28.0,2.3,9.0,42.0,69.3,35.43
2017,5,14,5,45,292.0,40.0,2.35,9.5,82.0,119.9,83.82
2017,5,14,6,0,404.0,52.0,2.4,10.0,122.0,182.86,138.09
2017,5,14,6,15,477.5,60.5,2.35,10.0,170.0,240.13,189.59
2017,5,14,6,30,551.0,69.0,2.3,10.0,218.0,304.83,247.04
2017,5,14,6,45,601.5,75.0,2.25,10.5,269.5,363.53,298.26
2017,5,14,7,0,652.0,81.0,2.2,11.0,321.0,426.58,351.41
2017,5,14,7,15,688.0,86.0,2.1,11.0,373.0,484.52,399.29
2017,5,14,7,30,724.0,91.0,2.0,11.0,425.0,544.69,447.3
2017,5,14,7,45,749.5,95.0,1.95,11.5,475.5,597.32,487.31
2017,5,14,8,0,775.0,99.0,1.9,12.0,526.0,652.09,527.53
2017,5,14,8,15,795.0,102.5,1.85,12.0,574.0,702.56,562.86
2017,5,14,8,30,815.0,106.0,1.8,12.0,622.0,752.55,596.83
2017,5,14,8,45,829.0,109.5,1.75,12.5,666.5,796.92,624.97
2017,5,14,9,0,843.0,113.0,1.7,13.0,711.0,839.84,651.51
2017,5,14,9,15,855.0,115.0,1.65,13.0,750.5,872.86,671.92
2017,5,14,9,30,867.0,117.0,1.6,13.0,790.0,908.47,693.96
2017,5,14,9,45,867.0,123.5,1.6,13.0,821.5,935.56,710.64
2017,5,14,10,0,867.0,130.0,1.6,13.0,853.0,959.64,725.36
2017,5,14,10,15,874.0,131.5,1.6,13.0,880.5,982.15,739.05
2017,5,14,10,30,881.0,133.0,1.6,13.0,908.0,1001.77,750.87
2017,5,14,10,45,885.0,134.5,1.65,13.5,928.5,1015.43,758.22
2017,5,14,11,0,889.0,136.0,1.7,14.0,949.0,1025.94,763.66
2017,5,14,11,15,892.0,137.0,1.75,14.0,962.5,1031.72,767.56
2017,5,14,11,30,895.0,138.0,1.8,14.0,976.0,1034.24,769.51
2017,5,14,11,45,896.5,138.0,1.85,14.0,982.0,1031.0,767.85
2017,5,14,12,0,898.0,138.0,1.9,14.0,988.0,1024.53,764.23
2017,5,14,12,15,898.0,138.0,1.95,14.0,986.0,1013.38,757.65
2017,5,14,12,30,898.0,138.0,2.0,14.0,984.0,999.1,749.12
2017,5,14,12,45,896.0,137.0,2.1,14.0,974.5,978.89,737.29
2017,5,14,13,0,894.0,136.0,2.2,14.0,965.0,955.77,723.46
2017,5,14,13,15,890.0,135.0,2.3,14.0,947.5,928.05,706.4
2017,5,14,13,30,886.0,134.0,2.4,14.0,930.0,897.73,687.4
2017,5,14,13,45,882.0,131.5,2.55,14.0,906.5,863.51,665.87
2017,5,14,14,0,878.0,129.0,2.7,14.0,883.0,826.99,642.36
2017,5,14,14,15,870.0,127.5,2.8,14.0,852.0,786.22,615.1
2017,5,14,14,30,862.0,126.0,2.9,14.0,821.0,743.78,586.25
2017,5,14,14,45,852.0,123.5,3.0,14.0,784.0,697.09,552.89
2017,5,14,15,0,842.0,121.0,3.1,14.0,747.0,649.34,516.92
2017,5,14,15,15,827.5,118.5,3.15,13.5,705.0,598.13,477.99
2017,5,14,15,30,813.0,116.0,3.2,13.0,663.0,546.74,437.69
2017,5,14,15,45,795.0,112.5,3.3,13.0,616.5,492.79,393.46
2017,5,14,16,0,777.0,109.0,3.4,13.0,570.0,439.52,348.46
2017,5,14,16,15,753.5,105.5,3.4,13.0,520.5,385.08,301.21
2017,5,14,16,30,730.0,102.0,3.4,13.0,471.0,329.73,252.27
2017,5,14,16,45,697.5,97.0,3.4,13.0,419.5,274.92,203.35
2017,5,14,17,0,665.0,92.0,3.4,13.0,368.0,223.33,157.21
2017,5,14,17,15,621.0,86.5,3.3,12.5,316.5,172.8,113.99
2017,5,14,17,30,577.0,81.0,3.2,12.0,265.0,127.18,77.92
2017,5,14,17,45,513.0,73.5,3.15,12.0,215.5,83.74,49.74
2017,5,14,18,0,449.0,66.0,3.1,12.0,166.0,48.15,37.59
2017,5,14,18,15,358.5,55.0,3.0,11.5,121.5,41.04,30.9
2017,5,14,18,30,268.0,44.0,2.9,11.0,77.0,33.74,23.69
2017,5,14,18,45,149.0,28.0,2.85,11.0,45.0,21.83,9.79
2017,5,14,19,0,30.0,12.0,2.8,11.0,13.0,11.8,0.0
2017,5,14,19,15,15.0,6.0,2.8,11.0,6.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,15,5,15,71.0,15.0,1.95,9.5,20.5,24.12,0.0
2017,5,15,5,30,142.0,30.0,2.0,10.0,41.0,65.11,35.07
2017,5,15,5,45,253.0,43.5,2.05,10.5,81.0,114.85,80.91
2017,5,15,6,0,364.0,57.0,2.1,11.0,121.0,175.94,133.0
2017,5,15,6,15,438.0,66.0,2.1,11.0,168.5,232.7,183.46
2017,5,15,6,30,512.0,75.0,2.1,11.0,216.0,296.2,239.36
2017,5,15,6,45,565.0,82.0,2.1,11.0,267.0,355.22,290.93
2017,5,15,7,0,618.0,89.0,2.1,11.0,318.0,418.87,344.94
2017,5,15,7,15,655.5,94.5,2.05,11.0,369.5,476.58,392.63
2017,5,15,7,30,693.0,100.0,2.0,11.0,421.0,536.7,440.74
2017,5,15,7,45,720.0,104.5,2.0,11.5,471.5,591.0,482.22
2017,5,15,8,0,747.0,109.0,2.0,12.0,522.0,646.08,523.03
2017,5,15,8,15,768.0,112.5,1.95,12.0,570.0,694.25,557.41
2017,5,15,8,30,789.0,116.0,1.9,12.0,618.0,743.96,591.43
2017,5,15,8,45,805.5,119.0,1.9,12.5,662.0,788.85,620.61
2017,5,15,9,0,822.0,122.0,1.9,13.0,706.0,832.52,648.44
2017,5,15,9,15,834.5,124.0,1.95,13.0,745.5,870.12,673.34
2017,5,15,9,30,847.0,126.0,2.0,13.0,785.0,905.77,696.8
2017,5,15,9,45,855.5,128.5,2.1,13.5,818.5,930.7,712.06
2017,5,15,10,0,864.0,131.0,2.2,14.0,852.0,958.31,729.22
2017,5,15,10,15,871.0,132.5,2.3,14.0,880.0,980.75,744.19
2017,5,15,10,30,878.0,134.0,2.4,14.0,908.0,1000.31,757.34
2017,5,15,10,45,883.5,134.5,2.55,14.0,928.5,1014.37,767.43
2017,5,15,11,0,889.0,135.0,2.7,14.0,949.0,1025.32,775.57
2017,5,15,11,15,892.0,136.0,2.8,14.0,962.5,1031.11,779.85
2017,5,15,11,30,895.0,137.0,2.9,14.0,976.0,1033.64,782.1
2017,5,15,11,45,897.5,136.5,3.05,14.0,982.0,1030.9,781.39
2017,5,15,12,0,900.0,136.0,3.2,14.0,988.0,1024.92,778.58
2017,5,15,12,15,900.0,136.0,3.3,14.0,986.5,1013.78,771.9
2017,5,15,12,30,900.0,136.0,3.4,14.0,985.0,999.51,763.17
2017,5,15,12,45,904.5,131.0,3.5,14.0,977.5,981.46,751.88
2017,5,15,13,0,909.0,126.0,3.6,14.0,970.0,960.25,738.42
2017,5,15,13,15,905.5,125.5,3.7,14.0,953.0,933.17,720.83
2017,5,15,13,30,902.0,125.0,3.8,14.0,936.0,903.42,701.28
2017,5,15,13,45,900.5,121.5,3.9,14.0,913.0,869.9,678.91
2017,5,15,14,0,899.0,118.0,4.0,14.0,890.0,833.86,654.54
2017,5,15,14,15,891.5,116.5,4.1,14.0,859.5,792.81,626.27
2017,5,15,14,30,884.0,115.0,4.2,14.0,829.0,749.98,596.39
2017,5,15,14,45,876.5,112.0,4.3,14.0,793.0,704.17,563.7
2017,5,15,15,0,869.0,109.0,4.4,14.0,757.0,657.01,527.6
2017,5,15,15,15,856.5,107.0,4.45,13.5,715.5,606.7,488.75
2017,5,15,15,30,844.0,105.0,4.5,13.0,674.0,554.05,446.9
2017,5,15,15,45,828.5,101.5,4.55,13.0,628.0,499.86,401.71
2017,5,15,16,0,813.0,98.0,4.6,13.0,582.0,446.05,355.54
2017,5,15,16,15,791.0,95.0,4.6,13.0,532.5,390.83,306.99
2017,5,15,16,30,769.0,92.0,4.6,13.0,483.0,337.15,258.69
2017,5,15,16,45,739.5,88.0,4.6,13.0,431.5,282.26,208.99
2017,5,15,17,0,710.0,84.0,4.6,13.0,380.0,227.37,159.44
2017,5,15,17,15,669.0,79.0,4.5,12.5,328.0,175.3,114.3
2017,5,15,17,30,628.0,74.0,4.4,12.0,276.0,127.74,76.19
2017,5,15,17,45,565.5,67.5,4.35,12.0,225.0,82.34,46.51
2017,5,15,18,0,503.0,61.0,4.3,12.0,174.0,44.13,34.01
2017,5,15,18,15,413.0,51.5,4.2,11.5,128.5,38.27,28.46
2017,5,15,18,30,323.0,42.0,4.1,11.0,83.0,32.83,22.95
2017,5,15,18,45,189.0,28.0,4.05,11.0,49.5,21.77,10.28
2017,5,15,19,0,55.0,14.0,4.0,11.0,16.0,13.76,0.0
2017,5,15,19,15,27.5,7.0,3.95,10.5,8.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,5,15,83.0,14.5,3.2,11.0,21.5,25.34,0.0
2017,5,16,5,30,166.0,29.0,3.3,11.0,43.0,68.89,37.89
2017,5,16,5,45,262.0,42.0,3.45,11.0,81.0,115.54,81.33
2017,5,16,6,0,358.0,55.0,3.6,11.0,119.0,172.32,130.64
2017,5,16,6,15,428.0,64.0,3.7,11.0,165.0,227.68,180.32
2017,5,16,6,30,498.0,73.0,3.8,11.0,211.0,289.04,235.03
2017,5,16,6,45,450.5,95.5,3.9,11.5,239.5,315.89,260.47
2017,5,16,7,0,403.0,118.0,4.0,12.0,268.0,339.44,281.43
2017,5,16,7,15,352.5,148.0,4.0,12.0,293.5,357.78,297.07
2017,5,16,7,30,302.0,178.0,4.0,12.0,319.0,376.46,311.78
2017,5,16,7,45,398.5,177.5,4.05,12.5,385.0,458.71,378.57
2017,5,16,8,0,495.0,177.0,4.1,13.0,451.0,542.45,444.96
2017,5,16,8,15,292.0,229.0,4.1,13.0,395.0,462.43,377.19
2017,5,16,8,30,89.0,281.0,4.1,13.0,339.0,357.92,288.71
2017,5,16,8,45,131.0,306.5,4.1,13.0,397.5,428.96,345.32
2017,5,16,9,0,173.0,332.0,4.1,13.0,456.0,495.11,396.68
2017,5,16,9,15,243.5,340.5,4.1,13.0,524.5,577.99,460.9
2017,5,16,9,30,314.0,349.0,4.1,13.0,593.0,656.14,520.43
2017,5,16,9,45,349.5,353.5,4.15,13.0,636.5,700.22,553.09
2017,5,16,10,0,385.0,358.0,4.2,13.0,680.0,744.63,585.95
2017,5,16,10,15,403.5,360.5,4.15,13.0,707.5,777.61,609.15
2017,5,16,10,30,422.0,363.0,4.1,13.0,735.0,802.56,626.67
2017,5,16,10,45,402.0,382.5,4.1,13.0,743.5,805.67,627.28
2017,5,16,11,0,382.0,402.0,4.1,13.0,752.0,800.6,622.36
2017,5,16,11,15,377.5,410.5,4.1,13.0,760.5,804.21,624.33
2017,5,16,11,30,373.0,419.0,4.1,13.0,769.0,806.17,625.13
2017,5,16,11,45,340.5,436.5,4.1,13.0,757.5,788.02,610.58
2017,5,16,12,0,308.0,454.0,4.1,13.0,746.0,768.61,595.28
2017,5,16,12,15,282.5,460.0,4.1,13.0,727.5,743.49,576.33
2017,5,16,12,30,257.0,466.0,4.1,13.0,709.0,717.81,556.96
2017,5,16,12,45,298.5,450.0,4.1,13.0,729.0,732.87,569.64
2017,5,16,13,0,340.0,434.0,4.1,13.0,749.0,745.41,580.19
2017,5,16,13,15,352.0,419.0,4.15,13.0,740.5,729.77,569.6
2017,5,16,13,30,364.0,404.0,4.2,13.0,732.0,712.56,558.1
2017,5,16,13,45,422.5,366.5,4.3,13.0,737.5,712.02,560.5
2017,5,16,14,0,481.0,329.0,4.4,13.0,743.0,705.41,558.15
2017,5,16,14,15,480.5,314.5,4.4,13.0,715.5,670.57,532.5
2017,5,16,14,30,480.0,300.0,4.4,13.0,688.0,634.68,505.86
2017,5,16,14,45,296.0,324.5,4.45,13.0,560.5,509.84,407.36
2017,5,16,15,0,112.0,349.0,4.5,13.0,433.0,401.8,320.37
2017,5,16,15,15,70.5,304.0,4.45,12.5,356.0,328.8,263.49
2017,5,16,15,30,29.0,259.0,4.4,12.0,279.0,260.08,209.01
2017,5,16,15,45,88.5,262.5,4.35,12.0,316.5,289.23,233.35
2017,5,16,16,0,148.0,266.0,4.3,12.0,354.0,309.37,249.37
2017,5,16,16,15,135.0,242.0,4.2,12.0,317.5,272.85,219.51
2017,5,16,16,30,122.0,218.0,4.1,12.0,281.0,237.81,190.78
2017,5,16,16,45,89.0,191.5,4.05,12.0,234.5,199.59,159.82
2017,5,16,17,0,56.0,165.0,4.0,12.0,188.0,162.47,129.98
2017,5,16,17,15,49.5,143.5,3.9,12.0,162.0,137.82,109.63
2017,5,16,17,30,43.0,122.0,3.8,12.0,136.0,114.11,90.08
2017,5,16,17,45,33.5,101.0,3.7,12.0,111.0,91.6,71.73
2017,5,16,18,0,24.0,80.0,3.6,12.0,86.0,70.48,57.53
2017,5,16,18,15,146.5,61.5,3.55,11.5,82.0,49.28,38.25
2017,5,16,18,30,269.0,43.0,3.5,11.0,78.0,32.75,22.95
2017,5,16,18,45,152.0,28.5,3.5,11.0,46.5,22.12,10.99
2017,5,16,19,0,35.0,14.0,3.5,11.0,15.0,13.76,0.0
2017,5,16,19,15,17.5,7.0,3.55,11.0,7.5,6.88,0.0
2017,5,16,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,85.5,16.0,2.35,10.0,23.0,27.27,0.0
2017,5,17,5,30,171.0,32.0,2.4,10.0,46.0,73.82,42.43
2017,5,17,5,45,277.0,45.0,2.5,10.5,86.5,122.83,87.12
2017,5,17,6,0,383.0,58.0,2.6,11.0,127.0,183.47,139.22
2017,5,17,6,15,456.5,67.5,2.55,11.0,175.5,241.79,191.17
2017,5,17,6,30,530.0,77.0,2.5,11.0,224.0,306.72,248.38
2017,5,17,6,45,585.0,83.0,2.45,11.0,276.0,366.59,300.69
2017,5,17,7,0,640.0,89.0,2.4,11.0,328.0,431.22,355.52
2017,5,17,7,15,676.5,94.0,2.25,11.0,380.5,488.9,402.99
2017,5,17,7,30,713.0,99.0,2.1,11.0,433.0,548.85,450.6
2017,5,17,7,45,741.5,103.0,1.95,11.5,484.0,604.43,492.26
2017,5,17,8,0,770.0,107.0,1.8,12.0,535.0,659.11,531.65
2017,5,17,8,15,790.5,110.5,1.75,12.0,583.0,709.69,567.07
2017,5,17,8,30,811.0,114.0,1.7,12.0,631.0,759.83,600.94
2017,5,17,8,45,827.0,116.0,1.65,12.5,675.5,803.98,628.7
2017,5,17,9,0,843.0,118.0,1.6,13.0,720.0,846.8,654.97
2017,5,17,9,15,854.5,120.5,1.6,13.0,759.5,884.66,679.17
2017,5,17,9,30,866.0,123.0,1.6,13.0,799.0,915.35,698.31
2017,5,17,9,45,889.0,116.5,1.6,13.5,836.5,949.78,718.62
2017,5,17,10,0,912.0,110.0,1.6,14.0,874.0,982.27,737.36
2017,5,17,10,15,918.0,111.0,1.65,14.0,901.0,1004.14,751.11
2017,5,17,10,30,924.0,112.0,1.7,14.0,928.0,1022.96,763.06
2017,5,17,10,45,931.5,110.5,1.75,14.5,949.5,1037.49,770.89
2017,5,17,11,0,939.0,109.0,1.8,15.0,971.0,1048.82,776.75
2017,5,17,11,15,942.0,109.5,1.85,15.0,985.0,1054.42,780.49
2017,5,17,11,30,945.0,110.0,1.9,15.0,999.0,1056.61,782.21
2017,5,17,11,45,944.5,111.5,1.95,15.0,1004.5,1052.93,780.26
2017,5,17,12,0,944.0,113.0,2.0,15.0,1010.0,1045.85,776.27
2017,5,17,12,15,944.0,113.0,2.05,15.0,1008.5,1034.4,769.55
2017,5,17,12,30,944.0,113.0,2.1,15.0,1007.0,1019.66,760.77
2017,5,17,12,45,938.0,115.5,2.15,15.0,996.5,998.56,747.84
2017,5,17,13,0,932.0,118.0,2.2,15.0,986.0,974.53,733.0
2017,5,17,13,15,928.5,117.5,2.25,15.0,969.0,947.0,715.76
2017,5,17,13,30,925.0,117.0,2.3,15.0,952.0,916.73,696.58
2017,5,17,13,45,922.5,114.5,2.35,15.0,928.5,882.75,674.72
2017,5,17,14,0,920.0,112.0,2.4,15.0,905.0,846.26,650.93
2017,5,17,14,15,912.5,110.5,2.45,15.0,874.0,804.56,623.22
2017,5,17,14,30,905.0,109.0,2.5,15.0,843.0,761.04,593.88
2017,5,17,14,45,896.5,106.5,2.55,15.0,806.0,714.27,561.76
2017,5,17,15,0,888.0,104.0,2.6,15.0,769.0,666.2,525.91
2017,5,17,15,15,875.0,102.0,2.7,14.5,726.5,614.84,487.67
2017,5,17,15,30,862.0,100.0,2.8,14.0,684.0,563.04,447.72
2017,5,17,15,45,847.0,97.0,2.9,14.0,637.5,506.83,402.21
2017,5,17,16,0,832.0,94.0,3.0,14.0,591.0,452.87,356.96
2017,5,17,16,15,810.0,91.0,3.05,13.5,541.0,396.73,309.17
2017,5,17,16,30,788.0,88.0,3.1,13.0,491.0,342.11,261.24
2017,5,17,16,45,759.0,84.0,3.2,13.0,439.0,286.37,211.26
2017,5,17,17,0,730.0,80.0,3.3,13.0,387.0,233.4,163.5
2017,5,17,17,15,690.0,75.0,3.35,12.5,334.5,177.74,115.37
2017,5,17,17,30,650.0,70.0,3.4,12.0,282.0,129.11,76.14
2017,5,17,17,45,590.0,64.0,3.45,12.0,231.0,82.94,45.46
2017,5,17,18,0,530.0,58.0,3.5,12.0,180.0,43.62,33.58
2017,5,17,18,15,443.0,49.5,3.35,11.5,134.0,36.08,26.57
2017,5,17,18,30,356.0,41.0,3.2,11.0,88.0,31.46,21.89
2017,5,17,18,45,225.0,28.0,3.05,11.0,53.0,22.0,11.29
2017,5,17,19,0,94.0,15.0,2.9,11.0,18.0,14.74,0.0
2017,5,17,19,15,47.0,7.5,2.8,11.0,9.0,7.37,0.0
2017,5,17,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,18,5,15,119.0,14.5,1.55,10.0,24.5,30.48,0.0
2017,5,18,5,30,238.0,29.0,1.5,10.0,49.0,83.83,48.32
2017,5,18,5,45,339.5,40.0,1.5,10.5,90.0,133.77,94.13
2017,5,18,6,0,441.0,51.0,1.5,11.0,131.0,194.91,146.99
2017,5,18,6,15,510.0,58.5,1.4,11.5,179.5,251.69,197.36
2017,5,18,6,30,579.0,66.0,1.3,12.0,228.0,315.37,252.58
2017,5,18,6,45,621.5,72.5,1.25,12.5,278.5,372.42,301.29
2017,5,18,7,0,664.0,79.0,1.2,13.0,329.0,433.0,351.02
2017,5,18,7,15,699.0,84.0,1.25,13.0,381.0,490.92,398.06
2017,5,18,7,30,734.0,89.0,1.3,13.0,433.0,549.57,444.31
2017,5,18,7,45,757.0,93.5,1.4,13.5,483.0,603.03,484.75
2017,5,18,8,0,780.0,98.0,1.5,14.0,533.0,656.83,524.32
2017,5,18,8,15,800.0,101.0,1.6,14.0,581.0,706.85,559.6
2017,5,18,8,30,820.0,104.0,1.7,14.0,629.0,756.37,594.02
2017,5,18,8,45,836.5,106.0,1.85,14.5,674.0,801.19,624.03
2017,5,18,9,0,853.0,108.0,2.0,15.0,719.0,840.24,649.68
2017,5,18,9,15,864.5,110.0,2.0,15.5,758.5,877.66,672.58
2017,5,18,9,30,876.0,112.0,2.0,16.0,798.0,913.03,693.76
2017,5,18,9,45,888.5,112.0,2.05,16.5,833.0,944.91,712.94
2017,5,18,10,0,901.0,112.0,2.1,17.0,868.0,974.38,730.4
2017,5,18,10,15,907.0,113.5,2.1,17.0,895.5,996.57,743.8
2017,5,18,10,30,913.0,115.0,2.1,17.0,923.0,1015.74,755.31
2017,5,18,10,45,919.0,115.0,2.15,17.0,944.0,1030.23,764.47
2017,5,18,11,0,925.0,115.0,2.2,17.0,965.0,1041.52,771.69
2017,5,18,11,15,927.5,115.5,2.2,17.0,978.0,1046.55,774.35
2017,5,18,11,30,930.0,116.0,2.2,17.0,991.0,1048.22,775.02
2017,5,18,11,45,933.0,115.0,2.25,17.5,997.5,1045.49,772.14
2017,5,18,12,0,936.0,114.0,2.3,18.0,1004.0,1039.41,767.24
2017,5,18,12,15,935.5,114.0,2.3,18.0,1002.0,1027.58,759.6
2017,5,18,12,30,935.0,114.0,2.3,18.0,1000.0,1012.52,749.99
2017,5,18,12,45,927.5,117.0,2.35,18.0,988.5,990.68,736.56
2017,5,18,13,0,920.0,120.0,2.4,18.0,977.0,966.02,721.29
2017,5,18,13,15,916.5,119.5,2.4,18.0,960.0,938.82,703.81
2017,5,18,13,30,913.0,119.0,2.4,18.0,943.0,908.92,684.48
2017,5,18,13,45,907.5,118.0,2.45,18.0,919.0,874.3,662.28
2017,5,18,14,0,902.0,117.0,2.5,18.0,895.0,837.4,638.33
2017,5,18,14,15,894.5,115.5,2.5,17.5,864.5,796.38,612.07
2017,5,18,14,30,887.0,114.0,2.5,17.0,834.0,753.6,584.18
2017,5,18,14,45,876.5,112.0,2.55,17.0,797.0,706.72,551.91
2017,5,18,15,0,866.0,110.0,2.6,17.0,760.0,658.75,516.36
2017,5,18,15,15,853.0,108.0,2.6,17.0,718.0,608.42,477.86
2017,5,18,15,30,840.0,106.0,2.6,17.0,676.0,555.79,436.65
2017,5,18,15,45,822.0,103.5,2.6,17.0,630.0,501.64,393.08
2017,5,18,16,0,804.0,101.0,2.6,17.0,584.0,448.11,348.75
2017,5,18,16,15,781.5,97.5,2.55,16.5,534.5,392.78,302.33
2017,5,18,16,30,759.0,94.0,2.5,16.0,485.0,339.06,255.96
2017,5,18,16,45,728.5,90.0,2.5,15.5,433.5,281.83,206.16
2017,5,18,17,0,698.0,86.0,2.5,15.0,382.0,229.93,160.4
2017,5,18,17,15,657.0,81.0,2.45,14.5,330.0,178.48,116.37
2017,5,18,17,30,616.0,76.0,2.4,14.0,278.0,131.52,78.88
2017,5,18,17,45,560.0,68.5,2.35,14.0,228.0,86.09,48.42
2017,5,18,18,0,504.0,61.0,2.3,14.0,178.0,47.1,36.41
2017,5,18,18,15,418.5,52.0,2.25,13.5,133.0,38.21,28.25
2017,5,18,18,30,333.0,43.0,2.2,13.0,88.0,33.23,23.29
2017,5,18,18,45,210.0,29.5,2.15,13.0,53.5,22.84,12.15
2017,5,18,19,0,87.0,16.0,2.1,13.0,19.0,15.73,0.0
2017,5,18,19,15,43.5,8.0,2.1,12.5,9.5,7.86,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,124.0,14.5,0.85,12.0,25.5,34.67,0.0
2017,5,19,5,30,248.0,29.0,0.9,12.0,51.0,86.0,49.98
2017,5,19,5,45,353.0,39.0,0.95,12.5,92.5,136.43,95.21
2017,5,19,6,0,458.0,49.0,1.0,13.0,134.0,198.37,148.14
2017,5,19,6,15,524.5,56.5,1.0,13.0,182.5,255.15,198.46
2017,5,19,6,30,591.0,64.0,1.0,13.0,231.0,318.59,253.56
2017,5,19,6,45,638.0,69.0,1.0,13.5,282.0,376.65,302.74
2017,5,19,7,0,685.0,74.0,1.0,14.0,333.0,438.64,353.32
2017,5,19,7,15,718.0,78.5,1.05,14.5,384.5,494.72,397.86
2017,5,19,7,30,751.0,83.0,1.1,15.0,436.0,553.87,443.18
2017,5,19,7,45,776.0,86.0,1.15,15.5,487.0,607.7,483.06
2017,5,19,8,0,801.0,89.0,1.2,16.0,538.0,662.01,521.67
2017,5,19,8,15,819.5,92.0,1.15,16.0,585.5,711.73,554.62
2017,5,19,8,30,838.0,95.0,1.1,16.0,633.0,756.93,583.68
2017,5,19,8,45,853.0,97.0,1.1,16.5,677.0,800.95,610.9
2017,5,19,9,0,868.0,99.0,1.1,17.0,721.0,843.56,636.66
2017,5,19,9,15,879.0,101.0,1.05,17.5,760.5,881.02,657.77
2017,5,19,9,30,890.0,103.0,1.0,18.0,800.0,916.36,677.11
2017,5,19,9,45,899.5,104.0,1.0,18.5,834.0,946.9,693.92
2017,5,19,10,0,909.0,105.0,1.0,19.0,868.0,974.85,708.97
2017,5,19,10,15,915.5,106.0,0.95,19.0,896.0,997.15,720.76
2017,5,19,10,30,922.0,107.0,0.9,19.0,924.0,1016.45,730.66
2017,5,19,10,45,925.5,108.5,0.9,19.5,944.5,1030.18,736.81
2017,5,19,11,0,929.0,110.0,0.9,20.0,965.0,1040.63,741.07
2017,5,19,11,15,932.0,110.5,0.85,20.0,978.5,1046.22,742.77
2017,5,19,11,30,935.0,111.0,0.8,20.0,992.0,1048.43,742.56
2017,5,19,11,45,936.0,111.5,0.75,20.5,998.0,1045.27,737.82
2017,5,19,12,0,937.0,112.0,0.7,21.0,1004.0,1038.76,731.24
2017,5,19,12,15,937.0,112.0,0.7,21.0,1002.0,1027.45,724.46
2017,5,19,12,30,937.0,112.0,0.7,21.0,1000.0,1012.88,715.86
2017,5,19,12,45,934.0,112.0,0.75,21.0,990.5,992.31,704.76
2017,5,19,13,0,931.0,112.0,0.8,21.0,981.0,968.75,691.82
2017,5,19,13,15,927.5,111.5,0.9,20.5,964.0,941.36,678.65
2017,5,19,13,30,924.0,111.0,1.0,20.0,947.0,911.24,663.41
2017,5,19,13,45,918.0,110.5,1.15,20.0,922.5,876.44,644.26
2017,5,19,14,0,912.0,110.0,1.3,20.0,898.0,839.35,623.03
2017,5,19,14,15,904.5,108.5,1.45,20.0,867.5,798.05,598.32
2017,5,19,14,30,897.0,107.0,1.6,20.0,837.0,754.96,571.7
2017,5,19,14,45,887.0,105.5,1.75,20.0,800.0,708.57,542.05
2017,5,19,15,0,877.0,104.0,1.9,20.0,763.0,661.02,508.62
2017,5,19,15,15,864.5,102.0,1.95,19.5,721.5,610.56,472.17
2017,5,19,15,30,852.0,100.0,2.0,19.0,680.0,559.64,434.06
2017,5,19,15,45,836.5,97.0,2.15,18.5,634.0,503.75,391.25
2017,5,19,16,0,821.0,94.0,2.3,18.0,588.0,450.2,348.42
2017,5,19,16,15,800.0,91.0,2.3,17.5,539.0,395.09,302.51
2017,5,19,16,30,779.0,88.0,2.3,17.0,490.0,341.4,256.38
2017,5,19,16,45,751.5,84.0,2.3,17.0,438.5,286.61,208.16
2017,5,19,17,0,724.0,80.0,2.3,17.0,387.0,234.42,161.92
2017,5,19,17,15,685.5,75.0,2.25,16.5,335.5,179.35,115.03
2017,5,19,17,30,647.0,70.0,2.2,16.0,284.0,131.11,76.5
2017,5,19,17,45,594.0,63.5,2.15,15.5,234.0,85.0,45.71
2017,5,19,18,0,541.0,57.0,2.1,15.0,184.0,44.95,28.71
2017,5,19,18,15,459.0,48.5,2.0,14.5,138.0,34.87,25.22
2017,5,19,18,30,377.0,40.0,1.9,14.0,92.0,30.17,20.58
2017,5,19,18,45,250.5,28.0,1.85,14.0,56.5,21.69,11.46
2017,5,19,19,0,124.0,16.0,1.8,14.0,21.0,12.52,0.0
2017,5,19,19,15,62.0,8.0,1.75,13.5,10.5,7.86,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,5,15,126.0,15.0,0.8,12.0,26.5,35.17,0.0
2017,5,20,5,30,252.0,30.0,0.7,12.0,53.0,88.03,52.05
2017,5,20,5,45,350.5,41.0,0.65,12.5,94.5,138.25,96.84
2017,5,20,6,0,449.0,52.0,0.6,13.0,136.0,199.28,148.84
2017,5,20,6,15,236.0,77.0,0.5,13.0,122.5,169.36,132.65
2017,5,20,6,30,23.0,102.0,0.4,13.0,109.0,114.08,90.78
2017,5,20,6,45,30.0,122.0,0.35,13.5,132.5,138.98,111.61
2017,5,20,7,0,37.0,142.0,0.3,14.0,156.0,164.54,132.16
2017,5,20,7,15,53.0,167.0,0.3,14.0,190.5,201.22,161.64
2017,5,20,7,30,69.0,192.0,0.3,14.0,225.0,239.31,191.65
2017,5,20,7,45,82.0,217.0,0.3,14.5,260.0,276.77,220.12
2017,5,20,8,0,95.0,242.0,0.3,15.0,295.0,315.17,248.67
2017,5,20,8,15,103.5,265.5,0.3,15.5,328.0,349.47,273.39
2017,5,20,8,30,112.0,289.0,0.3,16.0,361.0,384.15,297.92
2017,5,20,8,45,122.0,311.5,0.35,16.5,395.0,426.82,328.12
2017,5,20,9,0,132.0,334.0,0.4,17.0,429.0,462.48,352.71
2017,5,20,9,15,170.0,353.5,0.35,17.0,482.5,519.53,392.91
2017,5,20,9,30,208.0,373.0,0.3,17.0,536.0,578.11,432.96
2017,5,20,9,45,353.5,342.5,0.3,17.5,634.0,692.32,513.0
2017,5,20,10,0,499.0,312.0,0.3,18.0,732.0,811.88,592.33
2017,5,20,10,15,401.5,364.0,0.3,18.5,709.0,779.44,564.42
2017,5,20,10,30,304.0,416.0,0.3,19.0,686.0,736.08,531.73
2017,5,20,10,45,364.5,399.5,0.3,19.5,730.5,780.0,561.33
2017,5,20,11,0,425.0,383.0,0.3,20.0,775.0,830.1,592.92
2017,5,20,11,15,471.0,379.5,0.35,20.0,819.5,871.7,620.07
2017,5,20,11,30,517.0,376.0,0.4,20.0,864.0,911.51,646.04
2017,5,20,11,45,504.0,384.0,0.5,20.0,862.0,902.07,640.9
2017,5,20,12,0,491.0,392.0,0.6,20.0,860.0,890.66,635.25
2017,5,20,12,15,701.5,256.0,0.7,20.0,923.5,951.51,682.47
2017,5,20,12,30,912.0,120.0,0.8,20.0,987.0,997.34,712.3
2017,5,20,12,45,907.5,121.0,0.95,20.5,976.5,976.78,700.71
2017,5,20,13,0,903.0,122.0,1.1,21.0,966.0,953.38,687.98
2017,5,20,13,15,899.5,121.5,1.25,20.5,949.0,926.67,675.39
2017,5,20,13,30,896.0,121.0,1.4,20.0,932.0,897.33,660.63
2017,5,20,13,45,892.5,118.5,1.55,20.0,909.0,863.54,641.21
2017,5,20,14,0,889.0,116.0,1.7,20.0,886.0,827.41,619.72
2017,5,20,14,15,881.5,114.5,1.8,19.5,856.0,786.98,595.45
2017,5,20,14,30,874.0,113.0,1.9,19.0,826.0,744.81,569.42
2017,5,20,14,45,867.0,110.0,2.0,19.0,790.5,700.02,539.77
2017,5,20,15,0,860.0,107.0,2.1,19.0,755.0,653.88,506.55
2017,5,20,15,15,847.5,105.0,2.15,18.5,714.0,604.24,470.32
2017,5,20,15,30,835.0,103.0,2.2,18.0,673.0,552.21,431.1
2017,5,20,15,45,821.0,99.5,2.3,18.0,628.0,499.45,389.34
2017,5,20,16,0,807.0,96.0,2.4,18.0,583.0,446.92,346.35
2017,5,20,16,15,786.5,92.5,2.35,17.5,534.5,392.3,300.73
2017,5,20,16,30,766.0,89.0,2.3,17.0,486.0,339.06,254.95
2017,5,20,16,45,740.5,84.5,2.25,17.0,436.0,285.1,207.38
2017,5,20,17,0,715.0,80.0,2.2,17.0,386.0,233.52,161.61
2017,5,20,17,15,677.5,75.0,2.1,16.5,334.5,179.13,115.22
2017,5,20,17,30,640.0,70.0,2.0,16.0,283.0,131.44,76.99
2017,5,20,17,45,588.5,63.5,1.9,16.0,233.5,85.76,46.11
2017,5,20,18,0,537.0,57.0,1.8,16.0,184.0,45.96,28.71
2017,5,20,18,15,457.0,48.5,1.7,15.5,138.5,34.72,25.0
2017,5,20,18,30,377.0,40.0,1.6,15.0,93.0,30.01,20.4
2017,5,20,18,45,254.0,28.0,1.55,14.5,57.5,21.54,11.54
2017,5,20,19,0,131.0,16.0,1.5,14.0,22.0,12.48,0.0
2017,5,20,19,15,65.5,8.0,1.5,14.0,11.0,7.86,0.0
2017,5,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,5,15,142.0,15.0,0.8,12.0,28.0,38.28,0.0
2017,5,21,5,30,284.0,30.0,0.8,12.0,56.0,94.48,56.38
2017,5,21,5,45,387.0,39.5,0.8,12.5,98.5,146.08,102.23
2017,5,21,6,0,490.0,49.0,0.8,13.0,141.0,208.89,155.99
2017,5,21,6,15,555.5,56.0,0.75,13.0,190.5,266.56,206.89
2017,5,21,6,30,621.0,63.0,0.7,13.0,240.0,330.72,262.15
2017,5,21,6,45,666.5,68.0,0.7,13.5,292.0,389.63,311.56
2017,5,21,7,0,712.0,73.0,0.7,14.0,344.0,451.17,361.26
2017,5,21,7,15,744.0,77.0,0.7,14.0,396.0,508.63,406.71
2017,5,21,7,30,776.0,81.0,0.7,14.0,448.0,567.81,451.89
2017,5,21,7,45,800.5,84.0,0.7,14.5,499.0,622.38,491.29
2017,5,21,8,0,825.0,87.0,0.7,15.0,550.0,677.36,528.93
2017,5,21,8,15,842.5,89.5,0.65,15.5,598.0,726.72,559.63
2017,5,21,8,30,860.0,92.0,0.6,16.0,646.0,771.5,586.35
2017,5,21,8,45,874.5,94.0,0.6,16.5,690.5,815.87,613.02
2017,5,21,9,0,889.0,96.0,0.6,17.0,735.0,858.74,638.16
2017,5,21,9,15,899.5,97.5,0.5,17.5,774.5,895.84,657.11
2017,5,21,9,30,910.0,99.0,0.4,18.0,814.0,930.72,674.18
2017,5,21,9,45,721.0,201.0,0.35,18.5,782.5,894.13,646.97
2017,5,21,10,0,532.0,303.0,0.3,19.0,751.0,833.77,601.87
2017,5,21,10,15,709.0,218.5,0.25,19.0,836.5,926.67,664.0
2017,5,21,10,30,886.0,134.0,0.2,19.0,922.0,1010.04,712.0
2017,5,21,10,45,725.0,237.0,0.2,19.5,891.0,976.46,688.09
2017,5,21,11,0,564.0,340.0,0.2,20.0,860.0,924.3,650.74
2017,5,21,11,15,366.0,408.5,0.3,20.0,748.0,790.81,563.58
2017,5,21,11,30,168.0,477.0,0.4,20.0,636.0,655.15,471.71
2017,5,21,11,45,156.5,479.5,0.5,20.5,628.0,643.42,465.45
2017,5,21,12,0,145.0,482.0,0.6,21.0,620.0,631.09,457.16
2017,5,21,12,15,179.0,479.5,0.7,21.0,650.0,657.54,477.23
2017,5,21,12,30,213.0,477.0,0.8,21.0,680.0,682.39,495.74
2017,5,21,12,45,263.0,460.0,0.95,21.0,708.0,709.59,516.99
2017,5,21,13,0,313.0,443.0,1.1,21.0,736.0,729.88,533.58
2017,5,21,13,15,278.5,443.5,1.2,20.5,700.5,688.55,506.81
2017,5,21,13,30,244.0,444.0,1.3,20.0,665.0,648.09,480.67
2017,5,21,13,45,248.5,428.0,1.4,20.0,648.5,625.62,466.82
2017,5,21,14,0,253.0,412.0,1.5,20.0,632.0,602.33,451.96
2017,5,21,14,15,395.5,347.0,1.6,19.5,676.5,637.81,482.83
2017,5,21,14,30,538.0,282.0,1.7,19.0,721.0,661.73,504.46
2017,5,21,14,45,540.0,265.5,1.8,19.0,690.0,622.62,477.09
2017,5,21,15,0,542.0,249.0,1.9,19.0,659.0,582.32,448.66
2017,5,21,15,15,537.5,236.0,1.9,18.5,623.0,540.29,418.37
2017,5,21,15,30,533.0,223.0,1.9,18.0,587.0,497.82,386.89
2017,5,21,15,45,467.5,225.5,1.95,18.0,529.0,438.79,341.21
2017,5,21,16,0,402.0,228.0,2.0,18.0,471.0,385.55,299.45
2017,5,21,16,15,425.5,201.0,2.0,17.5,439.0,347.22,268.66
2017,5,21,16,30,449.0,174.0,2.0,17.0,407.0,306.31,234.47
2017,5,21,16,45,457.0,152.0,2.05,17.0,368.5,262.81,197.0
2017,5,21,17,0,465.0,130.0,2.1,17.0,330.0,218.47,158.2
2017,5,21,17,15,422.0,122.5,2.05,16.5,286.0,176.71,123.85
2017,5,21,17,30,379.0,115.0,2.0,16.0,242.0,139.58,94.97
2017,5,21,17,45,343.5,99.0,1.95,15.5,199.5,100.6,67.06
2017,5,21,18,0,308.0,83.0,1.9,15.0,157.0,65.74,47.01
2017,5,21,18,15,255.0,66.5,1.85,14.5,118.0,49.57,38.19
2017,5,21,18,30,202.0,50.0,1.8,14.0,79.0,38.06,27.51
2017,5,21,18,45,101.0,34.5,1.8,14.0,49.0,28.49,17.36
2017,5,21,19,0,0.0,19.0,1.8,14.0,19.0,17.88,0.0
2017,5,21,19,15,0.0,9.5,1.8,13.5,9.5,9.34,0.0
2017,5,21,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,123.0,16.0,1.5,11.0,27.5,36.31,0.0
2017,5,22,5,30,246.0,32.0,1.5,11.0,55.0,88.87,54.26
2017,5,22,5,45,350.0,42.5,1.5,11.5,97.0,140.32,99.5
2017,5,22,6,0,454.0,53.0,1.5,12.0,139.0,202.64,153.05
2017,5,22,6,15,227.0,60.0,1.45,12.0,103.0,151.98,119.79
2017,5,22,6,30,0.0,67.0,1.4,12.0,67.0,65.1,50.25
2017,5,22,6,45,0.0,81.5,1.35,12.5,81.5,79.43,62.44
2017,5,22,7,0,0.0,96.0,1.3,13.0,96.0,93.75,74.25
2017,5,22,7,15,0.0,108.0,1.25,13.0,108.0,105.54,83.87
2017,5,22,7,30,0.0,120.0,1.2,13.0,120.0,117.35,93.38
2017,5,22,7,45,0.0,140.5,1.15,13.5,141.0,137.77,109.65
2017,5,22,8,0,0.0,161.0,1.1,14.0,162.0,158.22,125.63
2017,5,22,8,15,3.5,179.5,1.1,14.0,182.5,179.21,142.21
2017,5,22,8,30,7.0,198.0,1.1,14.0,203.0,200.48,158.83
2017,5,22,8,45,13.5,228.0,1.1,14.5,238.0,236.14,186.39
2017,5,22,9,0,20.0,258.0,1.1,15.0,273.0,272.23,213.72
2017,5,22,9,15,18.5,264.0,1.1,15.0,278.5,277.14,216.81
2017,5,22,9,30,17.0,270.0,1.1,15.0,284.0,281.95,220.0
2017,5,22,9,45,20.0,292.0,1.1,15.5,309.0,307.06,238.42
2017,5,22,10,0,23.0,314.0,1.1,16.0,334.0,332.2,256.52
2017,5,22,10,15,33.5,348.5,1.1,16.0,378.5,385.63,296.2
2017,5,22,10,30,44.0,383.0,1.1,16.0,423.0,431.44,329.45
2017,5,22,10,45,48.5,398.5,1.1,16.5,443.5,451.43,342.81
2017,5,22,11,0,53.0,414.0,1.1,17.0,464.0,471.19,356.08
2017,5,22,11,15,74.5,438.5,1.15,17.0,509.0,516.88,389.35
2017,5,22,11,30,96.0,463.0,1.2,17.0,554.0,562.1,421.69
2017,5,22,11,45,112.5,471.0,1.25,17.0,578.5,591.0,442.24
2017,5,22,12,0,129.0,479.0,1.3,17.0,603.0,612.23,457.59
2017,5,22,12,15,121.5,476.5,1.35,17.0,593.0,598.48,447.86
2017,5,22,12,30,114.0,474.0,1.4,17.0,583.0,584.41,438.22
2017,5,22,12,45,107.0,466.5,1.45,17.0,568.0,561.74,422.58
2017,5,22,13,0,100.0,459.0,1.5,17.0,553.0,543.56,410.05
2017,5,22,13,15,109.0,453.0,1.55,17.0,554.5,541.21,409.31
2017,5,22,13,30,118.0,447.0,1.6,17.0,556.0,540.02,409.26
2017,5,22,13,45,123.0,436.0,1.65,17.0,546.0,527.22,400.8
2017,5,22,14,0,128.0,425.0,1.7,17.0,536.0,513.83,391.94
2017,5,22,14,15,140.0,410.0,1.75,17.0,528.0,501.41,383.95
2017,5,22,14,30,152.0,395.0,1.8,17.0,520.0,487.85,375.0
2017,5,22,14,45,123.0,372.0,1.85,17.0,470.5,437.59,337.9
2017,5,22,15,0,94.0,349.0,1.9,17.0,421.0,390.87,303.15
2017,5,22,15,15,76.0,321.0,1.9,16.5,376.5,348.06,271.58
2017,5,22,15,30,58.0,293.0,1.9,16.0,332.0,307.09,240.92
2017,5,22,15,45,46.0,264.5,1.9,16.0,294.5,270.59,212.97
2017,5,22,16,0,34.0,236.0,1.9,16.0,257.0,235.52,185.84
2017,5,22,16,15,24.0,208.5,1.85,16.0,222.5,206.46,163.22
2017,5,22,16,30,14.0,181.0,1.8,16.0,188.0,175.73,139.08
2017,5,22,16,45,7.0,153.0,1.8,16.0,156.5,146.66,116.06
2017,5,22,17,0,0.0,125.0,1.8,16.0,125.0,118.51,93.56
2017,5,22,17,15,0.0,108.5,1.75,15.5,108.5,102.82,81.03
2017,5,22,17,30,0.0,92.0,1.7,15.0,92.0,87.21,68.31
2017,5,22,17,45,230.0,81.0,1.7,15.0,136.0,83.34,56.72
2017,5,22,18,0,460.0,70.0,1.7,15.0,180.0,58.44,38.74
2017,5,22,18,15,378.0,59.0,1.6,14.5,135.5,43.56,32.94
2017,5,22,18,30,296.0,48.0,1.5,14.0,91.0,36.38,26.1
2017,5,22,18,45,186.0,33.0,1.4,13.5,56.5,25.48,15.18
2017,5,22,19,0,76.0,18.0,1.3,13.0,22.0,15.25,0.0
2017,5,22,19,15,38.0,9.0,1.3,13.0,11.0,8.85,0.0
2017,5,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,15,101.5,16.5,1.4,11.0,26.5,34.02,0.0
2017,5,23,5,30,203.0,33.0,1.4,11.0,53.0,81.73,50.77
2017,5,23,5,45,301.0,45.0,1.45,11.5,93.5,130.03,92.8
2017,5,23,6,0,399.0,57.0,1.5,12.0,134.0,190.42,144.51
2017,5,23,6,15,199.5,61.0,1.45,12.0,99.5,143.39,113.12
2017,5,23,6,30,0.0,65.0,1.4,12.0,65.0,63.06,48.52
2017,5,23,6,45,0.0,79.5,1.4,12.5,79.5,77.38,60.7
2017,5,23,7,0,0.0,94.0,1.4,13.0,94.0,91.7,72.53
2017,5,23,7,15,0.0,108.5,1.35,13.0,108.5,106.03,84.29
2017,5,23,7,30,0.0,123.0,1.3,13.0,123.0,120.37,95.9
2017,5,23,7,45,0.0,137.5,1.3,13.5,137.5,134.71,107.16
2017,5,23,8,0,0.0,152.0,1.3,14.0,152.0,149.06,118.27
2017,5,23,8,15,1.5,165.0,1.3,14.0,166.5,163.0,129.21
2017,5,23,8,30,3.0,178.0,1.3,14.0,181.0,177.07,140.16
2017,5,23,8,45,12.0,219.5,1.35,14.5,228.5,226.23,178.9
2017,5,23,9,0,21.0,261.0,1.4,15.0,276.0,276.11,217.26
2017,5,23,9,15,30.0,292.5,1.45,15.0,315.5,323.97,253.76
2017,5,23,9,30,39.0,324.0,1.5,15.0,355.0,365.32,284.83
2017,5,23,9,45,41.0,341.0,1.55,15.5,374.5,385.14,298.63
2017,5,23,10,0,43.0,358.0,1.6,16.0,394.0,404.83,312.35
2017,5,23,10,15,75.5,395.5,1.65,16.0,462.0,475.28,365.11
2017,5,23,10,30,108.0,433.0,1.7,16.0,530.0,546.31,416.94
2017,5,23,10,45,138.0,448.0,1.75,16.0,574.5,599.26,455.05
2017,5,23,11,0,168.0,463.0,1.8,16.0,619.0,643.98,487.11
2017,5,23,11,15,181.0,469.5,1.85,16.0,639.5,662.37,500.05
2017,5,23,11,30,194.0,476.0,1.9,16.0,660.0,679.95,512.65
2017,5,23,11,45,158.5,477.0,1.95,16.0,628.0,642.76,485.28
2017,5,23,12,0,123.0,478.0,2.0,16.0,596.0,605.26,457.89
2017,5,23,12,15,86.0,451.5,2.05,16.0,534.0,533.44,405.81
2017,5,23,12,30,49.0,425.0,2.1,16.0,472.0,468.33,357.77
2017,5,23,12,45,47.0,417.5,2.15,16.0,462.5,456.43,349.58
2017,5,23,13,0,45.0,410.0,2.2,16.0,453.0,444.5,341.06
2017,5,23,13,15,47.5,406.0,2.25,16.0,450.5,440.03,338.22
2017,5,23,13,30,50.0,402.0,2.3,16.0,448.0,435.27,335.14
2017,5,23,13,45,48.0,389.0,2.35,16.0,432.0,417.74,322.45
2017,5,23,14,0,46.0,376.0,2.4,16.0,416.0,400.32,309.85
2017,5,23,14,15,42.0,357.0,2.4,15.5,392.5,375.78,292.23
2017,5,23,14,30,38.0,338.0,2.4,15.0,369.0,351.62,274.75
2017,5,23,14,45,35.0,318.5,2.4,15.0,346.5,328.07,257.11
2017,5,23,15,0,32.0,299.0,2.4,15.0,324.0,304.88,239.62
2017,5,23,15,15,28.0,277.5,2.4,14.5,298.5,279.61,220.77
2017,5,23,15,30,24.0,256.0,2.4,14.0,273.0,257.01,203.82
2017,5,23,15,45,22.0,237.5,2.4,14.0,252.5,236.72,188.18
2017,5,23,16,0,20.0,219.0,2.4,14.0,232.0,216.68,172.6
2017,5,23,16,15,13.5,195.0,2.35,14.0,203.5,190.11,151.63
2017,5,23,16,30,7.0,171.0,2.3,14.0,175.0,164.35,131.18
2017,5,23,16,45,3.5,138.0,2.3,14.0,140.0,132.15,105.2
2017,5,23,17,0,0.0,105.0,2.3,14.0,105.0,100.43,79.29
2017,5,23,17,15,0.0,91.0,2.25,13.5,91.0,87.12,68.53
2017,5,23,17,30,0.0,77.0,2.2,13.0,77.0,73.87,57.59
2017,5,23,17,45,228.0,74.0,2.2,13.0,129.5,73.37,48.71
2017,5,23,18,0,456.0,71.0,2.2,13.0,182.0,60.15,39.93
2017,5,23,18,15,375.5,60.0,2.2,12.5,137.5,44.27,33.86
2017,5,23,18,30,295.0,49.0,2.2,12.0,93.0,37.12,27.0
2017,5,23,18,45,188.5,34.0,2.2,12.0,58.5,26.25,16.08
2017,5,23,19,0,82.0,19.0,2.2,12.0,24.0,16.06,0.0
2017,5,23,19,15,41.0,9.5,2.2,11.5,12.0,9.34,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
