Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,13.0,16.0,2.6,11.0,17.5,17.64,0.0
2017,5,24,5,30,26.0,32.0,2.6,11.0,35.0,38.01,23.41
2017,5,24,5,45,50.0,51.5,2.6,11.0,60.0,68.35,50.14
2017,5,24,6,0,74.0,71.0,2.6,11.0,85.0,98.87,76.79
2017,5,24,6,15,89.5,92.5,2.6,11.0,114.5,131.04,105.09
2017,5,24,6,30,105.0,114.0,2.6,11.0,144.0,164.7,134.39
2017,5,24,6,45,119.5,134.5,2.6,11.5,175.0,198.24,162.88
2017,5,24,7,0,134.0,155.0,2.6,12.0,206.0,233.09,191.85
2017,5,24,7,15,152.5,177.5,2.6,12.0,244.0,273.61,225.28
2017,5,24,7,30,171.0,200.0,2.6,12.0,282.0,315.62,259.33
2017,5,24,7,45,121.0,219.5,2.6,12.5,280.5,310.9,253.52
2017,5,24,8,0,71.0,239.0,2.6,13.0,279.0,294.96,238.55
2017,5,24,8,15,51.0,244.5,2.65,13.0,274.5,287.84,231.83
2017,5,24,8,30,31.0,250.0,2.7,13.0,270.0,279.16,223.75
2017,5,24,8,45,66.5,291.0,2.75,13.0,338.0,351.92,281.71
2017,5,24,9,0,102.0,332.0,2.8,13.0,406.0,426.92,339.97
2017,5,24,9,15,89.0,345.5,2.9,13.0,413.0,431.85,342.39
2017,5,24,9,30,76.0,359.0,3.0,13.0,420.0,435.76,344.36
2017,5,24,9,45,77.0,376.0,3.1,13.5,440.0,455.41,358.21
2017,5,24,10,0,78.0,393.0,3.2,14.0,460.0,474.79,371.68
2017,5,24,10,15,68.5,398.5,3.2,14.0,458.5,471.62,368.33
2017,5,24,10,30,59.0,404.0,3.2,14.0,457.0,467.92,364.73
2017,5,24,10,45,80.5,428.5,3.2,14.0,502.0,514.18,399.74
2017,5,24,11,0,102.0,453.0,3.2,14.0,547.0,560.31,434.01
2017,5,24,11,15,115.5,464.0,3.1,14.0,572.0,591.26,456.28
2017,5,24,11,30,129.0,475.0,3.0,14.0,597.0,614.03,472.56
2017,5,24,11,45,120.0,475.5,2.95,14.0,590.0,602.93,463.68
2017,5,24,12,0,111.0,476.0,2.9,14.0,583.0,585.62,450.6
2017,5,24,12,15,83.5,456.0,2.85,14.0,536.5,535.51,412.94
2017,5,24,12,30,56.0,436.0,2.8,14.0,490.0,486.03,375.57
2017,5,24,12,45,53.0,427.5,2.75,14.0,478.5,472.0,365.29
2017,5,24,13,0,50.0,419.0,2.7,14.0,467.0,457.97,354.84
2017,5,24,13,15,39.0,387.0,2.7,14.0,424.0,413.76,321.63
2017,5,24,13,30,28.0,355.0,2.7,14.0,381.0,370.4,288.85
2017,5,24,13,45,33.0,359.0,2.7,14.0,388.5,376.19,293.86
2017,5,24,14,0,38.0,363.0,2.7,14.0,396.0,381.43,298.26
2017,5,24,14,15,49.0,364.0,2.7,14.0,405.5,387.82,303.78
2017,5,24,14,30,60.0,365.0,2.7,14.0,415.0,393.1,308.43
2017,5,24,14,45,50.5,339.5,2.75,14.0,380.5,358.38,282.04
2017,5,24,15,0,41.0,314.0,2.8,14.0,346.0,324.61,256.31
2017,5,24,15,15,48.0,303.0,2.8,14.0,338.0,315.02,249.5
2017,5,24,15,30,55.0,292.0,2.8,14.0,330.0,304.68,241.9
2017,5,24,15,45,29.5,236.0,2.85,14.0,256.0,236.76,188.38
2017,5,24,16,0,4.0,180.0,2.9,14.0,182.0,173.6,138.02
2017,5,24,16,15,19.0,190.5,2.95,13.5,200.5,188.24,150.63
2017,5,24,16,30,34.0,201.0,3.0,13.0,219.0,197.43,158.48
2017,5,24,16,45,37.5,184.0,3.05,13.0,202.0,179.84,144.16
2017,5,24,17,0,41.0,167.0,3.1,13.0,185.0,161.89,129.39
2017,5,24,17,15,34.5,147.0,3.1,12.5,160.5,139.31,111.19
2017,5,24,17,30,28.0,127.0,3.1,12.0,136.0,117.61,93.6
2017,5,24,17,45,20.5,106.0,3.15,12.0,112.5,99.0,78.39
2017,5,24,18,0,13.0,85.0,3.2,12.0,89.0,78.21,61.15
2017,5,24,18,15,6.5,65.5,3.15,11.5,67.5,60.44,48.39
2017,5,24,18,30,0.0,46.0,3.1,11.0,46.0,43.11,32.41
2017,5,24,18,45,0.0,29.0,3.05,11.0,29.0,27.66,17.47
2017,5,24,19,0,0.0,12.0,3.0,11.0,12.0,11.58,0.0
2017,5,24,19,15,0.0,6.0,3.05,11.0,6.0,5.9,0.0
2017,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,44.0,21.0,2.65,12.0,25.5,28.53,0.0
2017,5,25,5,30,88.0,42.0,2.7,12.0,51.0,64.5,41.99
2017,5,25,5,45,167.0,61.0,2.75,12.5,89.5,111.62,81.93
2017,5,25,6,0,246.0,80.0,2.8,13.0,128.0,164.86,127.07
2017,5,25,6,15,123.0,62.0,2.85,13.0,86.0,112.61,88.4
2017,5,25,6,30,0.0,44.0,2.9,13.0,44.0,42.49,30.85
2017,5,25,6,45,0.0,54.0,3.0,13.0,54.0,52.17,39.15
2017,5,25,7,0,0.0,64.0,3.1,13.0,64.0,61.86,47.31
2017,5,25,7,15,0.0,87.0,3.05,13.0,87.0,84.37,66.2
2017,5,25,7,30,0.0,110.0,3.0,13.0,110.0,107.21,85.12
2017,5,25,7,45,0.0,127.0,3.0,13.0,127.0,124.07,98.82
2017,5,25,8,0,0.0,144.0,3.0,13.0,144.0,140.94,112.41
2017,5,25,8,15,8.0,184.0,2.95,13.0,189.5,187.05,149.99
2017,5,25,8,30,16.0,224.0,2.9,13.0,235.0,233.94,187.56
2017,5,25,8,45,19.0,244.5,2.9,13.0,258.5,257.39,205.78
2017,5,25,9,0,22.0,265.0,2.9,13.0,282.0,280.99,224.03
2017,5,25,9,15,25.5,286.5,2.85,13.0,306.5,306.16,243.35
2017,5,25,9,30,29.0,308.0,2.8,13.0,331.0,339.3,268.68
2017,5,25,9,45,37.5,336.0,2.8,13.5,367.0,376.5,296.55
2017,5,25,10,0,46.0,364.0,2.8,14.0,403.0,413.85,324.11
2017,5,25,10,15,96.0,403.0,2.75,14.0,487.5,502.81,392.14
2017,5,25,10,30,146.0,442.0,2.7,14.0,572.0,600.78,464.69
2017,5,25,10,45,176.0,452.0,2.7,14.0,612.5,640.85,493.69
2017,5,25,11,0,206.0,462.0,2.7,14.0,653.0,680.63,522.57
2017,5,25,11,15,201.0,469.5,2.7,14.0,658.5,682.23,522.85
2017,5,25,11,30,196.0,477.0,2.7,14.0,664.0,682.89,522.78
2017,5,25,11,45,201.5,475.5,2.7,14.0,668.5,683.88,523.54
2017,5,25,12,0,207.0,474.0,2.7,14.0,673.0,683.96,523.7
2017,5,25,12,15,137.0,461.5,2.7,14.0,593.0,598.38,459.75
2017,5,25,12,30,67.0,449.0,2.7,14.0,513.0,509.6,392.75
2017,5,25,12,45,178.0,451.0,2.75,14.0,619.0,617.12,476.34
2017,5,25,13,0,289.0,453.0,2.8,14.0,725.0,717.9,551.77
2017,5,25,13,15,219.0,454.0,2.8,14.0,658.0,643.43,495.66
2017,5,25,13,30,149.0,455.0,2.8,14.0,591.0,574.73,444.09
2017,5,25,13,45,175.5,441.5,2.8,14.5,598.0,576.59,446.24
2017,5,25,14,0,202.0,428.0,2.8,15.0,605.0,576.37,446.37
2017,5,25,14,15,200.5,413.5,2.8,14.5,584.0,551.41,429.12
2017,5,25,14,30,199.0,399.0,2.8,14.0,563.0,526.17,411.59
2017,5,25,14,45,113.5,345.5,2.85,14.0,438.5,406.78,320.34
2017,5,25,15,0,28.0,292.0,2.9,14.0,314.0,295.85,233.55
2017,5,25,15,15,39.5,291.0,2.9,14.0,320.0,298.97,236.98
2017,5,25,15,30,51.0,290.0,2.9,14.0,326.0,300.74,238.87
2017,5,25,15,45,61.5,276.0,2.95,14.0,316.0,288.89,230.0
2017,5,25,16,0,72.0,262.0,3.0,14.0,306.0,275.91,220.03
2017,5,25,16,15,77.0,242.0,3.0,14.0,285.5,254.31,202.92
2017,5,25,16,30,82.0,222.0,3.0,14.0,265.0,232.23,185.12
2017,5,25,16,45,75.0,198.5,3.05,14.0,235.0,203.2,161.67
2017,5,25,17,0,68.0,175.0,3.1,14.0,205.0,175.1,138.81
2017,5,25,17,15,57.5,154.5,3.05,13.5,177.5,149.76,118.47
2017,5,25,17,30,47.0,134.0,3.0,13.0,150.0,125.72,99.18
2017,5,25,17,45,38.5,112.5,2.95,13.0,124.0,102.42,80.26
2017,5,25,18,0,30.0,91.0,2.9,13.0,98.0,80.38,62.47
2017,5,25,18,15,17.5,70.5,2.7,12.5,74.0,62.23,49.8
2017,5,25,18,30,5.0,50.0,2.5,12.0,50.0,46.42,35.22
2017,5,25,18,45,2.5,31.5,2.35,12.0,31.5,29.82,19.34
2017,5,25,19,0,0.0,13.0,2.2,12.0,13.0,12.54,0.0
2017,5,25,19,15,0.0,6.5,2.15,12.0,6.5,6.39,0.0
2017,5,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.5,1.4,12.0,7.5,7.23,0.0
2017,5,26,5,30,0.0,15.0,1.4,12.0,15.0,14.47,5.88
2017,5,26,5,45,0.0,26.0,1.45,12.5,26.0,25.09,15.45
2017,5,26,6,0,0.0,37.0,1.5,13.0,37.0,35.73,24.8
2017,5,26,6,15,0.0,49.5,1.5,13.0,49.5,47.82,35.36
2017,5,26,6,30,0.0,62.0,1.5,13.0,62.0,59.99,45.84
2017,5,26,6,45,0.0,76.0,1.5,13.0,76.0,73.8,57.55
2017,5,26,7,0,0.0,90.0,1.5,13.0,90.0,87.61,69.08
2017,5,26,7,15,0.0,107.0,1.5,13.0,107.0,104.47,82.99
2017,5,26,7,30,0.0,124.0,1.5,13.0,124.0,121.33,96.71
2017,5,26,7,45,2.0,149.5,1.5,13.0,150.5,148.15,118.5
2017,5,26,8,0,4.0,175.0,1.5,13.0,177.0,175.18,140.14
2017,5,26,8,15,3.5,176.0,1.5,13.0,178.0,175.57,139.93
2017,5,26,8,30,3.0,177.0,1.5,13.0,179.0,176.01,139.87
2017,5,26,8,45,22.5,237.0,1.55,13.5,253.5,252.54,200.93
2017,5,26,9,0,42.0,297.0,1.6,14.0,328.0,338.66,267.34
2017,5,26,9,15,44.0,316.0,1.6,14.0,349.5,360.9,283.37
2017,5,26,9,30,46.0,335.0,1.6,14.0,371.0,383.07,299.56
2017,5,26,9,45,61.5,363.5,1.65,14.0,414.5,427.68,333.11
2017,5,26,10,0,77.0,392.0,1.7,14.0,458.0,472.65,366.38
2017,5,26,10,15,64.5,394.0,1.7,14.0,450.5,462.9,357.91
2017,5,26,10,30,52.0,396.0,1.7,14.0,443.0,452.58,349.41
2017,5,26,10,45,63.0,416.5,1.75,14.5,474.5,484.25,372.32
2017,5,26,11,0,74.0,437.0,1.8,15.0,506.0,515.7,394.55
2017,5,26,11,15,130.5,457.5,1.8,15.0,581.0,599.39,456.33
2017,5,26,11,30,187.0,478.0,1.8,15.0,656.0,674.89,510.59
2017,5,26,11,45,160.5,480.0,1.85,15.0,633.5,647.68,490.0
2017,5,26,12,0,134.0,482.0,1.9,15.0,611.0,620.03,469.86
2017,5,26,12,15,228.5,467.0,1.9,15.0,685.5,693.17,525.12
2017,5,26,12,30,323.0,452.0,1.9,15.0,760.0,767.33,579.0
2017,5,26,12,45,301.0,453.5,1.95,15.0,739.0,739.14,558.57
2017,5,26,13,0,279.0,455.0,2.0,15.0,718.0,710.71,538.78
2017,5,26,13,15,225.5,455.0,2.05,15.0,665.0,650.3,495.34
2017,5,26,13,30,172.0,455.0,2.1,15.0,612.0,594.77,454.9
2017,5,26,13,45,249.5,427.0,2.15,15.0,648.5,625.98,480.8
2017,5,26,14,0,327.0,399.0,2.2,15.0,685.0,650.2,500.72
2017,5,26,14,15,335.0,381.5,2.2,15.0,666.0,624.93,482.87
2017,5,26,14,30,343.0,364.0,2.2,15.0,647.0,598.41,464.26
2017,5,26,14,45,488.5,290.0,2.2,15.0,673.0,612.37,478.23
2017,5,26,15,0,634.0,216.0,2.2,15.0,699.0,613.62,481.61
2017,5,26,15,15,411.5,267.0,2.2,15.0,574.0,496.02,390.14
2017,5,26,15,30,189.0,318.0,2.2,15.0,449.0,400.42,314.82
2017,5,26,15,45,221.0,291.0,2.25,15.0,434.5,380.47,300.19
2017,5,26,16,0,253.0,264.0,2.3,15.0,420.0,354.77,280.0
2017,5,26,16,15,188.5,245.5,2.3,14.5,356.5,299.51,236.8
2017,5,26,16,30,124.0,227.0,2.3,14.0,293.0,248.39,196.92
2017,5,26,16,45,189.5,199.0,2.3,14.0,288.0,234.45,183.8
2017,5,26,17,0,255.0,171.0,2.3,14.0,283.0,210.25,160.96
2017,5,26,17,15,235.0,153.0,2.3,13.5,246.0,174.81,131.7
2017,5,26,17,30,215.0,135.0,2.3,13.0,209.0,141.64,104.95
2017,5,26,17,45,354.0,101.0,2.3,13.0,199.5,106.4,71.47
2017,5,26,18,0,493.0,67.0,2.3,13.0,190.0,59.84,37.41
2017,5,26,18,15,415.0,57.5,2.15,12.5,145.0,41.98,31.88
2017,5,26,18,30,337.0,48.0,2.0,12.0,100.0,36.11,26.23
2017,5,26,18,45,231.0,35.0,1.85,12.0,64.5,26.9,17.03
2017,5,26,19,0,125.0,22.0,1.7,12.0,29.0,17.23,0.0
2017,5,26,19,15,62.5,11.0,1.7,12.0,14.5,10.81,0.0
2017,5,26,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,5,15,125.5,17.0,1.45,11.0,30.0,38.71,0.15
2017,5,27,5,30,251.0,34.0,1.5,11.0,60.0,92.65,58.8
2017,5,27,5,45,344.5,45.0,1.55,11.5,101.5,142.71,102.28
2017,5,27,6,0,438.0,56.0,1.6,12.0,143.0,202.35,153.8
2017,5,27,6,15,219.0,60.0,1.6,12.0,103.5,149.52,118.15
2017,5,27,6,30,0.0,64.0,1.6,12.0,64.0,62.0,47.63
2017,5,27,6,45,0.0,77.5,1.6,12.0,77.5,75.3,59.05
2017,5,27,7,0,0.0,91.0,1.6,12.0,91.0,88.61,70.19
2017,5,27,7,15,0.0,101.5,1.6,12.0,101.5,98.9,78.63
2017,5,27,7,30,0.0,112.0,1.6,12.0,112.0,109.21,86.98
2017,5,27,7,45,4.0,147.5,1.65,12.5,150.0,147.41,118.24
2017,5,27,8,0,8.0,183.0,1.7,13.0,188.0,186.13,149.24
2017,5,27,8,15,16.0,212.0,1.7,13.0,222.5,221.54,177.44
2017,5,27,8,30,24.0,241.0,1.7,13.0,257.0,257.56,205.74
2017,5,27,8,45,26.5,260.0,1.75,13.5,278.5,286.22,227.34
2017,5,27,9,0,29.0,279.0,1.8,14.0,300.0,308.52,243.75
2017,5,27,9,15,72.0,326.5,1.85,14.0,382.5,396.51,312.25
2017,5,27,9,30,115.0,374.0,1.9,14.0,465.0,494.77,386.25
2017,5,27,9,45,113.0,390.5,1.95,14.0,483.5,512.07,397.77
2017,5,27,10,0,111.0,407.0,2.0,14.0,502.0,528.78,409.37
2017,5,27,10,15,149.0,424.0,2.05,14.0,555.5,584.0,450.5
2017,5,27,10,30,187.0,441.0,2.1,14.0,609.0,639.7,491.15
2017,5,27,10,45,225.5,445.5,2.2,14.5,652.5,682.88,521.94
2017,5,27,11,0,264.0,450.0,2.3,15.0,696.0,733.03,557.21
2017,5,27,11,15,362.0,421.0,2.35,15.0,762.5,799.74,606.79
2017,5,27,11,30,460.0,392.0,2.4,15.0,829.0,871.17,658.52
2017,5,27,11,45,666.0,270.0,2.45,15.0,906.5,949.2,718.76
2017,5,27,12,0,872.0,148.0,2.5,15.0,984.0,1013.17,761.53
2017,5,27,12,15,871.5,147.5,2.5,15.0,982.0,1001.63,753.14
2017,5,27,12,30,871.0,147.0,2.5,15.0,980.0,987.13,743.66
2017,5,27,12,45,868.5,146.5,2.55,15.0,971.0,967.84,731.54
2017,5,27,13,0,866.0,146.0,2.6,15.0,962.0,945.8,717.59
2017,5,27,13,15,862.0,145.5,2.6,15.0,945.5,919.75,700.45
2017,5,27,13,30,858.0,145.0,2.6,15.0,929.0,891.21,681.61
2017,5,27,13,45,853.5,142.5,2.65,15.0,906.0,858.01,659.84
2017,5,27,14,0,849.0,140.0,2.7,15.0,883.0,822.64,636.39
2017,5,27,14,15,841.0,138.5,2.7,15.0,853.0,784.18,610.2
2017,5,27,14,30,833.0,137.0,2.7,15.0,823.0,742.96,581.81
2017,5,27,14,45,823.0,134.5,2.7,15.0,787.5,698.03,549.61
2017,5,27,15,0,813.0,132.0,2.7,15.0,752.0,652.13,515.13
2017,5,27,15,15,799.5,129.0,2.7,14.5,711.5,602.88,478.21
2017,5,27,15,30,786.0,126.0,2.7,14.0,671.0,553.43,440.03
2017,5,27,15,45,769.0,122.5,2.75,14.0,626.5,501.75,398.35
2017,5,27,16,0,752.0,119.0,2.8,14.0,582.0,450.69,355.96
2017,5,27,16,15,729.5,115.0,2.8,14.0,534.0,395.22,308.96
2017,5,27,16,30,707.0,111.0,2.8,14.0,486.0,343.67,263.98
2017,5,27,16,45,677.5,106.0,2.85,14.0,436.0,291.02,217.59
2017,5,27,17,0,648.0,101.0,2.9,14.0,386.0,241.22,173.3
2017,5,27,17,15,608.5,95.0,2.85,13.5,336.0,191.69,130.57
2017,5,27,17,30,569.0,89.0,2.8,13.0,286.0,146.49,93.49
2017,5,27,17,45,514.5,81.0,2.8,13.0,237.0,102.81,62.14
2017,5,27,18,0,460.0,73.0,2.8,13.0,188.0,65.38,42.17
2017,5,27,18,15,382.5,62.5,2.65,12.5,143.5,45.93,35.4
2017,5,27,18,30,305.0,52.0,2.5,12.0,99.0,39.26,29.02
2017,5,27,18,45,200.5,37.5,2.45,12.0,63.5,28.9,18.81
2017,5,27,19,0,96.0,23.0,2.4,12.0,28.0,19.29,1.88
2017,5,27,19,15,48.0,11.5,2.4,12.0,14.0,11.3,0.0
2017,5,27,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,5.5,2.4,11.0,5.5,5.3,0.0
2017,5,28,5,30,0.0,11.0,2.5,11.0,11.0,10.6,2.88
2017,5,28,5,45,0.0,19.0,2.6,11.5,19.0,18.33,9.83
2017,5,28,6,0,0.0,27.0,2.7,12.0,27.0,26.05,16.65
2017,5,28,6,15,0.0,36.5,2.7,12.0,36.5,35.24,24.71
2017,5,28,6,30,0.0,46.0,2.7,12.0,46.0,44.43,32.69
2017,5,28,6,45,0.0,56.5,2.75,12.5,56.5,54.59,41.3
2017,5,28,7,0,0.0,67.0,2.8,13.0,67.0,64.76,49.77
2017,5,28,7,15,0.0,76.0,2.8,13.0,76.0,73.49,57.0
2017,5,28,7,30,0.0,85.0,2.8,13.0,85.0,82.24,64.16
2017,5,28,7,45,0.0,99.0,2.85,13.0,99.0,96.04,75.48
2017,5,28,8,0,0.0,113.0,2.9,13.0,113.0,109.86,86.7
2017,5,28,8,15,0.0,130.5,2.85,13.0,130.5,127.18,100.71
2017,5,28,8,30,0.0,148.0,2.8,13.0,148.0,144.53,114.61
2017,5,28,8,45,0.5,157.0,2.8,13.5,157.5,153.79,121.61
2017,5,28,9,0,1.0,166.0,2.8,14.0,167.0,163.1,128.61
2017,5,28,9,15,4.5,192.0,2.75,14.0,196.0,192.05,151.71
2017,5,28,9,30,8.0,218.0,2.7,14.0,225.0,221.22,174.7
2017,5,28,9,45,12.5,252.0,2.65,14.0,263.0,259.53,204.68
2017,5,28,10,0,17.0,286.0,2.6,14.0,301.0,298.03,234.4
2017,5,28,10,15,38.0,345.0,2.6,14.0,378.5,385.99,302.32
2017,5,28,10,30,59.0,404.0,2.6,14.0,456.0,467.67,363.72
2017,5,28,10,45,61.0,415.5,2.6,14.5,471.0,481.11,372.29
2017,5,28,11,0,63.0,427.0,2.6,15.0,486.0,494.27,380.98
2017,5,28,11,15,102.5,452.0,2.6,15.0,549.5,558.48,429.2
2017,5,28,11,30,142.0,477.0,2.6,15.0,613.0,628.85,480.66
2017,5,28,11,45,201.5,474.5,2.65,15.0,668.0,682.79,520.95
2017,5,28,12,0,261.0,472.0,2.7,15.0,723.0,740.53,563.43
2017,5,28,12,15,192.0,475.0,2.7,15.0,659.5,665.6,507.64
2017,5,28,12,30,123.0,478.0,2.7,15.0,596.0,596.88,456.31
2017,5,28,12,45,104.5,466.0,2.75,15.0,565.5,558.83,428.83
2017,5,28,13,0,86.0,454.0,2.8,15.0,535.0,525.68,404.45
2017,5,28,13,15,129.5,454.5,2.85,15.0,574.5,563.68,434.36
2017,5,28,13,30,173.0,455.0,2.9,15.0,614.0,595.75,459.3
2017,5,28,13,45,358.5,386.0,2.95,15.0,703.5,678.46,525.63
2017,5,28,14,0,544.0,317.0,3.0,15.0,793.0,748.49,580.91
2017,5,28,14,15,681.0,231.5,3.0,15.0,807.0,750.45,585.95
2017,5,28,14,30,818.0,146.0,3.0,15.0,821.0,741.3,582.43
2017,5,28,14,45,546.5,246.5,3.05,15.0,689.5,612.68,482.67
2017,5,28,15,0,275.0,347.0,3.1,15.0,558.0,504.4,396.37
2017,5,28,15,15,261.5,329.0,3.1,15.0,521.0,464.42,366.42
2017,5,28,15,30,248.0,311.0,3.1,15.0,484.0,425.39,336.42
2017,5,28,15,45,220.5,292.5,3.1,15.0,438.0,382.11,302.63
2017,5,28,16,0,193.0,274.0,3.1,15.0,392.0,339.43,269.0
2017,5,28,16,15,176.0,251.5,3.1,14.5,352.5,300.22,238.23
2017,5,28,16,30,159.0,229.0,3.1,14.0,313.0,262.81,208.47
2017,5,28,16,45,223.0,198.5,3.15,14.0,304.0,241.42,189.07
2017,5,28,17,0,287.0,168.0,3.2,14.0,295.0,216.4,165.34
2017,5,28,17,15,262.5,151.5,3.15,13.5,256.5,179.65,134.84
2017,5,28,17,30,238.0,135.0,3.1,13.0,218.0,145.61,107.35
2017,5,28,17,45,214.0,115.5,3.1,13.0,181.0,112.02,81.45
2017,5,28,18,0,190.0,96.0,3.1,13.0,144.0,81.32,60.23
2017,5,28,18,15,154.5,76.5,3.05,12.5,110.0,60.33,48.19
2017,5,28,18,30,119.0,57.0,3.0,12.0,76.0,45.88,34.85
2017,5,28,18,45,66.5,39.0,3.0,12.0,49.0,33.78,23.03
2017,5,28,19,0,14.0,21.0,3.0,12.0,22.0,19.66,3.3
2017,5,28,19,15,7.0,10.5,3.0,12.0,11.0,10.32,0.0
2017,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,5,15,99.0,19.0,3.1,11.0,29.5,37.35,3.75
2017,5,29,5,30,198.0,38.0,3.2,11.0,59.0,86.7,56.51
2017,5,29,5,45,292.5,50.5,3.35,11.5,100.0,134.79,97.79
2017,5,29,6,0,387.0,63.0,3.5,12.0,141.0,193.16,148.18
2017,5,29,6,15,193.5,62.0,3.55,12.0,101.0,138.09,109.38
2017,5,29,6,30,0.0,61.0,3.6,12.0,61.0,58.96,45.08
2017,5,29,6,45,0.0,74.0,3.65,12.0,74.0,71.76,56.04
2017,5,29,7,0,0.0,87.0,3.7,12.0,87.0,84.56,66.8
2017,5,29,7,15,0.0,91.0,3.6,12.0,91.0,88.34,69.8
2017,5,29,7,30,0.0,95.0,3.5,12.0,95.0,92.17,72.79
2017,5,29,7,45,0.0,128.5,3.45,12.5,129.0,125.54,100.26
2017,5,29,8,0,0.0,162.0,3.4,13.0,163.0,159.1,127.36
2017,5,29,8,15,12.0,201.5,3.3,13.0,210.0,207.78,166.97
2017,5,29,8,30,24.0,241.0,3.2,13.0,257.0,257.5,206.75
2017,5,29,8,45,36.0,273.0,3.1,13.5,298.5,307.63,245.74
2017,5,29,9,0,48.0,305.0,3.0,14.0,340.0,352.06,279.53
2017,5,29,9,15,41.0,311.5,3.0,14.0,342.5,353.33,279.51
2017,5,29,9,30,34.0,318.0,3.0,14.0,345.0,354.12,279.3
2017,5,29,9,45,32.5,327.5,3.05,14.0,354.5,362.71,285.42
2017,5,29,10,0,31.0,337.0,3.1,14.0,364.0,371.11,291.38
2017,5,29,10,15,40.0,365.0,3.15,14.0,400.5,408.73,320.05
2017,5,29,10,30,49.0,393.0,3.2,14.0,437.0,446.34,348.34
2017,5,29,10,45,56.5,411.0,3.25,14.0,463.5,471.93,367.4
2017,5,29,11,0,64.0,429.0,3.3,14.0,490.0,497.28,386.26
2017,5,29,11,15,84.0,448.5,3.3,14.0,529.0,536.34,415.61
2017,5,29,11,30,104.0,468.0,3.3,14.0,568.0,574.91,444.28
2017,5,29,11,45,224.5,456.5,3.35,14.0,672.0,687.31,530.46
2017,5,29,12,0,345.0,445.0,3.4,14.0,776.0,796.17,611.42
2017,5,29,12,15,290.5,461.0,3.45,14.0,739.5,752.43,577.82
2017,5,29,12,30,236.0,477.0,3.5,14.0,703.0,704.63,542.16
2017,5,29,12,45,152.0,459.0,3.55,14.0,604.0,600.56,464.52
2017,5,29,13,0,68.0,441.0,3.6,14.0,505.0,496.22,385.07
2017,5,29,13,15,110.5,448.5,3.65,14.0,550.5,540.76,420.55
2017,5,29,13,30,153.0,456.0,3.7,14.0,596.0,579.34,450.6
2017,5,29,13,45,195.0,440.0,3.75,14.5,614.0,591.85,460.64
2017,5,29,14,0,237.0,424.0,3.8,15.0,632.0,601.29,468.38
2017,5,29,14,15,172.0,408.5,3.85,14.5,556.5,525.22,411.25
2017,5,29,14,30,107.0,393.0,3.9,14.0,481.0,454.05,357.15
2017,5,29,14,45,127.0,378.0,3.95,14.0,478.5,446.56,352.67
2017,5,29,15,0,147.0,363.0,4.0,14.0,476.0,437.53,346.59
2017,5,29,15,15,125.0,339.5,4.05,14.0,432.0,393.49,312.54
2017,5,29,15,30,103.0,316.0,4.1,14.0,388.0,353.41,281.41
2017,5,29,15,45,92.5,292.0,4.15,14.0,353.5,319.27,254.83
2017,5,29,16,0,82.0,268.0,4.2,14.0,319.0,286.25,228.85
2017,5,29,16,15,48.5,226.5,4.15,14.0,256.0,229.81,183.86
2017,5,29,16,30,15.0,185.0,4.1,14.0,193.0,180.03,144.11
2017,5,29,16,45,12.5,168.0,4.1,14.0,174.5,162.02,129.77
2017,5,29,17,0,10.0,151.0,4.1,14.0,156.0,144.32,115.54
2017,5,29,17,15,5.5,133.5,4.05,13.5,136.0,126.12,101.03
2017,5,29,17,30,1.0,116.0,4.0,13.0,116.0,108.49,86.8
2017,5,29,17,45,245.0,94.0,4.0,13.0,156.5,98.18,68.55
2017,5,29,18,0,489.0,72.0,4.0,13.0,197.0,66.87,41.96
2017,5,29,18,15,411.5,62.5,3.9,12.5,151.5,46.17,35.64
2017,5,29,18,30,334.0,53.0,3.8,12.0,106.0,39.94,29.66
2017,5,29,18,45,223.0,39.0,3.7,12.0,69.0,30.02,19.93
2017,5,29,19,0,112.0,25.0,3.6,12.0,32.0,19.6,4.34
2017,5,29,19,15,56.0,12.5,3.6,11.5,16.0,12.29,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,10.0,3.85,11.0,10.0,9.64,0.0
2017,5,30,5,30,0.0,20.0,3.9,11.0,20.0,19.3,9.95
2017,5,30,5,45,0.0,33.5,4.0,11.5,33.5,32.35,21.65
2017,5,30,6,0,0.0,47.0,4.1,12.0,47.0,45.53,33.24
2017,5,30,6,15,0.0,62.5,4.2,12.0,62.5,60.88,46.64
2017,5,30,6,30,0.0,78.0,4.3,12.0,78.0,76.21,59.87
2017,5,30,6,45,0.0,94.5,4.4,12.0,94.5,92.57,73.76
2017,5,30,7,0,0.0,111.0,4.5,12.0,111.0,108.92,87.45
2017,5,30,7,15,0.0,125.5,4.45,12.0,125.5,123.23,99.22
2017,5,30,7,30,0.0,140.0,4.4,12.0,140.0,137.54,110.86
2017,5,30,7,45,8.5,170.5,4.35,12.5,175.5,173.8,140.53
2017,5,30,8,0,17.0,201.0,4.3,13.0,211.0,210.84,170.34
2017,5,30,8,15,88.5,248.5,4.2,13.0,306.0,319.52,259.56
2017,5,30,8,30,160.0,296.0,4.1,13.0,401.0,435.57,351.92
2017,5,30,8,45,114.0,308.0,4.1,13.5,385.5,415.81,333.28
2017,5,30,9,0,68.0,320.0,4.1,14.0,370.0,384.91,306.45
2017,5,30,9,15,166.5,343.5,4.1,14.0,474.0,505.09,401.75
2017,5,30,9,30,265.0,367.0,4.1,14.0,578.0,630.57,497.78
2017,5,30,9,45,403.5,334.5,4.1,14.0,670.5,737.18,579.5
2017,5,30,10,0,542.0,302.0,4.1,14.0,763.0,842.26,658.3
2017,5,30,10,15,500.0,328.5,4.05,14.0,764.0,837.67,651.8
2017,5,30,10,30,458.0,355.0,4.0,14.0,765.0,829.62,643.64
2017,5,30,10,45,381.5,397.5,3.95,14.0,744.5,794.53,615.09
2017,5,30,11,0,305.0,440.0,3.9,14.0,724.0,763.36,589.27
2017,5,30,11,15,305.0,447.0,3.9,13.5,734.5,769.55,594.55
2017,5,30,11,30,305.0,454.0,3.9,13.0,745.0,774.39,598.69
2017,5,30,11,45,209.0,466.0,3.95,13.0,666.5,681.56,528.34
2017,5,30,12,0,113.0,478.0,4.0,13.0,588.0,595.1,461.73
2017,5,30,12,15,104.5,474.0,4.05,13.0,575.0,574.05,446.41
2017,5,30,12,30,96.0,470.0,4.1,13.0,562.0,558.45,434.73
2017,5,30,12,45,94.0,464.0,4.2,13.0,553.5,546.92,426.56
2017,5,30,13,0,92.0,458.0,4.3,13.0,545.0,535.18,418.19
2017,5,30,13,15,232.0,431.0,4.35,13.0,645.5,635.25,498.35
2017,5,30,13,30,372.0,404.0,4.4,13.0,746.0,721.78,566.32
2017,5,30,13,45,272.0,418.0,4.5,13.5,664.5,636.74,499.76
2017,5,30,14,0,172.0,432.0,4.6,14.0,583.0,556.46,436.73
2017,5,30,14,15,176.5,412.0,4.6,14.0,563.0,532.1,419.26
2017,5,30,14,30,181.0,392.0,4.6,14.0,543.0,507.17,400.95
2017,5,30,14,45,223.0,371.5,4.7,14.0,548.5,507.18,402.58
2017,5,30,15,0,265.0,351.0,4.8,14.0,554.0,502.08,399.91
2017,5,30,15,15,239.5,334.5,4.7,14.0,510.5,458.28,365.5
2017,5,30,15,30,214.0,318.0,4.6,14.0,467.0,415.24,331.57
2017,5,30,15,45,260.5,287.5,4.5,14.0,457.0,396.27,316.87
2017,5,30,16,0,307.0,257.0,4.4,14.0,447.0,374.63,299.09
2017,5,30,16,15,203.5,242.5,4.35,13.5,364.5,304.16,242.94
2017,5,30,16,30,100.0,228.0,4.3,13.0,282.0,244.56,195.97
2017,5,30,16,45,193.5,199.0,4.3,13.0,290.0,236.98,187.45
2017,5,30,17,0,287.0,170.0,4.3,13.0,298.0,219.04,168.58
2017,5,30,17,15,269.0,151.5,4.25,12.5,259.5,181.84,137.19
2017,5,30,17,30,251.0,133.0,4.2,12.0,221.0,146.72,108.24
2017,5,30,17,45,224.0,114.0,4.2,12.0,183.5,112.6,81.78
2017,5,30,18,0,197.0,95.0,4.2,12.0,146.0,81.68,60.3
2017,5,30,18,15,161.5,76.5,4.05,12.0,112.0,60.33,48.33
2017,5,30,18,30,126.0,58.0,3.9,12.0,78.0,46.64,35.58
2017,5,30,18,45,72.0,40.5,3.8,12.0,51.0,35.02,24.27
2017,5,30,19,0,18.0,23.0,3.7,12.0,24.0,21.38,6.22
2017,5,30,19,15,9.0,11.5,3.7,12.0,12.0,11.3,0.0
2017,5,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,5,15,103.0,18.0,1.85,12.0,29.0,37.02,6.09
2017,5,31,5,30,206.0,36.0,1.9,12.0,58.0,86.07,55.8
2017,5,31,5,45,304.0,46.5,1.95,12.0,98.0,133.37,96.1
2017,5,31,6,0,402.0,57.0,2.0,12.0,138.0,192.91,147.37
2017,5,31,6,15,465.5,65.0,1.95,12.0,184.0,246.52,195.08
2017,5,31,6,30,529.0,73.0,1.9,12.0,230.0,306.39,247.5
2017,5,31,6,45,582.0,76.5,1.9,12.5,280.0,362.47,295.53
2017,5,31,7,0,635.0,80.0,1.9,13.0,330.0,423.07,345.82
2017,5,31,7,15,667.0,84.5,1.85,13.0,379.0,477.14,389.95
2017,5,31,7,30,699.0,89.0,1.8,13.0,428.0,533.09,434.18
2017,5,31,7,45,731.0,90.0,1.8,13.5,477.5,585.57,473.96
2017,5,31,8,0,763.0,91.0,1.8,14.0,527.0,640.43,513.95
2017,5,31,8,15,781.0,93.5,1.75,14.0,572.5,687.46,546.26
2017,5,31,8,30,799.0,96.0,1.7,14.0,618.0,733.92,577.57
2017,5,31,8,45,816.5,96.5,1.7,14.5,661.0,772.99,602.4
2017,5,31,9,0,834.0,97.0,1.7,15.0,704.0,814.76,628.78
2017,5,31,9,15,845.0,99.0,1.7,15.0,742.0,851.09,652.15
2017,5,31,9,30,856.0,101.0,1.7,15.0,780.0,885.45,674.01
2017,5,31,9,45,864.0,102.5,1.7,15.5,812.5,914.3,690.73
2017,5,31,10,0,872.0,104.0,1.7,16.0,845.0,940.66,705.69
2017,5,31,10,15,878.0,105.0,1.7,16.0,871.5,961.91,718.53
2017,5,31,10,30,884.0,106.0,1.7,16.0,898.0,980.31,729.59
2017,5,31,10,45,886.5,108.0,1.75,16.5,917.5,993.33,736.51
2017,5,31,11,0,889.0,110.0,1.8,17.0,937.0,1003.22,741.53
2017,5,31,11,15,892.0,110.5,1.85,17.0,950.0,1008.91,745.33
2017,5,31,11,30,895.0,111.0,1.9,17.0,963.0,1011.43,747.22
2017,5,31,11,45,894.5,112.5,2.0,17.0,968.5,1008.27,746.2
2017,5,31,12,0,894.0,114.0,2.1,17.0,974.0,1001.96,743.22
2017,5,31,12,15,893.5,114.0,2.15,17.0,972.5,991.03,736.69
2017,5,31,12,30,893.0,114.0,2.2,17.0,971.0,977.07,728.26
2017,5,31,12,45,890.5,114.0,2.3,17.0,962.0,958.24,717.17
2017,5,31,13,0,888.0,114.0,2.4,17.0,953.0,936.59,704.15
2017,5,31,13,15,683.0,240.0,2.45,17.0,879.0,857.63,651.45
2017,5,31,13,30,478.0,366.0,2.5,17.0,805.0,779.37,591.53
2017,5,31,13,45,356.5,396.0,2.6,17.0,718.5,686.97,524.6
2017,5,31,14,0,235.0,426.0,2.7,17.0,632.0,601.86,461.3
2017,5,31,14,15,199.5,413.5,2.7,16.5,585.0,551.42,425.37
2017,5,31,14,30,164.0,401.0,2.7,16.0,538.0,503.21,390.3
2017,5,31,14,45,106.5,364.0,2.75,16.0,451.5,420.34,327.74
2017,5,31,15,0,49.0,327.0,2.8,16.0,365.0,342.12,267.68
2017,5,31,15,15,53.5,313.0,2.8,16.0,352.0,327.9,257.5
2017,5,31,15,30,58.0,299.0,2.8,16.0,339.0,313.22,246.6
2017,5,31,15,45,66.0,283.0,2.85,16.0,326.0,298.01,235.24
2017,5,31,16,0,74.0,267.0,2.9,16.0,313.0,281.97,222.99
2017,5,31,16,15,60.0,240.0,2.9,15.5,275.5,246.5,195.55
2017,5,31,16,30,46.0,213.0,2.9,15.0,238.0,212.7,169.2
2017,5,31,16,45,43.0,192.0,2.95,15.0,213.5,189.06,150.34
2017,5,31,17,0,40.0,171.0,3.0,15.0,189.0,165.88,131.64
2017,5,31,17,15,35.5,150.5,2.95,14.5,165.0,143.3,113.55
2017,5,31,17,30,31.0,130.0,2.9,14.0,141.0,121.39,95.85
2017,5,31,17,45,278.0,95.0,2.9,14.0,168.5,98.22,66.79
2017,5,31,18,0,525.0,60.0,2.9,14.0,196.0,59.09,33.52
2017,5,31,18,15,453.5,52.5,2.75,13.5,151.5,36.81,27.22
2017,5,31,18,30,382.0,45.0,2.6,13.0,107.0,33.12,23.61
2017,5,31,18,45,273.5,34.0,2.5,13.0,70.5,25.83,16.44
2017,5,31,19,0,165.0,23.0,2.4,13.0,34.0,17.85,4.92
2017,5,31,19,15,82.5,11.5,2.4,13.0,17.0,11.3,0.0
2017,5,31,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,5,15,109.0,18.0,2.45,12.0,30.0,37.99,7.34
2017,6,1,5,30,218.0,36.0,2.5,12.0,60.0,88.49,57.42
2017,6,1,5,45,302.5,48.5,2.6,12.5,99.5,135.26,97.64
2017,6,1,6,0,387.0,61.0,2.7,13.0,139.0,191.18,145.98
2017,6,1,6,15,193.5,55.5,2.8,13.0,94.5,135.33,106.65
2017,6,1,6,30,0.0,50.0,2.9,13.0,50.0,48.3,35.8
2017,6,1,6,45,0.0,61.0,3.0,13.5,61.0,58.95,44.83
2017,6,1,7,0,0.0,72.0,3.1,14.0,72.0,69.61,53.66
2017,6,1,7,15,7.0,120.0,3.1,14.0,123.5,121.53,97.14
2017,6,1,7,30,14.0,168.0,3.1,14.0,175.0,174.83,140.93
2017,6,1,7,45,27.0,197.0,3.15,14.5,212.0,218.53,176.01
2017,6,1,8,0,40.0,226.0,3.2,15.0,249.0,258.84,207.8
2017,6,1,8,15,81.5,260.5,3.15,15.0,312.5,327.12,262.39
2017,6,1,8,30,123.0,295.0,3.1,15.0,376.0,405.56,323.66
2017,6,1,8,45,120.0,316.0,3.05,15.5,399.5,429.13,339.85
2017,6,1,9,0,117.0,337.0,3.0,16.0,423.0,452.08,355.56
2017,6,1,9,15,131.0,358.5,2.95,16.0,459.0,489.83,383.44
2017,6,1,9,30,145.0,380.0,2.9,16.0,495.0,527.85,411.13
2017,6,1,9,45,140.5,396.5,2.85,16.0,512.5,543.53,421.45
2017,6,1,10,0,136.0,413.0,2.8,16.0,530.0,558.42,431.27
2017,6,1,10,15,183.0,425.0,2.7,16.0,587.0,617.5,474.89
2017,6,1,10,30,230.0,437.0,2.6,16.0,644.0,677.28,517.89
2017,6,1,10,45,277.0,435.5,2.55,16.5,690.5,730.63,554.88
2017,6,1,11,0,324.0,434.0,2.5,17.0,737.0,775.99,585.78
2017,6,1,11,15,438.0,398.5,2.5,17.0,813.0,858.19,645.27
2017,6,1,11,30,552.0,363.0,2.5,17.0,889.0,933.99,698.98
2017,6,1,11,45,581.5,338.5,2.55,17.0,895.5,934.2,699.91
2017,6,1,12,0,611.0,314.0,2.6,17.0,902.0,931.82,699.9
2017,6,1,12,15,425.0,395.5,2.6,17.0,804.0,822.31,619.19
2017,6,1,12,30,239.0,477.0,2.6,17.0,706.0,707.63,533.81
2017,6,1,12,45,272.5,463.5,2.65,17.0,722.5,722.45,546.55
2017,6,1,13,0,306.0,450.0,2.7,17.0,739.0,731.2,554.11
2017,6,1,13,15,241.5,454.0,2.75,17.0,680.0,666.35,506.7
2017,6,1,13,30,177.0,458.0,2.8,17.0,621.0,602.39,459.72
2017,6,1,13,45,185.5,445.0,2.9,17.0,612.0,588.91,451.32
2017,6,1,14,0,194.0,432.0,3.0,17.0,603.0,574.48,441.82
2017,6,1,14,15,434.5,330.0,3.05,16.5,695.5,654.99,508.97
2017,6,1,14,30,675.0,228.0,3.1,16.0,788.0,716.27,559.93
2017,6,1,14,45,751.5,176.5,3.2,16.0,775.0,691.03,543.15
2017,6,1,15,0,828.0,125.0,3.3,16.0,762.0,659.18,521.23
2017,6,1,15,15,815.5,122.5,3.35,16.0,721.5,610.58,483.84
2017,6,1,15,30,803.0,120.0,3.4,16.0,681.0,561.62,445.3
2017,6,1,15,45,786.5,117.0,3.5,16.0,637.0,510.03,403.79
2017,6,1,16,0,770.0,114.0,3.6,16.0,593.0,458.95,361.49
2017,6,1,16,15,748.5,110.5,3.6,15.5,545.5,406.11,317.16
2017,6,1,16,30,727.0,107.0,3.6,15.0,498.0,352.06,270.72
2017,6,1,16,45,703.0,101.0,3.65,15.0,449.0,299.16,223.88
2017,6,1,17,0,679.0,95.0,3.7,15.0,400.0,248.48,178.5
2017,6,1,17,15,641.5,90.0,3.65,14.5,349.5,198.45,134.95
2017,6,1,17,30,604.0,85.0,3.6,14.0,299.0,152.47,96.66
2017,6,1,17,45,556.5,77.5,3.55,14.0,250.5,107.62,63.45
2017,6,1,18,0,509.0,70.0,3.5,14.0,202.0,68.2,41.14
2017,6,1,18,15,434.5,61.0,3.35,13.5,156.5,44.31,33.89
2017,6,1,18,30,360.0,52.0,3.2,13.0,111.0,38.94,28.75
2017,6,1,18,45,254.5,39.0,3.1,13.0,73.5,29.85,19.92
2017,6,1,19,0,149.0,26.0,3.0,13.0,36.0,20.3,7.03
2017,6,1,19,15,74.5,13.0,2.95,12.5,18.0,12.78,0.0
2017,6,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,5,15,145.5,17.5,2.25,11.0,33.5,43.86,9.97
2017,6,2,5,30,291.0,35.0,2.3,11.0,67.0,102.8,66.49
2017,6,2,5,45,382.5,45.0,2.35,11.5,109.0,153.11,110.23
2017,6,2,6,0,474.0,55.0,2.4,12.0,151.0,213.21,162.62
2017,6,2,6,15,536.5,62.0,2.25,12.0,199.5,269.14,212.77
2017,6,2,6,30,599.0,69.0,2.1,12.0,248.0,331.16,267.23
2017,6,2,6,45,642.5,74.0,2.0,12.5,298.5,387.96,315.84
2017,6,2,7,0,686.0,79.0,1.9,13.0,349.0,448.29,365.57
2017,6,2,7,15,717.5,83.0,1.8,13.5,400.0,502.82,408.98
2017,6,2,7,30,749.0,87.0,1.7,14.0,451.0,560.26,452.91
2017,6,2,7,45,773.5,90.0,1.6,14.5,501.0,613.42,491.89
2017,6,2,8,0,798.0,93.0,1.5,15.0,551.0,667.04,529.25
2017,6,2,8,15,816.0,96.0,1.4,15.0,598.0,716.02,561.69
2017,6,2,8,30,834.0,99.0,1.3,15.0,645.0,764.36,592.84
2017,6,2,8,45,847.5,101.5,1.25,15.5,688.5,803.54,616.31
2017,6,2,9,0,861.0,104.0,1.2,16.0,732.0,845.08,640.97
2017,6,2,9,15,872.0,106.0,1.2,16.0,770.5,882.2,664.07
2017,6,2,9,30,883.0,108.0,1.2,16.0,809.0,917.26,685.62
2017,6,2,9,45,894.5,107.5,1.25,16.5,843.5,947.87,703.61
2017,6,2,10,0,906.0,107.0,1.3,17.0,878.0,976.06,719.97
2017,6,2,10,15,912.0,108.0,1.35,17.0,905.5,997.91,733.59
2017,6,2,10,30,918.0,109.0,1.4,17.0,933.0,1016.81,745.44
2017,6,2,10,45,922.0,110.0,1.5,17.0,953.0,1030.65,755.0
2017,6,2,11,0,926.0,111.0,1.6,17.0,973.0,1041.3,762.65
2017,6,2,11,15,929.0,111.5,1.7,17.0,987.0,1047.17,767.36
2017,6,2,11,30,932.0,112.0,1.8,17.0,1001.0,1049.73,770.08
2017,6,2,11,45,932.5,113.0,1.9,17.0,1006.5,1047.0,769.49
2017,6,2,12,0,933.0,114.0,2.0,17.0,1012.0,1040.97,766.88
2017,6,2,12,15,933.0,114.0,2.1,17.0,1011.0,1030.19,761.25
2017,6,2,12,30,933.0,114.0,2.2,17.0,1010.0,1016.25,753.59
2017,6,2,12,45,925.0,117.5,2.35,17.0,999.5,995.05,741.7
2017,6,2,13,0,917.0,121.0,2.5,17.0,989.0,971.09,727.84
2017,6,2,13,15,914.0,120.5,2.55,17.0,973.0,945.12,711.54
2017,6,2,13,30,911.0,120.0,2.6,17.0,957.0,916.47,693.35
2017,6,2,13,45,908.0,118.0,2.7,17.0,935.0,883.82,672.7
2017,6,2,14,0,905.0,116.0,2.8,17.0,913.0,848.76,650.15
2017,6,2,14,15,898.5,115.0,2.8,17.0,883.5,809.67,623.86
2017,6,2,14,30,892.0,114.0,2.8,17.0,854.0,768.73,596.05
2017,6,2,14,45,885.0,111.0,2.85,17.0,819.5,723.89,565.41
2017,6,2,15,0,878.0,108.0,2.9,17.0,785.0,677.65,531.77
2017,6,2,15,15,866.5,106.0,2.85,16.5,744.5,628.41,494.97
2017,6,2,15,30,855.0,104.0,2.8,16.0,704.0,578.58,456.67
2017,6,2,15,45,840.5,101.5,2.8,16.0,659.0,524.07,413.06
2017,6,2,16,0,826.0,99.0,2.8,16.0,614.0,471.77,369.85
2017,6,2,16,15,806.5,96.0,2.75,15.5,566.0,417.41,324.38
2017,6,2,16,30,787.0,93.0,2.7,15.0,518.0,364.26,278.57
2017,6,2,16,45,760.5,89.5,2.7,15.0,467.0,309.96,230.57
2017,6,2,17,0,734.0,86.0,2.7,15.0,416.0,258.1,184.16
2017,6,2,17,15,698.5,81.5,2.65,14.5,365.0,203.19,136.4
2017,6,2,17,30,663.0,77.0,2.6,14.0,314.0,154.82,95.9
2017,6,2,17,45,613.5,71.0,2.6,14.0,263.5,107.87,61.15
2017,6,2,18,0,564.0,65.0,2.6,14.0,213.0,66.52,38.02
2017,6,2,18,15,490.5,57.0,2.6,13.5,165.5,40.58,30.59
2017,6,2,18,30,417.0,49.0,2.6,13.0,118.0,36.63,26.74
2017,6,2,18,45,305.0,37.5,2.65,13.0,79.0,28.98,19.24
2017,6,2,19,0,193.0,26.0,2.7,13.0,40.0,20.27,7.57
2017,6,2,19,15,96.5,13.0,2.75,13.0,20.0,12.78,0.0
2017,6,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
