Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,3,5,15,29.5,19.0,2.05,12.0,22.0,24.32,4.62
2017,6,3,5,30,59.0,38.0,2.1,12.0,44.0,53.21,35.25
2017,6,3,5,45,89.0,57.0,2.15,12.0,72.0,84.08,62.18
2017,6,3,6,0,119.0,76.0,2.2,12.0,100.0,117.98,91.74
2017,6,3,6,15,139.5,96.5,2.2,12.0,132.5,153.19,122.68
2017,6,3,6,30,160.0,117.0,2.2,12.0,165.0,190.4,154.97
2017,6,3,6,45,178.5,136.0,2.25,12.5,199.0,226.96,185.92
2017,6,3,7,0,197.0,155.0,2.3,13.0,233.0,265.17,217.56
2017,6,3,7,15,126.5,174.5,2.3,13.0,227.5,255.26,208.8
2017,6,3,7,30,56.0,194.0,2.3,13.0,222.0,232.81,189.11
2017,6,3,7,45,31.5,188.0,2.35,13.0,204.0,211.79,171.18
2017,6,3,8,0,7.0,182.0,2.4,13.0,186.0,184.28,147.75
2017,6,3,8,15,139.0,233.0,2.4,13.0,324.0,346.74,281.33
2017,6,3,8,30,271.0,284.0,2.4,13.0,462.0,515.92,413.68
2017,6,3,8,45,139.0,245.0,2.4,13.0,337.0,368.61,295.99
2017,6,3,9,0,7.0,206.0,2.4,13.0,212.0,208.23,164.99
2017,6,3,9,15,68.5,292.5,2.4,13.0,347.5,357.16,284.62
2017,6,3,9,30,130.0,379.0,2.4,13.0,483.0,513.08,403.56
2017,6,3,9,45,313.5,348.0,2.4,13.5,611.5,660.44,516.07
2017,6,3,10,0,497.0,317.0,2.4,14.0,740.0,814.97,628.61
2017,6,3,10,15,538.0,315.5,2.4,14.0,787.0,860.66,659.31
2017,6,3,10,30,579.0,314.0,2.4,14.0,834.0,905.62,690.13
2017,6,3,10,45,738.0,218.5,2.4,14.5,896.0,970.89,735.59
2017,6,3,11,0,897.0,123.0,2.4,15.0,958.0,1024.82,769.01
2017,6,3,11,15,900.0,123.5,2.4,15.0,971.5,1030.54,771.73
2017,6,3,11,30,903.0,124.0,2.4,15.0,985.0,1033.06,772.97
2017,6,3,11,45,908.0,121.5,2.4,15.5,992.5,1031.35,770.12
2017,6,3,12,0,913.0,119.0,2.4,16.0,1000.0,1026.42,765.32
2017,6,3,12,15,913.0,119.0,2.45,16.0,998.5,1015.87,758.94
2017,6,3,12,30,913.0,119.0,2.5,16.0,997.0,1002.22,750.62
2017,6,3,12,45,910.5,119.0,2.55,16.5,988.0,983.15,737.36
2017,6,3,13,0,908.0,119.0,2.6,17.0,979.0,961.2,722.26
2017,6,3,13,15,905.0,118.5,2.6,17.0,963.0,935.51,705.57
2017,6,3,13,30,902.0,118.0,2.6,17.0,947.0,907.17,687.08
2017,6,3,13,45,898.5,116.0,2.65,17.0,925.0,874.43,665.9
2017,6,3,14,0,895.0,114.0,2.7,17.0,903.0,839.34,642.94
2017,6,3,14,15,888.0,112.5,2.75,17.0,873.5,799.81,616.64
2017,6,3,14,30,881.0,111.0,2.8,17.0,844.0,758.49,588.78
2017,6,3,14,45,872.5,109.0,2.85,17.0,808.5,714.07,558.34
2017,6,3,15,0,864.0,107.0,2.9,17.0,773.0,668.39,525.04
2017,6,3,15,15,851.5,105.0,2.95,16.5,732.5,619.22,488.61
2017,6,3,15,30,839.0,103.0,3.0,16.0,692.0,569.58,450.66
2017,6,3,15,45,823.0,101.0,3.05,16.0,647.5,515.57,407.41
2017,6,3,16,0,807.0,99.0,3.1,16.0,603.0,463.95,364.7
2017,6,3,16,15,786.5,96.0,3.1,15.5,555.0,410.18,319.67
2017,6,3,16,30,766.0,93.0,3.1,15.0,507.0,357.74,274.42
2017,6,3,16,45,738.0,89.5,3.15,15.0,457.0,304.11,226.98
2017,6,3,17,0,710.0,86.0,3.2,15.0,407.0,250.33,179.08
2017,6,3,17,15,674.0,81.5,3.2,14.5,356.5,199.36,134.51
2017,6,3,17,30,638.0,77.0,3.2,14.0,306.0,152.23,94.95
2017,6,3,17,45,585.0,71.5,3.25,14.0,256.0,106.7,61.21
2017,6,3,18,0,532.0,66.0,3.3,14.0,206.0,67.14,38.87
2017,6,3,18,15,459.0,58.0,3.25,13.5,160.5,41.33,31.26
2017,6,3,18,30,386.0,50.0,3.2,13.0,115.0,37.43,27.46
2017,6,3,18,45,273.0,38.5,3.2,13.0,77.0,29.34,19.59
2017,6,3,19,0,160.0,27.0,3.2,13.0,39.0,21.05,8.58
2017,6,3,19,15,80.0,13.5,3.25,12.5,19.5,13.27,0.0
2017,6,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,5,15,85.0,19.5,3.75,11.0,29.0,36.31,9.39
2017,6,4,5,30,170.0,39.0,3.8,11.0,58.0,82.12,54.62
2017,6,4,5,45,238.0,53.5,3.9,11.5,94.5,124.3,91.17
2017,6,4,6,0,306.0,68.0,4.0,12.0,131.0,173.84,134.33
2017,6,4,6,15,351.0,82.0,4.05,12.0,173.0,221.64,177.17
2017,6,4,6,30,396.0,96.0,4.1,12.0,215.0,273.93,223.45
2017,6,4,6,45,423.0,111.0,4.15,12.5,259.5,323.19,266.09
2017,6,4,7,0,450.0,126.0,4.2,13.0,304.0,374.63,309.41
2017,6,4,7,15,489.5,131.5,4.2,13.0,349.0,424.88,351.47
2017,6,4,7,30,529.0,137.0,4.2,13.0,394.0,478.01,394.98
2017,6,4,7,45,627.5,122.0,4.2,13.5,458.5,553.87,455.66
2017,6,4,8,0,726.0,107.0,4.2,14.0,523.0,631.74,516.51
2017,6,4,8,15,771.5,108.0,4.2,14.0,584.0,696.01,564.14
2017,6,4,8,30,817.0,109.0,4.2,14.0,645.0,761.87,611.63
2017,6,4,8,45,834.0,111.5,4.2,14.5,690.0,807.34,642.07
2017,6,4,9,0,851.0,114.0,4.2,15.0,735.0,851.6,671.28
2017,6,4,9,15,863.5,116.5,4.15,15.0,775.5,885.78,693.91
2017,6,4,9,30,876.0,119.0,4.1,15.0,816.0,922.47,718.2
2017,6,4,9,45,890.0,118.5,4.05,15.5,852.0,955.22,738.11
2017,6,4,10,0,904.0,118.0,4.0,16.0,888.0,985.68,756.24
2017,6,4,10,15,911.0,119.5,3.95,16.0,916.0,1008.96,770.74
2017,6,4,10,30,918.0,121.0,3.9,16.0,944.0,1029.33,783.27
2017,6,4,10,45,925.5,120.0,3.85,16.0,966.0,1044.55,792.35
2017,6,4,11,0,933.0,119.0,3.8,16.0,988.0,1056.65,799.42
2017,6,4,11,15,935.5,119.5,3.8,16.0,1001.5,1062.06,802.46
2017,6,4,11,30,938.0,120.0,3.8,16.0,1015.0,1064.14,803.44
2017,6,4,11,45,942.5,118.0,3.85,16.5,1022.5,1062.36,800.84
2017,6,4,12,0,947.0,116.0,3.9,17.0,1030.0,1057.26,796.15
2017,6,4,12,15,946.5,116.0,3.95,16.5,1028.5,1045.93,790.38
2017,6,4,12,30,946.0,116.0,4.0,16.0,1027.0,1031.39,782.54
2017,6,4,12,45,940.0,118.5,4.05,16.0,1016.5,1010.95,769.25
2017,6,4,13,0,934.0,121.0,4.1,16.0,1006.0,987.64,754.04
2017,6,4,13,15,931.0,120.5,4.2,16.0,990.0,961.37,737.07
2017,6,4,13,30,928.0,120.0,4.3,16.0,974.0,932.36,718.11
2017,6,4,13,45,923.0,119.0,4.4,16.0,951.0,898.58,695.99
2017,6,4,14,0,918.0,118.0,4.5,16.0,928.0,862.46,671.98
2017,6,4,14,15,911.5,117.0,4.55,15.5,898.5,823.0,646.2
2017,6,4,14,30,905.0,116.0,4.6,15.0,869.0,781.65,618.67
2017,6,4,14,45,894.5,115.0,4.7,15.0,833.0,735.82,586.5
2017,6,4,15,0,884.0,114.0,4.8,15.0,797.0,688.83,551.32
2017,6,4,15,15,872.5,112.0,4.8,15.0,756.0,639.36,512.46
2017,6,4,15,30,861.0,110.0,4.8,15.0,715.0,587.39,470.8
2017,6,4,15,45,844.5,108.0,4.8,15.0,669.5,534.06,426.97
2017,6,4,16,0,828.0,106.0,4.8,15.0,624.0,481.13,382.32
2017,6,4,16,15,808.0,103.0,4.7,14.5,575.5,426.48,335.68
2017,6,4,16,30,788.0,100.0,4.6,14.0,527.0,373.09,288.88
2017,6,4,16,45,759.0,96.5,4.55,14.0,475.5,317.98,239.56
2017,6,4,17,0,730.0,93.0,4.5,14.0,424.0,262.53,189.72
2017,6,4,17,15,693.5,88.5,4.4,13.5,372.5,210.34,143.69
2017,6,4,17,30,657.0,84.0,4.3,13.0,321.0,162.05,102.84
2017,6,4,17,45,602.0,78.0,4.2,13.0,269.5,114.84,67.52
2017,6,4,18,0,547.0,72.0,4.1,13.0,218.0,73.87,43.99
2017,6,4,18,15,471.0,63.5,4.0,12.5,170.0,46.24,35.78
2017,6,4,18,30,395.0,55.0,3.9,12.0,122.0,42.15,31.76
2017,6,4,18,45,280.5,42.5,3.8,12.0,82.5,32.58,22.52
2017,6,4,19,0,166.0,30.0,3.7,12.0,43.0,23.54,10.79
2017,6,4,19,15,83.0,15.0,3.65,11.5,21.5,14.74,0.0
2017,6,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,45,4.0,4.5,2.15,10.5,4.5,0.0,0.0
2017,6,5,5,0,8.0,9.0,2.2,11.0,9.0,9.63,0.0
2017,6,5,5,15,105.0,26.0,2.25,11.0,37.5,44.91,13.58
2017,6,5,5,30,202.0,43.0,2.3,11.0,66.0,92.99,62.22
2017,6,5,5,45,295.5,56.0,2.4,11.5,107.5,141.73,103.68
2017,6,5,6,0,389.0,69.0,2.5,12.0,149.0,200.57,154.24
2017,6,5,6,15,365.0,88.5,2.35,12.0,180.0,233.68,186.18
2017,6,5,6,30,341.0,108.0,2.2,12.0,211.0,263.97,214.36
2017,6,5,6,45,401.5,112.0,2.1,12.5,254.5,314.19,256.98
2017,6,5,7,0,462.0,116.0,2.0,13.0,298.0,369.94,303.08
2017,6,5,7,15,579.0,113.0,1.85,13.0,373.0,458.29,374.42
2017,6,5,7,30,696.0,110.0,1.7,13.0,448.0,554.11,449.17
2017,6,5,7,45,727.0,112.5,1.6,13.5,499.0,608.68,489.05
2017,6,5,8,0,758.0,115.0,1.5,14.0,550.0,664.36,528.56
2017,6,5,8,15,777.5,118.0,1.4,14.5,597.0,711.04,559.13
2017,6,5,8,30,797.0,121.0,1.3,15.0,644.0,759.11,589.16
2017,6,5,8,45,814.5,123.0,1.2,15.5,688.0,803.76,615.86
2017,6,5,9,0,832.0,125.0,1.1,16.0,732.0,847.28,640.99
2017,6,5,9,15,843.5,127.0,1.0,16.0,770.5,884.14,662.17
2017,6,5,9,30,855.0,129.0,0.9,16.0,809.0,919.02,681.62
2017,6,5,9,45,865.5,130.0,0.85,16.5,843.0,944.49,694.24
2017,6,5,10,0,876.0,131.0,0.8,17.0,877.0,972.66,708.53
2017,6,5,10,15,882.0,132.0,0.8,17.0,904.0,993.93,720.62
2017,6,5,10,30,888.0,133.0,0.8,17.0,931.0,1012.34,731.04
2017,6,5,10,45,892.0,134.5,0.8,17.5,951.0,1026.32,737.4
2017,6,5,11,0,896.0,136.0,0.8,18.0,971.0,1037.2,741.95
2017,6,5,11,15,898.5,136.5,0.9,18.0,984.0,1042.4,746.75
2017,6,5,11,30,901.0,137.0,1.0,18.0,997.0,1044.41,749.71
2017,6,5,11,45,900.0,138.5,1.15,18.0,1002.5,1040.73,750.18
2017,6,5,12,0,899.0,140.0,1.3,18.0,1008.0,1033.88,748.63
2017,6,5,12,15,898.5,139.5,1.45,18.0,1006.0,1022.46,744.06
2017,6,5,12,30,898.0,139.0,1.6,18.0,1004.0,1008.01,737.43
2017,6,5,12,45,891.5,141.5,1.75,18.0,993.5,987.83,726.93
2017,6,5,13,0,885.0,144.0,1.9,18.0,983.0,964.94,714.48
2017,6,5,13,15,881.0,143.5,1.95,17.5,967.0,938.88,699.87
2017,6,5,13,30,877.0,143.0,2.0,17.0,951.0,910.29,683.42
2017,6,5,13,45,870.5,142.0,2.15,17.0,927.5,876.71,663.12
2017,6,5,14,0,864.0,141.0,2.3,17.0,904.0,841.04,641.0
2017,6,5,14,15,856.5,139.5,2.35,17.0,874.5,802.19,615.5
2017,6,5,14,30,849.0,138.0,2.4,17.0,845.0,761.86,588.65
2017,6,5,14,45,837.0,136.5,2.5,17.0,809.0,716.24,557.51
2017,6,5,15,0,825.0,135.0,2.6,17.0,773.0,669.76,523.69
2017,6,5,15,15,811.5,132.5,2.65,16.5,732.5,620.79,487.79
2017,6,5,15,30,798.0,130.0,2.7,16.0,692.0,571.56,450.56
2017,6,5,15,45,779.0,128.0,2.75,16.0,647.0,519.94,409.52
2017,6,5,16,0,760.0,126.0,2.8,16.0,602.0,466.7,366.13
2017,6,5,16,15,737.5,122.0,2.8,15.5,554.5,413.23,321.92
2017,6,5,16,30,715.0,118.0,2.8,15.0,507.0,361.37,277.77
2017,6,5,16,45,684.0,113.5,2.8,15.0,456.5,308.27,231.41
2017,6,5,17,0,653.0,109.0,2.8,15.0,406.0,258.13,187.15
2017,6,5,17,15,614.0,103.0,2.75,14.5,355.5,208.22,144.13
2017,6,5,17,30,575.0,97.0,2.7,14.0,305.0,162.55,106.21
2017,6,5,17,45,520.0,89.5,2.7,14.0,255.5,118.46,73.45
2017,6,5,18,0,465.0,82.0,2.7,14.0,206.0,80.07,50.72
2017,6,5,18,15,390.5,71.5,2.6,13.5,160.5,52.37,41.09
2017,6,5,18,30,316.0,61.0,2.5,13.0,115.0,45.94,35.0
2017,6,5,18,45,216.0,46.0,2.45,13.0,77.5,35.4,24.9
2017,6,5,19,0,116.0,31.0,2.4,13.0,40.0,25.67,12.67
2017,6,5,19,15,58.0,15.5,2.4,12.5,20.0,15.24,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,4,45,4.0,4.0,2.2,10.5,4.0,0.0,0.0
2017,6,6,5,0,8.0,8.0,2.3,11.0,8.0,8.65,0.0
2017,6,6,5,15,98.0,25.5,2.35,11.0,36.0,43.3,13.48
2017,6,6,5,30,188.0,43.0,2.4,11.0,64.0,90.11,60.49
2017,6,6,5,45,276.0,56.5,2.5,11.5,104.5,137.24,100.62
2017,6,6,6,0,364.0,70.0,2.6,12.0,145.0,193.87,149.34
2017,6,6,6,15,182.0,84.0,2.65,12.0,121.5,158.2,126.29
2017,6,6,6,30,0.0,98.0,2.7,12.0,98.0,96.81,77.25
2017,6,6,6,45,5.0,116.5,2.75,12.5,118.5,117.53,94.64
2017,6,6,7,0,10.0,135.0,2.8,13.0,139.0,138.73,112.05
2017,6,6,7,15,5.5,142.5,2.8,13.0,144.5,143.67,115.78
2017,6,6,7,30,1.0,150.0,2.8,13.0,150.0,148.28,119.12
2017,6,6,7,45,11.0,179.0,2.85,13.0,185.0,184.04,148.39
2017,6,6,8,0,21.0,208.0,2.9,13.0,220.0,220.69,177.96
2017,6,6,8,15,63.5,251.0,2.9,13.0,292.0,303.36,244.87
2017,6,6,8,30,106.0,294.0,2.9,13.0,364.0,383.83,308.46
2017,6,6,8,45,292.5,275.5,2.9,13.5,485.5,533.09,427.27
2017,6,6,9,0,479.0,257.0,2.9,14.0,607.0,688.11,545.14
2017,6,6,9,15,506.0,265.0,2.9,14.0,652.0,734.32,577.4
2017,6,6,9,30,533.0,273.0,2.9,14.0,697.0,780.38,609.88
2017,6,6,9,45,525.5,292.0,2.9,14.5,725.0,805.53,624.92
2017,6,6,10,0,518.0,311.0,2.9,15.0,753.0,828.37,638.33
2017,6,6,10,15,525.0,323.5,2.9,15.0,783.5,856.18,656.8
2017,6,6,10,30,532.0,336.0,2.9,15.0,814.0,882.17,673.85
2017,6,6,10,45,409.5,391.5,2.9,15.0,764.5,821.91,626.98
2017,6,6,11,0,287.0,447.0,2.9,15.0,715.0,752.38,573.78
2017,6,6,11,15,573.5,304.5,2.9,15.0,849.5,898.55,686.63
2017,6,6,11,30,860.0,162.0,2.9,15.0,984.0,1034.66,780.53
2017,6,6,11,45,865.0,160.0,2.95,15.0,991.0,1027.28,774.45
2017,6,6,12,0,870.0,158.0,3.0,15.0,998.0,1023.09,772.03
2017,6,6,12,15,869.5,158.0,3.05,15.0,996.5,1012.39,765.3
2017,6,6,12,30,869.0,158.0,3.1,15.0,995.0,998.78,756.72
2017,6,6,12,45,869.0,156.0,3.15,15.5,986.5,980.84,743.88
2017,6,6,13,0,869.0,154.0,3.2,16.0,978.0,960.09,729.22
2017,6,6,13,15,865.0,153.0,3.25,15.5,962.0,933.93,713.57
2017,6,6,13,30,861.0,152.0,3.3,15.0,946.0,905.3,696.12
2017,6,6,13,45,856.5,150.0,3.4,15.0,923.5,872.95,674.93
2017,6,6,14,0,852.0,148.0,3.5,15.0,901.0,839.84,653.01
2017,6,6,14,15,844.0,146.5,3.5,15.0,871.5,800.51,625.89
2017,6,6,14,30,836.0,145.0,3.5,15.0,842.0,759.6,597.45
2017,6,6,14,45,826.0,142.0,3.55,15.0,806.5,714.49,565.18
2017,6,6,15,0,816.0,139.0,3.6,15.0,771.0,668.39,530.52
2017,6,6,15,15,802.5,136.5,3.6,15.0,730.5,619.83,493.0
2017,6,6,15,30,789.0,134.0,3.6,15.0,690.0,571.04,454.41
2017,6,6,15,45,772.5,130.0,3.65,15.0,646.0,519.29,412.7
2017,6,6,16,0,756.0,126.0,3.7,15.0,602.0,465.69,368.49
2017,6,6,16,15,733.5,122.0,3.7,14.5,554.0,412.45,323.94
2017,6,6,16,30,711.0,118.0,3.7,14.0,506.0,360.81,279.5
2017,6,6,16,45,683.0,113.0,3.7,14.0,456.0,308.39,233.19
2017,6,6,17,0,655.0,108.0,3.7,14.0,406.0,258.62,188.75
2017,6,6,17,15,615.5,102.0,3.7,13.5,355.5,208.47,145.19
2017,6,6,17,30,576.0,96.0,3.7,13.0,305.0,162.61,106.8
2017,6,6,17,45,524.5,88.0,3.7,13.0,256.0,118.27,73.34
2017,6,6,18,0,473.0,80.0,3.7,13.0,207.0,79.82,50.21
2017,6,6,18,15,399.0,69.5,3.6,12.5,161.5,50.73,39.81
2017,6,6,18,30,325.0,59.0,3.5,12.0,116.0,44.25,33.67
2017,6,6,18,45,224.0,45.0,3.4,12.0,78.5,34.51,24.28
2017,6,6,19,0,123.0,31.0,3.3,12.0,41.0,25.68,13.13
2017,6,6,19,15,61.5,15.5,3.25,11.5,20.5,15.24,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,1.5,2.9,10.5,1.5,0.0,0.0
2017,6,7,5,0,0.0,3.0,3.0,11.0,3.0,2.95,0.0
2017,6,7,5,15,0.0,14.0,3.05,11.0,14.0,13.51,1.25
2017,6,7,5,30,0.0,25.0,3.1,11.0,25.0,24.14,14.09
2017,6,7,5,45,0.0,41.5,3.15,11.0,41.5,40.39,28.57
2017,6,7,6,0,0.0,58.0,3.2,11.0,58.0,56.8,43.05
2017,6,7,6,15,0.0,77.0,3.25,11.0,77.0,75.77,59.59
2017,6,7,6,30,0.0,96.0,3.3,11.0,96.0,94.71,75.88
2017,6,7,6,45,4.0,115.0,3.35,11.5,116.5,115.49,93.3
2017,6,7,7,0,8.0,134.0,3.4,12.0,137.0,136.65,110.77
2017,6,7,7,15,4.0,140.5,3.4,12.0,142.0,140.76,113.83
2017,6,7,7,30,0.0,147.0,3.4,12.0,147.0,144.59,116.57
2017,6,7,7,45,51.5,198.0,3.45,12.5,227.5,235.43,191.92
2017,6,7,8,0,103.0,249.0,3.5,13.0,308.0,327.31,266.01
2017,6,7,8,15,68.0,252.0,3.5,13.0,292.0,307.71,248.56
2017,6,7,8,30,33.0,255.0,3.5,13.0,276.0,285.36,229.08
2017,6,7,8,45,98.0,298.0,3.5,13.5,368.0,384.21,308.1
2017,6,7,9,0,163.0,341.0,3.5,14.0,460.0,494.81,393.36
2017,6,7,9,15,122.5,353.0,3.5,14.0,445.5,476.06,376.46
2017,6,7,9,30,82.0,365.0,3.5,14.0,431.0,446.68,352.06
2017,6,7,9,45,153.0,387.5,3.5,14.5,516.0,545.15,427.6
2017,6,7,10,0,224.0,410.0,3.5,15.0,601.0,638.24,496.61
2017,6,7,10,15,211.5,426.0,3.4,15.0,611.5,645.67,499.98
2017,6,7,10,30,199.0,442.0,3.3,15.0,622.0,651.81,502.92
2017,6,7,10,45,302.5,418.0,3.25,15.0,697.5,737.34,567.46
2017,6,7,11,0,406.0,394.0,3.2,15.0,773.0,822.11,629.5
2017,6,7,11,15,301.0,436.5,3.1,15.0,720.0,754.53,576.67
2017,6,7,11,30,196.0,479.0,3.0,15.0,667.0,684.6,522.7
2017,6,7,11,45,219.5,479.0,2.9,15.0,690.5,705.24,538.07
2017,6,7,12,0,243.0,479.0,2.8,15.0,714.0,724.7,551.89
2017,6,7,12,15,268.0,471.5,2.8,15.0,730.5,741.25,564.19
2017,6,7,12,30,293.0,464.0,2.8,15.0,747.0,751.06,571.85
2017,6,7,12,45,196.5,464.5,2.8,15.0,653.5,648.44,495.96
2017,6,7,13,0,100.0,465.0,2.8,15.0,560.0,549.65,421.8
2017,6,7,13,15,157.0,460.5,2.85,15.0,607.0,594.73,457.6
2017,6,7,13,30,214.0,456.0,2.9,15.0,654.0,633.38,487.54
2017,6,7,13,45,142.0,432.0,2.95,15.0,562.0,540.2,417.7
2017,6,7,14,0,70.0,408.0,3.0,15.0,470.0,450.72,349.85
2017,6,7,14,15,160.5,401.0,3.0,15.0,537.0,510.27,397.94
2017,6,7,14,30,251.0,394.0,3.0,15.0,604.0,561.5,438.2
2017,6,7,14,45,225.5,380.0,3.0,15.0,562.5,518.34,405.47
2017,6,7,15,0,200.0,366.0,3.0,15.0,521.0,476.39,373.86
2017,6,7,15,15,175.5,346.5,2.9,14.5,477.5,431.97,340.58
2017,6,7,15,30,151.0,327.0,2.8,14.0,434.0,389.63,308.5
2017,6,7,15,45,75.5,171.0,2.75,14.0,224.5,200.1,159.24
2017,6,7,16,0,0.0,15.0,2.7,14.0,15.0,14.49,6.54
2017,6,7,16,15,184.5,109.5,2.65,14.0,210.5,177.24,140.98
2017,6,7,16,30,369.0,204.0,2.6,14.0,406.0,317.03,249.13
2017,6,7,16,45,184.5,105.0,2.55,14.0,206.0,151.74,117.01
2017,6,7,17,0,0.0,6.0,2.5,14.0,6.0,5.79,0.0
2017,6,7,17,15,0.0,5.5,2.45,13.5,5.5,5.31,0.0
2017,6,7,17,30,0.0,5.0,2.4,13.0,5.0,4.82,0.0
2017,6,7,17,45,0.0,4.5,2.35,13.0,4.5,4.34,0.0
2017,6,7,18,0,0.0,4.0,2.3,13.0,4.0,3.86,0.0
2017,6,7,18,15,0.0,3.0,2.1,13.0,3.0,2.89,0.0
2017,6,7,18,30,0.0,2.0,1.9,13.0,2.0,1.93,0.0
2017,6,7,18,45,0.0,1.0,1.75,13.0,1.0,0.96,0.0
2017,6,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,1.75,13.0,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,1.8,13.0,3.0,2.95,0.0
2017,6,8,5,15,0.0,12.5,1.85,13.0,12.5,12.06,0.57
2017,6,8,5,30,0.0,22.0,1.9,13.0,22.0,21.23,11.62
2017,6,8,5,45,0.0,35.5,1.95,13.5,35.5,34.29,23.18
2017,6,8,6,0,0.0,49.0,2.0,14.0,49.0,47.51,34.7
2017,6,8,6,15,0.0,65.0,2.0,14.0,65.0,63.36,48.4
2017,6,8,6,30,0.0,81.0,2.0,14.0,81.0,79.2,61.9
2017,6,8,6,45,0.0,97.5,2.05,14.0,97.5,95.54,75.61
2017,6,8,7,0,0.0,114.0,2.1,14.0,114.0,111.89,89.1
2017,6,8,7,15,0.0,99.0,2.1,14.0,99.0,96.32,75.83
2017,6,8,7,30,0.0,84.0,2.1,14.0,84.0,81.25,63.01
2017,6,8,7,45,0.0,71.0,2.15,14.0,71.0,68.66,52.29
2017,6,8,8,0,0.0,58.0,2.2,14.0,58.0,56.08,41.61
2017,6,8,8,15,0.0,82.5,2.2,14.0,82.5,79.83,61.25
2017,6,8,8,30,0.0,107.0,2.2,14.0,107.0,103.79,80.81
2017,6,8,8,45,0.5,132.5,2.25,14.0,132.5,129.38,101.49
2017,6,8,9,0,1.0,158.0,2.3,14.0,158.0,155.07,122.05
2017,6,8,9,15,0.5,147.0,2.25,14.0,147.0,143.69,112.51
2017,6,8,9,30,0.0,136.0,2.2,14.0,136.0,132.36,103.13
2017,6,8,9,45,0.0,136.0,2.2,14.0,136.0,132.36,102.96
2017,6,8,10,0,0.0,136.0,2.2,14.0,136.0,132.36,102.8
2017,6,8,10,15,5.5,190.0,2.15,14.0,195.0,190.97,149.77
2017,6,8,10,30,11.0,244.0,2.1,14.0,254.0,249.99,196.06
2017,6,8,10,45,15.5,285.5,2.05,14.5,299.5,295.76,230.82
2017,6,8,11,0,20.0,327.0,2.0,15.0,345.0,341.55,264.99
2017,6,8,11,15,20.5,334.0,1.95,15.0,353.5,348.74,269.98
2017,6,8,11,30,21.0,341.0,1.9,15.0,362.0,355.83,275.08
2017,6,8,11,45,22.5,342.0,1.85,15.0,364.5,357.82,276.42
2017,6,8,12,0,24.0,343.0,1.8,15.0,367.0,364.87,281.61
2017,6,8,12,15,18.0,295.0,1.75,15.0,312.5,305.74,236.66
2017,6,8,12,30,12.0,247.0,1.7,15.0,258.0,252.24,195.69
2017,6,8,12,45,41.0,346.5,1.65,15.0,385.0,380.18,294.19
2017,6,8,13,0,70.0,446.0,1.6,15.0,512.0,503.09,384.52
2017,6,8,13,15,45.5,389.5,1.55,15.0,433.0,422.06,323.72
2017,6,8,13,30,21.0,333.0,1.5,15.0,354.0,341.21,263.22
2017,6,8,13,45,16.5,292.0,1.5,15.0,308.0,296.56,229.92
2017,6,8,14,0,12.0,251.0,1.5,15.0,262.0,252.4,196.31
2017,6,8,14,15,12.0,250.0,1.5,15.0,260.5,250.63,195.34
2017,6,8,14,30,12.0,249.0,1.5,15.0,259.0,248.79,194.18
2017,6,8,14,45,7.5,210.5,1.5,15.0,216.5,208.03,162.52
2017,6,8,15,0,3.0,172.0,1.5,15.0,174.0,167.77,130.97
2017,6,8,15,15,6.5,196.0,1.5,15.0,201.0,192.31,150.93
2017,6,8,15,30,10.0,220.0,1.5,15.0,228.0,216.1,170.06
2017,6,8,15,45,6.5,197.5,1.5,15.0,202.5,192.2,151.35
2017,6,8,16,0,3.0,175.0,1.5,15.0,177.0,168.72,133.0
2017,6,8,16,15,2.0,168.5,1.5,15.0,170.0,161.57,127.68
2017,6,8,16,30,1.0,162.0,1.5,15.0,163.0,154.45,122.33
2017,6,8,16,45,0.5,149.5,1.5,15.0,150.0,142.06,112.65
2017,6,8,17,0,0.0,137.0,1.5,15.0,137.0,129.73,102.95
2017,6,8,17,15,0.0,97.5,1.45,14.5,97.5,93.31,73.24
2017,6,8,17,30,0.0,58.0,1.4,14.0,58.0,56.04,42.21
2017,6,8,17,45,0.0,49.0,1.35,14.0,49.0,47.33,34.9
2017,6,8,18,0,0.0,40.0,1.3,14.0,40.0,38.62,27.45
2017,6,8,18,15,183.5,46.0,1.2,14.0,78.5,32.52,23.45
2017,6,8,18,30,367.0,52.0,1.1,14.0,117.0,38.69,28.59
2017,6,8,18,45,273.0,40.0,1.05,14.0,80.0,30.33,20.59
2017,6,8,19,0,179.0,28.0,1.0,14.0,43.0,21.69,10.66
2017,6,8,19,15,89.5,14.0,1.0,13.5,21.5,13.76,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,35.5,5.0,1.85,12.0,5.5,0.0,0.0
2017,6,9,5,0,71.0,10.0,1.9,12.0,11.0,16.79,0.0
2017,6,9,5,15,206.5,21.5,2.0,12.0,41.0,57.52,18.91
2017,6,9,5,30,342.0,33.0,2.1,12.0,71.0,111.0,71.35
2017,6,9,5,45,429.5,41.0,2.25,12.5,113.5,160.76,114.78
2017,6,9,6,0,517.0,49.0,2.4,13.0,156.0,219.81,166.55
2017,6,9,6,15,275.0,79.5,2.45,13.0,138.5,191.05,151.7
2017,6,9,6,30,33.0,110.0,2.5,13.0,121.0,126.02,101.33
2017,6,9,6,45,39.0,130.5,2.65,13.5,144.5,151.49,122.73
2017,6,9,7,0,45.0,151.0,2.8,14.0,168.0,177.49,144.04
2017,6,9,7,15,407.5,115.0,2.8,14.0,311.0,360.13,297.12
2017,6,9,7,30,770.0,79.0,2.8,14.0,454.0,563.36,460.82
2017,6,9,7,45,793.0,82.0,2.85,14.0,503.5,616.36,501.35
2017,6,9,8,0,816.0,85.0,2.9,14.0,553.0,669.68,541.19
2017,6,9,8,15,833.5,87.5,2.9,14.0,600.5,715.03,573.08
2017,6,9,8,30,851.0,90.0,2.9,14.0,648.0,762.89,606.39
2017,6,9,8,45,865.0,91.5,2.95,14.5,692.0,805.87,634.8
2017,6,9,9,0,879.0,93.0,3.0,15.0,736.0,847.42,661.81
2017,6,9,9,15,890.0,95.0,3.0,15.0,775.0,885.2,686.77
2017,6,9,9,30,901.0,97.0,3.0,15.0,814.0,920.9,710.09
2017,6,9,9,45,910.5,97.5,3.05,15.0,848.0,951.32,730.01
2017,6,9,10,0,920.0,98.0,3.1,15.0,882.0,979.2,748.2
2017,6,9,10,15,926.0,99.0,3.1,15.0,910.0,1001.53,762.19
2017,6,9,10,30,932.0,100.0,3.1,15.0,938.0,1020.88,774.24
2017,6,9,10,45,937.5,100.0,3.15,15.0,959.0,1035.59,783.68
2017,6,9,11,0,943.0,100.0,3.2,15.0,980.0,1047.11,791.11
2017,6,9,11,15,946.0,100.5,3.25,15.0,994.0,1053.38,795.15
2017,6,9,11,30,949.0,101.0,3.3,15.0,1008.0,1056.3,797.11
2017,6,9,11,45,951.0,100.5,3.35,15.5,1014.5,1053.85,794.12
2017,6,9,12,0,953.0,100.0,3.4,16.0,1021.0,1048.06,789.06
2017,6,9,12,15,953.0,100.0,3.45,16.0,1020.5,1037.49,782.4
2017,6,9,12,30,953.0,100.0,3.5,16.0,1020.0,1023.69,773.67
2017,6,9,12,45,761.5,224.5,3.6,16.0,956.0,954.5,727.49
2017,6,9,13,0,570.0,349.0,3.7,16.0,892.0,880.9,673.07
2017,6,9,13,15,742.0,233.5,3.75,15.5,927.5,907.54,699.0
2017,6,9,13,30,914.0,118.0,3.8,15.0,963.0,920.61,710.07
2017,6,9,13,45,915.5,113.5,3.85,15.0,942.0,889.65,689.09
2017,6,9,14,0,917.0,109.0,3.9,15.0,921.0,855.99,666.4
2017,6,9,14,15,910.5,108.0,3.95,15.0,891.5,816.86,639.61
2017,6,9,14,30,904.0,107.0,4.0,15.0,862.0,775.85,611.23
2017,6,9,14,45,897.5,104.0,4.1,15.0,827.5,731.24,580.07
2017,6,9,15,0,891.0,101.0,4.2,15.0,793.0,685.16,546.44
2017,6,9,15,15,880.0,99.0,4.25,14.5,752.5,635.97,509.33
2017,6,9,15,30,869.0,97.0,4.3,14.0,712.0,586.11,470.53
2017,6,9,15,45,855.5,94.5,4.4,14.0,667.5,534.04,428.09
2017,6,9,16,0,842.0,92.0,4.5,14.0,623.0,482.01,384.39
2017,6,9,16,15,823.0,89.0,4.5,13.5,575.0,424.53,335.66
2017,6,9,16,30,804.0,86.0,4.5,13.0,527.0,370.85,288.58
2017,6,9,16,45,780.0,82.5,4.55,13.0,477.0,316.5,239.55
2017,6,9,17,0,756.0,79.0,4.6,13.0,427.0,264.26,191.79
2017,6,9,17,15,723.0,75.0,4.55,13.0,376.0,212.03,144.78
2017,6,9,17,30,690.0,71.0,4.5,13.0,325.0,163.3,102.6
2017,6,9,17,45,644.0,66.0,4.45,13.0,274.5,112.92,63.55
2017,6,9,18,0,598.0,61.0,4.4,13.0,224.0,70.58,37.99
2017,6,9,18,15,530.5,54.0,4.25,12.5,177.0,37.26,27.8
2017,6,9,18,30,463.0,47.0,4.1,12.0,130.0,34.02,24.65
2017,6,9,18,45,356.0,37.5,4.0,12.0,89.5,28.22,18.93
2017,6,9,19,0,249.0,28.0,3.9,12.0,49.0,22.02,11.21
2017,6,9,19,15,124.5,14.0,3.85,12.0,24.5,13.76,0.0
2017,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,4,45,21.5,5.0,2.6,12.0,5.5,0.0,0.0
2017,6,10,5,0,43.0,10.0,2.6,12.0,11.0,14.04,0.0
2017,6,10,5,15,169.5,23.0,2.75,12.0,40.0,52.94,17.71
2017,6,10,5,30,296.0,36.0,2.9,12.0,69.0,104.64,68.02
2017,6,10,5,45,389.5,45.0,3.1,12.5,111.5,154.63,111.12
2017,6,10,6,0,483.0,54.0,3.3,13.0,154.0,214.52,163.27
2017,6,10,6,15,543.0,60.5,3.4,13.0,201.5,269.3,212.75
2017,6,10,6,30,603.0,67.0,3.5,13.0,249.0,329.9,266.58
2017,6,10,6,45,647.0,71.5,3.65,13.5,299.5,386.4,315.77
2017,6,10,7,0,691.0,76.0,3.8,14.0,350.0,446.49,366.53
2017,6,10,7,15,721.0,80.0,3.8,14.0,400.0,500.44,411.53
2017,6,10,7,30,751.0,84.0,3.8,14.0,450.0,557.0,457.34
2017,6,10,7,45,773.5,87.5,3.8,14.5,499.0,609.38,497.76
2017,6,10,8,0,796.0,91.0,3.8,15.0,548.0,662.09,536.76
2017,6,10,8,15,814.0,93.5,3.75,15.0,595.0,710.4,571.12
2017,6,10,8,30,832.0,96.0,3.7,15.0,642.0,754.4,601.74
2017,6,10,8,45,845.0,98.5,3.65,15.0,685.0,796.96,630.91
2017,6,10,9,0,858.0,101.0,3.6,15.0,728.0,838.07,658.65
2017,6,10,9,15,869.0,102.5,3.55,15.0,766.5,874.67,682.86
2017,6,10,9,30,880.0,104.0,3.5,15.0,805.0,909.25,705.43
2017,6,10,9,45,886.0,107.0,3.5,15.0,838.0,938.57,724.49
2017,6,10,10,0,892.0,110.0,3.5,15.0,871.0,965.25,741.7
2017,6,10,10,15,898.5,111.0,3.5,15.0,898.5,987.52,755.87
2017,6,10,10,30,905.0,112.0,3.5,15.0,926.0,1006.93,768.12
2017,6,10,10,45,912.0,111.5,3.55,15.5,947.5,1022.29,776.61
2017,6,10,11,0,919.0,111.0,3.6,16.0,969.0,1034.58,783.11
2017,6,10,11,15,922.0,111.5,3.65,16.0,982.5,1040.72,787.04
2017,6,10,11,30,925.0,112.0,3.7,16.0,996.0,1043.6,788.94
2017,6,10,11,45,928.0,111.0,3.8,16.0,1003.5,1041.7,788.11
2017,6,10,12,0,931.0,110.0,3.9,16.0,1011.0,1036.53,785.2
2017,6,10,12,15,931.5,110.0,3.95,16.0,1010.0,1026.67,778.86
2017,6,10,12,30,932.0,110.0,4.0,16.0,1009.0,1013.63,770.48
2017,6,10,12,45,923.5,114.0,4.1,16.0,998.5,992.88,757.19
2017,6,10,13,0,915.0,118.0,4.2,16.0,988.0,969.37,742.03
2017,6,10,13,15,912.0,117.5,4.2,16.0,972.5,943.88,724.9
2017,6,10,13,30,909.0,117.0,4.2,16.0,957.0,915.71,705.89
2017,6,10,13,45,909.0,113.0,4.25,16.0,936.0,884.17,684.7
2017,6,10,14,0,909.0,109.0,4.3,16.0,915.0,850.04,661.62
2017,6,10,14,15,902.0,108.0,4.3,15.5,885.5,810.85,635.71
2017,6,10,14,30,895.0,107.0,4.3,15.0,856.0,769.83,608.16
2017,6,10,14,45,890.0,103.5,4.35,15.0,822.0,726.21,577.48
2017,6,10,15,0,885.0,100.0,4.4,15.0,788.0,681.01,544.33
2017,6,10,15,15,873.5,98.0,4.4,15.0,747.5,631.82,505.89
2017,6,10,15,30,862.0,96.0,4.4,15.0,707.0,582.02,466.06
2017,6,10,15,45,849.5,93.0,4.45,15.0,663.0,530.39,423.92
2017,6,10,16,0,837.0,90.0,4.5,15.0,619.0,478.7,380.53
2017,6,10,16,15,818.5,87.5,4.5,14.5,571.5,422.16,332.71
2017,6,10,16,30,800.0,85.0,4.5,14.0,524.0,369.38,286.52
2017,6,10,16,45,776.5,81.0,4.5,14.0,474.5,314.96,237.59
2017,6,10,17,0,753.0,77.0,4.5,14.0,425.0,262.58,189.88
2017,6,10,17,15,720.5,73.5,4.4,14.0,374.0,211.06,143.58
2017,6,10,17,30,688.0,70.0,4.3,14.0,323.0,162.96,102.01
2017,6,10,17,45,642.5,65.0,4.25,14.0,273.5,112.78,63.13
2017,6,10,18,0,597.0,60.0,4.2,14.0,224.0,70.49,37.46
2017,6,10,18,15,531.0,53.5,4.05,13.5,177.0,36.75,27.24
2017,6,10,18,30,465.0,47.0,3.9,13.0,130.0,33.93,24.48
2017,6,10,18,45,361.5,37.5,3.8,13.0,90.0,28.13,18.79
2017,6,10,19,0,258.0,28.0,3.7,13.0,50.0,21.93,11.27
2017,6,10,19,15,129.0,14.0,3.65,12.5,25.0,13.76,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,11,4,45,30.0,5.0,3.9,11.0,6.0,0.0,0.0
2017,6,11,5,0,60.0,10.0,4.0,11.0,12.0,15.7,0.0
2017,6,11,5,15,197.5,22.0,4.15,11.0,42.0,56.62,19.12
2017,6,11,5,30,335.0,34.0,4.3,11.0,72.0,110.41,71.52
2017,6,11,5,45,425.5,42.5,4.45,11.5,114.5,161.07,115.88
2017,6,11,6,0,516.0,51.0,4.6,12.0,157.0,221.34,169.13
2017,6,11,6,15,574.5,57.0,4.6,12.0,205.5,276.68,219.77
2017,6,11,6,30,633.0,63.0,4.6,12.0,254.0,337.68,274.64
2017,6,11,6,45,673.5,67.5,4.65,12.5,304.5,394.02,324.3
2017,6,11,7,0,714.0,72.0,4.7,13.0,355.0,452.71,374.51
2017,6,11,7,15,743.5,75.5,4.6,13.0,405.5,507.92,420.91
2017,6,11,7,30,773.0,79.0,4.5,13.0,456.0,564.64,467.13
2017,6,11,7,45,794.0,82.5,4.45,13.5,505.0,617.01,507.8
2017,6,11,8,0,815.0,86.0,4.4,14.0,554.0,669.53,546.56
2017,6,11,8,15,832.0,88.5,4.3,14.0,601.0,714.47,578.37
2017,6,11,8,30,849.0,91.0,4.2,14.0,648.0,761.89,611.49
2017,6,11,8,45,860.5,94.0,4.15,14.0,691.0,804.42,640.87
2017,6,11,9,0,872.0,97.0,4.1,14.0,734.0,845.34,668.77
2017,6,11,9,15,882.0,98.5,4.05,14.0,772.0,881.52,692.95
2017,6,11,9,30,892.0,100.0,4.0,14.0,810.0,915.59,715.44
2017,6,11,9,45,895.5,103.5,4.0,14.5,842.0,943.47,732.33
2017,6,11,10,0,899.0,107.0,4.0,15.0,874.0,968.56,747.21
2017,6,11,10,15,905.0,108.0,4.0,15.0,901.0,990.52,761.3
2017,6,11,10,30,911.0,109.0,4.0,15.0,928.0,1009.59,773.43
2017,6,11,10,45,912.0,112.0,4.05,15.0,947.0,1022.76,781.92
2017,6,11,11,0,913.0,115.0,4.1,15.0,966.0,1032.71,788.35
2017,6,11,11,15,915.5,115.5,4.1,15.0,979.5,1038.34,791.62
2017,6,11,11,30,918.0,116.0,4.1,15.0,993.0,1040.74,792.84
2017,6,11,11,45,916.0,118.0,4.2,15.0,998.5,1036.92,790.6
2017,6,11,12,0,914.0,120.0,4.3,15.0,1004.0,1029.88,786.28
2017,6,11,12,15,914.0,120.0,4.35,15.0,1003.0,1019.69,779.82
2017,6,11,12,30,914.0,120.0,4.4,15.0,1002.0,1006.4,771.31
2017,6,11,12,45,905.0,124.5,4.45,15.0,991.5,985.94,757.89
2017,6,11,13,0,896.0,129.0,4.5,15.0,981.0,962.8,742.65
2017,6,11,13,15,892.5,128.0,4.5,15.0,965.5,936.81,724.98
2017,6,11,13,30,889.0,127.0,4.5,15.0,950.0,908.24,705.48
2017,6,11,13,45,886.0,125.0,4.5,15.0,928.0,876.68,683.8
2017,6,11,14,0,883.0,123.0,4.5,15.0,906.0,842.77,660.35
2017,6,11,14,15,876.5,121.5,4.45,15.0,877.5,804.39,633.22
2017,6,11,14,30,870.0,120.0,4.4,15.0,849.0,764.21,604.63
2017,6,11,14,45,863.5,117.0,4.4,15.0,815.0,721.01,573.87
2017,6,11,15,0,857.0,114.0,4.4,15.0,781.0,676.39,540.33
2017,6,11,15,15,845.0,112.0,4.35,14.5,741.5,628.1,503.37
2017,6,11,15,30,833.0,110.0,4.3,14.0,702.0,577.38,463.63
2017,6,11,15,45,818.5,107.0,4.25,14.0,658.0,525.71,421.19
2017,6,11,16,0,804.0,104.0,4.2,14.0,614.0,474.26,377.86
2017,6,11,16,15,784.0,101.0,4.15,14.0,566.0,420.96,332.03
2017,6,11,16,30,764.0,98.0,4.1,14.0,518.0,368.92,286.18
2017,6,11,16,45,731.5,96.0,4.05,14.0,467.5,315.35,238.55
2017,6,11,17,0,699.0,94.0,4.0,14.0,417.0,261.82,190.71
2017,6,11,17,15,662.5,89.0,3.9,13.5,366.5,210.72,145.72
2017,6,11,17,30,626.0,84.0,3.8,13.0,316.0,163.49,105.48
2017,6,11,17,45,565.5,79.5,3.75,13.0,265.0,118.32,71.2
2017,6,11,18,0,505.0,75.0,3.7,13.0,214.0,79.97,48.03
2017,6,11,18,15,434.0,66.0,3.55,13.0,168.5,47.67,37.04
2017,6,11,18,30,363.0,57.0,3.4,13.0,123.0,42.39,31.97
2017,6,11,18,45,257.0,45.0,3.25,13.0,84.5,34.27,24.15
2017,6,11,19,0,151.0,33.0,3.1,13.0,46.0,25.75,14.41
2017,6,11,19,15,75.5,16.5,3.0,12.5,23.0,12.94,0.0
2017,6,11,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,4,45,11.0,5.0,2.4,11.0,5.0,0.0,0.0
2017,6,12,5,0,22.0,10.0,2.4,11.0,10.0,11.98,0.0
2017,6,12,5,15,133.0,24.5,2.5,11.0,38.5,49.07,16.94
2017,6,12,5,30,244.0,39.0,2.6,11.0,67.0,96.57,63.73
2017,6,12,5,45,342.5,49.0,2.75,11.5,109.0,145.43,105.35
2017,6,12,6,0,441.0,59.0,2.9,12.0,151.0,206.44,158.02
2017,6,12,6,15,503.5,67.0,2.9,12.0,198.5,261.56,207.42
2017,6,12,6,30,566.0,75.0,2.9,12.0,246.0,322.79,261.44
2017,6,12,6,45,612.5,80.5,2.9,12.5,296.0,379.73,310.58
2017,6,12,7,0,659.0,86.0,2.9,13.0,346.0,440.53,361.43
2017,6,12,7,15,691.5,90.5,2.8,13.0,396.5,495.92,406.99
2017,6,12,7,30,724.0,95.0,2.7,13.0,447.0,553.2,452.64
2017,6,12,7,45,748.5,98.5,2.65,13.5,496.5,604.37,491.54
2017,6,12,8,0,773.0,102.0,2.6,14.0,546.0,657.44,530.63
2017,6,12,8,15,791.5,105.0,2.5,14.0,593.0,705.78,564.26
2017,6,12,8,30,810.0,108.0,2.4,14.0,640.0,753.59,596.72
2017,6,12,8,45,825.0,110.5,2.3,14.5,683.0,797.23,624.35
2017,6,12,9,0,840.0,113.0,2.2,15.0,726.0,839.58,650.44
2017,6,12,9,15,851.0,115.0,2.15,15.0,765.0,871.78,670.63
2017,6,12,9,30,862.0,117.0,2.1,15.0,804.0,906.39,692.36
2017,6,12,9,45,860.0,125.0,2.1,15.0,834.5,933.1,709.0
2017,6,12,10,0,858.0,133.0,2.1,15.0,865.0,956.81,723.66
2017,6,12,10,15,865.0,134.5,2.1,15.0,892.5,979.44,737.61
2017,6,12,10,30,872.0,136.0,2.1,15.0,920.0,999.31,749.74
2017,6,12,10,45,879.5,135.5,2.15,15.5,941.5,1014.75,758.22
2017,6,12,11,0,887.0,135.0,2.2,16.0,963.0,1027.24,764.84
2017,6,12,11,15,890.0,135.5,2.25,16.0,976.5,1033.19,768.72
2017,6,12,11,30,893.0,136.0,2.3,16.0,990.0,1035.99,770.72
2017,6,12,11,45,896.0,135.5,2.35,16.0,997.0,1034.63,770.12
2017,6,12,12,0,899.0,135.0,2.4,16.0,1004.0,1030.12,767.61
2017,6,12,12,15,899.0,134.5,2.45,16.0,1003.0,1019.54,761.2
2017,6,12,12,30,899.0,134.0,2.5,16.0,1002.0,1005.92,752.9
2017,6,12,12,45,884.5,142.0,2.6,16.0,990.0,983.82,739.49
2017,6,12,13,0,870.0,150.0,2.7,16.0,978.0,959.26,724.4
2017,6,12,13,15,866.5,149.0,2.8,16.0,962.5,933.83,708.62
2017,6,12,13,30,863.0,148.0,2.9,16.0,947.0,905.9,690.99
2017,6,12,13,45,861.0,144.5,3.05,16.0,925.5,874.5,671.14
2017,6,12,14,0,859.0,141.0,3.2,16.0,904.0,840.77,649.37
2017,6,12,14,15,851.5,139.5,3.25,15.5,875.0,802.41,624.64
2017,6,12,14,30,844.0,138.0,3.3,15.0,846.0,762.59,598.51
2017,6,12,14,45,838.5,134.0,3.4,15.0,812.5,719.63,568.72
2017,6,12,15,0,833.0,130.0,3.5,15.0,779.0,675.28,535.73
2017,6,12,15,15,820.0,127.5,3.55,15.0,739.0,626.51,498.31
2017,6,12,15,30,807.0,125.0,3.6,15.0,699.0,577.39,459.7
2017,6,12,15,45,794.0,120.5,3.7,15.0,655.5,526.3,418.68
2017,6,12,16,0,781.0,116.0,3.8,15.0,612.0,475.35,376.56
2017,6,12,16,15,760.0,112.5,3.75,14.5,564.5,422.31,332.09
2017,6,12,16,30,739.0,109.0,3.7,14.0,517.0,367.97,285.44
2017,6,12,16,45,711.5,104.5,3.7,14.0,467.0,314.71,238.34
2017,6,12,17,0,684.0,100.0,3.7,14.0,417.0,263.97,192.88
2017,6,12,17,15,647.5,94.5,3.6,13.5,366.5,213.19,148.33
2017,6,12,17,30,611.0,89.0,3.5,13.0,316.0,166.3,108.47
2017,6,12,17,45,561.5,82.5,3.45,13.0,266.5,121.27,73.75
2017,6,12,18,0,512.0,76.0,3.4,13.0,217.0,81.84,49.16
2017,6,12,18,15,441.0,67.0,3.15,12.5,171.0,48.5,37.87
2017,6,12,18,30,370.0,58.0,2.9,12.0,125.0,43.15,32.8
2017,6,12,18,45,271.5,45.5,2.7,12.0,86.5,34.65,24.61
2017,6,12,19,0,173.0,33.0,2.5,12.0,48.0,25.72,14.64
2017,6,12,19,15,86.5,16.5,2.4,12.0,24.0,12.92,0.0
2017,6,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
