Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,13,4,45,6.5,4.5,1.9,11.0,4.5,0.0,0.0
2017,6,13,5,0,13.0,9.0,1.9,11.0,9.0,10.11,0.0
2017,6,13,5,15,112.0,25.0,1.9,11.0,36.5,46.43,16.11
2017,6,13,5,30,211.0,41.0,1.9,11.0,64.0,92.03,61.28
2017,6,13,5,45,307.0,52.0,1.95,11.5,105.0,139.55,101.49
2017,6,13,6,0,403.0,63.0,2.0,12.0,146.0,197.4,151.11
2017,6,13,6,15,466.5,71.0,1.9,12.0,192.5,252.17,199.58
2017,6,13,6,30,530.0,79.0,1.8,12.0,239.0,311.92,251.63
2017,6,13,6,45,581.0,84.0,1.75,12.5,289.0,368.62,299.82
2017,6,13,7,0,632.0,89.0,1.7,13.0,339.0,429.64,349.99
2017,6,13,7,15,665.0,94.0,1.65,13.5,389.0,484.56,393.71
2017,6,13,7,30,698.0,99.0,1.6,14.0,439.0,541.46,437.42
2017,6,13,7,45,728.0,101.0,1.55,14.5,488.5,594.76,476.96
2017,6,13,8,0,758.0,103.0,1.5,15.0,538.0,647.74,514.99
2017,6,13,8,15,777.0,106.0,1.45,15.0,584.5,695.85,547.78
2017,6,13,8,30,796.0,109.0,1.4,15.0,631.0,743.51,579.35
2017,6,13,8,45,814.0,110.0,1.35,15.5,675.0,787.47,606.55
2017,6,13,9,0,832.0,111.0,1.3,16.0,719.0,830.37,632.42
2017,6,13,9,15,843.5,113.0,1.3,16.0,757.5,862.84,652.6
2017,6,13,9,30,855.0,115.0,1.3,16.0,796.0,897.73,674.35
2017,6,13,9,45,865.5,115.5,1.3,16.0,829.5,928.0,692.84
2017,6,13,10,0,876.0,116.0,1.3,16.0,863.0,955.92,709.73
2017,6,13,10,15,882.5,117.0,1.35,16.0,890.5,977.98,723.61
2017,6,13,10,30,889.0,118.0,1.4,16.0,918.0,997.23,735.79
2017,6,13,10,45,895.0,118.5,1.5,16.5,939.0,1012.54,744.94
2017,6,13,11,0,901.0,119.0,1.6,17.0,960.0,1024.82,752.21
2017,6,13,11,15,904.0,119.5,1.7,17.0,973.5,1030.97,757.05
2017,6,13,11,30,907.0,120.0,1.8,17.0,987.0,1033.92,759.98
2017,6,13,11,45,909.0,120.0,1.95,17.0,994.0,1032.17,760.66
2017,6,13,12,0,911.0,120.0,2.1,17.0,1001.0,1027.23,759.28
2017,6,13,12,15,911.0,119.5,2.2,17.0,1000.0,1016.66,753.63
2017,6,13,12,30,911.0,119.0,2.3,17.0,999.0,1003.01,746.02
2017,6,13,12,45,907.0,120.5,2.45,17.0,990.0,984.51,735.7
2017,6,13,13,0,903.0,122.0,2.6,17.0,981.0,963.18,723.4
2017,6,13,13,15,900.0,121.0,2.7,17.0,966.0,937.61,707.65
2017,6,13,13,30,897.0,120.0,2.8,17.0,951.0,909.41,689.99
2017,6,13,13,45,890.5,120.0,2.95,17.0,928.0,876.68,669.4
2017,6,13,14,0,884.0,120.0,3.1,17.0,905.0,841.79,647.02
2017,6,13,14,15,877.5,119.0,3.15,17.0,876.5,803.94,621.66
2017,6,13,14,30,871.0,118.0,3.2,17.0,848.0,764.3,594.76
2017,6,13,14,45,861.5,116.5,3.3,17.0,813.5,720.44,564.72
2017,6,13,15,0,852.0,115.0,3.4,17.0,779.0,675.4,532.01
2017,6,13,15,15,840.5,112.5,3.4,16.5,740.0,627.23,496.1
2017,6,13,15,30,829.0,110.0,3.4,16.0,701.0,576.6,457.34
2017,6,13,15,45,815.5,107.0,3.45,16.0,657.5,525.69,416.47
2017,6,13,16,0,802.0,104.0,3.5,16.0,614.0,474.9,374.53
2017,6,13,16,15,782.5,101.0,3.5,15.5,567.0,421.94,330.29
2017,6,13,16,30,763.0,98.0,3.5,15.0,520.0,370.17,285.75
2017,6,13,16,45,741.0,93.5,3.5,15.0,471.5,317.67,239.18
2017,6,13,17,0,719.0,89.0,3.5,15.0,423.0,264.3,191.41
2017,6,13,17,15,685.0,84.5,3.45,14.5,372.5,213.07,146.31
2017,6,13,17,30,651.0,80.0,3.4,14.0,322.0,165.42,105.61
2017,6,13,17,45,608.0,73.5,3.4,14.0,273.0,118.85,69.39
2017,6,13,18,0,565.0,67.0,3.4,14.0,224.0,77.12,43.15
2017,6,13,18,15,497.0,59.5,3.3,13.5,177.5,41.67,31.64
2017,6,13,18,30,429.0,52.0,3.2,13.0,131.0,38.23,28.32
2017,6,13,18,45,327.5,41.5,3.1,13.0,91.0,31.68,21.95
2017,6,13,19,0,226.0,31.0,3.0,13.0,51.0,24.02,13.37
2017,6,13,19,15,113.0,15.5,2.95,12.5,25.5,12.08,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,14,4,45,18.0,5.0,1.55,11.0,5.5,0.0,0.0
2017,6,14,5,0,36.0,10.0,1.5,11.0,11.0,13.32,0.0
2017,6,14,5,15,160.5,23.0,1.45,11.5,39.5,51.33,17.26
2017,6,14,5,30,285.0,36.0,1.4,12.0,68.0,101.94,66.17
2017,6,14,5,45,376.5,46.0,1.4,12.5,110.0,151.71,108.74
2017,6,14,6,0,468.0,56.0,1.4,13.0,152.0,211.2,159.96
2017,6,14,6,15,529.5,62.5,1.3,13.0,200.0,265.66,208.19
2017,6,14,6,30,591.0,69.0,1.2,13.0,248.0,326.08,260.5
2017,6,14,6,45,634.5,74.0,1.2,13.5,298.0,382.24,307.94
2017,6,14,7,0,678.0,79.0,1.2,14.0,348.0,441.95,356.62
2017,6,14,7,15,709.5,83.5,1.2,14.0,398.5,497.62,401.23
2017,6,14,7,30,741.0,88.0,1.2,14.0,449.0,553.98,445.01
2017,6,14,7,45,765.5,91.0,1.2,14.5,498.0,606.69,483.85
2017,6,14,8,0,790.0,94.0,1.2,15.0,547.0,659.9,521.53
2017,6,14,8,15,807.5,97.0,1.2,15.0,593.5,708.19,554.14
2017,6,14,8,30,825.0,100.0,1.2,15.0,640.0,755.85,585.77
2017,6,14,8,45,839.0,102.0,1.3,15.5,683.5,794.71,610.86
2017,6,14,9,0,853.0,104.0,1.4,16.0,727.0,835.98,637.43
2017,6,14,9,15,864.0,106.0,1.4,16.0,765.5,873.03,660.76
2017,6,14,9,30,875.0,108.0,1.4,16.0,804.0,908.09,682.57
2017,6,14,9,45,883.0,109.5,1.45,16.5,837.0,937.64,700.0
2017,6,14,10,0,891.0,111.0,1.5,17.0,870.0,964.67,715.74
2017,6,14,10,15,897.0,112.0,1.55,17.0,897.5,986.58,729.49
2017,6,14,10,30,903.0,113.0,1.6,17.0,925.0,1005.62,741.48
2017,6,14,10,45,908.5,113.5,1.7,17.5,946.0,1020.66,750.32
2017,6,14,11,0,914.0,114.0,1.8,18.0,967.0,1032.6,757.26
2017,6,14,11,15,916.5,114.5,1.9,18.0,980.5,1038.38,761.75
2017,6,14,11,30,919.0,115.0,2.0,18.0,994.0,1040.92,764.31
2017,6,14,11,45,921.5,114.5,2.15,18.0,1001.0,1039.2,764.85
2017,6,14,12,0,924.0,114.0,2.3,18.0,1008.0,1034.25,763.33
2017,6,14,12,15,924.0,114.0,2.4,18.0,1007.5,1024.14,757.89
2017,6,14,12,30,924.0,114.0,2.5,18.0,1007.0,1010.89,750.46
2017,6,14,12,45,924.0,113.0,2.6,18.0,999.5,993.59,740.36
2017,6,14,13,0,924.0,112.0,2.7,18.0,992.0,973.28,728.25
2017,6,14,13,15,921.5,111.0,2.75,18.0,977.0,947.77,712.15
2017,6,14,13,30,919.0,110.0,2.8,18.0,962.0,919.53,694.18
2017,6,14,13,45,916.5,108.0,2.85,18.0,940.5,887.71,673.67
2017,6,14,14,0,914.0,106.0,2.9,18.0,919.0,853.43,651.3
2017,6,14,14,15,908.0,105.0,2.9,17.5,890.5,815.04,626.75
2017,6,14,14,30,902.0,104.0,2.9,17.0,862.0,774.72,600.52
2017,6,14,14,45,895.5,101.5,2.95,17.0,828.0,730.89,570.58
2017,6,14,15,0,889.0,99.0,3.0,17.0,794.0,685.57,538.5
2017,6,14,15,15,878.5,97.5,3.0,17.0,754.0,637.43,501.87
2017,6,14,15,30,868.0,96.0,3.0,17.0,714.0,588.56,463.76
2017,6,14,15,45,854.5,93.5,3.0,17.0,670.0,536.67,422.35
2017,6,14,16,0,841.0,91.0,3.0,17.0,626.0,484.81,379.78
2017,6,14,16,15,823.0,88.5,3.0,16.5,578.5,428.34,333.13
2017,6,14,16,30,805.0,86.0,3.0,16.0,531.0,375.55,287.92
2017,6,14,16,45,779.5,83.0,3.0,16.0,481.0,321.13,239.95
2017,6,14,17,0,754.0,80.0,3.0,16.0,431.0,268.95,193.25
2017,6,14,17,15,721.5,76.0,3.0,15.5,380.0,216.85,147.41
2017,6,14,17,30,689.0,72.0,3.0,15.0,329.0,165.29,103.43
2017,6,14,17,45,641.0,67.5,3.0,15.0,278.5,117.86,66.79
2017,6,14,18,0,593.0,63.0,3.0,15.0,228.0,75.78,40.74
2017,6,14,18,15,526.0,56.0,2.95,14.5,181.0,38.59,28.77
2017,6,14,18,30,459.0,49.0,2.9,14.0,134.0,35.42,25.73
2017,6,14,18,45,355.0,39.5,2.9,13.5,93.5,29.69,20.2
2017,6,14,19,0,251.0,30.0,2.9,13.0,53.0,23.58,13.14
2017,6,14,19,15,125.5,15.0,2.95,13.0,26.5,11.65,0.0
2017,6,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,4,45,15.5,5.0,2.4,12.0,5.0,0.0,0.0
2017,6,15,5,0,31.0,10.0,2.4,12.0,10.0,12.82,0.0
2017,6,15,5,15,146.5,23.5,2.4,12.0,38.0,49.71,16.57
2017,6,15,5,30,262.0,37.0,2.4,12.0,66.0,97.57,63.53
2017,6,15,5,45,350.5,47.0,2.4,12.5,107.0,145.93,104.98
2017,6,15,6,0,439.0,57.0,2.4,13.0,148.0,203.09,154.46
2017,6,15,6,15,499.5,64.5,2.35,13.0,194.0,256.72,202.33
2017,6,15,6,30,560.0,72.0,2.3,13.0,240.0,316.25,254.56
2017,6,15,6,45,355.0,115.0,2.25,13.0,228.5,294.32,240.22
2017,6,15,7,0,150.0,158.0,2.2,13.0,217.0,243.36,199.0
2017,6,15,7,15,110.0,178.0,2.2,13.0,224.5,249.02,203.4
2017,6,15,7,30,70.0,198.0,2.2,13.0,232.0,245.17,199.31
2017,6,15,7,45,172.5,217.5,2.25,13.5,313.5,340.94,277.33
2017,6,15,8,0,275.0,237.0,2.3,14.0,395.0,446.35,360.36
2017,6,15,8,15,532.0,170.5,2.25,14.0,508.0,582.45,469.11
2017,6,15,8,30,789.0,104.0,2.2,14.0,621.0,731.98,580.81
2017,6,15,8,45,802.5,106.5,2.2,14.0,662.5,773.69,608.11
2017,6,15,9,0,816.0,109.0,2.2,14.0,704.0,814.08,635.1
2017,6,15,9,15,826.5,110.5,2.1,14.5,741.0,844.77,652.89
2017,6,15,9,30,837.0,112.0,2.0,15.0,778.0,877.83,672.05
2017,6,15,9,45,837.0,118.5,1.95,15.5,808.0,904.34,686.88
2017,6,15,10,0,837.0,125.0,1.9,16.0,838.0,928.06,699.72
2017,6,15,10,15,843.0,126.0,1.9,16.0,864.0,948.97,712.53
2017,6,15,10,30,849.0,127.0,1.9,16.0,890.0,967.19,723.59
2017,6,15,10,45,856.0,126.5,1.9,16.5,910.5,982.05,731.14
2017,6,15,11,0,863.0,126.0,1.9,17.0,931.0,994.04,736.87
2017,6,15,11,15,865.5,126.5,1.95,17.0,944.0,999.58,740.52
2017,6,15,11,30,868.0,127.0,2.0,17.0,957.0,1002.06,742.35
2017,6,15,11,45,873.5,124.0,2.15,17.5,964.5,1000.96,741.77
2017,6,15,12,0,879.0,121.0,2.3,18.0,972.0,996.79,739.22
2017,6,15,12,15,878.5,121.0,2.4,18.0,970.5,986.64,733.6
2017,6,15,12,30,878.0,121.0,2.5,18.0,969.0,973.53,726.1
2017,6,15,12,45,890.0,111.5,2.65,18.0,965.0,960.06,718.83
2017,6,15,13,0,902.0,102.0,2.8,18.0,961.0,943.3,709.27
2017,6,15,13,15,898.5,101.5,2.9,18.0,946.0,917.98,693.43
2017,6,15,13,30,895.0,101.0,3.0,18.0,931.0,890.05,675.75
2017,6,15,13,45,892.0,99.0,3.15,18.0,909.5,858.6,655.79
2017,6,15,14,0,889.0,97.0,3.3,18.0,888.0,824.79,633.92
2017,6,15,14,15,883.0,96.0,3.4,18.0,860.0,787.36,608.94
2017,6,15,14,30,877.0,95.0,3.5,18.0,832.0,748.07,582.33
2017,6,15,14,45,870.0,93.0,3.6,18.0,798.5,705.45,552.95
2017,6,15,15,0,863.0,91.0,3.7,18.0,765.0,661.43,521.71
2017,6,15,15,15,852.5,89.0,3.75,18.0,726.5,614.05,485.41
2017,6,15,15,30,842.0,87.0,3.8,18.0,688.0,566.0,447.67
2017,6,15,15,45,830.0,84.5,3.85,18.0,645.5,516.24,407.59
2017,6,15,16,0,818.0,82.0,3.9,18.0,603.0,466.39,366.31
2017,6,15,16,15,800.5,79.5,3.85,17.5,557.5,414.34,322.68
2017,6,15,16,30,783.0,77.0,3.8,17.0,512.0,359.95,276.03
2017,6,15,16,45,761.5,74.0,3.8,17.0,464.0,308.01,229.85
2017,6,15,17,0,740.0,71.0,3.8,17.0,416.0,257.89,184.63
2017,6,15,17,15,709.5,67.5,3.7,16.5,367.0,207.42,139.95
2017,6,15,17,30,679.0,64.0,3.6,16.0,318.0,160.12,99.34
2017,6,15,17,45,638.5,59.0,3.55,16.0,270.0,113.79,63.21
2017,6,15,18,0,598.0,54.0,3.5,16.0,222.0,69.22,34.67
2017,6,15,18,15,537.5,48.5,3.45,15.5,176.5,32.3,23.08
2017,6,15,18,30,477.0,43.0,3.4,15.0,131.0,30.08,20.92
2017,6,15,18,45,385.0,34.5,3.35,15.0,92.0,25.04,16.05
2017,6,15,19,0,293.0,26.0,3.3,15.0,53.0,19.65,9.99
2017,6,15,19,15,146.5,13.0,3.25,14.5,26.5,9.61,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,40.5,4.5,2.3,13.5,5.5,0.0,0.0
2017,6,16,5,0,81.0,9.0,2.3,14.0,11.0,16.62,0.0
2017,6,16,5,15,208.0,19.5,2.2,14.0,39.5,55.02,17.27
2017,6,16,5,30,335.0,30.0,2.1,14.0,68.0,105.42,66.49
2017,6,16,5,45,419.0,37.5,2.05,14.0,108.5,153.01,107.93
2017,6,16,6,0,503.0,45.0,2.0,14.0,149.0,209.56,157.5
2017,6,16,6,15,558.5,50.5,1.95,14.0,195.0,262.33,204.98
2017,6,16,6,30,614.0,56.0,1.9,14.0,241.0,319.8,255.66
2017,6,16,6,45,653.5,60.0,1.85,14.5,289.5,374.06,302.18
2017,6,16,7,0,693.0,64.0,1.8,15.0,338.0,431.45,349.61
2017,6,16,7,15,721.5,67.5,1.8,15.5,386.5,484.97,392.54
2017,6,16,7,30,750.0,71.0,1.8,16.0,435.0,539.98,435.13
2017,6,16,7,45,771.5,73.5,1.8,16.5,483.0,590.49,472.92
2017,6,16,8,0,793.0,76.0,1.8,17.0,531.0,638.28,506.55
2017,6,16,8,15,810.0,78.0,1.85,17.0,576.5,685.02,539.09
2017,6,16,8,30,827.0,80.0,1.9,17.0,622.0,731.14,570.73
2017,6,16,8,45,839.5,82.0,1.95,17.5,664.0,772.73,597.64
2017,6,16,9,0,852.0,84.0,2.0,18.0,706.0,812.87,623.19
2017,6,16,9,15,862.0,85.5,2.0,18.0,743.5,848.62,646.15
2017,6,16,9,30,872.0,87.0,2.0,18.0,781.0,882.34,667.57
2017,6,16,9,45,879.0,89.0,2.05,18.5,813.5,911.6,685.08
2017,6,16,10,0,886.0,91.0,2.1,19.0,846.0,938.32,700.82
2017,6,16,10,15,892.0,92.0,2.1,19.0,873.0,960.33,714.21
2017,6,16,10,30,898.0,93.0,2.1,19.0,900.0,979.5,725.78
2017,6,16,10,45,902.5,93.5,2.15,19.0,920.5,993.7,734.76
2017,6,16,11,0,907.0,94.0,2.2,19.0,941.0,1004.82,741.86
2017,6,16,11,15,910.0,94.5,2.3,19.0,955.0,1011.3,746.63
2017,6,16,11,30,913.0,95.0,2.4,19.0,969.0,1014.57,749.43
2017,6,16,11,45,914.0,95.5,2.55,19.5,975.5,1012.62,748.02
2017,6,16,12,0,915.0,96.0,2.7,20.0,982.0,1007.46,744.57
2017,6,16,12,15,915.0,96.0,2.8,19.5,981.5,997.65,740.46
2017,6,16,12,30,915.0,96.0,2.9,19.0,981.0,984.73,734.34
2017,6,16,12,45,910.0,98.0,3.05,19.0,972.0,966.0,723.35
2017,6,16,13,0,905.0,100.0,3.2,19.0,963.0,944.45,710.39
2017,6,16,13,15,902.5,99.5,3.25,19.0,948.0,920.02,694.69
2017,6,16,13,30,900.0,99.0,3.3,19.0,933.0,892.92,677.12
2017,6,16,13,45,895.0,98.5,3.35,19.0,911.5,861.13,656.23
2017,6,16,14,0,890.0,98.0,3.4,19.0,890.0,827.07,633.64
2017,6,16,14,15,884.0,97.0,3.45,19.0,862.0,789.64,608.47
2017,6,16,14,30,878.0,96.0,3.5,19.0,834.0,750.35,581.73
2017,6,16,14,45,870.0,94.5,3.55,19.0,800.5,707.49,552.12
2017,6,16,15,0,862.0,93.0,3.6,19.0,767.0,663.3,520.72
2017,6,16,15,15,851.5,91.0,3.55,18.5,728.5,615.98,485.32
2017,6,16,15,30,841.0,89.0,3.5,18.0,690.0,567.99,448.42
2017,6,16,15,45,828.5,86.5,3.5,18.0,647.5,518.02,408.25
2017,6,16,16,0,816.0,84.0,3.5,18.0,605.0,468.01,366.95
2017,6,16,16,15,798.0,81.5,3.45,18.0,559.0,415.84,322.81
2017,6,16,16,30,780.0,79.0,3.4,18.0,513.0,361.39,275.86
2017,6,16,16,45,758.0,76.0,3.35,18.0,465.0,309.44,229.97
2017,6,16,17,0,736.0,73.0,3.3,18.0,417.0,259.35,185.09
2017,6,16,17,15,705.0,69.5,3.25,17.5,368.0,208.96,140.8
2017,6,16,17,30,674.0,66.0,3.2,17.0,319.0,161.81,100.53
2017,6,16,17,45,631.5,61.0,3.15,16.5,270.5,112.78,62.45
2017,6,16,18,0,589.0,56.0,3.1,16.0,222.0,71.01,36.23
2017,6,16,18,15,527.5,50.0,3.05,15.5,176.5,33.46,24.12
2017,6,16,18,30,466.0,44.0,3.0,15.0,131.0,30.88,21.64
2017,6,16,18,45,371.5,35.5,3.0,15.0,92.0,25.88,16.79
2017,6,16,19,0,277.0,27.0,3.0,15.0,53.0,20.54,10.77
2017,6,16,19,15,138.5,13.5,3.0,15.0,26.5,10.02,0.0
2017,6,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,4,45,42.5,4.5,1.8,13.5,5.5,0.0,0.0
2017,6,17,5,0,85.0,9.0,1.9,14.0,11.0,16.96,0.0
2017,6,17,5,15,217.0,19.5,1.85,14.0,39.5,56.18,17.31
2017,6,17,5,30,349.0,30.0,1.8,14.0,68.0,108.0,67.94
2017,6,17,5,45,433.5,37.0,1.8,14.5,109.5,155.87,109.48
2017,6,17,6,0,518.0,44.0,1.8,15.0,151.0,212.72,158.96
2017,6,17,6,15,551.5,52.5,1.7,15.0,193.5,261.71,203.49
2017,6,17,6,30,585.0,61.0,1.6,15.0,236.0,313.81,249.6
2017,6,17,6,45,615.5,68.5,1.55,15.0,283.5,366.3,294.78
2017,6,17,7,0,646.0,76.0,1.5,15.0,331.0,421.11,340.34
2017,6,17,7,15,704.0,72.5,1.45,15.5,385.0,480.29,387.42
2017,6,17,7,30,762.0,69.0,1.4,16.0,439.0,544.59,436.74
2017,6,17,7,45,783.0,71.5,1.4,16.5,487.0,592.55,472.23
2017,6,17,8,0,804.0,74.0,1.4,17.0,535.0,643.3,507.47
2017,6,17,8,15,820.0,76.0,1.4,17.0,580.5,689.77,539.01
2017,6,17,8,30,836.0,78.0,1.4,17.0,626.0,735.52,569.53
2017,6,17,8,45,848.0,80.5,1.4,17.5,668.0,777.6,595.89
2017,6,17,9,0,860.0,83.0,1.4,18.0,710.0,818.18,620.78
2017,6,17,9,15,869.5,84.5,1.4,18.5,747.5,853.77,641.91
2017,6,17,9,30,879.0,86.0,1.4,19.0,785.0,887.28,661.41
2017,6,17,9,45,874.5,94.0,1.45,19.5,814.5,912.55,675.97
2017,6,17,10,0,870.0,102.0,1.5,20.0,844.0,934.68,688.52
2017,6,17,10,15,876.5,103.0,1.55,20.0,870.5,956.86,702.45
2017,6,17,10,30,883.0,104.0,1.6,20.0,897.0,976.26,714.63
2017,6,17,10,45,886.5,105.5,1.7,20.0,917.5,990.32,724.15
2017,6,17,11,0,890.0,107.0,1.8,20.0,938.0,1001.33,731.85
2017,6,17,11,15,892.5,107.5,1.9,20.0,951.5,1007.19,736.34
2017,6,17,11,30,895.0,108.0,2.0,20.0,965.0,1009.9,738.94
2017,6,17,11,45,896.0,108.5,2.1,20.5,971.0,1007.96,737.22
2017,6,17,12,0,897.0,109.0,2.2,21.0,977.0,1002.88,733.57
2017,6,17,12,15,897.0,109.0,2.25,21.0,976.5,993.2,727.88
2017,6,17,12,30,897.0,109.0,2.3,21.0,976.0,980.49,720.32
2017,6,17,12,45,898.5,107.0,2.4,21.0,969.5,964.25,711.0
2017,6,17,13,0,900.0,105.0,2.5,21.0,963.0,945.04,699.71
2017,6,17,13,15,897.0,104.5,2.5,21.0,948.0,920.3,683.82
2017,6,17,13,30,894.0,104.0,2.5,21.0,933.0,892.92,666.19
2017,6,17,13,45,889.0,103.5,2.55,21.0,911.5,861.32,646.05
2017,6,17,14,0,884.0,103.0,2.6,21.0,890.0,827.48,624.22
2017,6,17,14,15,877.5,102.0,2.6,21.0,862.0,789.87,599.28
2017,6,17,14,30,871.0,101.0,2.6,21.0,834.0,750.46,572.88
2017,6,17,14,45,862.5,99.5,2.6,21.0,800.0,707.53,543.72
2017,6,17,15,0,854.0,98.0,2.6,21.0,766.0,663.33,512.71
2017,6,17,15,15,843.0,96.5,2.6,20.5,727.5,616.52,478.63
2017,6,17,15,30,832.0,95.0,2.6,20.0,689.0,569.09,443.06
2017,6,17,15,45,817.0,93.0,2.6,20.0,646.0,518.67,403.36
2017,6,17,16,0,802.0,91.0,2.6,20.0,603.0,465.77,360.75
2017,6,17,16,15,783.5,88.0,2.55,19.5,557.0,413.33,317.81
2017,6,17,16,30,765.0,85.0,2.5,19.0,511.0,361.96,274.44
2017,6,17,16,45,740.0,82.5,2.45,19.0,462.5,310.25,229.41
2017,6,17,17,0,715.0,80.0,2.4,19.0,414.0,260.73,185.64
2017,6,17,17,15,683.0,76.0,2.3,18.5,365.0,210.77,142.25
2017,6,17,17,30,651.0,72.0,2.2,18.0,316.0,161.31,100.55
2017,6,17,17,45,605.5,67.0,2.15,17.5,268.0,115.65,65.55
2017,6,17,18,0,560.0,62.0,2.1,17.0,220.0,75.04,40.13
2017,6,17,18,15,496.0,55.5,2.05,16.5,174.5,38.28,28.27
2017,6,17,18,30,432.0,49.0,2.0,16.0,129.0,35.2,25.36
2017,6,17,18,45,336.0,39.5,2.0,16.0,90.5,29.48,19.85
2017,6,17,19,0,240.0,30.0,2.0,16.0,52.0,23.37,13.06
2017,6,17,19,15,120.0,15.0,1.95,15.5,26.0,11.61,0.0
2017,6,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,4,45,43.5,4.5,1.6,16.0,5.5,0.0,0.0
2017,6,18,5,0,87.0,9.0,1.6,16.0,11.0,17.09,0.0
2017,6,18,5,15,219.5,19.5,1.65,16.5,40.0,56.34,16.68
2017,6,18,5,30,352.0,30.0,1.7,17.0,69.0,108.36,67.22
2017,6,18,5,45,434.0,37.5,1.75,17.5,110.0,156.25,108.42
2017,6,18,6,0,516.0,45.0,1.8,18.0,151.0,212.87,157.23
2017,6,18,6,15,571.5,50.5,1.8,18.0,197.5,266.26,204.57
2017,6,18,6,30,627.0,56.0,1.8,18.0,244.0,324.34,255.04
2017,6,18,6,45,664.5,60.0,1.8,18.0,292.5,378.31,301.3
2017,6,18,7,0,702.0,64.0,1.8,18.0,341.0,435.2,348.49
2017,6,18,7,15,730.5,67.5,1.75,18.0,390.0,489.14,391.81
2017,6,18,7,30,759.0,71.0,1.7,18.0,439.0,544.56,434.83
2017,6,18,7,45,779.5,74.0,1.7,18.5,487.0,595.4,472.42
2017,6,18,8,0,800.0,77.0,1.7,19.0,535.0,643.4,505.85
2017,6,18,8,15,816.5,79.5,1.65,19.5,581.0,690.63,536.61
2017,6,18,8,30,833.0,82.0,1.6,20.0,627.0,737.18,566.13
2017,6,18,8,45,845.0,84.0,1.55,20.5,669.0,778.62,591.4
2017,6,18,9,0,857.0,86.0,1.5,21.0,711.0,818.56,615.15
2017,6,18,9,15,867.0,87.5,1.4,21.5,749.0,854.51,635.13
2017,6,18,9,30,877.0,89.0,1.3,22.0,787.0,888.42,653.3
2017,6,18,9,45,886.5,89.5,1.2,22.5,820.0,918.56,668.57
2017,6,18,10,0,896.0,90.0,1.1,23.0,853.0,946.28,681.95
2017,6,18,10,15,902.0,91.0,1.0,23.0,880.0,968.55,692.93
2017,6,18,10,30,908.0,92.0,0.9,23.0,907.0,987.95,701.99
2017,6,18,10,45,910.5,93.5,0.8,23.5,927.0,1001.42,705.91
2017,6,18,11,0,913.0,95.0,0.7,24.0,947.0,1011.74,707.9
2017,6,18,11,15,916.0,95.0,0.7,24.0,960.5,1017.81,710.94
2017,6,18,11,30,919.0,95.0,0.7,24.0,974.0,1020.66,712.22
2017,6,18,11,45,919.0,96.0,0.75,24.0,980.5,1018.3,711.61
2017,6,18,12,0,919.0,97.0,0.8,24.0,987.0,1012.71,709.21
2017,6,18,12,15,918.5,97.0,0.9,24.0,986.5,1002.46,705.08
2017,6,18,12,30,918.0,97.0,1.0,24.0,986.0,989.1,699.05
2017,6,18,12,45,908.0,102.5,1.15,24.0,975.5,969.11,689.7
2017,6,18,13,0,898.0,108.0,1.3,24.0,965.0,946.44,678.41
2017,6,18,13,15,895.0,107.5,1.4,23.5,950.0,921.77,666.12
2017,6,18,13,30,892.0,107.0,1.5,23.0,935.0,894.47,651.88
2017,6,18,13,45,884.5,108.0,1.6,23.0,912.5,862.28,632.9
2017,6,18,14,0,877.0,109.0,1.7,23.0,890.0,827.99,612.24
2017,6,18,14,15,870.0,108.0,1.75,23.0,862.0,790.24,588.45
2017,6,18,14,30,863.0,107.0,1.8,23.0,834.0,750.74,563.17
2017,6,18,14,45,851.5,106.5,1.9,23.0,799.5,706.95,534.91
2017,6,18,15,0,840.0,106.0,2.0,23.0,765.0,662.15,504.51
2017,6,18,15,15,828.5,104.0,2.0,22.5,726.0,615.15,471.02
2017,6,18,15,30,817.0,102.0,2.0,22.0,687.0,567.61,436.1
2017,6,18,15,45,801.0,100.5,2.05,22.0,644.0,515.5,396.13
2017,6,18,16,0,785.0,99.0,2.1,22.0,601.0,465.73,356.68
2017,6,18,16,15,766.0,96.0,2.1,21.5,555.0,413.89,315.0
2017,6,18,16,30,747.0,93.0,2.1,21.0,509.0,363.2,272.93
2017,6,18,16,45,721.0,90.0,2.1,20.5,460.5,311.62,229.2
2017,6,18,17,0,695.0,87.0,2.1,20.0,412.0,259.7,184.53
2017,6,18,17,15,662.0,82.5,2.05,19.5,363.5,209.88,141.71
2017,6,18,17,30,629.0,78.0,2.0,19.0,315.0,163.51,102.84
2017,6,18,17,45,580.0,73.0,2.0,18.5,266.5,118.58,68.71
2017,6,18,18,0,531.0,68.0,2.0,18.0,218.0,79.11,44.08
2017,6,18,18,15,466.5,60.0,1.85,17.5,173.0,42.56,31.91
2017,6,18,18,30,402.0,52.0,1.7,17.0,128.0,37.85,27.57
2017,6,18,18,45,305.5,41.5,1.6,17.0,89.5,31.3,21.34
2017,6,18,19,0,209.0,31.0,1.5,17.0,51.0,23.89,13.48
2017,6,18,19,15,104.5,15.5,1.45,16.5,25.5,12.0,0.0
2017,6,18,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,7.5,4.0,1.4,14.0,4.0,0.0,0.0
2017,6,19,5,0,15.0,8.0,1.4,14.0,8.0,9.28,0.0
2017,6,19,5,15,107.0,23.0,1.35,14.0,34.0,42.88,12.69
2017,6,19,5,30,199.0,38.0,1.3,14.0,60.0,85.56,55.57
2017,6,19,5,45,286.5,50.0,1.3,14.0,99.5,131.09,93.92
2017,6,19,6,0,374.0,62.0,1.3,14.0,139.0,186.03,140.78
2017,6,19,6,15,435.5,70.5,1.25,14.5,183.5,238.85,186.57
2017,6,19,6,30,497.0,79.0,1.2,15.0,228.0,296.48,235.62
2017,6,19,6,45,546.0,85.0,1.2,15.5,276.5,351.49,281.66
2017,6,19,7,0,595.0,91.0,1.2,16.0,325.0,410.7,329.64
2017,6,19,7,15,628.0,96.0,1.2,16.0,373.5,463.79,372.08
2017,6,19,7,30,661.0,101.0,1.2,16.0,422.0,518.92,414.87
2017,6,19,7,45,688.5,104.5,1.25,16.5,470.0,570.58,453.35
2017,6,19,8,0,716.0,108.0,1.3,17.0,518.0,623.2,491.45
2017,6,19,8,15,735.5,111.5,1.35,17.0,563.5,669.02,523.91
2017,6,19,8,30,755.0,115.0,1.4,17.0,609.0,716.1,556.04
2017,6,19,8,45,770.5,117.5,1.45,17.5,651.0,758.31,583.22
2017,6,19,9,0,786.0,120.0,1.5,18.0,693.0,799.41,609.27
2017,6,19,9,15,798.0,122.5,1.55,18.0,731.0,836.13,633.19
2017,6,19,9,30,810.0,125.0,1.6,18.0,769.0,871.08,655.79
2017,6,19,9,45,811.5,131.5,1.65,18.0,799.5,898.65,673.36
2017,6,19,10,0,813.0,138.0,1.7,18.0,830.0,923.57,689.22
2017,6,19,10,15,820.5,139.5,1.75,18.0,857.0,946.22,703.63
2017,6,19,10,30,828.0,141.0,1.8,18.0,884.0,960.55,712.62
2017,6,19,10,45,834.0,141.5,1.85,18.5,905.0,975.3,720.7
2017,6,19,11,0,840.0,142.0,1.9,19.0,926.0,987.22,726.98
2017,6,19,11,15,843.5,142.5,1.9,19.0,940.0,993.74,730.61
2017,6,19,11,30,847.0,143.0,1.9,19.0,954.0,997.27,732.46
2017,6,19,11,45,849.5,143.0,1.95,19.0,961.0,996.32,732.18
2017,6,19,12,0,852.0,143.0,2.0,19.0,968.0,992.38,730.11
2017,6,19,12,15,852.5,143.0,2.0,19.0,968.0,983.52,724.35
2017,6,19,12,30,853.0,143.0,2.0,19.0,968.0,971.77,716.84
2017,6,19,12,45,844.5,147.0,2.05,19.0,958.0,952.49,705.06
2017,6,19,13,0,836.0,151.0,2.1,19.0,948.0,930.72,691.69
2017,6,19,13,15,832.5,150.0,2.15,19.0,933.5,906.38,676.58
2017,6,19,13,30,829.0,149.0,2.2,19.0,919.0,879.64,659.79
2017,6,19,13,45,826.0,146.5,2.25,19.0,898.0,849.62,640.67
2017,6,19,14,0,823.0,144.0,2.3,19.0,877.0,818.78,620.85
2017,6,19,14,15,815.5,142.5,2.3,18.5,849.5,781.38,597.07
2017,6,19,14,30,808.0,141.0,2.3,18.0,822.0,742.42,571.92
2017,6,19,14,45,801.0,137.5,2.3,18.0,789.5,700.54,543.05
2017,6,19,15,0,794.0,134.0,2.3,18.0,757.0,657.45,511.52
2017,6,19,15,15,781.5,131.5,2.3,18.0,718.5,610.86,476.63
2017,6,19,15,30,769.0,129.0,2.3,18.0,680.0,563.94,440.64
2017,6,19,15,45,755.5,124.5,2.3,18.0,637.5,514.51,401.87
2017,6,19,16,0,742.0,120.0,2.3,18.0,595.0,465.3,362.21
2017,6,19,16,15,721.5,116.5,2.3,17.5,549.0,411.99,318.98
2017,6,19,16,30,701.0,113.0,2.3,17.0,503.0,362.23,277.24
2017,6,19,16,45,675.5,108.0,2.3,17.0,455.5,311.09,233.04
2017,6,19,17,0,650.0,103.0,2.3,17.0,408.0,262.26,190.19
2017,6,19,17,15,615.5,97.0,2.25,16.5,359.5,213.11,147.81
2017,6,19,17,30,581.0,91.0,2.2,16.0,311.0,167.62,109.54
2017,6,19,17,45,533.5,84.0,2.2,16.0,263.0,123.65,75.57
2017,6,19,18,0,486.0,77.0,2.2,16.0,215.0,85.04,50.69
2017,6,19,18,15,421.5,67.5,2.1,15.5,170.5,49.55,38.37
2017,6,19,18,30,357.0,58.0,2.0,15.0,126.0,42.88,32.23
2017,6,19,18,45,266.5,45.5,1.95,15.0,88.0,34.41,24.23
2017,6,19,19,0,176.0,33.0,1.9,15.0,50.0,25.51,14.99
2017,6,19,19,15,88.0,16.5,1.9,14.5,25.0,12.81,0.0
2017,6,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,4,45,9.5,3.5,1.65,13.0,4.0,0.0,0.0
2017,6,20,5,0,19.0,7.0,1.7,13.0,8.0,8.66,0.0
2017,6,20,5,15,114.0,22.5,1.65,13.0,34.5,43.2,12.25
2017,6,20,5,30,209.0,38.0,1.6,13.0,61.0,87.39,56.81
2017,6,20,5,45,294.5,50.5,1.6,13.5,100.5,133.44,95.76
2017,6,20,6,0,380.0,63.0,1.6,14.0,140.0,188.67,142.87
2017,6,20,6,15,442.0,72.0,1.5,14.0,186.0,242.38,189.85
2017,6,20,6,30,504.0,81.0,1.4,14.0,232.0,301.06,240.37
2017,6,20,6,45,392.0,113.0,1.35,14.5,243.5,307.99,248.46
2017,6,20,7,0,280.0,145.0,1.3,15.0,255.0,299.82,242.55
2017,6,20,7,15,471.0,125.5,1.25,15.0,341.0,404.54,327.41
2017,6,20,7,30,662.0,106.0,1.2,15.0,427.0,524.55,421.04
2017,6,20,7,45,688.5,110.5,1.15,15.5,475.5,576.74,458.63
2017,6,20,8,0,715.0,115.0,1.1,16.0,524.0,629.79,496.1
2017,6,20,8,15,735.0,118.5,1.05,16.0,569.5,677.54,529.11
2017,6,20,8,30,755.0,122.0,1.0,16.0,615.0,723.2,558.84
2017,6,20,8,45,771.5,124.5,1.0,16.5,658.0,766.25,585.71
2017,6,20,9,0,788.0,127.0,1.0,17.0,701.0,808.27,611.39
2017,6,20,9,15,800.5,129.5,0.95,17.5,739.0,845.51,632.65
2017,6,20,9,30,813.0,132.0,0.9,18.0,777.0,881.0,652.36
2017,6,20,9,45,837.0,125.5,0.9,18.5,814.5,910.47,668.69
2017,6,20,10,0,861.0,119.0,0.9,19.0,852.0,943.42,687.16
2017,6,20,10,15,867.5,120.0,0.9,19.0,879.0,965.46,699.79
2017,6,20,10,30,874.0,121.0,0.9,19.0,906.0,984.76,710.84
2017,6,20,10,45,878.5,122.0,0.95,19.5,926.5,999.21,718.57
2017,6,20,11,0,883.0,123.0,1.0,20.0,947.0,1010.66,724.55
2017,6,20,11,15,886.0,123.5,1.05,20.0,961.0,1017.02,728.86
2017,6,20,11,30,889.0,124.0,1.1,20.0,975.0,1020.25,731.39
2017,6,20,11,45,890.0,124.5,1.2,20.0,981.5,1018.35,731.77
2017,6,20,12,0,891.0,125.0,1.3,20.0,988.0,1013.33,730.28
2017,6,20,12,15,891.0,125.0,1.45,20.0,987.5,1003.75,726.74
2017,6,20,12,30,891.0,125.0,1.6,20.0,987.0,991.16,721.18
2017,6,20,12,45,889.5,124.5,1.75,20.0,979.0,973.69,712.34
2017,6,20,13,0,888.0,124.0,1.9,20.0,971.0,953.38,701.5
2017,6,20,13,15,884.5,123.5,2.0,19.5,956.0,928.49,688.2
2017,6,20,13,30,881.0,123.0,2.1,19.0,941.0,901.03,672.99
2017,6,20,13,45,877.5,121.5,2.25,19.0,920.0,870.16,654.43
2017,6,20,14,0,874.0,120.0,2.4,19.0,899.0,836.98,633.96
2017,6,20,14,15,867.5,118.5,2.5,19.0,871.0,799.27,609.64
2017,6,20,14,30,861.0,117.0,2.6,19.0,843.0,759.76,583.72
2017,6,20,14,45,853.0,115.0,2.75,19.0,809.5,717.12,555.41
2017,6,20,15,0,845.0,113.0,2.9,19.0,776.0,673.18,524.58
2017,6,20,15,15,833.5,111.0,2.95,18.5,737.0,625.96,490.12
2017,6,20,15,30,822.0,109.0,3.0,18.0,698.0,576.29,452.81
2017,6,20,15,45,808.5,106.0,3.05,18.0,655.0,525.82,412.88
2017,6,20,16,0,795.0,103.0,3.1,18.0,612.0,475.48,371.89
2017,6,20,16,15,776.0,99.5,3.1,17.5,565.5,422.65,328.4
2017,6,20,16,30,757.0,96.0,3.1,17.0,519.0,370.97,284.53
2017,6,20,16,45,734.0,92.0,3.15,17.0,470.5,318.89,238.91
2017,6,20,17,0,711.0,88.0,3.2,17.0,422.0,266.11,192.17
2017,6,20,17,15,678.0,83.5,3.15,16.5,372.5,215.38,147.78
2017,6,20,17,30,645.0,79.0,3.1,16.0,323.0,168.1,107.43
2017,6,20,17,45,600.5,73.0,3.1,16.0,274.0,121.86,71.26
2017,6,20,18,0,556.0,67.0,3.1,16.0,225.0,80.6,44.6
2017,6,20,18,15,492.0,59.5,3.05,15.5,179.5,43.04,32.61
2017,6,20,18,30,428.0,52.0,3.0,15.0,134.0,37.76,27.72
2017,6,20,18,45,331.0,42.0,2.95,15.0,94.0,31.69,21.87
2017,6,20,19,0,234.0,32.0,2.9,15.0,54.0,24.68,14.36
2017,6,20,19,15,117.0,16.0,2.9,14.5,27.0,12.39,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,12.0,0.8,13.0,12.0,11.57,0.0
2017,6,21,5,30,0.0,24.0,0.8,13.0,24.0,23.17,13.15
2017,6,21,5,45,0.0,40.0,0.8,13.5,40.0,38.86,27.01
2017,6,21,6,0,0.0,56.0,0.8,14.0,56.0,54.75,40.81
2017,6,21,6,15,0.0,74.0,0.8,14.0,74.0,72.67,56.24
2017,6,21,6,30,0.0,92.0,0.8,14.0,92.0,90.56,71.4
2017,6,21,6,45,1.5,110.0,0.85,14.5,111.0,109.13,86.69
2017,6,21,7,0,3.0,128.0,0.9,15.0,130.0,127.83,101.78
2017,6,21,7,15,5.0,143.5,0.9,15.0,146.5,144.38,115.04
2017,6,21,7,30,7.0,159.0,0.9,15.0,163.0,161.11,128.28
2017,6,21,7,45,11.5,179.0,0.95,15.5,186.0,184.27,146.35
2017,6,21,8,0,16.0,199.0,1.0,16.0,209.0,207.81,164.43
2017,6,21,8,15,25.5,227.5,1.0,16.0,244.0,244.08,192.66
2017,6,21,8,30,35.0,256.0,1.0,16.0,279.0,287.69,226.05
2017,6,21,8,45,51.5,287.5,1.0,16.5,324.0,334.84,261.28
2017,6,21,9,0,68.0,319.0,1.0,17.0,369.0,382.95,296.44
2017,6,21,9,15,87.0,345.5,1.0,17.0,412.5,428.71,329.88
2017,6,21,9,30,106.0,372.0,1.0,17.0,456.0,475.23,363.34
2017,6,21,9,45,148.0,392.5,1.05,17.5,515.5,545.09,413.25
2017,6,21,10,0,190.0,413.0,1.1,18.0,575.0,608.43,457.31
2017,6,21,10,15,190.5,427.5,1.15,18.0,594.5,626.36,468.87
2017,6,21,10,30,191.0,442.0,1.2,18.0,614.0,643.49,480.31
2017,6,21,10,45,236.0,445.0,1.25,18.5,662.0,691.83,513.83
2017,6,21,11,0,281.0,448.0,1.3,19.0,710.0,747.15,551.07
2017,6,21,11,15,366.0,423.5,1.35,19.0,770.5,806.2,593.01
2017,6,21,11,30,451.0,399.0,1.4,19.0,831.0,869.84,637.17
2017,6,21,11,45,444.5,403.5,1.5,19.0,831.5,864.13,633.45
2017,6,21,12,0,438.0,408.0,1.6,19.0,832.0,856.62,629.33
2017,6,21,12,15,650.0,277.0,1.7,19.0,906.0,927.37,684.85
2017,6,21,12,30,862.0,146.0,1.8,19.0,980.0,983.82,722.86
2017,6,21,12,45,867.5,141.0,1.9,19.5,974.5,969.07,712.68
2017,6,21,13,0,873.0,136.0,2.0,20.0,969.0,951.33,701.36
2017,6,21,13,15,869.5,135.0,2.05,19.5,954.0,926.28,687.29
2017,6,21,13,30,866.0,134.0,2.1,19.0,939.0,898.72,671.46
2017,6,21,13,45,859.0,134.0,2.2,19.0,916.5,866.71,651.66
2017,6,21,14,0,852.0,134.0,2.3,19.0,894.0,832.65,630.22
2017,6,21,14,15,844.5,132.5,2.35,19.0,865.5,794.88,605.55
2017,6,21,14,30,837.0,131.0,2.4,19.0,837.0,755.45,579.45
2017,6,21,14,45,825.5,130.0,2.45,19.0,802.5,711.79,550.0
2017,6,21,15,0,814.0,129.0,2.5,19.0,768.0,667.11,517.78
2017,6,21,15,15,801.0,126.5,2.5,19.0,728.5,619.38,482.12
2017,6,21,15,30,788.0,124.0,2.5,19.0,689.0,571.31,445.35
2017,6,21,15,45,771.0,121.5,2.5,19.0,645.5,521.03,405.95
2017,6,21,16,0,754.0,119.0,2.5,19.0,602.0,471.26,365.88
2017,6,21,16,15,733.0,115.0,2.45,18.5,555.5,416.71,321.7
2017,6,21,16,30,712.0,111.0,2.4,18.0,509.0,365.71,279.02
2017,6,21,16,45,685.5,106.5,2.35,18.0,460.5,314.09,234.5
2017,6,21,17,0,659.0,102.0,2.3,18.0,412.0,264.88,191.43
2017,6,21,17,15,623.5,96.5,2.25,17.5,363.0,215.42,148.93
2017,6,21,17,30,588.0,91.0,2.2,17.0,314.0,169.73,110.59
2017,6,21,17,45,540.0,84.0,2.15,17.0,266.0,125.25,76.24
2017,6,21,18,0,492.0,77.0,2.1,17.0,218.0,86.17,50.98
2017,6,21,18,15,426.0,68.0,2.0,16.5,173.0,50.71,39.23
2017,6,21,18,30,360.0,59.0,1.9,16.0,128.0,43.63,32.76
2017,6,21,18,45,267.0,47.0,1.85,15.5,89.5,35.59,25.22
2017,6,21,19,0,174.0,35.0,1.8,15.0,51.0,27.14,16.42
2017,6,21,19,15,87.0,17.5,1.75,15.0,25.5,13.61,0.0
2017,6,21,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,5,15,100.5,18.5,0.7,16.0,29.5,36.49,8.15
2017,6,22,5,30,201.0,37.0,0.7,16.0,59.0,84.39,53.87
2017,6,22,5,45,287.0,49.0,0.75,16.5,98.0,129.45,91.36
2017,6,22,6,0,373.0,61.0,0.8,17.0,137.0,183.76,136.85
2017,6,22,6,15,435.5,70.0,0.75,17.0,182.0,237.28,182.72
2017,6,22,6,30,498.0,79.0,0.7,17.0,227.0,295.72,231.96
2017,6,22,6,45,545.5,85.0,0.65,17.5,275.5,350.03,276.46
2017,6,22,7,0,593.0,91.0,0.6,18.0,324.0,408.38,322.55
2017,6,22,7,15,627.0,96.5,0.6,18.0,372.5,462.45,364.74
2017,6,22,7,30,661.0,102.0,0.6,18.0,421.0,518.68,407.25
2017,6,22,7,45,689.0,105.5,0.6,18.5,469.5,570.67,444.58
2017,6,22,8,0,717.0,109.0,0.6,19.0,518.0,623.68,481.43
2017,6,22,8,15,737.0,112.5,0.6,19.5,564.0,669.91,511.78
2017,6,22,8,30,757.0,116.0,0.6,20.0,610.0,717.49,541.53
2017,6,22,8,45,773.0,119.0,0.65,20.5,652.5,760.78,568.47
2017,6,22,9,0,789.0,122.0,0.7,21.0,695.0,803.0,594.34
2017,6,22,9,15,801.0,124.0,0.75,21.0,733.0,839.36,617.2
2017,6,22,9,30,813.0,126.0,0.8,21.0,771.0,873.95,638.84
2017,6,22,9,45,818.5,130.5,0.85,21.5,803.0,903.26,655.75
2017,6,22,10,0,824.0,135.0,0.9,22.0,835.0,930.1,671.06
2017,6,22,10,15,831.0,136.5,0.95,22.0,862.5,947.06,681.42
2017,6,22,10,30,838.0,138.0,1.0,22.0,890.0,966.81,693.74
2017,6,22,10,45,842.0,140.0,1.1,22.0,910.5,981.37,703.73
2017,6,22,11,0,846.0,142.0,1.2,22.0,931.0,993.02,712.02
2017,6,22,11,15,849.5,142.5,1.35,22.0,945.0,999.69,718.11
2017,6,22,11,30,853.0,143.0,1.5,22.0,959.0,1003.36,722.35
2017,6,22,11,45,854.5,143.5,1.65,22.0,966.0,1002.02,723.42
2017,6,22,12,0,856.0,144.0,1.8,22.0,973.0,997.68,722.59
2017,6,22,12,15,856.0,144.0,1.9,21.5,972.5,988.41,719.33
2017,6,22,12,30,856.0,144.0,2.0,21.0,972.0,976.25,714.24
2017,6,22,12,45,859.5,140.5,2.1,21.0,966.5,961.19,705.89
2017,6,22,13,0,863.0,137.0,2.2,21.0,961.0,943.24,695.62
2017,6,22,13,15,860.0,136.5,2.25,20.5,946.5,919.39,682.21
2017,6,22,13,30,857.0,136.0,2.3,20.0,932.0,893.03,667.05
2017,6,22,13,45,852.0,134.5,2.4,20.0,910.5,861.59,647.46
2017,6,22,14,0,847.0,133.0,2.5,20.0,889.0,828.0,626.2
2017,6,22,14,15,840.0,131.5,2.5,19.5,861.0,790.83,602.66
2017,6,22,14,30,833.0,130.0,2.5,19.0,833.0,751.97,577.65
2017,6,22,14,45,564.0,242.0,2.55,19.0,709.0,631.54,487.56
2017,6,22,15,0,295.0,354.0,2.6,19.0,585.0,530.24,408.28
2017,6,22,15,15,228.0,343.5,2.6,18.5,517.0,464.56,359.89
2017,6,22,15,30,161.0,333.0,2.6,18.0,449.0,403.17,313.77
