Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,15,45,129.0,308.5,2.6,18.0,397.5,353.92,276.33
2017,6,22,16,0,97.0,284.0,2.6,18.0,346.0,310.37,242.87
2017,6,22,16,15,72.5,254.0,2.55,17.5,298.5,266.25,209.15
2017,6,22,16,30,48.0,224.0,2.5,17.0,251.0,224.88,177.26
2017,6,22,16,45,30.0,193.0,2.45,17.0,209.5,187.61,148.01
2017,6,22,17,0,12.0,162.0,2.4,17.0,168.0,155.57,122.86
2017,6,22,17,15,9.5,144.5,2.3,16.5,149.0,137.57,108.78
2017,6,22,17,30,7.0,127.0,2.2,16.0,130.0,119.9,94.77
2017,6,22,17,45,3.5,109.0,2.15,16.0,110.5,102.05,80.27
2017,6,22,18,0,0.0,91.0,2.1,16.0,91.0,84.71,65.95
2017,6,22,18,15,195.0,73.5,1.95,15.5,111.0,59.22,46.91
2017,6,22,18,30,390.0,56.0,1.8,15.0,131.0,41.36,30.91
2017,6,22,18,45,300.5,44.5,1.7,15.0,92.0,33.56,23.53
2017,6,22,19,0,211.0,33.0,1.6,15.0,53.0,25.47,15.11
2017,6,22,19,15,105.5,16.5,1.6,15.0,26.5,12.79,0.0
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,5,15,125.0,17.5,1.65,14.0,31.0,38.7,7.98
2017,6,23,5,30,250.0,35.0,1.7,14.0,62.0,91.54,58.02
2017,6,23,5,45,339.0,45.5,1.75,14.5,102.5,139.42,98.65
2017,6,23,6,0,428.0,56.0,1.8,15.0,143.0,196.14,147.12
2017,6,23,6,15,214.0,70.0,1.8,15.0,113.5,152.36,119.09
2017,6,23,6,30,0.0,84.0,1.8,15.0,84.0,82.32,64.16
2017,6,23,6,45,0.0,101.5,1.8,15.5,101.5,99.69,78.62
2017,6,23,7,0,0.0,119.0,1.8,16.0,119.0,117.05,92.68
2017,6,23,7,15,6.0,142.0,1.8,16.0,145.0,143.4,114.15
2017,6,23,7,30,12.0,165.0,1.8,16.0,171.0,170.32,135.78
2017,6,23,7,45,21.0,190.5,1.8,16.5,202.0,202.29,160.98
2017,6,23,8,0,30.0,216.0,1.8,17.0,233.0,240.65,190.77
2017,6,23,8,15,35.0,238.0,1.8,17.0,260.0,268.07,211.76
2017,6,23,8,30,40.0,260.0,1.8,17.0,287.0,295.79,232.77
2017,6,23,8,45,45.5,283.0,1.8,17.5,315.5,325.2,254.39
2017,6,23,9,0,51.0,306.0,1.8,18.0,344.0,354.83,275.84
2017,6,23,9,15,51.0,323.0,1.8,18.0,362.0,373.47,289.12
2017,6,23,9,30,51.0,340.0,1.8,18.0,380.0,391.92,302.23
2017,6,23,9,45,60.0,363.5,1.85,18.0,413.0,425.3,326.78
2017,6,23,10,0,69.0,387.0,1.9,18.0,446.0,458.81,351.13
2017,6,23,10,15,104.0,414.0,1.95,18.0,506.0,521.01,397.08
2017,6,23,10,30,139.0,441.0,2.0,18.0,566.0,591.62,448.0
2017,6,23,10,45,138.5,452.0,2.05,18.5,579.0,602.73,454.2
2017,6,23,11,0,138.0,463.0,2.1,19.0,592.0,613.17,460.37
2017,6,23,11,15,129.0,469.0,2.1,19.0,591.0,609.24,456.85
2017,6,23,11,30,120.0,475.0,2.1,19.0,590.0,604.62,452.99
2017,6,23,11,45,141.5,481.5,2.15,19.0,618.0,630.35,471.91
2017,6,23,12,0,163.0,488.0,2.2,19.0,646.0,655.16,489.89
2017,6,23,12,15,158.0,487.5,2.2,19.0,640.5,645.72,482.88
2017,6,23,12,30,153.0,487.0,2.2,19.0,635.0,635.71,475.77
2017,6,23,12,45,122.0,475.0,2.25,19.0,592.5,589.04,442.28
2017,6,23,13,0,91.0,463.0,2.3,19.0,550.0,540.06,407.0
2017,6,23,13,15,95.5,457.0,2.3,19.0,547.5,534.17,403.44
2017,6,23,13,30,100.0,451.0,2.3,19.0,545.0,527.78,399.27
2017,6,23,13,45,97.0,438.5,2.35,19.0,528.0,508.18,385.53
2017,6,23,14,0,94.0,426.0,2.4,19.0,511.0,488.59,371.79
2017,6,23,14,15,78.0,402.0,2.4,18.5,470.5,447.87,342.67
2017,6,23,14,30,62.0,378.0,2.4,18.0,430.0,408.36,314.15
2017,6,23,14,45,64.0,363.5,2.45,18.0,415.5,391.86,302.53
2017,6,23,15,0,66.0,349.0,2.5,18.0,401.0,375.13,290.53
2017,6,23,15,15,59.5,326.0,2.5,17.5,371.5,345.06,268.58
2017,6,23,15,30,53.0,303.0,2.5,17.0,342.0,315.67,246.93
2017,6,23,15,45,41.5,274.5,2.5,17.0,303.5,279.4,219.16
2017,6,23,16,0,30.0,246.0,2.5,17.0,265.0,244.46,192.21
2017,6,23,16,15,22.0,219.0,2.45,17.0,232.5,216.68,170.69
2017,6,23,16,30,14.0,192.0,2.4,17.0,200.0,186.91,147.4
2017,6,23,16,45,9.5,172.0,2.35,17.0,177.5,165.57,130.69
2017,6,23,17,0,5.0,152.0,2.3,17.0,155.0,144.8,114.31
2017,6,23,17,15,2.5,121.5,2.25,16.5,123.0,115.72,91.08
2017,6,23,17,30,0.0,91.0,2.2,16.0,91.0,87.01,67.76
2017,6,23,17,45,0.0,77.0,2.15,16.0,77.0,73.78,56.83
2017,6,23,18,0,0.0,63.0,2.1,16.0,63.0,60.62,45.77
2017,6,23,18,15,194.5,60.0,1.95,15.5,97.5,49.22,38.11
2017,6,23,18,30,389.0,57.0,1.8,15.0,132.0,42.26,31.72
2017,6,23,18,45,301.5,45.0,1.65,15.0,92.5,33.95,23.88
2017,6,23,19,0,214.0,33.0,1.5,15.0,53.0,25.46,15.14
2017,6,23,19,15,107.0,16.5,1.5,14.5,26.5,12.78,0.0
2017,6,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,5,15,96.0,18.0,2.55,13.0,28.5,35.0,6.35
2017,6,24,5,30,192.0,36.0,2.6,13.0,57.0,81.21,52.13
2017,6,24,5,45,266.0,50.0,2.65,13.5,95.0,124.89,89.51
2017,6,24,6,0,340.0,64.0,2.7,14.0,133.0,176.51,133.91
2017,6,24,6,15,398.5,75.0,2.7,14.0,177.0,227.14,178.61
2017,6,24,6,30,457.0,86.0,2.7,14.0,221.0,283.67,227.93
2017,6,24,6,45,275.5,120.5,2.7,14.5,206.5,256.72,208.68
2017,6,24,7,0,94.0,155.0,2.7,15.0,192.0,206.34,167.31
2017,6,24,7,15,73.5,172.5,2.65,15.0,204.0,217.21,176.01
2017,6,24,7,30,53.0,190.0,2.6,15.0,216.0,226.02,182.45
2017,6,24,7,45,219.0,200.0,2.55,15.5,323.0,357.32,289.73
2017,6,24,8,0,385.0,210.0,2.5,16.0,430.0,491.76,395.41
2017,6,24,8,15,328.0,245.0,2.45,16.0,443.0,503.11,401.12
2017,6,24,8,30,271.0,280.0,2.4,16.0,456.0,508.98,402.99
2017,6,24,8,45,327.5,286.5,2.4,16.0,514.0,570.73,449.75
2017,6,24,9,0,384.0,293.0,2.4,16.0,572.0,635.5,497.54
2017,6,24,9,15,283.0,334.5,2.4,16.0,546.5,602.9,469.29
2017,6,24,9,30,182.0,376.0,2.4,16.0,521.0,555.48,430.63
2017,6,24,9,45,152.5,392.5,2.4,16.5,517.5,549.16,423.74
2017,6,24,10,0,123.0,409.0,2.4,17.0,514.0,540.88,415.16
2017,6,24,10,15,290.5,381.0,2.4,17.0,639.0,681.46,521.81
2017,6,24,10,30,458.0,353.0,2.4,17.0,764.0,825.95,626.1
2017,6,24,10,45,448.5,367.0,2.4,17.0,777.0,834.76,629.79
2017,6,24,11,0,439.0,381.0,2.4,17.0,790.0,841.49,633.33
2017,6,24,11,15,424.0,393.0,2.4,17.0,793.0,838.68,630.35
2017,6,24,11,30,409.0,405.0,2.4,17.0,796.0,833.93,626.2
2017,6,24,11,45,430.0,405.5,2.4,17.0,819.5,851.86,638.76
2017,6,24,12,0,451.0,406.0,2.4,17.0,843.0,867.83,649.77
2017,6,24,12,15,365.5,437.0,2.4,17.0,791.5,803.68,603.05
2017,6,24,12,30,280.0,468.0,2.4,17.0,740.0,744.04,559.41
2017,6,24,12,45,347.0,435.0,2.45,17.0,768.5,767.48,579.02
2017,6,24,13,0,414.0,402.0,2.5,17.0,797.0,790.11,597.21
2017,6,24,13,15,613.0,279.0,2.5,17.0,853.5,838.94,638.03
2017,6,24,13,30,812.0,156.0,2.5,17.0,910.0,875.72,665.32
2017,6,24,13,45,651.0,250.0,2.55,17.0,845.5,804.73,615.4
2017,6,24,14,0,490.0,344.0,2.6,17.0,781.0,738.72,564.8
2017,6,24,14,15,452.0,342.5,2.6,17.0,736.0,687.26,528.12
2017,6,24,14,30,414.0,341.0,2.6,17.0,691.0,637.39,491.94
2017,6,24,14,45,364.0,344.5,2.65,17.0,643.0,586.15,454.12
2017,6,24,15,0,314.0,348.0,2.7,17.0,595.0,537.86,417.99
2017,6,24,15,15,288.5,334.5,2.7,16.5,552.5,492.87,385.08
2017,6,24,15,30,263.0,321.0,2.7,16.0,510.0,449.74,353.0
2017,6,24,15,45,234.0,303.5,2.75,16.0,464.0,405.51,319.03
2017,6,24,16,0,205.0,286.0,2.8,16.0,418.0,361.84,285.12
2017,6,24,16,15,197.5,263.5,2.8,16.0,383.0,325.84,256.78
2017,6,24,16,30,190.0,241.0,2.8,16.0,348.0,290.59,228.57
2017,6,24,16,45,135.0,217.0,2.8,16.0,289.5,239.37,188.13
2017,6,24,17,0,80.0,193.0,2.8,16.0,231.0,197.41,155.41
2017,6,24,17,15,40.0,98.5,2.75,16.0,117.5,101.52,78.1
2017,6,24,17,30,0.0,4.0,2.7,16.0,4.0,3.86,0.0
2017,6,24,17,45,0.0,3.5,2.65,16.0,3.5,3.37,0.0
2017,6,24,18,0,0.0,3.0,2.6,16.0,3.0,2.89,0.0
2017,6,24,18,15,0.0,2.5,2.5,15.5,2.5,2.41,0.0
2017,6,24,18,30,0.0,2.0,2.4,15.0,2.0,1.93,0.0
2017,6,24,18,45,0.0,1.0,2.35,15.0,1.0,0.96,0.0
2017,6,24,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,5,15,148.0,16.0,2.4,13.0,32.0,40.78,6.64
2017,6,25,5,30,296.0,32.0,2.5,13.0,64.0,97.6,61.04
2017,6,25,5,45,384.5,42.0,2.6,13.5,105.5,146.37,103.17
2017,6,25,6,0,473.0,52.0,2.7,14.0,147.0,204.63,153.66
2017,6,25,6,15,236.5,57.5,2.75,14.0,105.0,150.41,117.75
2017,6,25,6,30,0.0,63.0,2.8,14.0,63.0,60.98,46.41
2017,6,25,6,45,0.0,76.0,2.85,14.5,76.0,73.76,57.18
2017,6,25,7,0,0.0,89.0,2.9,15.0,89.0,86.56,67.69
2017,6,25,7,15,0.0,113.0,2.9,15.0,113.0,110.47,87.43
2017,6,25,7,30,0.0,137.0,2.9,15.0,137.0,134.43,106.93
2017,6,25,7,45,3.5,159.0,2.95,15.0,161.5,158.64,126.48
2017,6,25,8,0,7.0,181.0,3.0,15.0,186.0,183.17,146.08
2017,6,25,8,15,13.5,206.5,3.0,15.0,216.0,213.75,170.44
2017,6,25,8,30,20.0,232.0,3.0,15.0,246.0,244.82,194.91
2017,6,25,8,45,14.0,220.0,3.0,15.5,230.0,228.01,180.45
2017,6,25,9,0,8.0,208.0,3.0,16.0,214.0,211.0,166.03
2017,6,25,9,15,9.0,218.5,3.05,16.0,225.5,222.44,174.82
2017,6,25,9,30,10.0,229.0,3.1,16.0,237.0,233.91,183.55
2017,6,25,9,45,12.5,252.5,3.15,16.0,263.0,259.85,203.63
2017,6,25,10,0,15.0,276.0,3.2,16.0,289.0,285.84,223.58
2017,6,25,10,15,19.5,304.5,3.25,16.0,321.5,318.82,248.85
2017,6,25,10,30,24.0,333.0,3.3,16.0,354.0,359.21,279.53
2017,6,25,10,45,28.5,355.5,3.35,16.5,381.5,386.4,299.39
2017,6,25,11,0,33.0,378.0,3.4,17.0,409.0,413.43,318.98
2017,6,25,11,15,50.5,412.5,3.45,17.0,460.5,465.53,358.22
2017,6,25,11,30,68.0,447.0,3.5,17.0,512.0,517.27,396.63
2017,6,25,11,45,100.5,465.5,3.55,17.0,562.5,567.02,433.94
2017,6,25,12,0,133.0,484.0,3.6,17.0,613.0,621.45,474.18
2017,6,25,12,15,124.5,482.0,3.6,17.0,602.5,607.39,463.37
2017,6,25,12,30,116.0,480.0,3.6,17.0,592.0,592.98,452.7
2017,6,25,12,45,115.5,475.5,3.6,17.0,587.0,583.49,445.97
2017,6,25,13,0,115.0,471.0,3.6,17.0,582.0,573.62,438.96
2017,6,25,13,15,110.5,462.0,3.55,17.0,567.0,552.88,423.84
2017,6,25,13,30,106.0,453.0,3.5,17.0,552.0,535.19,410.96
2017,6,25,13,45,148.5,445.5,3.5,17.0,580.5,560.42,431.26
2017,6,25,14,0,191.0,438.0,3.5,17.0,609.0,580.81,447.63
2017,6,25,14,15,208.5,420.5,3.5,17.0,601.5,568.71,439.54
2017,6,25,14,30,226.0,403.0,3.5,17.0,594.0,554.98,430.3
2017,6,25,14,45,220.5,386.0,3.5,17.0,566.0,523.61,407.29
2017,6,25,15,0,215.0,369.0,3.5,17.0,538.0,492.33,384.19
2017,6,25,15,15,224.5,347.5,3.5,16.5,516.5,466.51,365.94
2017,6,25,15,30,234.0,326.0,3.5,16.0,495.0,439.61,346.41
2017,6,25,15,45,225.0,305.5,3.5,16.0,459.5,402.67,317.88
2017,6,25,16,0,216.0,285.0,3.5,16.0,424.0,366.42,289.54
2017,6,25,16,15,235.0,259.0,3.45,16.0,400.0,338.28,267.02
2017,6,25,16,30,254.0,233.0,3.4,16.0,376.0,305.12,239.81
2017,6,25,16,45,199.0,215.0,3.4,16.0,320.5,258.76,202.69
2017,6,25,17,0,144.0,197.0,3.4,16.0,265.0,215.08,168.08
2017,6,25,17,15,118.5,174.0,3.4,15.5,225.5,179.75,139.95
2017,6,25,17,30,93.0,151.0,3.4,15.0,186.0,150.89,117.24
2017,6,25,17,45,86.5,130.0,3.4,15.0,159.0,125.34,96.49
2017,6,25,18,0,80.0,109.0,3.4,15.0,132.0,97.13,73.99
2017,6,25,18,15,69.5,88.5,3.3,14.5,106.0,77.57,63.31
2017,6,25,18,30,59.0,68.0,3.2,14.0,80.0,57.31,45.09
2017,6,25,18,45,41.0,49.5,3.15,14.0,57.0,44.57,33.19
2017,6,25,19,0,23.0,31.0,3.1,14.0,34.0,28.7,17.89
2017,6,25,19,15,11.5,15.5,3.05,14.0,17.0,14.87,0.0
2017,6,25,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,5,15,168.0,15.5,2.95,14.0,33.0,42.78,5.81
2017,6,26,5,30,336.0,31.0,3.0,14.0,66.0,103.95,64.12
2017,6,26,5,45,427.5,39.0,3.15,14.0,108.0,153.37,107.24
2017,6,26,6,0,519.0,47.0,3.3,14.0,150.0,212.54,159.07
2017,6,26,6,15,259.5,69.0,3.25,14.0,120.5,171.05,134.51
2017,6,26,6,30,0.0,91.0,3.2,14.0,91.0,89.61,70.59
2017,6,26,6,45,1.5,109.0,3.2,14.5,110.0,108.17,86.11
2017,6,26,7,0,3.0,127.0,3.2,15.0,129.0,126.86,101.36
2017,6,26,7,15,1.5,131.0,3.15,15.0,132.0,129.64,103.34
2017,6,26,7,30,0.0,135.0,3.1,15.0,135.0,132.41,105.26
2017,6,26,7,45,6.0,162.5,3.05,15.5,166.0,163.84,130.57
2017,6,26,8,0,12.0,190.0,3.0,16.0,197.0,195.83,155.89
2017,6,26,8,15,34.5,231.0,2.95,16.0,253.0,260.27,207.45
2017,6,26,8,30,57.0,272.0,2.9,16.0,309.0,321.65,255.55
2017,6,26,8,45,49.5,284.0,2.85,16.0,318.0,329.49,260.51
2017,6,26,9,0,42.0,296.0,2.8,16.0,327.0,336.69,265.13
2017,6,26,9,15,54.0,324.0,2.75,16.0,365.5,377.15,295.92
2017,6,26,9,30,66.0,352.0,2.7,16.0,404.0,418.07,326.53
2017,6,26,9,45,174.0,372.5,2.7,16.5,518.5,547.79,425.58
2017,6,26,10,0,282.0,393.0,2.7,17.0,633.0,681.84,523.44
2017,6,26,10,15,250.0,414.5,2.7,17.0,632.5,677.58,517.55
2017,6,26,10,30,218.0,436.0,2.7,17.0,632.0,663.56,505.85
2017,6,26,10,45,246.0,441.5,2.75,17.5,667.0,705.43,535.14
2017,6,26,11,0,274.0,447.0,2.8,18.0,702.0,739.21,558.16
2017,6,26,11,15,316.0,438.0,2.85,18.0,737.0,771.23,581.6
2017,6,26,11,30,358.0,429.0,2.9,18.0,772.0,802.27,604.25
2017,6,26,11,45,408.0,416.5,2.95,18.0,809.5,841.0,632.26
2017,6,26,12,0,458.0,404.0,3.0,18.0,847.0,872.99,655.52
2017,6,26,12,15,691.5,257.0,3.05,18.0,925.5,949.0,715.35
2017,6,26,12,30,925.0,110.0,3.1,18.0,1004.0,1010.43,756.47
2017,6,26,12,45,922.5,110.0,3.15,18.0,996.0,992.26,744.32
2017,6,26,13,0,920.0,110.0,3.2,18.0,988.0,971.17,730.94
2017,6,26,13,15,917.0,109.5,3.25,18.0,973.0,946.28,715.0
2017,6,26,13,30,914.0,109.0,3.3,18.0,958.0,918.69,697.17
2017,6,26,13,45,913.0,106.5,3.35,18.0,937.5,888.28,677.32
2017,6,26,14,0,912.0,104.0,3.4,18.0,917.0,855.31,655.57
2017,6,26,14,15,905.5,102.5,3.45,18.0,889.0,816.51,629.55
2017,6,26,14,30,899.0,101.0,3.5,18.0,861.0,775.81,601.93
2017,6,26,14,45,894.0,98.0,3.55,18.0,828.0,733.03,572.51
2017,6,26,15,0,889.0,95.0,3.6,18.0,795.0,688.63,541.4
2017,6,26,15,15,879.0,93.5,3.6,17.5,755.5,641.05,506.08
2017,6,26,15,30,869.0,92.0,3.6,17.0,716.0,592.67,469.11
2017,6,26,15,45,858.0,89.0,3.65,17.0,673.0,541.77,428.41
2017,6,26,16,0,847.0,86.0,3.7,17.0,630.0,490.62,386.32
2017,6,26,16,15,829.5,83.5,3.75,16.5,583.5,437.07,341.81
2017,6,26,16,30,812.0,81.0,3.8,16.0,537.0,381.18,294.12
2017,6,26,16,45,791.0,77.5,3.85,16.0,487.5,327.32,246.34
2017,6,26,17,0,770.0,74.0,3.9,16.0,438.0,275.16,199.27
2017,6,26,17,15,740.0,70.5,3.9,16.0,388.0,222.95,152.51
2017,6,26,17,30,710.0,67.0,3.9,16.0,338.0,173.83,109.68
2017,6,26,17,45,669.5,62.0,3.95,16.0,288.0,125.46,71.18
2017,6,26,18,0,629.0,57.0,4.0,16.0,238.0,78.71,39.92
2017,6,26,18,15,568.5,51.5,3.85,15.5,190.5,38.71,28.79
2017,6,26,18,30,508.0,46.0,3.7,15.0,143.0,32.29,22.92
2017,6,26,18,45,416.0,37.5,3.6,15.0,102.0,27.37,18.16
2017,6,26,19,0,324.0,29.0,3.5,15.0,61.0,22.11,12.45
2017,6,26,19,15,162.0,14.5,3.4,14.5,30.5,10.73,0.0
2017,6,26,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,27,5,15,176.0,14.5,2.8,14.0,33.0,42.53,4.32
2017,6,27,5,30,352.0,29.0,2.9,14.0,66.0,104.58,63.8
2017,6,27,5,45,442.5,37.0,3.05,14.0,108.0,154.45,107.5
2017,6,27,6,0,533.0,45.0,3.2,14.0,150.0,214.02,159.79
2017,6,27,6,15,273.5,73.0,3.2,14.0,128.0,180.1,141.71
2017,6,27,6,30,14.0,101.0,3.2,14.0,106.0,105.72,84.06
2017,6,27,6,45,19.0,120.0,3.25,14.5,127.5,127.59,102.4
2017,6,27,7,0,24.0,139.0,3.3,15.0,149.0,149.94,120.71
2017,6,27,7,15,36.5,163.0,3.25,15.0,180.0,186.42,150.66
2017,6,27,7,30,49.0,187.0,3.2,15.0,211.0,220.36,178.14
2017,6,27,7,45,55.0,210.0,3.15,15.5,239.5,250.08,201.35
2017,6,27,8,0,61.0,233.0,3.1,16.0,268.0,280.2,224.48
2017,6,27,8,15,56.0,250.0,3.05,16.0,284.5,296.22,236.29
2017,6,27,8,30,51.0,267.0,3.0,16.0,301.0,311.7,247.57
2017,6,27,8,45,44.5,278.5,2.95,16.0,309.5,319.62,252.83
2017,6,27,9,0,38.0,290.0,2.9,16.0,318.0,326.99,257.65
2017,6,27,9,15,32.5,295.0,2.9,16.0,320.0,327.87,257.56
2017,6,27,9,30,27.0,300.0,2.9,16.0,322.0,328.38,257.24
2017,6,27,9,45,47.5,342.5,2.9,16.5,382.5,391.73,305.35
2017,6,27,10,0,68.0,385.0,2.9,17.0,443.0,455.8,352.74
2017,6,27,10,15,201.5,395.5,2.9,17.0,575.0,603.25,465.3
2017,6,27,10,30,335.0,406.0,2.9,17.0,707.0,754.03,575.42
2017,6,27,10,45,435.5,379.5,2.9,17.0,779.5,834.57,633.11
2017,6,27,11,0,536.0,353.0,2.9,17.0,852.0,909.55,686.48
2017,6,27,11,15,393.5,410.5,2.95,17.0,780.0,820.45,619.97
2017,6,27,11,30,251.0,468.0,3.0,17.0,708.0,735.12,555.88
2017,6,27,11,45,153.0,453.0,3.05,17.0,600.0,613.02,466.76
2017,6,27,12,0,55.0,438.0,3.1,17.0,492.0,491.82,375.68
2017,6,27,12,15,82.0,458.0,3.15,17.0,537.5,536.47,410.03
2017,6,27,12,30,109.0,478.0,3.2,17.0,583.0,579.9,442.37
2017,6,27,12,45,114.0,475.5,3.25,17.0,585.0,582.23,444.16
2017,6,27,13,0,119.0,473.0,3.3,17.0,587.0,579.5,442.61
2017,6,27,13,15,94.5,452.5,3.35,17.0,542.5,529.12,405.47
2017,6,27,13,30,70.0,432.0,3.4,17.0,498.0,483.02,371.27
2017,6,27,13,45,75.0,425.5,3.45,17.0,494.5,477.09,367.61
2017,6,27,14,0,80.0,419.0,3.5,17.0,491.0,470.64,363.39
2017,6,27,14,15,87.5,408.5,3.5,16.5,484.5,461.82,358.1
2017,6,27,14,30,95.0,398.0,3.5,16.0,478.0,452.27,352.22
2017,6,27,14,45,68.0,361.5,3.55,16.0,418.0,393.09,307.23
2017,6,27,15,0,41.0,325.0,3.6,16.0,358.0,336.38,263.72
2017,6,27,15,15,34.0,298.0,3.6,16.0,324.5,303.58,238.72
2017,6,27,15,30,27.0,271.0,3.6,16.0,291.0,271.61,214.09
2017,6,27,15,45,20.0,242.5,3.65,16.0,256.5,241.5,190.74
2017,6,27,16,0,13.0,214.0,3.7,16.0,222.0,209.94,166.03
2017,6,27,16,15,62.5,228.0,3.75,15.5,263.5,239.39,190.34
2017,6,27,16,30,112.0,242.0,3.8,15.0,305.0,262.13,208.44
2017,6,27,16,45,140.5,219.0,3.85,15.0,291.0,243.18,192.34
2017,6,27,17,0,169.0,196.0,3.9,15.0,277.0,221.34,173.3
2017,6,27,17,15,186.5,172.0,3.9,14.5,251.5,193.38,149.3
2017,6,27,17,30,204.0,148.0,3.9,14.0,226.0,160.02,120.59
2017,6,27,17,45,190.0,128.0,3.95,14.0,192.5,128.3,94.87
2017,6,27,18,0,176.0,108.0,4.0,14.0,159.0,98.35,72.07
2017,6,27,18,15,337.5,77.5,3.85,14.0,151.5,59.15,47.14
2017,6,27,18,30,499.0,47.0,3.7,14.0,144.0,33.14,23.77
2017,6,27,18,45,405.5,38.5,3.6,14.0,102.5,28.26,19.03
2017,6,27,19,0,312.0,30.0,3.5,14.0,61.0,23.06,13.3
2017,6,27,19,15,156.0,15.0,3.45,13.5,30.5,11.17,0.0
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,5,15,139.5,17.0,2.85,13.0,31.5,39.2,2.53
2017,6,28,5,30,279.0,34.0,2.9,13.0,63.0,95.43,59.4
2017,6,28,5,45,372.5,44.0,3.0,13.5,104.0,144.35,101.61
2017,6,28,6,0,466.0,54.0,3.1,14.0,145.0,203.25,152.46
2017,6,28,6,15,529.0,61.0,3.05,14.0,192.5,258.06,201.57
2017,6,28,6,30,592.0,68.0,3.0,14.0,240.0,319.06,255.39
2017,6,28,6,45,296.0,70.0,2.95,14.0,156.0,214.89,175.09
2017,6,28,7,0,0.0,72.0,2.9,14.0,72.0,69.61,53.55
2017,6,28,7,15,0.0,85.5,2.85,14.0,85.5,82.86,64.67
2017,6,28,7,30,0.0,99.0,2.8,14.0,99.0,96.16,75.57
2017,6,28,7,45,0.0,111.0,2.8,14.5,111.0,107.98,84.96
2017,6,28,8,0,0.0,123.0,2.8,15.0,123.0,119.81,94.24
2017,6,28,8,15,0.0,133.5,2.75,15.0,133.5,130.15,102.38
2017,6,28,8,30,0.0,144.0,2.7,15.0,144.0,140.5,110.48
2017,6,28,8,45,1.0,157.0,2.65,15.5,157.5,154.15,121.01
2017,6,28,9,0,2.0,170.0,2.6,16.0,171.0,167.87,131.49
2017,6,28,9,15,6.0,199.5,2.6,16.0,204.5,200.77,157.52
2017,6,28,9,30,10.0,229.0,2.6,16.0,238.0,233.92,183.41
2017,6,28,9,45,16.0,267.5,2.6,16.0,281.5,278.19,217.74
2017,6,28,10,0,22.0,306.0,2.6,16.0,325.0,322.73,251.77
2017,6,28,10,15,37.0,350.0,2.6,16.0,383.0,389.75,302.73
2017,6,28,10,30,52.0,394.0,2.6,16.0,441.0,449.86,347.53
2017,6,28,10,45,63.0,415.5,2.6,16.0,473.5,482.64,371.51
2017,6,28,11,0,74.0,437.0,2.6,16.0,506.0,515.25,395.3
2017,6,28,11,15,71.5,441.5,2.6,16.0,509.0,516.48,395.62
2017,6,28,11,30,69.0,446.0,2.6,16.0,512.0,517.35,395.9
2017,6,28,11,45,110.5,466.0,2.6,16.5,573.0,583.87,444.67
2017,6,28,12,0,152.0,486.0,2.6,17.0,634.0,642.55,486.53
2017,6,28,12,15,99.0,455.5,2.6,17.0,552.0,550.72,418.74
2017,6,28,12,30,46.0,425.0,2.6,17.0,470.0,465.73,355.39
2017,6,28,12,45,114.5,451.5,2.65,17.0,561.0,559.0,426.58
2017,6,28,13,0,183.0,478.0,2.7,17.0,652.0,644.34,489.6
2017,6,28,13,15,153.0,468.0,2.7,17.0,612.0,600.24,456.74
2017,6,28,13,30,123.0,458.0,2.7,17.0,572.0,557.22,425.23
2017,6,28,13,45,125.0,447.0,2.75,17.0,561.0,542.04,414.98
2017,6,28,14,0,127.0,436.0,2.8,17.0,550.0,526.47,404.23
2017,6,28,14,15,142.0,422.5,2.8,17.0,546.0,518.42,399.24
2017,6,28,14,30,157.0,409.0,2.8,17.0,542.0,509.04,393.15
2017,6,28,14,45,160.0,391.5,2.85,17.0,522.0,485.96,376.66
2017,6,28,15,0,163.0,374.0,2.9,17.0,502.0,462.42,359.7
2017,6,28,15,15,237.0,342.0,2.9,16.5,518.0,468.16,366.52
2017,6,28,15,30,311.0,310.0,2.9,16.0,534.0,468.39,368.37
2017,6,28,15,45,562.0,209.0,2.9,16.0,582.5,491.58,388.05
2017,6,28,16,0,813.0,108.0,2.9,16.0,631.0,492.7,387.82
2017,6,28,16,15,794.0,104.5,2.9,16.0,583.5,438.89,342.6
2017,6,28,16,30,775.0,101.0,2.9,16.0,536.0,386.18,297.34
2017,6,28,16,45,754.0,96.0,2.95,16.0,487.0,332.76,250.62
2017,6,28,17,0,733.0,91.0,3.0,16.0,438.0,278.33,202.4
2017,6,28,17,15,700.0,86.5,3.0,15.5,387.5,226.2,156.66
2017,6,28,17,30,667.0,82.0,3.0,15.0,337.0,177.51,114.83
2017,6,28,17,45,626.0,75.5,3.05,15.0,287.0,129.77,76.84
2017,6,28,18,0,585.0,69.0,3.1,15.0,237.0,86.65,48.11
2017,6,28,18,15,520.5,61.5,3.05,14.5,189.5,47.2,36.46
2017,6,28,18,30,456.0,54.0,3.0,14.0,142.0,39.39,29.31
2017,6,28,18,45,360.0,43.5,2.95,14.0,100.5,32.92,23.09
2017,6,28,19,0,264.0,33.0,2.9,14.0,59.0,26.0,15.72
2017,6,28,19,15,132.0,16.5,2.9,13.5,29.5,12.77,0.0
2017,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,131.5,17.5,2.45,12.0,31.0,38.44,0.89
2017,6,29,5,30,263.0,35.0,2.4,12.0,62.0,92.7,57.85
2017,6,29,5,45,361.0,45.0,2.4,12.5,103.5,142.17,100.41
2017,6,29,6,0,459.0,55.0,2.4,13.0,145.0,201.73,151.63
2017,6,29,6,15,229.5,52.5,2.3,13.0,97.5,141.51,110.61
2017,6,29,6,30,0.0,50.0,2.2,13.0,50.0,48.3,35.79
2017,6,29,6,45,0.0,60.5,2.1,13.5,60.5,58.47,44.44
2017,6,29,7,0,0.0,71.0,2.0,14.0,71.0,68.64,52.86
2017,6,29,7,15,0.0,90.5,1.95,14.0,90.5,87.85,68.85
2017,6,29,7,30,0.0,110.0,1.9,14.0,110.0,107.18,84.7
2017,6,29,7,45,0.5,135.5,1.85,14.5,136.0,132.9,105.43
2017,6,29,8,0,1.0,161.0,1.8,15.0,162.0,158.74,125.87
2017,6,29,8,15,3.0,175.0,1.8,15.0,177.0,174.06,137.85
2017,6,29,8,30,5.0,189.0,1.8,15.0,192.0,189.55,149.9
2017,6,29,8,45,5.5,195.0,1.8,15.5,199.0,195.9,154.25
2017,6,29,9,0,6.0,201.0,1.8,16.0,206.0,202.29,158.65
2017,6,29,9,15,10.0,228.5,1.85,16.0,237.0,233.4,182.91
2017,6,29,9,30,14.0,256.0,1.9,16.0,268.0,264.72,207.01
2017,6,29,9,45,47.0,324.0,1.95,16.0,364.0,371.9,289.84
2017,6,29,10,0,80.0,392.0,2.0,16.0,460.0,474.51,366.46
2017,6,29,10,15,84.0,408.0,2.05,16.0,481.5,495.55,381.02
2017,6,29,10,30,88.0,424.0,2.1,16.0,503.0,516.34,395.86
2017,6,29,10,45,87.0,434.0,2.15,16.5,514.0,525.62,401.42
2017,6,29,11,0,86.0,444.0,2.2,17.0,525.0,534.49,406.75
2017,6,29,11,15,102.0,458.0,2.25,17.0,555.0,564.05,428.42
2017,6,29,11,30,118.0,472.0,2.3,17.0,585.0,599.84,454.22
2017,6,29,11,45,121.5,472.5,2.35,17.0,589.5,601.55,455.36
2017,6,29,12,0,125.0,473.0,2.4,17.0,594.0,602.64,456.35
2017,6,29,12,15,521.5,299.5,2.45,17.0,803.5,824.16,626.96
2017,6,29,12,30,918.0,126.0,2.5,17.0,1013.0,1019.93,761.38
2017,6,29,12,45,739.5,240.5,2.65,17.0,951.5,954.06,717.04
2017,6,29,13,0,561.0,355.0,2.8,17.0,890.0,882.72,665.68
2017,6,29,13,15,425.5,398.0,2.85,17.0,800.5,784.79,595.18
2017,6,29,13,30,290.0,441.0,2.9,17.0,711.0,690.55,525.75
2017,6,29,13,45,262.5,436.5,3.0,17.0,676.5,651.04,498.08
2017,6,29,14,0,235.0,432.0,3.1,17.0,642.0,611.92,469.95
2017,6,29,14,15,227.5,418.0,3.15,17.0,616.5,581.91,448.65
2017,6,29,14,30,220.0,404.0,3.2,17.0,591.0,551.96,427.12
2017,6,29,14,45,178.5,388.5,3.25,17.0,535.5,496.5,385.63
2017,6,29,15,0,137.0,373.0,3.3,17.0,480.0,444.15,346.09
2017,6,29,15,15,138.5,353.0,3.35,16.5,457.0,418.11,327.63
2017,6,29,15,30,140.0,333.0,3.4,16.0,434.0,391.83,308.54
2017,6,29,15,45,112.0,307.0,3.45,16.0,384.5,344.27,271.77
2017,6,29,16,0,84.0,281.0,3.5,16.0,335.0,301.99,238.89
2017,6,29,16,15,71.0,255.0,3.55,16.0,298.5,266.94,211.52
2017,6,29,16,30,58.0,229.0,3.6,16.0,262.0,233.39,185.11
2017,6,29,16,45,39.0,199.0,3.65,16.0,220.5,196.0,155.51
2017,6,29,17,0,20.0,169.0,3.7,16.0,179.0,164.1,130.29
2017,6,29,17,15,17.5,151.0,3.75,15.5,159.0,145.14,115.33
2017,6,29,17,30,15.0,133.0,3.8,15.0,139.0,126.52,100.43
2017,6,29,17,45,10.0,115.0,3.85,15.0,118.5,107.97,85.34
2017,6,29,18,0,5.0,97.0,3.9,15.0,98.0,90.07,70.6
2017,6,29,18,15,250.0,73.5,3.8,14.5,121.5,55.49,43.8
2017,6,29,18,30,495.0,50.0,3.7,14.0,145.0,35.78,26.11
2017,6,29,18,45,396.5,41.0,3.65,13.5,103.0,30.56,21.08
2017,6,29,19,0,298.0,32.0,3.6,13.0,61.0,25.01,14.98
2017,6,29,19,15,149.0,16.0,3.55,13.0,30.5,12.08,0.0
2017,6,29,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,145.0,16.0,2.8,12.0,30.5,39.12,0.0
2017,6,30,5,30,290.0,32.0,2.8,12.0,61.0,94.89,58.3
2017,6,30,5,45,383.5,41.5,2.85,12.5,102.5,143.61,100.77
2017,6,30,6,0,477.0,51.0,2.9,13.0,144.0,202.35,151.72
2017,6,30,6,15,238.5,55.5,2.8,13.0,102.0,147.8,115.73
2017,6,30,6,30,0.0,60.0,2.7,13.0,60.0,58.0,44.05
2017,6,30,6,45,0.0,72.5,2.65,13.5,72.5,70.28,54.46
2017,6,30,7,0,0.0,85.0,2.6,14.0,85.0,82.57,64.62
2017,6,30,7,15,0.0,105.0,2.55,14.0,105.0,102.42,81.06
2017,6,30,7,30,0.0,125.0,2.5,14.0,125.0,122.31,97.3
2017,6,30,7,45,2.0,148.5,2.45,14.5,150.0,147.05,117.16
2017,6,30,8,0,4.0,172.0,2.4,15.0,175.0,171.98,136.85
2017,6,30,8,15,9.0,195.0,2.35,15.0,201.5,198.76,158.11
2017,6,30,8,30,14.0,218.0,2.3,15.0,228.0,225.93,179.43
2017,6,30,8,45,17.0,238.0,2.3,15.5,250.5,248.76,196.69
2017,6,30,9,0,20.0,258.0,2.3,16.0,273.0,271.76,213.87
2017,6,30,9,15,38.0,300.0,2.35,16.0,329.5,337.96,265.19
2017,6,30,9,30,56.0,342.0,2.4,16.0,386.0,398.59,311.19
2017,6,30,9,45,61.5,362.5,2.45,16.0,413.0,425.71,331.02
2017,6,30,10,0,67.0,383.0,2.5,16.0,440.0,452.81,350.87
2017,6,30,10,15,92.0,408.5,2.55,16.0,490.0,503.78,388.99
2017,6,30,10,30,117.0,434.0,2.6,16.0,540.0,562.94,432.4
2017,6,30,10,45,222.0,432.0,2.65,16.5,637.0,664.5,507.92
2017,6,30,11,0,327.0,430.0,2.7,17.0,734.0,774.47,586.66
2017,6,30,11,15,487.5,366.0,2.75,17.0,827.5,875.0,660.61
2017,6,30,11,30,648.0,302.0,2.8,17.0,921.0,969.58,728.95
2017,6,30,11,45,780.0,213.5,2.9,17.0,963.5,1004.27,753.47
2017,6,30,12,0,912.0,125.0,3.0,17.0,1006.0,1035.1,774.44
2017,6,30,12,15,912.0,125.0,3.05,17.0,1006.0,1025.72,768.3
2017,6,30,12,30,912.0,125.0,3.1,17.0,1006.0,1013.25,760.54
2017,6,30,12,45,907.5,127.0,3.2,17.0,997.5,995.4,749.66
2017,6,30,13,0,903.0,129.0,3.3,17.0,989.0,974.71,736.87
2017,6,30,13,15,899.5,128.0,3.35,17.0,974.5,949.29,720.46
2017,6,30,13,30,896.0,127.0,3.4,17.0,960.0,921.24,702.22
2017,6,30,13,45,893.0,125.0,3.45,17.0,939.0,890.15,681.78
2017,6,30,14,0,890.0,123.0,3.5,17.0,918.0,856.65,659.54
2017,6,30,14,15,883.5,121.5,3.55,16.5,889.5,818.6,635.1
2017,6,30,14,30,877.0,120.0,3.6,16.0,861.0,778.68,608.99
2017,6,30,14,45,871.0,117.0,3.65,16.0,827.5,736.03,579.4
2017,6,30,15,0,865.0,114.0,3.7,16.0,794.0,691.86,547.55
2017,6,30,15,15,853.5,112.0,3.7,16.0,754.5,643.84,510.74
2017,6,30,15,30,842.0,110.0,3.7,16.0,715.0,595.17,472.56
2017,6,30,15,45,830.5,106.0,3.75,16.0,672.0,542.08,430.23
2017,6,30,16,0,819.0,102.0,3.8,16.0,629.0,490.67,387.96
2017,6,30,16,15,569.5,162.0,3.8,15.5,515.0,392.31,309.17
2017,6,30,16,30,320.0,222.0,3.8,15.0,401.0,321.52,253.24
2017,6,30,16,45,314.5,200.5,3.85,15.0,363.5,281.73,219.95
2017,6,30,17,0,309.0,179.0,3.9,15.0,326.0,242.55,186.58
2017,6,30,17,15,490.5,128.5,3.9,14.5,330.5,217.37,157.97
2017,6,30,17,30,672.0,78.0,3.9,14.0,335.0,175.29,113.41
2017,6,30,17,45,628.5,72.5,3.9,14.0,285.0,127.82,75.44
2017,6,30,18,0,585.0,67.0,3.9,14.0,235.0,85.21,47.02
2017,6,30,18,15,521.0,59.5,3.8,13.5,187.5,45.68,35.25
2017,6,30,18,30,457.0,52.0,3.7,13.0,140.0,37.55,27.8
2017,6,30,18,45,361.5,42.0,3.65,13.0,99.5,31.49,21.94
2017,6,30,19,0,266.0,32.0,3.6,13.0,59.0,25.01,14.97
2017,6,30,19,15,133.0,16.0,3.6,12.5,29.5,12.36,0.0
2017,6,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,109.5,17.5,3.8,12.0,28.0,35.04,0.0
2017,7,1,5,30,219.0,35.0,3.8,12.0,56.0,83.99,52.2
2017,7,1,5,45,313.0,46.5,3.85,12.5,96.0,130.55,92.35
2017,7,1,6,0,407.0,58.0,3.9,13.0,136.0,188.54,142.21
2017,7,1,6,15,203.5,76.0,3.8,13.0,115.0,153.91,121.44
2017,7,1,6,30,0.0,94.0,3.7,13.0,94.0,92.86,73.65
2017,7,1,6,45,5.0,112.0,3.6,13.5,114.0,112.98,90.53
2017,7,1,7,0,10.0,130.0,3.5,14.0,134.0,133.58,107.47
2017,7,1,7,15,16.5,151.0,3.35,14.0,158.5,158.61,128.05
2017,7,1,7,30,23.0,172.0,3.2,14.0,183.0,184.22,148.86
2017,7,1,7,45,42.5,202.0,3.1,14.0,225.0,233.45,188.88
2017,7,1,8,0,62.0,232.0,3.0,14.0,267.0,279.8,225.92
2017,7,1,8,15,78.0,258.0,2.9,14.0,306.0,320.8,258.09
2017,7,1,8,30,94.0,284.0,2.8,14.0,345.0,362.85,290.62
2017,7,1,8,45,149.0,307.5,2.75,14.5,411.5,441.65,351.55
2017,7,1,9,0,204.0,331.0,2.7,15.0,478.0,516.89,408.12
2017,7,1,9,15,326.5,313.5,2.65,15.0,564.0,617.58,485.35
2017,7,1,9,30,449.0,296.0,2.6,15.0,650.0,724.76,564.87
2017,7,1,9,45,640.5,218.0,2.55,15.5,747.0,832.65,644.39
2017,7,1,10,0,832.0,140.0,2.5,16.0,844.0,940.7,715.47
2017,7,1,10,15,839.5,141.5,2.5,16.0,871.5,964.18,729.32
2017,7,1,10,30,847.0,143.0,2.5,16.0,899.0,979.21,738.33
2017,7,1,10,45,855.5,142.0,2.5,16.5,921.5,995.61,747.02
2017,7,1,11,0,864.0,141.0,2.5,17.0,944.0,1009.18,753.83
2017,7,1,11,15,867.0,142.0,2.55,17.0,958.0,1016.33,758.43
2017,7,1,11,30,870.0,143.0,2.6,17.0,972.0,1020.4,761.17
2017,7,1,11,45,874.0,141.5,2.65,17.0,980.0,1019.9,761.02
2017,7,1,12,0,878.0,140.0,2.7,17.0,988.0,1016.31,758.97
2017,7,1,12,15,877.5,140.0,2.7,17.0,988.0,1006.71,752.57
2017,7,1,12,30,877.0,140.0,2.7,17.0,988.0,994.13,744.35
2017,7,1,12,45,883.0,135.0,2.75,17.5,982.5,979.98,734.24
2017,7,1,13,0,889.0,130.0,2.8,18.0,977.0,962.76,722.17
2017,7,1,13,15,885.5,129.5,2.85,18.0,962.5,938.17,706.53
2017,7,1,13,30,882.0,129.0,2.9,18.0,948.0,910.98,689.12
2017,7,1,13,45,876.0,128.5,2.95,18.0,926.0,879.16,668.46
2017,7,1,14,0,870.0,128.0,3.0,18.0,904.0,845.16,646.14
2017,7,1,14,15,863.0,126.5,3.05,18.0,876.0,807.39,620.99
2017,7,1,14,30,856.0,125.0,3.1,18.0,848.0,767.84,594.34
2017,7,1,14,45,847.0,123.0,3.15,18.0,814.5,724.8,564.87
2017,7,1,15,0,838.0,121.0,3.2,18.0,781.0,680.53,533.02
2017,7,1,15,15,826.5,119.0,3.2,17.5,742.0,632.35,497.55
2017,7,1,15,30,815.0,117.0,3.2,17.0,703.0,584.51,461.3
2017,7,1,15,45,802.0,113.0,3.25,17.0,660.5,533.67,421.03
2017,7,1,16,0,789.0,109.0,3.3,17.0,618.0,482.89,379.67
2017,7,1,16,15,769.5,106.0,3.35,16.5,571.0,430.5,336.53
2017,7,1,16,30,750.0,103.0,3.4,16.0,524.0,379.27,293.01
2017,7,1,16,45,728.5,98.0,3.45,16.0,476.0,326.94,247.09
2017,7,1,17,0,707.0,93.0,3.5,16.0,428.0,273.59,199.72
2017,7,1,17,15,673.5,88.0,3.55,15.5,378.0,222.22,154.65
2017,7,1,17,30,640.0,83.0,3.6,15.0,328.0,174.35,113.51
2017,7,1,17,45,596.5,77.0,3.65,15.0,279.0,128.12,76.76
2017,7,1,18,0,553.0,71.0,3.7,15.0,230.0,86.79,49.23
2017,7,1,18,15,488.0,63.0,3.6,14.5,183.5,48.51,37.62
2017,7,1,18,30,423.0,55.0,3.5,14.0,137.0,40.3,30.11
2017,7,1,18,45,327.5,44.5,3.45,13.5,96.5,33.88,23.97
2017,7,1,19,0,232.0,34.0,3.4,13.0,56.0,26.27,15.99
2017,7,1,19,15,116.0,17.0,3.35,13.0,28.0,13.18,0.0
2017,7,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,116.5,16.5,1.75,12.0,28.0,34.66,0.0
2017,7,2,5,30,233.0,33.0,1.7,12.0,56.0,84.12,51.48
2017,7,2,5,45,330.5,43.5,1.7,12.5,96.0,132.13,92.75
2017,7,2,6,0,428.0,54.0,1.7,13.0,136.0,190.12,142.28
2017,7,2,6,15,214.0,68.0,1.6,13.0,109.0,148.48,116.28
2017,7,2,6,30,0.0,82.0,1.5,13.0,82.0,80.42,63.02
2017,7,2,6,45,0.0,99.5,1.45,13.5,99.5,97.79,77.64
2017,7,2,7,0,0.0,117.0,1.4,14.0,117.0,115.15,91.82
2017,7,2,7,15,7.5,141.0,1.35,14.0,144.5,143.33,114.94
2017,7,2,7,30,15.0,165.0,1.3,14.0,172.0,172.21,138.3
2017,7,2,7,45,22.0,187.5,1.3,14.5,199.5,199.88,160.07
2017,7,2,8,0,29.0,210.0,1.3,15.0,227.0,233.66,186.31
2017,7,2,8,15,29.5,227.5,1.3,15.0,245.5,252.98,200.9
2017,7,2,8,30,30.0,245.0,1.3,15.0,264.0,272.26,215.38
2017,7,2,8,45,27.5,256.0,1.3,15.5,274.5,282.22,221.97
2017,7,2,9,0,25.0,267.0,1.3,16.0,285.0,285.15,223.16
2017,7,2,9,15,27.0,286.0,1.35,16.0,306.5,313.73,244.68
2017,7,2,9,30,29.0,305.0,1.4,16.0,328.0,335.51,260.75
2017,7,2,9,45,62.0,351.5,1.5,16.0,403.0,414.62,320.95
2017,7,2,10,0,95.0,398.0,1.6,16.0,478.0,495.02,380.46
2017,7,2,10,15,102.5,415.0,1.65,16.0,504.5,520.74,398.45
2017,7,2,10,30,110.0,432.0,1.7,16.0,531.0,546.26,416.6
2017,7,2,10,45,130.5,446.5,1.75,16.5,566.5,589.36,446.83
2017,7,2,11,0,151.0,461.0,1.8,17.0,602.0,624.36,470.91
2017,7,2,11,15,114.0,456.5,1.85,17.0,564.0,581.75,439.15
2017,7,2,11,30,77.0,452.0,1.9,17.0,526.0,531.7,402.36
2017,7,2,11,45,115.5,468.5,1.95,17.0,580.5,591.68,446.92
2017,7,2,12,0,154.0,485.0,2.0,17.0,635.0,643.83,484.66
2017,7,2,12,15,103.5,460.0,2.05,17.0,560.5,559.92,423.45
2017,7,2,12,30,53.0,435.0,2.1,17.0,486.0,482.74,366.67
2017,7,2,12,45,57.0,436.5,2.15,17.0,491.5,485.51,369.52
