Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,13,0,61.0,438.0,2.2,17.0,497.0,487.87,371.61
2017,7,2,13,15,87.0,446.5,2.2,16.5,528.5,516.74,394.41
2017,7,2,13,30,113.0,455.0,2.2,16.0,560.0,545.84,417.1
2017,7,2,13,45,84.5,426.5,2.25,16.0,504.0,486.53,373.31
2017,7,2,14,0,56.0,398.0,2.3,16.0,448.0,431.02,332.16
2017,7,2,14,15,72.0,396.5,2.35,16.0,458.5,438.49,338.96
2017,7,2,14,30,88.0,395.0,2.4,16.0,469.0,444.52,344.32
2017,7,2,14,45,78.5,373.0,2.45,16.0,437.0,411.63,319.9
2017,7,2,15,0,69.0,351.0,2.5,16.0,405.0,379.53,296.05
2017,7,2,15,15,55.5,322.5,2.5,15.5,365.0,339.83,266.5
2017,7,2,15,30,42.0,294.0,2.5,15.0,325.0,301.53,237.65
2017,7,2,15,45,29.5,259.0,2.55,15.0,280.0,259.35,205.02
2017,7,2,16,0,17.0,224.0,2.6,15.0,235.0,221.16,175.2
2017,7,2,16,15,8.5,189.0,2.6,14.5,194.5,183.55,145.8
2017,7,2,16,30,0.0,154.0,2.6,14.0,154.0,146.95,116.79
2017,7,2,16,45,1.0,151.5,2.6,14.0,152.0,144.32,115.06
2017,7,2,17,0,2.0,149.0,2.6,14.0,150.0,141.38,112.98
2017,7,2,17,15,1.0,130.5,2.6,13.5,131.0,123.47,98.69
2017,7,2,17,30,0.0,112.0,2.6,13.0,112.0,105.77,84.37
2017,7,2,17,45,0.0,95.0,2.65,13.0,95.0,89.73,71.01
2017,7,2,18,0,0.0,78.0,2.7,13.0,78.0,73.8,57.53
2017,7,2,18,15,194.5,68.0,2.65,13.0,105.5,55.91,44.46
2017,7,2,18,30,389.0,58.0,2.6,13.0,133.0,43.12,32.74
2017,7,2,18,45,301.0,46.0,2.6,13.0,93.5,34.73,24.77
2017,7,2,19,0,213.0,34.0,2.6,13.0,54.0,26.27,15.98
2017,7,2,19,15,106.5,17.0,2.55,12.5,27.0,13.18,0.0
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,129.5,15.5,1.6,11.0,28.0,35.71,0.0
2017,7,3,5,30,259.0,31.0,1.6,11.0,56.0,87.15,52.73
2017,7,3,5,45,356.5,41.0,1.65,11.5,97.0,135.36,94.73
2017,7,3,6,0,454.0,51.0,1.7,12.0,138.0,194.07,145.26
2017,7,3,6,15,227.0,57.0,1.7,12.0,100.5,144.84,113.46
2017,7,3,6,30,0.0,63.0,1.7,12.0,63.0,61.04,46.81
2017,7,3,6,45,0.0,76.5,1.7,12.5,76.5,74.33,58.13
2017,7,3,7,0,0.0,90.0,1.7,13.0,90.0,87.63,69.13
2017,7,3,7,15,0.0,107.5,1.65,13.0,107.5,104.98,83.48
2017,7,3,7,30,0.0,125.0,1.6,13.0,125.0,122.34,97.62
2017,7,3,7,45,1.5,146.5,1.6,13.5,147.0,144.73,115.55
2017,7,3,8,0,3.0,168.0,1.6,14.0,169.0,167.27,133.29
2017,7,3,8,15,2.0,168.0,1.6,14.0,169.0,166.3,132.0
2017,7,3,8,30,1.0,168.0,1.6,14.0,169.0,165.34,130.81
2017,7,3,8,45,10.5,212.5,1.6,14.5,220.0,217.64,172.33
2017,7,3,9,0,20.0,257.0,1.6,15.0,271.0,270.77,213.39
2017,7,3,9,15,19.5,266.0,1.6,15.0,281.0,279.65,219.57
2017,7,3,9,30,19.0,275.0,1.6,15.0,291.0,288.46,225.89
2017,7,3,9,45,20.5,290.5,1.6,15.5,308.0,305.63,238.24
2017,7,3,10,0,22.0,306.0,1.6,16.0,325.0,322.78,250.43
2017,7,3,10,15,25.0,325.0,1.65,16.0,347.0,352.39,272.54
2017,7,3,10,30,28.0,344.0,1.7,16.0,369.0,374.67,288.96
2017,7,3,10,45,34.5,369.5,1.75,16.5,401.5,406.99,312.34
2017,7,3,11,0,41.0,395.0,1.8,17.0,434.0,439.16,335.29
2017,7,3,11,15,45.5,409.0,1.85,17.0,452.5,457.21,348.35
2017,7,3,11,30,50.0,423.0,1.9,17.0,471.0,474.97,361.26
2017,7,3,11,45,76.0,448.0,1.95,17.0,521.5,525.05,398.36
2017,7,3,12,0,102.0,473.0,2.0,17.0,572.0,574.33,434.23
2017,7,3,12,15,110.5,476.0,2.05,17.0,583.0,583.03,440.53
2017,7,3,12,30,119.0,479.0,2.1,17.0,594.0,595.56,449.83
2017,7,3,12,45,186.5,472.5,2.2,17.0,651.0,649.03,490.6
2017,7,3,13,0,254.0,466.0,2.3,17.0,708.0,702.4,530.46
2017,7,3,13,15,254.0,458.0,2.35,16.5,697.0,685.51,519.67
2017,7,3,13,30,254.0,450.0,2.4,16.0,686.0,667.9,508.82
2017,7,3,13,45,211.0,444.5,2.5,16.0,637.5,613.94,469.86
2017,7,3,14,0,168.0,439.0,2.6,16.0,589.0,563.7,433.21
2017,7,3,14,15,190.0,422.0,2.65,16.0,586.5,556.47,429.43
2017,7,3,14,30,212.0,405.0,2.7,16.0,584.0,547.33,423.87
2017,7,3,14,45,131.0,370.5,2.75,16.0,480.0,446.27,347.46
2017,7,3,15,0,50.0,336.0,2.8,16.0,376.0,352.9,275.61
2017,7,3,15,15,50.5,319.5,2.8,15.5,358.0,333.97,262.34
2017,7,3,15,30,51.0,303.0,2.8,15.0,340.0,315.0,248.58
2017,7,3,15,45,40.5,274.0,2.8,15.0,302.0,278.83,220.6
2017,7,3,16,0,30.0,245.0,2.8,15.0,264.0,243.9,193.4
2017,7,3,16,15,16.5,207.0,2.8,14.5,217.5,203.55,161.92
2017,7,3,16,30,3.0,169.0,2.8,14.0,171.0,161.89,128.98
2017,7,3,16,45,1.5,148.5,2.8,14.0,149.5,141.76,112.94
2017,7,3,17,0,0.0,128.0,2.8,14.0,128.0,121.88,96.93
2017,7,3,17,15,0.0,111.5,2.75,13.5,111.5,106.22,84.37
2017,7,3,17,30,0.0,95.0,2.7,13.0,95.0,90.64,71.66
2017,7,3,17,45,0.0,81.0,2.65,13.0,81.0,77.38,60.58
2017,7,3,18,0,0.0,67.0,2.6,13.0,67.0,64.19,49.38
2017,7,3,18,15,232.5,59.0,2.45,12.5,103.5,44.22,34.11
2017,7,3,18,30,465.0,51.0,2.3,12.0,140.0,36.7,27.17
2017,7,3,18,45,373.5,41.0,2.15,12.0,99.0,30.6,21.27
2017,7,3,19,0,282.0,31.0,2.0,12.0,58.0,24.08,14.24
2017,7,3,19,15,141.0,15.5,1.95,12.0,29.0,11.66,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,15,149.0,14.5,1.65,11.5,28.5,36.92,0.0
2017,7,4,5,30,298.0,29.0,1.7,12.0,57.0,91.95,54.38
2017,7,4,5,45,394.5,37.5,1.75,12.5,98.0,140.25,96.93
2017,7,4,6,0,491.0,46.0,1.8,13.0,139.0,198.93,147.63
2017,7,4,6,15,245.5,66.0,1.8,13.0,112.5,160.97,126.03
2017,7,4,6,30,0.0,86.0,1.8,13.0,86.0,84.61,66.56
2017,7,4,6,45,0.5,104.0,1.8,13.5,104.5,102.72,81.81
2017,7,4,7,0,1.0,122.0,1.8,14.0,123.0,120.87,96.65
2017,7,4,7,15,19.5,150.5,1.75,14.0,160.5,159.78,128.8
2017,7,4,7,30,38.0,179.0,1.7,14.0,198.0,205.24,165.8
2017,7,4,7,45,111.5,209.5,1.65,14.5,271.0,291.48,235.47
2017,7,4,8,0,185.0,240.0,1.6,15.0,344.0,378.65,303.71
2017,7,4,8,15,132.5,259.0,1.6,15.0,337.0,367.93,293.02
2017,7,4,8,30,80.0,278.0,1.6,15.0,330.0,345.71,273.79
2017,7,4,8,45,478.0,183.5,1.65,15.5,523.5,587.21,466.45
2017,7,4,9,0,876.0,89.0,1.7,16.0,717.0,830.7,640.0
2017,7,4,9,15,643.0,200.5,1.7,16.0,676.0,782.38,602.05
2017,7,4,9,30,410.0,312.0,1.7,16.0,635.0,706.08,541.01
2017,7,4,9,45,350.5,350.0,1.75,16.0,634.0,693.87,530.74
2017,7,4,10,0,291.0,388.0,1.8,16.0,633.0,684.74,521.78
2017,7,4,10,15,254.5,410.5,1.85,16.0,630.5,677.64,515.17
2017,7,4,10,30,218.0,433.0,1.9,16.0,628.0,660.47,501.56
2017,7,4,10,45,272.5,430.5,1.95,16.5,680.0,720.31,544.19
2017,7,4,11,0,327.0,428.0,2.0,17.0,732.0,772.5,580.29
2017,7,4,11,15,256.0,452.0,2.05,17.0,692.0,726.02,545.23
2017,7,4,11,30,185.0,476.0,2.1,17.0,652.0,671.34,504.99
2017,7,4,11,45,239.0,469.5,2.2,17.0,698.5,716.2,539.05
2017,7,4,12,0,293.0,463.0,2.3,17.0,745.0,765.12,574.74
2017,7,4,12,15,226.0,474.0,2.35,17.0,692.0,699.93,527.11
2017,7,4,12,30,159.0,485.0,2.4,17.0,639.0,640.5,483.61
2017,7,4,12,45,104.5,454.0,2.5,17.0,555.0,548.43,417.05
2017,7,4,13,0,50.0,423.0,2.6,17.0,471.0,462.87,353.65
2017,7,4,13,15,52.5,419.5,2.65,16.5,469.0,458.86,352.17
2017,7,4,13,30,55.0,416.0,2.7,16.0,467.0,454.56,350.06
2017,7,4,13,45,55.5,407.0,2.8,16.0,457.5,442.91,341.9
2017,7,4,14,0,56.0,398.0,2.9,16.0,448.0,431.13,333.64
2017,7,4,14,15,54.5,383.5,2.95,16.0,431.5,412.38,320.0
2017,7,4,14,30,53.0,369.0,3.0,16.0,415.0,393.71,306.38
2017,7,4,14,45,45.0,344.0,3.05,16.0,382.0,360.66,281.54
2017,7,4,15,0,37.0,319.0,3.1,16.0,349.0,328.4,257.16
2017,7,4,15,15,34.0,299.0,3.1,15.5,325.5,304.76,239.76
2017,7,4,15,30,31.0,279.0,3.1,15.0,302.0,281.48,222.43
2017,7,4,15,45,21.0,244.0,3.1,15.0,259.0,243.54,192.82
2017,7,4,16,0,11.0,209.0,3.1,15.0,216.0,204.42,162.04
2017,7,4,16,15,6.5,186.5,3.05,15.0,191.0,180.39,143.14
2017,7,4,16,30,2.0,164.0,3.0,15.0,166.0,156.93,124.54
2017,7,4,16,45,1.5,155.0,3.0,15.0,156.5,147.68,117.41
2017,7,4,17,0,1.0,146.0,3.0,15.0,147.0,138.42,110.19
2017,7,4,17,15,0.5,118.5,2.95,14.5,119.0,112.64,89.37
2017,7,4,17,30,0.0,91.0,2.9,14.0,91.0,87.03,68.34
2017,7,4,17,45,0.0,77.5,2.9,14.0,77.5,74.25,57.69
2017,7,4,18,0,0.0,64.0,2.9,14.0,64.0,61.53,46.92
2017,7,4,18,15,258.0,54.5,2.8,13.5,103.5,40.98,31.08
2017,7,4,18,30,516.0,45.0,2.7,13.0,143.0,31.47,22.4
2017,7,4,18,45,425.0,36.5,2.6,13.0,101.5,26.52,17.59
2017,7,4,19,0,334.0,28.0,2.5,13.0,60.0,21.23,11.8
2017,7,4,19,15,167.0,14.0,2.45,13.0,30.0,10.33,0.0
2017,7,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,5,15,146.0,14.5,2.4,12.0,28.0,36.24,0.0
2017,7,5,5,30,292.0,29.0,2.5,12.0,56.0,90.5,53.08
2017,7,5,5,45,386.5,38.0,2.65,12.0,96.5,138.43,95.86
2017,7,5,6,0,481.0,47.0,2.8,12.0,137.0,196.56,146.68
2017,7,5,6,15,542.0,53.5,2.8,12.0,184.0,250.45,195.64
2017,7,5,6,30,603.0,60.0,2.8,12.0,231.0,310.39,249.3
2017,7,5,6,45,301.5,88.5,2.8,12.5,174.0,235.94,192.96
2017,7,5,7,0,0.0,117.0,2.8,13.0,117.0,115.23,92.2
2017,7,5,7,15,37.5,153.5,2.75,13.0,171.5,176.82,143.92
2017,7,5,7,30,75.0,190.0,2.7,13.0,226.0,239.07,195.15
2017,7,5,7,45,81.5,213.5,2.7,13.5,256.0,270.82,219.99
2017,7,5,8,0,88.0,237.0,2.7,14.0,286.0,302.96,244.77
2017,7,5,8,15,109.5,262.0,2.65,14.0,328.5,347.9,280.05
2017,7,5,8,30,131.0,287.0,2.6,14.0,371.0,401.22,321.17
2017,7,5,8,45,107.5,303.5,2.55,14.5,376.0,396.83,315.46
2017,7,5,9,0,84.0,320.0,2.5,15.0,381.0,397.42,313.74
2017,7,5,9,15,160.5,342.0,2.45,15.0,465.5,496.23,390.21
2017,7,5,9,30,237.0,364.0,2.4,15.0,550.0,591.52,461.53
2017,7,5,9,45,543.0,242.0,2.4,15.5,692.5,764.43,594.14
2017,7,5,10,0,849.0,120.0,2.4,16.0,835.0,929.15,707.49
2017,7,5,10,15,855.5,121.5,2.35,16.0,862.5,952.13,719.93
2017,7,5,10,30,862.0,123.0,2.3,16.0,890.0,972.4,731.94
2017,7,5,10,45,866.5,124.0,2.3,16.5,911.0,987.35,739.58
2017,7,5,11,0,871.0,125.0,2.3,17.0,932.0,999.34,745.34
2017,7,5,11,15,874.0,125.5,2.3,17.0,946.5,1006.28,749.27
2017,7,5,11,30,877.0,126.0,2.3,17.0,961.0,1010.12,751.33
2017,7,5,11,45,880.0,125.5,2.35,17.0,968.5,1009.84,751.38
2017,7,5,12,0,883.0,125.0,2.4,17.0,976.0,1006.46,749.52
2017,7,5,12,15,883.0,125.0,2.4,17.0,976.5,997.51,743.58
2017,7,5,12,30,883.0,125.0,2.4,17.0,977.0,985.56,735.8
2017,7,5,12,45,897.5,114.5,2.45,17.5,975.0,974.14,727.62
2017,7,5,13,0,912.0,104.0,2.5,18.0,973.0,959.32,717.24
2017,7,5,13,15,909.5,103.5,2.55,18.0,959.0,935.32,702.12
2017,7,5,13,30,907.0,103.0,2.6,18.0,945.0,908.59,685.17
2017,7,5,13,45,906.5,100.5,2.65,18.0,925.5,879.01,666.2
2017,7,5,14,0,906.0,98.0,2.7,18.0,906.0,846.83,645.31
2017,7,5,14,15,900.5,97.0,2.75,17.5,879.0,809.65,621.94
2017,7,5,14,30,895.0,96.0,2.8,17.0,852.0,770.47,596.82
2017,7,5,14,45,890.0,93.0,2.85,17.0,819.5,727.93,567.81
2017,7,5,15,0,885.0,90.0,2.9,17.0,787.0,683.74,537.23
2017,7,5,15,15,875.5,88.5,2.9,17.0,748.5,636.68,501.68
2017,7,5,15,30,866.0,87.0,2.9,17.0,710.0,588.74,464.43
2017,7,5,15,45,855.0,84.5,2.95,17.0,667.5,538.41,424.5
2017,7,5,16,0,844.0,82.0,3.0,17.0,625.0,487.8,383.15
2017,7,5,16,15,549.0,157.5,3.0,17.0,500.5,379.94,297.11
2017,7,5,16,30,254.0,233.0,3.0,17.0,376.0,306.2,239.43
2017,7,5,16,45,318.0,199.0,3.0,17.0,360.5,281.93,217.99
2017,7,5,17,0,382.0,165.0,3.0,17.0,345.0,247.76,187.03
2017,7,5,17,15,298.5,155.5,2.95,16.5,286.5,201.48,150.5
2017,7,5,17,30,215.0,146.0,2.9,16.0,228.0,160.62,119.56
2017,7,5,17,45,203.5,126.0,2.9,16.0,194.5,128.54,93.67
2017,7,5,18,0,192.0,106.0,2.9,16.0,161.0,97.98,70.57
2017,7,5,18,15,173.5,86.5,2.8,15.5,129.0,69.34,55.81
2017,7,5,18,30,155.0,67.0,2.7,15.0,97.0,53.37,41.45
2017,7,5,18,45,124.5,49.5,2.6,14.5,69.0,40.2,29.32
2017,7,5,19,0,94.0,32.0,2.5,14.0,41.0,26.56,16.04
2017,7,5,19,15,47.0,16.0,2.5,14.0,20.5,13.63,0.0
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,5,15,132.5,14.5,2.4,13.0,26.5,34.21,0.0
2017,7,6,5,30,265.0,29.0,2.4,13.0,53.0,85.26,49.44
2017,7,6,5,45,360.5,38.5,2.45,13.5,93.0,132.4,91.11
2017,7,6,6,0,456.0,48.0,2.5,14.0,133.0,189.87,140.54
2017,7,6,6,15,235.5,73.0,2.5,14.0,117.5,160.55,125.43
2017,7,6,6,30,15.0,98.0,2.5,14.0,102.0,103.16,81.82
2017,7,6,6,45,21.5,117.5,2.5,14.5,124.5,126.24,101.21
2017,7,6,7,0,28.0,137.0,2.5,15.0,147.0,153.62,123.71
2017,7,6,7,15,32.5,157.5,2.5,15.0,171.0,178.43,143.94
2017,7,6,7,30,37.0,178.0,2.5,15.0,195.0,203.61,164.18
2017,7,6,7,45,43.0,200.5,2.5,15.5,223.0,232.24,186.6
2017,7,6,8,0,49.0,223.0,2.5,16.0,251.0,261.31,208.98
2017,7,6,8,15,58.5,247.5,2.5,16.0,283.5,295.43,235.51
2017,7,6,8,30,68.0,272.0,2.5,16.0,316.0,330.14,262.15
2017,7,6,8,45,106.5,301.0,2.5,16.5,375.0,393.35,310.71
2017,7,6,9,0,145.0,330.0,2.5,17.0,434.0,466.43,365.42
2017,7,6,9,15,124.5,347.0,2.5,17.0,439.5,470.45,366.57
2017,7,6,9,30,104.0,364.0,2.5,17.0,445.0,464.93,361.03
2017,7,6,9,45,189.5,377.5,2.5,17.5,533.5,567.18,437.84
2017,7,6,10,0,275.0,391.0,2.5,18.0,622.0,672.82,514.01
2017,7,6,10,15,301.5,398.0,2.5,18.0,659.0,709.56,539.28
2017,7,6,10,30,328.0,405.0,2.5,18.0,696.0,746.03,564.64
2017,7,6,10,45,298.5,425.0,2.5,18.5,695.0,740.27,557.58
2017,7,6,11,0,269.0,445.0,2.5,19.0,694.0,732.53,549.54
2017,7,6,11,15,278.0,450.5,2.5,19.0,711.0,746.59,559.18
2017,7,6,11,30,287.0,456.0,2.5,19.0,728.0,759.47,567.86
2017,7,6,11,45,304.0,443.0,2.55,19.0,734.0,760.18,569.12
2017,7,6,12,0,321.0,430.0,2.6,19.0,740.0,759.64,569.65
2017,7,6,12,15,395.0,415.0,2.65,19.0,796.0,811.77,608.0
2017,7,6,12,30,469.0,400.0,2.7,19.0,852.0,864.7,645.92
2017,7,6,12,45,690.5,253.0,2.75,19.0,913.0,920.65,691.54
2017,7,6,13,0,912.0,106.0,2.8,19.0,974.0,961.38,719.12
2017,7,6,13,15,909.5,105.5,2.8,19.0,960.0,937.39,702.98
2017,7,6,13,30,907.0,105.0,2.8,19.0,946.0,910.66,685.58
2017,7,6,13,45,903.5,103.5,2.85,19.0,925.0,879.48,665.48
2017,7,6,14,0,900.0,102.0,2.9,19.0,904.0,845.87,643.58
2017,7,6,14,15,894.0,101.0,2.9,19.0,877.0,808.48,618.56
2017,7,6,14,30,888.0,100.0,2.9,19.0,850.0,769.15,591.98
2017,7,6,14,45,881.0,98.0,2.95,19.0,816.5,726.39,562.95
2017,7,6,15,0,874.0,96.0,3.0,19.0,783.0,682.14,532.39
2017,7,6,15,15,863.5,94.5,3.05,19.0,744.5,634.88,496.96
2017,7,6,15,30,853.0,93.0,3.1,19.0,706.0,586.86,460.02
2017,7,6,15,45,840.0,91.0,3.15,19.0,663.5,536.49,420.27
2017,7,6,16,0,827.0,89.0,3.2,19.0,621.0,486.04,379.3
2017,7,6,16,15,810.0,86.0,3.25,18.5,574.5,430.21,333.7
2017,7,6,16,30,793.0,83.0,3.3,18.0,528.0,377.82,289.31
2017,7,6,16,45,769.5,80.5,3.35,18.0,479.0,324.81,242.84
2017,7,6,17,0,746.0,78.0,3.4,18.0,430.0,273.77,197.31
2017,7,6,17,15,716.0,74.0,3.4,17.5,380.5,222.12,151.86
2017,7,6,17,30,686.0,70.0,3.4,17.0,331.0,173.58,110.06
2017,7,6,17,45,643.5,65.0,3.45,16.5,281.5,123.12,70.13
2017,7,6,18,0,601.0,60.0,3.5,16.0,232.0,80.05,41.85
2017,7,6,18,15,540.5,53.5,3.5,15.5,185.5,40.43,30.3
2017,7,6,18,30,480.0,47.0,3.5,15.0,139.0,33.24,23.75
2017,7,6,18,45,387.0,38.0,3.5,15.0,98.0,27.92,18.62
2017,7,6,19,0,294.0,29.0,3.5,15.0,57.0,22.24,12.41
2017,7,6,19,15,147.0,14.5,3.55,14.5,28.5,10.82,0.0
2017,7,6,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,148.5,13.5,2.35,13.0,27.0,34.9,0.0
2017,7,7,5,30,297.0,27.0,2.3,13.0,54.0,88.61,50.27
2017,7,7,5,45,395.5,36.0,2.3,13.5,95.0,137.45,93.83
2017,7,7,6,0,494.0,45.0,2.3,14.0,136.0,196.97,145.11
2017,7,7,6,15,296.5,75.5,2.25,14.5,135.0,187.94,146.49
2017,7,7,6,30,99.0,106.0,2.2,15.0,134.0,151.19,120.7
2017,7,7,6,45,109.0,127.0,2.15,15.5,163.5,182.71,147.32
2017,7,7,7,0,119.0,148.0,2.1,16.0,193.0,215.11,173.89
2017,7,7,7,15,160.5,169.0,2.0,16.0,238.5,265.42,214.94
2017,7,7,7,30,202.0,190.0,1.9,16.0,284.0,319.47,258.21
2017,7,7,7,45,196.5,214.0,1.8,16.5,314.0,350.37,281.17
2017,7,7,8,0,191.0,238.0,1.7,17.0,344.0,380.33,302.81
2017,7,7,8,15,204.0,259.5,1.7,17.5,382.0,420.0,331.96
2017,7,7,8,30,217.0,281.0,1.7,18.0,420.0,460.19,360.85
2017,7,7,8,45,325.0,274.0,1.7,18.5,498.5,553.37,430.73
2017,7,7,9,0,433.0,267.0,1.7,19.0,577.0,653.87,503.23
2017,7,7,9,15,668.5,177.5,1.75,19.5,686.0,779.22,594.64
2017,7,7,9,30,904.0,88.0,1.8,20.0,795.0,904.43,676.55
2017,7,7,9,45,903.5,94.0,1.85,20.5,827.0,932.78,692.02
2017,7,7,10,0,903.0,100.0,1.9,21.0,859.0,958.12,706.51
2017,7,7,10,15,909.5,101.0,2.0,21.0,887.0,981.78,721.87
2017,7,7,10,30,916.0,102.0,2.1,21.0,915.0,1002.56,735.42
2017,7,7,10,45,921.5,102.0,2.25,21.5,937.5,1018.31,744.95
2017,7,7,11,0,927.0,102.0,2.4,22.0,960.0,1030.95,752.53
2017,7,7,11,15,930.0,102.5,2.5,22.0,975.0,1038.39,757.76
2017,7,7,11,30,933.0,103.0,2.6,22.0,990.0,1042.55,761.02
2017,7,7,11,45,936.0,102.5,2.75,22.0,998.0,1042.37,762.09
2017,7,7,12,0,939.0,102.0,2.9,22.0,1006.0,1038.87,761.09
2017,7,7,12,15,939.0,102.0,2.95,22.0,1006.0,1029.62,755.49
2017,7,7,12,30,939.0,102.0,3.0,22.0,1006.0,1017.15,747.92
2017,7,7,12,45,937.0,102.0,3.15,22.0,998.5,999.6,737.91
2017,7,7,13,0,935.0,102.0,3.3,22.0,991.0,979.02,725.85
2017,7,7,13,15,932.0,101.5,3.4,22.0,976.5,954.08,710.44
2017,7,7,13,30,929.0,101.0,3.5,22.0,962.0,926.36,693.08
2017,7,7,13,45,926.5,99.0,3.6,22.0,941.0,894.94,673.08
2017,7,7,14,0,924.0,97.0,3.7,22.0,920.0,860.96,651.16
2017,7,7,14,15,918.0,96.0,3.75,22.0,892.0,822.77,625.84
2017,7,7,14,30,912.0,95.0,3.8,22.0,864.0,782.56,598.89
2017,7,7,14,45,906.0,92.5,3.85,22.0,830.5,739.1,569.34
2017,7,7,15,0,900.0,90.0,3.9,22.0,797.0,694.02,538.26
2017,7,7,15,15,889.5,88.0,3.9,22.0,757.5,645.16,501.74
2017,7,7,15,30,879.0,86.0,3.9,22.0,718.0,595.49,463.5
2017,7,7,15,45,868.0,83.5,3.9,22.0,675.0,544.51,423.26
2017,7,7,16,0,857.0,81.0,3.9,22.0,632.0,493.22,381.66
2017,7,7,16,15,840.5,78.5,3.8,21.5,585.0,439.46,337.54
2017,7,7,16,30,824.0,76.0,3.7,21.0,538.0,386.41,292.67
2017,7,7,16,45,803.0,73.0,3.65,21.0,488.5,328.99,242.92
2017,7,7,17,0,782.0,70.0,3.6,21.0,439.0,276.41,196.25
2017,7,7,17,15,753.0,66.5,3.45,20.5,388.5,223.5,149.91
2017,7,7,17,30,724.0,63.0,3.3,20.0,338.0,173.56,107.16
2017,7,7,17,45,683.5,58.5,3.15,19.5,288.0,124.58,68.8
2017,7,7,18,0,643.0,54.0,3.0,19.0,238.0,80.15,40.07
2017,7,7,18,15,584.0,48.5,2.85,18.5,190.5,36.44,26.42
2017,7,7,18,30,525.0,43.0,2.7,18.0,143.0,29.86,20.48
2017,7,7,18,45,432.0,35.0,2.55,17.5,101.5,25.28,16.13
2017,7,7,19,0,339.0,27.0,2.4,17.0,60.0,20.4,10.75
2017,7,7,19,15,169.5,13.5,2.35,17.0,30.0,9.95,0.0
2017,7,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,138.0,13.5,2.6,15.0,26.0,33.27,0.0
2017,7,8,5,30,276.0,27.0,2.6,15.0,52.0,84.51,47.02
2017,7,8,5,45,373.5,36.5,2.6,15.5,92.0,132.4,89.64
2017,7,8,6,0,471.0,46.0,2.6,16.0,132.0,190.9,139.63
2017,7,8,6,15,533.5,52.5,2.55,16.0,178.5,244.61,187.61
2017,7,8,6,30,596.0,59.0,2.5,16.0,225.0,304.55,240.4
2017,7,8,6,45,640.0,63.5,2.45,16.5,274.0,360.04,288.34
2017,7,8,7,0,684.0,68.0,2.4,17.0,323.0,418.4,337.09
2017,7,8,7,15,715.0,72.0,2.3,17.0,373.0,473.48,382.23
2017,7,8,7,30,746.0,76.0,2.2,17.0,423.0,530.35,427.24
2017,7,8,7,45,769.5,79.0,2.15,17.5,472.0,582.86,466.81
2017,7,8,8,0,793.0,82.0,2.1,18.0,521.0,635.88,505.38
2017,7,8,8,15,811.0,84.5,2.15,18.0,568.0,681.3,537.01
2017,7,8,8,30,829.0,87.0,2.2,18.0,615.0,729.32,570.13
2017,7,8,8,45,842.5,89.5,2.3,18.5,658.5,772.99,598.9
2017,7,8,9,0,856.0,92.0,2.4,19.0,702.0,815.32,626.37
2017,7,8,9,15,867.0,93.5,2.45,19.0,741.0,852.83,651.04
2017,7,8,9,30,878.0,95.0,2.5,19.0,780.0,888.39,674.24
2017,7,8,9,45,871.0,104.5,2.6,19.5,809.5,913.85,689.57
2017,7,8,10,0,864.0,114.0,2.7,20.0,839.0,936.02,702.74
2017,7,8,10,15,870.5,115.5,2.8,20.0,867.0,959.44,718.13
2017,7,8,10,30,877.0,117.0,2.9,20.0,895.0,980.09,731.71
2017,7,8,10,45,881.0,118.5,3.0,20.5,916.5,995.41,740.4
2017,7,8,11,0,885.0,120.0,3.1,21.0,938.0,1007.69,747.17
2017,7,8,11,15,888.0,120.5,3.15,20.5,952.5,1014.84,753.12
2017,7,8,11,30,891.0,121.0,3.2,20.0,967.0,1018.84,757.16
2017,7,8,11,45,892.5,121.5,3.25,20.0,975.0,1018.17,756.8
2017,7,8,12,0,894.0,122.0,3.3,20.0,983.0,1014.34,754.48
2017,7,8,12,15,894.5,122.0,3.35,20.0,983.5,1005.89,749.21
2017,7,8,12,30,895.0,122.0,3.4,20.0,984.0,994.36,742.01
2017,7,8,12,45,898.0,118.5,3.45,20.0,978.5,978.73,732.15
2017,7,8,13,0,901.0,115.0,3.5,20.0,973.0,960.07,720.3
2017,7,8,13,15,898.5,114.5,3.5,19.5,959.0,936.3,706.04
2017,7,8,13,30,896.0,114.0,3.5,19.0,945.0,909.83,689.9
2017,7,8,13,45,894.0,112.0,3.55,19.0,924.5,879.73,670.17
2017,7,8,14,0,892.0,110.0,3.6,19.0,904.0,847.15,648.6
2017,7,8,14,15,737.0,194.5,3.6,18.5,836.5,774.83,599.56
2017,7,8,14,30,582.0,279.0,3.6,18.0,769.0,708.55,549.01
2017,7,8,14,45,557.5,272.0,3.65,18.0,726.5,658.77,512.94
2017,7,8,15,0,533.0,265.0,3.7,18.0,684.0,609.77,476.7
2017,7,8,15,15,488.0,265.0,3.7,18.0,634.0,555.38,435.3
2017,7,8,15,30,443.0,265.0,3.7,18.0,584.0,504.05,395.67
2017,7,8,15,45,633.0,179.0,3.7,18.0,603.0,503.35,396.37
2017,7,8,16,0,823.0,93.0,3.7,18.0,622.0,487.73,383.05
2017,7,8,16,15,805.5,90.5,3.65,17.5,575.5,432.32,337.13
2017,7,8,16,30,788.0,88.0,3.6,17.0,529.0,380.35,292.7
2017,7,8,16,45,764.0,85.0,3.6,17.0,480.0,326.9,245.66
2017,7,8,17,0,740.0,82.0,3.6,17.0,431.0,275.5,199.67
2017,7,8,17,15,709.0,78.0,3.55,16.5,381.0,223.9,154.13
2017,7,8,17,30,678.0,74.0,3.5,16.0,331.0,172.63,110.03
2017,7,8,17,45,633.5,69.0,3.5,15.5,281.0,124.97,72.42
2017,7,8,18,0,589.0,64.0,3.5,15.0,231.0,82.28,44.44
2017,7,8,18,15,526.0,57.0,3.4,14.5,184.0,42.84,32.57
2017,7,8,18,30,463.0,50.0,3.3,14.0,137.0,35.98,26.26
2017,7,8,18,45,365.0,40.5,3.25,14.0,96.5,30.32,20.77
2017,7,8,19,0,267.0,31.0,3.2,14.0,56.0,24.29,14.02
2017,7,8,19,15,133.5,15.5,3.2,14.0,28.0,11.79,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,5,15,129.5,14.5,2.65,12.0,26.0,32.98,0.0
2017,7,9,5,30,259.0,29.0,2.6,12.0,52.0,83.17,46.61
2017,7,9,5,45,365.5,39.0,2.6,12.5,93.0,132.71,91.02
2017,7,9,6,0,472.0,49.0,2.6,13.0,134.0,193.8,143.38
2017,7,9,6,15,539.0,55.5,2.5,13.5,182.0,249.1,192.73
2017,7,9,6,30,606.0,62.0,2.4,14.0,230.0,311.08,247.09
2017,7,9,6,45,303.0,82.0,2.35,14.5,166.0,228.28,184.86
2017,7,9,7,0,0.0,102.0,2.3,15.0,102.0,99.92,78.72
2017,7,9,7,15,0.0,122.5,2.3,15.0,123.0,120.37,95.69
2017,7,9,7,30,0.0,143.0,2.3,15.0,144.0,140.82,112.22
2017,7,9,7,45,7.5,167.0,2.3,15.5,171.5,169.62,135.29
2017,7,9,8,0,15.0,191.0,2.3,16.0,199.0,199.09,158.52
2017,7,9,8,15,12.5,197.0,2.25,16.0,204.5,203.47,161.39
2017,7,9,8,30,10.0,203.0,2.2,16.0,210.0,207.7,164.19
2017,7,9,8,45,32.0,252.0,2.2,16.5,274.5,281.78,222.43
2017,7,9,9,0,54.0,301.0,2.2,17.0,339.0,352.29,276.19
2017,7,9,9,15,43.5,305.0,2.2,17.0,337.0,348.25,271.83
2017,7,9,9,30,33.0,309.0,2.2,17.0,335.0,343.52,267.31
2017,7,9,9,45,28.0,309.5,2.2,17.0,332.5,339.56,263.66
2017,7,9,10,0,23.0,310.0,2.2,17.0,330.0,327.87,254.19
2017,7,9,10,15,29.5,337.5,2.2,17.0,363.5,369.91,285.86
2017,7,9,10,30,36.0,365.0,2.2,17.0,397.0,404.5,311.39
2017,7,9,10,45,74.5,408.5,2.25,17.5,477.0,487.15,372.77
2017,7,9,11,0,113.0,452.0,2.3,18.0,557.0,577.66,437.87
2017,7,9,11,15,124.5,462.5,2.35,18.0,579.5,598.92,452.66
2017,7,9,11,30,136.0,473.0,2.4,18.0,602.0,619.58,467.48
2017,7,9,11,45,151.5,478.5,2.45,18.0,623.5,638.38,481.18
2017,7,9,12,0,167.0,484.0,2.5,18.0,645.0,656.31,494.27
2017,7,9,12,15,155.5,483.5,2.55,18.0,633.5,640.57,482.78
2017,7,9,12,30,144.0,483.0,2.6,18.0,622.0,624.4,471.22
2017,7,9,12,45,169.0,479.0,2.65,18.0,641.0,639.34,483.1
2017,7,9,13,0,194.0,475.0,2.7,18.0,660.0,652.8,493.7
2017,7,9,13,15,168.0,467.5,2.7,18.0,626.0,614.55,465.77
2017,7,9,13,30,142.0,460.0,2.7,18.0,592.0,577.07,438.54
2017,7,9,13,45,210.5,440.0,2.75,18.0,630.5,609.76,465.01
2017,7,9,14,0,279.0,420.0,2.8,18.0,669.0,638.67,488.02
2017,7,9,14,15,411.5,357.5,2.85,18.0,711.5,672.02,516.13
2017,7,9,14,30,544.0,295.0,2.9,18.0,754.0,695.01,536.16
2017,7,9,14,45,721.0,198.0,2.95,18.0,780.0,706.03,548.47
2017,7,9,15,0,898.0,101.0,3.0,18.0,806.0,703.13,549.8
2017,7,9,15,15,887.0,99.5,3.0,18.0,766.0,654.42,512.84
2017,7,9,15,30,876.0,98.0,3.0,18.0,726.0,604.93,474.69
2017,7,9,15,45,864.5,94.5,3.05,18.0,682.5,552.77,433.66
2017,7,9,16,0,853.0,91.0,3.1,18.0,639.0,500.36,391.2
2017,7,9,16,15,835.5,88.5,3.15,17.5,591.5,443.39,344.65
2017,7,9,16,30,818.0,86.0,3.2,17.0,544.0,389.85,299.23
2017,7,9,16,45,797.5,82.0,3.25,17.0,494.0,335.04,251.1
2017,7,9,17,0,777.0,78.0,3.3,17.0,444.0,281.89,203.54
2017,7,9,17,15,746.5,74.0,3.3,16.5,392.5,228.38,156.3
2017,7,9,17,30,716.0,70.0,3.3,16.0,341.0,178.03,112.81
2017,7,9,17,45,676.0,65.0,3.3,16.0,290.5,129.05,73.85
2017,7,9,18,0,636.0,60.0,3.3,16.0,240.0,81.43,42.06
2017,7,9,18,15,572.5,53.5,3.2,15.5,191.5,39.89,29.82
2017,7,9,18,30,509.0,47.0,3.1,15.0,143.0,33.38,23.86
2017,7,9,18,45,411.5,38.0,3.05,15.0,101.0,28.07,18.72
2017,7,9,19,0,314.0,29.0,3.0,15.0,59.0,22.4,12.36
2017,7,9,19,15,157.0,14.5,3.0,14.5,29.5,10.91,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,5,15,140.0,13.5,2.5,13.0,25.5,30.41,0.0
2017,7,10,5,30,280.0,27.0,2.5,13.0,51.0,84.51,45.91
2017,7,10,5,45,384.0,36.0,2.5,13.5,91.5,133.34,90.34
2017,7,10,6,0,488.0,45.0,2.5,14.0,132.0,193.47,141.95
2017,7,10,6,15,258.5,72.0,2.45,14.0,119.5,170.44,132.84
2017,7,10,6,30,29.0,99.0,2.4,14.0,107.0,112.55,89.53
2017,7,10,6,45,35.5,119.0,2.35,14.5,130.5,137.38,110.46
2017,7,10,7,0,42.0,139.0,2.3,15.0,154.0,162.82,131.36
2017,7,10,7,15,28.5,150.0,2.25,15.0,161.5,168.29,135.52
2017,7,10,7,30,15.0,161.0,2.2,15.0,169.0,168.23,134.9
2017,7,10,7,45,21.5,183.5,2.2,15.5,195.0,195.56,156.58
2017,7,10,8,0,28.0,206.0,2.2,16.0,221.0,228.94,182.67
2017,7,10,8,15,59.0,242.0,2.15,16.0,278.0,289.97,231.14
2017,7,10,8,30,90.0,278.0,2.1,16.0,335.0,353.39,280.4
2017,7,10,8,45,64.5,282.5,2.05,16.5,325.0,340.12,267.87
2017,7,10,9,0,39.0,287.0,2.0,17.0,315.0,324.99,254.26
2017,7,10,9,15,55.5,318.0,1.95,17.0,360.0,372.42,290.32
2017,7,10,9,30,72.0,349.0,1.9,17.0,405.0,420.59,326.07
2017,7,10,9,45,115.5,377.0,1.85,17.5,471.5,498.89,383.58
2017,7,10,10,0,159.0,405.0,1.8,18.0,538.0,570.8,434.74
2017,7,10,10,15,132.5,416.0,1.8,18.0,529.0,558.84,424.07
2017,7,10,10,30,106.0,427.0,1.8,18.0,520.0,537.45,407.36
2017,7,10,10,45,189.0,435.0,1.85,18.0,607.0,635.4,479.8
2017,7,10,11,0,272.0,443.0,1.9,18.0,694.0,733.64,549.67
2017,7,10,11,15,190.5,454.5,1.95,18.0,632.5,656.63,492.74
2017,7,10,11,30,109.0,466.0,2.0,18.0,571.0,578.59,435.38
2017,7,10,11,45,114.0,471.5,2.1,18.5,581.5,593.87,446.28
2017,7,10,12,0,119.0,477.0,2.2,19.0,592.0,601.63,451.25
2017,7,10,12,15,116.0,476.5,2.3,19.0,589.0,594.74,446.58
2017,7,10,12,30,113.0,476.0,2.4,19.0,586.0,587.37,441.68
2017,7,10,12,45,134.0,476.0,2.55,19.0,604.5,603.02,454.22
2017,7,10,13,0,155.0,476.0,2.7,19.0,623.0,617.37,465.69
2017,7,10,13,15,194.0,465.0,2.8,18.5,646.0,635.94,481.62
2017,7,10,13,30,233.0,454.0,2.9,18.0,669.0,652.11,495.79
2017,7,10,13,45,316.0,413.0,3.0,18.0,698.0,675.76,516.0
2017,7,10,14,0,399.0,372.0,3.1,18.0,727.0,692.89,531.27
2017,7,10,14,15,436.0,344.0,3.15,18.0,721.0,678.81,522.62
2017,7,10,14,30,473.0,316.0,3.2,18.0,715.0,661.2,511.38
2017,7,10,14,45,666.5,212.0,3.3,18.0,748.5,680.31,530.6
2017,7,10,15,0,860.0,108.0,3.4,18.0,782.0,684.11,537.34
2017,7,10,15,15,849.0,106.0,3.45,17.5,743.5,636.55,502.02
2017,7,10,15,30,838.0,104.0,3.5,17.0,705.0,588.28,465.42
2017,7,10,15,45,821.5,102.5,3.55,17.0,661.5,534.9,422.99
2017,7,10,16,0,805.0,101.0,3.6,17.0,618.0,483.66,381.0
2017,7,10,16,15,786.5,98.5,3.6,16.5,571.5,431.19,337.47
2017,7,10,16,30,768.0,96.0,3.6,16.0,525.0,379.73,293.47
2017,7,10,16,45,742.0,92.5,3.65,16.0,475.5,326.15,246.37
2017,7,10,17,0,716.0,89.0,3.7,16.0,426.0,272.16,198.39
2017,7,10,17,15,683.0,84.5,3.7,15.5,376.0,220.65,153.0
2017,7,10,17,30,650.0,80.0,3.7,15.0,326.0,172.58,111.59
2017,7,10,17,45,603.0,74.5,3.7,15.0,276.5,125.67,74.52
2017,7,10,18,0,556.0,69.0,3.7,15.0,227.0,84.04,47.22
2017,7,10,18,15,490.0,61.5,3.65,14.5,180.0,45.95,35.32
2017,7,10,18,30,424.0,54.0,3.6,14.0,133.0,39.75,29.58
2017,7,10,18,45,325.0,43.0,3.55,14.0,93.0,32.82,22.91
2017,7,10,19,0,226.0,32.0,3.5,14.0,53.0,24.76,14.23
2017,7,10,19,15,113.0,16.0,3.45,14.0,26.5,12.45,0.0
2017,7,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,5,15,76.5,16.0,2.75,12.0,22.5,24.99,0.0
2017,7,11,5,30,153.0,32.0,2.8,12.0,45.0,66.8,37.12
2017,7,11,5,45,257.0,45.0,2.85,12.5,83.5,112.78,78.22
2017,7,11,6,0,361.0,58.0,2.9,13.0,122.0,169.87,126.5
2017,7,11,6,15,185.0,76.0,2.85,13.0,109.0,145.92,114.34
2017,7,11,6,30,9.0,94.0,2.8,13.0,96.0,96.77,76.8
2017,7,11,6,45,16.0,113.0,2.75,13.5,118.5,119.22,95.73
2017,7,11,7,0,23.0,132.0,2.7,14.0,141.0,142.34,114.84
2017,7,11,7,15,48.5,159.0,2.65,14.0,180.5,188.86,153.4
2017,7,11,7,30,74.0,186.0,2.6,14.0,220.0,234.16,190.42
2017,7,11,7,45,91.5,211.0,2.55,14.5,258.0,274.45,222.32
2017,7,11,8,0,109.0,236.0,2.5,15.0,296.0,322.35,259.59
2017,7,11,8,15,115.0,259.0,2.45,15.0,327.5,355.19,284.6
2017,7,11,8,30,121.0,282.0,2.4,15.0,359.0,388.19,309.42
2017,7,11,8,45,127.0,304.5,2.4,15.5,390.0,420.72,333.02
2017,7,11,9,0,133.0,327.0,2.4,16.0,421.0,453.26,356.24
2017,7,11,9,15,140.5,347.5,2.4,16.0,452.0,484.87,379.19
2017,7,11,9,30,148.0,368.0,2.4,16.0,483.0,516.41,401.86
2017,7,11,9,45,154.0,386.0,2.4,16.0,510.5,543.73,421.21
2017,7,11,10,0,160.0,404.0,2.4,16.0,538.0,570.72,440.19
2017,7,11,10,15,217.5,411.0,2.4,16.0,600.0,634.94,487.8
2017,7,11,10,30,275.0,418.0,2.4,16.0,662.0,708.14,540.52
2017,7,11,10,45,348.5,399.0,2.45,16.5,715.5,762.49,579.42
2017,7,11,11,0,422.0,380.0,2.5,17.0,769.0,823.64,622.34
2017,7,11,11,15,482.5,370.5,2.55,17.0,822.5,874.75,658.45
2017,7,11,11,30,543.0,361.0,2.6,17.0,876.0,924.36,693.24
2017,7,11,11,45,720.5,243.0,2.65,17.0,931.5,979.41,735.21
2017,7,11,12,0,898.0,125.0,2.7,17.0,987.0,1021.17,762.8
2017,7,11,12,15,897.5,125.0,2.75,17.0,987.0,1011.74,756.53
2017,7,11,12,30,897.0,125.0,2.8,17.0,987.0,999.24,748.8
2017,7,11,12,45,714.0,247.0,2.85,17.0,930.0,937.53,707.94
2017,7,11,13,0,531.0,369.0,2.9,17.0,873.0,869.95,656.95
2017,7,11,13,15,716.0,240.5,2.95,17.0,909.5,898.34,683.67
2017,7,11,13,30,901.0,112.0,3.0,17.0,946.0,912.36,693.89
2017,7,11,13,45,898.0,109.5,3.05,17.0,924.5,880.78,672.89
2017,7,11,14,0,895.0,107.0,3.1,17.0,903.0,846.75,650.43
2017,7,11,14,15,888.0,106.0,3.15,17.0,875.0,808.69,624.92
2017,7,11,14,30,881.0,105.0,3.2,17.0,847.0,768.76,597.84
2017,7,11,14,45,872.5,103.0,3.25,17.0,813.0,725.11,567.76
2017,7,11,15,0,864.0,101.0,3.3,17.0,779.0,680.11,536.01
2017,7,11,15,15,852.5,99.5,3.35,17.0,740.0,632.55,499.91
2017,7,11,15,30,841.0,98.0,3.4,17.0,701.0,584.32,462.36
2017,7,11,15,45,826.5,95.5,3.45,17.0,657.5,533.11,421.54
2017,7,11,16,0,812.0,93.0,3.5,17.0,614.0,479.44,377.73
2017,7,11,16,15,793.5,90.5,3.55,16.5,567.0,426.63,333.94
2017,7,11,16,30,775.0,88.0,3.6,16.0,520.0,374.82,289.6
2017,7,11,16,45,750.5,84.5,3.65,16.0,471.5,321.36,242.43
2017,7,11,17,0,726.0,81.0,3.7,16.0,423.0,270.0,196.37
2017,7,11,17,15,694.0,77.0,3.7,15.5,373.0,218.86,151.12
2017,7,11,17,30,662.0,73.0,3.7,15.0,323.0,168.22,107.46
2017,7,11,17,45,616.0,68.0,3.7,15.0,273.5,121.21,70.26
2017,7,11,18,0,570.0,63.0,3.7,15.0,224.0,79.34,42.91
2017,7,11,18,15,505.5,56.5,3.6,14.5,178.0,41.34,31.23
2017,7,11,18,30,441.0,50.0,3.5,14.0,132.0,36.14,26.39
2017,7,11,18,45,340.0,40.0,3.45,14.0,92.0,30.03,20.47
2017,7,11,19,0,239.0,30.0,3.4,14.0,52.0,23.49,13.12
2017,7,11,19,15,119.5,15.0,3.35,13.5,26.0,11.64,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,15,92.5,14.5,2.1,12.0,22.0,25.32,0.0
2017,7,12,5,30,185.0,29.0,2.1,12.0,44.0,68.47,36.38
2017,7,12,5,45,292.0,40.0,2.1,12.5,83.0,114.8,78.43
2017,7,12,6,0,399.0,51.0,2.1,13.0,122.0,173.66,128.26
2017,7,12,6,15,199.5,67.0,2.0,13.0,102.5,140.52,109.38
2017,7,12,6,30,0.0,83.0,1.9,13.0,83.0,81.77,64.16
2017,7,12,6,45,1.0,101.5,1.85,13.5,102.0,100.62,80.07
2017,7,12,7,0,2.0,120.0,1.8,14.0,121.0,119.56,95.62
2017,7,12,7,15,22.5,148.5,1.75,14.0,159.0,159.49,128.69
2017,7,12,7,30,43.0,177.0,1.7,14.0,197.0,206.24,166.82
2017,7,12,7,45,32.5,188.0,1.65,14.5,204.0,212.33,170.61
2017,7,12,8,0,22.0,199.0,1.6,15.0,211.0,212.15,169.36
2017,7,12,8,15,21.0,212.5,1.55,15.0,225.0,225.57,179.5
2017,7,12,8,30,20.0,226.0,1.5,15.0,239.0,238.88,189.4
2017,7,12,8,45,19.0,237.5,1.5,15.5,250.5,250.03,197.21
2017,7,12,9,0,18.0,249.0,1.5,16.0,262.0,261.09,204.88
2017,7,12,9,15,22.5,272.5,1.5,16.0,290.0,289.02,226.12
2017,7,12,9,30,27.0,296.0,1.5,16.0,318.0,324.65,252.92
2017,7,12,9,45,27.5,309.5,1.55,16.5,332.5,339.23,262.94
2017,7,12,10,0,28.0,323.0,1.6,17.0,347.0,353.71,272.93
2017,7,12,10,15,31.0,340.5,1.65,17.0,367.5,374.61,288.31
2017,7,12,10,30,34.0,358.0,1.7,17.0,388.0,395.42,303.51
2017,7,12,10,45,53.5,394.5,1.75,17.0,443.0,452.06,345.63
2017,7,12,11,0,73.0,431.0,1.8,17.0,498.0,508.72,386.91
2017,7,12,11,15,60.0,423.0,1.85,17.0,479.0,486.61,369.95
2017,7,12,11,30,47.0,415.0,1.9,17.0,460.0,464.25,353.29
2017,7,12,11,45,50.5,424.0,1.95,17.5,472.5,475.6,361.12
2017,7,12,12,0,54.0,433.0,2.0,18.0,485.0,486.57,368.46
2017,7,12,12,15,66.5,445.5,2.05,18.0,509.5,509.5,385.51
