Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,12,30,79.0,458.0,2.1,18.0,534.0,531.69,401.9
2017,7,12,12,45,88.0,459.5,2.2,18.0,544.0,538.69,407.52
2017,7,12,13,0,97.0,461.0,2.3,18.0,554.0,544.98,412.75
2017,7,12,13,15,87.5,448.5,2.35,17.5,531.0,519.82,395.36
2017,7,12,13,30,78.0,436.0,2.4,17.0,508.0,494.96,378.21
2017,7,12,13,45,63.5,411.5,2.45,17.0,469.5,454.57,348.66
2017,7,12,14,0,49.0,387.0,2.5,17.0,431.0,415.17,319.59
2017,7,12,14,15,48.5,374.0,2.5,17.0,416.5,398.94,307.96
2017,7,12,14,30,48.0,361.0,2.5,17.0,402.0,382.71,296.19
2017,7,12,14,45,37.0,328.0,2.55,17.0,358.5,340.19,264.23
2017,7,12,15,0,26.0,295.0,2.6,17.0,315.0,298.84,232.9
2017,7,12,15,15,25.0,280.0,2.6,16.5,298.5,283.39,221.88
2017,7,12,15,30,24.0,265.0,2.6,16.0,282.0,266.75,209.74
2017,7,12,15,45,22.5,248.0,2.65,16.0,263.5,248.07,195.54
2017,7,12,16,0,21.0,231.0,2.7,16.0,245.0,229.57,181.36
2017,7,12,16,15,13.0,201.5,2.7,16.0,210.0,196.99,155.8
2017,7,12,16,30,5.0,172.0,2.7,16.0,175.0,165.39,130.84
2017,7,12,16,45,3.0,158.5,2.75,16.0,160.5,151.32,119.88
2017,7,12,17,0,1.0,145.0,2.8,16.0,146.0,137.47,109.0
2017,7,12,17,15,0.5,118.0,2.8,15.5,118.5,112.14,88.62
2017,7,12,17,30,0.0,91.0,2.8,15.0,91.0,86.98,68.05
2017,7,12,17,45,0.0,77.0,2.8,15.0,77.0,73.74,57.04
2017,7,12,18,0,0.0,63.0,2.8,15.0,63.0,60.56,45.9
2017,7,12,18,15,222.0,57.0,2.7,14.5,98.0,41.58,31.45
2017,7,12,18,30,444.0,51.0,2.6,14.0,133.0,37.13,27.26
2017,7,12,18,45,344.0,40.5,2.55,14.0,92.5,30.58,20.94
2017,7,12,19,0,244.0,30.0,2.5,14.0,52.0,23.57,13.08
2017,7,12,19,15,122.0,15.0,2.5,13.5,26.0,11.66,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,5,15,117.0,13.0,2.0,12.0,22.5,26.62,0.0
2017,7,13,5,30,234.0,26.0,2.0,12.0,45.0,73.63,37.31
2017,7,13,5,45,339.5,36.5,2.05,12.5,84.5,122.37,82.69
2017,7,13,6,0,445.0,47.0,2.1,13.0,124.0,181.79,133.46
2017,7,13,6,15,222.5,57.0,2.05,13.0,95.5,141.08,109.37
2017,7,13,6,30,0.0,67.0,2.0,13.0,67.0,65.26,50.18
2017,7,13,6,45,0.0,82.0,2.0,13.5,82.0,80.08,62.77
2017,7,13,7,0,0.0,97.0,2.0,14.0,97.0,94.9,75.03
2017,7,13,7,15,0.0,117.0,1.95,14.0,117.0,114.84,91.47
2017,7,13,7,30,0.0,137.0,1.9,14.0,137.0,134.78,107.66
2017,7,13,7,45,16.0,172.5,1.85,14.5,181.5,180.77,145.03
2017,7,13,8,0,32.0,208.0,1.8,15.0,226.0,233.91,187.29
2017,7,13,8,15,31.5,225.0,1.8,15.0,244.0,252.12,201.01
2017,7,13,8,30,31.0,242.0,1.8,15.0,262.0,270.21,214.62
2017,7,13,8,45,39.0,267.5,1.8,15.5,294.5,303.96,240.14
2017,7,13,9,0,47.0,293.0,1.8,16.0,327.0,338.14,265.5
2017,7,13,9,15,32.5,281.0,1.8,16.0,305.0,313.6,245.5
2017,7,13,9,30,18.0,269.0,1.8,16.0,283.0,281.64,220.0
2017,7,13,9,45,27.0,303.5,1.85,16.5,325.5,332.54,258.62
2017,7,13,10,0,36.0,338.0,1.9,17.0,368.0,376.95,291.33
2017,7,13,10,15,41.0,359.0,1.95,17.0,394.5,403.55,310.79
2017,7,13,10,30,46.0,380.0,2.0,17.0,421.0,430.07,330.18
2017,7,13,10,45,47.5,392.0,2.1,17.0,435.5,443.62,339.94
2017,7,13,11,0,49.0,404.0,2.2,17.0,450.0,456.93,349.62
2017,7,13,11,15,53.5,417.0,2.25,17.0,468.0,473.98,362.06
2017,7,13,11,30,58.0,430.0,2.3,17.0,486.0,490.72,374.24
2017,7,13,11,45,60.5,431.0,2.4,17.0,490.0,492.79,375.88
2017,7,13,12,0,63.0,432.0,2.5,17.0,494.0,494.54,377.41
2017,7,13,12,15,64.5,439.5,2.6,17.0,503.0,501.53,382.71
2017,7,13,12,30,66.0,447.0,2.7,17.0,512.0,508.08,387.71
2017,7,13,12,45,85.0,455.5,2.8,17.0,537.5,531.9,406.04
2017,7,13,13,0,104.0,464.0,2.9,17.0,563.0,554.57,423.4
2017,7,13,13,15,121.5,460.5,2.95,17.0,574.5,565.58,432.17
2017,7,13,13,30,139.0,457.0,3.0,17.0,586.0,571.83,437.6
2017,7,13,13,45,129.0,444.0,3.1,17.0,562.0,543.92,417.5
2017,7,13,14,0,119.0,431.0,3.2,17.0,538.0,516.38,397.68
2017,7,13,14,15,110.5,414.5,3.25,17.0,511.0,487.16,376.43
2017,7,13,14,30,102.0,398.0,3.3,17.0,484.0,458.46,355.4
2017,7,13,14,45,98.0,379.5,3.35,17.0,460.0,432.12,336.11
2017,7,13,15,0,94.0,361.0,3.4,17.0,436.0,406.02,316.83
2017,7,13,15,15,134.5,345.5,3.4,16.5,446.0,409.55,321.41
2017,7,13,15,30,175.0,330.0,3.4,16.0,456.0,410.18,323.28
2017,7,13,15,45,265.5,292.0,3.45,16.0,469.0,411.24,325.15
2017,7,13,16,0,356.0,254.0,3.5,16.0,482.0,405.24,320.36
2017,7,13,16,15,573.0,172.0,3.45,16.0,506.0,403.15,316.86
2017,7,13,16,30,790.0,90.0,3.4,16.0,530.0,381.75,294.62
2017,7,13,16,45,765.5,86.5,3.4,16.0,480.0,327.43,246.64
2017,7,13,17,0,741.0,83.0,3.4,16.0,430.0,275.21,199.85
2017,7,13,17,15,709.0,79.0,3.35,15.5,379.5,223.21,153.91
2017,7,13,17,30,677.0,75.0,3.3,15.0,329.0,171.6,109.51
2017,7,13,17,45,631.5,69.5,3.3,15.0,279.0,123.37,71.44
2017,7,13,18,0,586.0,64.0,3.3,15.0,229.0,80.26,43.45
2017,7,13,18,15,520.5,57.0,3.15,14.5,181.5,41.01,30.92
2017,7,13,18,30,455.0,50.0,3.0,14.0,134.0,36.3,26.51
2017,7,13,18,45,356.0,39.5,2.9,14.0,93.0,29.72,20.17
2017,7,13,19,0,257.0,29.0,2.8,14.0,52.0,22.67,12.23
2017,7,13,19,15,128.5,14.5,2.75,13.5,26.0,11.08,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,5.5,2.35,12.0,5.5,5.41,0.0
2017,7,14,5,30,0.0,11.0,2.4,12.0,11.0,10.61,1.55
2017,7,14,5,45,0.0,21.0,2.45,12.5,21.0,20.26,11.1
2017,7,14,6,0,0.0,31.0,2.5,13.0,31.0,29.93,19.68
2017,7,14,6,15,0.0,43.0,2.5,13.0,43.0,41.53,29.86
2017,7,14,6,30,0.0,55.0,2.5,13.0,55.0,53.15,39.95
2017,7,14,6,45,0.0,68.0,2.5,13.5,68.0,65.89,50.76
2017,7,14,7,0,0.0,81.0,2.5,14.0,81.0,78.69,61.41
2017,7,14,7,15,0.0,108.5,2.5,14.0,108.5,106.18,84.32
2017,7,14,7,30,0.0,136.0,2.5,14.0,136.0,133.78,106.95
2017,7,14,7,45,1.5,151.0,2.5,14.5,152.0,149.55,119.35
2017,7,14,8,0,3.0,166.0,2.5,15.0,168.0,165.45,131.71
2017,7,14,8,15,6.0,183.5,2.45,15.0,187.5,185.11,147.26
2017,7,14,8,30,9.0,201.0,2.4,15.0,207.0,205.01,162.84
2017,7,14,8,45,14.5,226.5,2.4,15.5,236.5,235.25,186.26
2017,7,14,9,0,20.0,252.0,2.4,16.0,266.0,265.86,209.6
2017,7,14,9,15,26.0,278.0,2.4,16.0,297.5,304.89,239.57
2017,7,14,9,30,32.0,304.0,2.4,16.0,329.0,337.6,264.31
2017,7,14,9,45,32.0,317.0,2.4,16.5,343.0,351.31,273.63
2017,7,14,10,0,32.0,330.0,2.4,17.0,357.0,364.88,282.87
2017,7,14,10,15,46.0,363.5,2.4,17.0,403.5,413.1,319.1
2017,7,14,10,30,60.0,397.0,2.4,17.0,450.0,461.5,354.83
2017,7,14,10,45,73.5,417.5,2.4,17.0,484.5,495.83,379.86
2017,7,14,11,0,87.0,438.0,2.4,17.0,519.0,530.02,404.66
2017,7,14,11,15,72.5,434.0,2.4,17.0,502.0,510.58,389.48
2017,7,14,11,30,58.0,430.0,2.4,17.0,485.0,490.79,374.36
2017,7,14,11,45,55.0,429.5,2.45,17.5,482.5,485.83,370.01
2017,7,14,12,0,52.0,429.0,2.5,18.0,480.0,480.64,365.46
2017,7,14,12,15,62.0,440.5,2.55,18.0,501.0,500.14,380.11
2017,7,14,12,30,72.0,452.0,2.6,18.0,522.0,519.0,394.14
2017,7,14,12,45,73.5,449.5,2.7,18.0,520.0,514.99,391.52
2017,7,14,13,0,75.0,447.0,2.8,18.0,518.0,510.64,388.8
2017,7,14,13,15,65.0,430.5,2.85,18.0,492.0,481.68,367.64
2017,7,14,13,30,55.0,414.0,2.9,18.0,466.0,453.18,346.79
2017,7,14,13,45,67.5,414.5,2.95,18.0,476.5,461.01,353.49
2017,7,14,14,0,80.0,415.0,3.0,18.0,487.0,467.8,359.25
2017,7,14,14,15,91.5,406.5,3.0,18.0,485.5,464.06,357.14
2017,7,14,14,30,103.0,398.0,3.0,18.0,484.0,459.25,354.26
2017,7,14,14,45,70.5,358.0,3.05,18.0,416.0,392.35,303.89
2017,7,14,15,0,38.0,318.0,3.1,18.0,348.0,328.42,255.23
2017,7,14,15,15,45.5,310.0,3.1,17.5,344.0,322.36,251.83
2017,7,14,15,30,53.0,302.0,3.1,17.0,340.0,315.48,247.5
2017,7,14,15,45,45.0,276.5,3.15,17.0,307.5,283.65,223.06
2017,7,14,16,0,37.0,251.0,3.2,17.0,275.0,252.77,199.23
2017,7,14,16,15,29.5,226.0,3.15,17.0,244.0,223.54,176.46
2017,7,14,16,30,22.0,201.0,3.1,17.0,213.0,198.19,156.63
2017,7,14,16,45,27.5,188.5,3.1,17.0,202.0,183.17,144.78
2017,7,14,17,0,33.0,176.0,3.1,17.0,191.0,170.37,134.5
2017,7,14,17,15,221.0,146.0,3.05,16.5,230.5,175.48,132.25
2017,7,14,17,30,409.0,116.0,3.0,16.0,270.0,162.98,113.32
2017,7,14,17,45,507.0,88.0,2.95,16.0,249.5,125.4,78.19
2017,7,14,18,0,605.0,60.0,2.9,16.0,229.0,77.42,40.44
2017,7,14,18,15,541.0,53.5,2.85,15.5,181.5,37.59,27.76
2017,7,14,18,30,477.0,47.0,2.8,15.0,134.0,33.69,24.09
2017,7,14,18,45,379.5,37.5,2.75,15.0,93.0,27.93,18.51
2017,7,14,19,0,282.0,28.0,2.7,15.0,52.0,21.78,11.33
2017,7,14,19,15,141.0,14.0,2.7,14.5,26.0,10.67,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,116.5,12.5,2.1,13.0,21.0,25.74,0.0
2017,7,15,5,30,233.0,25.0,2.1,13.0,42.0,71.22,33.19
2017,7,15,5,45,339.5,34.5,2.15,13.5,81.0,119.39,79.52
2017,7,15,6,0,446.0,44.0,2.2,14.0,120.0,177.73,129.29
2017,7,15,6,15,514.0,51.0,2.1,14.0,166.0,232.06,177.85
2017,7,15,6,30,582.0,58.0,2.0,14.0,212.0,293.3,231.9
2017,7,15,6,45,323.0,98.5,1.95,14.5,187.0,253.28,204.45
2017,7,15,7,0,64.0,139.0,1.9,15.0,162.0,173.68,140.04
2017,7,15,7,15,46.5,153.5,1.85,15.0,171.5,181.93,146.81
2017,7,15,7,30,29.0,168.0,1.8,15.0,181.0,188.46,151.54
2017,7,15,7,45,45.0,195.0,1.8,15.5,218.5,227.87,182.93
2017,7,15,8,0,61.0,222.0,1.8,16.0,256.0,268.61,214.7
2017,7,15,8,15,88.0,250.0,1.8,16.5,303.5,319.52,254.08
2017,7,15,8,30,115.0,278.0,1.8,17.0,351.0,379.38,299.38
2017,7,15,8,45,129.0,301.0,1.8,17.5,388.0,418.6,327.81
2017,7,15,9,0,143.0,324.0,1.8,18.0,425.0,458.4,356.25
2017,7,15,9,15,113.0,337.5,1.8,18.0,420.5,450.65,348.54
2017,7,15,9,30,83.0,351.0,1.8,18.0,416.0,432.73,333.63
2017,7,15,9,45,119.0,376.0,1.8,18.5,473.0,501.28,383.85
2017,7,15,10,0,155.0,401.0,1.8,19.0,530.0,563.03,427.56
2017,7,15,10,15,134.5,413.5,1.85,19.0,528.5,558.41,422.65
2017,7,15,10,30,114.0,426.0,1.9,19.0,527.0,552.48,417.32
2017,7,15,10,45,215.5,426.5,1.95,19.5,622.5,652.81,490.81
2017,7,15,11,0,317.0,427.0,2.0,20.0,718.0,761.91,567.09
2017,7,15,11,15,314.0,436.0,2.05,20.0,728.0,768.04,570.04
2017,7,15,11,30,311.0,445.0,2.1,20.0,738.0,772.76,573.01
2017,7,15,11,45,619.5,273.5,2.15,20.5,864.5,909.4,675.03
2017,7,15,12,0,928.0,102.0,2.2,21.0,991.0,1027.25,750.77
2017,7,15,12,15,928.0,102.0,2.3,21.0,991.5,1018.26,744.75
2017,7,15,12,30,928.0,102.0,2.4,21.0,992.0,1006.04,738.05
2017,7,15,12,45,920.5,105.5,2.5,21.0,982.5,986.99,726.91
2017,7,15,13,0,913.0,109.0,2.6,21.0,973.0,965.08,713.89
2017,7,15,13,15,674.5,242.0,2.65,21.0,875.5,861.93,645.73
2017,7,15,13,30,436.0,375.0,2.7,21.0,778.0,759.6,569.19
2017,7,15,13,45,667.0,240.5,2.8,21.0,840.0,812.44,614.72
2017,7,15,14,0,898.0,106.0,2.9,21.0,902.0,847.83,640.75
2017,7,15,14,15,757.0,183.0,2.95,21.0,839.5,779.3,593.92
2017,7,15,14,30,616.0,260.0,3.0,21.0,777.0,716.12,546.68
2017,7,15,14,45,522.0,281.0,3.1,21.0,707.0,641.76,492.35
2017,7,15,15,0,428.0,302.0,3.2,21.0,637.0,573.38,441.4
2017,7,15,15,15,637.5,199.5,3.25,20.5,669.5,588.16,457.25
2017,7,15,15,30,847.0,97.0,3.3,20.0,702.0,585.89,458.32
2017,7,15,15,45,833.0,95.0,3.35,20.0,658.5,535.01,417.95
2017,7,15,16,0,819.0,93.0,3.4,20.0,615.0,481.63,374.84
2017,7,15,16,15,801.0,90.0,3.45,19.5,568.5,428.09,330.99
2017,7,15,16,30,783.0,87.0,3.5,19.0,522.0,375.5,286.5
2017,7,15,16,45,759.0,84.0,3.55,19.0,473.0,322.12,239.85
2017,7,15,17,0,735.0,81.0,3.6,19.0,424.0,270.79,194.24
2017,7,15,17,15,500.5,109.0,3.55,18.5,330.0,200.52,141.32
2017,7,15,17,30,266.0,137.0,3.5,18.0,236.0,160.53,116.5
2017,7,15,17,45,424.5,99.5,3.5,18.0,230.0,125.92,81.57
2017,7,15,18,0,583.0,62.0,3.5,18.0,224.0,77.32,40.92
2017,7,15,18,15,517.0,55.0,3.45,17.5,177.0,38.27,28.11
2017,7,15,18,30,451.0,48.0,3.4,17.0,130.0,34.66,24.7
2017,7,15,18,45,352.0,38.0,3.35,16.5,90.0,28.48,18.82
2017,7,15,19,0,253.0,28.0,3.3,16.0,50.0,21.86,11.16
2017,7,15,19,15,126.5,14.0,3.25,16.0,25.0,13.76,0.0
2017,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,123.5,12.0,2.15,14.5,21.0,25.87,0.0
2017,7,16,5,30,247.0,24.0,2.1,15.0,42.0,71.92,31.42
2017,7,16,5,45,361.0,33.0,2.05,15.5,81.5,122.08,80.03
2017,7,16,6,0,475.0,42.0,2.0,16.0,121.0,182.94,131.45
2017,7,16,6,15,542.5,48.0,1.9,16.0,168.0,237.46,180.0
2017,7,16,6,30,610.0,54.0,1.8,16.0,215.0,298.82,233.87
2017,7,16,6,45,657.0,58.5,1.75,16.5,265.5,355.31,282.65
2017,7,16,7,0,704.0,63.0,1.7,17.0,316.0,416.8,333.74
2017,7,16,7,15,736.0,66.5,1.7,17.5,367.0,472.89,379.05
2017,7,16,7,30,768.0,70.0,1.7,18.0,418.0,530.89,424.16
2017,7,16,7,45,792.5,72.5,1.7,18.5,468.0,584.65,464.51
2017,7,16,8,0,817.0,75.0,1.7,19.0,518.0,635.96,501.62
2017,7,16,8,15,834.5,77.5,1.65,19.0,565.5,685.4,535.07
2017,7,16,8,30,852.0,80.0,1.6,19.0,613.0,734.28,567.38
2017,7,16,8,45,866.0,82.0,1.6,19.5,657.5,778.99,595.49
2017,7,16,9,0,880.0,84.0,1.6,20.0,702.0,822.35,622.17
2017,7,16,9,15,890.5,85.5,1.65,20.0,742.0,860.55,646.7
2017,7,16,9,30,901.0,87.0,1.7,20.0,782.0,896.7,669.74
2017,7,16,9,45,904.0,91.0,1.75,20.5,815.0,926.45,687.13
2017,7,16,10,0,907.0,95.0,1.8,21.0,848.0,953.37,702.62
2017,7,16,10,15,913.0,96.0,1.9,21.0,877.0,977.01,717.95
2017,7,16,10,30,919.0,97.0,2.0,21.0,906.0,997.74,731.46
2017,7,16,10,45,924.0,97.0,2.1,21.5,928.0,1013.38,740.36
2017,7,16,11,0,929.0,97.0,2.2,22.0,950.0,1025.87,747.32
2017,7,16,11,15,932.0,98.0,2.3,22.0,965.5,1034.16,753.14
2017,7,16,11,30,935.0,99.0,2.4,22.0,981.0,1039.13,756.95
2017,7,16,11,45,937.0,98.5,2.5,22.0,989.0,1038.19,757.09
2017,7,16,12,0,939.0,98.0,2.6,22.0,997.0,1033.92,755.21
2017,7,16,12,15,939.0,98.0,2.65,21.5,997.5,1024.86,751.26
2017,7,16,12,30,939.0,98.0,2.7,21.0,998.0,1012.54,745.28
2017,7,16,12,45,937.0,98.0,2.8,21.0,990.5,995.1,735.04
2017,7,16,13,0,935.0,98.0,2.9,21.0,983.0,974.59,722.77
2017,7,16,13,15,932.0,98.0,2.95,21.0,968.5,950.18,707.47
2017,7,16,13,30,929.0,98.0,3.0,21.0,954.0,922.95,690.25
2017,7,16,13,45,925.0,97.0,3.1,21.0,932.5,891.18,670.2
2017,7,16,14,0,921.0,96.0,3.2,21.0,911.0,856.91,648.26
2017,7,16,14,15,914.5,95.0,3.2,21.0,883.0,818.31,622.53
2017,7,16,14,30,908.0,94.0,3.2,21.0,855.0,777.72,595.21
2017,7,16,14,45,900.5,92.0,3.25,21.0,821.0,733.66,565.38
2017,7,16,15,0,893.0,90.0,3.3,21.0,787.0,688.08,534.08
2017,7,16,15,15,882.5,88.5,3.3,21.0,748.0,639.78,497.92
2017,7,16,15,30,872.0,87.0,3.3,21.0,709.0,590.67,460.12
2017,7,16,15,45,859.0,85.0,3.35,21.0,665.0,539.15,419.63
2017,7,16,16,0,846.0,83.0,3.4,21.0,621.0,487.51,377.85
2017,7,16,16,15,828.5,80.5,3.35,20.5,574.0,433.58,333.6
2017,7,16,16,30,811.0,78.0,3.3,20.0,527.0,380.46,288.64
2017,7,16,16,45,788.0,75.0,3.3,20.0,477.0,322.86,238.71
2017,7,16,17,0,765.0,72.0,3.3,20.0,427.0,270.24,192.02
2017,7,16,17,15,734.0,68.5,3.2,19.5,376.5,217.57,145.93
2017,7,16,17,30,703.0,65.0,3.1,19.0,326.0,168.1,103.78
2017,7,16,17,45,658.5,60.5,3.05,18.5,276.0,119.68,66.4
2017,7,16,18,0,614.0,56.0,3.0,18.0,226.0,73.37,36.86
2017,7,16,18,15,550.0,50.0,2.95,17.5,178.5,33.74,24.12
2017,7,16,18,30,486.0,44.0,2.9,17.0,131.0,31.21,21.69
2017,7,16,18,45,382.5,35.0,2.85,17.0,90.5,25.8,16.46
2017,7,16,19,0,279.0,26.0,2.8,17.0,50.0,20.01,9.51
2017,7,16,19,15,139.5,13.0,2.85,16.5,25.0,12.78,0.0
2017,7,16,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,108.5,12.0,2.75,13.0,19.5,24.01,0.0
2017,7,17,5,30,217.0,24.0,2.8,13.0,39.0,66.35,27.55
2017,7,17,5,45,327.0,34.5,2.9,13.5,78.5,115.74,76.57
2017,7,17,6,0,437.0,45.0,3.0,14.0,118.0,175.17,127.24
2017,7,17,6,15,507.5,52.5,3.0,14.0,165.0,230.3,176.6
2017,7,17,6,30,578.0,60.0,3.0,14.0,212.0,292.61,231.93
2017,7,17,6,45,627.5,65.0,3.05,14.5,262.5,349.98,282.32
2017,7,17,7,0,677.0,70.0,3.1,15.0,313.0,411.71,334.86
2017,7,17,7,15,711.0,74.5,3.1,15.0,364.0,467.62,381.9
2017,7,17,7,30,745.0,79.0,3.1,15.0,415.0,526.75,430.08
2017,7,17,7,45,770.5,82.0,3.1,15.5,465.5,580.72,472.03
2017,7,17,8,0,796.0,85.0,3.1,16.0,516.0,635.39,513.21
2017,7,17,8,15,815.0,88.0,3.1,16.0,564.0,685.83,549.61
2017,7,17,8,30,834.0,91.0,3.1,16.0,612.0,732.19,581.97
2017,7,17,8,45,849.0,93.0,3.15,16.5,656.5,777.02,611.88
2017,7,17,9,0,864.0,95.0,3.2,17.0,701.0,820.6,640.44
2017,7,17,9,15,701.5,175.0,3.2,17.0,685.5,801.66,625.11
2017,7,17,9,30,539.0,255.0,3.2,17.0,670.0,759.07,590.21
2017,7,17,9,45,710.5,184.0,3.25,17.5,758.0,857.03,661.48
2017,7,17,10,0,882.0,113.0,3.3,18.0,846.0,948.8,722.33
2017,7,17,10,15,889.0,114.5,3.3,18.0,875.0,973.38,737.29
2017,7,17,10,30,896.0,116.0,3.3,18.0,904.0,995.14,750.91
2017,7,17,10,45,902.0,116.5,3.35,18.0,926.5,1011.92,761.63
2017,7,17,11,0,908.0,117.0,3.4,18.0,949.0,1025.63,770.41
2017,7,17,11,15,911.0,117.5,3.4,18.0,964.5,1033.19,774.79
2017,7,17,11,30,914.0,118.0,3.4,18.0,980.0,1037.48,777.15
2017,7,17,11,45,918.5,117.0,3.45,18.0,989.0,1038.47,777.86
2017,7,17,12,0,923.0,116.0,3.5,18.0,998.0,1036.16,776.51
2017,7,17,12,15,923.0,116.0,3.5,18.0,998.5,1027.13,770.41
2017,7,17,12,30,923.0,116.0,3.5,18.0,999.0,1014.89,762.31
2017,7,17,12,45,927.0,112.5,3.55,18.0,994.0,999.85,752.8
2017,7,17,13,0,931.0,109.0,3.6,18.0,989.0,981.59,741.17
2017,7,17,13,15,928.5,108.0,3.6,18.0,974.5,956.68,724.72
2017,7,17,13,30,926.0,107.0,3.6,18.0,960.0,928.93,706.36
2017,7,17,13,45,925.0,104.5,3.65,18.5,939.5,898.29,684.96
2017,7,17,14,0,924.0,102.0,3.7,19.0,919.0,864.98,661.67
2017,7,17,14,15,918.0,101.0,3.7,18.5,891.5,826.62,636.94
2017,7,17,14,30,912.0,100.0,3.7,18.0,864.0,786.22,610.47
2017,7,17,14,45,906.0,97.5,3.75,18.0,830.5,742.53,580.37
2017,7,17,15,0,900.0,95.0,3.8,18.0,797.0,697.18,548.64
2017,7,17,15,15,890.0,93.5,3.8,18.0,757.5,648.83,511.74
2017,7,17,15,30,880.0,92.0,3.8,18.0,718.0,599.58,473.25
2017,7,17,15,45,867.0,89.5,3.8,18.0,674.0,547.14,431.32
2017,7,17,16,0,854.0,87.0,3.8,18.0,630.0,494.57,388.11
2017,7,17,16,15,836.5,84.5,3.75,17.5,582.5,440.16,342.86
2017,7,17,16,30,819.0,82.0,3.7,17.0,535.0,383.5,294.54
2017,7,17,16,45,795.0,79.5,3.7,17.0,484.5,328.63,246.05
2017,7,17,17,0,771.0,77.0,3.7,17.0,434.0,275.77,198.56
2017,7,17,17,15,739.5,73.0,3.65,16.5,382.5,222.17,151.19
2017,7,17,17,30,708.0,69.0,3.6,16.0,331.0,171.85,107.91
2017,7,17,17,45,661.0,64.5,3.55,16.0,280.0,119.98,67.29
2017,7,17,18,0,614.0,60.0,3.5,16.0,229.0,76.03,39.66
2017,7,17,18,15,548.5,53.0,3.45,15.5,181.0,36.32,26.62
2017,7,17,18,30,483.0,46.0,3.4,15.0,133.0,33.06,23.5
2017,7,17,18,45,375.0,37.0,3.35,15.0,91.5,27.74,18.26
2017,7,17,19,0,267.0,28.0,3.3,15.0,50.0,22.07,10.96
2017,7,17,19,15,133.5,14.0,3.3,14.5,25.0,13.76,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,5,15,85.0,13.0,3.55,12.0,18.5,22.23,0.0
2017,7,18,5,30,170.0,26.0,3.6,12.0,37.0,59.82,23.42
2017,7,18,5,45,279.5,38.0,3.7,12.5,75.5,107.9,72.0
2017,7,18,6,0,389.0,50.0,3.8,13.0,114.0,166.72,122.09
2017,7,18,6,15,194.5,58.0,3.8,13.0,90.0,127.68,98.55
2017,7,18,6,30,0.0,66.0,3.8,13.0,66.0,64.36,49.41
2017,7,18,6,45,0.0,82.0,3.85,13.5,82.0,80.21,62.91
2017,7,18,7,0,0.0,98.0,3.9,14.0,98.0,96.06,76.09
2017,7,18,7,15,1.0,120.5,3.9,14.0,121.0,119.12,95.24
2017,7,18,7,30,2.0,143.0,3.9,14.0,144.0,142.28,114.21
2017,7,18,7,45,9.0,165.5,3.9,14.5,170.5,169.29,136.0
2017,7,18,8,0,16.0,188.0,3.9,15.0,197.0,196.91,157.99
2017,7,18,8,15,14.0,197.5,3.85,15.0,206.0,205.28,164.18
2017,7,18,8,30,12.0,207.0,3.8,15.0,215.0,213.5,170.24
2017,7,18,8,45,19.0,234.5,3.75,15.0,247.5,247.11,196.86
2017,7,18,9,0,26.0,262.0,3.7,15.0,280.0,288.13,228.97
2017,7,18,9,15,46.0,301.0,3.65,15.0,335.5,346.6,274.73
2017,7,18,9,30,66.0,340.0,3.6,15.0,391.0,406.11,320.49
2017,7,18,9,45,127.5,369.0,3.6,15.5,473.0,501.75,393.72
2017,7,18,10,0,189.0,398.0,3.6,16.0,555.0,591.77,460.73
2017,7,18,10,15,312.0,373.5,3.6,16.0,643.5,693.72,538.39
2017,7,18,10,30,435.0,349.0,3.6,16.0,732.0,798.28,615.87
2017,7,18,10,45,674.5,233.0,3.6,16.0,843.0,919.52,707.26
2017,7,18,11,0,914.0,117.0,3.6,16.0,954.0,1031.32,782.51
2017,7,18,11,15,722.5,240.0,3.6,16.0,908.5,981.44,746.98
2017,7,18,11,30,531.0,363.0,3.6,16.0,863.0,914.33,695.12
2017,7,18,11,45,539.5,363.0,3.6,16.0,874.5,919.62,699.22
2017,7,18,12,0,548.0,363.0,3.6,16.0,886.0,922.69,701.29
2017,7,18,12,15,738.0,239.5,3.6,16.0,945.0,978.22,744.7
2017,7,18,12,30,928.0,116.0,3.6,16.0,1004.0,1019.55,772.46
2017,7,18,12,45,930.0,113.5,3.6,16.5,998.0,1003.51,759.92
2017,7,18,13,0,932.0,111.0,3.6,17.0,992.0,984.3,745.83
2017,7,18,13,15,929.5,110.5,3.6,17.0,977.5,959.83,729.64
2017,7,18,13,30,927.0,110.0,3.6,17.0,963.0,932.52,711.52
2017,7,18,13,45,925.5,107.5,3.6,17.0,942.5,901.39,690.73
2017,7,18,14,0,924.0,105.0,3.6,17.0,922.0,867.61,668.02
2017,7,18,14,15,917.5,104.0,3.6,17.0,893.5,828.82,641.63
2017,7,18,14,30,911.0,103.0,3.6,17.0,865.0,788.01,613.63
2017,7,18,14,45,906.0,100.0,3.6,17.0,831.5,744.54,583.44
2017,7,18,15,0,901.0,97.0,3.6,17.0,798.0,699.35,551.52
2017,7,18,15,15,890.5,95.5,3.6,17.0,758.5,650.59,514.28
2017,7,18,15,30,880.0,94.0,3.6,17.0,719.0,600.97,475.47
2017,7,18,15,45,868.5,91.0,3.65,17.0,675.0,548.81,433.81
2017,7,18,16,0,857.0,88.0,3.7,17.0,631.0,496.38,390.71
2017,7,18,16,15,839.5,85.0,3.65,16.5,583.5,441.31,344.81
2017,7,18,16,30,822.0,82.0,3.6,16.0,536.0,384.01,295.82
2017,7,18,16,45,800.0,79.0,3.6,16.0,485.5,329.13,247.11
2017,7,18,17,0,778.0,76.0,3.6,16.0,435.0,276.06,199.2
2017,7,18,17,15,746.5,72.0,3.55,15.5,383.5,222.06,151.31
2017,7,18,17,30,715.0,68.0,3.5,15.0,332.0,171.35,107.55
2017,7,18,17,45,671.0,63.0,3.5,15.0,281.0,121.88,68.79
2017,7,18,18,0,627.0,58.0,3.5,15.0,230.0,74.29,38.23
2017,7,18,18,15,561.0,51.5,3.4,14.5,181.5,35.15,25.69
2017,7,18,18,30,495.0,45.0,3.3,14.0,133.0,32.28,22.9
2017,7,18,18,45,386.5,35.5,3.2,14.0,91.0,26.45,17.2
2017,7,18,19,0,278.0,26.0,3.1,14.0,49.0,20.21,9.37
2017,7,18,19,15,139.0,13.0,3.1,13.5,24.5,12.78,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,5,15,113.5,11.5,2.35,12.0,19.0,23.76,0.0
2017,7,19,5,30,227.0,23.0,2.4,12.0,38.0,65.78,22.95
2017,7,19,5,45,339.0,33.5,2.45,12.5,77.0,116.41,76.36
2017,7,19,6,0,451.0,44.0,2.5,13.0,116.0,176.74,128.09
2017,7,19,6,15,522.0,51.0,2.45,13.0,164.0,232.09,177.83
2017,7,19,6,30,593.0,58.0,2.4,13.0,212.0,294.68,233.53
2017,7,19,6,45,641.5,63.5,2.35,13.5,262.5,352.9,284.57
2017,7,19,7,0,690.0,69.0,2.3,14.0,313.0,414.3,336.64
2017,7,19,7,15,724.0,73.5,2.25,14.0,365.0,471.96,384.72
2017,7,19,7,30,758.0,78.0,2.2,14.0,417.0,531.74,432.89
2017,7,19,7,45,783.0,81.0,2.15,14.5,468.0,586.04,474.45
2017,7,19,8,0,808.0,84.0,2.1,15.0,519.0,640.98,515.04
2017,7,19,8,15,827.0,87.0,2.1,15.0,567.5,692.0,551.23
2017,7,19,8,30,846.0,90.0,2.1,15.0,616.0,738.91,583.36
2017,7,19,8,45,860.5,92.0,2.1,15.5,661.0,783.87,612.48
2017,7,19,9,0,875.0,94.0,2.1,16.0,706.0,827.51,640.15
2017,7,19,9,15,886.0,96.0,2.05,16.0,746.5,866.6,664.97
2017,7,19,9,30,897.0,98.0,2.0,16.0,787.0,903.67,688.11
2017,7,19,9,45,902.5,101.5,2.0,16.5,821.5,935.1,706.41
2017,7,19,10,0,908.0,105.0,2.0,17.0,856.0,963.83,722.79
2017,7,19,10,15,914.5,106.0,2.05,17.0,885.0,988.01,738.06
2017,7,19,10,30,921.0,107.0,2.1,17.0,914.0,1009.28,751.48
2017,7,19,10,45,928.0,106.5,2.15,17.5,937.5,1026.41,760.86
2017,7,19,11,0,935.0,106.0,2.2,18.0,961.0,1040.41,768.28
2017,7,19,11,15,937.5,106.5,2.25,18.0,976.0,1047.72,772.92
2017,7,19,11,30,940.0,107.0,2.3,18.0,991.0,1051.68,775.58
2017,7,19,11,45,943.0,106.0,2.4,18.0,999.5,1051.21,776.1
2017,7,19,12,0,946.0,105.0,2.5,18.0,1008.0,1047.37,774.54
2017,7,19,12,15,946.0,105.0,2.6,18.0,1008.5,1038.21,769.6
2017,7,19,12,30,946.0,105.0,2.7,18.0,1009.0,1025.76,762.57
2017,7,19,12,45,943.0,105.5,2.8,18.0,1001.0,1007.71,751.86
2017,7,19,13,0,940.0,106.0,2.9,18.0,993.0,986.58,739.11
2017,7,19,13,15,937.0,105.5,2.95,18.0,978.5,961.49,723.23
2017,7,19,13,30,934.0,105.0,3.0,18.0,964.0,933.54,705.4
2017,7,19,13,45,932.0,103.0,3.05,18.0,943.0,902.27,685.2
2017,7,19,14,0,930.0,101.0,3.1,18.0,922.0,868.35,663.05
2017,7,19,14,15,923.5,99.5,3.1,18.0,893.5,828.86,636.52
2017,7,19,14,30,917.0,98.0,3.1,18.0,865.0,787.34,608.37
2017,7,19,14,45,911.0,95.5,3.15,18.0,831.0,743.38,578.44
2017,7,19,15,0,905.0,93.0,3.2,18.0,797.0,697.77,546.88
2017,7,19,15,15,894.5,91.0,3.25,17.5,756.5,648.34,510.62
2017,7,19,15,30,884.0,89.0,3.3,17.0,716.0,598.06,472.57
2017,7,19,15,45,872.0,86.0,3.35,17.0,672.0,545.43,430.66
2017,7,19,16,0,860.0,83.0,3.4,17.0,628.0,492.58,387.3
2017,7,19,16,15,842.5,80.5,3.4,16.5,580.0,437.81,341.74
2017,7,19,16,30,825.0,78.0,3.4,16.0,532.0,383.84,295.37
2017,7,19,16,45,803.5,74.5,3.45,16.0,482.0,325.45,243.94
2017,7,19,17,0,782.0,71.0,3.5,16.0,432.0,271.86,195.59
2017,7,19,17,15,750.5,67.5,3.5,15.5,380.5,218.09,147.84
2017,7,19,17,30,719.0,64.0,3.5,15.0,329.0,167.59,104.24
2017,7,19,17,45,677.0,59.0,3.5,15.0,278.0,118.11,65.46
2017,7,19,18,0,635.0,54.0,3.5,15.0,227.0,73.42,37.55
2017,7,19,18,15,570.0,48.0,3.4,14.5,179.0,32.35,23.19
2017,7,19,18,30,505.0,42.0,3.3,14.0,131.0,29.74,20.65
2017,7,19,18,45,401.5,33.0,3.25,14.0,89.5,24.26,15.28
2017,7,19,19,0,298.0,24.0,3.2,14.0,48.0,18.39,7.75
2017,7,19,19,15,149.0,12.0,3.2,14.0,24.0,11.8,0.0
2017,7,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,5,15,127.5,10.5,3.2,13.0,18.5,24.12,0.0
2017,7,20,5,30,255.0,21.0,3.2,13.0,37.0,67.65,20.4
2017,7,20,5,45,366.5,30.0,3.25,13.5,76.0,118.15,76.16
2017,7,20,6,0,478.0,39.0,3.3,14.0,115.0,178.01,127.81
2017,7,20,6,15,297.0,67.5,3.3,14.0,120.5,175.23,135.21
2017,7,20,6,30,116.0,96.0,3.3,14.0,126.0,146.11,116.55
2017,7,20,6,45,126.5,116.5,3.35,14.5,156.0,178.16,144.17
2017,7,20,7,0,137.0,137.0,3.4,15.0,186.0,211.12,171.85
2017,7,20,7,15,145.5,160.0,3.35,15.0,219.0,246.64,201.29
2017,7,20,7,30,154.0,183.0,3.3,15.0,252.0,282.73,230.59
2017,7,20,7,45,172.5,205.5,3.25,15.5,291.0,325.0,263.98
2017,7,20,8,0,191.0,228.0,3.2,16.0,330.0,368.58,297.67
2017,7,20,8,15,522.0,154.0,3.15,16.0,469.5,545.46,441.69
2017,7,20,8,30,853.0,80.0,3.1,16.0,609.0,732.53,583.45
2017,7,20,8,45,544.5,196.5,3.05,16.5,543.5,649.51,515.07
2017,7,20,9,0,236.0,313.0,3.0,17.0,478.0,523.29,411.13
2017,7,20,9,15,207.5,337.0,2.95,17.0,488.0,531.23,415.82
2017,7,20,9,30,179.0,361.0,2.9,17.0,498.0,536.69,417.84
2017,7,20,9,45,280.5,354.5,2.85,17.0,581.0,633.91,491.42
2017,7,20,10,0,382.0,348.0,2.8,17.0,664.0,727.11,559.78
2017,7,20,10,15,430.0,341.5,2.8,17.0,708.5,779.77,596.87
2017,7,20,10,30,478.0,335.0,2.8,17.0,753.0,825.37,629.02
2017,7,20,10,45,708.0,214.5,2.8,17.5,851.5,932.77,706.73
2017,7,20,11,0,938.0,94.0,2.8,18.0,950.0,1030.5,769.31
2017,7,20,11,15,941.0,94.5,2.85,18.0,965.5,1038.43,773.5
2017,7,20,11,30,944.0,95.0,2.9,18.0,981.0,1042.98,776.47
2017,7,20,11,45,945.5,95.0,3.0,18.0,989.0,1042.13,776.49
2017,7,20,12,0,947.0,95.0,3.1,18.0,997.0,1037.89,774.39
2017,7,20,12,15,947.5,94.5,3.15,18.0,998.0,1028.78,768.74
2017,7,20,12,30,948.0,94.0,3.2,18.0,999.0,1016.35,761.0
2017,7,20,12,45,937.5,99.5,3.3,18.0,989.0,996.19,748.54
2017,7,20,13,0,927.0,105.0,3.4,18.0,979.0,973.17,734.17
2017,7,20,13,15,924.5,104.5,3.45,18.0,965.0,948.81,718.51
2017,7,20,13,30,922.0,104.0,3.5,18.0,951.0,921.62,700.86
2017,7,20,13,45,921.5,101.5,3.6,18.0,931.0,891.47,681.38
2017,7,20,14,0,921.0,99.0,3.7,18.0,911.0,858.61,659.87
2017,7,20,14,15,915.0,98.0,3.75,18.0,883.5,820.29,634.04
2017,7,20,14,30,909.0,97.0,3.8,18.0,856.0,779.92,606.53
2017,7,20,14,45,904.5,94.0,3.9,18.0,823.0,736.85,576.96
2017,7,20,15,0,900.0,91.0,4.0,18.0,790.0,692.0,545.68
2017,7,20,15,15,890.0,89.5,4.05,17.5,750.5,643.55,509.64
2017,7,20,15,30,880.0,88.0,4.1,17.0,711.0,594.22,471.82
2017,7,20,15,45,870.5,84.5,4.15,17.0,668.0,542.6,430.25
2017,7,20,16,0,861.0,81.0,4.2,17.0,625.0,490.52,387.11
2017,7,20,16,15,844.5,78.5,4.2,17.0,578.0,436.12,340.83
2017,7,20,16,30,828.0,76.0,4.2,17.0,531.0,382.39,293.86
2017,7,20,16,45,809.0,72.5,4.25,17.0,481.5,324.62,242.75
2017,7,20,17,0,790.0,69.0,4.3,17.0,432.0,271.39,194.52
2017,7,20,17,15,760.0,65.5,4.3,16.5,380.5,217.49,146.57
2017,7,20,17,30,730.0,62.0,4.3,16.0,329.0,166.69,102.7
2017,7,20,17,45,690.0,57.0,4.3,15.5,278.5,116.82,63.83
2017,7,20,18,0,650.0,52.0,4.3,15.0,228.0,71.51,35.83
2017,7,20,18,15,586.0,46.5,4.15,14.5,179.5,34.15,24.78
2017,7,20,18,30,522.0,41.0,4.0,14.0,131.0,28.98,19.95
2017,7,20,18,45,417.0,32.5,3.9,14.0,89.5,23.91,14.94
2017,7,20,19,0,312.0,24.0,3.8,14.0,48.0,18.49,7.51
2017,7,20,19,15,156.0,12.0,3.75,14.0,24.0,11.8,0.0
2017,7,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,15,122.0,10.5,2.45,12.0,18.0,23.36,0.0
2017,7,21,5,30,244.0,21.0,2.4,12.0,36.0,65.28,16.57
2017,7,21,5,45,357.5,30.5,2.4,12.5,75.0,116.29,74.88
2017,7,21,6,0,471.0,40.0,2.4,13.0,114.0,176.61,126.95
2017,7,21,6,15,542.0,47.0,2.35,13.5,161.5,232.8,177.24
2017,7,21,6,30,613.0,54.0,2.3,14.0,209.0,296.3,233.32
2017,7,21,6,45,659.0,59.0,2.25,14.5,260.0,352.88,283.07
2017,7,21,7,0,705.0,64.0,2.2,15.0,311.0,414.51,335.25
2017,7,21,7,15,738.5,67.5,2.1,15.0,362.5,471.53,382.61
2017,7,21,7,30,772.0,71.0,2.0,15.0,414.0,530.6,429.88
2017,7,21,7,45,796.5,74.0,1.95,15.5,465.0,585.25,471.47
2017,7,21,8,0,821.0,77.0,1.9,16.0,516.0,640.49,512.0
2017,7,21,8,15,839.5,80.0,1.8,16.0,564.5,688.42,544.7
2017,7,21,8,30,858.0,83.0,1.7,16.0,613.0,738.97,578.3
2017,7,21,8,45,872.0,85.0,1.65,16.5,658.0,784.08,606.56
2017,7,21,9,0,886.0,87.0,1.6,17.0,703.0,827.82,633.26
2017,7,21,9,15,896.5,88.5,1.6,17.0,744.0,866.39,657.69
2017,7,21,9,30,907.0,90.0,1.6,17.0,785.0,902.89,680.52
2017,7,21,9,45,909.5,94.5,1.65,17.5,818.5,933.06,698.31
2017,7,21,10,0,912.0,99.0,1.7,18.0,852.0,960.33,714.15
2017,7,21,10,15,918.5,100.5,1.75,18.0,881.5,985.22,729.77
2017,7,21,10,30,925.0,102.0,1.8,18.0,911.0,1007.16,743.53
2017,7,21,10,45,931.0,102.0,1.9,18.0,934.0,1023.96,754.72
2017,7,21,11,0,937.0,102.0,2.0,18.0,957.0,1037.59,764.0
2017,7,21,11,15,940.0,102.5,2.1,18.0,972.5,1045.47,769.69
2017,7,21,11,30,943.0,103.0,2.2,18.0,988.0,1049.98,773.36
2017,7,21,11,45,945.5,102.5,2.35,18.0,996.5,1049.57,774.54
2017,7,21,12,0,948.0,102.0,2.5,18.0,1005.0,1045.75,773.58
2017,7,21,12,15,948.5,102.0,2.6,18.0,1006.0,1037.1,768.95
2017,7,21,12,30,949.0,102.0,2.7,18.0,1007.0,1025.11,762.22
2017,7,21,12,45,945.0,104.0,2.8,18.0,999.0,1007.56,751.84
2017,7,21,13,0,941.0,106.0,2.9,18.0,991.0,986.93,739.42
2017,7,21,13,15,938.0,105.5,2.95,18.0,977.0,961.78,723.5
2017,7,21,13,30,935.0,105.0,3.0,18.0,963.0,933.77,705.62
2017,7,21,13,45,932.0,103.5,3.1,18.0,941.5,902.04,685.46
2017,7,21,14,0,929.0,102.0,3.2,18.0,920.0,867.72,663.33
2017,7,21,14,15,923.5,100.5,3.25,18.0,892.0,828.98,637.56
2017,7,21,14,30,918.0,99.0,3.3,18.0,864.0,788.14,610.06
2017,7,21,14,45,911.0,97.0,3.35,18.0,830.0,743.83,579.76
2017,7,21,15,0,904.0,95.0,3.4,18.0,796.0,697.93,547.74
2017,7,21,15,15,893.5,93.5,3.4,17.5,756.0,648.93,511.49
2017,7,21,15,30,883.0,92.0,3.4,17.0,716.0,599.07,473.49
2017,7,21,15,45,870.0,89.5,3.4,17.0,672.0,546.32,431.29
2017,7,21,16,0,857.0,87.0,3.4,17.0,628.0,493.43,387.78
2017,7,21,16,15,839.0,84.5,3.4,17.0,580.0,438.49,341.44
2017,7,21,16,30,821.0,82.0,3.4,17.0,532.0,381.39,292.21
2017,7,21,16,45,798.0,78.5,3.4,17.0,481.0,325.7,243.05
2017,7,21,17,0,775.0,75.0,3.4,17.0,430.0,271.91,194.8
2017,7,21,17,15,742.5,71.5,3.35,16.5,378.5,218.26,147.46
2017,7,21,17,30,710.0,68.0,3.3,16.0,327.0,168.01,104.46
2017,7,21,17,45,665.0,62.5,3.25,16.0,275.5,118.28,66.02
2017,7,21,18,0,620.0,57.0,3.2,16.0,224.0,70.56,36.11
2017,7,21,18,15,552.0,50.5,3.1,15.5,175.5,34.6,25.07
2017,7,21,18,30,484.0,44.0,3.0,15.0,127.0,31.7,22.24
2017,7,21,18,45,373.5,34.5,2.95,14.5,86.0,25.84,16.53
2017,7,21,19,0,263.0,25.0,2.9,14.0,45.0,19.57,7.88
2017,7,21,19,15,131.5,12.5,2.9,14.0,22.5,12.29,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,22,5,15,96.5,10.5,1.2,13.0,16.0,20.49,0.0
2017,7,22,5,30,193.0,21.0,1.2,13.0,32.0,56.62,10.71
2017,7,22,5,45,309.0,32.0,1.2,13.5,70.5,107.14,68.64
2017,7,22,6,0,425.0,43.0,1.2,14.0,109.0,166.97,119.44
2017,7,22,6,15,279.5,69.0,1.15,14.0,119.0,170.66,130.89
2017,7,22,6,30,134.0,95.0,1.1,14.0,129.0,151.64,120.31
2017,7,22,6,45,151.5,114.5,1.05,14.5,161.5,186.49,150.04
2017,7,22,7,0,169.0,134.0,1.0,15.0,194.0,222.97,180.21
2017,7,22,7,15,186.0,156.0,1.0,15.5,231.0,263.48,212.86
2017,7,22,7,30,203.0,178.0,1.0,16.0,268.0,305.35,245.7
2017,7,22,7,45,201.5,201.5,1.0,16.5,300.0,338.57,270.67
2017,7,22,8,0,200.0,225.0,1.0,17.0,332.0,371.2,294.54
2017,7,22,8,15,194.5,249.0,1.0,17.0,361.0,400.92,316.1
2017,7,22,8,30,189.0,273.0,1.0,17.0,390.0,429.65,336.52
2017,7,22,8,45,253.5,284.0,1.0,17.5,453.0,505.98,392.71
