Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,9,0,318.0,295.0,1.0,18.0,516.0,579.04,444.66
2017,7,22,9,15,266.5,325.5,1.0,18.0,518.5,577.25,440.18
2017,7,22,9,30,215.0,356.0,1.0,18.0,521.0,563.2,427.8
2017,7,22,9,45,322.0,340.0,1.05,18.5,599.5,656.18,495.22
2017,7,22,10,0,429.0,324.0,1.1,19.0,678.0,753.02,562.16
2017,7,22,10,15,450.5,330.0,1.1,19.0,713.0,787.23,583.73
2017,7,22,10,30,472.0,336.0,1.1,19.0,748.0,820.43,605.15
2017,7,22,10,45,508.0,337.0,1.15,19.5,791.0,861.43,631.42
2017,7,22,11,0,544.0,338.0,1.2,20.0,834.0,901.19,656.47
2017,7,22,11,15,740.5,222.0,1.3,20.0,909.5,980.11,712.28
2017,7,22,11,30,937.0,106.0,1.4,20.0,985.0,1046.79,754.64
2017,7,22,11,45,939.0,106.5,1.5,20.5,993.5,1046.9,753.77
2017,7,22,12,0,941.0,107.0,1.6,21.0,1002.0,1043.62,751.69
2017,7,22,12,15,941.5,107.0,1.65,21.0,1002.5,1034.99,746.99
2017,7,22,12,30,942.0,107.0,1.7,21.0,1003.0,1023.05,740.32
2017,7,22,12,45,940.0,107.0,1.8,21.0,996.0,1005.47,730.82
2017,7,22,13,0,938.0,107.0,1.9,21.0,989.0,984.78,719.29
2017,7,22,13,15,935.5,106.5,1.95,21.0,975.0,960.13,704.51
2017,7,22,13,30,933.0,106.0,2.0,21.0,961.0,932.59,687.8
2017,7,22,13,45,929.0,105.0,2.1,21.0,939.5,900.52,668.48
2017,7,22,14,0,925.0,104.0,2.2,21.0,918.0,865.92,647.22
2017,7,22,14,15,919.0,103.0,2.2,21.0,890.0,827.36,622.17
2017,7,22,14,30,913.0,102.0,2.2,21.0,862.0,786.74,595.49
2017,7,22,14,45,905.5,100.5,2.25,21.0,827.5,742.7,566.49
2017,7,22,15,0,898.0,99.0,2.3,21.0,793.0,697.11,535.61
2017,7,22,15,15,887.0,97.0,2.3,20.5,753.0,647.53,500.04
2017,7,22,15,30,876.0,95.0,2.3,20.0,713.0,597.14,462.77
2017,7,22,15,45,862.5,92.5,2.35,20.0,669.0,544.4,421.88
2017,7,22,16,0,849.0,90.0,2.4,20.0,625.0,491.58,379.62
2017,7,22,16,15,831.0,87.0,2.4,19.5,576.5,433.79,332.84
2017,7,22,16,30,813.0,84.0,2.4,19.0,528.0,379.38,287.12
2017,7,22,16,45,789.0,81.0,2.4,19.0,477.5,324.2,239.16
2017,7,22,17,0,765.0,78.0,2.4,19.0,427.0,271.05,192.18
2017,7,22,17,15,732.0,73.5,2.35,18.5,375.0,216.91,145.17
2017,7,22,17,30,699.0,69.0,2.3,18.0,323.0,166.25,102.45
2017,7,22,17,45,652.0,64.0,2.3,18.0,271.5,114.42,62.87
2017,7,22,18,0,605.0,59.0,2.3,18.0,220.0,70.6,36.62
2017,7,22,18,15,536.0,52.0,2.15,17.5,172.0,35.96,26.04
2017,7,22,18,30,467.0,45.0,2.0,17.0,124.0,32.71,22.91
2017,7,22,18,45,356.5,34.5,1.9,16.5,83.0,25.96,16.44
2017,7,22,19,0,246.0,24.0,1.8,16.0,42.0,18.71,6.74
2017,7,22,19,15,123.0,12.0,1.75,15.5,21.0,11.8,0.0
2017,7,22,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,15,77.5,10.0,1.15,14.0,14.5,17.89,0.0
2017,7,23,5,30,155.0,20.0,1.2,14.0,29.0,48.56,5.11
2017,7,23,5,45,267.0,32.0,1.25,14.5,65.5,97.91,62.26
2017,7,23,6,0,379.0,44.0,1.3,15.0,102.0,155.3,110.77
2017,7,23,6,15,453.5,52.5,1.25,15.0,147.5,209.26,158.06
2017,7,23,6,30,528.0,61.0,1.2,15.0,193.0,270.95,211.68
2017,7,23,6,45,329.0,98.0,1.15,15.5,186.5,252.75,201.88
2017,7,23,7,0,130.0,135.0,1.1,16.0,180.0,205.46,165.07
2017,7,23,7,15,169.5,156.0,1.1,16.0,224.5,254.72,205.58
2017,7,23,7,30,209.0,177.0,1.1,16.0,269.0,307.6,247.85
2017,7,23,7,45,182.0,202.0,1.15,16.5,289.5,326.93,261.71
2017,7,23,8,0,155.0,227.0,1.2,17.0,310.0,343.36,272.94
2017,7,23,8,15,184.0,248.5,1.2,17.0,355.5,392.9,310.76
2017,7,23,8,30,213.0,270.0,1.2,17.0,401.0,444.35,349.11
2017,7,23,8,45,215.5,292.0,1.3,17.5,433.0,477.16,372.07
2017,7,23,9,0,218.0,314.0,1.4,18.0,465.0,509.48,394.46
2017,7,23,9,15,206.0,336.0,1.45,18.0,486.0,528.88,407.29
2017,7,23,9,30,194.0,358.0,1.5,18.0,507.0,546.81,419.05
2017,7,23,9,45,174.5,377.0,1.6,18.5,515.5,553.32,421.83
2017,7,23,10,0,155.0,396.0,1.7,19.0,524.0,558.17,423.49
2017,7,23,10,15,173.0,411.0,1.75,19.0,558.5,592.96,448.34
2017,7,23,10,30,191.0,426.0,1.8,19.0,593.0,627.64,472.7
2017,7,23,10,45,189.5,438.0,1.9,19.0,607.5,639.73,480.81
2017,7,23,11,0,188.0,450.0,2.0,19.0,622.0,650.94,488.51
2017,7,23,11,15,204.0,456.5,2.05,19.0,646.0,672.93,504.16
2017,7,23,11,30,220.0,463.0,2.1,19.0,670.0,694.12,519.15
2017,7,23,11,45,263.5,457.0,2.15,19.0,706.5,735.26,548.85
2017,7,23,12,0,307.0,451.0,2.2,19.0,743.0,768.15,572.63
2017,7,23,12,15,232.5,464.0,2.25,19.0,685.5,697.44,521.51
2017,7,23,12,30,158.0,477.0,2.3,19.0,628.0,633.08,474.67
2017,7,23,12,45,146.0,472.5,2.35,19.0,610.5,612.01,460.17
2017,7,23,13,0,134.0,468.0,2.4,19.0,593.0,590.82,445.2
2017,7,23,13,15,233.5,446.0,2.4,19.0,661.5,653.95,493.67
2017,7,23,13,30,333.0,424.0,2.4,19.0,730.0,714.01,538.46
2017,7,23,13,45,336.5,410.0,2.45,19.0,713.0,690.65,522.38
2017,7,23,14,0,340.0,396.0,2.5,19.0,696.0,666.24,506.04
2017,7,23,14,15,329.0,385.5,2.55,18.5,667.5,632.71,483.52
2017,7,23,14,30,318.0,375.0,2.6,18.0,639.0,599.19,460.68
2017,7,23,14,45,244.5,370.5,2.65,18.0,568.5,527.04,406.96
2017,7,23,15,0,171.0,366.0,2.7,18.0,498.0,461.15,357.26
2017,7,23,15,15,144.0,344.5,2.7,17.5,451.5,414.25,322.79
2017,7,23,15,30,117.0,323.0,2.7,17.0,405.0,369.76,289.55
2017,7,23,15,45,150.5,301.5,2.75,17.0,400.5,359.72,282.61
2017,7,23,16,0,184.0,280.0,2.8,17.0,396.0,346.33,272.39
2017,7,23,16,15,105.5,241.0,2.8,16.5,306.5,266.51,210.32
2017,7,23,16,30,27.0,202.0,2.8,16.0,217.0,197.76,156.73
2017,7,23,16,45,13.5,165.0,2.8,16.0,172.5,160.36,127.11
2017,7,23,17,0,0.0,128.0,2.8,16.0,128.0,121.69,96.13
2017,7,23,17,15,0.0,93.5,2.75,15.5,93.5,89.66,70.02
2017,7,23,17,30,0.0,59.0,2.7,15.0,59.0,57.01,42.87
2017,7,23,17,45,0.0,49.5,2.7,15.0,49.5,47.81,35.14
2017,7,23,18,0,0.0,40.0,2.7,15.0,40.0,38.62,27.29
2017,7,23,18,15,174.0,46.5,2.6,14.5,75.5,33.06,23.82
2017,7,23,18,30,348.0,53.0,2.5,14.0,111.0,39.63,29.28
2017,7,23,18,45,246.5,39.5,2.45,14.0,73.5,30.2,20.2
2017,7,23,19,0,145.0,26.0,2.4,14.0,36.0,20.28,7.28
2017,7,23,19,15,72.5,13.0,2.35,14.0,18.0,12.78,0.0
2017,7,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,5,15,65.0,9.5,1.6,13.0,13.0,16.01,0.0
2017,7,24,5,30,130.0,19.0,1.7,13.0,26.0,43.19,0.38
2017,7,24,5,45,240.5,32.0,1.8,13.5,62.0,91.12,57.74
2017,7,24,6,0,351.0,45.0,1.9,14.0,98.0,148.46,106.44
2017,7,24,6,15,426.0,54.0,1.9,14.0,142.5,201.57,153.21
2017,7,24,6,30,501.0,63.0,1.9,14.0,187.0,262.47,206.66
2017,7,24,6,45,250.5,77.0,1.95,14.0,139.0,196.1,158.13
2017,7,24,7,0,0.0,91.0,2.0,14.0,91.0,89.06,70.01
2017,7,24,7,15,0.0,102.5,2.0,14.5,102.5,100.31,79.29
2017,7,24,7,30,0.0,114.0,2.0,15.0,114.0,111.59,88.25
2017,7,24,7,45,0.0,135.0,2.05,15.5,135.0,132.55,105.04
2017,7,24,8,0,0.0,156.0,2.1,16.0,156.0,153.52,121.54
2017,7,24,8,15,18.0,198.0,2.1,16.0,209.5,208.82,166.18
2017,7,24,8,30,36.0,240.0,2.1,16.0,263.0,272.46,216.45
2017,7,24,8,45,93.0,279.0,2.15,16.0,342.5,359.43,285.11
2017,7,24,9,0,150.0,318.0,2.2,16.0,422.0,457.97,360.65
2017,7,24,9,15,144.0,338.0,2.2,16.0,442.5,478.15,374.17
2017,7,24,9,30,138.0,358.0,2.2,16.0,463.0,497.43,387.36
2017,7,24,9,45,92.0,353.5,2.25,16.5,425.5,445.12,345.71
2017,7,24,10,0,46.0,349.0,2.3,17.0,388.0,398.57,308.34
2017,7,24,10,15,179.0,374.5,2.35,17.0,530.0,560.07,432.54
2017,7,24,10,30,312.0,400.0,2.4,17.0,672.0,725.35,553.01
2017,7,24,10,45,199.5,416.5,2.45,17.0,592.5,627.0,478.18
2017,7,24,11,0,87.0,433.0,2.5,17.0,513.0,525.51,401.15
2017,7,24,11,15,53.5,379.5,2.5,17.0,429.0,435.95,334.73
2017,7,24,11,30,20.0,326.0,2.5,17.0,345.0,340.4,262.22
2017,7,24,11,45,20.0,328.5,2.55,17.5,347.5,342.45,263.6
2017,7,24,12,0,20.0,331.0,2.6,18.0,350.0,344.4,264.53
2017,7,24,12,15,16.0,290.5,2.65,17.5,306.0,299.77,231.14
2017,7,24,12,30,12.0,250.0,2.7,17.0,262.0,255.49,197.67
2017,7,24,12,45,15.0,282.0,2.75,17.0,296.5,289.27,223.93
2017,7,24,13,0,18.0,314.0,2.8,17.0,331.0,322.74,249.55
2017,7,24,13,15,21.5,330.5,2.8,17.0,351.0,341.12,263.62
2017,7,24,13,30,25.0,347.0,2.8,17.0,371.0,361.52,279.23
2017,7,24,13,45,23.0,330.0,2.8,17.0,351.0,339.51,262.66
2017,7,24,14,0,21.0,313.0,2.8,17.0,331.0,320.06,248.12
2017,7,24,14,15,20.5,304.5,2.75,17.0,322.5,310.13,240.8
2017,7,24,14,30,20.0,296.0,2.7,17.0,314.0,300.19,233.45
2017,7,24,14,45,26.0,300.0,2.7,17.0,321.5,306.17,238.58
2017,7,24,15,0,32.0,304.0,2.7,17.0,329.0,311.42,243.08
2017,7,24,15,15,19.5,254.5,2.7,16.5,269.5,255.92,200.59
2017,7,24,15,30,7.0,205.0,2.7,16.0,210.0,200.62,157.63
2017,7,24,15,45,4.5,189.5,2.7,16.0,193.0,183.9,144.75
2017,7,24,16,0,2.0,174.0,2.7,16.0,176.0,167.49,131.95
2017,7,24,16,15,1.0,150.5,2.65,16.0,151.5,144.57,113.79
2017,7,24,16,30,0.0,127.0,2.6,16.0,127.0,121.84,95.62
2017,7,24,16,45,0.0,103.0,2.6,16.0,103.0,99.14,77.27
2017,7,24,17,0,0.0,79.0,2.6,16.0,79.0,76.4,58.64
2017,7,24,17,15,0.0,63.0,2.55,15.5,63.0,60.89,45.94
2017,7,24,17,30,0.0,47.0,2.5,15.0,47.0,45.4,33.05
2017,7,24,17,45,0.0,39.0,2.45,15.0,39.0,37.65,26.52
2017,7,24,18,0,0.0,31.0,2.4,15.0,31.0,29.92,19.9
2017,7,24,18,15,182.5,40.0,2.3,14.5,70.5,28.28,19.56
2017,7,24,18,30,365.0,49.0,2.2,14.0,110.0,36.66,26.66
2017,7,24,18,45,260.5,36.5,2.15,14.0,72.5,27.81,18.1
2017,7,24,19,0,156.0,24.0,2.1,14.0,35.0,18.66,5.58
2017,7,24,19,15,78.0,12.0,2.0,14.0,17.5,11.8,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,5,15,58.0,9.5,1.4,13.0,12.5,15.21,0.0
2017,7,25,5,30,116.0,19.0,1.4,13.0,25.0,40.71,0.0
2017,7,25,5,45,225.0,32.0,1.45,13.5,59.5,87.71,55.19
2017,7,25,6,0,334.0,45.0,1.5,14.0,94.0,143.55,102.68
2017,7,25,6,15,408.5,54.5,1.45,14.0,138.5,196.04,148.69
2017,7,25,6,30,483.0,64.0,1.4,14.0,183.0,256.3,201.28
2017,7,25,6,45,316.0,98.5,1.35,14.5,183.5,247.18,198.42
2017,7,25,7,0,149.0,133.0,1.3,15.0,184.0,212.17,171.42
2017,7,25,7,15,176.5,154.0,1.25,15.0,224.0,256.05,207.67
2017,7,25,7,30,204.0,175.0,1.2,15.0,264.0,302.35,244.81
2017,7,25,7,45,147.0,198.5,1.15,15.5,267.0,301.32,242.12
2017,7,25,8,0,90.0,222.0,1.1,16.0,270.0,288.39,229.81
2017,7,25,8,15,63.0,230.5,1.1,16.0,266.0,281.05,222.95
2017,7,25,8,30,36.0,239.0,1.1,16.0,262.0,271.45,214.13
2017,7,25,8,45,415.0,174.0,1.15,16.5,459.5,521.97,414.23
2017,7,25,9,0,794.0,109.0,1.2,17.0,657.0,778.4,597.99
2017,7,25,9,15,807.0,111.5,1.2,17.0,697.0,817.48,620.29
2017,7,25,9,30,820.0,114.0,1.2,17.0,737.0,850.05,640.54
2017,7,25,9,45,820.0,121.0,1.3,17.5,768.5,878.3,658.02
2017,7,25,10,0,820.0,128.0,1.4,18.0,800.0,909.15,677.19
2017,7,25,10,15,828.0,129.5,1.5,18.0,828.5,928.23,689.78
2017,7,25,10,30,836.0,131.0,1.6,18.0,857.0,950.08,704.4
2017,7,25,10,45,841.0,132.5,1.7,18.0,879.0,966.24,715.3
2017,7,25,11,0,846.0,134.0,1.8,18.0,901.0,979.48,724.44
2017,7,25,11,15,849.5,134.5,1.85,18.0,916.5,987.2,729.44
2017,7,25,11,30,853.0,135.0,1.9,18.0,932.0,991.86,732.61
2017,7,25,11,45,854.5,135.5,2.0,18.0,940.0,991.42,733.22
2017,7,25,12,0,856.0,136.0,2.1,18.0,948.0,987.89,731.93
2017,7,25,12,15,856.5,136.0,2.15,18.0,948.5,979.81,727.15
2017,7,25,12,30,857.0,136.0,2.2,18.0,949.0,968.71,720.5
2017,7,25,12,45,869.0,127.0,2.3,18.0,946.5,956.69,713.84
2017,7,25,13,0,881.0,118.0,2.4,18.0,944.0,941.35,704.97
2017,7,25,13,15,878.5,117.5,2.45,18.0,930.0,917.86,690.15
2017,7,25,13,30,876.0,117.0,2.5,18.0,916.0,891.65,673.5
2017,7,25,13,45,682.5,225.0,2.55,18.0,839.0,808.75,617.35
2017,7,25,14,0,489.0,333.0,2.6,18.0,762.0,729.28,556.63
2017,7,25,14,15,673.0,221.5,2.65,17.5,791.0,747.52,577.21
2017,7,25,14,30,857.0,110.0,2.7,17.0,820.0,750.63,583.1
2017,7,25,14,45,660.0,196.0,2.75,17.0,729.5,657.11,513.37
2017,7,25,15,0,463.0,282.0,2.8,17.0,639.0,576.22,449.89
2017,7,25,15,15,325.5,302.0,2.8,16.5,547.0,486.56,381.63
2017,7,25,15,30,188.0,322.0,2.8,16.0,455.0,409.43,321.87
2017,7,25,15,45,134.5,296.0,2.8,16.0,388.0,346.13,272.97
2017,7,25,16,0,81.0,270.0,2.8,16.0,321.0,290.3,229.42
2017,7,25,16,15,70.0,245.5,2.8,16.0,287.0,257.54,203.9
2017,7,25,16,30,59.0,221.0,2.8,16.0,253.0,226.07,179.11
2017,7,25,16,45,34.5,187.0,2.8,16.0,205.5,183.52,145.45
2017,7,25,17,0,10.0,153.0,2.8,16.0,158.0,146.67,116.35
2017,7,25,17,15,5.0,130.5,2.75,15.5,133.0,123.87,98.26
2017,7,25,17,30,0.0,108.0,2.7,15.0,108.0,101.78,80.49
2017,7,25,17,45,0.0,90.0,2.65,15.0,90.0,84.82,66.36
2017,7,25,18,0,0.0,72.0,2.6,15.0,72.0,68.01,52.12
2017,7,25,18,15,202.5,58.0,2.5,14.5,91.5,41.96,31.66
2017,7,25,18,30,405.0,44.0,2.4,14.0,111.0,32.17,22.68
2017,7,25,18,45,302.5,33.0,2.35,14.0,73.0,24.92,15.57
2017,7,25,19,0,200.0,22.0,2.3,14.0,35.0,17.13,3.9
2017,7,25,19,15,100.0,11.0,2.2,14.0,17.5,10.81,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,84.0,9.0,1.85,13.0,13.0,17.23,0.0
2017,7,26,5,30,168.0,18.0,1.9,13.0,26.0,47.7,0.0
2017,7,26,5,45,288.5,29.0,2.0,13.5,63.0,98.18,60.52
2017,7,26,6,0,409.0,40.0,2.1,14.0,100.0,157.39,111.53
2017,7,26,6,15,484.0,48.0,2.05,14.0,146.0,212.28,160.35
2017,7,26,6,30,559.0,56.0,2.0,14.0,192.0,274.98,215.77
2017,7,26,6,45,279.5,56.0,2.0,14.5,124.0,184.05,147.81
2017,7,26,7,0,0.0,56.0,2.0,15.0,56.0,54.11,40.36
2017,7,26,7,15,0.0,65.0,1.95,15.0,65.0,62.82,47.74
2017,7,26,7,30,0.0,74.0,1.9,15.0,74.0,71.55,54.92
2017,7,26,7,45,0.0,105.0,1.85,15.5,105.0,102.21,80.1
2017,7,26,8,0,0.0,136.0,1.8,16.0,136.0,133.22,105.04
2017,7,26,8,15,1.0,153.0,1.75,16.0,153.5,150.82,118.93
2017,7,26,8,30,2.0,170.0,1.7,16.0,171.0,168.5,132.78
2017,7,26,8,45,1.5,168.5,1.7,16.5,169.5,166.37,130.38
2017,7,26,9,0,1.0,167.0,1.7,17.0,168.0,164.3,128.11
2017,7,26,9,15,4.5,189.0,1.65,17.0,193.0,189.22,147.68
2017,7,26,9,30,8.0,211.0,1.6,17.0,218.0,214.36,167.14
2017,7,26,9,45,31.0,284.0,1.6,17.0,310.0,316.43,246.32
2017,7,26,10,0,54.0,357.0,1.6,17.0,402.0,414.63,319.78
2017,7,26,10,15,43.0,351.5,1.6,17.0,388.0,398.45,306.31
2017,7,26,10,30,32.0,346.0,1.6,17.0,374.0,381.85,293.25
2017,7,26,10,45,65.0,391.0,1.65,17.5,449.5,460.61,351.79
2017,7,26,11,0,98.0,436.0,1.7,18.0,525.0,539.66,408.45
2017,7,26,11,15,123.0,450.0,1.75,18.0,564.0,585.86,441.4
2017,7,26,11,30,148.0,464.0,1.8,18.0,603.0,623.63,468.42
2017,7,26,11,45,153.5,469.0,1.9,18.5,614.0,631.95,473.55
2017,7,26,12,0,159.0,474.0,2.0,19.0,625.0,639.47,478.38
2017,7,26,12,15,168.0,474.0,2.05,19.0,634.0,644.49,482.33
2017,7,26,12,30,177.0,474.0,2.1,19.0,643.0,648.58,485.7
2017,7,26,12,45,163.0,470.5,2.15,19.0,625.0,626.32,469.92
2017,7,26,13,0,149.0,467.0,2.2,19.0,607.0,603.95,454.18
2017,7,26,13,15,161.5,459.5,2.25,19.0,609.0,601.77,453.64
2017,7,26,13,30,174.0,452.0,2.3,19.0,611.0,598.5,452.19
2017,7,26,13,45,167.5,440.5,2.35,19.0,590.5,573.96,435.02
2017,7,26,14,0,161.0,429.0,2.4,19.0,570.0,549.42,417.86
2017,7,26,14,15,161.5,414.0,2.45,18.5,551.5,527.13,403.19
2017,7,26,14,30,162.0,399.0,2.5,18.0,533.0,504.51,388.05
2017,7,26,14,45,148.5,380.5,2.55,18.0,499.5,468.39,361.69
2017,7,26,15,0,135.0,362.0,2.6,18.0,466.0,433.22,335.81
2017,7,26,15,15,198.5,336.5,2.55,18.0,480.0,440.44,342.79
2017,7,26,15,30,262.0,311.0,2.5,18.0,494.0,440.17,343.35
2017,7,26,15,45,243.5,292.0,2.5,18.0,453.5,397.67,310.69
2017,7,26,16,0,225.0,273.0,2.5,18.0,413.0,358.95,280.68
2017,7,26,16,15,197.5,252.0,2.45,18.0,368.0,314.53,245.87
2017,7,26,16,30,170.0,231.0,2.4,18.0,323.0,272.93,213.02
2017,7,26,16,45,150.5,208.0,2.4,18.0,283.5,235.11,182.86
2017,7,26,17,0,131.0,185.0,2.4,18.0,244.0,199.51,154.33
2017,7,26,17,15,123.5,163.5,2.35,17.5,213.5,169.91,130.44
2017,7,26,17,30,116.0,142.0,2.3,17.0,183.0,141.31,107.37
2017,7,26,17,45,332.0,101.5,2.25,17.0,193.0,112.27,74.98
2017,7,26,18,0,548.0,61.0,2.2,17.0,203.0,65.89,36.05
2017,7,26,18,15,476.5,53.0,2.15,16.5,156.5,37.31,27.3
2017,7,26,18,30,405.0,45.0,2.1,16.0,110.0,33.25,23.39
2017,7,26,18,45,294.0,33.5,2.05,15.5,72.0,25.55,15.91
2017,7,26,19,0,183.0,22.0,2.0,15.0,34.0,17.26,3.0
2017,7,26,19,15,91.5,11.0,2.0,15.0,17.0,10.81,0.0
2017,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,5,15,70.0,8.5,2.05,13.0,12.0,15.25,0.0
2017,7,27,5,30,140.0,17.0,2.1,13.0,24.0,41.43,0.0
2017,7,27,5,45,261.0,29.0,2.15,13.5,60.0,92.21,56.32
2017,7,27,6,0,382.0,41.0,2.2,14.0,96.0,150.93,106.91
2017,7,27,6,15,459.5,49.0,2.1,14.0,141.5,205.1,154.89
2017,7,27,6,30,537.0,57.0,2.0,14.0,187.0,267.36,209.76
2017,7,27,6,45,314.0,94.0,1.9,14.5,174.5,240.85,193.7
2017,7,27,7,0,91.0,131.0,1.8,15.0,162.0,182.55,147.41
2017,7,27,7,15,56.0,143.0,1.7,15.0,163.0,175.98,142.09
2017,7,27,7,30,21.0,155.0,1.6,15.0,164.0,166.06,133.27
2017,7,27,7,45,37.5,182.5,1.5,15.5,201.5,210.33,168.8
2017,7,27,8,0,54.0,210.0,1.4,16.0,239.0,251.55,200.97
2017,7,27,8,15,45.0,224.0,1.3,16.0,249.5,261.44,207.68
2017,7,27,8,30,36.0,238.0,1.2,16.0,260.0,270.52,213.73
2017,7,27,8,45,48.0,265.5,1.2,16.5,297.0,309.77,243.37
2017,7,27,9,0,60.0,293.0,1.2,17.0,334.0,349.71,272.82
2017,7,27,9,15,50.5,302.0,1.2,17.5,338.5,352.11,272.92
2017,7,27,9,30,41.0,311.0,1.2,18.0,343.0,353.81,272.74
2017,7,27,9,45,53.0,338.5,1.2,18.5,381.5,393.99,301.87
2017,7,27,10,0,65.0,366.0,1.2,19.0,420.0,434.48,330.48
2017,7,27,10,15,93.5,393.0,1.2,19.0,473.0,490.27,370.91
2017,7,27,10,30,122.0,420.0,1.2,19.0,526.0,554.9,416.62
2017,7,27,10,45,111.5,428.5,1.2,19.5,527.5,553.67,413.53
2017,7,27,11,0,101.0,437.0,1.2,20.0,529.0,543.74,405.05
2017,7,27,11,15,151.0,450.0,1.25,20.0,589.5,613.74,455.49
2017,7,27,11,30,201.0,463.0,1.3,20.0,650.0,675.37,498.72
2017,7,27,11,45,210.0,459.0,1.4,20.0,656.0,677.81,500.77
2017,7,27,12,0,219.0,455.0,1.5,20.0,662.0,679.35,502.8
2017,7,27,12,15,207.0,464.0,1.6,20.0,659.5,672.54,498.25
2017,7,27,12,30,195.0,473.0,1.7,20.0,657.0,664.99,493.25
2017,7,27,12,45,186.5,469.5,1.8,20.0,645.5,647.67,481.79
2017,7,27,13,0,178.0,466.0,1.9,20.0,634.0,629.97,470.05
2017,7,27,13,15,182.0,458.5,1.95,20.0,627.0,619.4,463.41
2017,7,27,13,30,186.0,451.0,2.0,20.0,620.0,608.09,456.17
2017,7,27,13,45,236.0,430.0,2.15,20.0,639.5,622.16,468.79
2017,7,27,14,0,286.0,409.0,2.3,20.0,659.0,633.93,479.44
2017,7,27,14,15,587.0,258.0,2.35,19.5,749.5,714.01,546.19
2017,7,27,14,30,888.0,107.0,2.4,19.0,840.0,769.51,590.61
2017,7,27,14,45,879.5,105.0,2.45,19.0,805.5,725.04,559.91
2017,7,27,15,0,871.0,103.0,2.5,19.0,771.0,679.15,527.78
2017,7,27,15,15,859.0,101.0,2.55,19.0,731.0,629.9,491.11
2017,7,27,15,30,847.0,99.0,2.6,19.0,691.0,580.0,452.93
2017,7,27,15,45,832.0,96.5,2.65,19.0,646.5,527.63,411.75
2017,7,27,16,0,817.0,94.0,2.7,19.0,602.0,472.98,367.65
2017,7,27,16,15,797.5,91.0,2.65,18.5,554.0,418.46,322.74
2017,7,27,16,30,778.0,88.0,2.6,18.0,506.0,365.06,277.36
2017,7,27,16,45,752.0,84.5,2.6,18.0,456.0,310.51,229.7
2017,7,27,17,0,726.0,81.0,2.6,18.0,406.0,258.27,183.38
2017,7,27,17,15,690.5,76.5,2.55,17.5,355.0,203.05,135.61
2017,7,27,17,30,655.0,72.0,2.5,17.0,304.0,154.02,94.58
2017,7,27,17,45,605.0,66.0,2.45,17.0,253.5,106.28,59.01
2017,7,27,18,0,555.0,60.0,2.4,17.0,203.0,64.23,34.98
2017,7,27,18,15,481.5,52.5,2.3,16.5,156.0,37.03,27.03
2017,7,27,18,30,408.0,45.0,2.2,16.0,109.0,33.42,23.51
2017,7,27,18,45,292.5,33.5,2.15,16.0,71.0,25.71,15.92
2017,7,27,19,0,177.0,22.0,2.1,16.0,33.0,17.16,1.75
2017,7,27,19,15,88.5,11.0,2.1,15.5,16.5,10.81,0.0
2017,7,27,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,28,5,15,81.5,8.5,2.25,13.0,12.0,16.27,0.0
2017,7,28,5,30,163.0,17.0,2.3,13.0,24.0,45.01,0.0
2017,7,28,5,45,290.0,28.0,2.4,13.5,61.0,96.7,58.04
2017,7,28,6,0,417.0,39.0,2.5,14.0,98.0,157.31,110.8
2017,7,28,6,15,495.0,46.5,2.45,14.0,144.5,212.85,160.34
2017,7,28,6,30,573.0,54.0,2.4,14.0,191.0,276.54,216.83
2017,7,28,6,45,286.5,66.5,2.35,14.5,135.0,198.44,159.57
2017,7,28,7,0,0.0,79.0,2.3,15.0,79.0,76.9,59.57
2017,7,28,7,15,0.0,96.5,2.25,15.0,96.5,94.3,74.17
2017,7,28,7,30,0.0,114.0,2.2,15.0,114.0,111.69,88.42
2017,7,28,7,45,0.0,126.0,2.2,15.5,126.0,123.49,97.66
2017,7,28,8,0,0.0,138.0,2.2,16.0,138.0,135.3,106.79
2017,7,28,8,15,2.5,160.0,2.2,16.0,161.5,159.04,125.78
2017,7,28,8,30,5.0,182.0,2.2,16.0,185.0,183.0,144.71
2017,7,28,8,45,7.0,196.5,2.2,16.5,201.5,199.11,156.88
2017,7,28,9,0,9.0,211.0,2.2,17.0,218.0,215.35,169.05
2017,7,28,9,15,11.5,228.5,2.2,17.0,237.0,235.17,184.26
2017,7,28,9,30,14.0,246.0,2.2,17.0,256.0,255.1,199.45
2017,7,28,9,45,15.5,262.5,2.25,17.0,274.5,273.2,213.11
2017,7,28,10,0,17.0,279.0,2.3,17.0,293.0,291.3,226.72
2017,7,28,10,15,20.0,299.5,2.35,17.0,316.5,314.86,244.51
2017,7,28,10,30,23.0,320.0,2.4,17.0,340.0,338.42,262.18
2017,7,28,10,45,23.0,326.5,2.45,17.5,347.0,344.84,266.21
2017,7,28,11,0,23.0,333.0,2.5,18.0,354.0,351.17,270.25
2017,7,28,11,15,26.5,352.0,2.55,18.0,376.5,381.01,292.54
2017,7,28,11,30,30.0,371.0,2.6,18.0,399.0,403.12,308.88
2017,7,28,11,45,41.0,396.5,2.65,18.0,435.0,439.02,335.71
2017,7,28,12,0,52.0,422.0,2.7,18.0,471.0,474.41,361.91
2017,7,28,12,15,66.0,436.5,2.75,18.0,498.5,500.88,381.64
2017,7,28,12,30,80.0,451.0,2.8,18.0,526.0,526.57,400.76
2017,7,28,12,45,78.0,446.0,2.85,18.0,519.0,516.55,393.47
2017,7,28,13,0,76.0,441.0,2.9,18.0,512.0,506.34,386.24
2017,7,28,13,15,83.5,438.5,2.95,18.0,515.5,507.05,387.37
2017,7,28,13,30,91.0,436.0,3.0,18.0,519.0,507.09,387.97
2017,7,28,13,45,124.0,431.5,3.05,18.0,541.5,528.16,404.88
2017,7,28,14,0,157.0,427.0,3.1,18.0,564.0,544.15,417.88
2017,7,28,14,15,395.5,336.0,3.1,18.0,665.5,637.75,493.44
2017,7,28,14,30,634.0,245.0,3.1,18.0,767.0,711.6,551.98
2017,7,28,14,45,759.5,175.0,3.1,18.0,774.5,705.64,549.95
2017,7,28,15,0,885.0,105.0,3.1,18.0,782.0,689.43,540.16
2017,7,28,15,15,873.0,103.0,3.1,17.5,741.5,639.48,503.05
2017,7,28,15,30,861.0,101.0,3.1,17.0,701.0,588.85,464.52
2017,7,28,15,45,846.0,98.5,3.15,17.0,656.0,535.74,422.19
2017,7,28,16,0,831.0,96.0,3.2,17.0,611.0,480.37,376.92
2017,7,28,16,15,811.0,93.0,3.15,17.0,562.5,424.86,330.05
2017,7,28,16,30,791.0,90.0,3.1,17.0,514.0,370.51,282.91
2017,7,28,16,45,765.0,86.5,3.1,17.0,463.0,315.23,234.25
2017,7,28,17,0,739.0,83.0,3.1,17.0,412.0,262.26,186.97
2017,7,28,17,15,703.0,78.5,3.05,16.5,360.0,206.11,138.16
2017,7,28,17,30,667.0,74.0,3.0,16.0,308.0,156.31,96.37
2017,7,28,17,45,618.0,67.5,3.0,16.0,257.0,107.6,60.02
2017,7,28,18,0,569.0,61.0,3.0,16.0,206.0,64.49,35.55
2017,7,28,18,15,493.0,53.0,2.9,15.5,158.0,37.64,27.67
2017,7,28,18,30,417.0,45.0,2.8,15.0,110.0,33.6,23.73
2017,7,28,18,45,296.5,33.5,2.75,15.0,71.5,25.88,16.03
2017,7,28,19,0,176.0,22.0,2.7,15.0,33.0,17.22,0.35
2017,7,28,19,15,88.0,11.0,2.75,14.5,16.5,10.81,0.0
2017,7,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,15,64.5,8.5,2.35,12.5,11.5,14.53,0.0
2017,7,29,5,30,129.0,17.0,2.4,13.0,23.0,39.14,0.0
2017,7,29,5,45,263.0,28.5,2.45,13.5,59.5,91.43,54.24
2017,7,29,6,0,397.0,40.0,2.5,14.0,96.0,152.7,107.44
2017,7,29,6,15,479.0,48.0,2.45,14.0,142.5,208.91,157.28
2017,7,29,6,30,561.0,56.0,2.4,14.0,189.0,273.71,214.52
2017,7,29,6,45,280.5,67.5,2.35,14.0,134.0,196.81,158.49
2017,7,29,7,0,0.0,79.0,2.3,14.0,79.0,76.93,59.83
2017,7,29,7,15,0.0,91.0,2.25,14.0,91.0,88.72,69.79
2017,7,29,7,30,0.0,103.0,2.2,14.0,103.0,100.53,79.46
2017,7,29,7,45,0.0,124.0,2.15,14.5,124.0,121.48,96.4
2017,7,29,8,0,0.0,145.0,2.1,15.0,145.0,142.45,113.06
2017,7,29,8,15,0.0,149.5,2.05,15.0,149.5,146.64,116.05
2017,7,29,8,30,0.0,154.0,2.0,15.0,154.0,150.89,119.11
2017,7,29,8,45,1.0,162.0,2.0,15.5,162.5,159.49,125.51
2017,7,29,9,0,2.0,170.0,2.0,16.0,171.0,168.18,131.91
2017,7,29,9,15,4.0,183.0,2.0,16.0,186.0,182.81,143.32
2017,7,29,9,30,6.0,196.0,2.0,16.0,201.0,197.56,154.74
2017,7,29,9,45,7.0,205.5,2.0,16.5,212.0,207.97,162.35
2017,7,29,10,0,8.0,215.0,2.0,17.0,223.0,218.41,169.94
2017,7,29,10,15,9.0,222.5,2.0,17.0,230.5,226.85,176.27
2017,7,29,10,30,10.0,230.0,2.0,17.0,238.0,235.3,182.61
2017,7,29,10,45,11.0,244.0,2.05,17.5,253.5,250.21,193.62
2017,7,29,11,0,12.0,258.0,2.1,18.0,269.0,265.08,204.49
2017,7,29,11,15,13.5,273.5,2.15,18.0,286.5,281.87,217.2
2017,7,29,11,30,15.0,289.0,2.2,18.0,304.0,298.57,229.8
2017,7,29,11,45,14.5,282.0,2.25,18.0,296.0,290.78,223.77
2017,7,29,12,0,14.0,275.0,2.3,18.0,288.0,282.98,217.82
2017,7,29,12,15,20.5,321.0,2.35,18.0,340.5,334.41,257.05
2017,7,29,12,30,27.0,367.0,2.4,18.0,393.0,390.77,299.23
2017,7,29,12,45,28.0,367.5,2.45,18.0,394.0,390.51,298.94
2017,7,29,13,0,29.0,368.0,2.5,18.0,395.0,390.05,298.81
2017,7,29,13,15,36.0,378.0,2.5,18.0,411.0,404.22,309.74
2017,7,29,13,30,43.0,388.0,2.5,18.0,427.0,417.75,320.13
2017,7,29,13,45,40.0,373.5,2.55,18.0,409.5,398.19,305.77
2017,7,29,14,0,37.0,359.0,2.6,18.0,392.0,378.84,291.65
2017,7,29,14,15,44.0,357.5,2.6,17.5,395.5,380.02,293.71
2017,7,29,14,30,51.0,356.0,2.6,17.0,399.0,380.48,295.14
2017,7,29,14,45,35.0,312.5,2.65,17.0,341.5,324.35,252.52
2017,7,29,15,0,19.0,269.0,2.7,17.0,284.0,270.77,211.44
2017,7,29,15,15,21.5,263.0,2.7,17.0,279.0,265.05,207.58
2017,7,29,15,30,24.0,257.0,2.7,17.0,274.0,258.99,203.28
2017,7,29,15,45,20.0,235.0,2.7,17.0,248.5,234.36,184.29
2017,7,29,16,0,16.0,213.0,2.7,17.0,223.0,210.21,165.59
2017,7,29,16,15,8.0,182.5,2.65,16.5,187.5,177.07,139.8
2017,7,29,16,30,0.0,152.0,2.6,16.0,152.0,144.94,114.52
2017,7,29,16,45,0.0,132.0,2.6,16.0,132.0,125.92,99.37
2017,7,29,17,0,0.0,112.0,2.6,16.0,112.0,107.0,84.1
2017,7,29,17,15,0.0,97.5,2.55,15.5,97.5,93.19,73.03
2017,7,29,17,30,0.0,83.0,2.5,15.0,83.0,79.44,61.8
2017,7,29,17,45,279.0,72.0,2.5,15.0,142.0,81.31,52.11
2017,7,29,18,0,558.0,61.0,2.5,15.0,201.0,62.93,35.23
2017,7,29,18,15,481.0,52.5,2.4,14.5,153.5,37.35,27.52
2017,7,29,18,30,404.0,44.0,2.3,14.0,106.0,32.83,23.14
2017,7,29,18,45,285.0,32.5,2.25,14.0,68.0,25.08,15.32
2017,7,29,19,0,166.0,21.0,2.2,14.0,30.0,16.43,0.0
2017,7,29,19,15,83.0,10.5,2.15,13.5,15.0,10.32,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,15,73.0,7.5,1.45,12.5,10.5,14.27,0.0
2017,7,30,5,30,146.0,15.0,1.5,13.0,21.0,39.62,0.0
2017,7,30,5,45,276.0,26.0,1.55,13.5,57.0,91.1,52.64
2017,7,30,6,0,406.0,37.0,1.6,14.0,93.0,151.3,105.62
2017,7,30,6,15,485.0,45.0,1.55,14.0,139.0,206.9,154.9
2017,7,30,6,30,564.0,53.0,1.5,14.0,185.0,270.81,211.16
2017,7,30,6,45,282.0,58.5,1.45,14.5,124.5,186.91,149.56
2017,7,30,7,0,0.0,64.0,1.4,15.0,64.0,61.86,46.88
2017,7,30,7,15,0.0,80.0,1.35,15.0,80.0,77.61,60.2
2017,7,30,7,30,0.0,96.0,1.3,15.0,96.0,93.46,73.23
2017,7,30,7,45,0.0,124.0,1.3,15.5,124.0,121.5,95.96
2017,7,30,8,0,0.0,152.0,1.3,16.0,152.0,149.64,118.29
2017,7,30,8,15,6.0,176.5,1.3,16.0,180.0,178.44,141.2
2017,7,30,8,30,12.0,201.0,1.3,16.0,208.0,207.74,164.2
2017,7,30,8,45,19.5,229.5,1.35,16.5,242.5,242.77,191.15
2017,7,30,9,0,27.0,258.0,1.4,17.0,277.0,285.49,223.55
2017,7,30,9,15,32.5,281.0,1.45,17.0,305.0,314.64,245.41
2017,7,30,9,30,38.0,304.0,1.5,17.0,333.0,343.97,267.27
2017,7,30,9,45,34.0,311.0,1.55,17.5,338.0,347.86,268.98
2017,7,30,10,0,30.0,318.0,1.6,18.0,343.0,351.46,270.63
2017,7,30,10,15,36.5,342.0,1.65,18.0,373.5,382.59,293.75
2017,7,30,10,30,43.0,366.0,1.7,18.0,404.0,413.71,316.52
2017,7,30,10,45,47.0,382.0,1.75,18.0,424.5,433.9,331.07
2017,7,30,11,0,51.0,398.0,1.8,18.0,445.0,453.87,345.48
2017,7,30,11,15,60.0,415.0,1.85,18.0,471.0,479.57,364.23
2017,7,30,11,30,69.0,432.0,1.9,18.0,497.0,504.92,382.61
2017,7,30,11,45,65.0,431.5,2.0,18.5,493.0,498.9,377.4
2017,7,30,12,0,61.0,431.0,2.1,19.0,489.0,492.61,372.24
2017,7,30,12,15,70.5,440.0,2.15,19.0,506.5,508.95,384.48
2017,7,30,12,30,80.0,449.0,2.2,19.0,524.0,524.64,396.12
2017,7,30,12,45,94.0,452.0,2.25,19.0,540.5,537.83,406.22
2017,7,30,13,0,108.0,455.0,2.3,19.0,557.0,550.08,415.66
2017,7,30,13,15,92.0,440.0,2.3,19.0,525.5,516.27,390.96
2017,7,30,13,30,76.0,425.0,2.3,19.0,494.0,483.12,366.84
2017,7,30,13,45,100.5,423.5,2.3,19.0,512.5,498.33,379.17
2017,7,30,14,0,125.0,422.0,2.3,19.0,531.0,513.09,390.81
2017,7,30,14,15,122.5,406.5,2.3,18.5,510.5,489.23,374.37
2017,7,30,14,30,120.0,391.0,2.3,18.0,490.0,465.38,357.98
2017,7,30,14,45,103.5,369.0,2.35,18.0,452.0,425.75,328.81
2017,7,30,15,0,87.0,347.0,2.4,18.0,414.0,387.82,300.66
2017,7,30,15,15,106.5,332.0,2.4,18.0,409.5,379.94,295.61
2017,7,30,15,30,126.0,317.0,2.4,18.0,405.0,368.69,287.63
2017,7,30,15,45,121.0,295.0,2.45,18.0,374.5,337.43,263.92
2017,7,30,16,0,116.0,273.0,2.5,18.0,344.0,306.67,240.34
2017,7,30,16,15,95.5,247.0,2.55,17.5,302.5,268.82,211.35
2017,7,30,16,30,75.0,221.0,2.6,17.0,261.0,231.23,182.27
2017,7,30,16,45,44.0,187.0,2.65,17.0,210.0,185.95,146.66
2017,7,30,17,0,13.0,153.0,2.7,17.0,159.0,147.13,116.24
2017,7,30,17,15,9.0,134.5,2.7,16.5,138.5,127.87,101.07
2017,7,30,17,30,5.0,116.0,2.7,16.0,118.0,109.13,86.1
2017,7,30,17,45,269.0,89.0,2.75,15.5,156.5,93.7,62.88
2017,7,30,18,0,533.0,62.0,2.8,15.0,195.0,61.81,35.43
2017,7,30,18,15,456.5,53.0,2.7,14.5,148.5,37.96,28.04
2017,7,30,18,30,380.0,44.0,2.6,14.0,102.0,33.01,23.25
2017,7,30,18,45,264.5,31.5,2.55,14.0,64.5,24.28,14.51
2017,7,30,19,0,149.0,19.0,2.5,14.0,27.0,14.82,0.0
2017,7,30,19,15,74.5,9.5,2.5,14.0,13.5,9.34,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,15,48.0,7.0,2.0,13.0,9.0,6.88,0.0
2017,7,31,5,30,96.0,14.0,2.0,13.0,18.0,27.54,0.0
2017,7,31,5,45,217.0,27.5,2.05,13.5,52.0,79.79,45.45
2017,7,31,6,0,338.0,41.0,2.1,14.0,86.0,137.79,96.67
2017,7,31,6,15,419.5,50.5,2.05,14.0,131.0,192.12,144.44
2017,7,31,6,30,501.0,60.0,2.0,14.0,176.0,255.06,199.67
2017,7,31,6,45,250.5,59.0,2.0,14.5,117.0,174.19,139.54
2017,7,31,7,0,0.0,58.0,2.0,15.0,58.0,56.04,42.02
2017,7,31,7,15,0.0,77.0,1.9,15.0,77.0,74.61,57.7
2017,7,31,7,30,0.0,96.0,1.8,15.0,96.0,93.48,73.29
2017,7,31,7,45,0.0,110.0,1.75,15.5,110.0,107.33,84.35
2017,7,31,8,0,0.0,124.0,1.7,16.0,124.0,121.18,95.24
2017,7,31,8,15,0.5,145.0,1.65,16.0,145.5,142.47,112.23
2017,7,31,8,30,1.0,166.0,1.6,16.0,167.0,163.83,129.05
2017,7,31,8,45,3.0,179.0,1.6,16.5,181.5,178.28,139.99
2017,7,31,9,0,5.0,192.0,1.6,17.0,196.0,192.87,150.94
2017,7,31,9,15,10.0,222.0,1.6,17.0,229.5,227.37,177.82
2017,7,31,9,30,15.0,252.0,1.6,17.0,263.0,262.18,204.52
2017,7,31,9,45,16.0,264.5,1.6,17.5,277.5,275.77,214.08
2017,7,31,10,0,17.0,277.0,1.6,18.0,292.0,289.35,223.64
2017,7,31,10,15,23.0,307.0,1.65,18.0,327.5,325.41,250.83
2017,7,31,10,30,29.0,337.0,1.7,18.0,363.0,369.91,283.91
2017,7,31,10,45,42.0,369.5,1.8,18.5,407.5,416.01,317.59
2017,7,31,11,0,55.0,402.0,1.9,19.0,452.0,462.07,350.71
2017,7,31,11,15,61.5,415.5,1.95,19.0,472.0,481.65,364.71
2017,7,31,11,30,68.0,429.0,2.0,19.0,492.0,500.89,378.6
2017,7,31,11,45,81.0,442.0,2.1,19.0,518.0,525.62,396.86
2017,7,31,12,0,94.0,455.0,2.2,19.0,544.0,549.77,414.63
2017,7,31,12,15,126.5,463.0,2.3,19.0,582.0,592.97,446.65
2017,7,31,12,30,159.0,471.0,2.4,19.0,620.0,628.32,472.83
2017,7,31,12,45,144.5,465.5,2.5,19.0,601.0,603.89,455.29
2017,7,31,13,0,130.0,460.0,2.6,19.0,582.0,579.47,438.04
2017,7,31,13,15,150.0,454.0,2.65,19.0,591.5,585.94,443.88
2017,7,31,13,30,170.0,448.0,2.7,19.0,601.0,590.95,448.47
2017,7,31,13,45,166.5,436.0,2.8,19.0,583.5,568.56,432.88
2017,7,31,14,0,163.0,424.0,2.9,19.0,566.0,546.0,417.2
2017,7,31,14,15,216.5,402.0,2.95,18.5,584.0,558.31,429.15
2017,7,31,14,30,270.0,380.0,3.0,18.0,602.0,566.66,437.82
2017,7,31,14,45,230.0,368.5,3.05,18.0,552.0,513.92,398.38
2017,7,31,15,0,190.0,357.0,3.1,18.0,502.0,464.33,361.14
2017,7,31,15,15,220.0,332.5,3.15,18.0,491.5,448.95,350.63
2017,7,31,15,30,250.0,308.0,3.2,18.0,481.0,429.21,336.21
2017,7,31,15,45,229.5,289.0,3.25,18.0,439.5,388.0,304.38
2017,7,31,16,0,209.0,270.0,3.3,18.0,398.0,347.21,272.57
2017,7,31,16,15,147.5,246.0,3.25,17.5,333.0,287.01,225.78
2017,7,31,16,30,86.0,222.0,3.2,17.0,268.0,235.89,186.09
2017,7,31,16,45,73.5,198.0,3.2,17.0,234.5,204.26,160.93
2017,7,31,17,0,61.0,174.0,3.2,17.0,201.0,174.18,136.85
2017,7,31,17,15,56.0,152.5,3.15,16.5,175.0,149.23,116.83
2017,7,31,17,30,51.0,131.0,3.1,16.0,149.0,125.02,97.29
2017,7,31,17,45,321.0,93.0,3.05,16.0,174.5,100.78,66.72
2017,7,31,18,0,591.0,55.0,3.0,16.0,200.0,56.28,30.09
2017,7,31,18,15,515.0,47.5,2.9,15.5,152.5,33.31,23.81
2017,7,31,18,30,439.0,40.0,2.8,15.0,105.0,29.48,20.05
2017,7,31,18,45,316.0,29.0,2.7,15.0,66.5,22.07,12.46
2017,7,31,19,0,193.0,18.0,2.6,15.0,28.0,14.07,0.0
2017,7,31,19,15,96.5,9.0,2.6,14.5,14.0,8.85,0.0
2017,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,15,56.5,6.5,2.05,13.0,8.5,6.39,0.0
2017,8,1,5,30,113.0,13.0,2.1,13.0,17.0,28.83,0.0
2017,8,1,5,45,234.5,25.5,2.15,13.5,51.0,81.49,45.01
2017,8,1,6,0,356.0,38.0,2.2,14.0,85.0,138.78,96.67
