Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,6,15,436.5,47.0,2.15,14.0,130.5,193.07,144.66
2017,8,1,6,30,517.0,56.0,2.1,14.0,176.0,255.9,200.04
2017,8,1,6,45,309.0,91.5,2.05,14.5,168.0,234.62,188.46
2017,8,1,7,0,101.0,127.0,2.0,15.0,160.0,182.91,147.81
2017,8,1,7,15,122.0,149.5,1.9,15.5,196.5,222.56,180.52
2017,8,1,7,30,143.0,172.0,1.8,16.0,233.0,264.06,213.75
2017,8,1,7,45,214.5,188.0,1.7,16.5,292.0,331.03,267.14
2017,8,1,8,0,286.0,204.0,1.6,17.0,351.0,410.86,328.87
2017,8,1,8,15,241.5,233.5,1.55,17.0,366.5,423.63,336.43
2017,8,1,8,30,197.0,263.0,1.5,17.0,382.0,424.59,335.15
2017,8,1,8,45,232.0,280.5,1.45,17.5,430.5,477.34,373.91
2017,8,1,9,0,267.0,298.0,1.4,18.0,479.0,539.92,418.38
2017,8,1,9,15,326.0,302.5,1.4,18.5,537.5,602.65,462.98
2017,8,1,9,30,385.0,307.0,1.4,19.0,596.0,668.01,508.33
2017,8,1,9,45,371.0,326.0,1.45,19.5,615.0,684.98,517.55
2017,8,1,10,0,357.0,345.0,1.5,20.0,634.0,699.86,525.72
2017,8,1,10,15,360.5,356.5,1.6,20.0,657.5,721.3,540.4
2017,8,1,10,30,364.0,368.0,1.7,20.0,681.0,741.44,554.11
2017,8,1,10,45,416.5,351.5,1.8,20.0,718.5,785.91,586.07
2017,8,1,11,0,469.0,335.0,1.9,20.0,756.0,822.82,612.65
2017,8,1,11,15,470.0,341.0,1.95,20.0,769.5,830.86,617.64
2017,8,1,11,30,471.0,347.0,2.0,20.0,783.0,836.93,621.64
2017,8,1,11,45,455.0,366.5,2.1,20.5,791.0,837.89,620.81
2017,8,1,12,0,439.0,386.0,2.2,21.0,799.0,836.81,618.69
2017,8,1,12,15,445.0,385.5,2.25,20.5,804.0,835.36,619.35
2017,8,1,12,30,451.0,385.0,2.3,20.0,809.0,832.0,618.76
2017,8,1,12,45,442.5,383.0,2.35,20.0,796.0,811.54,605.16
2017,8,1,13,0,434.0,381.0,2.4,20.0,783.0,789.76,590.73
2017,8,1,13,15,441.0,371.5,2.45,20.0,774.5,773.53,580.55
2017,8,1,13,30,448.0,362.0,2.5,20.0,766.0,755.59,569.05
2017,8,1,13,45,399.0,374.0,2.55,20.0,727.5,709.09,535.87
2017,8,1,14,0,350.0,386.0,2.6,20.0,689.0,663.2,502.94
2017,8,1,14,15,340.5,374.5,2.6,19.5,661.5,629.45,480.24
2017,8,1,14,30,331.0,363.0,2.6,19.0,634.0,595.6,457.02
2017,8,1,14,45,355.5,339.5,2.65,19.0,619.5,574.31,442.72
2017,8,1,15,0,380.0,316.0,2.7,19.0,605.0,550.41,426.04
2017,8,1,15,15,354.5,303.0,2.7,19.0,561.0,502.88,390.46
2017,8,1,15,30,329.0,290.0,2.7,19.0,517.0,457.09,355.79
2017,8,1,15,45,321.5,270.5,2.7,19.0,480.0,416.67,324.83
2017,8,1,16,0,314.0,251.0,2.7,19.0,443.0,376.67,293.56
2017,8,1,16,15,290.5,232.5,2.65,18.5,399.0,331.49,258.19
2017,8,1,16,30,267.0,214.0,2.6,18.0,355.0,288.61,224.08
2017,8,1,16,45,474.5,151.0,2.6,18.0,370.0,277.02,208.84
2017,8,1,17,0,682.0,88.0,2.6,18.0,385.0,244.42,172.92
2017,8,1,17,15,643.5,82.5,2.5,17.5,334.5,192.6,128.33
2017,8,1,17,30,605.0,77.0,2.4,17.0,284.0,144.93,89.18
2017,8,1,17,45,551.0,70.0,2.35,17.0,234.0,99.0,56.11
2017,8,1,18,0,497.0,63.0,2.3,17.0,184.0,59.29,34.99
2017,8,1,18,15,419.5,53.5,2.15,16.5,138.5,38.77,28.47
2017,8,1,18,30,342.0,44.0,2.0,16.0,93.0,33.4,23.31
2017,8,1,18,45,229.0,30.5,1.95,16.0,57.5,23.43,13.33
2017,8,1,19,0,116.0,17.0,1.9,16.0,22.0,13.25,0.0
2017,8,1,19,15,58.0,8.5,1.9,16.0,11.0,8.36,0.0
2017,8,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,32.0,5.5,1.35,14.5,6.5,0.0,0.0
2017,8,2,5,30,64.0,11.0,1.4,15.0,13.0,19.81,0.0
2017,8,2,5,45,165.5,26.5,1.45,15.5,44.5,67.59,36.04
2017,8,2,6,0,267.0,42.0,1.5,16.0,76.0,119.52,82.96
2017,8,2,6,15,133.5,45.0,1.55,16.0,62.0,91.74,67.67
2017,8,2,6,30,0.0,48.0,1.6,16.0,48.0,46.37,33.56
2017,8,2,6,45,0.0,62.5,1.65,16.5,62.5,60.64,45.71
2017,8,2,7,0,0.0,77.0,1.7,17.0,77.0,74.98,57.64
2017,8,2,7,15,38.5,122.5,1.8,17.0,139.0,144.81,115.75
2017,8,2,7,30,77.0,168.0,1.9,17.0,201.0,216.92,174.59
2017,8,2,7,45,51.5,178.5,2.05,17.5,202.0,214.99,171.86
2017,8,2,8,0,26.0,189.0,2.2,18.0,203.0,205.19,162.77
2017,8,2,8,15,111.0,225.5,2.15,18.0,291.5,316.49,252.24
2017,8,2,8,30,196.0,262.0,2.1,18.0,380.0,422.75,334.79
2017,8,2,8,45,152.5,284.0,2.05,18.5,380.0,419.22,328.82
2017,8,2,9,0,109.0,306.0,2.0,19.0,380.0,404.18,314.72
2017,8,2,9,15,133.5,328.5,2.0,19.0,424.5,459.51,355.99
2017,8,2,9,30,158.0,351.0,2.0,19.0,469.0,508.02,391.28
2017,8,2,9,45,168.5,369.0,2.0,19.5,500.5,539.8,412.81
2017,8,2,10,0,179.0,387.0,2.0,20.0,532.0,571.42,434.04
2017,8,2,10,15,227.5,395.0,2.0,20.0,586.0,628.01,474.9
2017,8,2,10,30,276.0,403.0,2.0,20.0,640.0,693.79,521.15
2017,8,2,10,45,248.0,421.0,2.05,20.0,638.0,687.42,514.85
2017,8,2,11,0,220.0,439.0,2.1,20.0,636.0,671.35,502.58
2017,8,2,11,15,251.5,440.5,2.1,20.0,669.5,711.13,530.77
2017,8,2,11,30,283.0,442.0,2.1,20.0,703.0,742.16,552.39
2017,8,2,11,45,324.5,429.5,2.1,20.5,732.0,767.41,569.5
2017,8,2,12,0,366.0,417.0,2.1,21.0,761.0,791.15,585.46
2017,8,2,12,15,334.0,431.0,2.15,21.0,745.0,768.32,568.92
2017,8,2,12,30,302.0,445.0,2.2,21.0,729.0,744.64,552.13
2017,8,2,12,45,406.5,404.0,2.25,21.0,782.5,797.95,592.41
2017,8,2,13,0,511.0,363.0,2.3,21.0,836.0,843.12,626.09
2017,8,2,13,15,434.5,383.0,2.4,21.0,781.0,778.58,580.63
2017,8,2,13,30,358.0,403.0,2.5,21.0,726.0,714.1,535.32
2017,8,2,13,45,307.5,407.0,2.65,21.0,680.0,661.65,498.68
2017,8,2,14,0,257.0,411.0,2.8,21.0,634.0,611.27,462.74
2017,8,2,14,15,240.5,399.0,2.9,21.0,602.5,574.67,437.05
2017,8,2,14,30,224.0,387.0,3.0,21.0,571.0,538.39,411.17
2017,8,2,14,45,139.0,356.0,3.1,21.0,468.5,438.08,336.34
2017,8,2,15,0,54.0,325.0,3.2,21.0,366.0,345.38,265.81
2017,8,2,15,15,46.0,300.0,3.2,20.5,333.5,313.04,242.26
2017,8,2,15,30,38.0,275.0,3.2,20.0,301.0,281.59,218.9
2017,8,2,15,45,31.0,250.0,3.2,20.0,270.5,251.61,196.01
2017,8,2,16,0,24.0,225.0,3.2,20.0,240.0,224.79,175.42
2017,8,2,16,15,14.0,195.0,3.0,20.0,203.5,190.88,149.01
2017,8,2,16,30,4.0,165.0,2.8,20.0,167.0,158.2,123.43
2017,8,2,16,45,2.0,149.0,2.65,20.0,150.0,141.91,110.76
2017,8,2,17,0,0.0,133.0,2.5,20.0,133.0,125.9,98.19
2017,8,2,17,15,0.0,115.0,2.25,19.5,115.0,108.77,84.66
2017,8,2,17,30,0.0,97.0,2.0,19.0,97.0,91.74,70.97
2017,8,2,17,45,0.0,79.5,1.75,19.0,79.5,75.28,57.36
2017,8,2,18,0,0.0,62.0,1.5,19.0,62.0,58.96,43.67
2017,8,2,18,15,0.0,46.0,1.3,18.5,46.0,44.16,32.89
2017,8,2,18,30,0.0,30.0,1.1,18.0,30.0,28.97,19.27
2017,8,2,18,45,0.0,18.0,0.95,18.0,18.0,17.37,8.17
2017,8,2,19,0,0.0,6.0,0.8,18.0,6.0,5.78,0.0
2017,8,2,19,15,0.0,3.0,0.8,18.0,3.0,2.95,0.0
2017,8,2,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.0,2.2,17.0,2.0,0.0,0.0
2017,8,3,5,30,0.0,4.0,2.2,17.0,4.0,3.93,0.0
2017,8,3,5,45,0.0,19.5,2.25,17.5,19.5,18.82,7.04
2017,8,3,6,0,0.0,35.0,2.3,18.0,35.0,34.25,22.13
2017,8,3,6,15,6.0,56.5,2.25,18.0,58.0,58.01,42.34
2017,8,3,6,30,12.0,78.0,2.2,18.0,81.0,82.25,62.95
2017,8,3,6,45,26.0,98.5,2.2,18.0,107.0,112.32,88.18
2017,8,3,7,0,40.0,119.0,2.2,18.0,133.0,141.23,112.26
2017,8,3,7,15,51.0,142.0,2.1,18.0,162.0,172.74,138.09
2017,8,3,7,30,62.0,165.0,2.0,18.0,191.0,205.22,164.28
2017,8,3,7,45,49.5,180.5,1.9,18.0,203.5,216.03,172.28
2017,8,3,8,0,37.0,196.0,1.8,18.0,216.0,225.64,179.1
2017,8,3,8,15,30.5,207.5,1.55,18.0,224.5,233.96,184.77
2017,8,3,8,30,24.0,219.0,1.3,18.0,233.0,235.41,184.91
2017,8,3,8,45,28.5,241.5,1.1,18.0,260.0,269.32,210.54
2017,8,3,9,0,33.0,264.0,0.9,18.0,287.0,297.12,230.81
2017,8,3,9,15,132.5,304.0,1.05,18.5,402.0,432.24,334.33
2017,8,3,9,30,232.0,344.0,1.2,19.0,517.0,565.31,431.53
2017,8,3,9,45,292.5,347.0,1.35,19.5,576.0,636.5,481.61
2017,8,3,10,0,353.0,350.0,1.5,20.0,635.0,701.33,527.06
2017,8,3,10,15,271.5,383.5,1.65,20.0,607.5,665.78,499.56
2017,8,3,10,30,190.0,417.0,1.8,20.0,580.0,617.66,463.78
2017,8,3,10,45,190.0,429.0,1.95,20.5,596.0,631.25,473.0
2017,8,3,11,0,190.0,441.0,2.1,21.0,612.0,643.98,481.1
2017,8,3,11,15,140.0,442.0,1.95,21.0,569.5,594.92,443.9
2017,8,3,11,30,90.0,443.0,1.8,21.0,527.0,537.41,401.02
2017,8,3,11,45,98.5,439.0,1.65,21.0,531.5,539.99,402.8
2017,8,3,12,0,107.0,435.0,1.5,21.0,536.0,548.71,408.37
2017,8,3,12,15,85.0,433.0,1.2,21.0,513.0,516.12,383.0
2017,8,3,12,30,63.0,431.0,0.9,21.0,490.0,490.23,362.49
2017,8,3,12,45,157.0,440.5,0.65,21.5,586.0,590.64,432.6
2017,8,3,13,0,251.0,450.0,0.4,22.0,682.0,685.27,493.47
2017,8,3,13,15,135.5,384.0,0.7,22.0,509.0,503.65,370.77
2017,8,3,13,30,20.0,318.0,1.0,22.0,336.0,326.52,244.14
2017,8,3,13,45,13.5,258.5,1.3,22.0,271.0,262.1,198.13
2017,8,3,14,0,7.0,199.0,1.6,22.0,206.0,198.44,150.45
2017,8,3,14,15,8.0,209.5,1.6,21.5,217.0,208.87,159.16
2017,8,3,14,30,9.0,220.0,1.6,21.0,228.0,219.11,167.54
2017,8,3,14,45,13.0,239.0,1.6,21.0,249.5,239.35,183.36
2017,8,3,15,0,17.0,258.0,1.6,21.0,271.0,258.93,198.61
2017,8,3,15,15,77.0,286.0,1.45,20.5,339.5,318.89,245.71
2017,8,3,15,30,137.0,314.0,1.3,20.0,408.0,371.46,285.87
2017,8,3,15,45,124.0,290.5,1.2,20.0,371.5,334.18,257.33
2017,8,3,16,0,111.0,267.0,1.1,20.0,335.0,298.23,230.09
2017,8,3,16,15,127.5,245.0,1.3,19.5,317.0,277.08,214.69
2017,8,3,16,30,144.0,223.0,1.5,19.0,299.0,254.22,197.12
2017,8,3,16,45,191.0,196.0,1.7,19.0,285.5,234.57,180.26
2017,8,3,17,0,238.0,169.0,1.9,19.0,272.0,206.88,155.86
2017,8,3,17,15,215.0,150.5,2.05,18.5,234.5,170.83,126.86
2017,8,3,17,30,192.0,132.0,2.2,18.0,197.0,140.78,103.25
2017,8,3,17,45,163.0,111.5,2.35,18.0,160.0,108.17,78.66
2017,8,3,18,0,134.0,91.0,2.5,18.0,123.0,79.07,58.41
2017,8,3,18,15,100.5,70.0,2.45,17.5,90.5,58.66,45.57
2017,8,3,18,30,67.0,49.0,2.4,17.0,58.0,42.04,30.48
2017,8,3,18,45,33.5,29.5,2.35,17.0,34.0,26.05,14.78
2017,8,3,19,0,0.0,10.0,2.3,17.0,10.0,9.65,0.0
2017,8,3,19,15,0.0,5.0,2.05,17.0,5.0,4.91,0.0
2017,8,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.5,1.9,17.0,0.5,0.48,0.0
2017,8,4,6,0,0.0,1.0,2.0,17.0,1.0,0.96,0.0
2017,8,4,6,15,0.0,1.5,2.1,17.0,1.5,1.44,0.0
2017,8,4,6,30,0.0,2.0,2.2,17.0,2.0,1.93,0.0
2017,8,4,6,45,0.0,2.5,2.3,17.5,2.5,2.41,0.0
2017,8,4,7,0,0.0,3.0,2.4,18.0,3.0,2.89,0.0
2017,8,4,7,15,111.0,83.5,2.4,18.0,129.5,144.37,116.04
2017,8,4,7,30,222.0,164.0,2.4,18.0,256.0,305.35,246.86
2017,8,4,7,45,111.0,102.0,2.4,18.5,148.0,174.24,140.03
2017,8,4,8,0,0.0,40.0,2.4,19.0,40.0,38.64,26.49
2017,8,4,8,15,0.0,39.5,2.4,19.0,39.5,38.17,26.06
2017,8,4,8,30,0.0,39.0,2.4,19.0,39.0,37.69,25.58
2017,8,4,8,45,0.0,58.0,2.4,19.0,58.0,56.09,40.59
2017,8,4,9,0,0.0,77.0,2.4,19.0,77.0,74.52,55.47
2017,8,4,9,15,0.0,49.5,2.4,19.0,49.5,47.89,33.64
2017,8,4,9,30,0.0,22.0,2.4,19.0,22.0,21.28,11.83
2017,8,4,9,45,0.0,37.5,2.4,19.5,37.5,36.29,24.01
2017,8,4,10,0,0.0,53.0,2.4,20.0,53.0,51.32,36.06
2017,8,4,10,15,0.0,42.5,2.4,20.0,42.5,41.15,27.78
2017,8,4,10,30,0.0,32.0,2.4,20.0,32.0,30.99,19.52
2017,8,4,10,45,5.0,132.5,2.45,20.5,137.0,133.83,101.72
2017,8,4,11,0,10.0,233.0,2.5,21.0,242.0,238.24,182.36
2017,8,4,11,15,5.0,149.5,2.5,21.0,154.0,150.6,114.11
2017,8,4,11,30,0.0,66.0,2.5,21.0,66.0,63.99,45.69
2017,8,4,11,45,0.0,103.0,2.5,21.0,103.5,100.06,74.35
2017,8,4,12,0,0.0,140.0,2.5,21.0,141.0,136.23,102.71
2017,8,4,12,15,7.0,209.0,2.5,21.0,216.5,210.68,160.69
2017,8,4,12,30,14.0,278.0,2.5,21.0,292.0,285.03,217.39
2017,8,4,12,45,8.0,214.0,2.5,21.5,222.0,215.96,164.13
2017,8,4,13,0,2.0,150.0,2.5,22.0,152.0,147.57,111.09
2017,8,4,13,15,4.0,167.0,2.5,22.0,171.0,165.78,125.5
2017,8,4,13,30,6.0,184.0,2.5,22.0,190.0,183.82,139.58
2017,8,4,13,45,6.5,188.5,2.5,22.0,195.0,188.27,143.11
2017,8,4,14,0,7.0,193.0,2.5,22.0,200.0,192.63,146.63
2017,8,4,14,15,17.5,252.5,2.5,21.5,267.5,257.68,197.37
2017,8,4,14,30,28.0,312.0,2.5,21.0,335.0,321.47,246.44
2017,8,4,14,45,192.0,315.0,2.5,21.0,460.5,436.22,336.58
2017,8,4,15,0,356.0,318.0,2.5,21.0,586.0,535.12,411.52
2017,8,4,15,15,448.0,265.5,2.5,21.0,583.5,522.94,403.44
2017,8,4,15,30,540.0,213.0,2.5,21.0,581.0,502.01,388.53
2017,8,4,15,45,592.0,178.0,2.5,21.0,556.5,467.53,361.85
2017,8,4,16,0,644.0,143.0,2.5,21.0,532.0,426.75,329.09
2017,8,4,16,15,619.5,137.0,2.45,20.5,486.0,375.68,287.63
2017,8,4,16,30,595.0,131.0,2.4,20.0,440.0,326.56,246.73
2017,8,4,16,45,475.0,140.5,2.4,20.0,371.0,265.0,197.2
2017,8,4,17,0,355.0,150.0,2.4,20.0,302.0,218.64,160.97
2017,8,4,17,15,410.0,123.0,2.35,19.5,276.5,180.38,126.36
2017,8,4,17,30,465.0,96.0,2.3,19.0,251.0,139.38,89.98
2017,8,4,17,45,415.0,85.0,2.3,19.0,205.0,98.04,60.73
2017,8,4,18,0,365.0,74.0,2.3,19.0,159.0,62.35,41.25
2017,8,4,18,15,293.5,60.0,2.25,18.5,117.5,44.56,33.16
2017,8,4,18,30,222.0,46.0,2.2,18.0,76.0,34.98,24.28
2017,8,4,18,45,111.0,30.0,2.15,18.0,45.0,24.96,13.48
2017,8,4,19,0,0.0,14.0,2.1,18.0,14.0,13.76,0.0
2017,8,4,19,15,0.0,7.0,2.1,17.5,7.0,6.88,0.0
2017,8,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.0,2.35,15.0,1.0,0.0,0.0
2017,8,5,5,30,0.0,2.0,2.4,15.0,2.0,1.97,0.0
2017,8,5,5,45,0.0,11.5,2.5,15.5,11.5,11.09,1.28
2017,8,5,6,0,0.0,21.0,2.6,16.0,21.0,20.26,10.85
2017,8,5,6,15,0.0,34.0,2.6,16.0,34.0,32.83,21.82
2017,8,5,6,30,0.0,47.0,2.6,16.0,47.0,45.41,32.74
2017,8,5,6,45,0.0,62.0,2.6,16.5,62.0,60.2,45.32
2017,8,5,7,0,0.0,77.0,2.6,17.0,77.0,75.06,57.72
2017,8,5,7,15,0.0,92.5,2.55,17.0,92.5,90.43,70.45
2017,8,5,7,30,0.0,108.0,2.5,17.0,108.0,105.8,82.98
2017,8,5,7,45,0.0,121.5,2.5,17.5,121.5,119.13,93.48
2017,8,5,8,0,0.0,135.0,2.5,18.0,135.0,132.47,103.83
2017,8,5,8,15,60.5,198.0,2.45,18.0,234.0,244.77,195.24
2017,8,5,8,30,121.0,261.0,2.4,18.0,333.0,366.31,290.56
2017,8,5,8,45,62.5,223.0,2.4,18.0,260.5,276.07,218.15
2017,8,5,9,0,4.0,185.0,2.4,18.0,188.0,185.08,144.37
2017,8,5,9,15,13.5,228.5,2.35,18.0,239.0,237.1,185.5
2017,8,5,9,30,23.0,272.0,2.3,18.0,290.0,289.82,226.1
2017,8,5,9,45,22.0,281.0,2.3,18.5,298.5,298.19,231.41
2017,8,5,10,0,21.0,290.0,2.3,19.0,307.0,306.45,236.78
2017,8,5,10,15,23.0,305.5,2.3,19.0,325.0,324.06,249.8
2017,8,5,10,30,25.0,321.0,2.3,19.0,343.0,349.69,268.75
2017,8,5,10,45,39.0,358.5,2.35,19.5,393.0,401.96,307.33
2017,8,5,11,0,53.0,396.0,2.4,20.0,443.0,454.21,345.1
2017,8,5,11,15,49.5,397.5,2.45,20.0,442.5,451.41,342.48
2017,8,5,11,30,46.0,399.0,2.5,20.0,442.0,448.37,340.02
2017,8,5,11,45,33.5,365.5,2.55,20.0,396.5,400.28,304.3
2017,8,5,12,0,21.0,332.0,2.6,20.0,351.0,346.58,264.19
2017,8,5,12,15,87.5,399.0,2.65,20.0,480.5,483.98,368.35
2017,8,5,12,30,154.0,466.0,2.7,20.0,610.0,618.47,466.03
2017,8,5,12,45,165.5,462.5,2.75,20.0,616.0,620.68,467.39
2017,8,5,13,0,177.0,459.0,2.8,20.0,622.0,621.85,468.88
2017,8,5,13,15,147.0,448.0,2.85,20.0,582.0,577.16,436.45
2017,8,5,13,30,117.0,437.0,2.9,20.0,542.0,533.58,404.74
2017,8,5,13,45,112.5,424.5,2.95,20.0,524.0,511.45,389.21
2017,8,5,14,0,108.0,412.0,3.0,20.0,506.0,487.76,372.34
2017,8,5,14,15,104.0,396.5,3.0,19.5,484.0,463.9,355.84
2017,8,5,14,30,100.0,381.0,3.0,19.0,462.0,440.18,339.28
2017,8,5,14,45,72.0,346.5,3.05,19.0,403.5,382.05,295.61
2017,8,5,15,0,44.0,312.0,3.1,19.0,345.0,326.53,253.46
2017,8,5,15,15,60.0,305.5,3.1,19.0,348.0,326.42,254.25
2017,8,5,15,30,76.0,299.0,3.1,19.0,351.0,324.59,253.39
2017,8,5,15,45,46.0,254.5,3.1,19.0,285.5,263.14,205.81
2017,8,5,16,0,16.0,210.0,3.1,19.0,220.0,207.12,162.13
2017,8,5,16,15,11.0,188.0,3.05,18.5,195.0,183.09,143.79
2017,8,5,16,30,6.0,166.0,3.0,18.0,170.0,159.7,125.69
2017,8,5,16,45,3.0,138.0,3.0,18.0,140.0,132.11,103.73
2017,8,5,17,0,0.0,110.0,3.0,18.0,110.0,105.0,81.91
2017,8,5,17,15,0.0,95.0,2.95,17.5,95.0,90.72,70.49
2017,8,5,17,30,0.0,80.0,2.9,17.0,80.0,76.5,58.89
2017,8,5,17,45,231.0,70.0,2.85,17.0,123.5,71.3,45.98
2017,8,5,18,0,462.0,60.0,2.8,17.0,167.0,51.03,31.56
2017,8,5,18,15,384.5,50.0,2.7,16.5,123.5,36.39,26.28
2017,8,5,18,30,307.0,40.0,2.6,16.0,80.0,30.43,20.53
2017,8,5,18,45,199.0,26.5,2.55,16.0,48.0,20.43,9.74
2017,8,5,19,0,91.0,13.0,2.5,16.0,16.0,12.78,0.0
2017,8,5,19,15,45.5,6.5,2.5,16.0,8.0,6.39,0.0
2017,8,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,15,46.0,4.5,2.3,15.0,5.5,0.0,0.0
2017,8,6,5,30,92.0,9.0,2.4,15.0,11.0,21.25,0.0
2017,8,6,5,45,223.0,21.0,2.5,15.5,43.0,71.11,29.8
2017,8,6,6,0,354.0,33.0,2.6,16.0,75.0,130.79,88.17
2017,8,6,6,15,438.0,41.5,2.55,16.0,119.0,184.9,136.02
2017,8,6,6,30,522.0,50.0,2.5,16.0,163.0,248.05,191.55
2017,8,6,6,45,261.0,39.5,2.45,16.5,96.0,157.51,124.59
2017,8,6,7,0,0.0,29.0,2.4,17.0,29.0,27.99,18.07
2017,8,6,7,15,0.0,35.0,2.35,17.0,35.0,33.79,22.99
2017,8,6,7,30,0.0,41.0,2.3,17.0,41.0,39.6,27.81
2017,8,6,7,45,0.0,49.0,2.25,17.0,49.0,47.34,34.2
2017,8,6,8,0,0.0,57.0,2.2,17.0,57.0,55.09,40.53
2017,8,6,8,15,0.0,66.0,2.2,17.0,66.0,63.82,47.61
2017,8,6,8,30,0.0,75.0,2.2,17.0,75.0,72.55,54.65
2017,8,6,8,45,2.0,130.0,2.2,17.5,131.5,128.27,99.79
2017,8,6,9,0,4.0,185.0,2.2,18.0,188.0,185.11,144.69
2017,8,6,9,15,3.5,181.5,2.2,18.0,184.5,181.02,140.95
2017,8,6,9,30,3.0,178.0,2.2,18.0,181.0,176.98,137.43
2017,8,6,9,45,8.0,214.5,2.25,18.0,221.5,218.06,169.66
2017,8,6,10,0,13.0,251.0,2.3,18.0,262.0,259.46,201.6
2017,8,6,10,15,17.5,280.5,2.35,18.0,295.5,293.49,227.51
2017,8,6,10,30,22.0,310.0,2.4,18.0,329.0,327.6,253.26
2017,8,6,10,45,19.0,300.5,2.45,18.5,317.0,314.92,242.7
2017,8,6,11,0,16.0,291.0,2.5,19.0,305.0,302.21,232.36
2017,8,6,11,15,23.0,328.5,2.55,19.0,349.5,346.54,265.98
2017,8,6,11,30,30.0,366.0,2.6,19.0,394.0,398.53,304.69
2017,8,6,11,45,29.0,364.5,2.65,19.0,392.0,394.87,301.65
2017,8,6,12,0,28.0,363.0,2.7,19.0,390.0,391.08,298.8
2017,8,6,12,15,70.0,410.5,2.75,19.0,476.5,478.7,365.07
2017,8,6,12,30,112.0,458.0,2.8,19.0,563.0,570.13,432.18
2017,8,6,12,45,106.5,452.5,2.9,19.0,551.5,550.22,417.53
2017,8,6,13,0,101.0,447.0,3.0,19.0,540.0,535.6,407.26
2017,8,6,13,15,106.5,435.0,3.05,19.0,531.5,524.33,399.71
2017,8,6,13,30,112.0,423.0,3.1,19.0,523.0,515.47,393.86
2017,8,6,13,45,129.5,420.5,3.15,19.0,533.5,521.84,399.47
2017,8,6,14,0,147.0,418.0,3.2,19.0,544.0,526.66,403.86
2017,8,6,14,15,84.0,355.0,3.25,19.0,427.0,408.51,315.25
2017,8,6,14,30,21.0,292.0,3.3,19.0,310.0,296.95,229.69
2017,8,6,14,45,25.0,290.5,3.35,19.0,310.5,296.72,230.31
2017,8,6,15,0,29.0,289.0,3.4,19.0,311.0,295.17,229.61
2017,8,6,15,15,27.5,272.0,3.4,18.5,292.0,275.61,215.25
2017,8,6,15,30,26.0,255.0,3.4,18.0,273.0,257.87,202.22
2017,8,6,15,45,16.5,221.5,3.45,18.0,233.0,219.67,172.49
2017,8,6,16,0,7.0,188.0,3.5,18.0,193.0,182.61,143.42
2017,8,6,16,15,4.5,173.0,3.5,17.5,176.0,166.63,131.29
2017,8,6,16,30,2.0,158.0,3.5,17.0,159.0,150.95,119.26
2017,8,6,16,45,2.5,147.5,3.5,17.0,149.0,140.54,111.13
2017,8,6,17,0,3.0,137.0,3.5,17.0,139.0,129.99,102.79
2017,8,6,17,15,1.5,118.5,3.5,16.5,119.5,111.91,88.34
2017,8,6,17,30,0.0,100.0,3.5,16.0,100.0,94.1,73.87
2017,8,6,17,45,177.0,87.0,3.5,16.0,127.5,84.83,59.65
2017,8,6,18,0,354.0,74.0,3.5,16.0,155.0,60.07,41.33
2017,8,6,18,15,283.0,59.0,3.4,16.0,113.0,44.0,32.95
2017,8,6,18,30,212.0,44.0,3.3,16.0,71.0,33.56,23.13
2017,8,6,18,45,128.0,26.5,3.2,16.0,40.5,20.48,9.27
2017,8,6,19,0,44.0,9.0,3.1,16.0,10.0,8.85,0.0
2017,8,6,19,15,22.0,4.5,3.05,15.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,3.0,2.2,15.0,3.0,0.0,0.0
2017,8,7,5,30,0.0,6.0,2.3,15.0,6.0,5.9,0.0
2017,8,7,5,45,85.5,23.0,2.4,15.5,33.0,43.39,15.77
2017,8,7,6,0,171.0,40.0,2.5,16.0,60.0,92.9,63.57
2017,8,7,6,15,242.0,57.0,2.45,16.0,101.0,141.94,105.71
2017,8,7,6,30,313.0,74.0,2.4,16.0,142.0,198.68,154.6
2017,8,7,6,45,367.0,87.5,2.4,16.5,188.0,252.13,200.7
2017,8,7,7,0,421.0,101.0,2.4,17.0,234.0,310.92,250.28
2017,8,7,7,15,464.0,111.5,2.35,17.0,282.0,365.85,296.11
2017,8,7,7,30,507.0,122.0,2.3,17.0,330.0,424.35,343.58
2017,8,7,7,45,324.5,167.5,2.3,17.0,307.5,380.88,307.82
2017,8,7,8,0,142.0,213.0,2.3,17.0,285.0,319.58,256.39
2017,8,7,8,15,72.0,191.5,2.3,17.0,228.0,245.85,196.57
2017,8,7,8,30,2.0,170.0,2.3,17.0,171.0,168.86,132.74
2017,8,7,8,45,7.0,195.0,2.3,17.5,200.0,197.9,155.6
2017,8,7,9,0,12.0,220.0,2.3,18.0,229.0,227.31,178.17
2017,8,7,9,15,13.0,232.5,2.35,18.0,242.5,240.84,188.3
2017,8,7,9,30,14.0,245.0,2.4,18.0,256.0,254.4,198.47
2017,8,7,9,45,18.5,270.5,2.45,18.0,285.5,284.38,221.41
2017,8,7,10,0,23.0,296.0,2.5,18.0,315.0,314.5,244.21
2017,8,7,10,15,123.0,352.5,2.55,18.0,457.0,484.32,375.12
2017,8,7,10,30,223.0,409.0,2.6,18.0,599.0,640.88,490.37
2017,8,7,10,45,198.0,423.5,2.65,18.0,595.5,633.29,482.56
2017,8,7,11,0,173.0,438.0,2.7,18.0,592.0,624.25,474.88
2017,8,7,11,15,305.0,405.0,2.75,18.0,682.0,726.64,552.15
2017,8,7,11,30,437.0,372.0,2.8,18.0,772.0,827.62,625.76
2017,8,7,11,45,435.0,377.0,2.9,18.5,778.0,827.55,623.91
2017,8,7,12,0,433.0,382.0,3.0,19.0,784.0,825.61,621.64
2017,8,7,12,15,627.5,270.5,3.0,19.0,853.5,895.7,676.68
2017,8,7,12,30,822.0,159.0,3.0,19.0,923.0,955.6,717.9
2017,8,7,12,45,833.0,151.0,3.05,19.0,919.5,942.83,709.28
2017,8,7,13,0,844.0,143.0,3.1,19.0,916.0,923.1,696.62
2017,8,7,13,15,538.5,288.5,3.1,19.0,779.0,777.33,592.5
2017,8,7,13,30,233.0,434.0,3.1,19.0,642.0,631.53,480.06
2017,8,7,13,45,199.0,425.5,3.15,19.0,600.5,585.04,446.93
2017,8,7,14,0,165.0,417.0,3.2,19.0,559.0,540.12,413.95
2017,8,7,14,15,148.5,401.0,3.2,18.5,525.0,503.45,387.92
2017,8,7,14,30,132.0,385.0,3.2,18.0,491.0,467.77,362.24
2017,8,7,14,45,126.0,366.0,3.2,18.0,464.0,437.66,340.09
2017,8,7,15,0,120.0,347.0,3.2,18.0,437.0,407.95,318.0
2017,8,7,15,15,106.5,324.5,3.2,18.0,401.0,371.79,290.65
2017,8,7,15,30,93.0,302.0,3.2,18.0,365.0,336.46,263.72
2017,8,7,15,45,57.0,259.0,3.2,18.0,296.5,272.57,214.14
2017,8,7,16,0,21.0,216.0,3.2,18.0,228.0,214.8,168.93
2017,8,7,16,15,17.5,196.5,3.2,17.5,206.5,193.36,152.61
2017,8,7,16,30,14.0,177.0,3.2,17.0,185.0,172.36,136.39
2017,8,7,16,45,7.0,153.5,3.2,17.0,157.5,147.21,116.43
2017,8,7,17,0,0.0,130.0,3.2,17.0,130.0,122.98,97.1
2017,8,7,17,15,272.5,105.5,3.2,16.5,193.5,141.24,101.44
2017,8,7,17,30,545.0,81.0,3.2,16.0,257.0,132.29,81.94
2017,8,7,17,45,489.0,72.5,3.2,16.0,209.0,88.78,51.93
2017,8,7,18,0,433.0,64.0,3.2,16.0,161.0,51.8,34.42
2017,8,7,18,15,353.5,52.0,3.1,15.5,117.5,38.57,28.23
2017,8,7,18,30,274.0,40.0,3.0,15.0,74.0,30.42,20.46
2017,8,7,18,45,167.5,25.0,2.9,15.0,42.5,19.33,7.89
2017,8,7,19,0,61.0,10.0,2.8,15.0,11.0,9.83,0.0
2017,8,7,19,15,30.5,5.0,2.75,15.0,5.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,117.5,19.0,2.65,15.0,32.0,46.93,14.75
2017,8,8,6,0,235.0,38.0,2.8,15.0,64.0,105.89,71.85
2017,8,8,6,15,318.0,50.5,2.75,15.0,106.5,156.82,116.28
2017,8,8,6,30,401.0,63.0,2.7,15.0,149.0,216.88,168.62
2017,8,8,6,45,458.5,72.5,2.7,15.5,196.5,274.18,218.72
2017,8,8,7,0,516.0,82.0,2.7,16.0,244.0,335.45,271.05
2017,8,8,7,15,258.0,76.5,2.6,16.0,157.5,221.64,180.89
2017,8,8,7,30,0.0,71.0,2.5,16.0,71.0,68.64,52.22
2017,8,8,7,45,0.0,92.0,2.45,16.5,92.0,89.32,69.29
2017,8,8,8,0,0.0,113.0,2.4,17.0,113.0,110.22,86.1
2017,8,8,8,15,0.0,115.5,2.35,17.0,115.5,112.52,87.66
2017,8,8,8,30,0.0,118.0,2.3,17.0,118.0,114.87,89.28
2017,8,8,8,45,0.0,127.0,2.3,17.5,127.0,123.74,96.02
2017,8,8,9,0,0.0,136.0,2.3,18.0,136.0,132.62,102.69
2017,8,8,9,15,2.5,162.5,2.3,18.0,164.5,161.11,125.28
2017,8,8,9,30,5.0,189.0,2.3,18.0,193.0,189.81,147.76
2017,8,8,9,45,4.5,181.0,2.35,18.0,184.5,181.29,140.69
2017,8,8,10,0,4.0,173.0,2.4,18.0,176.0,172.84,133.79
2017,8,8,10,15,7.0,204.0,2.45,18.0,210.0,206.57,160.23
2017,8,8,10,30,10.0,235.0,2.5,18.0,244.0,240.44,186.42
2017,8,8,10,45,9.5,228.5,2.55,18.5,237.5,233.38,180.31
2017,8,8,11,0,9.0,222.0,2.6,19.0,231.0,226.33,174.37
2017,8,8,11,15,15.5,277.0,2.6,19.0,291.5,287.48,221.42
2017,8,8,11,30,22.0,332.0,2.6,19.0,352.0,348.7,267.55
2017,8,8,11,45,19.0,314.0,2.65,19.0,331.5,327.24,251.01
2017,8,8,12,0,16.0,296.0,2.7,19.0,311.0,305.86,234.81
2017,8,8,12,15,22.5,330.5,2.75,19.0,351.5,345.89,265.33
2017,8,8,12,30,29.0,365.0,2.8,19.0,392.0,391.13,299.24
2017,8,8,12,45,42.0,388.0,2.85,19.0,426.5,424.67,324.53
2017,8,8,13,0,55.0,411.0,2.9,19.0,461.0,457.27,349.01
2017,8,8,13,15,34.0,337.5,2.95,19.0,368.5,362.63,278.27
2017,8,8,13,30,13.0,264.0,3.0,19.0,276.0,267.77,206.17
2017,8,8,13,45,20.0,296.0,3.05,19.0,314.0,303.94,234.54
2017,8,8,14,0,27.0,328.0,3.1,19.0,352.0,340.81,262.88
2017,8,8,14,15,24.5,311.0,3.1,18.5,332.0,319.33,247.15
2017,8,8,14,30,22.0,294.0,3.1,18.0,312.0,299.55,232.77
2017,8,8,14,45,21.0,280.0,3.15,18.0,296.5,283.89,221.11
2017,8,8,15,0,20.0,266.0,3.2,18.0,281.0,268.32,209.45
2017,8,8,15,15,28.0,266.0,3.2,18.0,286.0,270.24,211.52
2017,8,8,15,30,36.0,266.0,3.2,18.0,291.0,271.81,213.22
2017,8,8,15,45,25.5,236.0,3.2,18.0,253.0,237.55,186.61
2017,8,8,16,0,15.0,206.0,3.2,18.0,215.0,202.81,159.49
2017,8,8,16,15,7.5,178.0,3.15,17.5,182.5,172.36,135.84
2017,8,8,16,30,0.0,150.0,3.1,17.0,150.0,142.87,112.69
2017,8,8,16,45,0.0,126.0,3.1,17.0,126.0,120.18,94.51
2017,8,8,17,0,0.0,102.0,3.1,17.0,102.0,97.6,76.17
2017,8,8,17,15,0.0,87.0,3.1,16.5,87.0,83.36,64.66
2017,8,8,17,30,0.0,72.0,3.1,16.0,72.0,69.18,52.99
2017,8,8,17,45,134.5,76.5,3.1,16.0,106.5,72.56,51.08
2017,8,8,18,0,269.0,81.0,3.1,16.0,141.0,66.51,53.11
2017,8,8,18,15,206.0,62.0,3.05,15.5,100.5,49.69,37.9
2017,8,8,18,30,143.0,43.0,3.0,15.0,60.0,35.19,24.44
2017,8,8,18,45,80.5,24.5,2.95,15.0,33.0,20.55,7.92
2017,8,8,19,0,18.0,6.0,2.9,15.0,6.0,5.9,0.0
2017,8,8,19,15,9.0,3.0,2.85,15.0,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,5,45,82.0,19.5,2.25,15.5,28.5,38.11,9.05
2017,8,9,6,0,164.0,39.0,2.4,16.0,57.0,89.95,60.89
2017,8,9,6,15,237.5,55.5,2.4,16.0,97.5,138.56,102.76
2017,8,9,6,30,311.0,72.0,2.4,16.0,138.0,195.22,151.55
2017,8,9,6,45,369.5,85.0,2.4,16.0,184.0,249.71,198.92
2017,8,9,7,0,428.0,98.0,2.4,16.0,230.0,310.05,250.42
2017,8,9,7,15,214.0,81.0,2.35,16.0,147.0,198.07,161.26
2017,8,9,7,30,0.0,64.0,2.3,16.0,64.0,61.86,46.56
2017,8,9,7,45,0.0,70.5,2.3,16.5,70.5,68.16,51.69
2017,8,9,8,0,0.0,77.0,2.3,17.0,77.0,74.46,56.63
2017,8,9,8,15,0.0,87.5,2.25,17.0,87.5,84.65,64.83
2017,8,9,8,30,0.0,98.0,2.2,17.0,98.0,94.98,73.07
2017,8,9,8,45,0.0,116.5,2.2,17.5,116.5,113.28,87.58
2017,8,9,9,0,0.0,135.0,2.2,18.0,135.0,131.63,101.92
2017,8,9,9,15,1.0,150.5,2.2,18.0,151.0,147.85,114.64
2017,8,9,9,30,2.0,166.0,2.2,18.0,167.0,164.13,127.33
2017,8,9,9,45,5.0,190.5,2.25,18.0,194.5,191.28,148.62
2017,8,9,10,0,8.0,215.0,2.3,18.0,222.0,218.58,169.81
2017,8,9,10,15,10.0,231.5,2.3,18.0,240.0,237.0,183.87
2017,8,9,10,30,12.0,248.0,2.3,18.0,258.0,255.43,197.89
2017,8,9,10,45,13.5,266.5,2.35,18.5,278.5,275.37,212.61
2017,8,9,11,0,15.0,285.0,2.4,19.0,299.0,295.26,227.16
2017,8,9,11,15,17.0,300.0,2.45,19.0,316.0,312.03,239.74
2017,8,9,11,30,19.0,315.0,2.5,19.0,333.0,328.7,252.22
2017,8,9,11,45,24.5,342.0,2.55,19.0,365.0,367.53,281.4
2017,8,9,12,0,30.0,369.0,2.6,19.0,397.0,399.31,305.02
2017,8,9,12,15,29.0,365.5,2.65,19.0,392.5,393.3,300.43
2017,8,9,12,30,28.0,362.0,2.7,19.0,388.0,387.19,295.96
2017,8,9,12,45,58.5,400.0,2.75,19.0,454.0,452.25,345.38
2017,8,9,13,0,89.0,438.0,2.8,19.0,520.0,515.52,392.43
2017,8,9,13,15,67.5,411.5,2.8,19.0,473.0,465.97,355.43
2017,8,9,13,30,46.0,385.0,2.8,19.0,426.0,417.64,319.51
2017,8,9,13,45,52.0,382.0,2.85,19.0,427.5,416.71,319.58
2017,8,9,14,0,58.0,379.0,2.9,19.0,429.0,415.21,319.02
2017,8,9,14,15,55.5,363.0,2.9,18.5,409.0,394.04,304.07
2017,8,9,14,30,53.0,347.0,2.9,18.0,389.0,373.06,289.2
2017,8,9,14,45,46.0,324.0,2.95,18.0,359.5,342.55,266.37
2017,8,9,15,0,39.0,301.0,3.0,18.0,330.0,312.77,243.93
2017,8,9,15,15,166.5,294.5,3.0,18.0,407.5,378.91,297.52
2017,8,9,15,30,294.0,288.0,3.0,18.0,485.0,431.57,338.65
2017,8,9,15,45,400.5,243.5,3.05,18.0,492.0,425.87,334.19
2017,8,9,16,0,507.0,199.0,3.1,18.0,499.0,409.98,320.53
2017,8,9,16,15,376.5,203.0,3.1,17.5,415.0,334.58,260.99
2017,8,9,16,30,246.0,207.0,3.1,17.0,331.0,270.57,210.98
2017,8,9,16,45,173.5,187.0,3.15,17.0,270.0,218.84,170.06
2017,8,9,17,0,101.0,167.0,3.2,17.0,209.0,172.66,134.23
2017,8,9,17,15,81.5,147.0,3.2,16.5,178.0,146.88,113.87
2017,8,9,17,30,62.0,127.0,3.2,16.0,147.0,120.62,93.24
2017,8,9,17,45,132.0,106.5,3.2,16.0,138.5,98.71,73.13
2017,8,9,18,0,202.0,86.0,3.2,16.0,130.0,68.75,55.02
2017,8,9,18,15,150.0,63.0,3.15,16.0,91.0,50.39,38.37
2017,8,9,18,30,98.0,40.0,3.1,16.0,52.0,32.86,22.24
2017,8,9,18,45,53.5,22.0,3.05,16.0,28.0,18.54,5.57
2017,8,9,19,0,9.0,4.0,3.0,16.0,4.0,3.93,0.0
2017,8,9,19,15,4.5,2.0,3.0,16.0,2.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,45,62.0,18.5,2.35,15.5,25.5,33.08,4.98
2017,8,10,6,0,124.0,37.0,2.4,16.0,51.0,74.15,49.39
2017,8,10,6,15,187.5,57.0,2.35,16.0,90.5,121.41,89.9
2017,8,10,6,30,251.0,77.0,2.3,16.0,130.0,175.32,136.16
2017,8,10,6,45,125.5,66.5,2.25,16.0,93.0,125.14,98.7
2017,8,10,7,0,0.0,56.0,2.2,16.0,56.0,54.11,40.26
2017,8,10,7,15,0.0,68.0,2.15,16.0,68.0,65.73,50.07
2017,8,10,7,30,0.0,80.0,2.1,16.0,80.0,77.51,59.8
2017,8,10,7,45,0.0,90.5,2.05,16.5,90.5,87.84,68.06
2017,8,10,8,0,0.0,101.0,2.0,17.0,101.0,98.18,76.2
2017,8,10,8,15,0.0,122.5,1.95,17.0,122.5,119.59,93.44
2017,8,10,8,30,0.0,144.0,1.9,17.0,144.0,141.04,110.49
2017,8,10,8,45,2.0,165.5,1.9,17.5,167.0,164.07,128.44
2017,8,10,9,0,4.0,187.0,1.9,18.0,190.0,187.25,146.26
2017,8,10,9,15,7.0,206.5,1.9,18.0,212.0,209.37,163.36
2017,8,10,9,30,10.0,226.0,1.9,18.0,234.0,231.65,180.45
2017,8,10,9,45,11.5,238.0,1.95,18.0,247.5,245.08,190.54
2017,8,10,10,0,13.0,250.0,2.0,18.0,261.0,258.55,200.66
2017,8,10,10,15,22.0,292.5,2.05,18.0,311.5,310.04,240.11
2017,8,10,10,30,31.0,335.0,2.1,18.0,362.0,370.48,285.52
2017,8,10,10,45,40.0,360.5,2.15,18.5,396.0,405.4,310.75
2017,8,10,11,0,49.0,386.0,2.2,19.0,430.0,440.19,335.7
2017,8,10,11,15,41.5,379.0,2.25,19.0,416.5,424.62,323.64
2017,8,10,11,30,34.0,372.0,2.3,19.0,403.0,408.92,311.76
2017,8,10,11,45,38.5,385.0,2.35,19.0,421.0,425.51,324.16
2017,8,10,12,0,43.0,398.0,2.4,19.0,439.0,441.74,336.15
2017,8,10,12,15,51.0,409.5,2.45,19.0,457.5,459.41,349.34
2017,8,10,12,30,59.0,421.0,2.5,19.0,476.0,476.51,362.12
2017,8,10,12,45,183.5,424.5,2.55,19.0,592.0,599.03,455.26
2017,8,10,13,0,308.0,428.0,2.6,19.0,708.0,714.64,540.05
2017,8,10,13,15,320.0,409.5,2.65,18.5,696.5,696.66,528.57
2017,8,10,13,30,332.0,391.0,2.7,18.0,685.0,677.23,516.93
2017,8,10,13,45,540.0,287.5,2.8,18.0,751.5,739.79,568.68
2017,8,10,14,0,748.0,184.0,2.9,18.0,818.0,786.09,606.67
2017,8,10,14,15,499.5,278.5,2.95,18.0,695.5,657.23,508.88
2017,8,10,14,30,251.0,373.0,3.0,18.0,573.0,543.16,419.96
2017,8,10,14,45,184.5,358.0,3.05,18.0,501.5,469.81,365.08
2017,8,10,15,0,118.0,343.0,3.1,18.0,430.0,402.4,313.6
2017,8,10,15,15,280.5,293.5,3.1,17.5,485.0,444.82,349.79
2017,8,10,15,30,443.0,244.0,3.1,17.0,540.0,471.46,371.88
2017,8,10,15,45,285.5,252.0,3.15,17.0,437.5,376.62,297.01
2017,8,10,16,0,128.0,260.0,3.2,17.0,335.0,297.86,235.01
2017,8,10,16,15,71.5,217.5,3.15,17.0,259.0,230.8,182.33
2017,8,10,16,30,15.0,175.0,3.1,17.0,183.0,170.66,134.97
2017,8,10,16,45,10.0,155.5,3.1,17.0,160.5,149.65,118.4
2017,8,10,17,0,5.0,136.0,3.1,17.0,138.0,129.28,102.16
2017,8,10,17,15,2.5,116.5,3.05,16.5,117.5,110.02,86.75
2017,8,10,17,30,0.0,97.0,3.0,16.0,97.0,91.17,71.41
2017,8,10,17,45,0.0,78.0,2.95,16.0,78.0,73.35,56.41
2017,8,10,18,0,0.0,59.0,2.9,16.0,59.0,55.75,43.6
2017,8,10,18,15,0.0,42.0,2.8,15.5,42.0,40.2,29.54
2017,8,10,18,30,0.0,25.0,2.7,15.0,25.0,24.13,14.84
2017,8,10,18,45,0.0,12.5,2.65,15.0,12.5,12.06,0.84
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,104.0,17.5,2.1,14.5,29.0,41.7,3.9
2017,8,11,6,0,208.0,35.0,2.2,15.0,58.0,95.55,63.42
2017,8,11,6,15,290.0,49.5,2.2,15.0,99.5,146.68,108.09
2017,8,11,6,30,372.0,64.0,2.2,15.0,141.0,206.82,160.23
2017,8,11,6,45,186.0,62.5,2.2,15.5,101.0,144.74,114.62
2017,8,11,7,0,0.0,61.0,2.2,16.0,61.0,58.95,44.33
2017,8,11,7,15,0.0,74.0,2.15,16.0,74.0,71.74,55.11
2017,8,11,7,30,0.0,87.0,2.1,16.0,87.0,84.58,65.7
2017,8,11,7,45,0.0,112.0,2.1,16.5,112.0,109.61,86.08
2017,8,11,8,0,0.0,137.0,2.1,17.0,137.0,134.72,106.13
2017,8,11,8,15,1.0,152.5,2.1,17.0,153.0,150.79,118.81
2017,8,11,8,30,2.0,168.0,2.1,17.0,169.0,166.96,131.45
2017,8,11,8,45,4.5,184.5,2.1,17.5,187.5,185.38,145.56
2017,8,11,9,0,7.0,201.0,2.1,18.0,206.0,203.97,159.64
2017,8,11,9,15,12.0,227.5,2.1,18.0,236.5,235.03,183.74
