Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,9,30,17.0,254.0,2.1,18.0,267.0,266.37,207.75
2017,8,11,9,45,29.0,292.0,2.15,18.0,315.0,324.18,252.06
2017,8,11,10,0,41.0,330.0,2.2,18.0,363.0,375.31,290.51
2017,8,11,10,15,61.0,361.0,2.2,18.0,411.5,426.77,328.96
2017,8,11,10,30,81.0,392.0,2.2,18.0,460.0,478.58,367.09
2017,8,11,10,45,65.5,389.5,2.25,18.5,446.0,460.68,352.13
2017,8,11,11,0,50.0,387.0,2.3,19.0,432.0,442.29,337.24
2017,8,11,11,15,60.0,404.5,2.3,19.0,459.0,469.44,357.28
2017,8,11,11,30,70.0,422.0,2.3,19.0,486.0,496.26,376.71
2017,8,11,11,45,121.0,441.0,2.35,19.0,552.5,571.59,432.58
2017,8,11,12,0,172.0,460.0,2.4,19.0,619.0,638.06,480.95
2017,8,11,12,15,138.5,455.0,2.45,19.0,583.5,596.62,450.14
2017,8,11,12,30,105.0,450.0,2.5,19.0,548.0,549.81,415.99
2017,8,11,12,45,139.5,451.0,2.55,19.0,579.0,584.43,442.49
2017,8,11,13,0,174.0,452.0,2.6,19.0,610.0,611.59,463.07
2017,8,11,13,15,185.0,443.0,2.65,19.0,608.5,605.67,459.44
2017,8,11,13,30,196.0,434.0,2.7,19.0,607.0,598.65,455.23
2017,8,11,13,45,336.5,377.0,2.75,19.0,665.0,654.0,499.85
2017,8,11,14,0,477.0,320.0,2.8,19.0,723.0,699.23,536.02
2017,8,11,14,15,622.0,241.5,2.85,19.0,748.0,715.0,551.27
2017,8,11,14,30,767.0,163.0,2.9,19.0,773.0,718.39,557.29
2017,8,11,14,45,756.0,159.5,3.0,19.0,738.0,674.11,525.04
2017,8,11,15,0,745.0,156.0,3.1,19.0,703.0,627.98,490.99
2017,8,11,15,15,729.0,152.0,3.15,18.5,662.5,578.39,454.15
2017,8,11,15,30,713.0,148.0,3.2,18.0,622.0,528.87,416.26
2017,8,11,15,45,694.0,143.0,3.3,18.0,577.5,477.23,374.96
2017,8,11,16,0,675.0,138.0,3.4,18.0,533.0,426.46,333.2
2017,8,11,16,15,649.5,132.0,3.45,17.5,485.5,373.33,289.07
2017,8,11,16,30,624.0,126.0,3.5,17.0,438.0,322.25,245.5
2017,8,11,16,45,591.5,118.5,3.55,17.0,388.5,270.1,200.15
2017,8,11,17,0,559.0,111.0,3.6,17.0,339.0,221.25,157.53
2017,8,11,17,15,515.0,102.0,3.6,16.5,289.0,172.51,116.74
2017,8,11,17,30,471.0,93.0,3.6,16.0,239.0,128.48,82.26
2017,8,11,17,45,414.5,81.0,3.6,16.0,192.0,86.21,53.87
2017,8,11,18,0,358.0,69.0,3.6,16.0,145.0,50.7,39.13
2017,8,11,18,15,278.5,53.5,3.5,16.0,102.5,40.21,29.43
2017,8,11,18,30,199.0,38.0,3.4,16.0,60.0,29.17,18.87
2017,8,11,18,45,99.5,19.0,3.35,16.0,30.0,14.66,0.86
2017,8,11,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,5,45,116.5,17.0,2.65,14.5,29.0,43.05,0.0
2017,8,12,6,0,233.0,34.0,2.8,15.0,58.0,100.14,65.76
2017,8,12,6,15,320.0,47.5,2.75,15.0,101.0,152.83,112.21
2017,8,12,6,30,407.0,61.0,2.7,15.0,144.0,216.54,167.58
2017,8,12,6,45,203.5,63.0,2.7,15.5,104.5,157.67,125.19
2017,8,12,7,0,0.0,65.0,2.7,16.0,65.0,62.98,47.71
2017,8,12,7,15,0.0,79.0,2.7,16.0,79.0,76.83,59.39
2017,8,12,7,30,0.0,93.0,2.7,16.0,93.0,90.68,70.82
2017,8,12,7,45,0.0,97.5,2.7,16.5,97.5,94.92,73.96
2017,8,12,8,0,0.0,102.0,2.7,17.0,102.0,99.21,77.1
2017,8,12,8,15,0.0,112.5,2.7,17.0,112.5,109.56,85.33
2017,8,12,8,30,0.0,123.0,2.7,17.0,123.0,119.92,93.5
2017,8,12,8,45,0.0,137.0,2.7,17.0,137.0,133.8,104.46
2017,8,12,9,0,0.0,151.0,2.7,17.0,151.0,147.69,115.34
2017,8,12,9,15,5.5,190.5,2.75,17.0,195.0,191.92,150.61
2017,8,12,9,30,11.0,230.0,2.8,17.0,239.0,236.65,185.71
2017,8,12,9,45,10.5,229.5,2.85,17.5,238.5,235.61,184.07
2017,8,12,10,0,10.0,229.0,2.9,18.0,238.0,234.59,182.6
2017,8,12,10,15,16.0,268.0,2.95,18.0,282.0,279.57,217.44
2017,8,12,10,30,22.0,307.0,3.0,18.0,326.0,324.74,251.89
2017,8,12,10,45,26.0,327.0,3.15,18.0,350.0,356.91,276.14
2017,8,12,11,0,30.0,347.0,3.3,18.0,374.0,381.01,294.24
2017,8,12,11,15,37.0,369.0,3.35,18.0,402.5,409.92,315.93
2017,8,12,11,30,44.0,391.0,3.4,18.0,431.0,438.55,337.28
2017,8,12,11,45,39.5,385.0,3.5,18.0,421.5,426.59,328.07
2017,8,12,12,0,35.0,379.0,3.6,18.0,412.0,414.57,318.99
2017,8,12,12,15,56.5,407.5,3.6,18.0,460.0,462.74,355.69
2017,8,12,12,30,78.0,436.0,3.6,18.0,508.0,509.88,390.99
2017,8,12,12,45,74.0,429.0,3.65,18.0,496.5,496.0,380.58
2017,8,12,13,0,70.0,422.0,3.7,18.0,485.0,482.05,370.4
2017,8,12,13,15,95.0,426.0,3.7,18.0,510.5,504.83,388.37
2017,8,12,13,30,120.0,430.0,3.7,18.0,536.0,528.93,407.02
2017,8,12,13,45,92.5,405.5,3.7,18.0,486.0,473.38,365.3
2017,8,12,14,0,65.0,381.0,3.7,18.0,436.0,422.64,327.03
2017,8,12,14,15,75.5,373.5,3.7,18.0,435.5,419.27,325.35
2017,8,12,14,30,86.0,366.0,3.7,18.0,435.0,414.89,322.69
2017,8,12,14,45,132.0,354.5,3.7,18.0,454.0,430.07,335.69
2017,8,12,15,0,178.0,343.0,3.7,18.0,473.0,440.3,344.55
2017,8,12,15,15,149.0,321.5,3.7,18.0,426.5,392.41,307.72
2017,8,12,15,30,120.0,300.0,3.7,18.0,380.0,347.17,272.83
2017,8,12,15,45,116.0,277.5,3.7,18.0,350.5,316.21,248.98
2017,8,12,16,0,112.0,255.0,3.7,18.0,321.0,285.69,225.12
2017,8,12,16,15,193.0,226.5,3.7,17.5,327.5,283.43,222.98
2017,8,12,16,30,274.0,198.0,3.7,17.0,334.0,270.11,210.42
2017,8,12,16,45,494.0,134.5,3.7,17.0,346.5,255.64,191.15
2017,8,12,17,0,714.0,71.0,3.7,17.0,359.0,220.57,151.34
2017,8,12,17,15,674.0,66.5,3.6,16.5,308.0,168.26,106.46
2017,8,12,17,30,634.0,62.0,3.5,16.0,257.0,117.65,66.38
2017,8,12,17,45,578.5,55.5,3.4,16.0,207.0,71.47,36.86
2017,8,12,18,0,523.0,49.0,3.3,16.0,157.0,33.99,24.41
2017,8,12,18,15,432.5,40.0,3.2,15.5,112.5,28.89,19.6
2017,8,12,18,30,342.0,31.0,3.1,15.0,68.0,23.45,14.02
2017,8,12,18,45,171.0,15.5,3.05,15.0,34.0,11.42,0.0
2017,8,12,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,13,5,45,154.5,15.0,3.0,14.5,31.0,48.19,0.0
2017,8,13,6,0,309.0,30.0,3.1,15.0,62.0,114.2,73.7
2017,8,13,6,15,403.0,39.5,3.1,15.0,105.5,169.06,123.08
2017,8,13,6,30,497.0,49.0,3.1,15.0,149.0,234.24,180.41
2017,8,13,6,45,248.5,73.5,3.15,15.0,123.5,187.43,149.6
2017,8,13,7,0,0.0,98.0,3.2,15.0,98.0,97.46,76.9
2017,8,13,7,15,4.5,116.5,3.2,15.5,118.5,118.15,94.12
2017,8,13,7,30,9.0,135.0,3.2,16.0,139.0,139.28,111.3
2017,8,13,7,45,18.0,158.5,3.2,16.5,167.0,168.8,135.15
2017,8,13,8,0,27.0,182.0,3.2,17.0,195.0,204.78,163.83
2017,8,13,8,15,29.5,201.5,3.15,17.0,217.5,227.67,181.7
2017,8,13,8,30,32.0,221.0,3.1,17.0,240.0,250.68,199.49
2017,8,13,8,45,42.0,247.0,3.1,17.5,274.0,286.6,227.09
2017,8,13,9,0,52.0,273.0,3.1,18.0,308.0,323.1,254.67
2017,8,13,9,15,76.5,303.5,3.1,18.0,357.5,377.09,296.26
2017,8,13,9,30,101.0,334.0,3.1,18.0,407.0,432.29,338.07
2017,8,13,9,45,107.0,353.0,3.1,18.0,434.5,459.46,357.74
2017,8,13,10,0,113.0,372.0,3.1,18.0,462.0,495.19,383.66
2017,8,13,10,15,207.0,379.0,3.15,18.0,550.5,591.56,457.24
2017,8,13,10,30,301.0,386.0,3.2,18.0,639.0,699.1,536.58
2017,8,13,10,45,602.0,243.0,3.25,18.5,765.5,851.76,652.77
2017,8,13,11,0,903.0,100.0,3.3,19.0,892.0,988.92,745.02
2017,8,13,11,15,906.0,100.5,3.35,19.0,907.5,996.37,748.64
2017,8,13,11,30,909.0,101.0,3.4,19.0,923.0,1000.47,751.26
2017,8,13,11,45,522.5,278.5,3.45,19.0,752.0,810.17,617.41
2017,8,13,12,0,136.0,456.0,3.5,19.0,581.0,598.82,454.25
2017,8,13,12,15,213.5,446.5,3.55,19.0,642.5,660.08,502.27
2017,8,13,12,30,291.0,437.0,3.6,19.0,704.0,724.22,550.1
2017,8,13,12,45,160.0,396.5,3.65,19.0,543.0,548.52,420.21
2017,8,13,13,0,29.0,356.0,3.7,19.0,382.0,378.61,290.53
2017,8,13,13,15,155.0,386.0,3.75,19.0,522.5,522.17,402.8
2017,8,13,13,30,281.0,416.0,3.8,19.0,663.0,656.7,503.67
2017,8,13,13,45,157.5,378.0,3.85,19.0,516.5,502.99,387.98
2017,8,13,14,0,34.0,340.0,3.9,19.0,370.0,358.05,276.4
2017,8,13,14,15,46.5,344.0,3.9,19.0,382.5,368.71,285.64
2017,8,13,14,30,59.0,348.0,3.9,19.0,395.0,378.11,293.4
2017,8,13,14,45,46.0,318.0,3.95,19.0,353.5,336.63,261.85
2017,8,13,15,0,33.0,288.0,4.0,19.0,312.0,296.5,231.2
2017,8,13,15,15,20.5,244.5,4.0,18.5,259.0,246.42,192.85
2017,8,13,15,30,8.0,201.0,4.0,18.0,206.0,197.05,154.46
2017,8,13,15,45,4.0,177.0,4.0,18.0,179.5,171.6,134.54
2017,8,13,16,0,0.0,153.0,4.0,18.0,153.0,146.68,114.84
2017,8,13,16,15,0.0,124.5,4.0,17.5,124.5,119.61,93.4
2017,8,13,16,30,0.0,96.0,4.0,17.0,96.0,92.6,71.66
2017,8,13,16,45,0.0,92.0,4.0,17.0,92.0,88.63,68.63
2017,8,13,17,0,0.0,88.0,4.0,17.0,88.0,84.6,65.49
2017,8,13,17,15,0.0,75.0,4.0,16.5,75.0,72.23,55.41
2017,8,13,17,30,0.0,62.0,4.0,16.0,62.0,59.92,45.2
2017,8,13,17,45,246.5,55.0,4.0,16.0,105.5,54.17,32.88
2017,8,13,18,0,493.0,48.0,4.0,16.0,149.0,33.32,23.8
2017,8,13,18,15,400.5,39.0,3.9,15.5,105.5,28.19,18.94
2017,8,13,18,30,308.0,30.0,3.8,15.0,62.0,22.72,13.24
2017,8,13,18,45,154.0,15.0,3.75,15.0,31.0,11.1,0.0
2017,8,13,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,13.5,4.0,14.0,13.5,13.03,0.0
2017,8,14,6,0,0.0,27.0,4.1,14.0,27.0,26.31,14.99
2017,8,14,6,15,3.0,47.0,4.1,14.0,47.5,47.73,34.05
2017,8,14,6,30,6.0,67.0,4.1,14.0,68.0,69.19,52.76
2017,8,14,6,45,15.5,87.5,4.1,14.5,91.5,93.93,73.93
2017,8,14,7,0,25.0,108.0,4.1,15.0,115.0,123.21,98.66
2017,8,14,7,15,32.5,128.5,4.05,15.0,140.0,149.37,120.61
2017,8,14,7,30,40.0,149.0,4.0,15.0,165.0,176.2,142.81
2017,8,14,7,45,60.0,175.5,4.0,15.0,203.0,217.82,177.05
2017,8,14,8,0,80.0,202.0,4.0,15.0,241.0,261.13,212.2
2017,8,14,8,15,121.5,227.0,3.95,15.0,293.5,326.07,264.63
2017,8,14,8,30,163.0,252.0,3.9,15.0,346.0,387.64,313.53
2017,8,14,8,45,88.5,237.0,3.9,15.5,289.0,311.55,250.35
2017,8,14,9,0,14.0,222.0,3.9,16.0,232.0,231.28,183.32
2017,8,14,9,15,48.0,274.5,3.85,15.5,309.5,321.98,256.26
2017,8,14,9,30,82.0,327.0,3.8,15.0,387.0,408.31,324.02
2017,8,14,9,45,46.0,278.5,3.8,15.0,312.5,325.27,257.73
2017,8,14,10,0,10.0,230.0,3.8,15.0,238.0,235.64,185.72
2017,8,14,10,15,9.5,228.0,3.75,15.0,236.0,233.09,183.57
2017,8,14,10,30,9.0,226.0,3.7,15.0,234.0,230.54,181.28
2017,8,14,10,45,24.5,297.5,3.65,15.0,319.5,324.81,255.37
2017,8,14,11,0,40.0,369.0,3.6,15.0,405.0,413.89,323.49
2017,8,14,11,15,30.0,344.0,3.55,15.0,371.0,377.21,294.59
2017,8,14,11,30,20.0,319.0,3.5,15.0,337.0,333.78,260.85
2017,8,14,11,45,38.5,366.5,3.5,15.5,401.5,406.65,316.63
2017,8,14,12,0,57.0,414.0,3.5,16.0,466.0,471.98,365.26
2017,8,14,12,15,59.5,411.5,3.5,16.0,466.0,469.77,363.39
2017,8,14,12,30,62.0,409.0,3.5,16.0,466.0,467.26,361.65
2017,8,14,12,45,156.0,423.5,3.55,16.0,565.0,571.89,442.8
2017,8,14,13,0,250.0,438.0,3.6,16.0,664.0,670.62,517.2
2017,8,14,13,15,161.0,422.0,3.6,16.0,566.5,563.06,435.71
2017,8,14,13,30,72.0,406.0,3.6,16.0,469.0,460.72,357.38
2017,8,14,13,45,74.5,393.5,3.65,16.5,457.5,446.54,346.97
2017,8,14,14,0,77.0,381.0,3.7,17.0,446.0,432.08,335.98
2017,8,14,14,15,76.5,368.0,3.7,16.5,430.5,414.55,323.72
2017,8,14,14,30,76.0,355.0,3.7,16.0,415.0,396.95,311.31
2017,8,14,14,45,54.5,320.5,3.7,16.0,363.0,344.69,271.08
2017,8,14,15,0,33.0,286.0,3.7,16.0,311.0,294.56,232.17
2017,8,14,15,15,32.0,270.0,3.7,16.0,293.0,275.99,218.1
2017,8,14,15,30,31.0,254.0,3.7,16.0,275.0,257.55,203.96
2017,8,14,15,45,78.0,253.5,3.7,16.0,300.0,276.79,219.92
2017,8,14,16,0,125.0,253.0,3.7,16.0,325.0,288.96,229.53
2017,8,14,16,15,127.0,230.0,3.65,15.5,298.0,260.07,206.56
2017,8,14,16,30,129.0,207.0,3.6,15.0,271.0,231.03,183.1
2017,8,14,16,45,84.5,178.5,3.6,15.0,219.0,187.0,147.94
2017,8,14,17,0,40.0,150.0,3.6,15.0,167.0,145.98,115.56
2017,8,14,17,15,32.5,129.5,3.55,15.0,142.0,122.88,96.75
2017,8,14,17,30,25.0,109.0,3.5,15.0,117.0,100.81,78.72
2017,8,14,17,45,15.5,88.0,3.5,15.0,93.0,81.83,63.24
2017,8,14,18,0,6.0,67.0,3.5,15.0,69.0,61.78,48.93
2017,8,14,18,15,3.0,47.0,3.4,14.5,48.0,43.99,32.73
2017,8,14,18,30,0.0,27.0,3.3,14.0,27.0,25.94,15.78
2017,8,14,18,45,0.0,13.5,3.2,14.0,13.5,13.03,0.0
2017,8,14,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,5,45,99.0,17.5,2.1,14.5,27.0,39.64,0.0
2017,8,15,6,0,198.0,35.0,2.2,15.0,54.0,92.97,59.6
2017,8,15,6,15,296.5,48.0,2.2,15.0,96.0,145.9,106.48
2017,8,15,6,30,395.0,61.0,2.2,15.0,138.0,209.89,161.66
2017,8,15,6,45,459.0,70.5,2.2,15.0,186.0,268.75,213.47
2017,8,15,7,0,523.0,80.0,2.2,15.0,234.0,332.71,268.66
2017,8,15,7,15,261.5,90.0,2.15,15.0,167.0,237.5,193.93
2017,8,15,7,30,0.0,100.0,2.1,15.0,100.0,97.93,76.94
2017,8,15,7,45,0.0,107.0,2.1,15.5,107.0,104.62,82.32
2017,8,15,8,0,0.0,114.0,2.1,16.0,114.0,111.38,87.44
2017,8,15,8,15,0.0,129.5,2.1,16.0,129.5,126.78,99.76
2017,8,15,8,30,0.0,145.0,2.1,16.0,145.0,142.18,111.95
2017,8,15,8,45,0.0,154.0,2.1,16.5,154.0,151.0,118.49
2017,8,15,9,0,0.0,163.0,2.1,17.0,163.0,159.84,124.99
2017,8,15,9,15,2.0,173.5,2.1,17.0,175.5,171.88,134.34
2017,8,15,9,30,4.0,184.0,2.1,17.0,188.0,184.03,143.74
2017,8,15,9,45,6.0,198.0,2.15,17.0,203.5,199.81,155.99
2017,8,15,10,0,8.0,212.0,2.2,17.0,219.0,215.67,168.22
2017,8,15,10,15,11.0,239.5,2.25,17.0,249.0,246.11,191.8
2017,8,15,10,30,14.0,267.0,2.3,17.0,279.0,276.62,215.18
2017,8,15,10,45,30.5,323.0,2.4,17.0,349.5,357.26,277.09
2017,8,15,11,0,47.0,379.0,2.5,17.0,420.0,431.26,332.61
2017,8,15,11,15,52.0,392.5,2.55,17.0,438.5,449.31,345.63
2017,8,15,11,30,57.0,406.0,2.6,17.0,457.0,467.05,358.69
2017,8,15,11,45,39.0,368.0,2.65,17.5,403.5,408.73,314.11
2017,8,15,12,0,21.0,330.0,2.7,18.0,350.0,344.7,265.14
2017,8,15,12,15,23.5,339.5,2.75,18.0,361.5,355.87,273.92
2017,8,15,12,30,26.0,349.0,2.8,18.0,373.0,372.37,286.42
2017,8,15,12,45,26.5,348.5,2.85,18.0,372.5,370.68,285.22
2017,8,15,13,0,27.0,348.0,2.9,18.0,372.0,368.84,284.02
2017,8,15,13,15,20.0,307.0,2.95,17.5,325.0,316.78,245.11
2017,8,15,13,30,13.0,266.0,3.0,17.0,278.0,269.68,209.51
2017,8,15,13,45,17.0,284.5,3.05,17.0,299.5,290.17,225.82
2017,8,15,14,0,21.0,303.0,3.1,17.0,321.0,310.18,241.54
2017,8,15,14,15,18.0,283.0,3.1,17.0,298.0,287.23,223.98
2017,8,15,14,30,15.0,263.0,3.1,17.0,275.0,264.58,206.69
2017,8,15,14,45,27.5,279.5,3.1,17.0,300.0,287.47,225.21
2017,8,15,15,0,40.0,296.0,3.1,17.0,325.0,308.31,241.92
2017,8,15,15,15,22.0,240.0,3.1,16.5,256.0,242.95,191.27
2017,8,15,15,30,4.0,184.0,3.1,16.0,187.0,178.82,140.82
2017,8,15,15,45,2.0,173.0,3.1,16.0,175.0,166.83,131.63
2017,8,15,16,0,0.0,162.0,3.1,16.0,163.0,155.05,122.49
2017,8,15,16,15,0.0,130.0,3.05,16.0,130.5,124.72,98.11
2017,8,15,16,30,0.0,98.0,3.0,16.0,98.0,94.45,73.48
2017,8,15,16,45,0.0,78.5,3.0,16.0,78.5,75.91,58.3
2017,8,15,17,0,0.0,59.0,3.0,16.0,59.0,57.01,42.63
2017,8,15,17,15,0.0,50.0,2.95,15.5,50.0,48.3,35.46
2017,8,15,17,30,0.0,41.0,2.9,15.0,41.0,39.59,28.15
2017,8,15,17,45,187.5,52.0,2.9,15.0,88.5,47.46,29.6
2017,8,15,18,0,375.0,63.0,2.9,15.0,136.0,46.56,35.54
2017,8,15,18,15,281.0,49.0,2.85,14.5,94.5,37.1,26.69
2017,8,15,18,30,187.0,35.0,2.8,14.0,53.0,27.14,16.49
2017,8,15,18,45,93.5,17.5,2.75,14.0,26.5,13.68,0.0
2017,8,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,5,45,69.5,16.5,1.4,14.5,23.0,31.21,0.0
2017,8,16,6,0,139.0,33.0,1.5,15.0,46.0,77.02,48.69
2017,8,16,6,15,222.5,50.0,1.5,15.0,86.0,126.94,92.77
2017,8,16,6,30,306.0,67.0,1.5,15.0,126.0,186.12,143.45
2017,8,16,6,45,366.5,80.0,1.5,15.5,172.0,240.69,190.62
2017,8,16,7,0,427.0,93.0,1.5,16.0,218.0,301.41,241.92
2017,8,16,7,15,213.5,103.0,1.45,16.0,165.5,221.52,179.39
2017,8,16,7,30,0.0,113.0,1.4,16.0,113.0,111.42,87.72
2017,8,16,7,45,8.5,142.0,1.4,16.5,146.5,145.94,115.99
2017,8,16,8,0,17.0,171.0,1.4,17.0,180.0,181.25,144.08
2017,8,16,8,15,29.5,198.5,1.35,17.0,215.0,224.69,178.45
2017,8,16,8,30,42.0,226.0,1.3,17.0,250.0,263.71,208.73
2017,8,16,8,45,69.0,257.5,1.3,17.5,301.0,319.05,251.15
2017,8,16,9,0,96.0,289.0,1.3,18.0,352.0,376.15,293.82
2017,8,16,9,15,114.5,312.5,1.3,18.0,392.0,427.17,331.33
2017,8,16,9,30,133.0,336.0,1.3,18.0,432.0,470.85,362.91
2017,8,16,9,45,107.5,347.0,1.3,18.5,427.5,453.61,347.84
2017,8,16,10,0,82.0,358.0,1.3,19.0,423.0,443.26,338.2
2017,8,16,10,15,71.0,365.0,1.35,19.0,423.0,440.79,335.72
2017,8,16,10,30,60.0,372.0,1.4,19.0,423.0,437.69,332.76
2017,8,16,10,45,90.5,398.5,1.45,19.0,477.0,494.63,374.83
2017,8,16,11,0,121.0,425.0,1.5,19.0,531.0,560.06,421.78
2017,8,16,11,15,141.5,435.0,1.55,19.0,561.0,589.42,442.57
2017,8,16,11,30,162.0,445.0,1.6,19.0,591.0,618.19,463.12
2017,8,16,11,45,122.5,439.5,1.7,19.5,550.5,571.53,428.32
2017,8,16,12,0,83.0,434.0,1.8,20.0,510.0,517.86,388.79
2017,8,16,12,15,89.5,437.5,1.85,20.0,519.5,525.22,394.76
2017,8,16,12,30,96.0,441.0,1.9,20.0,529.0,531.99,399.94
2017,8,16,12,45,110.0,441.0,2.0,20.0,541.0,541.53,407.64
2017,8,16,13,0,124.0,441.0,2.1,20.0,553.0,554.52,417.75
2017,8,16,13,15,197.5,427.5,2.15,19.5,602.0,600.45,454.05
2017,8,16,13,30,271.0,414.0,2.2,19.0,651.0,645.11,488.83
2017,8,16,13,45,379.0,362.0,2.25,19.0,683.0,672.02,511.42
2017,8,16,14,0,487.0,310.0,2.3,19.0,715.0,693.64,529.96
2017,8,16,14,15,468.0,303.5,2.35,19.0,682.0,652.26,500.38
2017,8,16,14,30,449.0,297.0,2.4,19.0,649.0,611.1,470.95
2017,8,16,14,45,621.5,209.5,2.5,19.0,671.5,623.14,484.1
2017,8,16,15,0,794.0,122.0,2.6,19.0,694.0,619.25,484.09
2017,8,16,15,15,578.5,191.5,2.65,18.5,595.5,520.0,407.26
2017,8,16,15,30,363.0,261.0,2.7,18.0,497.0,439.11,343.89
2017,8,16,15,45,317.5,249.5,2.75,18.0,445.0,385.73,302.41
2017,8,16,16,0,272.0,238.0,2.8,18.0,393.0,336.54,263.58
2017,8,16,16,15,163.0,215.5,2.8,17.5,306.0,260.16,204.13
2017,8,16,16,30,54.0,193.0,2.8,17.0,219.0,196.05,154.75
2017,8,16,16,45,52.0,171.5,2.85,17.0,194.5,171.64,135.16
2017,8,16,17,0,50.0,150.0,2.9,17.0,170.0,147.58,115.56
2017,8,16,17,15,42.0,129.0,2.85,16.5,144.0,123.41,96.17
2017,8,16,17,30,34.0,108.0,2.8,16.0,118.0,100.35,77.63
2017,8,16,17,45,212.0,82.5,2.8,16.0,125.0,76.0,53.06
2017,8,16,18,0,390.0,57.0,2.8,16.0,132.0,42.13,31.45
2017,8,16,18,15,297.0,44.0,2.65,15.5,91.0,33.18,23.12
2017,8,16,18,30,204.0,31.0,2.5,15.0,50.0,23.93,13.48
2017,8,16,18,45,102.0,15.5,2.4,15.0,25.0,12.09,0.0
2017,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,5,45,77.5,15.5,1.2,15.5,22.5,33.03,0.0
2017,8,17,6,0,155.0,31.0,1.2,16.0,45.0,78.27,48.2
2017,8,17,6,15,240.5,46.5,1.15,16.0,85.0,127.86,92.43
2017,8,17,6,30,326.0,62.0,1.1,16.0,125.0,186.97,142.89
2017,8,17,6,45,393.0,73.5,1.1,16.0,171.5,243.45,191.71
2017,8,17,7,0,460.0,85.0,1.1,16.0,218.0,306.75,245.32
2017,8,17,7,15,230.0,85.0,1.05,16.5,151.5,209.3,168.95
2017,8,17,7,30,0.0,85.0,1.0,17.0,85.0,82.66,63.6
2017,8,17,7,45,0.0,104.5,0.95,17.5,104.5,102.13,79.55
2017,8,17,8,0,0.0,124.0,0.9,18.0,124.0,121.61,94.95
2017,8,17,8,15,0.5,144.5,0.9,18.0,145.0,142.48,111.42
2017,8,17,8,30,1.0,165.0,0.9,18.0,166.0,163.39,127.7
2017,8,17,8,45,6.0,188.0,0.95,18.5,192.5,190.35,148.49
2017,8,17,9,0,11.0,211.0,1.0,19.0,219.0,217.67,169.22
2017,8,17,9,15,15.5,235.0,1.0,19.0,246.5,245.91,190.63
2017,8,17,9,30,20.0,259.0,1.0,19.0,274.0,274.36,211.95
2017,8,17,9,45,23.0,277.0,1.05,19.0,295.0,295.47,227.55
2017,8,17,10,0,26.0,295.0,1.1,19.0,316.0,324.9,249.32
2017,8,17,10,15,47.0,336.0,1.15,19.0,375.0,387.55,296.1
2017,8,17,10,30,68.0,377.0,1.2,19.0,434.0,450.68,342.12
2017,8,17,10,45,68.0,388.0,1.25,19.5,446.0,461.92,348.87
2017,8,17,11,0,68.0,399.0,1.3,20.0,458.0,472.82,355.77
2017,8,17,11,15,93.0,419.0,1.4,20.0,501.5,517.2,388.35
2017,8,17,11,30,118.0,439.0,1.5,20.0,545.0,568.94,425.48
2017,8,17,11,45,120.0,443.5,1.6,20.0,552.0,573.24,428.47
2017,8,17,12,0,122.0,448.0,1.7,20.0,559.0,576.92,431.44
2017,8,17,12,15,162.5,449.0,1.8,20.0,597.0,613.2,458.74
2017,8,17,12,30,203.0,450.0,1.9,20.0,635.0,647.82,484.46
2017,8,17,12,45,307.5,411.5,2.0,20.0,688.5,704.69,527.9
2017,8,17,13,0,412.0,373.0,2.1,20.0,742.0,755.27,566.28
2017,8,17,13,15,599.0,269.5,2.15,20.0,795.0,805.46,606.92
2017,8,17,13,30,786.0,166.0,2.2,20.0,848.0,842.56,635.14
2017,8,17,13,45,779.5,164.0,2.3,20.0,825.5,809.57,613.56
2017,8,17,14,0,773.0,162.0,2.4,20.0,803.0,774.62,591.0
2017,8,17,14,15,763.5,160.0,2.45,20.0,774.0,735.62,564.98
2017,8,17,14,30,754.0,158.0,2.5,20.0,745.0,695.24,536.56
2017,8,17,14,45,550.0,230.5,2.55,20.0,648.5,593.23,458.94
2017,8,17,15,0,346.0,303.0,2.6,20.0,552.0,506.33,391.5
2017,8,17,15,15,301.0,293.0,2.65,19.5,500.5,452.05,351.5
2017,8,17,15,30,256.0,283.0,2.7,19.0,449.0,401.5,313.43
2017,8,17,15,45,274.0,257.5,2.75,19.0,423.5,371.23,290.13
2017,8,17,16,0,292.0,232.0,2.8,19.0,398.0,338.97,264.42
2017,8,17,16,15,444.5,177.5,2.8,18.5,404.0,327.37,252.92
2017,8,17,16,30,597.0,123.0,2.8,18.0,410.0,300.58,226.31
2017,8,17,16,45,560.5,116.0,2.8,18.0,360.5,249.56,182.21
2017,8,17,17,0,524.0,109.0,2.8,18.0,311.0,202.23,141.53
2017,8,17,17,15,476.5,99.0,2.8,17.5,262.0,154.44,102.57
2017,8,17,17,30,429.0,89.0,2.8,17.0,213.0,111.94,70.8
2017,8,17,17,45,364.5,76.5,2.8,17.0,166.5,72.14,46.26
2017,8,17,18,0,300.0,64.0,2.8,17.0,120.0,47.64,36.08
2017,8,17,18,15,216.5,47.0,2.75,16.5,81.0,35.72,25.12
2017,8,17,18,30,133.0,30.0,2.7,16.0,42.0,23.19,12.4
2017,8,17,18,45,66.5,15.0,2.65,16.0,21.0,14.74,0.0
2017,8,17,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,61.0,15.5,1.7,14.5,21.0,25.67,0.0
2017,8,18,6,0,122.0,31.0,1.8,15.0,42.0,66.79,40.13
2017,8,18,6,15,202.5,49.0,1.75,15.0,81.0,119.92,87.27
2017,8,18,6,30,283.0,67.0,1.7,15.0,120.0,177.89,136.96
2017,8,18,6,45,355.0,79.0,1.7,15.5,167.0,234.45,185.64
2017,8,18,7,0,427.0,91.0,1.7,16.0,214.0,298.42,239.7
2017,8,18,7,15,213.5,90.0,1.65,16.0,151.5,206.6,167.54
2017,8,18,7,30,0.0,89.0,1.6,16.0,89.0,86.76,67.36
2017,8,18,7,45,0.0,107.0,1.55,16.5,107.0,104.71,82.08
2017,8,18,8,0,0.0,125.0,1.5,17.0,125.0,122.67,96.33
2017,8,18,8,15,0.0,137.5,1.45,17.0,137.5,135.01,105.99
2017,8,18,8,30,0.0,150.0,1.4,17.0,150.0,147.36,115.57
2017,8,18,8,45,5.5,181.0,1.4,17.5,185.0,182.82,143.47
2017,8,18,9,0,11.0,212.0,1.4,18.0,220.0,218.75,171.15
2017,8,18,9,15,10.0,213.5,1.4,18.0,221.0,219.29,170.98
2017,8,18,9,30,9.0,215.0,1.4,18.0,222.0,219.83,170.98
2017,8,18,9,45,18.5,257.0,1.4,18.5,271.5,270.97,210.08
2017,8,18,10,0,28.0,299.0,1.4,19.0,321.0,331.05,254.83
2017,8,18,10,15,69.0,347.5,1.45,19.0,404.5,420.37,322.01
2017,8,18,10,30,110.0,396.0,1.5,19.0,488.0,510.83,388.07
2017,8,18,10,45,80.5,388.5,1.6,19.5,456.5,474.5,359.49
2017,8,18,11,0,51.0,381.0,1.7,20.0,425.0,437.44,331.08
2017,8,18,11,15,60.5,397.5,1.75,20.0,451.0,463.0,350.04
2017,8,18,11,30,70.0,414.0,1.8,20.0,477.0,488.23,368.29
2017,8,18,11,45,65.0,413.0,1.85,20.0,472.0,480.7,362.53
2017,8,18,12,0,60.0,412.0,1.9,20.0,467.0,472.95,356.85
2017,8,18,12,15,57.5,409.5,1.95,20.0,462.0,465.89,351.81
2017,8,18,12,30,55.0,407.0,2.0,20.0,457.0,458.65,346.67
2017,8,18,12,45,54.5,403.0,2.15,20.0,452.0,451.61,342.05
2017,8,18,13,0,54.0,399.0,2.3,20.0,447.0,444.4,337.3
2017,8,18,13,15,44.0,375.0,2.35,19.5,414.0,408.76,311.75
2017,8,18,13,30,34.0,351.0,2.4,19.0,381.0,373.79,286.49
2017,8,18,13,45,26.5,320.5,2.45,19.0,343.0,335.27,257.83
2017,8,18,14,0,19.0,290.0,2.5,19.0,305.0,295.94,228.25
2017,8,18,14,15,19.0,282.5,2.55,19.0,297.5,287.42,222.2
2017,8,18,14,30,19.0,275.0,2.6,19.0,290.0,278.85,216.01
2017,8,18,14,45,25.5,278.0,2.65,19.0,297.0,284.58,220.97
2017,8,18,15,0,32.0,281.0,2.7,19.0,304.0,288.97,224.87
2017,8,18,15,15,22.5,249.0,2.7,18.5,265.0,251.52,196.45
2017,8,18,15,30,13.0,217.0,2.7,18.0,226.0,214.56,168.15
2017,8,18,15,45,11.0,201.5,2.75,18.0,209.0,197.72,155.27
2017,8,18,16,0,9.0,186.0,2.8,18.0,192.0,181.11,142.45
2017,8,18,16,15,4.5,158.5,2.75,17.5,161.5,152.78,120.3
2017,8,18,16,30,0.0,131.0,2.7,17.0,131.0,125.09,98.4
2017,8,18,16,45,0.0,106.0,2.7,17.0,106.0,101.5,79.31
2017,8,18,17,0,0.0,81.0,2.7,17.0,81.0,78.01,60.02
2017,8,18,17,15,0.0,68.5,2.65,16.5,68.5,66.12,50.3
2017,8,18,17,30,0.0,56.0,2.6,16.0,56.0,54.11,40.29
2017,8,18,17,45,151.0,60.0,2.6,16.0,88.0,54.66,37.2
2017,8,18,18,0,302.0,64.0,2.6,16.0,120.0,47.81,36.36
2017,8,18,18,15,217.0,46.5,2.5,15.5,80.0,35.45,24.92
2017,8,18,18,30,132.0,29.0,2.4,15.0,40.0,22.47,11.38
2017,8,18,18,45,66.0,14.5,2.35,15.0,20.0,14.25,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,45,60.5,14.5,1.6,14.5,20.0,24.52,0.0
2017,8,19,6,0,121.0,29.0,1.7,15.0,40.0,64.06,37.33
2017,8,19,6,15,202.0,47.5,1.65,15.0,79.5,117.96,85.5
2017,8,19,6,30,283.0,66.0,1.6,15.0,119.0,176.56,135.68
2017,8,19,6,45,345.0,80.5,1.6,15.5,165.0,231.93,183.49
2017,8,19,7,0,407.0,95.0,1.6,16.0,211.0,293.64,235.69
2017,8,19,7,15,203.5,84.5,1.55,16.0,142.5,195.3,158.25
2017,8,19,7,30,0.0,74.0,1.5,16.0,74.0,71.58,54.72
2017,8,19,7,45,0.0,82.5,1.5,16.5,82.5,79.91,61.55
2017,8,19,8,0,0.0,91.0,1.5,17.0,91.0,88.26,68.11
2017,8,19,8,15,0.0,104.5,1.45,17.0,104.5,101.62,78.84
2017,8,19,8,30,0.0,118.0,1.4,17.0,118.0,115.0,89.46
2017,8,19,8,45,0.0,142.0,1.4,17.5,142.0,138.96,108.32
2017,8,19,9,0,0.0,166.0,1.4,18.0,166.0,162.98,126.9
2017,8,19,9,15,3.0,182.0,1.4,18.0,184.5,181.4,141.19
2017,8,19,9,30,6.0,198.0,1.4,18.0,203.0,200.0,155.54
2017,8,19,9,45,6.5,203.5,1.4,18.5,209.0,205.89,159.47
2017,8,19,10,0,7.0,209.0,1.4,19.0,215.0,211.8,163.46
2017,8,19,10,15,9.5,229.5,1.45,19.0,237.5,234.7,180.98
2017,8,19,10,30,12.0,250.0,1.5,19.0,260.0,257.63,198.35
2017,8,19,10,45,21.0,296.5,1.55,19.0,315.0,313.12,240.45
2017,8,19,11,0,30.0,343.0,1.6,19.0,370.0,377.3,288.14
2017,8,19,11,15,23.5,321.5,1.65,19.0,342.5,340.24,259.96
2017,8,19,11,30,17.0,300.0,1.7,19.0,315.0,311.84,238.58
2017,8,19,11,45,15.5,286.0,1.8,19.5,300.0,295.94,226.3
2017,8,19,12,0,14.0,272.0,1.9,20.0,285.0,280.1,214.01
2017,8,19,12,15,19.5,308.5,1.95,20.0,326.5,321.16,245.16
2017,8,19,12,30,25.0,345.0,2.0,20.0,368.0,367.5,279.7
2017,8,19,12,45,30.0,355.0,2.1,20.0,382.5,380.56,289.55
2017,8,19,13,0,35.0,365.0,2.2,20.0,397.0,393.16,299.25
2017,8,19,13,15,40.5,368.5,2.25,19.5,404.5,399.21,304.68
2017,8,19,13,30,46.0,372.0,2.3,19.0,412.0,404.73,309.8
2017,8,19,13,45,60.5,375.5,2.4,19.0,426.5,417.05,319.82
2017,8,19,14,0,75.0,379.0,2.5,19.0,441.0,428.09,328.86
2017,8,19,14,15,71.5,363.0,2.55,19.0,420.5,405.44,312.3
2017,8,19,14,30,68.0,347.0,2.6,19.0,400.0,383.0,295.94
2017,8,19,14,45,46.5,307.5,2.65,19.0,343.0,326.54,253.25
2017,8,19,15,0,25.0,268.0,2.7,19.0,286.0,272.81,212.17
2017,8,19,15,15,30.0,260.0,2.7,18.5,280.0,265.13,207.25
2017,8,19,15,30,35.0,252.0,2.7,18.0,274.0,257.35,202.01
2017,8,19,15,45,17.5,206.5,2.7,18.0,217.5,205.41,161.33
2017,8,19,16,0,0.0,161.0,2.7,18.0,161.0,154.04,120.72
2017,8,19,16,15,0.0,126.0,2.7,17.5,126.0,120.91,94.5
2017,8,19,16,30,0.0,91.0,2.7,17.0,91.0,87.82,67.78
2017,8,19,16,45,0.0,80.0,2.7,17.0,80.0,77.31,59.29
2017,8,19,17,0,0.0,69.0,2.7,17.0,69.0,66.7,50.61
2017,8,19,17,15,0.0,57.5,2.65,16.5,57.5,55.56,41.44
2017,8,19,17,30,0.0,46.0,2.6,16.0,46.0,44.43,32.11
2017,8,19,17,45,94.0,58.5,2.6,16.0,75.5,54.55,38.54
2017,8,19,18,0,188.0,71.0,2.6,16.0,105.0,56.32,43.72
2017,8,19,18,15,126.5,48.0,2.55,15.5,67.5,39.01,27.86
2017,8,19,18,30,65.0,25.0,2.5,15.0,30.0,20.97,9.6
2017,8,19,18,45,32.5,12.5,2.45,15.0,15.0,12.29,0.0
2017,8,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,5,45,28.0,13.5,1.85,14.5,16.0,17.99,0.0
2017,8,20,6,0,56.0,27.0,2.0,15.0,32.0,43.53,23.75
2017,8,20,6,15,114.0,51.5,2.0,15.0,69.5,94.11,68.39
2017,8,20,6,30,172.0,76.0,2.0,15.0,107.0,146.74,113.34
2017,8,20,6,45,86.0,58.0,2.0,15.5,73.5,95.47,74.09
2017,8,20,7,0,0.0,40.0,2.0,16.0,40.0,38.62,27.18
2017,8,20,7,15,0.0,49.5,1.95,16.0,49.5,47.81,35.01
2017,8,20,7,30,0.0,59.0,1.9,16.0,59.0,57.01,42.69
2017,8,20,7,45,0.0,75.5,1.85,16.5,75.5,73.0,55.83
2017,8,20,8,0,0.0,92.0,1.8,17.0,92.0,89.27,68.98
2017,8,20,8,15,0.0,101.5,1.75,17.0,101.5,98.63,76.42
2017,8,20,8,30,0.0,111.0,1.7,17.0,111.0,107.99,83.8
2017,8,20,8,45,0.0,135.5,1.7,17.5,135.5,132.43,103.15
2017,8,20,9,0,0.0,160.0,1.7,18.0,160.0,156.93,122.22
2017,8,20,9,15,4.0,184.0,1.7,18.0,187.0,184.29,143.7
2017,8,20,9,30,8.0,208.0,1.7,18.0,214.0,211.9,165.15
2017,8,20,9,45,6.5,197.0,1.7,18.5,202.0,199.35,154.55
2017,8,20,10,0,5.0,186.0,1.7,19.0,190.0,186.87,144.21
2017,8,20,10,15,25.0,268.5,1.75,19.0,289.0,295.96,228.92
2017,8,20,10,30,45.0,351.0,1.8,19.0,388.0,401.48,307.85
2017,8,20,10,45,137.0,384.5,1.9,19.0,502.0,533.06,406.6
2017,8,20,11,0,229.0,418.0,2.0,19.0,616.0,657.02,496.54
2017,8,20,11,15,352.5,383.0,2.05,19.0,693.5,747.39,562.51
2017,8,20,11,30,476.0,348.0,2.1,19.0,771.0,836.3,626.22
2017,8,20,11,45,568.0,303.0,2.2,19.0,811.5,875.63,655.68
2017,8,20,12,0,660.0,258.0,2.3,19.0,852.0,913.84,684.64
2017,8,20,12,15,494.0,337.5,2.4,19.0,782.5,826.39,620.45
2017,8,20,12,30,328.0,417.0,2.5,19.0,713.0,736.56,554.21
2017,8,20,12,45,329.0,412.5,2.6,19.0,707.0,724.35,547.08
2017,8,20,13,0,330.0,408.0,2.7,19.0,701.0,710.91,538.42
2017,8,20,13,15,232.5,414.5,2.7,19.0,619.5,617.17,469.46
2017,8,20,13,30,135.0,421.0,2.7,19.0,538.0,531.92,405.66
2017,8,20,13,45,172.0,408.5,2.75,19.0,552.5,543.11,415.89
2017,8,20,14,0,209.0,396.0,2.8,19.0,567.0,551.49,423.41
2017,8,20,14,15,153.5,377.5,2.85,18.5,500.5,481.94,372.07
2017,8,20,14,30,98.0,359.0,2.9,18.0,434.0,415.53,322.5
2017,8,20,14,45,135.0,344.5,2.95,18.0,443.0,420.63,327.92
2017,8,20,15,0,172.0,330.0,3.0,18.0,452.0,421.37,329.46
2017,8,20,15,15,144.0,308.0,2.95,18.0,406.0,374.31,293.27
2017,8,20,15,30,116.0,286.0,2.9,18.0,360.0,329.87,258.99
2017,8,20,15,45,110.5,263.5,2.9,18.0,330.0,299.7,235.72
2017,8,20,16,0,105.0,241.0,2.9,18.0,300.0,269.18,211.82
2017,8,20,16,15,75.5,212.5,2.85,17.5,253.0,225.22,177.56
2017,8,20,16,30,46.0,184.0,2.8,17.0,206.0,184.73,145.9
2017,8,20,16,45,38.0,163.5,2.75,17.0,180.0,160.14,126.25
2017,8,20,17,0,30.0,143.0,2.7,17.0,154.0,136.57,107.3
2017,8,20,17,15,160.5,125.0,2.65,16.5,171.0,132.88,98.86
2017,8,20,17,30,291.0,107.0,2.6,16.0,188.0,113.74,78.69
2017,8,20,17,45,236.5,87.0,2.55,16.0,143.5,76.3,54.22
2017,8,20,18,0,182.0,67.0,2.5,16.0,99.0,53.38,41.08
2017,8,20,18,15,121.5,44.5,2.4,15.5,63.0,36.34,25.46
2017,8,20,18,30,61.0,22.0,2.3,15.0,27.0,18.56,7.07
2017,8,20,18,45,30.5,11.0,2.2,15.0,13.5,10.81,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,2.5,2.3,15.5,2.5,2.46,0.0
2017,8,21,6,0,0.0,5.0,2.4,16.0,5.0,4.82,0.0
2017,8,21,6,15,0.0,12.5,2.4,16.0,12.5,12.05,4.24
2017,8,21,6,30,0.0,20.0,2.4,16.0,20.0,19.29,10.56
2017,8,21,6,45,0.0,29.5,2.45,16.5,29.5,28.47,18.46
2017,8,21,7,0,0.0,39.0,2.5,17.0,39.0,37.65,26.27
2017,8,21,7,15,0.0,49.0,2.5,17.0,49.0,47.33,34.44
2017,8,21,7,30,0.0,59.0,2.5,17.0,59.0,57.01,42.51
2017,8,21,7,45,0.0,71.5,2.5,17.0,71.5,69.12,52.5
2017,8,21,8,0,0.0,84.0,2.5,17.0,84.0,81.27,62.4
2017,8,21,8,15,11.5,144.5,2.45,17.0,151.5,150.13,118.97
2017,8,21,8,30,23.0,205.0,2.4,17.0,219.0,221.05,175.78
2017,8,21,8,45,144.5,241.0,2.4,17.5,333.5,366.52,292.35
2017,8,21,9,0,266.0,277.0,2.4,18.0,448.0,515.06,405.94
