Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,9,15,247.5,301.0,2.4,18.0,468.0,533.7,417.37
2017,8,21,9,30,229.0,325.0,2.4,18.0,488.0,541.55,421.64
2017,8,21,9,45,137.0,325.0,2.4,18.5,424.0,464.85,360.68
2017,8,21,10,0,45.0,325.0,2.4,19.0,360.0,374.52,289.04
2017,8,21,10,15,27.5,279.0,2.4,19.0,301.0,309.37,239.22
2017,8,21,10,30,10.0,233.0,2.4,19.0,242.0,238.63,184.23
2017,8,21,10,45,13.5,261.0,2.4,19.0,272.5,270.05,208.52
2017,8,21,11,0,17.0,289.0,2.4,19.0,303.0,301.47,232.29
2017,8,21,11,15,19.0,303.5,2.4,19.0,320.0,317.72,244.37
2017,8,21,11,30,21.0,318.0,2.4,19.0,337.0,333.86,256.39
2017,8,21,11,45,17.0,294.5,2.45,19.0,310.5,305.91,235.04
2017,8,21,12,0,13.0,271.0,2.5,19.0,284.0,278.15,213.87
2017,8,21,12,15,17.0,296.0,2.55,19.0,312.0,306.34,235.56
2017,8,21,12,30,21.0,321.0,2.6,19.0,340.0,334.26,256.75
2017,8,21,12,45,28.0,342.5,2.65,19.0,367.5,366.17,280.96
2017,8,21,13,0,35.0,364.0,2.7,19.0,395.0,392.18,300.64
2017,8,21,13,15,40.5,366.5,2.75,19.0,402.0,397.21,304.7
2017,8,21,13,30,46.0,369.0,2.8,19.0,409.0,401.72,308.51
2017,8,21,13,45,57.5,370.5,2.85,19.0,418.5,409.57,315.06
2017,8,21,14,0,69.0,372.0,2.9,19.0,428.0,416.38,320.82
2017,8,21,14,15,59.0,349.5,2.9,19.0,396.5,382.88,295.76
2017,8,21,14,30,49.0,327.0,2.9,19.0,365.0,350.24,271.32
2017,8,21,14,45,41.0,302.5,2.9,19.0,333.0,317.96,247.03
2017,8,21,15,0,33.0,278.0,2.9,19.0,301.0,286.55,223.2
2017,8,21,15,15,49.0,274.0,2.85,18.5,306.5,288.82,226.07
2017,8,21,15,30,65.0,270.0,2.8,18.0,312.0,289.26,227.28
2017,8,21,15,45,39.5,230.0,2.8,18.0,255.0,235.64,185.37
2017,8,21,16,0,14.0,190.0,2.8,18.0,198.0,186.71,146.93
2017,8,21,16,15,10.5,173.0,2.75,17.5,178.5,168.11,132.71
2017,8,21,16,30,7.0,156.0,2.7,17.0,159.0,149.93,118.62
2017,8,21,16,45,3.5,137.5,2.7,17.0,139.0,130.85,103.42
2017,8,21,17,0,0.0,119.0,2.7,17.0,119.0,112.25,88.47
2017,8,21,17,15,0.0,99.0,2.65,16.5,99.0,93.32,73.05
2017,8,21,17,30,0.0,79.0,2.6,16.0,79.0,74.56,57.44
2017,8,21,17,45,0.0,60.5,2.6,16.0,60.5,57.3,42.71
2017,8,21,18,0,0.0,42.0,2.6,16.0,42.0,40.33,29.67
2017,8,21,18,15,0.0,27.0,2.55,16.0,27.0,26.07,16.56
2017,8,21,18,30,0.0,12.0,2.5,16.0,12.0,11.57,1.59
2017,8,21,18,45,0.0,6.0,2.5,16.0,6.0,5.9,0.0
2017,8,21,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,58.0,13.0,2.05,14.5,17.5,22.39,0.0
2017,8,22,6,0,116.0,26.0,2.1,15.0,35.0,62.2,32.7
2017,8,22,6,15,199.5,44.0,2.1,15.0,73.5,112.97,80.91
2017,8,22,6,30,283.0,62.0,2.1,15.0,112.0,171.41,131.19
2017,8,22,6,45,346.0,76.0,2.1,15.5,158.0,226.4,178.99
2017,8,22,7,0,409.0,90.0,2.1,16.0,204.0,287.87,231.44
2017,8,22,7,15,204.5,103.0,2.0,16.0,160.0,216.44,175.56
2017,8,22,7,30,0.0,116.0,1.9,16.0,116.0,114.94,90.8
2017,8,22,7,45,12.0,144.5,1.85,16.5,150.0,151.05,120.46
2017,8,22,8,0,24.0,173.0,1.8,17.0,184.0,188.26,150.21
2017,8,22,8,15,19.0,183.0,1.75,17.0,192.5,195.34,155.19
2017,8,22,8,30,14.0,193.0,1.7,17.0,201.0,202.04,159.89
2017,8,22,8,45,16.5,210.5,1.7,17.5,220.5,221.9,174.88
2017,8,22,9,0,19.0,228.0,1.7,18.0,240.0,241.89,189.75
2017,8,22,9,15,24.0,250.5,1.75,18.0,267.0,269.25,210.68
2017,8,22,9,30,29.0,273.0,1.8,18.0,294.0,305.05,237.84
2017,8,22,9,45,28.5,284.5,1.9,18.5,306.0,316.69,245.73
2017,8,22,10,0,28.0,296.0,2.0,19.0,318.0,328.2,253.59
2017,8,22,10,15,33.0,317.0,2.05,19.0,344.0,354.74,273.38
2017,8,22,10,30,38.0,338.0,2.1,19.0,370.0,381.23,292.93
2017,8,22,10,45,39.5,346.0,2.2,19.0,380.0,390.52,299.61
2017,8,22,11,0,41.0,354.0,2.3,19.0,390.0,399.64,306.27
2017,8,22,11,15,222.5,363.0,2.4,19.0,559.5,599.86,459.21
2017,8,22,11,30,404.0,372.0,2.5,19.0,729.0,790.03,596.63
2017,8,22,11,45,583.5,280.0,2.6,19.5,800.5,866.71,653.16
2017,8,22,12,0,763.0,188.0,2.7,20.0,872.0,935.09,700.44
2017,8,22,12,15,763.0,188.0,2.75,19.5,871.5,925.72,695.18
2017,8,22,12,30,763.0,188.0,2.8,19.0,871.0,913.48,688.75
2017,8,22,12,45,777.5,177.0,2.9,19.0,867.5,900.72,681.11
2017,8,22,13,0,792.0,166.0,3.0,19.0,864.0,884.68,671.23
2017,8,22,13,15,788.0,164.5,3.0,19.0,848.5,858.7,653.85
2017,8,22,13,30,784.0,163.0,3.0,19.0,833.0,830.3,634.83
2017,8,22,13,45,779.0,160.5,3.0,19.0,811.0,797.82,612.89
2017,8,22,14,0,774.0,158.0,3.0,19.0,789.0,763.28,589.4
2017,8,22,14,15,765.0,155.5,3.0,19.0,759.5,723.87,562.25
2017,8,22,14,30,756.0,153.0,3.0,19.0,730.0,683.05,532.47
2017,8,22,14,45,746.0,148.5,3.0,19.0,695.5,638.43,499.35
2017,8,22,15,0,736.0,144.0,3.0,19.0,661.0,591.92,464.14
2017,8,22,15,15,719.5,140.5,2.95,19.0,620.5,542.65,425.8
2017,8,22,15,30,703.0,137.0,2.9,19.0,580.0,493.54,386.67
2017,8,22,15,45,683.5,131.5,2.9,19.0,535.0,441.56,344.5
2017,8,22,16,0,664.0,126.0,2.9,19.0,490.0,390.55,302.01
2017,8,22,16,15,636.0,120.5,2.85,18.5,442.5,337.72,257.63
2017,8,22,16,30,608.0,115.0,2.8,18.0,395.0,287.28,214.29
2017,8,22,16,45,571.0,107.5,2.8,18.0,345.5,235.4,169.39
2017,8,22,17,0,534.0,100.0,2.8,18.0,296.0,187.42,128.28
2017,8,22,17,15,484.5,90.5,2.7,17.5,247.0,139.89,90.16
2017,8,22,17,30,435.0,81.0,2.6,17.0,198.0,97.87,60.17
2017,8,22,17,45,365.5,68.5,2.55,17.0,152.0,58.62,38.43
2017,8,22,18,0,296.0,56.0,2.5,17.0,106.0,42.03,30.96
2017,8,22,18,15,204.5,39.5,2.4,16.5,68.0,30.25,19.93
2017,8,22,18,30,113.0,23.0,2.3,16.0,30.0,17.88,4.13
2017,8,22,18,45,56.5,11.5,2.25,16.0,15.0,11.3,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,5,45,60.0,13.0,2.5,15.5,17.5,22.65,0.0
2017,8,23,6,0,120.0,26.0,2.6,16.0,35.0,62.66,31.12
2017,8,23,6,15,208.0,43.5,2.6,16.0,74.0,114.65,81.49
2017,8,23,6,30,296.0,61.0,2.6,16.0,113.0,174.36,132.78
2017,8,23,6,45,363.5,74.0,2.65,16.0,159.5,230.59,182.0
2017,8,23,7,0,431.0,87.0,2.7,16.0,206.0,293.77,236.54
2017,8,23,7,15,215.5,86.0,2.65,16.0,145.5,202.37,164.58
2017,8,23,7,30,0.0,85.0,2.6,16.0,85.0,82.8,64.19
2017,8,23,7,45,0.0,91.0,2.55,16.5,91.0,88.54,68.79
2017,8,23,8,0,0.0,97.0,2.5,17.0,97.0,94.33,73.22
2017,8,23,8,15,0.0,111.5,2.45,17.0,111.5,108.73,84.8
2017,8,23,8,30,0.0,126.0,2.4,17.0,126.0,123.13,96.26
2017,8,23,8,45,3.0,159.5,2.4,17.5,161.5,159.1,124.92
2017,8,23,9,0,6.0,193.0,2.4,18.0,197.0,195.44,153.32
2017,8,23,9,15,5.0,188.0,2.35,18.0,191.5,189.27,147.91
2017,8,23,9,30,4.0,183.0,2.3,18.0,186.0,183.19,142.72
2017,8,23,9,45,5.5,197.0,2.3,18.5,201.5,198.52,154.29
2017,8,23,10,0,7.0,211.0,2.3,19.0,217.0,213.9,165.75
2017,8,23,10,15,12.0,245.0,2.3,19.0,255.0,252.79,195.77
2017,8,23,10,30,17.0,279.0,2.3,19.0,293.0,291.84,225.49
2017,8,23,10,45,17.5,288.0,2.35,19.0,303.5,301.24,232.29
2017,8,23,11,0,18.0,297.0,2.4,19.0,314.0,310.56,239.16
2017,8,23,11,15,14.0,262.5,2.4,19.0,275.5,271.64,209.21
2017,8,23,11,30,10.0,228.0,2.4,19.0,237.0,233.06,179.45
2017,8,23,11,45,12.0,250.0,2.45,19.0,260.5,256.65,197.72
2017,8,23,12,0,14.0,272.0,2.5,19.0,284.0,280.11,215.63
2017,8,23,12,15,14.5,280.0,2.55,19.0,293.0,288.06,221.64
2017,8,23,12,30,15.0,288.0,2.6,19.0,302.0,295.88,227.63
2017,8,23,12,45,13.0,263.5,2.7,19.0,275.0,269.19,207.32
2017,8,23,13,0,11.0,239.0,2.8,19.0,248.0,242.71,187.13
2017,8,23,13,15,16.0,273.5,2.85,19.0,287.5,280.3,216.4
2017,8,23,13,30,21.0,308.0,2.9,19.0,327.0,317.39,244.91
2017,8,23,13,45,29.5,322.0,3.0,19.0,347.5,339.13,261.87
2017,8,23,14,0,38.0,336.0,3.1,19.0,368.0,357.05,275.98
2017,8,23,14,15,33.5,316.0,3.15,19.0,343.0,331.49,256.76
2017,8,23,14,30,29.0,296.0,3.2,19.0,318.0,306.39,237.92
2017,8,23,14,45,27.0,279.0,3.25,19.0,299.0,286.28,222.86
2017,8,23,15,0,25.0,262.0,3.3,19.0,280.0,266.84,208.21
2017,8,23,15,15,33.0,256.5,3.3,18.5,278.5,263.21,206.33
2017,8,23,15,30,41.0,251.0,3.3,18.0,277.0,259.04,203.89
2017,8,23,15,45,40.5,232.5,3.35,18.0,256.5,238.07,187.68
2017,8,23,16,0,40.0,214.0,3.4,18.0,236.0,217.21,171.42
2017,8,23,16,15,20.0,162.0,3.35,18.0,173.0,161.26,126.92
2017,8,23,16,30,0.0,110.0,3.3,18.0,110.0,105.51,82.14
2017,8,23,16,45,0.0,88.5,3.25,18.0,88.5,85.17,65.63
2017,8,23,17,0,0.0,67.0,3.2,18.0,67.0,64.76,48.82
2017,8,23,17,15,0.0,55.5,3.1,17.5,55.5,53.62,39.65
2017,8,23,17,30,0.0,44.0,3.0,17.0,44.0,42.49,30.31
2017,8,23,17,45,183.5,47.0,2.95,17.0,77.0,37.33,23.66
2017,8,23,18,0,367.0,50.0,2.9,17.0,110.0,37.81,27.25
2017,8,23,18,15,259.5,36.0,2.85,16.5,70.5,27.53,17.49
2017,8,23,18,30,152.0,22.0,2.8,16.0,31.0,17.15,1.85
2017,8,23,18,45,76.0,11.0,2.75,16.0,15.5,10.81,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,5,45,113.5,12.0,3.15,14.5,20.0,30.32,0.0
2017,8,24,6,0,227.0,24.0,3.3,15.0,40.0,83.88,39.28
2017,8,24,6,15,338.0,35.5,3.4,15.0,82.5,141.98,99.88
2017,8,24,6,30,449.0,47.0,3.5,15.0,125.0,210.11,159.41
2017,8,24,6,45,516.5,55.0,3.6,15.5,174.0,269.66,212.67
2017,8,24,7,0,584.0,63.0,3.7,16.0,223.0,335.85,270.52
2017,8,24,7,15,292.0,86.5,3.7,16.0,166.5,246.85,201.54
2017,8,24,7,30,0.0,110.0,3.7,16.0,110.0,108.76,85.86
2017,8,24,7,45,0.0,127.0,3.75,16.5,127.0,125.69,99.63
2017,8,24,8,0,0.0,144.0,3.8,17.0,144.0,142.61,113.0
2017,8,24,8,15,3.5,161.0,3.7,17.0,163.0,161.91,128.43
2017,8,24,8,30,7.0,178.0,3.6,17.0,182.0,181.49,143.94
2017,8,24,8,45,16.0,207.5,3.55,17.5,217.5,218.5,173.13
2017,8,24,9,0,25.0,237.0,3.5,18.0,253.0,256.15,202.3
2017,8,24,9,15,47.0,273.5,3.45,18.0,306.0,320.96,253.03
2017,8,24,9,30,69.0,310.0,3.4,18.0,359.0,379.52,297.99
2017,8,24,9,45,71.0,327.5,3.4,18.0,380.0,400.69,313.35
2017,8,24,10,0,73.0,345.0,3.4,18.0,401.0,421.67,328.61
2017,8,24,10,15,66.0,354.0,3.35,18.0,406.0,424.95,330.12
2017,8,24,10,30,59.0,363.0,3.3,18.0,411.0,427.75,331.38
2017,8,24,10,45,48.0,358.5,3.3,18.0,398.5,411.97,318.73
2017,8,24,11,0,37.0,354.0,3.3,18.0,386.0,395.91,305.96
2017,8,24,11,15,136.0,391.0,3.3,18.0,510.5,537.5,414.85
2017,8,24,11,30,235.0,428.0,3.3,18.0,635.0,670.28,513.05
2017,8,24,11,45,206.5,435.5,3.3,18.0,618.0,647.97,494.96
2017,8,24,12,0,178.0,443.0,3.3,18.0,601.0,624.97,477.33
2017,8,24,12,15,241.0,431.0,3.25,18.0,645.0,674.28,514.75
2017,8,24,12,30,304.0,419.0,3.2,18.0,689.0,714.43,544.85
2017,8,24,12,45,355.5,393.0,3.2,18.5,706.5,726.85,554.25
2017,8,24,13,0,407.0,367.0,3.2,19.0,724.0,740.22,564.31
2017,8,24,13,15,282.0,391.5,3.15,19.0,637.0,639.55,488.88
2017,8,24,13,30,157.0,416.0,3.1,19.0,550.0,544.7,416.89
2017,8,24,13,45,152.5,403.5,3.1,19.0,530.5,521.27,400.44
2017,8,24,14,0,148.0,391.0,3.1,19.0,511.0,497.79,383.47
2017,8,24,14,15,159.0,375.5,3.15,18.5,500.0,482.84,373.97
2017,8,24,14,30,170.0,360.0,3.2,18.0,489.0,466.74,363.39
2017,8,24,14,45,191.5,339.5,3.25,18.0,478.0,451.57,352.88
2017,8,24,15,0,213.0,319.0,3.3,18.0,467.0,434.27,340.45
2017,8,24,15,15,154.5,297.0,3.35,18.0,401.0,368.45,289.52
2017,8,24,15,30,96.0,275.0,3.4,18.0,335.0,309.04,243.25
2017,8,24,15,45,95.5,253.5,3.45,18.0,309.5,282.24,222.56
2017,8,24,16,0,95.0,232.0,3.5,18.0,284.0,255.51,201.51
2017,8,24,16,15,65.0,202.0,3.55,17.5,236.5,210.97,166.64
2017,8,24,16,30,35.0,172.0,3.6,17.0,189.0,170.03,134.5
2017,8,24,16,45,22.5,148.0,3.65,17.0,158.0,144.48,114.15
2017,8,24,17,0,10.0,124.0,3.7,17.0,127.0,118.19,93.09
2017,8,24,17,15,5.0,104.5,3.65,16.5,106.0,98.37,77.08
2017,8,24,17,30,0.0,85.0,3.6,16.0,85.0,79.28,61.36
2017,8,24,17,45,175.5,68.5,3.6,16.0,96.5,57.23,41.0
2017,8,24,18,0,351.0,52.0,3.6,16.0,108.0,39.14,28.46
2017,8,24,18,15,234.0,37.5,3.55,15.5,68.5,28.89,18.52
2017,8,24,18,30,117.0,23.0,3.5,15.0,29.0,18.09,0.0
2017,8,24,18,45,58.5,11.5,3.45,15.0,14.5,11.3,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,45,70.5,13.5,2.15,13.5,18.5,24.69,0.0
2017,8,25,6,0,141.0,27.0,2.2,14.0,37.0,67.58,29.32
2017,8,25,6,15,252.0,42.0,2.15,14.0,78.0,124.73,88.37
2017,8,25,6,30,363.0,57.0,2.1,14.0,119.0,191.28,145.74
2017,8,25,6,45,440.0,67.5,2.1,14.5,168.5,253.13,199.85
2017,8,25,7,0,517.0,78.0,2.1,15.0,218.0,322.3,259.16
2017,8,25,7,15,258.5,81.0,2.0,15.0,151.0,224.0,182.58
2017,8,25,7,30,0.0,84.0,1.9,15.0,84.0,81.83,63.58
2017,8,25,7,45,0.0,96.0,1.8,15.5,96.0,93.67,73.34
2017,8,25,8,0,0.0,108.0,1.7,16.0,108.0,105.52,82.74
2017,8,25,8,15,0.0,121.5,1.6,16.0,121.5,118.91,93.43
2017,8,25,8,30,0.0,135.0,1.5,16.0,135.0,132.3,104.0
2017,8,25,8,45,0.0,150.0,1.45,16.5,150.5,147.22,115.49
2017,8,25,9,0,0.0,165.0,1.4,17.0,166.0,162.14,126.82
2017,8,25,9,15,3.0,181.5,1.4,17.0,184.0,181.07,141.61
2017,8,25,9,30,6.0,198.0,1.4,17.0,202.0,200.16,156.41
2017,8,25,9,45,8.5,216.0,1.4,17.5,222.5,220.49,171.7
2017,8,25,10,0,11.0,234.0,1.4,18.0,243.0,240.89,186.87
2017,8,25,10,15,26.0,287.5,1.4,18.0,308.5,317.2,245.31
2017,8,25,10,30,41.0,341.0,1.4,18.0,374.0,387.47,297.58
2017,8,25,10,45,29.5,318.0,1.45,18.5,342.0,351.68,269.43
2017,8,25,11,0,18.0,295.0,1.5,19.0,310.0,308.58,236.32
2017,8,25,11,15,22.5,317.0,1.55,19.0,336.5,334.82,256.24
2017,8,25,11,30,27.0,339.0,1.6,19.0,363.0,368.72,281.37
2017,8,25,11,45,36.0,362.0,1.65,19.0,394.0,400.02,304.58
2017,8,25,12,0,45.0,385.0,1.7,19.0,425.0,430.87,327.32
2017,8,25,12,15,45.0,384.5,1.75,19.0,425.0,428.5,325.51
2017,8,25,12,30,45.0,384.0,1.8,19.0,425.0,425.93,323.8
2017,8,25,12,45,45.5,381.0,1.9,19.5,421.5,421.09,320.01
2017,8,25,13,0,46.0,378.0,2.0,20.0,418.0,416.06,316.12
2017,8,25,13,15,38.5,357.0,2.05,19.5,390.0,385.95,294.59
2017,8,25,13,30,31.0,336.0,2.1,19.0,362.0,356.37,273.32
2017,8,25,13,45,50.0,351.0,2.15,19.0,392.0,384.1,295.12
2017,8,25,14,0,69.0,366.0,2.2,19.0,422.0,410.11,315.25
2017,8,25,14,15,80.0,356.5,2.25,19.0,419.0,404.65,311.8
2017,8,25,14,30,91.0,347.0,2.3,19.0,416.0,398.13,307.67
2017,8,25,14,45,78.0,324.0,2.4,19.0,381.0,362.06,280.79
2017,8,25,15,0,65.0,301.0,2.5,19.0,346.0,327.19,254.64
2017,8,25,15,15,56.0,277.0,2.5,18.5,314.0,294.91,230.62
2017,8,25,15,30,47.0,253.0,2.5,18.0,282.0,263.63,207.04
2017,8,25,15,45,42.5,231.5,2.55,18.0,256.0,237.74,187.1
2017,8,25,16,0,38.0,210.0,2.6,18.0,230.0,212.43,167.39
2017,8,25,16,15,26.5,184.0,2.6,18.0,197.5,183.35,144.54
2017,8,25,16,30,15.0,158.0,2.6,18.0,165.0,153.73,121.12
2017,8,25,16,45,10.5,139.5,2.65,18.0,144.0,133.92,105.39
2017,8,25,17,0,6.0,121.0,2.7,18.0,123.0,114.7,89.96
2017,8,25,17,15,294.5,92.0,2.65,17.5,167.5,112.27,75.72
2017,8,25,17,30,583.0,63.0,2.6,17.0,212.0,86.8,47.0
2017,8,25,17,45,500.5,54.5,2.6,16.5,161.5,43.44,32.63
2017,8,25,18,0,418.0,46.0,2.6,16.0,111.0,34.69,24.54
2017,8,25,18,15,291.0,33.0,2.5,15.5,70.0,25.66,15.62
2017,8,25,18,30,164.0,20.0,2.4,15.0,29.0,15.67,0.0
2017,8,25,18,45,82.0,10.0,2.35,15.0,14.5,9.83,0.0
2017,8,25,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,5,45,106.5,12.0,1.85,14.5,19.0,28.91,0.0
2017,8,26,6,0,213.0,24.0,1.8,15.0,38.0,79.36,30.52
2017,8,26,6,15,330.5,35.5,1.8,15.5,80.0,139.19,96.72
2017,8,26,6,30,448.0,47.0,1.8,16.0,122.0,208.75,156.66
2017,8,26,6,45,226.5,69.0,1.8,16.5,107.5,166.25,130.07
2017,8,26,7,0,5.0,91.0,1.8,17.0,93.0,93.39,72.75
2017,8,26,7,15,11.5,110.5,1.7,17.0,115.0,116.33,92.05
2017,8,26,7,30,18.0,130.0,1.6,17.0,137.0,139.88,111.41
2017,8,26,7,45,34.5,156.0,1.55,17.5,171.5,182.24,145.64
2017,8,26,8,0,51.0,182.0,1.5,18.0,206.0,221.51,176.65
2017,8,26,8,15,66.0,207.5,1.45,18.5,241.5,260.51,206.79
2017,8,26,8,30,81.0,233.0,1.4,19.0,277.0,300.56,237.09
2017,8,26,8,45,90.0,256.0,1.35,19.5,309.0,334.24,261.72
2017,8,26,9,0,99.0,279.0,1.3,20.0,341.0,368.28,286.17
2017,8,26,9,15,110.0,301.0,1.3,20.0,374.5,403.13,311.55
2017,8,26,9,30,121.0,323.0,1.3,20.0,408.0,446.9,343.06
2017,8,26,9,45,133.5,342.0,1.35,20.5,440.0,480.37,366.27
2017,8,26,10,0,146.0,361.0,1.4,21.0,472.0,513.88,389.28
2017,8,26,10,15,154.5,376.5,1.45,21.0,498.5,539.77,407.3
2017,8,26,10,30,163.0,392.0,1.5,21.0,525.0,565.27,425.02
2017,8,26,10,45,169.5,404.0,1.6,21.5,545.0,584.59,437.76
2017,8,26,11,0,176.0,416.0,1.7,22.0,565.0,603.26,450.03
2017,8,26,11,15,175.5,424.0,1.75,22.0,575.0,610.2,454.55
2017,8,26,11,30,175.0,432.0,1.8,22.0,585.0,616.31,458.64
2017,8,26,11,45,146.0,433.0,1.85,22.0,561.5,586.95,437.18
2017,8,26,12,0,117.0,434.0,1.9,22.0,538.0,557.22,415.59
2017,8,26,12,15,137.5,436.5,1.95,22.0,558.5,575.59,429.59
2017,8,26,12,30,158.0,439.0,2.0,22.0,579.0,592.82,442.43
2017,8,26,12,45,161.5,431.0,2.05,22.0,573.0,582.59,435.59
2017,8,26,13,0,165.0,423.0,2.1,22.0,567.0,571.68,428.48
2017,8,26,13,15,161.0,417.5,2.15,22.0,556.0,556.11,417.78
2017,8,26,13,30,157.0,412.0,2.2,22.0,545.0,540.21,406.83
2017,8,26,13,45,160.0,398.0,2.25,22.0,530.0,521.35,394.01
2017,8,26,14,0,163.0,384.0,2.3,22.0,515.0,501.93,380.7
2017,8,26,14,15,194.5,367.5,2.3,22.0,517.5,500.39,380.82
2017,8,26,14,30,226.0,351.0,2.3,22.0,520.0,496.03,378.61
2017,8,26,14,45,226.5,332.0,2.35,22.0,494.5,466.16,357.12
2017,8,26,15,0,227.0,313.0,2.4,22.0,469.0,435.89,335.12
2017,8,26,15,15,517.0,207.0,2.4,21.5,533.0,484.31,375.37
2017,8,26,15,30,807.0,101.0,2.4,21.0,597.0,504.86,391.28
2017,8,26,15,45,787.0,98.0,2.4,21.0,550.0,450.13,346.53
2017,8,26,16,0,767.0,95.0,2.4,21.0,503.0,396.24,301.58
2017,8,26,16,15,740.5,91.0,2.35,21.0,453.0,340.27,253.9
2017,8,26,16,30,714.0,87.0,2.3,21.0,403.0,284.14,205.29
2017,8,26,16,45,677.5,81.5,2.25,21.0,351.5,228.66,157.26
2017,8,26,17,0,641.0,76.0,2.2,21.0,300.0,176.89,113.19
2017,8,26,17,15,589.0,69.5,2.05,20.5,248.5,126.33,73.7
2017,8,26,17,30,537.0,63.0,1.9,20.0,197.0,81.72,44.36
2017,8,26,17,45,459.5,53.5,1.75,19.5,149.0,40.41,29.55
2017,8,26,18,0,382.0,44.0,1.6,19.0,101.0,33.09,22.8
2017,8,26,18,15,260.5,30.5,1.6,18.5,62.5,23.51,13.39
2017,8,26,18,30,139.0,17.0,1.6,18.0,24.0,13.25,0.0
2017,8,26,18,45,69.5,8.5,1.65,18.0,12.0,8.36,0.0
2017,8,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,79.5,11.0,1.85,16.5,16.0,23.48,0.0
2017,8,27,6,0,159.0,22.0,1.9,17.0,32.0,64.43,20.36
2017,8,27,6,15,267.5,35.5,1.85,17.0,71.5,120.79,83.06
2017,8,27,6,30,376.0,49.0,1.8,17.0,111.0,186.94,139.84
2017,8,27,6,45,446.5,59.0,1.8,17.5,158.5,245.72,191.1
2017,8,27,7,0,517.0,69.0,1.8,18.0,206.0,311.56,247.23
2017,8,27,7,15,420.0,98.0,1.7,18.0,225.5,321.28,257.92
2017,8,27,7,30,323.0,127.0,1.6,18.0,245.0,315.91,254.72
2017,8,27,7,45,335.5,147.0,1.5,18.5,285.5,360.4,289.71
2017,8,27,8,0,348.0,167.0,1.4,19.0,326.0,405.28,323.52
2017,8,27,8,15,543.0,134.5,1.3,19.5,415.5,526.77,416.81
2017,8,27,8,30,738.0,102.0,1.2,20.0,505.0,650.49,507.03
2017,8,27,8,45,429.0,191.5,1.15,20.5,430.5,542.93,420.72
2017,8,27,9,0,120.0,281.0,1.1,21.0,356.0,395.29,303.71
2017,8,27,9,15,123.0,301.5,1.05,21.5,383.0,422.85,323.51
2017,8,27,9,30,126.0,322.0,1.0,22.0,410.0,450.1,341.52
2017,8,27,9,45,132.0,340.5,1.0,22.5,437.0,477.44,359.66
2017,8,27,10,0,138.0,359.0,1.0,23.0,464.0,504.5,377.35
2017,8,27,10,15,167.5,374.0,1.05,23.0,506.5,548.99,408.9
2017,8,27,10,30,197.0,389.0,1.1,23.0,549.0,593.78,440.14
2017,8,27,10,45,202.5,400.5,1.15,23.5,568.5,612.01,451.33
2017,8,27,11,0,208.0,412.0,1.2,24.0,588.0,629.45,462.18
2017,8,27,11,15,211.0,419.5,1.3,24.0,601.0,639.37,469.19
2017,8,27,11,30,214.0,427.0,1.4,24.0,614.0,648.35,475.66
2017,8,27,11,45,245.0,424.5,1.5,24.0,640.0,680.05,498.47
2017,8,27,12,0,276.0,422.0,1.6,24.0,666.0,702.63,514.98
2017,8,27,12,15,368.0,385.5,1.65,24.0,710.0,745.83,547.28
2017,8,27,12,30,460.0,349.0,1.7,24.0,754.0,791.19,580.33
2017,8,27,12,45,426.0,360.0,1.8,24.0,732.5,760.1,558.97
2017,8,27,13,0,392.0,371.0,1.9,24.0,711.0,724.68,535.23
2017,8,27,13,15,427.5,347.5,1.95,24.0,711.5,722.91,535.91
2017,8,27,13,30,463.0,324.0,2.0,24.0,712.0,714.14,531.54
2017,8,27,13,45,425.5,331.0,2.1,24.0,680.0,673.2,503.17
2017,8,27,14,0,388.0,338.0,2.2,24.0,648.0,631.32,473.98
2017,8,27,14,15,431.0,304.5,2.2,23.5,637.0,614.68,464.76
2017,8,27,14,30,474.0,271.0,2.2,23.0,626.0,591.88,450.59
2017,8,27,14,45,473.5,256.0,2.25,23.0,595.5,554.14,423.59
2017,8,27,15,0,473.0,241.0,2.3,23.0,565.0,515.47,395.38
2017,8,27,15,15,362.0,253.0,2.3,23.0,492.0,440.3,338.22
2017,8,27,15,30,251.0,265.0,2.3,23.0,419.0,375.15,288.3
2017,8,27,15,45,216.5,246.5,2.3,23.0,371.5,328.2,252.39
2017,8,27,16,0,182.0,228.0,2.3,23.0,324.0,283.86,218.07
2017,8,27,16,15,175.0,206.5,2.3,22.5,291.5,249.89,191.59
2017,8,27,16,30,168.0,185.0,2.3,22.0,259.0,216.69,165.19
2017,8,27,16,45,394.5,131.5,2.3,21.5,275.5,205.81,148.29
2017,8,27,17,0,621.0,78.0,2.3,21.0,292.0,172.83,110.63
2017,8,27,17,15,568.0,71.0,2.25,20.5,241.5,123.0,72.01
2017,8,27,17,30,515.0,64.0,2.2,20.0,191.0,79.26,43.69
2017,8,27,17,45,435.5,54.0,2.15,19.5,143.5,39.14,28.41
2017,8,27,18,0,356.0,44.0,2.1,19.0,96.0,33.42,23.0
2017,8,27,18,15,236.0,30.0,2.1,18.5,58.5,23.32,12.9
2017,8,27,18,30,116.0,16.0,2.1,18.0,21.0,12.49,0.0
2017,8,27,18,45,58.0,8.0,2.1,18.0,10.5,7.86,0.0
2017,8,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,45,98.5,10.0,1.2,16.5,16.0,25.41,0.0
2017,8,28,6,0,197.0,20.0,1.2,17.0,32.0,70.57,17.77
2017,8,28,6,15,312.0,32.0,1.2,17.0,72.5,129.84,88.38
2017,8,28,6,30,427.0,44.0,1.2,17.0,113.0,197.72,146.89
2017,8,28,6,45,213.5,58.0,1.2,17.5,92.5,153.85,119.24
2017,8,28,7,0,0.0,72.0,1.2,18.0,72.0,70.87,53.76
2017,8,28,7,15,0.0,89.5,1.15,18.0,89.5,88.38,68.51
2017,8,28,7,30,0.0,107.0,1.1,18.0,107.0,105.87,82.82
2017,8,28,7,45,0.0,117.0,1.05,18.5,117.0,115.47,90.25
2017,8,28,8,0,0.0,127.0,1.0,19.0,127.0,125.15,97.61
2017,8,28,8,15,2.0,148.0,0.95,19.5,149.5,147.6,115.14
2017,8,28,8,30,4.0,169.0,0.9,20.0,172.0,170.22,132.43
2017,8,28,8,45,13.5,199.5,0.85,20.5,208.5,208.51,161.89
2017,8,28,9,0,23.0,230.0,0.8,21.0,245.0,247.48,191.16
2017,8,28,9,15,35.0,259.5,0.8,21.0,283.5,296.25,227.76
2017,8,28,9,30,47.0,289.0,0.8,21.0,322.0,338.27,258.63
2017,8,28,9,45,50.5,308.0,0.8,21.5,345.0,361.87,274.76
2017,8,28,10,0,54.0,327.0,0.8,22.0,368.0,385.41,290.76
2017,8,28,10,15,84.5,356.0,0.9,22.0,422.5,444.37,334.03
2017,8,28,10,30,115.0,385.0,1.0,22.0,477.0,512.83,382.97
2017,8,28,10,45,118.5,397.0,1.15,22.0,495.0,528.74,394.05
2017,8,28,11,0,122.0,409.0,1.3,22.0,513.0,544.11,405.22
2017,8,28,11,15,150.0,419.0,1.45,22.0,548.0,580.23,431.77
2017,8,28,11,30,178.0,429.0,1.6,22.0,583.0,615.74,457.6
2017,8,28,11,45,184.0,427.0,1.75,22.0,587.5,616.74,458.92
2017,8,28,12,0,190.0,425.0,1.9,22.0,592.0,616.93,459.95
2017,8,28,12,15,547.0,267.5,1.95,22.0,748.0,799.59,597.95
2017,8,28,12,30,904.0,110.0,2.0,22.0,904.0,950.99,700.32
2017,8,28,12,45,552.0,267.5,2.1,22.0,751.0,781.38,583.64
2017,8,28,13,0,200.0,425.0,2.2,22.0,598.0,604.09,451.52
2017,8,28,13,15,272.5,400.0,2.25,21.5,630.5,637.75,480.01
2017,8,28,13,30,345.0,375.0,2.3,21.0,663.0,662.36,500.55
2017,8,28,13,45,353.0,357.0,2.35,21.0,644.5,637.24,483.46
2017,8,28,14,0,361.0,339.0,2.4,21.0,626.0,610.73,465.5
2017,8,28,14,15,301.0,341.5,2.45,21.0,575.0,553.27,423.25
2017,8,28,14,30,241.0,344.0,2.5,21.0,524.0,498.43,382.54
2017,8,28,14,45,230.0,327.0,2.55,21.0,491.5,462.41,356.37
2017,8,28,15,0,219.0,310.0,2.6,21.0,459.0,426.96,330.14
2017,8,28,15,15,224.5,288.0,2.6,20.5,432.5,396.63,308.08
2017,8,28,15,30,230.0,266.0,2.6,20.0,406.0,365.53,284.85
2017,8,28,15,45,247.5,241.0,2.65,20.0,380.5,335.18,261.13
2017,8,28,16,0,265.0,216.0,2.7,20.0,355.0,303.66,235.68
2017,8,28,16,15,254.5,196.5,2.75,19.5,319.0,265.58,205.06
2017,8,28,16,30,244.0,177.0,2.8,19.0,283.0,228.54,174.75
2017,8,28,16,45,235.0,154.5,2.85,19.0,246.0,190.4,142.89
2017,8,28,17,0,226.0,132.0,2.9,19.0,209.0,153.41,112.08
2017,8,28,17,15,375.5,96.5,2.9,18.5,198.5,121.58,79.8
2017,8,28,17,30,525.0,61.0,2.9,18.0,188.0,75.08,40.96
2017,8,28,17,45,442.5,51.5,2.9,18.0,140.5,37.19,26.87
2017,8,28,18,0,360.0,42.0,2.9,18.0,93.0,31.84,21.67
2017,8,28,18,15,235.5,28.5,2.9,17.5,56.0,22.15,11.63
2017,8,28,18,30,111.0,15.0,2.9,17.0,19.0,14.74,0.0
2017,8,28,18,45,55.5,7.5,2.9,17.0,9.5,7.37,0.0
2017,8,28,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,5,45,81.0,10.0,2.35,15.0,15.0,22.55,0.0
2017,8,29,6,0,162.0,20.0,2.4,15.0,30.0,61.75,10.25
2017,8,29,6,15,273.5,33.0,2.4,15.0,69.0,120.31,82.32
2017,8,29,6,30,385.0,46.0,2.4,15.0,108.0,185.84,139.59
2017,8,29,6,45,192.5,43.5,2.45,15.5,74.5,128.42,99.83
2017,8,29,7,0,0.0,41.0,2.5,16.0,41.0,39.59,27.94
2017,8,29,7,15,0.0,51.5,2.5,16.0,51.5,49.75,36.64
2017,8,29,7,30,0.0,62.0,2.5,16.0,62.0,59.92,45.17
2017,8,29,7,45,0.0,75.5,2.5,16.5,75.5,73.0,55.91
2017,8,29,8,0,0.0,89.0,2.5,17.0,89.0,86.36,66.71
2017,8,29,8,15,0.0,96.0,2.5,17.0,96.0,93.21,72.13
2017,8,29,8,30,0.0,103.0,2.5,17.0,103.0,100.08,77.52
2017,8,29,8,45,0.0,130.0,2.55,17.5,130.0,127.05,99.09
2017,8,29,9,0,0.0,157.0,2.6,18.0,157.0,154.14,120.39
2017,8,29,9,15,4.0,183.0,2.6,18.0,186.0,183.54,143.64
2017,8,29,9,30,8.0,209.0,2.6,18.0,215.0,213.22,166.86
2017,8,29,9,45,7.0,202.5,2.65,18.0,208.0,205.56,160.39
2017,8,29,10,0,6.0,196.0,2.7,18.0,201.0,197.97,154.13
2017,8,29,10,15,9.0,223.0,2.75,18.0,230.5,227.87,177.47
2017,8,29,10,30,12.0,250.0,2.8,18.0,260.0,257.85,200.59
2017,8,29,10,45,18.5,284.0,2.85,18.5,300.0,298.27,231.27
2017,8,29,11,0,25.0,318.0,2.9,19.0,340.0,346.93,267.69
2017,8,29,11,15,32.0,340.5,2.9,19.0,368.5,376.3,289.66
2017,8,29,11,30,39.0,363.0,2.9,19.0,397.0,405.41,311.35
2017,8,29,11,45,31.5,346.0,2.9,19.0,373.5,379.29,291.32
2017,8,29,12,0,24.0,329.0,2.9,19.0,350.0,346.65,266.56
2017,8,29,12,15,65.5,377.5,2.9,19.0,434.5,440.53,338.39
2017,8,29,12,30,107.0,426.0,2.9,19.0,519.0,526.02,401.96
2017,8,29,12,45,99.0,418.0,2.95,19.0,504.0,506.94,387.51
2017,8,29,13,0,91.0,410.0,3.0,19.0,489.0,487.89,373.63
2017,8,29,13,15,93.5,400.0,3.0,19.0,480.0,475.95,365.24
2017,8,29,13,30,96.0,390.0,3.0,19.0,471.0,463.64,356.55
2017,8,29,13,45,120.5,385.5,3.05,19.0,484.0,476.7,367.36
2017,8,29,14,0,145.0,381.0,3.1,19.0,497.0,484.24,373.94
2017,8,29,14,15,510.5,241.0,3.15,19.0,622.5,608.59,475.69
2017,8,29,14,30,876.0,101.0,3.2,19.0,748.0,699.48,548.31
2017,8,29,14,45,868.5,97.5,3.25,19.0,712.0,652.67,512.55
2017,8,29,15,0,861.0,94.0,3.3,19.0,676.0,604.42,475.58
2017,8,29,15,15,846.5,92.0,3.3,18.5,633.5,552.56,435.46
2017,8,29,15,30,832.0,90.0,3.3,18.0,591.0,498.82,392.64
2017,8,29,15,45,816.5,86.0,3.35,18.0,545.0,443.89,346.87
2017,8,29,16,0,801.0,82.0,3.4,18.0,499.0,389.3,300.0
2017,8,29,16,15,776.0,78.5,3.4,18.0,449.0,332.6,250.31
2017,8,29,16,30,751.0,75.0,3.4,18.0,399.0,277.78,201.35
2017,8,29,16,45,718.5,70.0,3.45,18.0,347.0,222.05,151.88
2017,8,29,17,0,686.0,65.0,3.5,18.0,295.0,169.6,106.46
2017,8,29,17,15,634.0,59.5,3.45,17.5,243.5,115.52,64.3
2017,8,29,17,30,582.0,54.0,3.4,17.0,192.0,69.66,35.66
2017,8,29,17,45,502.0,45.5,3.35,16.5,143.0,32.18,22.62
2017,8,29,18,0,422.0,37.0,3.3,16.0,94.0,27.47,18.03
2017,8,29,18,15,282.5,25.5,3.3,16.0,56.0,19.54,9.19
2017,8,29,18,30,143.0,14.0,3.3,16.0,18.0,13.76,0.0
2017,8,29,18,45,71.5,7.0,3.35,16.0,9.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,88.0,10.0,2.95,13.5,15.0,23.55,0.0
2017,8,30,6,0,176.0,20.0,3.0,14.0,30.0,64.91,4.64
2017,8,30,6,15,295.5,33.0,3.0,14.0,70.5,125.85,85.87
2017,8,30,6,30,415.0,46.0,3.0,14.0,111.0,195.02,146.82
2017,8,30,6,45,207.5,57.0,3.05,14.5,89.5,150.2,117.99
2017,8,30,7,0,0.0,68.0,3.1,15.0,68.0,66.75,51.01
2017,8,30,7,15,0.0,85.5,3.0,15.0,85.5,84.28,65.95
2017,8,30,7,30,0.0,103.0,2.9,15.0,103.0,101.78,80.55
2017,8,30,7,45,3.5,127.0,2.85,15.5,129.0,128.14,102.16
2017,8,30,8,0,7.0,151.0,2.8,16.0,155.0,154.8,123.62
2017,8,30,8,15,16.5,176.0,2.75,16.5,185.5,186.82,149.23
2017,8,30,8,30,26.0,201.0,2.7,17.0,216.0,219.57,175.0
2017,8,30,8,45,43.0,231.0,2.65,17.5,257.5,271.61,215.76
2017,8,30,9,0,60.0,261.0,2.6,18.0,299.0,318.01,251.28
2017,8,30,9,15,57.5,277.5,2.6,18.0,315.5,334.52,263.14
2017,8,30,9,30,55.0,294.0,2.6,18.0,332.0,350.69,274.78
2017,8,30,9,45,82.0,322.5,2.6,18.0,382.5,405.33,316.59
2017,8,30,10,0,109.0,351.0,2.6,18.0,433.0,460.89,358.27
2017,8,30,10,15,158.0,367.5,2.6,18.0,491.5,533.09,412.37
2017,8,30,10,30,207.0,384.0,2.6,18.0,550.0,597.33,459.68
2017,8,30,10,45,242.0,389.5,2.65,18.5,588.5,645.7,493.77
2017,8,30,11,0,277.0,395.0,2.7,19.0,627.0,684.84,521.09
2017,8,30,11,15,607.0,249.5,2.75,19.0,769.0,855.93,651.49
2017,8,30,11,30,937.0,104.0,2.8,19.0,911.0,1007.89,754.23
2017,8,30,11,45,647.0,249.5,2.85,19.5,809.0,888.55,670.54
2017,8,30,12,0,357.0,395.0,2.9,20.0,707.0,749.86,565.06
2017,8,30,12,15,650.5,248.5,2.95,20.0,816.0,874.85,662.56
2017,8,30,12,30,944.0,102.0,3.0,20.0,925.0,975.58,730.91
2017,8,30,12,45,939.0,103.5,3.05,20.0,915.0,954.7,716.58
2017,8,30,13,0,934.0,105.0,3.1,20.0,905.0,930.67,701.21
2017,8,30,13,15,930.0,104.5,3.1,20.0,888.5,902.44,682.64
2017,8,30,13,30,926.0,104.0,3.1,20.0,872.0,871.32,662.05
2017,8,30,13,45,924.0,101.0,3.15,20.0,848.5,836.54,639.15
2017,8,30,14,0,922.0,98.0,3.2,20.0,825.0,799.05,614.19
2017,8,30,14,15,914.0,97.0,3.2,20.0,793.5,756.66,585.25
2017,8,30,14,30,906.0,96.0,3.2,20.0,762.0,712.34,554.67
2017,8,30,14,45,897.5,93.0,3.2,20.0,724.5,664.05,518.85
2017,8,30,15,0,889.0,90.0,3.2,20.0,687.0,614.32,480.8
2017,8,30,15,15,875.0,88.0,3.2,19.5,643.5,561.38,440.07
2017,8,30,15,30,861.0,86.0,3.2,19.0,600.0,508.01,397.62
2017,8,30,15,45,843.5,82.5,3.2,19.0,552.5,449.6,349.25
2017,8,30,16,0,826.0,79.0,3.2,19.0,505.0,393.29,301.07
2017,8,30,16,15,800.0,75.5,3.15,19.0,454.0,334.92,250.12
2017,8,30,16,30,774.0,72.0,3.1,19.0,403.0,278.53,199.97
2017,8,30,16,45,738.0,68.0,3.1,19.0,350.0,221.74,149.89
2017,8,30,17,0,702.0,64.0,3.1,19.0,297.0,168.6,104.34
2017,8,30,17,15,647.5,58.5,3.05,18.5,244.0,113.52,62.03
2017,8,30,17,30,593.0,53.0,3.0,18.0,191.0,66.93,33.82
2017,8,30,17,45,506.0,45.0,2.95,17.5,141.5,32.02,22.34
2017,8,30,18,0,419.0,37.0,2.9,17.0,92.0,27.76,18.11
2017,8,30,18,15,267.5,25.0,2.9,16.5,54.0,19.33,8.33
2017,8,30,18,30,116.0,13.0,2.9,16.0,16.0,12.78,0.0
2017,8,30,18,45,58.0,6.5,2.9,16.0,8.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,31,5,45,68.5,9.5,1.05,14.5,13.0,19.94,0.0
2017,8,31,6,0,137.0,19.0,1.0,15.0,26.0,54.49,0.0
2017,8,31,6,15,255.5,33.5,0.95,15.5,66.0,114.69,77.06
2017,8,31,6,30,374.0,48.0,0.9,16.0,106.0,183.46,136.24
2017,8,31,6,45,454.0,58.0,0.9,16.5,155.0,245.42,189.77
2017,8,31,7,0,534.0,68.0,0.9,17.0,204.0,315.41,248.84
2017,8,31,7,15,431.0,95.0,0.85,17.0,221.5,321.61,256.97
2017,8,31,7,30,328.0,122.0,0.8,17.0,239.0,311.89,250.66
2017,8,31,7,45,339.5,142.0,0.8,17.5,279.0,356.03,285.48
2017,8,31,8,0,351.0,162.0,0.8,18.0,319.0,400.45,318.96
2017,8,31,8,15,558.0,133.0,0.85,18.5,416.0,532.82,420.37
