Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,8,30,765.0,104.0,0.9,19.0,513.0,668.34,519.17
2017,8,31,8,45,778.0,110.0,0.95,20.0,558.0,713.98,546.62
2017,8,31,9,0,791.0,116.0,1.0,21.0,603.0,758.21,573.5
2017,8,31,9,15,807.0,119.0,1.0,21.5,644.5,799.96,598.63
2017,8,31,9,30,823.0,122.0,1.0,22.0,686.0,840.01,622.21
2017,8,31,9,45,802.0,140.0,1.0,22.5,713.5,862.08,633.7
2017,8,31,10,0,781.0,158.0,1.0,23.0,741.0,879.96,642.64
2017,8,31,10,15,790.5,160.5,0.95,23.5,770.5,905.43,655.68
2017,8,31,10,30,800.0,163.0,0.9,24.0,800.0,928.22,666.75
2017,8,31,10,45,802.5,166.5,0.85,24.5,821.0,942.66,672.49
2017,8,31,11,0,805.0,170.0,0.8,25.0,842.0,954.01,676.43
2017,8,31,11,15,809.5,171.0,0.75,25.0,856.5,961.51,679.38
2017,8,31,11,30,814.0,172.0,0.7,25.0,871.0,965.86,680.52
2017,8,31,11,45,811.0,175.5,0.7,25.5,876.5,962.47,676.78
2017,8,31,12,0,808.0,179.0,0.7,26.0,882.0,955.92,671.35
2017,8,31,12,15,807.5,179.0,0.65,26.0,881.0,945.05,663.73
2017,8,31,12,30,807.0,179.0,0.6,26.0,880.0,931.15,654.43
2017,8,31,12,45,806.0,177.0,0.55,26.5,871.0,911.82,640.66
2017,8,31,13,0,805.0,175.0,0.5,27.0,862.0,889.65,625.35
2017,8,31,13,15,799.5,174.0,0.55,27.0,845.0,861.91,609.79
2017,8,31,13,30,794.0,173.0,0.6,27.0,828.0,831.77,592.64
2017,8,31,13,45,773.0,177.5,0.7,27.0,800.0,793.59,570.93
2017,8,31,14,0,752.0,182.0,0.8,27.0,772.0,753.03,546.6
2017,8,31,14,15,740.5,179.0,0.85,27.0,740.5,711.14,519.69
2017,8,31,14,30,729.0,176.0,0.9,27.0,709.0,668.13,491.3
2017,8,31,14,45,700.5,177.5,0.95,27.0,668.0,617.81,456.87
2017,8,31,15,0,672.0,179.0,1.0,27.0,627.0,568.32,422.11
2017,8,31,15,15,651.5,173.0,1.1,26.5,584.5,517.16,386.4
2017,8,31,15,30,631.0,167.0,1.2,26.0,542.0,466.79,349.84
2017,8,31,15,45,596.0,163.0,1.3,26.0,494.0,413.02,308.81
2017,8,31,16,0,561.0,159.0,1.4,26.0,446.0,361.2,268.15
2017,8,31,16,15,528.0,149.0,1.45,25.0,397.0,308.29,226.57
2017,8,31,16,30,495.0,139.0,1.5,24.0,348.0,258.5,186.49
2017,8,31,16,45,446.5,127.5,1.6,23.5,297.0,207.37,145.34
2017,8,31,17,0,398.0,116.0,1.7,23.0,246.0,161.53,109.22
2017,8,31,17,15,344.5,100.0,1.7,22.0,198.0,116.78,76.28
2017,8,31,17,30,291.0,84.0,1.7,21.0,150.0,78.25,51.45
2017,8,31,17,45,221.5,63.5,1.7,20.5,106.5,50.82,38.13
2017,8,31,18,0,152.0,43.0,1.7,20.0,63.0,35.21,24.01
2017,8,31,18,15,86.0,24.0,1.65,19.5,34.0,20.16,7.82
2017,8,31,18,30,20.0,5.0,1.6,19.0,5.0,4.91,0.0
2017,8,31,18,45,10.0,2.5,1.55,19.0,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,37.5,7.0,1.4,19.5,9.0,12.64,0.0
2017,9,1,6,0,75.0,14.0,1.4,20.0,18.0,35.01,0.0
2017,9,1,6,15,162.0,32.0,1.5,20.5,53.0,88.18,57.49
2017,9,1,6,30,249.0,50.0,1.6,21.0,88.0,144.78,105.83
2017,9,1,6,45,314.0,65.5,1.7,21.5,132.5,199.62,152.5
2017,9,1,7,0,379.0,81.0,1.8,22.0,177.0,261.2,204.17
2017,9,1,7,15,430.5,92.5,1.75,22.5,225.0,318.12,251.08
2017,9,1,7,30,482.0,104.0,1.7,23.0,273.0,379.6,300.11
2017,9,1,7,45,516.5,114.0,1.65,23.5,321.0,433.73,341.89
2017,9,1,8,0,551.0,124.0,1.6,24.0,369.0,493.24,386.15
2017,9,1,8,15,580.5,131.0,1.55,24.5,416.0,545.03,423.32
2017,9,1,8,30,610.0,138.0,1.5,25.0,463.0,597.67,459.93
2017,9,1,8,45,629.0,145.5,1.45,26.0,506.5,643.54,489.52
2017,9,1,9,0,648.0,153.0,1.4,27.0,550.0,688.84,517.73
2017,9,1,9,15,666.0,157.5,1.3,27.5,590.0,729.23,542.01
2017,9,1,9,30,684.0,162.0,1.2,28.0,630.0,768.44,564.46
2017,9,1,9,45,680.5,174.0,1.15,28.5,660.0,795.65,579.06
2017,9,1,10,0,677.0,186.0,1.1,29.0,690.0,820.12,591.81
2017,9,1,10,15,688.0,189.5,0.9,29.0,718.5,845.92,604.26
2017,9,1,10,30,699.0,193.0,0.7,29.0,747.0,869.43,614.63
2017,9,1,10,45,706.5,195.0,0.5,29.5,769.0,885.6,618.69
2017,9,1,11,0,714.0,197.0,0.3,30.0,791.0,899.1,620.96
2017,9,1,11,15,719.0,199.0,0.4,30.0,805.5,907.46,627.29
2017,9,1,11,30,724.0,201.0,0.5,30.0,820.0,912.95,632.12
2017,9,1,11,45,728.5,200.0,0.65,30.0,827.5,911.9,634.08
2017,9,1,12,0,733.0,199.0,0.8,30.0,835.0,907.94,634.3
2017,9,1,12,15,733.0,199.0,1.0,30.0,834.5,897.91,631.49
2017,9,1,12,30,733.0,199.0,1.2,30.0,834.0,885.08,626.67
2017,9,1,12,45,722.0,202.5,1.45,30.0,822.5,863.25,616.4
2017,9,1,13,0,711.0,206.0,1.7,30.0,811.0,839.16,604.17
2017,9,1,13,15,706.0,204.5,1.8,29.5,795.0,813.08,589.96
2017,9,1,13,30,701.0,203.0,1.9,29.0,779.0,784.89,573.93
2017,9,1,13,45,695.5,198.5,2.05,29.0,756.0,751.37,552.86
2017,9,1,14,0,690.0,194.0,2.2,29.0,733.0,716.11,530.08
2017,9,1,14,15,679.0,190.5,2.25,28.5,703.0,676.32,503.96
2017,9,1,14,30,668.0,187.0,2.3,28.0,673.0,635.55,476.5
2017,9,1,14,45,653.5,182.0,2.4,28.0,637.0,590.37,444.46
2017,9,1,15,0,639.0,177.0,2.5,28.0,601.0,544.97,411.43
2017,9,1,15,15,619.0,171.0,2.5,27.5,560.0,495.69,375.15
2017,9,1,15,30,599.0,165.0,2.5,27.0,519.0,447.21,338.44
2017,9,1,15,45,569.0,159.0,2.5,26.5,473.0,394.81,297.8
2017,9,1,16,0,539.0,153.0,2.5,26.0,427.0,345.31,258.38
2017,9,1,16,15,506.5,143.5,2.35,25.5,379.5,294.35,216.96
2017,9,1,16,30,474.0,134.0,2.2,25.0,332.0,246.48,177.5
2017,9,1,16,45,421.5,123.5,2.1,25.0,282.0,196.77,137.19
2017,9,1,17,0,369.0,113.0,2.0,25.0,232.0,152.82,102.67
2017,9,1,17,15,317.5,96.0,1.85,24.5,185.5,109.29,70.74
2017,9,1,17,30,266.0,79.0,1.7,24.0,139.0,71.81,46.68
2017,9,1,17,45,194.5,58.5,1.6,23.5,96.0,47.07,34.4
2017,9,1,18,0,123.0,38.0,1.5,23.0,53.0,31.33,20.34
2017,9,1,18,15,68.5,20.5,1.5,22.5,28.0,17.34,4.65
2017,9,1,18,30,14.0,3.0,1.5,22.0,3.0,2.95,0.0
2017,9,1,18,45,7.0,1.5,1.5,22.0,1.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,13.0,4.0,1.2,22.0,4.5,5.91,0.0
2017,9,2,6,0,26.0,8.0,1.2,22.0,9.0,14.89,0.0
2017,9,2,6,15,71.5,28.0,1.2,22.0,37.0,54.42,33.7
2017,9,2,6,30,117.0,48.0,1.2,22.0,65.0,95.32,68.74
2017,9,2,6,45,165.0,71.0,1.3,22.5,106.5,145.18,110.28
2017,9,2,7,0,213.0,94.0,1.4,23.0,148.0,199.67,155.36
2017,9,2,7,15,254.5,114.5,1.4,23.5,193.0,252.7,198.51
2017,9,2,7,30,296.0,135.0,1.4,24.0,238.0,309.49,243.48
2017,9,2,7,45,331.5,152.0,1.4,24.5,284.5,362.29,284.17
2017,9,2,8,0,367.0,169.0,1.4,25.0,331.0,417.74,325.67
2017,9,2,8,15,395.5,182.5,1.35,25.5,376.0,474.43,366.5
2017,9,2,8,30,424.0,196.0,1.3,26.0,421.0,525.44,402.08
2017,9,2,8,45,447.5,207.5,1.3,26.5,463.5,571.54,433.47
2017,9,2,9,0,471.0,219.0,1.3,27.0,506.0,617.96,464.34
2017,9,2,9,15,490.0,227.5,1.3,27.5,544.5,657.49,489.77
2017,9,2,9,30,509.0,236.0,1.3,28.0,583.0,696.47,514.37
2017,9,2,9,45,522.0,244.0,1.35,28.5,616.0,728.89,534.52
2017,9,2,10,0,535.0,252.0,1.4,29.0,649.0,759.97,553.58
2017,9,2,10,15,546.5,257.5,1.25,29.5,677.0,785.47,566.72
2017,9,2,10,30,558.0,263.0,1.1,30.0,705.0,809.19,578.3
2017,9,2,10,45,568.5,266.0,0.95,30.5,726.5,827.37,586.0
2017,9,2,11,0,579.0,269.0,0.8,31.0,748.0,843.45,592.09
2017,9,2,11,15,584.5,271.5,0.65,31.0,762.5,853.8,595.42
2017,9,2,11,30,590.0,274.0,0.5,31.0,777.0,859.88,596.06
2017,9,2,11,45,597.5,272.5,0.4,31.5,785.0,861.34,593.74
2017,9,2,12,0,605.0,271.0,0.3,32.0,793.0,860.27,590.02
2017,9,2,12,15,604.5,270.5,0.45,32.0,792.0,850.23,586.56
2017,9,2,12,30,604.0,270.0,0.6,32.0,791.0,837.84,581.69
2017,9,2,12,45,613.5,262.0,0.75,32.0,786.0,824.64,576.46
2017,9,2,13,0,623.0,254.0,0.9,32.0,781.0,808.86,569.3
2017,9,2,13,15,617.0,251.5,1.05,31.5,765.0,782.81,556.04
2017,9,2,13,30,611.0,249.0,1.2,31.0,749.0,755.01,541.19
2017,9,2,13,45,613.0,240.0,1.35,31.0,729.0,725.54,523.87
2017,9,2,14,0,615.0,231.0,1.5,31.0,709.0,694.13,504.67
2017,9,2,14,15,603.5,226.0,1.6,30.5,679.0,655.13,480.09
2017,9,2,14,30,592.0,221.0,1.7,30.0,649.0,615.42,454.32
2017,9,2,14,45,589.0,209.5,1.8,30.0,617.0,574.33,426.1
2017,9,2,15,0,586.0,198.0,1.9,30.0,585.0,532.21,396.3
2017,9,2,15,15,566.0,191.0,1.9,29.5,544.0,483.59,361.2
2017,9,2,15,30,546.0,184.0,1.9,29.0,503.0,436.71,326.38
2017,9,2,15,45,534.5,170.5,1.95,28.5,461.5,388.57,289.76
2017,9,2,16,0,523.0,157.0,2.0,28.0,420.0,340.95,252.35
2017,9,2,16,15,490.5,146.5,1.9,27.0,373.0,290.0,211.97
2017,9,2,16,30,458.0,136.0,1.8,26.0,326.0,242.17,173.4
2017,9,2,16,45,429.5,121.0,1.75,25.5,280.0,194.52,134.53
2017,9,2,17,0,401.0,106.0,1.7,25.0,234.0,149.99,98.96
2017,9,2,17,15,347.0,91.0,1.6,24.5,187.0,106.36,67.36
2017,9,2,17,30,293.0,76.0,1.5,24.0,140.0,69.01,44.31
2017,9,2,17,45,232.0,57.0,1.45,23.5,99.0,42.82,30.75
2017,9,2,18,0,171.0,38.0,1.4,23.0,58.0,29.04,18.3
2017,9,2,18,15,85.5,19.0,1.4,22.5,29.0,14.61,1.64
2017,9,2,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,1.7,18.0,5.0,4.91,0.0
2017,9,3,6,0,0.0,10.0,1.7,18.0,10.0,9.64,0.0
2017,9,3,6,15,42.5,31.0,1.7,18.0,37.5,47.26,29.24
2017,9,3,6,30,85.0,52.0,1.7,18.0,65.0,86.18,63.04
2017,9,3,6,45,115.5,76.0,1.7,18.5,100.5,128.41,99.01
2017,9,3,7,0,146.0,100.0,1.7,19.0,136.0,173.39,136.97
2017,9,3,7,15,177.0,123.0,1.65,19.0,177.0,220.21,176.07
2017,9,3,7,30,208.0,146.0,1.6,19.0,218.0,269.8,216.58
2017,9,3,7,45,250.0,157.0,1.6,19.5,257.5,320.98,257.24
2017,9,3,8,0,292.0,168.0,1.6,20.0,297.0,369.78,295.17
2017,9,3,8,15,355.0,186.0,1.6,20.0,360.5,443.57,351.98
2017,9,3,8,30,418.0,204.0,1.6,20.0,424.0,529.4,415.93
2017,9,3,8,45,351.5,231.0,1.65,20.5,427.5,517.46,404.0
2017,9,3,9,0,285.0,258.0,1.7,21.0,431.0,507.03,393.46
2017,9,3,9,15,340.0,264.0,1.65,21.5,484.5,566.42,436.27
2017,9,3,9,30,395.0,270.0,1.6,22.0,538.0,628.09,479.09
2017,9,3,9,45,427.0,272.5,1.6,22.5,576.5,676.39,511.24
2017,9,3,10,0,459.0,275.0,1.6,23.0,615.0,716.26,537.29
2017,9,3,10,15,455.0,293.5,1.55,23.0,641.0,739.93,551.48
2017,9,3,10,30,451.0,312.0,1.5,23.0,667.0,761.48,564.23
2017,9,3,10,45,383.5,345.0,1.5,23.5,653.0,729.2,538.58
2017,9,3,11,0,316.0,378.0,1.5,24.0,639.0,702.1,516.73
2017,9,3,11,15,266.0,396.5,1.5,24.0,619.0,673.68,495.66
2017,9,3,11,30,216.0,415.0,1.5,24.0,599.0,635.81,468.19
2017,9,3,11,45,156.5,414.5,1.5,24.5,549.0,576.39,424.72
2017,9,3,12,0,97.0,414.0,1.5,25.0,499.0,509.85,376.02
2017,9,3,12,15,293.5,371.5,1.55,25.0,624.0,657.77,485.59
2017,9,3,12,30,490.0,329.0,1.6,25.0,749.0,791.58,579.85
2017,9,3,12,45,528.5,308.5,1.7,25.0,757.5,793.26,581.77
2017,9,3,13,0,567.0,288.0,1.8,25.0,766.0,791.61,582.75
2017,9,3,13,15,484.0,314.5,1.9,25.0,717.0,730.82,540.52
2017,9,3,13,30,401.0,341.0,2.0,25.0,668.0,669.14,497.42
2017,9,3,13,45,336.5,349.5,2.1,25.0,618.0,611.59,456.99
2017,9,3,14,0,272.0,358.0,2.2,25.0,568.0,557.11,417.97
2017,9,3,14,15,356.5,316.0,2.25,24.5,580.0,562.89,425.71
2017,9,3,14,30,441.0,274.0,2.3,24.0,592.0,562.99,428.5
2017,9,3,14,45,414.5,274.5,2.4,24.0,560.5,524.82,400.39
2017,9,3,15,0,388.0,275.0,2.5,24.0,529.0,487.55,372.71
2017,9,3,15,15,450.0,229.5,2.6,23.5,505.0,456.52,350.91
2017,9,3,15,30,512.0,184.0,2.7,23.0,481.0,418.52,322.39
2017,9,3,15,45,428.0,186.5,2.8,22.5,420.5,356.06,273.79
2017,9,3,16,0,344.0,189.0,2.9,22.0,360.0,302.77,232.0
2017,9,3,16,15,308.0,172.5,3.0,21.5,313.5,255.25,193.95
2017,9,3,16,30,272.0,156.0,3.1,21.0,267.0,211.51,158.6
2017,9,3,16,45,231.0,142.5,3.25,20.5,227.5,173.23,127.98
2017,9,3,17,0,190.0,129.0,3.4,20.0,188.0,141.79,103.59
2017,9,3,17,15,157.5,106.0,3.5,19.5,148.5,105.85,76.17
2017,9,3,17,30,125.0,83.0,3.6,19.0,109.0,74.04,53.41
2017,9,3,17,45,84.0,59.5,3.7,19.0,75.0,50.36,37.75
2017,9,3,18,0,43.0,36.0,3.8,19.0,41.0,31.54,20.53
2017,9,3,18,15,21.5,18.0,3.7,18.5,20.5,16.33,0.35
2017,9,3,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,1.15,17.5,3.0,2.95,0.0
2017,9,4,6,0,0.0,6.0,1.2,18.0,6.0,5.78,0.0
2017,9,4,6,15,13.5,26.5,1.2,18.0,28.5,30.86,17.3
2017,9,4,6,30,27.0,47.0,1.2,18.0,51.0,58.11,41.37
2017,9,4,6,45,59.5,71.5,1.3,18.0,85.0,98.11,75.04
2017,9,4,7,0,92.0,96.0,1.4,18.0,119.0,145.83,115.18
2017,9,4,7,15,132.0,115.0,1.4,18.5,156.0,189.39,151.36
2017,9,4,7,30,172.0,134.0,1.4,19.0,193.0,236.85,190.08
2017,9,4,7,45,131.0,157.0,1.45,19.5,206.0,246.15,196.77
2017,9,4,8,0,90.0,180.0,1.5,20.0,219.0,244.54,194.29
2017,9,4,8,15,90.5,206.0,1.55,20.0,249.5,276.1,218.66
2017,9,4,8,30,91.0,232.0,1.6,20.0,280.0,307.39,242.28
2017,9,4,8,45,110.0,251.5,1.7,20.5,315.0,344.81,270.4
2017,9,4,9,0,129.0,271.0,1.8,21.0,350.0,391.55,304.99
2017,9,4,9,15,157.5,291.5,1.95,21.0,394.0,440.02,341.37
2017,9,4,9,30,186.0,312.0,2.1,21.0,438.0,489.65,378.17
2017,9,4,9,45,160.0,330.0,2.25,21.5,442.5,490.21,376.39
2017,9,4,10,0,134.0,348.0,2.4,22.0,447.0,488.87,373.48
2017,9,4,10,15,71.0,279.5,2.45,22.0,332.5,350.14,269.06
2017,9,4,10,30,8.0,211.0,2.5,22.0,218.0,214.8,164.09
2017,9,4,10,45,6.5,198.5,2.6,22.0,204.5,200.73,153.37
2017,9,4,11,0,5.0,186.0,2.7,22.0,191.0,186.73,142.39
2017,9,4,11,15,2.5,124.5,2.7,22.0,127.0,123.43,92.84
2017,9,4,11,30,0.0,63.0,2.7,22.0,63.0,61.03,43.36
2017,9,4,11,45,9.0,181.0,2.7,22.0,189.0,185.18,141.43
2017,9,4,12,0,18.0,299.0,2.7,22.0,315.0,310.88,237.28
2017,9,4,12,15,12.5,250.5,2.65,22.0,262.0,256.8,195.78
2017,9,4,12,30,7.0,202.0,2.6,22.0,209.0,203.38,154.87
2017,9,4,12,45,6.0,192.5,2.6,22.0,198.5,192.84,146.88
2017,9,4,13,0,5.0,183.0,2.6,22.0,188.0,182.36,138.83
2017,9,4,13,15,2.5,156.0,2.55,22.0,158.5,153.6,116.47
2017,9,4,13,30,0.0,129.0,2.5,22.0,129.0,125.11,94.2
2017,9,4,13,45,137.0,242.0,2.5,22.0,347.5,346.58,269.32
2017,9,4,14,0,274.0,355.0,2.5,22.0,566.0,554.91,424.13
2017,9,4,14,15,281.5,337.5,2.5,21.5,546.5,529.83,405.87
2017,9,4,14,30,289.0,320.0,2.5,21.0,527.0,503.57,387.86
2017,9,4,14,45,301.0,298.5,2.55,21.0,504.0,475.13,367.36
2017,9,4,15,0,313.0,277.0,2.6,21.0,481.0,445.14,345.22
2017,9,4,15,15,178.5,255.0,2.55,21.0,369.5,336.55,261.64
2017,9,4,15,30,44.0,233.0,2.5,21.0,258.0,241.91,188.09
2017,9,4,15,45,73.5,221.5,2.5,21.0,259.5,239.75,186.84
2017,9,4,16,0,103.0,210.0,2.5,21.0,261.0,234.25,182.15
2017,9,4,16,15,196.0,180.5,2.35,20.5,264.5,227.77,175.03
2017,9,4,16,30,289.0,151.0,2.2,20.0,268.0,210.35,157.36
2017,9,4,16,45,249.5,137.5,2.1,20.0,228.0,171.62,125.84
2017,9,4,17,0,210.0,124.0,2.0,20.0,188.0,137.17,98.75
2017,9,4,17,15,174.0,102.5,1.85,20.0,148.5,100.94,71.33
2017,9,4,17,30,138.0,81.0,1.7,20.0,109.0,72.03,51.51
2017,9,4,17,45,86.5,57.5,1.55,20.0,73.5,48.77,36.15
2017,9,4,18,0,35.0,34.0,1.4,20.0,38.0,29.89,18.86
2017,9,4,18,15,17.5,17.0,1.3,19.5,19.0,16.19,0.0
2017,9,4,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,4.5,1.4,18.5,4.5,4.42,0.0
2017,9,5,6,0,0.0,9.0,1.5,19.0,9.0,8.85,0.0
2017,9,5,6,15,59.5,30.0,1.6,19.0,38.5,50.77,30.32
2017,9,5,6,30,119.0,51.0,1.7,19.0,68.0,100.08,72.97
2017,9,5,6,45,181.5,72.5,1.8,19.5,110.5,153.15,117.6
2017,9,5,7,0,244.0,94.0,1.9,20.0,153.0,212.55,167.37
2017,9,5,7,15,292.5,111.0,1.9,20.0,198.5,266.18,212.3
2017,9,5,7,30,341.0,128.0,1.9,20.0,244.0,324.34,259.94
2017,9,5,7,45,392.0,138.0,1.9,20.0,292.0,387.15,310.12
2017,9,5,8,0,443.0,148.0,1.9,20.0,340.0,447.6,357.36
2017,9,5,8,15,474.0,158.0,1.9,20.0,385.5,498.29,395.91
2017,9,5,8,30,505.0,168.0,1.9,20.0,431.0,550.31,434.61
2017,9,5,8,45,545.5,169.0,1.9,20.5,476.5,600.41,470.54
2017,9,5,9,0,586.0,170.0,1.9,21.0,522.0,655.5,509.08
2017,9,5,9,15,605.0,175.5,1.9,21.0,561.0,695.62,536.76
2017,9,5,9,30,624.0,181.0,1.9,21.0,600.0,734.77,563.44
2017,9,5,9,45,651.0,178.5,1.9,21.5,637.0,771.0,586.57
2017,9,5,10,0,678.0,176.0,1.9,22.0,674.0,806.03,608.1
2017,9,5,10,15,689.0,179.0,1.9,22.0,702.0,831.06,623.81
2017,9,5,10,30,700.0,182.0,1.9,22.0,730.0,853.8,638.03
2017,9,5,10,45,724.5,174.5,1.95,22.5,755.5,875.27,650.69
2017,9,5,11,0,749.0,167.0,2.0,23.0,781.0,890.86,659.44
2017,9,5,11,15,754.0,168.0,2.0,23.0,795.0,898.26,663.67
2017,9,5,11,30,759.0,169.0,2.0,23.0,809.0,902.71,666.15
2017,9,5,11,45,508.0,290.0,2.0,23.0,720.0,790.23,586.54
2017,9,5,12,0,257.0,411.0,2.0,23.0,631.0,669.51,496.37
2017,9,5,12,15,275.0,395.5,2.0,23.0,630.5,664.4,494.53
2017,9,5,12,30,293.0,380.0,2.0,23.0,630.0,657.91,490.82
2017,9,5,12,45,164.0,355.5,2.05,23.5,495.5,505.33,379.71
2017,9,5,13,0,35.0,331.0,2.1,24.0,361.0,358.89,269.79
2017,9,5,13,15,33.0,326.0,2.1,23.5,353.5,350.07,264.55
2017,9,5,13,30,31.0,321.0,2.1,23.0,346.0,341.26,258.72
2017,9,5,13,45,82.5,343.0,2.1,23.0,407.0,400.57,304.38
2017,9,5,14,0,134.0,365.0,2.1,23.0,468.0,458.03,347.53
2017,9,5,14,15,93.5,335.0,2.05,23.0,405.5,391.21,297.59
2017,9,5,14,30,53.0,305.0,2.0,23.0,343.0,330.1,251.84
2017,9,5,14,45,130.0,299.0,2.0,23.0,385.0,368.61,282.71
2017,9,5,15,0,207.0,293.0,2.0,23.0,427.0,398.46,305.85
2017,9,5,15,15,109.5,244.0,1.95,22.5,314.5,289.74,223.43
2017,9,5,15,30,12.0,195.0,1.9,22.0,202.0,192.31,148.45
2017,9,5,15,45,9.0,178.5,1.85,22.0,184.0,174.26,134.86
2017,9,5,16,0,6.0,162.0,1.8,22.0,166.0,156.57,121.26
2017,9,5,16,15,3.0,145.0,1.75,21.5,147.0,138.8,107.69
2017,9,5,16,30,0.0,128.0,1.7,21.0,128.0,121.42,94.28
2017,9,5,16,45,233.0,108.0,1.65,21.0,178.5,141.93,102.06
2017,9,5,17,0,466.0,88.0,1.6,21.0,229.0,138.26,88.29
2017,9,5,17,15,404.5,77.0,1.6,20.5,182.0,94.5,57.31
2017,9,5,17,30,343.0,66.0,1.6,20.0,135.0,57.76,36.98
2017,9,5,17,45,256.5,50.5,1.65,20.0,93.5,38.11,27.0
2017,9,5,18,0,170.0,35.0,1.7,20.0,52.0,27.0,16.22
2017,9,5,18,15,85.0,17.5,1.75,19.5,26.0,13.63,0.0
2017,9,5,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,20.0,5.0,0.85,17.0,5.5,0.0,0.0
2017,9,6,6,0,40.0,10.0,0.9,17.0,11.0,17.83,0.0
2017,9,6,6,15,116.5,29.5,1.0,17.0,43.5,68.8,41.54
2017,9,6,6,30,193.0,49.0,1.1,17.0,76.0,125.56,92.18
2017,9,6,6,45,259.0,66.5,1.2,17.5,119.0,179.43,138.33
2017,9,6,7,0,325.0,84.0,1.3,18.0,162.0,240.22,189.81
2017,9,6,7,15,162.5,66.0,1.3,18.0,105.0,152.18,121.37
2017,9,6,7,30,0.0,48.0,1.3,18.0,48.0,46.36,33.39
2017,9,6,7,45,0.0,46.5,1.3,18.5,46.5,44.91,32.14
2017,9,6,8,0,0.0,45.0,1.3,19.0,45.0,43.47,30.76
2017,9,6,8,15,0.0,51.0,1.3,19.0,51.0,49.28,35.48
2017,9,6,8,30,0.0,57.0,1.3,19.0,57.0,55.1,40.15
2017,9,6,8,45,6.5,131.0,1.35,19.5,135.0,133.05,103.47
2017,9,6,9,0,13.0,205.0,1.4,20.0,213.0,214.06,166.99
2017,9,6,9,15,9.5,201.0,1.4,20.0,207.5,206.81,160.5
2017,9,6,9,30,6.0,197.0,1.4,20.0,202.0,199.54,154.35
2017,9,6,9,45,17.0,239.5,1.45,20.5,252.5,252.38,194.99
2017,9,6,10,0,28.0,282.0,1.5,21.0,303.0,314.46,241.49
2017,9,6,10,15,29.0,293.0,1.55,21.0,315.0,326.64,250.03
2017,9,6,10,30,30.0,304.0,1.6,21.0,327.0,338.71,258.73
2017,9,6,10,45,70.5,348.0,1.7,21.0,405.0,422.46,321.89
2017,9,6,11,0,111.0,392.0,1.8,21.0,483.0,506.57,383.53
2017,9,6,11,15,300.5,355.0,1.85,21.0,606.5,660.82,498.63
2017,9,6,11,30,490.0,318.0,1.9,21.0,730.0,805.45,602.02
2017,9,6,11,45,479.5,324.5,2.0,21.0,730.0,798.22,595.92
2017,9,6,12,0,469.0,331.0,2.1,21.0,730.0,789.03,589.97
2017,9,6,12,15,571.0,277.5,2.2,21.0,762.5,819.65,615.02
2017,9,6,12,30,673.0,224.0,2.3,21.0,795.0,847.8,637.66
2017,9,6,12,45,514.5,297.5,2.4,21.5,731.0,765.81,576.21
2017,9,6,13,0,356.0,371.0,2.5,22.0,667.0,684.77,515.14
2017,9,6,13,15,377.0,354.5,2.6,21.5,662.0,673.72,510.29
2017,9,6,13,30,398.0,338.0,2.7,21.0,657.0,660.45,503.19
2017,9,6,13,45,285.0,351.0,2.8,21.0,576.0,570.51,436.49
2017,9,6,14,0,172.0,364.0,2.9,21.0,495.0,484.67,371.84
2017,9,6,14,15,88.0,275.5,2.9,21.0,343.0,329.4,254.96
2017,9,6,14,30,4.0,187.0,2.9,21.0,191.0,183.41,141.05
2017,9,6,14,45,279.0,191.0,2.9,21.0,371.0,356.83,281.38
2017,9,6,15,0,554.0,195.0,2.9,21.0,551.0,502.32,392.36
2017,9,6,15,15,552.0,184.0,2.8,20.5,518.5,461.73,360.03
2017,9,6,15,30,550.0,173.0,2.7,20.0,486.0,420.34,327.14
2017,9,6,15,45,471.5,172.5,2.65,20.0,424.5,356.32,275.81
2017,9,6,16,0,393.0,172.0,2.6,20.0,363.0,299.81,230.2
2017,9,6,16,15,371.0,155.0,2.55,19.5,319.5,253.52,192.02
2017,9,6,16,30,349.0,138.0,2.5,19.0,276.0,209.47,155.17
2017,9,6,16,45,296.5,128.0,2.45,19.0,233.0,170.23,123.28
2017,9,6,17,0,244.0,118.0,2.4,19.0,190.0,134.67,95.69
2017,9,6,17,15,203.5,97.0,2.35,18.5,149.5,96.88,67.61
2017,9,6,17,30,163.0,76.0,2.3,18.0,109.0,64.05,45.65
2017,9,6,17,45,113.5,54.0,2.25,18.0,73.5,43.6,31.85
2017,9,6,18,0,64.0,32.0,2.2,18.0,38.0,28.13,16.91
2017,9,6,18,15,32.0,16.0,2.1,18.0,19.0,14.47,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,5,45,10.0,4.0,1.9,17.0,4.0,0.0,0.0
2017,9,7,6,0,20.0,8.0,2.0,17.0,8.0,11.84,0.0
2017,9,7,6,15,78.5,29.0,2.05,17.0,38.5,58.54,34.23
2017,9,7,6,30,137.0,50.0,2.1,17.0,69.0,104.65,76.53
2017,9,7,6,45,189.5,72.0,2.2,17.5,110.0,155.5,120.13
2017,9,7,7,0,242.0,94.0,2.3,18.0,151.0,211.55,167.83
2017,9,7,7,15,121.0,70.5,2.3,18.0,99.0,137.81,109.77
2017,9,7,7,30,0.0,47.0,2.3,18.0,47.0,45.39,32.61
2017,9,7,7,45,0.0,70.5,2.35,18.5,70.5,68.15,51.52
2017,9,7,8,0,0.0,94.0,2.4,19.0,94.0,91.59,70.59
2017,9,7,8,15,0.0,95.0,2.35,19.0,95.0,92.32,70.94
2017,9,7,8,30,0.0,96.0,2.3,19.0,96.0,93.16,71.38
2017,9,7,8,45,3.0,140.5,2.3,19.0,142.5,140.17,109.37
2017,9,7,9,0,6.0,185.0,2.3,19.0,189.0,187.89,147.18
2017,9,7,9,15,3.0,154.5,2.3,19.0,156.5,153.99,119.64
2017,9,7,9,30,0.0,124.0,2.3,19.0,124.0,120.75,92.72
2017,9,7,9,45,8.5,190.0,2.3,19.5,196.5,194.37,151.12
2017,9,7,10,0,17.0,256.0,2.3,20.0,269.0,269.23,208.72
2017,9,7,10,15,29.0,290.0,2.3,20.0,312.5,323.5,249.95
2017,9,7,10,30,41.0,324.0,2.3,20.0,356.0,370.23,284.96
2017,9,7,10,45,41.0,333.0,2.3,20.0,366.0,379.11,291.03
2017,9,7,11,0,41.0,342.0,2.3,20.0,376.0,387.8,297.14
2017,9,7,11,15,50.5,360.0,2.3,20.0,402.0,414.68,317.1
2017,9,7,11,30,60.0,378.0,2.3,20.0,428.0,441.24,336.62
2017,9,7,11,45,64.0,379.0,2.3,20.0,433.5,444.37,338.81
2017,9,7,12,0,68.0,380.0,2.3,20.0,439.0,447.2,340.93
2017,9,7,12,15,45.0,346.0,2.3,20.0,385.5,388.9,297.17
2017,9,7,12,30,22.0,312.0,2.3,20.0,332.0,326.05,249.68
2017,9,7,12,45,33.0,333.5,2.3,20.0,362.0,361.62,277.05
2017,9,7,13,0,44.0,355.0,2.3,20.0,392.0,390.77,299.06
2017,9,7,13,15,25.5,279.5,2.3,20.0,300.5,297.31,228.51
2017,9,7,13,30,7.0,204.0,2.3,20.0,209.0,203.85,156.68
2017,9,7,13,45,7.5,211.5,2.3,20.0,217.5,211.08,162.72
2017,9,7,14,0,8.0,219.0,2.3,20.0,226.0,218.19,168.44
2017,9,7,14,15,87.5,274.0,2.25,20.0,336.5,327.33,254.69
2017,9,7,14,30,167.0,329.0,2.2,20.0,447.0,428.5,331.8
2017,9,7,14,45,83.5,226.5,2.2,20.0,285.5,269.53,209.94
2017,9,7,15,0,0.0,124.0,2.2,20.0,124.0,119.84,91.61
2017,9,7,15,15,0.5,145.5,2.15,19.5,146.0,140.51,108.88
2017,9,7,15,30,1.0,167.0,2.1,19.0,168.0,160.75,125.59
2017,9,7,15,45,0.5,142.0,2.1,19.0,142.5,136.5,106.42
2017,9,7,16,0,0.0,117.0,2.1,19.0,117.0,112.43,87.26
2017,9,7,16,15,9.0,128.5,2.1,19.0,132.0,125.33,97.9
2017,9,7,16,30,18.0,140.0,2.1,19.0,147.0,136.43,106.83
2017,9,7,16,45,12.0,120.5,2.1,19.0,125.0,115.48,89.98
2017,9,7,17,0,6.0,101.0,2.1,19.0,103.0,95.33,73.68
2017,9,7,17,15,3.0,80.0,2.1,18.5,81.0,74.96,56.94
2017,9,7,17,30,0.0,59.0,2.1,18.0,59.0,55.23,40.36
2017,9,7,17,45,0.0,40.0,2.1,18.0,40.0,37.96,26.93
2017,9,7,18,0,0.0,21.0,2.1,18.0,21.0,20.27,10.26
2017,9,7,18,15,0.0,10.5,2.05,17.5,10.5,10.32,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,45,20.0,5.0,2.05,15.5,5.5,0.0,0.0
2017,9,8,6,0,40.0,10.0,2.1,16.0,11.0,17.73,0.0
2017,9,8,6,15,131.5,29.0,2.05,16.0,44.0,76.4,44.39
2017,9,8,6,30,223.0,48.0,2.0,16.0,77.0,133.52,97.92
2017,9,8,6,45,293.0,64.0,1.95,16.5,121.0,188.52,145.72
2017,9,8,7,0,363.0,80.0,1.9,17.0,165.0,250.9,199.13
2017,9,8,7,15,181.5,66.5,1.7,17.0,109.0,161.43,129.53
2017,9,8,7,30,0.0,53.0,1.5,17.0,53.0,51.2,37.6
2017,9,8,7,45,0.0,64.5,1.35,17.5,64.5,62.34,46.88
2017,9,8,8,0,0.0,76.0,1.2,18.0,76.0,73.49,55.88
2017,9,8,8,15,0.0,114.5,1.05,18.0,114.5,112.19,87.45
2017,9,8,8,30,0.0,153.0,0.9,18.0,153.0,151.41,118.71
2017,9,8,8,45,1.0,162.0,0.8,18.5,162.5,160.84,125.46
2017,9,8,9,0,2.0,171.0,0.7,19.0,172.0,170.39,132.31
2017,9,8,9,15,3.5,182.0,0.75,19.0,184.0,182.49,141.52
2017,9,8,9,30,5.0,193.0,0.8,19.0,196.0,194.68,150.75
2017,9,8,9,45,13.5,230.5,0.85,19.5,240.5,240.16,185.55
2017,9,8,10,0,22.0,268.0,0.9,20.0,285.0,286.08,219.84
2017,9,8,10,15,17.5,260.0,1.05,20.0,273.5,273.58,209.92
2017,9,8,10,30,13.0,252.0,1.2,20.0,262.0,261.05,200.28
2017,9,8,10,45,16.0,270.0,1.35,20.5,283.0,281.89,215.79
2017,9,8,11,0,19.0,288.0,1.5,21.0,304.0,302.69,231.01
2017,9,8,11,15,20.5,297.0,1.6,21.0,314.5,312.83,238.52
2017,9,8,11,30,22.0,306.0,1.7,21.0,325.0,322.86,246.03
2017,9,8,11,45,20.5,303.0,1.85,21.0,320.5,317.85,242.31
2017,9,8,12,0,19.0,300.0,2.0,21.0,316.0,312.81,238.64
2017,9,8,12,15,22.0,310.0,2.1,21.0,328.5,324.88,247.93
2017,9,8,12,30,25.0,320.0,2.2,21.0,341.0,342.48,261.28
2017,9,8,12,45,38.0,340.5,2.3,21.0,372.5,373.09,284.68
2017,9,8,13,0,51.0,361.0,2.4,21.0,404.0,402.77,307.2
2017,9,8,13,15,67.0,365.5,2.45,21.0,420.5,417.73,318.92
2017,9,8,13,30,83.0,370.0,2.5,21.0,437.0,431.45,329.75
2017,9,8,13,45,80.0,356.5,2.55,21.0,419.0,411.41,315.17
2017,9,8,14,0,77.0,343.0,2.6,21.0,401.0,391.46,300.73
2017,9,8,14,15,57.5,313.5,2.55,20.5,356.5,344.69,266.03
2017,9,8,14,30,38.0,284.0,2.5,20.0,312.0,299.71,232.32
2017,9,8,14,45,38.5,269.5,2.5,20.0,295.5,283.07,220.06
2017,9,8,15,0,39.0,255.0,2.5,20.0,279.0,266.38,207.57
2017,9,8,15,15,32.5,232.5,2.4,20.0,251.5,238.6,186.21
2017,9,8,15,30,26.0,210.0,2.3,20.0,224.0,212.54,166.07
2017,9,8,15,45,16.0,183.5,2.25,20.0,192.5,181.52,141.89
2017,9,8,16,0,6.0,157.0,2.2,20.0,161.0,151.74,118.55
2017,9,8,16,15,3.0,129.5,2.15,19.5,131.5,124.38,97.04
2017,9,8,16,30,0.0,102.0,2.1,19.0,102.0,97.54,75.6
2017,9,8,16,45,0.0,86.5,2.05,19.0,86.5,82.73,63.54
2017,9,8,17,0,0.0,71.0,2.0,19.0,71.0,67.99,51.33
2017,9,8,17,15,169.5,66.0,1.95,18.5,98.0,67.54,44.94
2017,9,8,17,30,339.0,61.0,1.9,18.0,125.0,48.8,36.93
2017,9,8,17,45,251.5,45.5,1.85,18.0,84.5,34.56,23.94
2017,9,8,18,0,164.0,30.0,1.8,18.0,44.0,23.27,12.02
2017,9,8,18,15,82.0,15.0,1.85,17.5,22.0,14.74,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,45,22.5,5.0,1.45,15.5,5.5,0.0,0.0
2017,9,9,6,0,45.0,10.0,1.5,16.0,11.0,18.66,0.0
2017,9,9,6,15,148.0,27.0,1.45,16.0,43.5,77.45,43.08
2017,9,9,6,30,251.0,44.0,1.4,16.0,76.0,137.2,99.88
2017,9,9,6,45,333.0,57.0,1.35,16.5,121.0,194.51,149.55
2017,9,9,7,0,415.0,70.0,1.3,17.0,166.0,260.55,205.83
2017,9,9,7,15,207.5,72.0,1.15,17.0,120.0,179.85,144.16
2017,9,9,7,30,0.0,74.0,1.0,17.0,74.0,72.01,54.94
2017,9,9,7,45,0.0,89.0,0.9,17.5,89.0,86.96,67.32
2017,9,9,8,0,0.0,104.0,0.8,18.0,104.0,101.9,79.24
2017,9,9,8,15,0.0,130.0,0.8,18.5,130.0,128.23,100.18
2017,9,9,8,30,0.0,156.0,0.8,19.0,156.0,154.61,120.71
2017,9,9,8,45,10.0,185.5,0.8,19.5,191.5,192.01,149.87
2017,9,9,9,0,20.0,215.0,0.8,20.0,227.0,230.14,178.96
2017,9,9,9,15,18.5,225.0,0.8,20.0,236.5,239.16,185.19
2017,9,9,9,30,17.0,235.0,0.8,20.0,246.0,248.09,191.49
2017,9,9,9,45,25.5,262.0,0.85,20.5,280.0,283.16,217.64
2017,9,9,10,0,34.0,289.0,0.9,21.0,314.0,327.54,250.15
2017,9,9,10,15,24.0,271.5,0.95,21.0,289.5,291.28,222.28
2017,9,9,10,30,14.0,254.0,1.0,21.0,265.0,264.03,201.42
2017,9,9,10,45,24.5,292.0,1.1,21.0,312.0,312.27,238.03
2017,9,9,11,0,35.0,330.0,1.2,21.0,359.0,369.58,280.41
2017,9,9,11,15,40.0,344.0,1.3,21.0,377.5,388.01,293.77
2017,9,9,11,30,45.0,358.0,1.4,21.0,396.0,406.18,307.17
2017,9,9,11,45,61.5,376.0,1.5,21.5,427.5,438.86,330.91
2017,9,9,12,0,78.0,394.0,1.6,22.0,459.0,470.91,353.87
2017,9,9,12,15,64.0,380.5,1.65,22.0,434.0,441.74,332.38
2017,9,9,12,30,50.0,367.0,1.7,22.0,409.0,412.91,311.37
2017,9,9,12,45,51.5,362.0,1.8,22.0,405.0,406.74,307.45
2017,9,9,13,0,53.0,357.0,1.9,22.0,401.0,400.37,303.26
2017,9,9,13,15,45.5,340.5,1.95,22.0,377.5,374.79,284.56
2017,9,9,13,30,38.0,324.0,2.0,22.0,354.0,349.68,266.18
2017,9,9,13,45,37.5,314.5,2.1,22.0,343.5,337.35,257.5
2017,9,9,14,0,37.0,305.0,2.2,22.0,333.0,325.0,248.71
2017,9,9,14,15,28.5,278.0,2.2,22.0,299.0,290.14,222.57
2017,9,9,14,30,20.0,251.0,2.2,22.0,265.0,255.33,196.3
2017,9,9,14,45,58.5,266.0,2.25,22.0,303.5,291.63,225.3
2017,9,9,15,0,97.0,281.0,2.3,22.0,342.0,322.88,249.73
2017,9,9,15,15,91.0,259.5,2.3,21.5,313.5,293.2,227.5
2017,9,9,15,30,85.0,238.0,2.3,21.0,285.0,264.12,205.62
2017,9,9,15,45,65.5,212.0,2.35,21.0,246.5,226.18,176.21
2017,9,9,16,0,46.0,186.0,2.4,21.0,208.0,190.52,148.41
2017,9,9,16,15,26.5,158.0,2.35,20.5,170.5,155.46,121.17
2017,9,9,16,30,7.0,130.0,2.3,20.0,133.0,124.54,97.12
2017,9,9,16,45,3.5,111.0,2.25,20.0,112.5,105.26,81.65
2017,9,9,17,0,0.0,92.0,2.2,20.0,92.0,86.49,66.36
2017,9,9,17,15,185.5,74.5,2.05,19.5,108.5,74.55,50.17
2017,9,9,17,30,371.0,57.0,1.9,19.0,125.0,44.08,32.64
2017,9,9,17,45,272.0,42.5,1.8,19.0,83.5,32.29,21.8
2017,9,9,18,0,173.0,28.0,1.7,19.0,42.0,21.74,10.05
2017,9,9,18,15,86.5,14.0,1.7,18.5,21.0,13.76,0.0
2017,9,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,45,17.5,3.5,0.65,16.5,4.0,0.0,0.0
2017,9,10,6,0,35.0,7.0,0.7,17.0,8.0,13.7,0.0
2017,9,10,6,15,128.0,25.0,0.65,17.0,39.5,69.33,36.25
2017,9,10,6,30,221.0,43.0,0.6,17.0,71.0,126.71,91.37
2017,9,10,6,45,291.5,59.0,0.6,17.5,114.0,181.66,138.56
2017,9,10,7,0,362.0,75.0,0.6,18.0,157.0,244.02,191.07
2017,9,10,7,15,223.0,101.5,0.6,18.5,156.0,221.64,175.87
2017,9,10,7,30,84.0,128.0,0.6,19.0,155.0,178.62,141.67
2017,9,10,7,45,133.5,150.0,0.6,19.5,202.0,239.66,190.8
2017,9,10,8,0,183.0,172.0,0.6,20.0,249.0,299.28,237.15
2017,9,10,8,15,204.5,193.0,0.65,20.5,289.0,343.4,270.24
2017,9,10,8,30,226.0,214.0,0.7,21.0,329.0,388.75,303.6
2017,9,10,8,45,436.0,181.5,0.75,21.5,428.5,530.31,410.58
2017,9,10,9,0,646.0,149.0,0.8,22.0,528.0,674.63,513.95
2017,9,10,9,15,664.0,153.5,0.75,22.5,568.0,714.4,537.31
2017,9,10,9,30,682.0,158.0,0.7,23.0,608.0,752.95,559.83
2017,9,10,9,45,731.5,145.0,0.7,23.5,650.5,797.6,586.65
2017,9,10,10,0,781.0,132.0,0.7,24.0,693.0,838.96,610.75
2017,9,10,10,15,790.5,134.0,0.65,24.5,721.0,863.21,622.68
2017,9,10,10,30,800.0,136.0,0.6,25.0,749.0,884.77,632.98
2017,9,10,10,45,808.0,136.5,0.55,25.5,771.0,900.49,639.57
2017,9,10,11,0,816.0,137.0,0.5,26.0,793.0,913.21,644.36
2017,9,10,11,15,820.0,138.0,0.4,26.0,806.5,919.64,645.58
2017,9,10,11,30,824.0,139.0,0.3,26.0,820.0,922.88,645.05
2017,9,10,11,45,828.0,138.0,0.2,26.5,827.0,920.74,640.27
2017,9,10,12,0,832.0,137.0,0.1,27.0,834.0,915.37,634.04
2017,9,10,12,15,832.0,137.0,0.25,27.0,832.0,904.17,629.86
