Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,12,30,832.0,137.0,0.4,27.0,830.0,889.84,624.28
2017,9,10,12,45,831.0,135.5,0.6,27.5,821.0,870.02,615.05
2017,9,10,13,0,830.0,134.0,0.8,28.0,812.0,847.26,603.64
2017,9,10,13,15,825.0,133.0,0.95,28.0,794.5,818.91,588.58
2017,9,10,13,30,820.0,132.0,1.1,28.0,777.0,788.06,571.5
2017,9,10,13,45,815.0,129.0,1.25,28.0,753.0,752.85,551.04
2017,9,10,14,0,810.0,126.0,1.4,28.0,729.0,715.5,528.62
2017,9,10,14,15,799.5,124.0,1.5,27.5,698.0,673.41,502.01
2017,9,10,14,30,789.0,122.0,1.6,27.0,667.0,629.97,472.98
2017,9,10,14,45,778.0,118.0,1.7,27.0,630.0,583.13,439.64
2017,9,10,15,0,767.0,114.0,1.8,27.0,593.0,535.47,404.59
2017,9,10,15,15,748.5,110.5,1.85,26.5,550.5,483.92,366.05
2017,9,10,15,30,730.0,107.0,1.9,26.0,508.0,431.28,325.35
2017,9,10,15,45,708.0,101.5,2.0,26.0,462.0,377.21,281.73
2017,9,10,16,0,686.0,96.0,2.1,26.0,416.0,324.45,237.86
2017,9,10,16,15,652.5,91.0,2.1,25.5,366.5,270.38,192.61
2017,9,10,16,30,619.0,86.0,2.1,25.0,317.0,219.4,149.46
2017,9,10,16,45,573.5,78.5,2.1,24.5,267.5,167.38,106.72
2017,9,10,17,0,528.0,71.0,2.1,24.0,218.0,120.34,70.45
2017,9,10,17,15,459.0,61.5,2.05,23.0,169.5,75.3,41.53
2017,9,10,17,30,390.0,52.0,2.0,22.0,121.0,38.61,27.48
2017,9,10,17,45,285.5,38.5,1.95,21.5,80.0,29.19,18.84
2017,9,10,18,0,181.0,25.0,1.9,21.0,39.0,19.37,7.28
2017,9,10,18,15,90.5,12.5,1.9,20.5,19.5,12.29,0.0
2017,9,10,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.0,1.85,18.0,3.0,0.0,0.0
2017,9,11,6,0,0.0,6.0,2.0,18.0,6.0,5.9,0.0
2017,9,11,6,15,15.5,24.0,2.05,18.0,26.0,29.13,11.96
2017,9,11,6,30,31.0,42.0,2.1,18.0,46.0,54.47,37.65
2017,9,11,6,45,51.0,63.0,2.2,18.5,73.0,85.78,64.47
2017,9,11,7,0,71.0,84.0,2.3,19.0,100.0,123.52,96.43
2017,9,11,7,15,86.0,105.5,2.3,19.0,130.0,157.13,124.91
2017,9,11,7,30,101.0,127.0,2.3,19.0,160.0,192.01,153.95
2017,9,11,7,45,117.0,150.0,2.3,19.5,194.5,230.41,184.93
2017,9,11,8,0,133.0,173.0,2.3,20.0,229.0,269.97,216.12
2017,9,11,8,15,66.5,120.0,2.3,20.0,148.0,171.32,136.19
2017,9,11,8,30,0.0,67.0,2.3,20.0,67.0,64.78,47.87
2017,9,11,8,45,103.5,163.0,2.35,20.5,223.5,249.43,198.96
2017,9,11,9,0,207.0,259.0,2.4,21.0,380.0,437.9,344.3
2017,9,11,9,15,394.0,225.5,2.35,21.0,476.5,572.61,447.43
2017,9,11,9,30,581.0,192.0,2.3,21.0,573.0,704.72,545.29
2017,9,11,9,45,570.5,210.0,2.3,21.5,600.5,726.05,556.99
2017,9,11,10,0,560.0,228.0,2.3,22.0,628.0,748.1,569.81
2017,9,11,10,15,685.5,176.5,2.3,22.0,686.5,817.56,619.16
2017,9,11,10,30,811.0,125.0,2.3,22.0,745.0,881.09,660.95
2017,9,11,10,45,819.5,125.0,2.3,22.0,766.5,896.78,670.12
2017,9,11,11,0,828.0,125.0,2.3,22.0,788.0,909.46,677.81
2017,9,11,11,15,832.5,126.0,2.25,22.0,802.0,911.02,677.74
2017,9,11,11,30,837.0,127.0,2.2,22.0,816.0,914.86,679.42
2017,9,11,11,45,841.0,126.0,2.2,22.5,822.5,912.9,676.52
2017,9,11,12,0,845.0,125.0,2.2,23.0,829.0,907.71,671.66
2017,9,11,12,15,844.5,125.0,2.1,23.0,827.0,896.23,663.13
2017,9,11,12,30,844.0,125.0,2.0,23.0,825.0,881.62,652.69
2017,9,11,12,45,836.0,127.5,1.95,23.5,814.0,859.99,636.95
2017,9,11,13,0,828.0,130.0,1.9,24.0,803.0,838.93,621.77
2017,9,11,13,15,692.5,197.5,1.8,24.0,752.0,774.84,578.13
2017,9,11,13,30,557.0,265.0,1.7,24.0,701.0,710.97,530.55
2017,9,11,13,45,348.5,308.5,1.65,24.0,578.5,572.23,429.9
2017,9,11,14,0,140.0,352.0,1.6,24.0,456.0,447.41,336.59
2017,9,11,14,15,189.0,332.5,1.55,24.0,466.5,453.97,343.35
2017,9,11,14,30,238.0,313.0,1.5,24.0,477.0,456.26,345.87
2017,9,11,14,45,241.5,293.5,1.5,24.0,451.5,426.92,324.57
2017,9,11,15,0,245.0,274.0,1.5,24.0,426.0,397.3,302.86
2017,9,11,15,15,391.0,218.0,1.5,23.5,440.0,403.17,308.45
2017,9,11,15,30,537.0,162.0,1.5,23.0,454.0,393.64,300.37
2017,9,11,15,45,469.5,161.0,1.55,23.0,399.5,335.61,254.44
2017,9,11,16,0,402.0,160.0,1.6,23.0,345.0,283.98,213.32
2017,9,11,16,15,201.0,129.0,1.65,22.5,221.5,175.68,131.45
2017,9,11,16,30,0.0,98.0,1.7,22.0,98.0,93.72,71.52
2017,9,11,16,45,0.0,81.5,1.75,22.0,81.5,78.0,58.9
2017,9,11,17,0,0.0,65.0,1.8,22.0,65.0,62.38,46.05
2017,9,11,17,15,0.0,50.0,2.15,21.5,50.0,48.22,34.28
2017,9,11,17,30,0.0,35.0,2.5,21.0,35.0,33.8,23.44
2017,9,11,17,45,0.0,22.0,2.9,20.5,22.0,21.23,12.14
2017,9,11,18,0,0.0,9.0,3.3,20.0,9.0,8.67,0.0
2017,9,11,18,15,0.0,4.5,3.25,19.5,4.5,4.42,0.0
2017,9,11,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,18.0,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,18.0,6.0,5.9,0.0
2017,9,12,6,15,57.5,25.0,1.8,18.0,32.0,46.91,20.15
2017,9,12,6,30,115.0,44.0,1.8,18.0,58.0,90.82,64.62
2017,9,12,6,45,170.5,63.0,1.8,18.5,95.0,137.54,104.69
2017,9,12,7,0,226.0,82.0,1.8,19.0,132.0,189.96,149.24
2017,9,12,7,15,264.5,99.5,1.75,19.0,173.5,238.22,190.28
2017,9,12,7,30,303.0,117.0,1.7,19.0,215.0,289.97,233.25
2017,9,12,7,45,339.5,130.5,1.65,19.5,257.5,339.16,272.66
2017,9,12,8,0,376.0,144.0,1.6,20.0,300.0,398.82,318.85
2017,9,12,8,15,456.5,145.0,1.55,20.0,357.5,468.28,372.61
2017,9,12,8,30,537.0,146.0,1.5,20.0,415.0,543.23,428.97
2017,9,12,8,45,388.0,199.5,1.5,20.5,404.0,513.79,402.12
2017,9,12,9,0,239.0,253.0,1.5,21.0,393.0,455.44,354.27
2017,9,12,9,15,479.0,194.5,1.5,21.0,499.0,605.82,469.88
2017,9,12,9,30,719.0,136.0,1.5,21.0,605.0,756.69,577.61
2017,9,12,9,45,746.0,132.0,1.5,21.5,642.0,789.75,596.4
2017,9,12,10,0,773.0,128.0,1.5,22.0,679.0,824.56,617.37
2017,9,12,10,15,783.0,130.0,1.5,22.0,707.0,848.96,632.33
2017,9,12,10,30,793.0,132.0,1.5,22.0,735.0,870.7,645.62
2017,9,12,10,45,800.0,133.0,1.5,22.5,756.0,885.81,653.33
2017,9,12,11,0,807.0,134.0,1.5,23.0,777.0,897.92,659.2
2017,9,12,11,15,811.0,135.0,1.6,23.0,790.5,904.18,663.89
2017,9,12,11,30,815.0,136.0,1.7,23.0,804.0,907.26,666.67
2017,9,12,11,45,561.0,261.0,1.8,23.5,722.0,800.34,592.74
2017,9,12,12,0,307.0,386.0,1.9,24.0,640.0,685.36,506.91
2017,9,12,12,15,324.0,370.5,2.05,24.0,638.5,678.32,504.61
2017,9,12,12,30,341.0,355.0,2.2,24.0,637.0,669.72,500.26
2017,9,12,12,45,335.0,353.0,2.35,24.0,627.0,653.36,489.58
2017,9,12,13,0,329.0,351.0,2.5,24.0,617.0,636.01,478.12
2017,9,12,13,15,170.5,293.5,2.6,23.5,431.5,433.55,330.86
2017,9,12,13,30,12.0,236.0,2.7,23.0,246.0,239.03,181.98
2017,9,12,13,45,10.5,229.0,2.8,23.0,237.5,230.34,176.04
2017,9,12,14,0,9.0,222.0,2.9,23.0,229.0,221.73,169.67
2017,9,12,14,15,5.5,198.5,2.9,22.5,203.0,195.91,150.18
2017,9,12,14,30,2.0,175.0,2.9,22.0,177.0,170.49,130.83
2017,9,12,14,45,1.0,165.5,2.9,22.0,166.5,160.43,123.22
2017,9,12,15,0,0.0,156.0,2.9,22.0,156.0,150.49,115.66
2017,9,12,15,15,0.0,129.5,2.9,21.5,129.5,124.94,95.83
2017,9,12,15,30,0.0,103.0,2.9,21.0,103.0,99.49,75.81
2017,9,12,15,45,0.0,101.0,2.9,21.0,101.0,97.46,74.43
2017,9,12,16,0,0.0,99.0,2.9,21.0,99.0,95.39,72.98
2017,9,12,16,15,0.0,76.5,2.9,20.5,76.5,73.97,55.76
2017,9,12,16,30,0.0,54.0,2.9,20.0,54.0,52.17,37.96
2017,9,12,16,45,0.0,45.5,2.9,20.0,45.5,43.94,31.17
2017,9,12,17,0,0.0,37.0,2.9,20.0,37.0,35.72,24.27
2017,9,12,17,15,149.5,46.5,2.9,19.5,71.5,47.11,29.26
2017,9,12,17,30,299.0,56.0,2.9,19.0,106.0,42.05,30.7
2017,9,12,17,45,202.5,39.5,2.9,19.0,68.0,30.28,19.68
2017,9,12,18,0,106.0,23.0,2.9,19.0,30.0,17.92,3.3
2017,9,12,18,15,53.0,11.5,2.85,18.5,15.0,11.3,0.0
2017,9,12,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,9.0,2.65,17.0,9.0,8.68,0.0
2017,9,13,6,30,0.0,18.0,2.8,17.0,18.0,17.36,8.38
2017,9,13,6,45,0.0,30.0,2.95,17.5,30.0,28.96,18.44
2017,9,13,7,0,0.0,42.0,3.1,18.0,42.0,40.56,28.4
2017,9,13,7,15,0.0,55.5,3.1,18.0,55.5,53.63,39.53
2017,9,13,7,30,0.0,69.0,3.1,18.0,69.0,66.98,50.75
2017,9,13,7,45,0.0,82.5,3.15,18.0,82.5,80.4,61.85
2017,9,13,8,0,0.0,96.0,3.2,18.0,96.0,93.81,72.81
2017,9,13,8,15,0.0,84.5,3.15,18.0,84.5,81.83,62.67
2017,9,13,8,30,0.0,73.0,3.1,18.0,73.0,70.59,53.19
2017,9,13,8,45,0.0,100.5,3.1,18.5,100.5,97.6,75.08
2017,9,13,9,0,0.0,128.0,3.1,19.0,128.0,125.12,97.02
2017,9,13,9,15,23.0,198.5,3.05,19.0,214.0,221.78,174.75
2017,9,13,9,30,46.0,269.0,3.0,19.0,300.0,317.03,249.12
2017,9,13,9,45,24.5,225.5,2.95,19.5,242.5,251.63,196.52
2017,9,13,10,0,3.0,182.0,2.9,20.0,185.0,181.48,140.24
2017,9,13,10,15,4.5,193.0,2.9,20.0,197.0,193.75,149.85
2017,9,13,10,30,6.0,204.0,2.9,20.0,209.0,206.05,159.29
2017,9,13,10,45,10.5,235.0,2.9,20.0,243.5,241.33,186.66
2017,9,13,11,0,15.0,266.0,2.9,20.0,278.0,276.67,213.75
2017,9,13,11,15,11.5,239.5,2.9,20.0,249.0,246.28,190.01
2017,9,13,11,30,8.0,213.0,2.9,20.0,220.0,216.2,166.57
2017,9,13,11,45,10.5,235.5,2.95,20.0,244.5,240.73,185.68
2017,9,13,12,0,13.0,258.0,3.0,20.0,269.0,265.15,204.48
2017,9,13,12,15,62.5,328.0,3.05,20.0,380.0,385.88,297.95
2017,9,13,12,30,112.0,398.0,3.1,20.0,491.0,499.34,383.05
2017,9,13,12,45,92.5,384.5,3.15,20.0,460.5,464.86,356.68
2017,9,13,13,0,73.0,371.0,3.2,20.0,430.0,431.06,331.36
2017,9,13,13,15,84.5,367.5,3.2,20.0,434.5,433.36,333.79
2017,9,13,13,30,96.0,364.0,3.2,20.0,439.0,434.71,335.36
2017,9,13,13,45,115.0,355.5,3.25,20.0,442.0,438.72,339.23
2017,9,13,14,0,134.0,347.0,3.3,20.0,445.0,437.41,339.07
2017,9,13,14,15,72.5,284.5,3.25,19.5,337.5,325.79,254.03
2017,9,13,14,30,11.0,222.0,3.2,19.0,230.0,221.46,172.67
2017,9,13,14,45,10.0,210.5,3.2,19.0,217.5,208.87,163.29
2017,9,13,15,0,9.0,199.0,3.2,19.0,205.0,196.38,153.76
2017,9,13,15,15,4.5,179.0,3.1,19.0,182.0,174.22,136.42
2017,9,13,15,30,0.0,159.0,3.0,19.0,159.0,152.62,119.44
2017,9,13,15,45,1.0,152.0,2.95,19.0,152.5,145.89,114.39
2017,9,13,16,0,2.0,145.0,2.9,19.0,146.0,138.96,109.1
2017,9,13,16,15,1.0,94.0,2.8,18.5,94.5,90.67,69.99
2017,9,13,16,30,0.0,43.0,2.7,18.0,43.0,41.53,29.36
2017,9,13,16,45,196.0,65.0,2.65,18.0,116.5,87.49,59.48
2017,9,13,17,0,392.0,87.0,2.6,18.0,190.0,113.23,72.6
2017,9,13,17,15,323.0,72.5,2.5,17.5,144.5,72.2,45.8
2017,9,13,17,30,254.0,58.0,2.4,17.0,99.0,43.86,32.46
2017,9,13,17,45,167.5,39.0,2.3,17.0,62.0,30.02,19.46
2017,9,13,18,0,81.0,20.0,2.2,17.0,25.0,16.9,0.31
2017,9,13,18,15,40.5,10.0,2.2,17.0,12.5,9.83,0.0
2017,9,13,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,6,15,108.5,21.5,2.55,16.0,34.0,58.19,19.9
2017,9,14,6,30,217.0,43.0,2.6,16.0,68.0,125.24,89.56
2017,9,14,6,45,305.0,57.5,2.7,16.0,112.5,183.73,140.98
2017,9,14,7,0,393.0,72.0,2.8,16.0,157.0,251.66,199.93
2017,9,14,7,15,197.0,89.0,2.8,16.0,132.0,194.34,156.97
2017,9,14,7,30,1.0,106.0,2.8,16.0,107.0,106.92,84.46
2017,9,14,7,45,6.5,125.0,2.8,16.5,128.0,129.09,102.79
2017,9,14,8,0,12.0,144.0,2.8,17.0,149.0,151.74,121.07
2017,9,14,8,15,31.0,172.0,2.8,17.0,187.0,199.67,160.16
2017,9,14,8,30,50.0,200.0,2.8,17.0,225.0,243.68,195.49
2017,9,14,8,45,101.0,228.5,2.85,17.0,285.0,312.73,251.08
2017,9,14,9,0,152.0,257.0,2.9,17.0,345.0,393.37,314.47
2017,9,14,9,15,120.5,273.0,2.9,17.0,346.0,389.49,309.48
2017,9,14,9,30,89.0,289.0,2.9,17.0,347.0,374.55,296.32
2017,9,14,9,45,122.5,311.0,2.95,17.5,395.0,436.64,343.65
2017,9,14,10,0,156.0,333.0,3.0,18.0,443.0,490.98,384.03
2017,9,14,10,15,244.5,333.0,3.0,18.0,514.0,579.56,451.6
2017,9,14,10,30,333.0,333.0,3.0,18.0,585.0,661.05,512.46
2017,9,14,10,45,587.0,230.0,3.05,18.5,688.5,795.33,614.68
2017,9,14,11,0,841.0,127.0,3.1,19.0,792.0,917.64,699.0
2017,9,14,11,15,844.5,128.0,3.1,19.0,804.5,923.4,701.36
2017,9,14,11,30,848.0,129.0,3.1,19.0,817.0,920.65,699.03
2017,9,14,11,45,849.0,129.0,3.15,19.0,822.5,916.66,696.42
2017,9,14,12,0,850.0,129.0,3.2,19.0,828.0,909.42,691.7
2017,9,14,12,15,849.5,129.0,3.25,19.0,825.5,897.62,683.96
2017,9,14,12,30,849.0,129.0,3.3,19.0,823.0,882.67,674.15
2017,9,14,12,45,852.0,125.0,3.35,19.0,814.0,863.57,661.54
2017,9,14,13,0,855.0,121.0,3.4,19.0,805.0,841.34,646.79
2017,9,14,13,15,850.0,120.0,3.45,19.0,787.5,812.61,627.44
2017,9,14,13,30,845.0,119.0,3.5,19.0,770.0,781.32,606.22
2017,9,14,13,45,837.0,118.0,3.6,19.0,745.0,747.04,582.94
2017,9,14,14,0,829.0,117.0,3.7,19.0,720.0,708.63,556.42
2017,9,14,14,15,614.5,192.5,3.75,19.0,628.5,605.82,476.59
2017,9,14,14,30,400.0,268.0,3.8,19.0,537.0,513.39,403.35
2017,9,14,14,45,587.0,189.5,3.9,19.0,558.5,529.13,418.06
2017,9,14,15,0,774.0,111.0,4.0,19.0,580.0,524.55,415.06
2017,9,14,15,15,754.5,107.5,4.05,18.5,537.0,472.25,372.87
2017,9,14,15,30,735.0,104.0,4.1,18.0,494.0,418.97,328.85
2017,9,14,15,45,703.0,101.5,4.2,18.0,446.0,363.84,281.68
2017,9,14,16,0,671.0,99.0,4.3,18.0,398.0,311.06,235.5
2017,9,14,16,15,633.0,93.5,4.3,17.5,348.5,256.52,187.87
2017,9,14,16,30,595.0,88.0,4.3,17.0,299.0,205.63,143.35
2017,9,14,16,45,537.5,81.0,4.3,17.0,248.5,154.23,100.39
2017,9,14,17,0,480.0,74.0,4.3,17.0,198.0,109.31,66.17
2017,9,14,17,15,400.0,63.5,4.2,16.5,150.5,66.31,39.69
2017,9,14,17,30,320.0,53.0,4.1,16.0,103.0,40.02,29.18
2017,9,14,17,45,203.5,37.5,4.05,16.0,64.5,28.95,18.4
2017,9,14,18,0,87.0,22.0,4.0,16.0,26.0,18.46,0.0
2017,9,14,18,15,43.5,11.0,3.9,15.5,13.0,10.81,0.0
2017,9,14,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,6,15,138.5,19.5,2.05,14.5,35.0,62.44,17.31
2017,9,15,6,30,277.0,39.0,2.0,15.0,70.0,138.09,98.15
2017,9,15,6,45,359.5,52.5,2.0,15.5,115.5,196.67,150.39
2017,9,15,7,0,442.0,66.0,2.0,16.0,161.0,265.38,209.85
2017,9,15,7,15,503.5,75.0,1.85,16.0,211.0,327.05,263.12
2017,9,15,7,30,565.0,84.0,1.7,16.0,261.0,393.9,318.92
2017,9,15,7,45,597.0,93.5,1.55,16.5,310.0,449.66,363.36
2017,9,15,8,0,629.0,103.0,1.4,17.0,359.0,506.99,407.05
2017,9,15,8,15,660.0,108.5,1.3,17.0,407.5,560.46,447.17
2017,9,15,8,30,691.0,114.0,1.2,17.0,456.0,614.65,486.39
2017,9,15,8,45,704.5,122.0,1.1,17.5,499.0,659.35,516.19
2017,9,15,9,0,718.0,130.0,1.0,18.0,542.0,702.8,543.7
2017,9,15,9,15,735.5,134.0,0.85,18.5,582.5,743.47,567.2
2017,9,15,9,30,753.0,138.0,0.7,19.0,623.0,782.66,588.76
2017,9,15,9,45,813.0,119.0,0.55,19.5,668.0,827.59,613.23
2017,9,15,10,0,873.0,100.0,0.4,20.0,713.0,870.11,635.05
2017,9,15,10,15,880.5,101.0,0.35,20.0,741.0,892.78,646.84
2017,9,15,10,30,888.0,102.0,0.3,20.0,769.0,912.42,656.98
2017,9,15,10,45,888.0,106.0,0.3,20.5,788.5,925.35,662.75
2017,9,15,11,0,888.0,110.0,0.3,21.0,808.0,934.85,666.54
2017,9,15,11,15,891.0,110.5,0.45,21.0,821.0,939.9,672.21
2017,9,15,11,30,894.0,111.0,0.6,21.0,834.0,941.52,675.98
2017,9,15,11,45,889.5,114.0,0.75,21.0,837.5,935.5,674.98
2017,9,15,12,0,885.0,117.0,0.9,21.0,841.0,926.1,671.84
2017,9,15,12,15,884.0,116.5,1.0,21.0,838.5,912.9,665.29
2017,9,15,12,30,883.0,116.0,1.1,21.0,836.0,896.45,656.61
2017,9,15,12,45,876.0,118.0,1.25,21.0,824.0,874.25,644.82
2017,9,15,13,0,869.0,120.0,1.4,21.0,812.0,849.2,630.89
2017,9,15,13,15,863.5,119.0,1.55,21.0,793.5,819.63,613.6
2017,9,15,13,30,858.0,118.0,1.7,21.0,775.0,787.49,594.19
2017,9,15,13,45,844.0,119.5,1.85,21.0,748.0,750.81,571.22
2017,9,15,14,0,830.0,121.0,2.0,21.0,721.0,710.37,545.15
2017,9,15,14,15,818.5,119.0,2.15,20.5,688.5,666.7,515.6
2017,9,15,14,30,807.0,117.0,2.3,20.0,656.0,621.72,483.89
2017,9,15,14,45,784.5,117.5,2.5,20.0,616.0,571.76,446.54
2017,9,15,15,0,762.0,118.0,2.7,20.0,576.0,521.98,408.07
2017,9,15,15,15,741.5,114.0,2.85,19.5,532.5,468.02,365.84
2017,9,15,15,30,721.0,110.0,3.0,19.0,489.0,415.69,323.35
2017,9,15,15,45,686.0,107.5,3.2,19.0,440.5,360.19,276.65
2017,9,15,16,0,651.0,105.0,3.4,19.0,392.0,307.43,231.13
2017,9,15,16,15,612.5,98.5,3.5,18.5,342.5,253.03,184.22
2017,9,15,16,30,574.0,92.0,3.6,18.0,293.0,202.4,140.47
2017,9,15,16,45,513.5,84.5,3.75,17.5,242.5,151.52,98.81
2017,9,15,17,0,453.0,77.0,3.9,17.0,192.0,106.84,65.45
2017,9,15,17,15,374.0,65.0,3.8,16.5,145.0,64.71,39.73
2017,9,15,17,30,295.0,53.0,3.7,16.0,98.0,40.21,29.26
2017,9,15,17,45,184.0,35.5,3.65,16.0,60.0,27.44,16.84
2017,9,15,18,0,73.0,18.0,3.6,16.0,22.0,15.24,0.0
2017,9,15,18,15,36.5,9.0,3.4,15.5,11.0,8.85,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,16,6,15,81.0,20.0,1.5,15.0,29.0,45.22,7.45
2017,9,16,6,30,162.0,40.0,1.5,15.0,58.0,105.17,74.4
2017,9,16,6,45,235.5,58.5,1.5,15.5,100.5,160.02,122.4
2017,9,16,7,0,309.0,77.0,1.5,16.0,143.0,222.63,176.01
2017,9,16,7,15,205.5,102.0,1.4,16.0,151.0,213.62,171.74
2017,9,16,7,30,102.0,127.0,1.3,16.0,159.0,193.02,155.76
2017,9,16,7,45,122.5,146.5,1.25,16.5,191.5,229.64,185.72
2017,9,16,8,0,143.0,166.0,1.2,17.0,224.0,267.93,216.07
2017,9,16,8,15,179.0,186.5,1.2,17.0,268.0,318.81,256.4
2017,9,16,8,30,215.0,207.0,1.2,17.0,312.0,372.21,297.8
2017,9,16,8,45,173.5,230.5,1.2,17.5,320.5,375.29,297.64
2017,9,16,9,0,132.0,254.0,1.2,18.0,329.0,374.73,294.78
2017,9,16,9,15,171.5,272.5,1.2,18.0,377.5,429.08,336.06
2017,9,16,9,30,211.0,291.0,1.2,18.0,426.0,485.17,377.49
2017,9,16,9,45,283.0,293.5,1.3,18.0,485.5,561.21,434.17
2017,9,16,10,0,355.0,296.0,1.4,18.0,545.0,630.74,485.13
2017,9,16,10,15,302.5,322.5,1.45,18.0,540.5,618.4,473.64
2017,9,16,10,30,250.0,349.0,1.5,18.0,536.0,602.93,460.63
2017,9,16,10,45,316.0,342.5,1.55,18.0,585.5,656.45,500.52
2017,9,16,11,0,382.0,336.0,1.6,18.0,635.0,709.92,539.23
2017,9,16,11,15,380.0,344.5,1.65,18.0,646.5,716.39,543.01
2017,9,16,11,30,378.0,353.0,1.7,18.0,658.0,721.21,546.15
2017,9,16,11,45,340.5,365.5,1.75,18.5,642.0,696.34,526.75
2017,9,16,12,0,303.0,378.0,1.8,19.0,626.0,670.41,506.85
2017,9,16,12,15,254.0,386.5,1.8,19.0,593.5,629.48,476.73
2017,9,16,12,30,205.0,395.0,1.8,19.0,561.0,582.73,442.43
2017,9,16,12,45,290.0,371.0,1.85,19.0,602.5,629.68,479.09
2017,9,16,13,0,375.0,347.0,1.9,19.0,644.0,666.17,507.26
2017,9,16,13,15,215.0,340.5,1.95,19.0,510.5,514.48,394.94
2017,9,16,13,30,55.0,334.0,2.0,19.0,377.0,372.39,286.57
2017,9,16,13,45,119.0,337.0,2.05,19.0,424.0,422.41,326.85
2017,9,16,14,0,183.0,340.0,2.1,19.0,471.0,463.66,359.02
2017,9,16,14,15,322.5,291.0,2.15,19.0,509.5,500.75,389.65
2017,9,16,14,30,462.0,242.0,2.2,19.0,548.0,525.42,410.0
2017,9,16,14,45,546.5,205.5,2.25,19.0,546.5,515.66,403.12
2017,9,16,15,0,631.0,169.0,2.3,19.0,545.0,498.26,389.61
2017,9,16,15,15,607.5,162.5,2.35,19.0,502.5,447.6,349.27
2017,9,16,15,30,584.0,156.0,2.4,19.0,460.0,397.24,308.35
2017,9,16,15,45,556.0,147.0,2.45,19.0,414.0,345.31,265.29
2017,9,16,16,0,528.0,138.0,2.5,19.0,368.0,295.59,223.18
2017,9,16,16,15,488.5,127.5,2.55,18.5,319.5,243.95,179.75
2017,9,16,16,30,449.0,117.0,2.6,18.0,271.0,196.28,139.66
2017,9,16,16,45,395.0,103.5,2.65,18.0,222.5,147.99,100.57
2017,9,16,17,0,341.0,90.0,2.7,18.0,174.0,105.79,69.0
2017,9,16,17,15,273.0,72.0,2.65,17.5,129.0,65.51,43.15
2017,9,16,17,30,205.0,54.0,2.6,17.0,84.0,43.64,32.0
2017,9,16,17,45,125.0,33.5,2.6,17.0,49.0,27.73,16.59
2017,9,16,18,0,45.0,13.0,2.6,17.0,14.0,11.16,0.0
2017,9,16,18,15,22.5,6.5,2.6,16.5,7.0,6.39,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,17,6,15,103.5,19.5,1.95,14.0,30.5,53.2,4.14
2017,9,17,6,30,207.0,39.0,2.0,14.0,61.0,117.21,82.63
2017,9,17,6,45,294.0,54.5,2.05,14.5,105.0,175.52,134.44
2017,9,17,7,0,381.0,70.0,2.1,15.0,149.0,243.16,192.92
2017,9,17,7,15,444.0,81.0,2.05,15.0,198.5,303.37,245.27
2017,9,17,7,30,507.0,92.0,2.0,15.0,248.0,369.3,301.0
2017,9,17,7,45,551.0,101.0,1.95,15.5,298.0,430.43,350.62
2017,9,17,8,0,595.0,110.0,1.9,16.0,348.0,492.21,399.03
2017,9,17,8,15,628.0,116.5,1.85,16.0,396.5,546.52,440.91
2017,9,17,8,30,661.0,123.0,1.8,16.0,445.0,601.76,482.27
2017,9,17,8,45,690.5,126.0,1.8,16.5,491.0,651.18,517.64
2017,9,17,9,0,720.0,129.0,1.8,17.0,537.0,700.51,551.74
2017,9,17,9,15,738.0,132.5,1.75,17.0,577.5,740.91,578.46
2017,9,17,9,30,756.0,136.0,1.7,17.0,618.0,779.83,603.79
2017,9,17,9,45,801.5,124.5,1.7,17.5,660.0,820.51,629.31
2017,9,17,10,0,847.0,113.0,1.7,18.0,702.0,863.47,655.97
2017,9,17,10,15,855.5,114.5,1.7,18.0,730.0,886.91,670.31
2017,9,17,10,30,864.0,116.0,1.7,18.0,758.0,902.0,679.26
2017,9,17,10,45,869.5,117.0,1.75,18.5,779.0,916.15,687.07
2017,9,17,11,0,875.0,118.0,1.8,19.0,800.0,927.06,692.81
2017,9,17,11,15,878.0,118.5,1.9,19.0,813.0,931.85,696.52
2017,9,17,11,30,881.0,119.0,2.0,19.0,826.0,933.26,698.15
2017,9,17,11,45,883.0,119.0,2.1,19.5,831.0,929.83,695.35
2017,9,17,12,0,885.0,119.0,2.2,20.0,836.0,923.01,690.41
2017,9,17,12,15,883.5,118.5,2.3,20.0,832.5,909.19,682.19
2017,9,17,12,30,882.0,118.0,2.4,20.0,829.0,892.13,671.85
2017,9,17,12,45,881.0,116.5,2.55,20.0,818.5,871.32,659.35
2017,9,17,13,0,880.0,115.0,2.7,20.0,808.0,847.43,644.62
2017,9,17,13,15,874.0,114.0,2.75,20.0,789.0,817.08,624.61
2017,9,17,13,30,868.0,113.0,2.8,20.0,770.0,784.15,602.7
2017,9,17,13,45,862.5,110.0,2.9,20.0,744.5,747.18,578.03
2017,9,17,14,0,857.0,107.0,3.0,20.0,719.0,707.96,551.45
2017,9,17,14,15,845.5,105.0,3.05,19.5,685.5,664.3,520.66
2017,9,17,14,30,834.0,103.0,3.1,19.0,652.0,618.25,486.77
2017,9,17,14,45,824.5,98.5,3.15,19.0,614.0,569.73,449.2
2017,9,17,15,0,815.0,94.0,3.2,19.0,576.0,520.16,409.74
2017,9,17,15,15,795.0,91.0,3.2,19.0,532.0,466.27,365.65
2017,9,17,15,30,775.0,88.0,3.2,19.0,488.0,412.85,320.72
2017,9,17,15,45,755.0,83.0,3.25,19.0,441.0,358.25,273.73
2017,9,17,16,0,735.0,78.0,3.3,19.0,394.0,304.7,226.46
2017,9,17,16,15,698.0,73.5,3.25,18.5,343.5,248.52,177.23
2017,9,17,16,30,661.0,69.0,3.2,18.0,293.0,193.76,129.46
2017,9,17,16,45,614.0,62.0,3.2,18.0,242.5,140.83,85.28
2017,9,17,17,0,567.0,55.0,3.2,18.0,192.0,93.04,49.8
2017,9,17,17,15,485.5,47.0,3.1,17.5,144.0,48.73,25.78
2017,9,17,17,30,404.0,39.0,3.0,17.0,96.0,29.0,19.33
2017,9,17,17,45,271.5,27.0,2.9,17.0,58.0,20.7,10.54
2017,9,17,18,0,139.0,15.0,2.8,17.0,20.0,14.74,0.0
2017,9,17,18,15,69.5,7.5,2.75,16.5,10.0,7.37,0.0
2017,9,17,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,18,6,15,130.5,16.5,3.15,16.0,30.0,55.32,0.0
2017,9,18,6,30,261.0,33.0,3.2,16.0,60.0,126.33,87.27
2017,9,18,6,45,355.5,44.0,3.3,16.5,103.5,185.69,140.68
2017,9,18,7,0,450.0,55.0,3.4,17.0,147.0,254.98,200.94
2017,9,18,7,15,511.5,62.0,3.45,17.0,195.5,314.17,253.18
2017,9,18,7,30,573.0,69.0,3.5,17.0,244.0,378.59,308.51
2017,9,18,7,45,309.5,112.0,3.6,17.5,208.5,306.51,250.36
2017,9,18,8,0,46.0,155.0,3.7,18.0,173.0,190.63,152.91
2017,9,18,8,15,23.0,153.0,3.6,18.0,162.0,167.96,133.91
2017,9,18,8,30,0.0,151.0,3.5,18.0,151.0,150.04,118.35
2017,9,18,8,45,1.5,162.0,3.4,18.5,163.0,161.84,127.36
2017,9,18,9,0,3.0,173.0,3.3,19.0,175.0,173.78,136.35
2017,9,18,9,15,6.0,189.5,3.25,19.0,193.5,192.73,151.18
2017,9,18,9,30,9.0,206.0,3.2,19.0,212.0,211.84,166.01
2017,9,18,9,45,17.0,234.0,3.2,19.5,246.0,247.2,193.34
2017,9,18,10,0,25.0,262.0,3.2,20.0,280.0,282.87,220.47
2017,9,18,10,15,27.5,277.0,3.3,20.0,297.5,309.0,240.23
2017,9,18,10,30,30.0,292.0,3.4,20.0,315.0,326.65,253.47
2017,9,18,10,45,52.0,323.5,3.5,20.0,364.0,379.43,294.09
2017,9,18,11,0,74.0,355.0,3.6,20.0,413.0,432.22,334.12
2017,9,18,11,15,117.5,372.0,3.75,20.0,465.5,497.07,383.61
2017,9,18,11,30,161.0,389.0,3.9,20.0,518.0,552.66,425.69
2017,9,18,11,45,329.0,344.0,4.05,20.0,609.0,661.54,510.76
2017,9,18,12,0,497.0,299.0,4.2,20.0,700.0,766.48,590.75
2017,9,18,12,15,693.5,197.5,4.25,20.0,755.5,828.47,639.77
2017,9,18,12,30,890.0,96.0,4.3,20.0,811.0,873.34,671.5
2017,9,18,12,45,882.5,99.0,4.35,20.0,799.5,851.62,656.36
2017,9,18,13,0,875.0,102.0,4.4,20.0,788.0,827.03,639.72
2017,9,18,13,15,683.5,187.0,4.4,19.5,715.5,741.12,579.12
2017,9,18,13,30,492.0,272.0,4.4,19.0,643.0,655.22,512.53
2017,9,18,13,45,672.0,185.5,4.45,19.0,673.0,683.14,538.29
2017,9,18,14,0,852.0,99.0,4.5,19.0,703.0,693.32,549.06
2017,9,18,14,15,843.0,97.5,4.55,19.0,672.0,651.43,517.52
2017,9,18,14,30,834.0,96.0,4.6,19.0,641.0,607.96,483.74
2017,9,18,14,45,819.0,94.5,4.65,19.0,603.0,559.39,445.2
2017,9,18,15,0,804.0,93.0,4.7,19.0,565.0,510.19,405.17
2017,9,18,15,15,620.5,134.5,4.7,18.5,482.0,421.94,334.07
2017,9,18,15,30,437.0,176.0,4.7,18.0,399.0,349.66,275.65
2017,9,18,15,45,425.0,159.0,4.75,18.0,358.5,303.93,237.04
2017,9,18,16,0,413.0,142.0,4.8,18.0,318.0,259.05,198.34
2017,9,18,16,15,389.0,128.5,4.75,17.5,277.0,215.28,160.73
2017,9,18,16,30,365.0,115.0,4.7,17.0,236.0,173.92,125.28
2017,9,18,16,45,332.0,98.5,4.7,17.0,194.0,131.2,89.97
2017,9,18,17,0,299.0,82.0,4.7,17.0,152.0,92.27,60.21
2017,9,18,17,15,249.5,64.5,4.55,16.5,113.0,56.0,37.03
2017,9,18,17,30,200.0,47.0,4.4,16.0,74.0,35.82,25.18
2017,9,18,17,45,100.0,30.5,4.3,16.0,44.0,25.33,13.5
2017,9,18,18,0,0.0,14.0,4.2,16.0,14.0,13.76,0.0
2017,9,18,18,15,0.0,7.0,4.15,16.0,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,19,6,15,137.0,15.5,2.7,15.0,29.5,56.53,0.0
2017,9,19,6,30,274.0,31.0,2.8,15.0,59.0,127.72,87.6
2017,9,19,6,45,355.0,43.5,2.9,15.5,101.5,184.47,139.87
2017,9,19,7,0,436.0,56.0,3.0,16.0,144.0,249.81,197.22
2017,9,19,7,15,485.5,66.0,3.0,16.0,190.5,306.13,247.17
2017,9,19,7,30,535.0,76.0,3.0,16.0,237.0,366.56,299.21
2017,9,19,7,45,570.5,83.0,3.05,16.5,283.5,419.64,343.42
2017,9,19,8,0,606.0,90.0,3.1,17.0,330.0,474.65,387.72
2017,9,19,8,15,666.5,88.0,2.95,17.0,383.0,536.83,436.97
2017,9,19,8,30,727.0,86.0,2.8,17.0,436.0,600.14,485.7
2017,9,19,8,45,687.5,109.5,2.65,17.5,466.5,627.91,503.51
2017,9,19,9,0,648.0,133.0,2.5,18.0,497.0,648.14,515.25
2017,9,19,9,15,750.0,109.5,2.3,18.0,560.0,718.8,565.05
2017,9,19,9,30,852.0,86.0,2.1,18.0,623.0,790.75,613.12
2017,9,19,9,45,852.5,92.5,1.95,18.5,655.0,818.9,628.39
2017,9,19,10,0,853.0,99.0,1.8,19.0,687.0,843.97,641.56
2017,9,19,10,15,861.5,100.0,1.7,19.0,715.0,866.8,654.71
2017,9,19,10,30,870.0,101.0,1.6,19.0,743.0,886.69,665.76
2017,9,19,10,45,879.0,100.5,1.55,19.5,764.5,902.31,673.28
2017,9,19,11,0,888.0,100.0,1.5,20.0,786.0,914.74,678.72
2017,9,19,11,15,891.5,100.5,1.55,20.0,799.0,919.95,682.15
2017,9,19,11,30,895.0,101.0,1.6,20.0,812.0,921.73,683.54
2017,9,19,11,45,899.5,99.5,1.7,20.5,818.0,918.82,681.31
2017,9,19,12,0,904.0,98.0,1.8,21.0,824.0,912.43,676.91
2017,9,19,12,15,903.5,98.0,1.95,21.0,821.5,899.76,670.24
2017,9,19,12,30,903.0,98.0,2.1,21.0,819.0,883.74,661.31
2017,9,19,12,45,903.0,96.5,2.25,21.0,808.5,863.31,649.31
2017,9,19,13,0,903.0,95.0,2.4,21.0,798.0,839.69,635.02
2017,9,19,13,15,898.0,94.0,2.45,21.0,780.0,809.52,615.33
2017,9,19,13,30,893.0,93.0,2.5,21.0,762.0,776.65,593.67
2017,9,19,13,45,887.5,91.5,2.65,21.0,736.5,740.36,570.01
2017,9,19,14,0,882.0,90.0,2.8,21.0,711.0,701.74,544.31
2017,9,19,14,15,872.0,88.5,2.85,20.5,678.0,658.05,513.93
2017,9,19,14,30,862.0,87.0,2.9,20.0,645.0,612.78,480.63
2017,9,19,14,45,850.0,84.0,3.0,20.0,607.0,563.56,442.62
2017,9,19,15,0,838.0,81.0,3.1,20.0,569.0,513.42,402.75
2017,9,19,15,15,819.5,78.5,3.15,20.0,525.0,458.94,358.19
2017,9,19,15,30,801.0,76.0,3.2,20.0,481.0,405.54,313.14
2017,9,19,15,45,777.5,72.5,3.25,20.0,433.5,349.91,265.15
2017,9,19,16,0,754.0,69.0,3.3,20.0,386.0,295.65,217.2
2017,9,19,16,15,718.5,65.5,3.3,19.5,336.0,240.04,168.33
2017,9,19,16,30,683.0,62.0,3.3,19.0,286.0,187.71,122.6
2017,9,19,16,45,631.0,56.5,3.35,19.0,235.5,132.77,77.53
2017,9,19,17,0,579.0,51.0,3.4,19.0,185.0,85.35,43.72
2017,9,19,17,15,494.0,43.0,3.35,18.5,137.0,40.97,21.58
2017,9,19,17,30,409.0,35.0,3.3,18.0,89.0,25.93,16.45
2017,9,19,17,45,260.0,23.5,3.25,17.5,52.0,17.94,7.14
2017,9,19,18,0,111.0,12.0,3.2,17.0,15.0,11.8,0.0
2017,9,19,18,15,55.5,6.0,3.15,16.5,7.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,20,6,15,129.5,16.0,2.25,16.0,28.5,53.65,0.0
2017,9,20,6,30,259.0,32.0,2.4,16.0,57.0,124.02,83.87
2017,9,20,6,45,363.0,41.5,2.55,16.5,101.0,184.55,138.9
2017,9,20,7,0,467.0,51.0,2.7,17.0,145.0,255.95,200.76
2017,9,20,7,15,233.5,62.5,2.8,17.0,109.5,185.2,148.53
2017,9,20,7,30,0.0,74.0,2.9,17.0,74.0,72.49,55.46
2017,9,20,7,45,0.0,89.0,3.05,17.5,89.0,87.47,67.92
2017,9,20,8,0,0.0,104.0,3.2,18.0,104.0,102.44,80.03
2017,9,20,8,15,17.5,144.5,3.2,18.0,153.5,155.49,123.75
2017,9,20,8,30,35.0,185.0,3.2,18.0,203.0,217.21,173.66
2017,9,20,8,45,23.0,187.5,3.25,18.5,199.5,204.3,162.11
2017,9,20,9,0,11.0,190.0,3.3,19.0,196.0,197.73,155.76
2017,9,20,9,15,61.0,237.0,3.35,19.0,275.0,294.16,233.17
2017,9,20,9,30,111.0,284.0,3.4,19.0,354.0,386.93,305.64
2017,9,20,9,45,162.5,301.0,3.5,19.0,409.5,458.48,360.82
2017,9,20,10,0,214.0,318.0,3.6,19.0,465.0,523.0,410.02
2017,9,20,10,15,173.5,333.5,3.65,19.0,456.0,506.88,395.78
2017,9,20,10,30,133.0,349.0,3.7,19.0,447.0,488.73,380.37
2017,9,20,10,45,124.0,358.0,3.75,19.0,451.0,490.06,380.72
2017,9,20,11,0,115.0,367.0,3.8,19.0,455.0,490.68,380.5
2017,9,20,11,15,64.5,314.0,3.85,19.0,364.0,378.66,294.64
2017,9,20,11,30,14.0,261.0,3.9,19.0,273.0,269.99,209.59
2017,9,20,11,45,47.0,317.0,3.95,19.0,355.0,363.52,282.89
2017,9,20,12,0,80.0,373.0,4.0,19.0,437.0,449.82,348.74
2017,9,20,12,15,139.0,379.5,4.05,19.0,490.5,512.35,397.13
2017,9,20,12,30,198.0,386.0,4.1,19.0,544.0,565.29,437.94
2017,9,20,12,45,533.5,243.5,4.2,19.0,659.5,705.28,551.4
