Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,13,0,869.0,101.0,4.3,19.0,775.0,815.08,634.39
2017,9,20,13,15,512.5,229.0,4.35,19.0,624.0,642.24,504.13
2017,9,20,13,30,156.0,357.0,4.4,19.0,473.0,475.09,370.26
2017,9,20,13,45,209.5,338.0,4.45,19.0,488.0,487.35,381.92
2017,9,20,14,0,263.0,319.0,4.5,19.0,503.0,498.06,391.42
2017,9,20,14,15,181.5,305.5,4.5,18.5,429.5,417.04,328.88
2017,9,20,14,30,100.0,292.0,4.5,18.0,356.0,343.47,271.44
2017,9,20,14,45,353.0,222.5,4.55,18.0,429.5,414.05,330.33
2017,9,20,15,0,606.0,153.0,4.6,18.0,503.0,459.99,366.55
2017,9,20,15,15,564.0,152.0,4.55,17.5,457.5,407.63,323.56
2017,9,20,15,30,522.0,151.0,4.5,17.0,412.0,357.43,281.87
2017,9,20,15,45,298.5,160.0,4.45,17.0,306.0,256.73,201.3
2017,9,20,16,0,75.0,169.0,4.4,17.0,200.0,180.94,142.95
2017,9,20,16,15,70.0,147.5,4.35,17.0,173.5,154.4,121.08
2017,9,20,16,30,65.0,126.0,4.3,17.0,147.0,128.55,99.58
2017,9,20,16,45,57.0,104.5,4.3,17.0,120.5,103.05,78.51
2017,9,20,17,0,49.0,83.0,4.3,17.0,94.0,78.73,58.62
2017,9,20,17,15,34.5,62.5,4.15,16.5,69.0,56.37,40.96
2017,9,20,17,30,20.0,42.0,4.0,16.0,44.0,38.13,26.88
2017,9,20,17,45,10.0,24.0,3.9,16.0,25.0,22.39,9.13
2017,9,20,18,0,0.0,6.0,3.8,16.0,6.0,5.9,0.0
2017,9,20,18,15,0.0,3.0,3.75,16.0,3.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,6,15,123.0,16.5,3.05,14.0,28.5,52.4,0.0
2017,9,21,6,30,246.0,33.0,3.2,14.0,57.0,120.7,81.35
2017,9,21,6,45,358.0,43.5,3.35,14.5,102.0,184.43,139.79
2017,9,21,7,0,470.0,54.0,3.5,15.0,147.0,259.73,205.4
2017,9,21,7,15,536.0,61.5,3.5,15.0,197.0,322.16,260.89
2017,9,21,7,30,602.0,69.0,3.5,15.0,247.0,390.22,319.73
2017,9,21,7,45,653.0,73.0,3.5,15.5,298.5,451.22,370.74
2017,9,21,8,0,704.0,77.0,3.5,16.0,350.0,515.39,422.59
2017,9,21,8,15,735.0,81.0,3.35,16.0,399.5,567.6,463.96
2017,9,21,8,30,766.0,85.0,3.2,16.0,449.0,622.47,506.03
2017,9,21,8,45,792.0,86.5,3.1,16.5,495.0,671.08,540.3
2017,9,21,9,0,818.0,88.0,3.0,17.0,541.0,719.08,572.69
2017,9,21,9,15,835.0,90.5,2.85,17.0,582.5,760.27,600.21
2017,9,21,9,30,852.0,93.0,2.7,17.0,624.0,794.81,622.48
2017,9,21,9,45,866.5,93.5,2.55,17.0,660.0,827.68,643.22
2017,9,21,10,0,881.0,94.0,2.4,17.0,696.0,858.13,661.93
2017,9,21,10,15,890.5,95.5,2.4,17.0,724.5,882.7,677.62
2017,9,21,10,30,900.0,97.0,2.4,17.0,753.0,904.25,691.28
2017,9,21,10,45,906.0,98.0,2.4,17.5,774.5,918.95,699.01
2017,9,21,11,0,912.0,99.0,2.4,18.0,796.0,930.29,704.57
2017,9,21,11,15,915.5,99.5,2.45,18.0,809.5,935.38,707.85
2017,9,21,11,30,919.0,100.0,2.5,18.0,823.0,936.94,708.93
2017,9,21,11,45,920.5,100.5,2.55,18.0,828.0,933.17,706.56
2017,9,21,12,0,922.0,101.0,2.6,18.0,833.0,925.86,701.97
2017,9,21,12,15,921.0,100.5,2.7,18.0,830.0,911.81,693.31
2017,9,21,12,30,920.0,100.0,2.8,18.0,827.0,894.38,682.41
2017,9,21,12,45,910.0,103.5,2.9,18.0,814.0,870.28,666.9
2017,9,21,13,0,900.0,107.0,3.0,18.0,801.0,843.34,649.37
2017,9,21,13,15,895.0,106.0,3.1,18.0,781.5,813.05,629.38
2017,9,21,13,30,890.0,105.0,3.2,18.0,762.0,780.08,607.31
2017,9,21,13,45,880.5,104.0,3.35,18.0,735.5,741.33,581.1
2017,9,21,14,0,871.0,103.0,3.5,18.0,709.0,700.56,553.0
2017,9,21,14,15,860.0,101.5,3.6,18.0,675.5,656.52,519.9
2017,9,21,14,30,849.0,100.0,3.7,18.0,642.0,611.15,484.95
2017,9,21,14,45,831.0,98.5,3.85,18.0,602.0,560.16,444.87
2017,9,21,15,0,813.0,97.0,4.0,18.0,562.0,508.87,403.4
2017,9,21,15,15,792.5,94.0,4.05,17.5,517.5,454.96,359.22
2017,9,21,15,30,772.0,91.0,4.1,17.0,473.0,401.6,314.07
2017,9,21,15,45,739.5,88.0,4.2,17.0,424.0,344.86,264.65
2017,9,21,16,0,707.0,85.0,4.3,17.0,375.0,288.7,214.89
2017,9,21,16,15,666.0,79.5,4.3,16.5,324.0,232.44,165.32
2017,9,21,16,30,625.0,74.0,4.3,16.0,273.0,180.17,119.77
2017,9,21,16,45,559.5,67.5,4.35,16.0,221.5,128.14,77.81
2017,9,21,17,0,494.0,61.0,4.4,16.0,170.0,83.51,46.96
2017,9,21,17,15,398.0,50.5,4.2,15.5,123.0,42.49,26.91
2017,9,21,17,30,302.0,40.0,4.0,15.0,76.0,31.45,21.15
2017,9,21,17,45,151.0,20.0,3.85,15.0,38.0,15.39,3.29
2017,9,21,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,22,6,15,115.0,16.0,1.45,13.0,27.0,49.52,0.0
2017,9,22,6,30,230.0,32.0,1.4,13.0,54.0,114.75,76.3
2017,9,22,6,45,339.0,43.5,1.35,13.5,98.0,177.4,134.1
2017,9,22,7,0,448.0,55.0,1.3,14.0,142.0,251.39,197.9
2017,9,22,7,15,515.5,63.0,1.25,14.5,191.5,313.83,251.91
2017,9,22,7,30,583.0,71.0,1.2,15.0,241.0,382.07,308.85
2017,9,22,7,45,629.5,76.5,1.15,15.5,292.0,441.37,356.78
2017,9,22,8,0,676.0,82.0,1.1,16.0,343.0,503.46,404.95
2017,9,22,8,15,707.5,86.5,0.95,16.0,391.5,557.29,445.02
2017,9,22,8,30,739.0,91.0,0.8,16.0,440.0,609.5,482.24
2017,9,22,8,45,762.0,94.5,0.7,16.5,485.0,657.18,513.67
2017,9,22,9,0,785.0,98.0,0.6,17.0,530.0,704.09,542.45
2017,9,22,9,15,802.0,100.5,0.5,17.0,570.5,744.17,566.59
2017,9,22,9,30,819.0,103.0,0.4,17.0,611.0,782.5,589.01
2017,9,22,9,45,851.5,96.0,0.3,17.5,650.0,816.0,606.61
2017,9,22,10,0,884.0,89.0,0.2,18.0,689.0,852.9,626.15
2017,9,22,10,15,892.5,90.5,0.25,18.0,717.0,876.59,640.68
2017,9,22,10,30,901.0,92.0,0.3,18.0,745.0,897.22,653.56
2017,9,22,10,45,907.0,92.5,0.35,18.0,766.0,911.32,662.45
2017,9,22,11,0,913.0,93.0,0.4,18.0,787.0,922.05,669.45
2017,9,22,11,15,916.5,93.5,0.4,18.0,800.0,927.09,671.96
2017,9,22,11,30,920.0,94.0,0.4,18.0,813.0,928.6,672.47
2017,9,22,11,45,921.5,94.0,0.45,18.5,818.0,924.24,669.26
2017,9,22,12,0,923.0,94.0,0.5,19.0,823.0,916.35,664.03
2017,9,22,12,15,922.0,94.0,0.55,19.0,820.0,902.78,656.57
2017,9,22,12,30,921.0,94.0,0.6,19.0,817.0,885.82,647.06
2017,9,22,12,45,914.0,95.5,0.65,19.0,805.0,862.13,633.22
2017,9,22,13,0,907.0,97.0,0.7,19.0,793.0,835.47,617.44
2017,9,22,13,15,902.0,96.5,0.7,19.0,774.0,805.52,598.55
2017,9,22,13,30,897.0,96.0,0.7,19.0,755.0,772.85,577.78
2017,9,22,13,45,889.0,95.0,0.75,19.0,728.5,734.98,554.06
2017,9,22,14,0,881.0,94.0,0.8,19.0,702.0,694.94,528.53
2017,9,22,14,15,870.5,92.0,0.85,19.0,668.5,650.37,497.5
2017,9,22,14,30,860.0,90.0,0.9,19.0,635.0,604.27,464.3
2017,9,22,14,45,844.0,88.5,0.95,19.0,595.5,554.37,427.18
2017,9,22,15,0,828.0,87.0,1.0,19.0,556.0,503.2,387.86
2017,9,22,15,15,808.0,84.0,1.1,18.5,512.0,448.9,345.71
2017,9,22,15,30,788.0,81.0,1.2,18.0,468.0,395.06,302.11
2017,9,22,15,45,757.5,78.5,1.3,18.0,419.0,338.8,254.6
2017,9,22,16,0,727.0,76.0,1.4,18.0,370.0,284.72,207.63
2017,9,22,16,15,688.0,71.0,1.5,17.5,319.5,226.87,157.74
2017,9,22,16,30,649.0,66.0,1.6,17.0,269.0,174.39,112.7
2017,9,22,16,45,585.5,60.0,1.75,17.0,218.0,121.98,71.11
2017,9,22,17,0,522.0,54.0,1.9,17.0,167.0,76.67,40.63
2017,9,22,17,15,428.5,44.5,2.0,16.5,120.0,35.31,25.15
2017,9,22,17,30,335.0,35.0,2.1,16.0,73.0,26.9,17.07
2017,9,22,17,45,167.5,17.5,2.25,16.0,36.5,13.06,0.36
2017,9,22,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,6,15,151.0,14.0,2.2,14.0,27.5,48.49,0.0
2017,9,23,6,30,302.0,28.0,2.2,14.0,55.0,131.14,85.16
2017,9,23,6,45,415.0,37.5,2.2,14.5,101.5,196.16,147.24
2017,9,23,7,0,528.0,47.0,2.2,15.0,148.0,273.15,214.31
2017,9,23,7,15,592.5,54.0,2.25,15.5,199.0,336.86,270.34
2017,9,23,7,30,657.0,61.0,2.3,16.0,250.0,406.02,329.08
2017,9,23,7,45,704.0,64.5,2.35,16.5,302.5,464.61,377.71
2017,9,23,8,0,751.0,68.0,2.4,17.0,355.0,528.01,428.32
2017,9,23,8,15,779.5,71.5,2.45,17.5,404.5,581.95,469.91
2017,9,23,8,30,808.0,75.0,2.5,18.0,454.0,636.08,510.35
2017,9,23,8,45,832.0,76.5,2.55,18.5,500.5,684.55,543.94
2017,9,23,9,0,856.0,78.0,2.6,19.0,547.0,727.77,572.86
2017,9,23,9,15,870.5,80.0,2.55,19.0,587.5,767.31,599.22
2017,9,23,9,30,885.0,82.0,2.5,19.0,628.0,804.81,623.8
2017,9,23,9,45,893.5,84.5,2.45,19.5,662.0,835.62,642.21
2017,9,23,10,0,902.0,87.0,2.4,20.0,696.0,863.63,658.49
2017,9,23,10,15,909.5,88.5,2.4,20.0,724.0,886.69,672.96
2017,9,23,10,30,917.0,90.0,2.4,20.0,752.0,906.58,685.34
2017,9,23,10,45,921.5,91.0,2.4,20.5,772.5,919.97,692.08
2017,9,23,11,0,926.0,92.0,2.4,21.0,793.0,929.91,696.64
2017,9,23,11,15,928.5,92.5,2.35,21.0,805.5,933.99,698.28
2017,9,23,11,30,931.0,93.0,2.3,21.0,818.0,934.51,697.72
2017,9,23,11,45,932.0,93.5,2.3,21.0,822.5,930.1,694.53
2017,9,23,12,0,933.0,94.0,2.3,21.0,827.0,922.12,689.14
2017,9,23,12,15,931.5,94.0,2.25,21.0,823.5,907.91,679.26
2017,9,23,12,30,930.0,94.0,2.2,21.0,820.0,890.29,667.25
2017,9,23,12,45,913.0,100.0,2.2,21.5,804.5,862.78,647.89
2017,9,23,13,0,896.0,106.0,2.2,22.0,789.0,832.68,626.88
2017,9,23,13,15,890.0,105.0,2.15,22.0,769.0,801.62,606.02
2017,9,23,13,30,884.0,104.0,2.1,22.0,749.0,767.96,583.31
2017,9,23,13,45,874.0,103.5,2.1,22.0,722.0,729.51,557.53
2017,9,23,14,0,864.0,103.0,2.1,22.0,695.0,689.09,529.68
2017,9,23,14,15,851.5,101.0,2.1,21.5,661.0,644.38,497.86
2017,9,23,14,30,839.0,99.0,2.1,21.0,627.0,597.43,463.51
2017,9,23,14,45,823.5,96.5,2.1,21.0,587.5,547.31,424.93
2017,9,23,15,0,808.0,94.0,2.1,21.0,548.0,496.71,384.88
2017,9,23,15,15,786.0,91.0,2.05,21.0,503.0,442.49,340.8
2017,9,23,15,30,764.0,88.0,2.0,21.0,458.0,388.99,296.08
2017,9,23,15,45,737.0,83.5,2.0,21.0,410.0,333.34,248.75
2017,9,23,16,0,710.0,79.0,2.0,21.0,362.0,277.83,200.62
2017,9,23,16,15,668.5,73.5,1.9,20.5,311.5,221.64,152.34
2017,9,23,16,30,627.0,68.0,1.8,20.0,261.0,169.5,108.17
2017,9,23,16,45,569.0,61.0,1.75,19.5,211.0,118.36,68.23
2017,9,23,17,0,511.0,54.0,1.7,19.0,161.0,73.7,38.85
2017,9,23,17,15,413.0,44.0,1.8,18.5,115.0,32.93,22.82
2017,9,23,17,30,315.0,34.0,1.9,18.0,69.0,26.29,16.19
2017,9,23,17,45,157.5,17.0,2.0,17.5,34.5,12.81,0.0
2017,9,23,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,6,15,152.0,13.5,1.05,15.5,26.5,47.98,0.0
2017,9,24,6,30,304.0,27.0,1.0,16.0,53.0,130.25,81.9
2017,9,24,6,45,406.0,37.5,0.95,16.5,98.0,192.5,142.35
2017,9,24,7,0,508.0,48.0,0.9,17.0,143.0,265.64,205.14
2017,9,24,7,15,573.5,55.0,0.95,17.0,193.5,328.64,259.78
2017,9,24,7,30,639.0,62.0,1.0,17.0,244.0,397.21,317.29
2017,9,24,7,45,676.5,68.0,1.05,17.5,294.5,454.54,363.71
2017,9,24,8,0,714.0,74.0,1.1,18.0,345.0,511.7,408.33
2017,9,24,8,15,744.0,78.0,1.2,18.5,394.0,565.52,449.2
2017,9,24,8,30,774.0,82.0,1.3,19.0,443.0,619.73,489.1
2017,9,24,8,45,796.5,85.0,1.45,19.5,488.0,667.53,522.82
2017,9,24,9,0,819.0,88.0,1.6,20.0,533.0,714.45,554.67
2017,9,24,9,15,835.0,90.5,1.6,20.0,573.5,754.59,581.08
2017,9,24,9,30,851.0,93.0,1.6,20.0,614.0,792.83,605.89
2017,9,24,9,45,867.5,92.5,1.65,20.5,650.0,821.04,622.93
2017,9,24,10,0,884.0,92.0,1.7,21.0,686.0,851.75,641.66
2017,9,24,10,15,892.5,93.5,1.65,21.0,713.5,875.22,655.51
2017,9,24,10,30,901.0,95.0,1.6,21.0,741.0,895.62,667.33
2017,9,24,10,45,901.5,98.0,1.6,21.5,760.5,907.39,672.81
2017,9,24,11,0,902.0,101.0,1.6,22.0,780.0,915.69,676.2
2017,9,24,11,15,905.5,101.5,1.55,22.0,793.0,920.46,678.08
2017,9,24,11,30,909.0,102.0,1.5,22.0,806.0,921.75,677.83
2017,9,24,11,45,906.5,104.0,1.5,22.0,809.5,915.83,673.72
2017,9,24,12,0,904.0,106.0,1.5,22.0,813.0,906.46,667.57
2017,9,24,12,15,903.0,106.0,1.5,22.0,809.5,892.91,658.82
2017,9,24,12,30,902.0,106.0,1.5,22.0,806.0,876.03,648.03
2017,9,24,12,45,907.0,101.0,1.55,22.0,796.5,855.65,635.6
2017,9,24,13,0,912.0,96.0,1.6,22.0,787.0,831.88,620.91
2017,9,24,13,15,907.0,95.5,1.6,22.0,767.5,801.69,601.32
2017,9,24,13,30,902.0,95.0,1.6,22.0,748.0,768.78,579.84
2017,9,24,13,45,898.0,92.0,1.65,22.0,722.5,731.46,555.63
2017,9,24,14,0,894.0,89.0,1.7,22.0,697.0,691.71,529.38
2017,9,24,14,15,883.5,87.0,1.7,22.0,663.5,646.61,496.58
2017,9,24,14,30,873.0,85.0,1.7,22.0,630.0,599.97,461.84
2017,9,24,14,45,859.0,83.0,1.7,22.0,590.5,550.13,423.76
2017,9,24,15,0,845.0,81.0,1.7,22.0,551.0,499.56,383.97
2017,9,24,15,15,762.0,90.0,1.7,21.5,487.5,427.54,327.77
2017,9,24,15,30,679.0,99.0,1.7,21.0,424.0,361.59,275.1
2017,9,24,15,45,559.0,112.0,1.7,21.0,361.0,295.36,221.63
2017,9,24,16,0,439.0,125.0,1.7,21.0,298.0,240.09,177.31
2017,9,24,16,15,554.0,93.0,1.65,20.5,280.5,210.84,147.23
2017,9,24,16,30,669.0,61.0,1.6,20.0,263.0,169.46,106.15
2017,9,24,16,45,604.0,55.5,1.6,20.0,211.5,114.82,63.82
2017,9,24,17,0,539.0,50.0,1.6,20.0,160.0,69.34,34.93
2017,9,24,17,15,441.0,41.0,1.7,19.5,113.5,30.02,20.16
2017,9,24,17,30,343.0,32.0,1.8,19.0,67.0,24.7,14.57
2017,9,24,17,45,171.5,16.0,1.9,18.5,33.5,12.11,0.0
2017,9,24,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,6,15,148.5,13.0,0.9,16.0,25.0,46.46,0.0
2017,9,25,6,30,297.0,26.0,0.8,16.0,50.0,126.47,77.3
2017,9,25,6,45,403.5,35.5,0.75,16.5,94.5,188.8,138.94
2017,9,25,7,0,510.0,45.0,0.7,17.0,139.0,262.15,201.74
2017,9,25,7,15,574.0,51.5,0.7,17.0,188.5,323.79,255.06
2017,9,25,7,30,638.0,58.0,0.7,17.0,238.0,390.85,311.04
2017,9,25,7,45,499.0,94.0,0.7,17.5,251.5,384.43,307.2
2017,9,25,8,0,360.0,130.0,0.7,18.0,265.0,366.67,292.9
2017,9,25,8,15,568.0,103.0,0.8,18.5,350.0,484.74,385.79
2017,9,25,8,30,776.0,76.0,0.9,19.0,435.0,612.57,481.64
2017,9,25,8,45,794.0,80.0,1.0,19.5,479.5,658.3,512.36
2017,9,25,9,0,812.0,84.0,1.1,20.0,524.0,702.85,542.01
2017,9,25,9,15,828.0,86.5,1.15,20.0,564.0,742.67,568.45
2017,9,25,9,30,844.0,89.0,1.2,20.0,604.0,775.86,590.13
2017,9,25,9,45,855.0,91.0,1.3,20.5,638.0,806.93,609.75
2017,9,25,10,0,866.0,93.0,1.4,21.0,672.0,835.44,627.55
2017,9,25,10,15,874.5,94.5,1.35,21.0,699.5,858.49,641.01
2017,9,25,10,30,883.0,96.0,1.3,21.0,727.0,878.54,652.48
2017,9,25,10,45,888.0,97.0,1.3,21.5,747.0,891.81,658.95
2017,9,25,11,0,893.0,98.0,1.3,22.0,767.0,901.77,663.4
2017,9,25,11,15,896.0,98.5,1.3,22.0,779.5,906.01,665.54
2017,9,25,11,30,899.0,99.0,1.3,22.0,792.0,906.81,665.64
2017,9,25,11,45,900.5,99.5,1.3,22.5,796.5,902.81,661.54
2017,9,25,12,0,902.0,100.0,1.3,23.0,801.0,895.35,655.38
2017,9,25,12,15,901.0,99.5,1.3,23.0,797.5,881.26,646.33
2017,9,25,12,30,900.0,99.0,1.3,23.0,794.0,863.86,635.29
2017,9,25,12,45,893.0,100.5,1.35,23.0,781.5,840.41,620.97
2017,9,25,13,0,886.0,102.0,1.4,23.0,769.0,814.08,604.72
2017,9,25,13,15,880.5,101.0,1.45,23.0,750.0,783.61,585.6
2017,9,25,13,30,875.0,100.0,1.5,23.0,731.0,750.55,564.56
2017,9,25,13,45,866.5,99.0,1.6,23.0,704.0,712.94,540.58
2017,9,25,14,0,858.0,98.0,1.7,23.0,677.0,673.28,514.07
2017,9,25,14,15,846.0,96.0,1.75,23.0,644.0,628.61,481.86
2017,9,25,14,30,834.0,94.0,1.8,23.0,611.0,582.69,447.85
2017,9,25,14,45,816.0,92.5,1.9,23.0,571.0,532.53,409.9
2017,9,25,15,0,798.0,91.0,2.0,23.0,531.0,482.12,370.51
2017,9,25,15,15,776.0,88.0,2.05,22.5,487.0,428.53,327.95
2017,9,25,15,30,754.0,85.0,2.1,22.0,443.0,375.69,284.5
2017,9,25,15,45,721.0,81.5,2.15,22.0,394.5,319.73,237.02
2017,9,25,16,0,688.0,78.0,2.2,22.0,346.0,264.57,189.41
2017,9,25,16,15,645.0,73.0,2.15,21.5,296.0,210.08,142.79
2017,9,25,16,30,602.0,68.0,2.1,21.0,246.0,159.83,100.66
2017,9,25,16,45,539.0,60.5,2.1,20.5,197.0,109.61,62.38
2017,9,25,17,0,476.0,53.0,2.1,20.0,148.0,66.5,35.26
2017,9,25,17,15,374.5,42.5,2.1,19.5,103.5,31.72,21.54
2017,9,25,17,30,273.0,32.0,2.1,19.0,59.0,25.04,14.53
2017,9,25,17,45,136.5,16.0,2.15,18.5,29.5,12.32,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,6,15,143.5,12.5,1.2,17.5,24.0,44.6,0.0
2017,9,26,6,30,287.0,25.0,1.2,18.0,48.0,121.44,71.12
2017,9,26,6,45,395.5,35.0,1.25,18.5,92.0,184.95,134.94
2017,9,26,7,0,504.0,45.0,1.3,19.0,136.0,258.99,198.43
2017,9,26,7,15,570.0,51.5,1.4,19.0,186.0,321.04,252.53
2017,9,26,7,30,636.0,58.0,1.5,19.0,236.0,388.73,309.75
2017,9,26,7,45,678.0,63.0,1.65,19.5,286.0,444.97,356.08
2017,9,26,8,0,720.0,68.0,1.8,20.0,336.0,505.57,404.15
2017,9,26,8,15,750.0,72.0,1.9,20.5,385.0,559.37,445.33
2017,9,26,8,30,780.0,76.0,2.0,21.0,434.0,613.54,485.54
2017,9,26,8,45,800.5,79.0,2.1,21.5,478.5,659.93,517.99
2017,9,26,9,0,821.0,82.0,2.2,22.0,523.0,705.27,548.49
2017,9,26,9,15,837.0,84.5,2.2,22.5,563.5,745.26,574.05
2017,9,26,9,30,853.0,87.0,2.2,23.0,604.0,778.64,594.62
2017,9,26,9,45,865.5,88.5,2.2,23.5,638.5,810.49,613.93
2017,9,26,10,0,878.0,90.0,2.2,24.0,673.0,839.82,631.32
2017,9,26,10,15,886.5,91.5,2.2,24.0,701.0,863.0,645.69
2017,9,26,10,30,895.0,93.0,2.2,24.0,729.0,883.13,658.09
2017,9,26,10,45,900.5,94.0,2.25,24.5,749.5,896.88,665.46
2017,9,26,11,0,906.0,95.0,2.3,25.0,770.0,907.27,670.75
2017,9,26,11,15,910.0,96.0,2.25,25.0,783.0,912.9,673.41
2017,9,26,11,30,914.0,97.0,2.2,25.0,796.0,915.01,673.91
2017,9,26,11,45,915.5,97.0,2.2,25.5,801.0,910.32,669.26
2017,9,26,12,0,917.0,97.0,2.2,26.0,806.0,902.13,662.52
2017,9,26,12,15,916.5,96.5,2.15,26.0,803.0,888.21,653.0
2017,9,26,12,30,916.0,96.0,2.1,26.0,800.0,870.92,641.41
2017,9,26,12,45,919.0,93.0,2.05,26.0,790.0,850.56,627.91
2017,9,26,13,0,922.0,90.0,2.0,26.0,780.0,826.85,612.25
2017,9,26,13,15,917.0,89.0,1.95,26.0,761.0,795.81,591.71
2017,9,26,13,30,912.0,88.0,1.9,26.0,742.0,762.02,569.31
2017,9,26,13,45,904.5,87.0,1.85,26.0,715.0,723.9,543.86
2017,9,26,14,0,897.0,86.0,1.8,26.0,688.0,683.56,516.39
2017,9,26,14,15,886.5,84.5,1.75,26.0,654.5,638.84,483.79
2017,9,26,14,30,876.0,83.0,1.7,26.0,621.0,592.57,449.34
2017,9,26,14,45,860.5,81.5,1.7,26.0,581.5,542.33,411.33
2017,9,26,15,0,845.0,80.0,1.7,26.0,542.0,491.48,371.74
2017,9,26,15,15,825.0,77.0,1.6,25.5,497.0,435.81,327.73
2017,9,26,15,30,805.0,74.0,1.5,25.0,452.0,381.36,283.23
2017,9,26,15,45,776.5,71.0,1.45,25.0,403.5,324.83,235.63
2017,9,26,16,0,748.0,68.0,1.4,25.0,355.0,270.26,188.73
2017,9,26,16,15,707.0,63.5,1.3,24.5,304.0,213.76,140.92
2017,9,26,16,30,666.0,59.0,1.2,24.0,253.0,161.23,97.46
2017,9,26,16,45,604.0,52.5,1.15,23.5,202.0,106.77,56.71
2017,9,26,17,0,542.0,46.0,1.1,23.0,151.0,61.09,29.34
2017,9,26,17,15,437.0,37.0,1.2,22.5,105.0,27.01,17.21
2017,9,26,17,30,332.0,28.0,1.3,22.0,59.0,21.5,11.14
2017,9,26,17,45,166.0,14.0,1.4,21.5,29.5,10.66,0.0
2017,9,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,15,145.5,12.0,1.3,17.5,23.5,44.33,0.0
2017,9,27,6,30,291.0,24.0,1.3,18.0,47.0,120.35,67.49
2017,9,27,6,45,403.0,34.0,1.35,18.5,91.5,185.69,134.98
2017,9,27,7,0,515.0,44.0,1.4,19.0,136.0,261.22,199.84
2017,9,27,7,15,582.0,50.5,1.4,19.0,186.5,324.09,254.58
2017,9,27,7,30,649.0,57.0,1.4,19.0,237.0,390.56,310.71
2017,9,27,7,45,691.5,62.0,1.45,19.5,287.5,449.68,358.89
2017,9,27,8,0,734.0,67.0,1.5,20.0,338.0,511.04,406.97
2017,9,27,8,15,764.0,70.5,1.5,20.5,387.0,564.74,447.34
2017,9,27,8,30,794.0,74.0,1.5,21.0,436.0,618.77,486.54
2017,9,27,8,45,814.5,77.0,1.5,21.5,481.5,665.56,518.21
2017,9,27,9,0,835.0,80.0,1.5,22.0,527.0,711.27,547.79
2017,9,27,9,15,851.0,82.5,1.45,22.5,567.5,747.01,569.36
2017,9,27,9,30,867.0,85.0,1.4,23.0,608.0,785.27,592.28
2017,9,27,9,45,868.0,91.5,1.4,23.5,640.0,813.64,608.65
2017,9,27,10,0,869.0,98.0,1.4,24.0,672.0,838.88,622.88
2017,9,27,10,15,878.0,99.5,1.3,24.0,700.0,862.18,635.72
2017,9,27,10,30,887.0,101.0,1.2,24.0,728.0,882.47,646.44
2017,9,27,10,45,892.0,102.5,1.15,24.5,748.0,896.11,652.26
2017,9,27,11,0,897.0,104.0,1.1,25.0,768.0,906.41,656.02
2017,9,27,11,15,900.5,104.5,1.05,25.0,781.0,910.88,657.46
2017,9,27,11,30,904.0,105.0,1.0,25.0,794.0,911.88,656.86
2017,9,27,11,45,905.0,105.5,1.0,25.0,798.5,907.21,653.66
2017,9,27,12,0,906.0,106.0,1.0,25.0,803.0,899.07,648.46
2017,9,27,12,15,905.0,106.0,1.05,25.0,799.0,885.27,640.58
2017,9,27,12,30,904.0,106.0,1.1,25.0,795.0,868.15,630.67
2017,9,27,12,45,908.5,101.5,1.2,25.0,785.5,847.56,619.23
2017,9,27,13,0,913.0,97.0,1.3,25.0,776.0,823.61,605.45
2017,9,27,13,15,907.5,96.0,1.4,25.0,756.0,792.34,586.64
2017,9,27,13,30,902.0,95.0,1.5,25.0,736.0,758.38,565.78
2017,9,27,13,45,893.5,94.0,1.6,25.0,709.0,719.83,541.42
2017,9,27,14,0,885.0,93.0,1.7,25.0,682.0,679.17,514.35
2017,9,27,14,15,873.5,91.0,1.75,24.5,648.0,633.74,482.73
2017,9,27,14,30,862.0,89.0,1.8,24.0,614.0,586.9,449.04
2017,9,27,14,45,847.0,86.5,1.85,24.0,574.0,536.18,410.5
2017,9,27,15,0,832.0,84.0,1.9,24.0,534.0,484.88,370.29
2017,9,27,15,15,810.5,81.0,1.9,23.5,489.0,429.99,326.59
2017,9,27,15,30,789.0,78.0,1.9,23.0,444.0,375.74,281.9
2017,9,27,15,45,761.0,74.0,1.95,23.0,396.0,319.33,233.94
2017,9,27,16,0,733.0,70.0,2.0,23.0,348.0,264.87,186.65
2017,9,27,16,15,691.0,65.0,1.85,22.5,297.0,208.68,138.6
2017,9,27,16,30,649.0,60.0,1.7,22.0,246.0,154.64,93.68
2017,9,27,16,45,586.5,53.5,1.6,21.5,196.0,103.25,55.35
2017,9,27,17,0,524.0,47.0,1.5,21.0,146.0,58.85,29.18
2017,9,27,17,15,418.0,37.0,1.45,20.5,100.0,27.31,17.55
2017,9,27,17,30,312.0,27.0,1.4,20.0,54.0,20.84,10.27
2017,9,27,17,45,156.0,13.5,1.35,19.5,27.0,13.27,0.0
2017,9,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,6,15,120.5,12.5,0.55,16.0,21.5,39.04,0.0
2017,9,28,6,30,241.0,25.0,0.5,16.0,43.0,106.46,56.88
2017,9,28,6,45,352.0,36.5,0.45,16.5,86.0,171.02,124.44
2017,9,28,7,0,463.0,48.0,0.4,17.0,129.0,244.96,187.26
2017,9,28,7,15,245.0,74.5,0.4,17.0,118.5,195.76,154.15
2017,9,28,7,30,27.0,101.0,0.4,17.0,108.0,120.73,94.97
2017,9,28,7,45,34.0,121.0,0.45,17.5,132.0,146.54,116.46
2017,9,28,8,0,41.0,141.0,0.5,18.0,156.0,172.88,137.51
2017,9,28,8,15,35.5,157.0,0.45,18.5,171.5,187.34,148.27
2017,9,28,8,30,30.0,173.0,0.4,19.0,187.0,201.32,158.38
2017,9,28,8,45,45.0,197.0,0.4,19.5,220.0,238.17,186.67
2017,9,28,9,0,60.0,221.0,0.4,20.0,253.0,275.88,214.89
2017,9,28,9,15,67.0,241.0,0.5,20.0,279.0,303.7,235.7
2017,9,28,9,30,74.0,261.0,0.6,20.0,305.0,331.67,256.52
2017,9,28,9,45,187.5,274.0,0.7,20.5,395.5,447.02,344.15
2017,9,28,10,0,301.0,287.0,0.8,21.0,486.0,567.13,431.13
2017,9,28,10,15,261.0,308.0,0.9,21.0,485.5,559.87,423.69
2017,9,28,10,30,221.0,329.0,1.0,21.0,485.0,541.26,409.61
2017,9,28,10,45,222.0,338.0,1.15,21.5,498.5,552.3,417.32
2017,9,28,11,0,223.0,347.0,1.3,22.0,512.0,562.44,424.06
2017,9,28,11,15,559.0,225.0,1.4,22.0,646.5,742.01,559.31
2017,9,28,11,30,895.0,103.0,1.5,22.0,781.0,898.9,665.64
2017,9,28,11,45,895.5,103.5,1.6,22.0,785.5,893.78,661.45
2017,9,28,12,0,896.0,104.0,1.7,22.0,790.0,885.24,656.96
2017,9,28,12,15,895.0,104.0,1.8,22.0,786.0,871.52,649.07
2017,9,28,12,30,894.0,104.0,1.9,22.0,782.0,854.51,639.01
2017,9,28,12,45,896.5,100.5,2.0,22.0,771.5,833.48,626.22
2017,9,28,13,0,899.0,97.0,2.1,22.0,761.0,809.2,611.14
2017,9,28,13,15,893.5,96.0,2.15,22.0,741.5,778.28,590.99
2017,9,28,13,30,888.0,95.0,2.2,22.0,722.0,744.72,568.9
2017,9,28,13,45,881.0,93.0,2.25,22.0,695.0,706.64,543.41
2017,9,28,14,0,874.0,91.0,2.3,22.0,668.0,666.4,515.08
2017,9,28,14,15,862.5,89.0,2.3,22.0,634.5,621.43,481.56
2017,9,28,14,30,851.0,87.0,2.3,22.0,601.0,575.08,446.19
2017,9,28,14,45,837.0,84.0,2.35,22.0,562.0,524.91,407.19
2017,9,28,15,0,823.0,81.0,2.4,22.0,523.0,474.12,366.51
2017,9,28,15,15,740.5,89.5,2.35,21.5,462.0,404.98,311.35
2017,9,28,15,30,658.0,98.0,2.3,21.0,401.0,341.19,259.48
2017,9,28,15,45,624.0,95.0,2.25,21.0,357.0,290.54,216.08
2017,9,28,16,0,590.0,92.0,2.2,21.0,313.0,242.68,174.46
2017,9,28,16,15,616.5,75.0,2.1,20.5,275.5,197.52,133.3
2017,9,28,16,30,643.0,58.0,2.0,20.0,238.0,149.05,90.08
2017,9,28,16,45,581.0,51.0,1.95,19.5,188.5,97.89,51.94
2017,9,28,17,0,519.0,44.0,1.9,19.0,139.0,53.65,26.26
2017,9,28,17,15,413.5,34.5,1.9,18.5,94.5,25.32,15.95
2017,9,28,17,30,308.0,25.0,1.9,18.0,50.0,19.21,8.52
2017,9,28,17,45,154.0,12.5,1.9,17.5,25.0,12.29,0.0
2017,9,28,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,1.0,12.0,2.05,15.0,12.0,12.02,0.0
2017,9,29,6,30,2.0,24.0,2.1,15.0,24.0,24.79,9.3
2017,9,29,6,45,34.0,43.0,2.2,15.5,49.0,58.36,41.18
2017,9,29,7,0,66.0,62.0,2.3,16.0,74.0,97.06,74.39
2017,9,29,7,15,81.0,83.5,2.3,16.0,102.5,130.31,103.32
2017,9,29,7,30,96.0,105.0,2.3,16.0,131.0,164.68,132.81
2017,9,29,7,45,106.5,126.0,2.3,16.0,160.5,197.17,160.19
2017,9,29,8,0,117.0,147.0,2.3,16.0,190.0,230.31,187.55
2017,9,29,8,15,63.5,152.0,2.35,16.0,176.0,198.94,161.02
2017,9,29,8,30,10.0,157.0,2.4,16.0,162.0,164.15,131.15
2017,9,29,8,45,14.0,174.5,2.45,16.5,182.0,184.81,147.51
2017,9,29,9,0,18.0,192.0,2.5,17.0,202.0,205.71,163.74
2017,9,29,9,15,19.5,206.0,2.45,17.0,217.5,221.2,175.67
2017,9,29,9,30,21.0,220.0,2.4,17.0,233.0,236.74,187.56
2017,9,29,9,45,37.5,249.5,2.4,17.0,273.5,289.5,229.11
2017,9,29,10,0,54.0,279.0,2.4,17.0,314.0,335.06,264.35
2017,9,29,10,15,59.0,294.0,2.45,17.0,334.0,355.2,279.43
2017,9,29,10,30,64.0,309.0,2.5,17.0,354.0,375.23,294.47
2017,9,29,10,45,40.5,283.5,2.55,17.5,312.5,326.46,255.52
2017,9,29,11,0,17.0,258.0,2.6,18.0,271.0,270.6,211.09
2017,9,29,11,15,16.0,258.0,2.6,18.0,270.5,269.27,210.04
2017,9,29,11,30,15.0,258.0,2.6,18.0,270.0,267.93,208.84
2017,9,29,11,45,16.0,259.0,2.65,18.0,271.5,269.31,209.92
2017,9,29,12,0,17.0,260.0,2.7,18.0,273.0,270.63,210.97
2017,9,29,12,15,39.0,298.5,2.75,18.0,328.0,333.88,260.47
2017,9,29,12,30,61.0,337.0,2.8,18.0,383.0,390.18,303.77
2017,9,29,12,45,134.0,343.5,2.85,18.5,442.5,458.6,356.87
2017,9,29,13,0,207.0,350.0,2.9,19.0,502.0,516.95,401.36
2017,9,29,13,15,211.5,337.0,2.95,19.0,489.0,499.29,388.4
2017,9,29,13,30,216.0,324.0,3.0,19.0,476.0,480.8,375.12
2017,9,29,13,45,114.5,273.0,3.05,19.0,353.5,350.86,275.07
2017,9,29,14,0,13.0,222.0,3.1,19.0,231.0,224.0,174.88
2017,9,29,14,15,19.0,224.5,3.15,19.0,236.5,229.15,179.66
2017,9,29,14,30,25.0,227.0,3.2,19.0,242.0,233.63,183.6
2017,9,29,14,45,21.0,209.0,3.25,19.0,221.5,212.5,167.15
2017,9,29,15,0,17.0,191.0,3.3,19.0,201.0,191.8,150.99
2017,9,29,15,15,8.5,167.5,3.3,18.5,172.5,164.44,129.61
2017,9,29,15,30,0.0,144.0,3.3,18.0,144.0,138.1,108.85
2017,9,29,15,45,0.0,116.0,3.3,18.0,116.0,111.29,87.18
2017,9,29,16,0,0.0,88.0,3.3,18.0,88.0,84.66,65.35
2017,9,29,16,15,0.0,74.5,3.3,17.5,74.5,71.71,54.78
2017,9,29,16,30,0.0,61.0,3.3,17.0,61.0,58.82,44.05
2017,9,29,16,45,220.5,54.5,3.3,17.0,93.5,65.89,40.82
2017,9,29,17,0,441.0,48.0,3.3,17.0,126.0,52.41,28.25
2017,9,29,17,15,332.5,37.0,3.25,16.5,84.5,27.92,18.22
2017,9,29,17,30,224.0,26.0,3.2,16.0,43.0,20.48,8.64
2017,9,29,17,45,112.0,13.0,3.15,16.0,21.5,12.78,0.0
2017,9,29,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,6,15,82.5,13.0,2.5,14.0,18.5,30.84,0.0
2017,9,30,6,30,165.0,26.0,2.5,14.0,37.0,84.65,38.35
2017,9,30,6,45,281.0,39.5,2.55,14.5,78.5,149.28,109.37
2017,9,30,7,0,397.0,53.0,2.6,15.0,120.0,223.5,173.94
2017,9,30,7,15,471.5,62.0,2.5,15.0,168.5,286.36,229.5
2017,9,30,7,30,546.0,71.0,2.4,15.0,217.0,355.66,289.18
2017,9,30,7,45,595.5,77.5,2.35,15.5,266.5,414.96,338.81
2017,9,30,8,0,645.0,84.0,2.3,16.0,316.0,477.31,389.08
2017,9,30,8,15,679.5,89.0,2.2,16.5,364.0,531.36,430.97
2017,9,30,8,30,714.0,94.0,2.1,17.0,412.0,586.3,472.02
2017,9,30,8,45,740.5,97.0,2.05,17.5,457.0,633.91,506.44
2017,9,30,9,0,767.0,100.0,2.0,18.0,502.0,678.6,536.96
2017,9,30,9,15,785.5,103.0,1.95,18.0,541.5,718.99,564.15
2017,9,30,9,30,804.0,106.0,1.9,18.0,581.0,757.73,589.77
2017,9,30,9,45,823.5,105.5,1.85,18.5,616.5,791.46,610.35
2017,9,30,10,0,843.0,105.0,1.8,19.0,652.0,823.04,629.16
2017,9,30,10,15,852.5,106.5,1.75,19.0,679.5,846.01,643.06
2017,9,30,10,30,862.0,108.0,1.7,19.0,707.0,866.03,654.99
2017,9,30,10,45,869.5,109.0,1.7,19.5,727.5,875.62,659.22
2017,9,30,11,0,877.0,110.0,1.7,20.0,748.0,887.1,664.94
2017,9,30,11,15,881.0,110.5,1.7,20.0,761.0,891.67,667.37
2017,9,30,11,30,885.0,111.0,1.7,20.0,774.0,892.85,667.76
2017,9,30,11,45,888.0,110.5,1.75,20.5,778.5,888.68,664.05
2017,9,30,12,0,891.0,110.0,1.8,21.0,783.0,881.09,658.24
2017,9,30,12,15,890.0,109.5,1.85,21.0,779.5,866.73,649.27
2017,9,30,12,30,889.0,109.0,1.9,21.0,776.0,849.12,638.23
2017,9,30,12,45,878.5,112.0,1.95,21.0,762.5,824.36,622.35
2017,9,30,13,0,868.0,115.0,2.0,21.0,749.0,796.91,604.63
2017,9,30,13,15,861.5,114.0,2.1,21.0,729.0,768.26,586.37
2017,9,30,13,30,855.0,113.0,2.2,21.0,709.0,734.36,564.22
2017,9,30,13,45,847.0,111.0,2.35,21.0,682.0,696.12,538.54
2017,9,30,14,0,839.0,109.0,2.5,21.0,655.0,655.91,509.68
