Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,14,15,826.0,107.0,2.55,21.0,621.0,610.9,476.0
2017,9,30,14,30,813.0,105.0,2.6,21.0,587.0,564.75,440.61
2017,9,30,14,45,796.0,102.0,2.7,21.0,547.5,514.67,401.4
2017,9,30,15,0,779.0,99.0,2.8,21.0,508.0,464.35,360.81
2017,9,30,15,15,754.5,95.5,2.85,20.5,463.5,410.44,316.79
2017,9,30,15,30,730.0,92.0,2.9,20.0,419.0,356.22,271.21
2017,9,30,15,45,696.0,87.0,3.0,20.0,371.0,300.13,222.77
2017,9,30,16,0,662.0,82.0,3.1,20.0,323.0,246.75,175.96
2017,9,30,16,15,613.5,76.0,3.15,19.5,273.0,192.52,129.59
2017,9,30,16,30,565.0,70.0,3.2,19.0,223.0,143.25,88.99
2017,9,30,16,45,491.5,61.5,3.25,18.5,174.0,94.7,53.78
2017,9,30,17,0,418.0,53.0,3.3,18.0,125.0,54.61,31.31
2017,9,30,17,15,300.0,40.0,3.3,17.5,82.5,31.22,20.8
2017,9,30,17,30,182.0,27.0,3.3,17.0,40.0,21.13,7.68
2017,9,30,17,45,91.0,13.5,3.35,16.5,20.0,13.27,0.0
2017,9,30,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,6,15,138.0,11.0,2.6,14.0,20.0,40.8,0.0
2017,10,1,6,30,276.0,22.0,2.7,14.0,40.0,109.67,44.07
2017,10,1,6,45,401.0,31.5,2.8,14.5,84.0,179.65,130.51
2017,10,1,7,0,526.0,41.0,2.9,15.0,128.0,258.28,200.1
2017,10,1,7,15,594.5,47.0,3.0,15.0,178.0,318.72,255.01
2017,10,1,7,30,663.0,53.0,3.1,15.0,228.0,387.56,315.44
2017,10,1,7,45,706.5,57.5,3.25,15.5,278.5,446.7,365.97
2017,10,1,8,0,750.0,62.0,3.4,16.0,329.0,508.12,416.58
2017,10,1,8,15,779.0,65.5,3.35,16.5,377.5,561.35,458.68
2017,10,1,8,30,808.0,69.0,3.3,17.0,426.0,614.78,499.47
2017,10,1,8,45,829.0,71.5,3.3,17.5,470.5,661.38,533.08
2017,10,1,9,0,850.0,74.0,3.3,18.0,515.0,702.53,561.08
2017,10,1,9,15,865.0,76.0,3.25,18.0,555.0,741.41,587.82
2017,10,1,9,30,880.0,78.0,3.2,18.0,595.0,778.27,612.77
2017,10,1,9,45,884.0,82.0,3.15,18.5,627.0,806.3,629.92
2017,10,1,10,0,888.0,86.0,3.1,19.0,659.0,831.32,644.83
2017,10,1,10,15,895.5,87.0,3.05,19.0,686.0,852.78,658.39
2017,10,1,10,30,903.0,88.0,3.0,19.0,713.0,871.12,669.8
2017,10,1,10,45,906.0,90.0,2.95,19.5,732.0,883.46,675.8
2017,10,1,11,0,909.0,92.0,2.9,20.0,751.0,892.36,679.55
2017,10,1,11,15,912.0,92.5,2.85,20.0,763.0,896.14,681.2
2017,10,1,11,30,915.0,93.0,2.8,20.0,775.0,896.42,680.62
2017,10,1,11,45,913.5,94.5,2.75,20.5,778.0,890.38,674.59
2017,10,1,12,0,912.0,96.0,2.7,21.0,781.0,880.88,666.41
2017,10,1,12,15,910.5,95.5,2.7,21.0,777.0,865.84,656.24
2017,10,1,12,30,909.0,95.0,2.7,21.0,773.0,847.49,643.94
2017,10,1,12,45,905.0,95.0,2.7,21.0,760.5,824.46,628.47
2017,10,1,13,0,901.0,95.0,2.7,21.0,748.0,798.4,610.95
2017,10,1,13,15,895.5,94.0,2.75,21.0,728.5,767.32,590.17
2017,10,1,13,30,890.0,93.0,2.8,21.0,709.0,733.61,567.41
2017,10,1,13,45,879.0,92.5,2.85,21.0,681.0,694.22,540.38
2017,10,1,14,0,868.0,92.0,2.9,21.0,653.0,652.95,509.95
2017,10,1,14,15,856.0,90.5,2.9,20.5,619.5,608.42,476.94
2017,10,1,14,30,844.0,89.0,2.9,20.0,586.0,562.62,442.01
2017,10,1,14,45,825.0,87.5,2.9,20.0,546.0,511.76,401.37
2017,10,1,15,0,806.0,86.0,2.9,20.0,506.0,460.76,359.53
2017,10,1,15,15,784.0,83.0,2.9,19.5,462.0,407.2,315.17
2017,10,1,15,30,762.0,80.0,2.9,19.0,418.0,354.41,270.06
2017,10,1,15,45,602.5,95.0,2.9,19.0,343.0,275.89,206.01
2017,10,1,16,0,443.0,110.0,2.9,19.0,268.0,213.92,156.58
2017,10,1,16,15,520.0,87.0,2.8,18.5,245.0,181.78,124.65
2017,10,1,16,30,597.0,64.0,2.7,18.0,222.0,139.73,84.94
2017,10,1,16,45,516.5,57.0,2.65,17.5,172.5,90.46,49.84
2017,10,1,17,0,436.0,50.0,2.6,17.0,123.0,50.44,28.61
2017,10,1,17,15,313.0,37.5,2.55,16.5,80.5,29.14,18.99
2017,10,1,17,30,190.0,25.0,2.5,16.0,38.0,19.58,4.95
2017,10,1,17,45,95.0,12.5,2.45,15.5,19.0,12.29,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,15,153.0,10.5,2.85,14.0,20.0,43.32,0.0
2017,10,2,6,30,306.0,21.0,2.9,14.0,40.0,115.59,38.64
2017,10,2,6,45,428.0,30.5,3.0,14.5,85.0,186.53,134.66
2017,10,2,7,0,550.0,40.0,3.1,15.0,130.0,262.32,202.72
2017,10,2,7,15,620.0,46.0,3.15,15.5,181.0,327.26,260.98
2017,10,2,7,30,690.0,52.0,3.2,16.0,232.0,397.85,322.23
2017,10,2,7,45,734.0,56.5,3.3,16.5,283.5,458.37,373.71
2017,10,2,8,0,778.0,61.0,3.4,17.0,335.0,521.14,425.11
2017,10,2,8,15,807.5,64.0,3.35,17.0,385.0,575.14,468.49
2017,10,2,8,30,837.0,67.0,3.3,17.0,435.0,629.3,510.64
2017,10,2,8,45,858.5,69.5,3.25,17.5,480.5,673.0,541.69
2017,10,2,9,0,880.0,72.0,3.2,18.0,526.0,719.58,573.36
2017,10,2,9,15,895.0,74.0,3.1,18.0,567.0,759.27,600.2
2017,10,2,9,30,910.0,76.0,3.0,18.0,608.0,796.85,625.13
2017,10,2,9,45,917.5,79.0,2.95,18.5,641.5,827.17,643.66
2017,10,2,10,0,925.0,82.0,2.9,19.0,675.0,854.54,659.95
2017,10,2,10,15,932.5,83.0,2.8,19.0,702.5,876.53,673.29
2017,10,2,10,30,940.0,84.0,2.7,19.0,730.0,895.28,684.36
2017,10,2,10,45,944.5,85.0,2.65,19.5,750.0,908.06,690.45
2017,10,2,11,0,949.0,86.0,2.6,20.0,770.0,917.31,694.25
2017,10,2,11,15,951.5,86.5,2.55,20.0,781.5,920.67,695.5
2017,10,2,11,30,954.0,87.0,2.5,20.0,793.0,920.37,694.46
2017,10,2,11,45,954.0,87.5,2.45,20.0,796.5,914.27,689.67
2017,10,2,12,0,954.0,88.0,2.4,20.0,800.0,904.54,682.62
2017,10,2,12,15,952.5,87.5,2.4,20.0,795.5,888.92,672.16
2017,10,2,12,30,951.0,87.0,2.4,20.0,791.0,869.83,659.48
2017,10,2,12,45,938.0,91.0,2.45,20.0,776.0,843.0,641.94
2017,10,2,13,0,925.0,95.0,2.5,20.0,761.0,813.38,622.46
2017,10,2,13,15,919.0,94.0,2.55,20.0,740.5,781.22,601.09
2017,10,2,13,30,913.0,93.0,2.6,20.0,720.0,746.38,577.68
2017,10,2,13,45,901.5,92.5,2.7,20.0,691.5,705.86,550.23
2017,10,2,14,0,890.0,92.0,2.8,20.0,663.0,663.42,519.08
2017,10,2,14,15,878.0,90.5,2.85,19.5,628.5,618.02,485.56
2017,10,2,14,30,866.0,89.0,2.9,19.0,594.0,571.29,449.97
2017,10,2,14,45,847.0,87.0,2.95,19.0,553.0,518.98,408.19
2017,10,2,15,0,828.0,85.0,3.0,19.0,512.0,466.49,365.06
2017,10,2,15,15,805.0,82.0,3.05,18.5,467.0,411.51,319.35
2017,10,2,15,30,782.0,79.0,3.1,18.0,422.0,357.36,272.87
2017,10,2,15,45,748.0,75.5,3.15,18.0,373.0,300.5,222.85
2017,10,2,16,0,714.0,72.0,3.2,18.0,324.0,244.63,173.2
2017,10,2,16,15,665.5,67.0,3.2,17.5,273.0,188.9,125.0
2017,10,2,16,30,617.0,62.0,3.2,17.0,222.0,138.04,83.02
2017,10,2,16,45,538.5,54.5,3.2,16.5,171.5,87.67,47.3
2017,10,2,17,0,460.0,47.0,3.2,16.0,121.0,46.26,25.95
2017,10,2,17,15,329.5,35.5,3.2,15.5,78.5,27.55,17.56
2017,10,2,17,30,199.0,24.0,3.2,15.0,36.0,19.51,2.35
2017,10,2,17,45,99.5,12.0,3.25,14.5,18.0,11.8,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,6,15,89.5,11.0,1.85,11.5,16.0,29.98,0.0
2017,10,3,6,30,179.0,22.0,1.9,12.0,32.0,81.16,19.3
2017,10,3,6,45,309.5,34.0,2.0,12.5,74.0,151.73,109.69
2017,10,3,7,0,440.0,46.0,2.1,13.0,116.0,229.89,178.64
2017,10,3,7,15,516.5,54.0,2.1,13.0,165.5,293.85,235.83
2017,10,3,7,30,593.0,62.0,2.1,13.0,215.0,364.43,297.29
2017,10,3,7,45,646.0,67.0,2.15,13.5,266.0,425.4,349.0
2017,10,3,8,0,699.0,72.0,2.2,14.0,317.0,489.65,401.54
2017,10,3,8,15,733.0,76.5,2.2,14.5,365.5,542.39,443.22
2017,10,3,8,30,767.0,81.0,2.2,15.0,414.0,598.19,485.77
2017,10,3,8,45,794.5,83.0,2.2,15.5,460.0,646.99,521.75
2017,10,3,9,0,822.0,85.0,2.2,16.0,506.0,695.2,554.8
2017,10,3,9,15,839.5,87.5,2.1,16.5,546.5,735.56,580.72
2017,10,3,9,30,857.0,90.0,2.0,17.0,587.0,774.07,604.76
2017,10,3,9,45,872.0,91.0,1.95,17.5,622.5,801.93,621.22
2017,10,3,10,0,887.0,92.0,1.9,18.0,658.0,832.06,639.16
2017,10,3,10,15,896.0,93.5,1.9,18.0,685.5,855.07,653.68
2017,10,3,10,30,905.0,95.0,1.9,18.0,713.0,875.0,666.17
2017,10,3,10,45,911.0,95.5,1.9,18.5,733.0,888.04,672.78
2017,10,3,11,0,917.0,96.0,1.9,19.0,753.0,897.69,677.25
2017,10,3,11,15,920.5,97.0,1.9,19.0,765.5,902.26,679.72
2017,10,3,11,30,924.0,98.0,1.9,19.0,778.0,903.28,680.01
2017,10,3,11,45,924.5,98.5,1.95,19.5,781.5,897.64,675.24
2017,10,3,12,0,925.0,99.0,2.0,20.0,785.0,888.49,668.3
2017,10,3,12,15,923.5,98.5,2.0,20.0,781.0,873.13,658.08
2017,10,3,12,30,922.0,98.0,2.0,20.0,777.0,854.41,645.73
2017,10,3,12,45,917.5,98.0,2.05,20.0,764.0,830.59,630.41
2017,10,3,13,0,913.0,98.0,2.1,20.0,751.0,803.74,613.01
2017,10,3,13,15,907.0,97.0,2.1,20.0,731.0,771.87,591.63
2017,10,3,13,30,901.0,96.0,2.1,20.0,711.0,737.36,568.34
2017,10,3,13,45,892.0,94.5,2.15,20.0,683.0,697.89,541.42
2017,10,3,14,0,883.0,93.0,2.2,20.0,655.0,656.37,510.96
2017,10,3,14,15,870.5,91.0,2.25,19.5,620.5,610.45,477.39
2017,10,3,14,30,858.0,89.0,2.3,19.0,586.0,563.29,441.78
2017,10,3,14,45,841.0,86.5,2.35,19.0,545.5,511.91,400.99
2017,10,3,15,0,824.0,84.0,2.4,19.0,505.0,460.19,358.68
2017,10,3,15,15,800.0,81.0,2.45,18.5,459.5,405.08,313.1
2017,10,3,15,30,776.0,78.0,2.5,18.0,414.0,350.93,266.81
2017,10,3,15,45,743.0,74.0,2.55,18.0,365.0,294.36,217.18
2017,10,3,16,0,710.0,70.0,2.6,18.0,316.0,240.34,169.17
2017,10,3,16,15,661.0,64.5,2.6,17.5,265.5,182.87,119.81
2017,10,3,16,30,612.0,59.0,2.6,17.0,215.0,131.96,78.13
2017,10,3,16,45,536.5,51.0,2.65,17.0,165.5,81.99,43.01
2017,10,3,17,0,461.0,43.0,2.7,17.0,116.0,40.58,22.36
2017,10,3,17,15,331.5,31.5,2.75,16.5,73.5,24.02,14.32
2017,10,3,17,30,202.0,20.0,2.8,16.0,31.0,15.77,0.0
2017,10,3,17,45,101.0,10.0,2.9,15.5,15.5,9.83,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,4,6,15,107.5,10.0,0.55,13.0,16.0,32.68,0.0
2017,10,4,6,30,215.0,20.0,0.5,13.0,32.0,88.19,11.52
2017,10,4,6,45,343.5,31.0,0.5,13.0,74.0,158.8,112.98
2017,10,4,7,0,472.0,42.0,0.5,13.0,116.0,236.5,181.44
2017,10,4,7,15,546.5,49.5,0.45,13.5,165.5,300.29,236.83
2017,10,4,7,30,621.0,57.0,0.4,14.0,215.0,370.54,295.47
2017,10,4,7,45,670.5,62.0,0.4,14.5,266.0,430.76,344.47
2017,10,4,8,0,720.0,67.0,0.4,15.0,317.0,491.86,392.22
2017,10,4,8,15,752.5,71.0,0.4,15.0,365.5,546.2,433.74
2017,10,4,8,30,785.0,75.0,0.4,15.0,414.0,601.05,474.24
2017,10,4,8,45,556.5,138.0,0.45,15.5,391.0,543.86,428.24
2017,10,4,9,0,328.0,201.0,0.5,16.0,368.0,461.07,362.9
2017,10,4,9,15,259.5,230.0,0.5,16.5,368.5,451.59,353.79
2017,10,4,9,30,191.0,259.0,0.5,17.0,369.0,428.34,333.62
2017,10,4,9,45,541.5,173.5,0.55,17.5,511.0,632.37,489.33
2017,10,4,10,0,892.0,88.0,0.6,18.0,653.0,828.98,622.48
2017,10,4,10,15,552.5,202.0,0.6,18.5,557.0,690.68,521.73
2017,10,4,10,30,213.0,316.0,0.6,19.0,461.0,517.32,391.58
2017,10,4,10,45,310.5,303.5,0.6,19.5,521.5,595.54,449.92
2017,10,4,11,0,408.0,291.0,0.6,20.0,582.0,665.26,498.27
2017,10,4,11,15,420.0,292.0,0.6,20.0,595.5,683.05,509.21
2017,10,4,11,30,432.0,293.0,0.6,20.0,609.0,691.29,514.49
2017,10,4,11,45,330.0,321.5,0.6,20.5,564.0,623.09,464.15
2017,10,4,12,0,228.0,350.0,0.6,21.0,519.0,555.16,414.14
2017,10,4,12,15,242.5,345.5,0.65,21.0,524.5,557.29,417.19
2017,10,4,12,30,257.0,341.0,0.7,21.0,530.0,564.22,422.73
2017,10,4,12,45,310.5,322.5,0.75,21.0,546.5,579.2,435.08
2017,10,4,13,0,364.0,304.0,0.8,21.0,563.0,590.86,444.88
2017,10,4,13,15,328.0,303.0,0.85,20.5,531.5,550.93,417.22
2017,10,4,13,30,292.0,302.0,0.9,20.0,500.0,512.01,390.29
2017,10,4,13,45,272.0,292.5,1.0,20.0,471.0,476.65,365.43
2017,10,4,14,0,252.0,283.0,1.1,20.0,442.0,442.01,340.55
2017,10,4,14,15,265.0,264.5,1.15,20.0,423.5,418.86,324.05
2017,10,4,14,30,278.0,246.0,1.2,20.0,405.0,394.15,305.83
2017,10,4,14,45,270.0,228.5,1.3,20.0,374.0,358.3,278.69
2017,10,4,15,0,262.0,211.0,1.4,20.0,343.0,322.77,251.2
2017,10,4,15,15,225.5,194.5,1.45,19.5,301.0,276.84,215.52
2017,10,4,15,30,189.0,178.0,1.5,19.0,259.0,235.08,182.68
2017,10,4,15,45,179.5,158.5,1.6,19.0,228.0,202.23,155.78
2017,10,4,16,0,170.0,139.0,1.7,19.0,197.0,170.31,129.26
2017,10,4,16,15,399.5,96.5,1.7,18.5,204.0,160.81,111.49
2017,10,4,16,30,629.0,54.0,1.7,18.0,211.0,126.93,72.86
2017,10,4,16,45,552.5,47.0,1.7,17.5,161.5,77.18,38.84
2017,10,4,17,0,476.0,40.0,1.7,17.0,112.0,36.05,19.84
2017,10,4,17,15,345.5,29.0,1.75,16.5,70.5,21.95,12.4
2017,10,4,17,30,215.0,18.0,1.8,16.0,29.0,14.08,0.0
2017,10,4,17,45,107.5,9.0,1.9,15.5,14.5,8.85,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,15,123.5,9.0,0.55,12.0,15.5,34.91,0.0
2017,10,5,6,30,247.0,18.0,0.5,12.0,31.0,93.56,0.0
2017,10,5,6,45,375.5,28.5,0.5,12.5,73.5,165.51,116.73
2017,10,5,7,0,504.0,39.0,0.5,13.0,116.0,243.94,186.42
2017,10,5,7,15,296.0,68.0,0.5,13.0,117.5,213.78,169.74
2017,10,5,7,30,88.0,97.0,0.5,13.0,119.0,151.63,121.98
2017,10,5,7,45,97.5,117.5,0.5,13.5,147.0,182.53,148.25
2017,10,5,8,0,107.0,138.0,0.5,14.0,175.0,214.0,173.83
2017,10,5,8,15,159.0,157.0,0.5,14.5,220.5,269.73,218.75
2017,10,5,8,30,211.0,176.0,0.5,15.0,266.0,329.24,265.35
2017,10,5,8,45,251.0,191.0,0.55,15.5,310.0,387.38,309.6
2017,10,5,9,0,291.0,206.0,0.6,16.0,354.0,439.8,348.63
2017,10,5,9,15,286.0,225.5,0.55,16.5,380.0,465.57,365.43
2017,10,5,9,30,281.0,245.0,0.5,17.0,406.0,489.96,381.03
2017,10,5,9,45,317.0,253.0,0.45,17.5,445.0,532.47,410.46
2017,10,5,10,0,353.0,261.0,0.4,18.0,484.0,575.39,439.25
2017,10,5,10,15,350.5,274.5,0.4,18.5,503.5,592.51,449.06
2017,10,5,10,30,348.0,288.0,0.4,19.0,523.0,608.11,458.02
2017,10,5,10,45,402.5,279.0,0.45,19.5,558.0,645.88,484.53
2017,10,5,11,0,457.0,270.0,0.5,20.0,593.0,691.32,515.41
2017,10,5,11,15,468.5,269.5,0.6,20.0,605.5,699.4,521.55
2017,10,5,11,30,480.0,269.0,0.7,20.0,618.0,705.54,526.89
2017,10,5,11,45,484.0,268.0,0.8,20.5,621.5,702.75,525.08
2017,10,5,12,0,488.0,267.0,0.9,21.0,625.0,697.94,521.96
2017,10,5,12,15,711.5,179.0,1.0,21.0,697.5,783.39,586.25
2017,10,5,12,30,935.0,91.0,1.1,21.0,770.0,850.47,631.56
2017,10,5,12,45,936.5,88.5,1.2,21.0,759.0,828.39,617.75
2017,10,5,13,0,938.0,86.0,1.3,21.0,748.0,802.99,602.66
2017,10,5,13,15,932.5,85.0,1.4,21.0,727.5,770.8,582.74
2017,10,5,13,30,927.0,84.0,1.5,21.0,707.0,735.88,560.67
2017,10,5,13,45,918.5,83.0,1.6,21.0,679.5,696.43,534.89
2017,10,5,14,0,910.0,82.0,1.7,21.0,652.0,654.82,505.17
2017,10,5,14,15,898.0,80.5,1.75,21.0,617.0,608.72,470.95
2017,10,5,14,30,886.0,79.0,1.8,21.0,582.0,561.22,434.66
2017,10,5,14,45,869.0,77.0,1.85,21.0,541.5,509.59,394.13
2017,10,5,15,0,852.0,75.0,1.9,21.0,501.0,456.83,351.43
2017,10,5,15,15,829.5,72.0,1.9,20.5,455.5,401.17,305.63
2017,10,5,15,30,807.0,69.0,1.9,20.0,410.0,346.27,258.94
2017,10,5,15,45,774.0,65.5,1.95,20.0,360.5,288.85,208.96
2017,10,5,16,0,741.0,62.0,2.0,20.0,311.0,233.94,160.56
2017,10,5,16,15,693.0,57.0,1.9,19.5,260.0,177.68,112.62
2017,10,5,16,30,645.0,52.0,1.8,19.0,209.0,126.25,71.36
2017,10,5,16,45,567.0,45.0,1.75,18.5,159.5,73.98,36.11
2017,10,5,17,0,489.0,38.0,1.7,18.0,110.0,32.32,22.18
2017,10,5,17,15,353.5,27.5,1.75,17.5,68.0,20.83,11.13
2017,10,5,17,30,218.0,17.0,1.8,17.0,26.0,13.36,0.0
2017,10,5,17,45,109.0,8.5,1.85,16.5,13.0,8.36,0.0
2017,10,5,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,15,118.5,9.0,1.1,14.0,14.5,33.66,0.0
2017,10,6,6,30,237.0,18.0,1.1,14.0,29.0,89.95,0.0
2017,10,6,6,45,369.5,28.5,1.1,14.5,72.0,162.99,113.23
2017,10,6,7,0,502.0,39.0,1.1,15.0,115.0,242.23,184.2
2017,10,6,7,15,577.0,46.5,1.05,15.0,165.0,307.26,241.73
2017,10,6,7,30,652.0,54.0,1.0,15.0,215.0,376.3,300.91
2017,10,6,7,45,699.0,59.0,0.95,15.5,266.0,436.65,350.72
2017,10,6,8,0,746.0,64.0,0.9,16.0,317.0,499.51,400.24
2017,10,6,8,15,778.0,67.5,0.9,16.5,366.0,553.76,441.55
2017,10,6,8,30,810.0,71.0,0.9,17.0,415.0,608.41,481.6
2017,10,6,8,45,831.5,74.5,0.9,17.5,460.0,655.98,514.95
2017,10,6,9,0,853.0,78.0,0.9,18.0,505.0,702.45,545.14
2017,10,6,9,15,869.5,80.0,0.85,18.5,545.5,737.57,566.07
2017,10,6,9,30,886.0,82.0,0.8,19.0,586.0,775.07,588.29
2017,10,6,9,45,891.5,86.5,0.8,20.0,619.0,804.51,604.2
2017,10,6,10,0,897.0,91.0,0.8,21.0,652.0,830.98,617.98
2017,10,6,10,15,905.5,92.0,0.8,21.0,679.5,852.87,631.02
2017,10,6,10,30,914.0,93.0,0.8,21.0,707.0,871.64,642.1
2017,10,6,10,45,920.0,94.0,0.8,21.5,726.5,885.03,648.55
2017,10,6,11,0,926.0,95.0,0.8,22.0,746.0,895.0,652.93
2017,10,6,11,15,929.5,95.5,0.75,22.0,758.5,898.79,653.81
2017,10,6,11,30,933.0,96.0,0.7,22.0,771.0,899.01,652.62
2017,10,6,11,45,935.5,95.5,0.7,22.5,775.0,893.72,647.79
2017,10,6,12,0,938.0,95.0,0.7,23.0,779.0,884.86,640.91
2017,10,6,12,15,936.5,95.0,0.8,23.0,774.5,869.7,633.18
2017,10,6,12,30,935.0,95.0,0.9,23.0,770.0,851.15,623.24
2017,10,6,12,45,937.5,91.5,1.0,23.5,758.5,828.71,609.48
2017,10,6,13,0,940.0,88.0,1.1,24.0,747.0,802.91,593.39
2017,10,6,13,15,933.5,87.5,1.2,23.5,726.0,770.42,574.89
2017,10,6,13,30,927.0,87.0,1.3,23.0,705.0,735.26,554.2
2017,10,6,13,45,917.5,85.5,1.45,23.0,677.0,694.6,528.16
2017,10,6,14,0,908.0,84.0,1.6,23.0,649.0,651.88,498.4
2017,10,6,14,15,895.5,82.5,1.7,22.5,613.5,605.58,465.53
2017,10,6,14,30,883.0,81.0,1.8,22.0,578.0,557.93,430.37
2017,10,6,14,45,865.5,78.5,1.95,22.0,537.0,505.72,389.87
2017,10,6,15,0,848.0,76.0,2.1,22.0,496.0,452.48,347.09
2017,10,6,15,15,824.0,73.5,2.15,21.5,450.5,397.0,301.49
2017,10,6,15,30,800.0,71.0,2.2,21.0,405.0,342.43,255.12
2017,10,6,15,45,764.5,67.5,2.3,21.0,355.0,284.8,205.1
2017,10,6,16,0,729.0,64.0,2.4,21.0,305.0,229.96,156.99
2017,10,6,16,15,679.0,58.5,2.3,20.0,254.0,173.74,109.65
2017,10,6,16,30,629.0,53.0,2.2,19.0,203.0,120.69,67.6
2017,10,6,16,45,544.0,46.0,2.15,18.5,153.5,71.08,35.14
2017,10,6,17,0,459.0,39.0,2.1,18.0,104.0,31.08,21.03
2017,10,6,17,15,320.5,27.0,2.05,17.5,63.5,20.63,10.59
2017,10,6,17,30,182.0,15.0,2.0,17.0,23.0,11.65,0.0
2017,10,6,17,45,91.0,7.5,2.0,16.5,11.5,7.37,0.0
2017,10,6,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,6,15,95.0,8.5,1.15,14.0,13.0,28.09,0.0
2017,10,7,6,30,190.0,17.0,1.2,14.0,26.0,75.78,0.0
2017,10,7,6,45,323.0,28.5,1.3,14.5,66.5,147.87,101.54
2017,10,7,7,0,456.0,40.0,1.4,15.0,107.0,225.64,171.62
2017,10,7,7,15,533.5,47.5,1.4,15.0,156.0,289.22,228.15
2017,10,7,7,30,611.0,55.0,1.4,15.0,205.0,359.55,288.85
2017,10,7,7,45,453.5,88.5,1.45,15.5,213.0,343.24,278.53
2017,10,7,8,0,296.0,122.0,1.5,16.0,221.0,306.51,249.59
2017,10,7,8,15,371.0,129.0,1.45,16.5,272.5,378.31,307.37
2017,10,7,8,30,446.0,136.0,1.4,17.0,324.0,447.76,361.2
2017,10,7,8,45,636.0,107.5,1.35,17.5,407.5,562.69,449.53
2017,10,7,9,0,826.0,79.0,1.3,18.0,491.0,682.24,536.07
2017,10,7,9,15,842.5,81.5,1.2,18.5,530.5,721.51,559.39
2017,10,7,9,30,859.0,84.0,1.1,19.0,570.0,754.22,578.31
2017,10,7,9,45,867.0,87.5,1.05,19.5,602.5,783.75,595.28
2017,10,7,10,0,875.0,91.0,1.0,20.0,635.0,810.51,610.12
2017,10,7,10,15,883.5,92.5,1.0,20.0,661.5,832.51,623.53
2017,10,7,10,30,892.0,94.0,1.0,20.0,688.0,851.46,634.98
2017,10,7,10,45,896.5,95.0,1.0,20.5,707.0,863.3,640.61
2017,10,7,11,0,901.0,96.0,1.0,21.0,726.0,871.79,644.2
2017,10,7,11,15,904.5,97.0,1.05,21.0,738.0,876.01,647.16
2017,10,7,11,30,908.0,98.0,1.1,21.0,750.0,876.76,648.03
2017,10,7,11,45,908.5,98.0,1.2,21.5,753.0,870.41,643.9
2017,10,7,12,0,909.0,98.0,1.3,22.0,756.0,860.62,637.61
2017,10,7,12,15,907.0,98.0,1.5,22.0,751.5,845.39,630.16
2017,10,7,12,30,905.0,98.0,1.7,22.0,747.0,826.9,620.29
2017,10,7,12,45,899.5,98.0,1.95,22.0,733.5,802.52,606.55
2017,10,7,13,0,894.0,98.0,2.2,22.0,720.0,775.23,590.38
2017,10,7,13,15,887.0,97.0,2.35,21.5,699.5,743.08,570.8
2017,10,7,13,30,880.0,96.0,2.5,21.0,679.0,708.44,549.08
2017,10,7,13,45,867.5,95.5,2.7,21.0,650.0,668.41,521.01
2017,10,7,14,0,855.0,95.0,2.9,21.0,621.0,627.54,490.9
2017,10,7,14,15,840.5,93.0,3.0,20.5,586.5,581.28,456.46
2017,10,7,14,30,826.0,91.0,3.1,20.0,552.0,534.01,420.12
2017,10,7,14,45,803.5,89.0,3.25,20.0,511.0,482.1,378.37
2017,10,7,15,0,781.0,87.0,3.4,20.0,470.0,430.47,335.59
2017,10,7,15,15,754.0,84.0,3.45,19.5,425.0,376.69,290.41
2017,10,7,15,30,727.0,81.0,3.5,19.0,380.0,323.0,244.1
2017,10,7,15,45,686.5,77.0,3.55,18.5,331.5,267.25,195.55
2017,10,7,16,0,646.0,73.0,3.6,18.0,283.0,214.93,149.63
2017,10,7,16,15,590.5,67.0,3.55,17.5,234.0,161.91,104.71
2017,10,7,16,30,535.0,61.0,3.5,17.0,185.0,114.66,67.37
2017,10,7,16,45,442.0,52.5,3.5,17.0,138.0,68.98,37.58
2017,10,7,17,0,349.0,44.0,3.5,17.0,91.0,34.13,23.63
2017,10,7,17,15,211.5,29.5,3.5,16.5,54.5,22.86,11.84
2017,10,7,17,30,74.0,15.0,3.5,16.0,18.0,14.74,0.0
2017,10,7,17,45,37.0,7.5,3.55,15.5,9.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,6,15,68.0,9.0,2.4,13.0,12.0,22.87,0.0
2017,10,8,6,30,136.0,18.0,2.5,13.0,24.0,61.64,0.0
2017,10,8,6,45,285.0,30.0,2.6,13.5,64.5,137.12,93.4
2017,10,8,7,0,434.0,42.0,2.7,14.0,105.0,218.93,167.46
2017,10,8,7,15,517.5,50.0,2.85,14.0,154.0,284.36,226.32
2017,10,8,7,30,601.0,58.0,3.0,14.0,203.0,357.09,290.24
2017,10,8,7,45,661.0,62.5,3.2,14.5,254.5,420.48,344.88
2017,10,8,8,0,721.0,67.0,3.4,15.0,306.0,485.44,399.19
2017,10,8,8,15,755.5,70.5,3.45,15.5,355.0,539.91,443.22
2017,10,8,8,30,790.0,74.0,3.5,16.0,404.0,594.99,486.3
2017,10,8,8,45,821.0,75.5,3.6,16.5,450.5,645.64,524.94
2017,10,8,9,0,852.0,77.0,3.7,17.0,497.0,695.85,560.85
2017,10,8,9,15,869.0,79.0,3.65,17.5,537.5,731.08,584.16
2017,10,8,9,30,886.0,81.0,3.6,18.0,578.0,768.71,608.94
2017,10,8,9,45,894.0,84.5,3.6,18.5,611.5,798.8,628.1
2017,10,8,10,0,902.0,88.0,3.6,19.0,645.0,826.02,645.08
2017,10,8,10,15,911.0,89.5,3.6,19.0,672.5,848.77,660.04
2017,10,8,10,30,920.0,91.0,3.6,19.0,700.0,868.4,672.85
2017,10,8,10,45,925.5,92.5,3.6,19.5,720.0,881.81,680.06
2017,10,8,11,0,931.0,94.0,3.6,20.0,740.0,891.76,684.97
2017,10,8,11,15,934.5,94.5,3.6,20.0,752.0,895.39,686.93
2017,10,8,11,30,938.0,95.0,3.6,20.0,764.0,895.45,686.59
2017,10,8,11,45,938.5,95.5,3.6,20.0,768.0,889.4,682.16
2017,10,8,12,0,939.0,96.0,3.6,20.0,772.0,879.79,675.44
2017,10,8,12,15,938.0,96.0,3.6,20.0,767.5,864.91,665.17
2017,10,8,12,30,937.0,96.0,3.6,20.0,763.0,846.62,652.64
2017,10,8,12,45,925.0,99.0,3.6,20.5,748.0,819.69,632.86
2017,10,8,13,0,913.0,102.0,3.6,21.0,733.0,790.02,611.25
2017,10,8,13,15,906.5,101.0,3.6,21.0,712.5,757.65,588.87
2017,10,8,13,30,900.0,100.0,3.6,21.0,692.0,722.7,564.53
2017,10,8,13,45,890.0,98.5,3.65,21.0,663.5,682.56,534.95
2017,10,8,14,0,880.0,97.0,3.7,21.0,635.0,641.39,503.63
2017,10,8,14,15,866.5,95.0,3.65,21.0,600.0,594.71,467.21
2017,10,8,14,30,853.0,93.0,3.6,21.0,565.0,546.87,429.05
2017,10,8,14,45,838.5,89.5,3.6,21.0,525.0,496.15,387.82
2017,10,8,15,0,824.0,86.0,3.6,21.0,485.0,444.91,345.01
2017,10,8,15,15,798.5,82.0,3.5,20.5,439.0,388.69,297.71
2017,10,8,15,30,773.0,78.0,3.4,20.0,393.0,333.61,250.09
2017,10,8,15,45,653.0,89.0,3.3,20.0,332.0,266.52,194.14
2017,10,8,16,0,533.0,100.0,3.2,20.0,271.0,211.65,149.3
2017,10,8,16,15,473.0,89.0,3.0,19.5,221.5,159.55,106.56
2017,10,8,16,30,413.0,78.0,2.8,19.0,172.0,113.81,71.32
2017,10,8,16,45,269.5,62.0,2.6,18.5,117.5,65.76,40.51
2017,10,8,17,0,126.0,46.0,2.4,18.0,63.0,37.5,26.29
2017,10,8,17,15,70.5,26.0,2.45,17.5,34.5,21.77,10.23
2017,10,8,17,30,15.0,6.0,2.5,17.0,6.0,5.9,0.0
2017,10,8,17,45,7.5,3.0,2.55,17.0,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,9,6,15,14.0,3.5,2.65,14.0,4.0,3.44,0.0
2017,10,9,6,30,28.0,7.0,2.6,14.0,8.0,15.99,0.0
2017,10,9,6,45,75.0,26.0,2.6,14.5,35.0,59.14,37.56
2017,10,9,7,0,122.0,45.0,2.6,15.0,62.0,101.87,76.54
2017,10,9,7,15,169.0,68.5,2.55,15.0,103.0,154.3,122.03
2017,10,9,7,30,216.0,92.0,2.5,15.0,144.0,210.44,170.42
2017,10,9,7,45,247.5,114.0,2.5,15.5,186.0,260.62,212.84
2017,10,9,8,0,279.0,136.0,2.5,16.0,228.0,312.91,255.9
2017,10,9,8,15,310.5,154.5,2.45,16.5,271.5,362.93,296.0
2017,10,9,8,30,342.0,173.0,2.4,17.0,315.0,414.61,336.31
2017,10,9,8,45,343.5,181.5,2.35,17.5,337.0,436.06,351.98
2017,10,9,9,0,345.0,190.0,2.3,18.0,359.0,456.68,366.72
2017,10,9,9,15,378.5,212.0,2.2,18.5,411.0,515.04,409.73
2017,10,9,9,30,412.0,234.0,2.1,19.0,463.0,573.83,451.62
2017,10,9,9,45,455.5,235.0,2.05,19.5,502.5,625.09,487.69
2017,10,9,10,0,499.0,236.0,2.0,20.0,542.0,668.83,517.79
2017,10,9,10,15,511.5,241.5,1.9,20.0,567.0,691.77,532.68
2017,10,9,10,30,524.0,247.0,1.8,20.0,592.0,713.01,546.31
2017,10,9,10,45,473.0,274.0,1.7,20.5,592.5,702.26,534.69
2017,10,9,11,0,422.0,301.0,1.6,21.0,593.0,681.53,516.63
2017,10,9,11,15,426.5,304.5,1.5,21.0,603.5,687.62,519.96
2017,10,9,11,30,431.0,308.0,1.4,21.0,614.0,691.99,521.81
2017,10,9,11,45,386.0,324.5,1.3,21.5,600.0,667.38,501.36
2017,10,9,12,0,341.0,341.0,1.2,22.0,586.0,641.78,480.6
2017,10,9,12,15,339.0,340.0,1.2,22.0,581.5,631.92,473.87
2017,10,9,12,30,337.0,339.0,1.2,22.0,577.0,620.82,466.13
2017,10,9,12,45,400.0,311.0,1.25,22.0,589.0,630.33,474.99
2017,10,9,13,0,463.0,283.0,1.3,22.0,601.0,640.51,483.85
2017,10,9,13,15,453.5,277.5,1.3,22.0,581.5,612.36,463.8
2017,10,9,13,30,444.0,272.0,1.3,22.0,562.0,583.3,443.22
2017,10,9,13,45,378.5,279.5,1.35,22.0,519.5,527.31,402.45
2017,10,9,14,0,313.0,287.0,1.4,22.0,477.0,478.3,366.26
2017,10,9,14,15,297.5,273.0,1.45,21.5,445.5,440.52,339.33
2017,10,9,14,30,282.0,259.0,1.5,21.0,414.0,403.39,312.18
2017,10,9,14,45,251.5,243.0,1.6,20.5,374.0,356.57,277.17
2017,10,9,15,0,221.0,227.0,1.7,20.0,334.0,314.01,244.73
2017,10,9,15,15,199.5,205.0,1.65,19.5,294.5,271.9,211.83
2017,10,9,15,30,178.0,183.0,1.6,19.0,255.0,231.85,180.04
2017,10,9,15,45,164.0,159.5,1.6,19.0,219.0,194.72,149.74
2017,10,9,16,0,150.0,136.0,1.6,19.0,183.0,159.15,120.46
2017,10,9,16,15,120.5,108.5,1.5,18.5,142.5,119.29,88.5
2017,10,9,16,30,91.0,81.0,1.4,18.0,102.0,83.21,59.93
2017,10,9,16,45,72.0,58.0,1.3,18.0,72.0,55.35,38.12
2017,10,9,17,0,53.0,35.0,1.2,18.0,42.0,31.05,20.72
2017,10,9,17,15,28.0,19.0,1.15,17.5,22.5,17.36,6.23
2017,10,9,17,30,3.0,3.0,1.1,17.0,3.0,2.95,0.0
2017,10,9,17,45,1.5,1.5,1.1,16.5,1.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,2.5,1.25,13.0,2.5,0.0,0.0
2017,10,10,6,30,9.0,5.0,1.2,13.0,5.0,7.19,0.0
2017,10,10,6,45,31.5,20.5,1.2,13.5,24.5,33.61,18.83
2017,10,10,7,0,54.0,36.0,1.2,14.0,44.0,60.61,43.8
2017,10,10,7,15,84.0,62.5,1.15,14.0,79.5,106.28,83.09
2017,10,10,7,30,114.0,89.0,1.1,14.0,115.0,154.02,124.02
2017,10,10,7,45,153.0,108.0,1.05,14.5,152.5,199.06,161.98
2017,10,10,8,0,192.0,127.0,1.0,15.0,190.0,254.12,207.15
2017,10,10,8,15,202.5,159.5,0.9,15.5,234.5,297.71,241.39
2017,10,10,8,30,213.0,192.0,0.8,16.0,279.0,348.16,279.76
2017,10,10,8,45,231.0,213.0,0.75,16.5,317.0,389.78,310.56
2017,10,10,9,0,249.0,234.0,0.7,17.0,355.0,431.9,340.92
2017,10,10,9,15,266.5,251.5,0.85,17.5,390.5,477.98,374.63
2017,10,10,9,30,284.0,269.0,1.0,18.0,426.0,516.23,402.15
2017,10,10,9,45,402.5,246.5,1.15,18.5,484.0,587.42,456.2
2017,10,10,10,0,521.0,224.0,1.3,19.0,542.0,671.77,517.99
2017,10,10,10,15,534.0,229.0,1.4,19.0,567.0,694.87,533.85
2017,10,10,10,30,547.0,234.0,1.5,19.0,592.0,716.21,549.04
2017,10,10,10,45,531.0,248.5,1.65,19.0,604.0,721.71,552.81
2017,10,10,11,0,515.0,263.0,1.8,19.0,616.0,724.68,554.93
2017,10,10,11,15,520.0,265.5,1.8,19.0,627.0,730.19,558.42
2017,10,10,11,30,525.0,268.0,1.8,19.0,638.0,733.55,560.42
2017,10,10,11,45,504.5,279.0,1.85,19.0,636.0,722.51,552.12
2017,10,10,12,0,484.0,290.0,1.9,19.0,634.0,709.62,542.66
2017,10,10,12,15,482.0,289.0,1.95,19.0,630.0,697.68,534.51
2017,10,10,12,30,480.0,288.0,2.0,19.0,626.0,683.93,525.03
2017,10,10,12,45,494.0,262.5,2.05,19.5,605.0,655.75,505.13
2017,10,10,13,0,508.0,237.0,2.1,20.0,584.0,625.29,483.49
2017,10,10,13,15,538.0,218.5,2.1,19.5,576.0,610.98,474.86
2017,10,10,13,30,568.0,200.0,2.1,19.0,568.0,593.27,463.34
2017,10,10,13,45,472.0,221.0,2.15,19.0,518.0,530.78,415.49
2017,10,10,14,0,376.0,242.0,2.2,19.0,468.0,470.43,368.96
2017,10,10,14,15,263.5,242.5,2.15,18.5,396.5,390.23,307.27
2017,10,10,14,30,151.0,243.0,2.1,18.0,325.0,316.8,250.07
2017,10,10,14,45,148.0,224.0,2.1,18.0,299.5,288.28,227.9
2017,10,10,15,0,145.0,205.0,2.1,18.0,274.0,259.91,205.31
2017,10,10,15,15,182.0,182.5,2.05,17.5,260.5,243.49,191.75
