Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,15,30,219.0,160.0,2.0,17.0,247.0,223.21,174.09
2017,10,10,15,45,179.5,149.0,2.0,17.0,214.0,188.71,145.76
2017,10,10,16,0,140.0,138.0,2.0,17.0,181.0,158.0,120.9
2017,10,10,16,15,113.5,114.0,2.05,16.5,145.0,122.22,91.95
2017,10,10,16,30,87.0,90.0,2.1,16.0,109.0,89.69,65.99
2017,10,10,16,45,59.0,66.0,2.15,16.0,77.0,60.56,43.15
2017,10,10,17,0,31.0,42.0,2.2,16.0,45.0,37.97,26.63
2017,10,10,17,15,15.5,22.5,2.25,15.5,24.0,21.1,7.52
2017,10,10,17,30,0.0,3.0,2.3,15.0,3.0,2.95,0.0
2017,10,10,17,45,0.0,1.5,2.4,14.5,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,4.5,3.5,2.5,12.0,3.5,0.0,0.0
2017,10,11,6,30,9.0,7.0,2.5,12.0,7.0,9.13,0.0
2017,10,11,6,45,54.5,30.0,2.55,12.0,36.5,54.49,33.09
2017,10,11,7,0,100.0,53.0,2.6,12.0,66.0,100.24,75.94
2017,10,11,7,15,153.0,78.0,2.65,12.0,108.5,160.15,127.97
2017,10,11,7,30,206.0,103.0,2.7,12.0,151.0,219.41,179.41
2017,10,11,7,45,272.5,120.5,2.8,12.5,199.0,280.44,231.48
2017,10,11,8,0,339.0,138.0,2.9,13.0,247.0,347.03,287.09
2017,10,11,8,15,323.0,146.0,2.9,13.5,263.0,358.98,296.83
2017,10,11,8,30,307.0,154.0,2.9,14.0,279.0,369.08,304.57
2017,10,11,8,45,276.0,191.0,2.95,14.5,313.0,401.02,328.38
2017,10,11,9,0,245.0,228.0,3.0,15.0,347.0,421.66,342.63
2017,10,11,9,15,381.5,218.5,2.95,15.0,420.5,522.73,423.35
2017,10,11,9,30,518.0,209.0,2.9,15.0,494.0,631.31,507.11
2017,10,11,9,45,573.0,201.5,2.9,15.5,534.0,676.56,539.75
2017,10,11,10,0,628.0,194.0,2.9,16.0,574.0,721.93,572.34
2017,10,11,10,15,638.5,183.5,2.8,16.0,584.0,731.12,578.08
2017,10,11,10,30,649.0,173.0,2.7,16.0,594.0,735.34,580.55
2017,10,11,10,45,581.0,223.5,2.65,16.5,609.0,734.36,575.39
2017,10,11,11,0,513.0,274.0,2.6,17.0,624.0,732.88,569.87
2017,10,11,11,15,518.0,276.5,2.55,17.0,634.5,738.29,573.11
2017,10,11,11,30,523.0,279.0,2.5,17.0,645.0,741.54,574.79
2017,10,11,11,45,461.0,305.0,2.5,17.0,629.0,711.83,551.42
2017,10,11,12,0,399.0,331.0,2.5,17.0,613.0,675.95,523.91
2017,10,11,12,15,397.0,329.5,2.5,17.0,608.5,664.77,515.94
2017,10,11,12,30,395.0,328.0,2.5,17.0,604.0,652.16,506.76
2017,10,11,12,45,448.5,283.0,2.5,17.5,591.0,640.21,499.04
2017,10,11,13,0,502.0,238.0,2.5,18.0,578.0,619.95,485.19
2017,10,11,13,15,448.5,262.5,2.45,18.0,559.5,590.29,461.68
2017,10,11,13,30,395.0,287.0,2.4,18.0,541.0,558.53,436.7
2017,10,11,13,45,379.5,282.5,2.4,18.0,518.0,528.05,413.79
2017,10,11,14,0,364.0,278.0,2.4,18.0,495.0,497.56,390.58
2017,10,11,14,15,347.0,265.5,2.35,17.5,462.5,458.53,361.27
2017,10,11,14,30,330.0,253.0,2.3,17.0,430.0,420.11,331.94
2017,10,11,14,45,282.0,239.0,2.25,17.0,382.5,366.48,289.7
2017,10,11,15,0,234.0,225.0,2.2,17.0,335.0,315.79,249.47
2017,10,11,15,15,212.0,202.0,2.25,16.5,294.5,272.08,214.76
2017,10,11,15,30,190.0,179.0,2.3,16.0,254.0,230.47,181.14
2017,10,11,15,45,162.0,151.5,2.4,16.0,210.0,185.49,144.24
2017,10,11,16,0,134.0,124.0,2.5,16.0,166.0,143.74,109.9
2017,10,11,16,15,108.5,96.5,2.6,15.5,126.5,105.82,78.92
2017,10,11,16,30,83.0,69.0,2.7,15.0,87.0,71.25,51.03
2017,10,11,16,45,60.0,46.5,2.8,15.0,57.5,44.51,30.0
2017,10,11,17,0,37.0,24.0,2.9,15.0,28.0,21.93,12.98
2017,10,11,17,15,18.5,12.0,2.9,14.5,14.0,11.27,0.39
2017,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,6,15,27.0,6.0,3.4,11.0,7.0,0.0,0.0
2017,10,12,6,30,54.0,12.0,3.4,11.0,14.0,25.21,0.0
2017,10,12,6,45,175.0,30.0,3.45,11.5,50.0,101.0,62.32
2017,10,12,7,0,296.0,48.0,3.5,12.0,86.0,173.31,132.21
2017,10,12,7,15,382.5,61.0,3.55,12.0,133.0,236.72,189.17
2017,10,12,7,30,469.0,74.0,3.6,12.0,180.0,308.92,252.82
2017,10,12,7,45,528.0,83.0,3.65,12.5,229.5,370.63,306.46
2017,10,12,8,0,587.0,92.0,3.7,13.0,279.0,436.16,361.66
2017,10,12,8,15,628.0,99.0,3.6,13.5,327.0,492.41,407.55
2017,10,12,8,30,669.0,106.0,3.5,14.0,375.0,550.04,453.03
2017,10,12,8,45,694.0,112.5,3.4,14.5,419.0,597.59,489.16
2017,10,12,9,0,719.0,119.0,3.3,15.0,463.0,644.59,523.81
2017,10,12,9,15,740.5,123.0,3.15,15.0,502.5,685.42,553.73
2017,10,12,9,30,762.0,127.0,3.0,15.0,542.0,724.85,581.54
2017,10,12,9,45,759.5,136.5,2.95,15.5,572.0,750.28,597.43
2017,10,12,10,0,757.0,146.0,2.9,16.0,602.0,772.72,611.09
2017,10,12,10,15,768.5,148.5,2.75,16.0,628.5,795.72,625.63
2017,10,12,10,30,780.0,151.0,2.6,16.0,655.0,816.06,638.12
2017,10,12,10,45,756.5,166.0,2.5,16.5,666.0,818.36,636.91
2017,10,12,11,0,733.0,181.0,2.4,17.0,677.0,817.11,633.46
2017,10,12,11,15,737.0,182.0,2.35,17.0,688.0,820.57,635.07
2017,10,12,11,30,741.0,183.0,2.3,17.0,699.0,821.09,634.69
2017,10,12,11,45,706.5,199.0,2.25,17.5,693.0,802.79,619.55
2017,10,12,12,0,672.0,215.0,2.2,18.0,687.0,781.95,602.33
2017,10,12,12,15,669.5,214.5,2.15,18.0,681.5,767.76,591.91
2017,10,12,12,30,667.0,214.0,2.1,18.0,676.0,751.1,579.66
2017,10,12,12,45,718.5,187.5,2.1,18.0,677.0,746.43,577.66
2017,10,12,13,0,770.0,161.0,2.1,18.0,678.0,736.67,571.77
2017,10,12,13,15,760.0,159.0,2.15,18.0,656.5,703.75,548.13
2017,10,12,13,30,750.0,157.0,2.2,18.0,635.0,668.95,522.9
2017,10,12,13,45,693.0,169.5,2.25,18.0,597.0,617.27,484.05
2017,10,12,14,0,636.0,182.0,2.3,18.0,559.0,567.31,445.92
2017,10,12,14,15,616.5,176.5,2.3,18.0,524.0,521.51,410.67
2017,10,12,14,30,597.0,171.0,2.3,18.0,489.0,477.37,375.84
2017,10,12,14,45,546.0,170.5,2.3,18.0,444.5,423.71,332.92
2017,10,12,15,0,495.0,170.0,2.3,18.0,400.0,373.5,292.09
2017,10,12,15,15,461.5,159.0,2.25,17.5,357.0,323.66,251.32
2017,10,12,15,30,428.0,148.0,2.2,17.0,314.0,276.48,211.99
2017,10,12,15,45,379.5,134.5,2.15,17.0,267.5,225.94,169.67
2017,10,12,16,0,331.0,121.0,2.1,17.0,221.0,180.67,131.98
2017,10,12,16,15,278.5,102.0,2.15,16.5,176.0,134.77,95.08
2017,10,12,16,30,226.0,83.0,2.2,16.0,131.0,94.71,64.42
2017,10,12,16,45,166.5,60.5,2.25,15.5,90.5,57.6,38.22
2017,10,12,17,0,107.0,38.0,2.3,15.0,50.0,31.28,20.7
2017,10,12,17,15,53.5,19.0,2.3,14.5,25.0,16.1,0.93
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,6,15,12.0,4.5,1.65,11.0,5.0,0.0,0.0
2017,10,13,6,30,24.0,9.0,1.6,11.0,10.0,14.76,0.0
2017,10,13,6,45,119.5,29.0,1.6,11.5,43.0,76.77,44.38
2017,10,13,7,0,215.0,49.0,1.6,12.0,76.0,145.82,110.52
2017,10,13,7,15,296.0,65.0,1.7,12.0,120.5,206.24,163.93
2017,10,13,7,30,377.0,81.0,1.8,12.0,165.0,274.33,223.19
2017,10,13,7,45,445.0,90.5,1.95,12.5,213.5,335.38,275.6
2017,10,13,8,0,513.0,100.0,2.1,13.0,262.0,401.63,330.92
2017,10,13,8,15,555.0,108.0,2.1,13.5,308.0,457.94,376.39
2017,10,13,8,30,597.0,116.0,2.1,14.0,354.0,514.43,420.63
2017,10,13,8,45,634.0,120.5,2.15,14.5,398.5,565.08,459.36
2017,10,13,9,0,671.0,125.0,2.2,15.0,443.0,616.1,497.39
2017,10,13,9,15,693.0,129.5,2.1,15.5,482.0,656.34,525.53
2017,10,13,9,30,715.0,134.0,2.0,16.0,521.0,695.35,552.03
2017,10,13,9,45,731.0,137.5,1.95,16.5,554.0,727.14,572.6
2017,10,13,10,0,747.0,141.0,1.9,17.0,587.0,756.88,591.07
2017,10,13,10,15,759.0,143.5,1.85,17.0,613.5,780.02,605.8
2017,10,13,10,30,771.0,146.0,1.8,17.0,640.0,800.58,618.7
2017,10,13,10,45,762.5,154.0,1.8,17.5,655.0,807.59,621.49
2017,10,13,11,0,754.0,162.0,1.8,18.0,670.0,811.41,622.31
2017,10,13,11,15,758.5,163.0,1.75,18.0,681.0,815.31,624.03
2017,10,13,11,30,763.0,164.0,1.7,18.0,692.0,816.2,623.79
2017,10,13,11,45,741.5,174.5,1.7,18.5,689.5,802.97,613.3
2017,10,13,12,0,720.0,185.0,1.7,19.0,687.0,787.03,601.03
2017,10,13,12,15,718.0,184.5,1.75,19.0,681.5,772.68,591.43
2017,10,13,12,30,716.0,184.0,1.8,19.0,676.0,755.69,579.89
2017,10,13,12,45,727.0,175.0,1.85,19.0,667.0,737.16,567.57
2017,10,13,13,0,738.0,166.0,1.9,19.0,658.0,715.61,552.92
2017,10,13,13,15,729.0,164.0,1.95,19.0,637.5,684.28,530.62
2017,10,13,13,30,720.0,162.0,2.0,19.0,617.0,651.11,506.66
2017,10,13,13,45,683.0,167.0,2.1,19.0,584.0,605.7,473.13
2017,10,13,14,0,646.0,172.0,2.2,19.0,551.0,560.81,439.34
2017,10,13,14,15,627.0,167.0,2.25,19.0,517.0,516.99,405.73
2017,10,13,14,30,608.0,162.0,2.3,19.0,483.0,471.71,370.21
2017,10,13,14,45,569.0,159.0,2.35,19.0,441.5,420.97,329.63
2017,10,13,15,0,530.0,156.0,2.4,19.0,400.0,372.56,290.11
2017,10,13,15,15,496.5,146.5,2.35,18.5,357.0,322.66,249.09
2017,10,13,15,30,463.0,137.0,2.3,18.0,314.0,275.33,209.41
2017,10,13,15,45,415.5,125.0,2.25,17.5,268.0,224.89,167.26
2017,10,13,16,0,368.0,113.0,2.2,17.0,222.0,179.08,129.14
2017,10,13,16,15,311.0,96.5,2.25,16.5,176.5,132.67,91.89
2017,10,13,16,30,254.0,80.0,2.3,16.0,131.0,93.7,62.52
2017,10,13,16,45,185.0,59.0,2.35,15.5,90.5,56.17,36.84
2017,10,13,17,0,116.0,38.0,2.4,15.0,50.0,31.26,20.44
2017,10,13,17,15,58.0,19.0,2.45,14.5,25.0,16.08,0.0
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,6,15,49.0,5.0,2.75,13.0,6.5,0.0,0.0
2017,10,14,6,30,98.0,10.0,2.8,13.0,13.0,33.77,0.0
2017,10,14,6,45,245.5,24.0,2.85,13.5,49.5,113.09,62.21
2017,10,14,7,0,393.0,38.0,2.9,14.0,86.0,194.62,145.51
2017,10,14,7,15,481.0,47.5,3.05,14.0,134.0,259.96,204.78
2017,10,14,7,30,569.0,57.0,3.2,14.0,182.0,333.13,269.37
2017,10,14,7,45,623.5,63.5,3.35,14.5,231.5,393.5,322.06
2017,10,14,8,0,678.0,70.0,3.5,15.0,281.0,457.26,375.83
2017,10,14,8,15,716.5,75.0,3.4,15.0,329.5,512.9,421.82
2017,10,14,8,30,755.0,80.0,3.3,15.0,378.0,567.07,465.29
2017,10,14,8,45,778.0,84.5,3.25,15.5,422.5,613.85,500.87
2017,10,14,9,0,801.0,89.0,3.2,16.0,467.0,659.71,534.69
2017,10,14,9,15,820.5,92.5,3.1,16.5,507.0,700.73,562.66
2017,10,14,9,30,840.0,96.0,3.0,17.0,547.0,740.01,588.6
2017,10,14,9,45,716.5,132.0,2.9,17.5,533.5,707.62,561.68
2017,10,14,10,0,593.0,168.0,2.8,18.0,520.0,663.45,525.12
2017,10,14,10,15,726.5,141.5,2.75,18.0,591.5,749.36,588.85
2017,10,14,10,30,860.0,115.0,2.7,18.0,663.0,832.7,646.58
2017,10,14,10,45,842.5,127.0,2.65,18.5,676.5,837.58,646.94
2017,10,14,11,0,825.0,139.0,2.6,19.0,690.0,838.74,645.51
2017,10,14,11,15,829.5,139.5,2.5,19.0,701.5,842.35,646.81
2017,10,14,11,30,834.0,140.0,2.4,19.0,713.0,842.72,645.94
2017,10,14,11,45,807.0,152.5,2.35,19.5,709.0,829.78,635.15
2017,10,14,12,0,780.0,165.0,2.3,20.0,705.0,811.24,620.75
2017,10,14,12,15,778.5,164.5,2.25,20.0,700.0,796.51,610.36
2017,10,14,12,30,777.0,164.0,2.2,20.0,695.0,778.92,598.05
2017,10,14,12,45,799.5,151.5,2.15,20.5,689.0,763.93,586.55
2017,10,14,13,0,822.0,139.0,2.1,21.0,683.0,743.75,571.39
2017,10,14,13,15,813.5,137.0,2.05,21.0,662.0,710.87,547.44
2017,10,14,13,30,805.0,135.0,2.0,21.0,641.0,676.75,522.32
2017,10,14,13,45,758.5,145.0,1.95,21.0,605.0,628.01,485.73
2017,10,14,14,0,712.0,155.0,1.9,21.0,569.0,580.1,449.3
2017,10,14,14,15,693.5,150.5,1.8,21.0,534.0,534.55,414.21
2017,10,14,14,30,675.0,146.0,1.7,21.0,499.0,488.79,378.2
2017,10,14,14,45,628.5,146.0,1.65,21.0,454.5,434.65,335.32
2017,10,14,15,0,582.0,146.0,1.6,21.0,410.0,382.12,292.98
2017,10,14,15,15,548.5,137.0,1.45,20.5,366.0,330.33,250.72
2017,10,14,15,30,515.0,128.0,1.3,20.0,322.0,281.02,209.67
2017,10,14,15,45,460.5,117.5,1.15,19.5,274.0,227.7,165.71
2017,10,14,16,0,406.0,107.0,1.0,19.0,226.0,179.69,126.38
2017,10,14,16,15,349.0,91.0,1.1,18.5,179.5,131.91,88.59
2017,10,14,16,30,292.0,75.0,1.2,18.0,133.0,90.35,57.78
2017,10,14,16,45,215.5,54.5,1.3,17.5,91.0,50.68,31.7
2017,10,14,17,0,139.0,34.0,1.4,17.0,49.0,26.16,15.79
2017,10,14,17,15,69.5,17.0,1.4,16.5,24.5,14.45,0.0
2017,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,15,6,15,15.0,3.0,2.9,12.0,3.5,0.0,0.0
2017,10,15,6,30,30.0,6.0,2.9,12.0,7.0,13.17,0.0
2017,10,15,6,45,124.0,25.0,2.95,12.5,38.5,76.55,38.26
2017,10,15,7,0,218.0,44.0,3.0,13.0,70.0,140.14,104.78
2017,10,15,7,15,297.0,60.5,3.05,13.5,114.0,200.17,158.0
2017,10,15,7,30,376.0,77.0,3.1,14.0,158.0,267.58,216.56
2017,10,15,7,45,433.0,89.0,3.15,14.5,205.0,325.69,266.73
2017,10,15,8,0,490.0,101.0,3.2,15.0,252.0,387.99,318.99
2017,10,15,8,15,463.0,113.5,3.15,15.5,274.5,406.29,334.12
2017,10,15,8,30,436.0,126.0,3.1,16.0,297.0,421.15,345.64
2017,10,15,8,45,413.0,157.0,3.05,16.5,333.5,456.08,371.73
2017,10,15,9,0,390.0,188.0,3.0,17.0,370.0,479.94,388.45
2017,10,15,9,15,577.5,141.0,2.85,17.5,436.0,582.53,469.16
2017,10,15,9,30,765.0,94.0,2.7,18.0,502.0,679.89,541.72
2017,10,15,9,45,728.0,127.5,2.6,18.5,535.0,708.98,559.67
2017,10,15,10,0,691.0,161.0,2.5,19.0,568.0,730.15,571.57
2017,10,15,10,15,703.0,164.5,2.4,19.0,594.0,753.35,586.92
2017,10,15,10,30,715.0,168.0,2.3,19.0,620.0,774.11,600.13
2017,10,15,10,45,702.5,178.5,2.2,19.5,633.5,779.83,601.31
2017,10,15,11,0,690.0,189.0,2.1,20.0,647.0,782.49,600.26
2017,10,15,11,15,695.0,190.5,2.0,20.5,658.0,787.09,601.11
2017,10,15,11,30,700.0,192.0,1.9,21.0,669.0,788.9,600.0
2017,10,15,11,45,676.5,203.0,1.85,21.5,665.5,774.7,587.66
2017,10,15,12,0,653.0,214.0,1.8,22.0,662.0,758.06,573.88
2017,10,15,12,15,650.5,213.0,1.7,22.5,657.5,743.59,561.89
2017,10,15,12,30,648.0,212.0,1.6,23.0,653.0,726.74,548.25
2017,10,15,12,45,709.5,182.5,1.5,23.5,656.5,726.19,547.39
2017,10,15,13,0,771.0,153.0,1.4,24.0,660.0,720.0,542.27
2017,10,15,13,15,762.5,151.0,1.3,24.0,639.0,688.22,518.97
2017,10,15,13,30,754.0,149.0,1.2,24.0,618.0,654.47,494.27
2017,10,15,13,45,700.5,160.0,1.15,24.0,581.0,604.11,457.36
2017,10,15,14,0,647.0,171.0,1.1,24.0,544.0,555.24,421.12
2017,10,15,14,15,628.0,165.5,1.0,24.0,510.0,511.05,387.83
2017,10,15,14,30,609.0,160.0,0.9,24.0,476.0,465.4,352.81
2017,10,15,14,45,555.5,160.5,0.85,24.0,431.0,411.78,311.49
2017,10,15,15,0,502.0,161.0,0.8,24.0,386.0,361.8,272.34
2017,10,15,15,15,468.5,150.0,0.75,23.5,343.0,312.1,233.2
2017,10,15,15,30,435.0,139.0,0.7,23.0,300.0,265.04,195.36
2017,10,15,15,45,376.5,126.5,0.7,23.0,252.5,213.23,153.95
2017,10,15,16,0,318.0,114.0,0.7,23.0,205.0,167.74,117.91
2017,10,15,16,15,266.5,94.5,0.75,22.0,160.5,122.97,83.48
2017,10,15,16,30,215.0,75.0,0.8,21.0,116.0,83.97,54.93
2017,10,15,16,45,150.5,52.0,0.9,20.5,76.5,47.84,30.49
2017,10,15,17,0,86.0,29.0,1.0,20.0,37.0,24.2,13.68
2017,10,15,17,15,43.0,14.5,1.0,19.5,18.5,12.4,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,6,45,62.5,20.0,1.75,13.5,27.0,45.72,18.36
2017,10,16,7,0,125.0,40.0,1.8,14.0,54.0,96.64,70.6
2017,10,16,7,15,185.0,62.0,1.85,14.5,95.0,151.64,118.44
2017,10,16,7,30,245.0,84.0,1.9,15.0,136.0,211.54,169.84
2017,10,16,7,45,317.5,99.5,1.95,15.5,185.0,280.66,228.0
2017,10,16,8,0,390.0,115.0,2.0,16.0,234.0,349.83,285.02
2017,10,16,8,15,431.0,128.0,1.9,16.0,279.0,403.34,328.4
2017,10,16,8,30,472.0,141.0,1.8,16.0,324.0,458.9,372.18
2017,10,16,8,45,527.5,144.0,1.7,16.5,370.5,514.16,414.11
2017,10,16,9,0,583.0,147.0,1.6,17.0,417.0,571.52,456.27
2017,10,16,9,15,607.0,153.5,1.6,17.5,455.5,612.09,484.95
2017,10,16,9,30,631.0,160.0,1.6,18.0,494.0,654.9,514.62
2017,10,16,9,45,662.0,160.0,1.65,18.5,529.5,692.25,540.46
2017,10,16,10,0,693.0,160.0,1.7,19.0,565.0,728.28,565.0
2017,10,16,10,15,714.0,147.0,1.7,19.5,580.5,740.6,571.93
2017,10,16,10,30,735.0,134.0,1.7,20.0,596.0,750.39,576.79
2017,10,16,10,45,643.5,173.0,1.7,20.5,586.0,723.73,555.62
2017,10,16,11,0,552.0,212.0,1.7,21.0,576.0,689.3,527.83
2017,10,16,11,15,595.5,200.5,1.6,21.5,599.5,713.98,544.19
2017,10,16,11,30,639.0,189.0,1.5,22.0,623.0,733.71,556.34
2017,10,16,11,45,678.0,175.5,1.45,22.5,637.0,744.65,562.76
2017,10,16,12,0,717.0,162.0,1.4,23.0,651.0,752.21,566.54
2017,10,16,12,15,691.5,170.0,1.3,23.0,639.0,728.65,548.85
2017,10,16,12,30,666.0,178.0,1.2,23.0,627.0,703.18,529.82
2017,10,16,12,45,671.5,185.0,1.15,23.5,630.0,697.95,524.51
2017,10,16,13,0,677.0,192.0,1.1,24.0,633.0,689.91,517.02
2017,10,16,13,15,587.5,203.0,0.95,24.0,577.5,616.41,463.35
2017,10,16,13,30,498.0,214.0,0.8,24.0,522.0,548.37,413.48
2017,10,16,13,45,545.5,201.5,0.7,24.0,525.0,545.49,411.32
2017,10,16,14,0,593.0,189.0,0.6,24.0,528.0,537.68,404.54
2017,10,16,14,15,453.5,198.5,0.45,24.0,448.5,445.63,335.85
2017,10,16,14,30,314.0,208.0,0.3,24.0,369.0,361.89,273.29
2017,10,16,14,45,394.0,186.5,0.2,24.0,372.5,360.65,271.41
2017,10,16,15,0,474.0,165.0,0.1,24.0,376.0,352.43,262.41
2017,10,16,15,15,441.0,153.0,0.25,23.5,333.5,303.45,225.01
2017,10,16,15,30,408.0,141.0,0.4,23.0,291.0,257.14,188.92
2017,10,16,15,45,358.0,126.5,0.6,22.5,245.0,207.33,149.89
2017,10,16,16,0,308.0,112.0,0.8,22.0,199.0,162.74,114.75
2017,10,16,16,15,257.5,92.0,0.95,21.0,155.0,118.44,80.58
2017,10,16,16,30,207.0,72.0,1.1,20.0,111.0,79.85,52.24
2017,10,16,16,45,146.0,49.0,1.25,19.0,72.5,44.59,28.36
2017,10,16,17,0,85.0,26.0,1.4,18.0,34.0,21.81,11.54
2017,10,16,17,15,42.5,13.0,1.4,17.5,17.0,11.15,0.0
2017,10,16,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,6,45,1.5,18.5,0.6,15.0,18.5,18.3,3.06
2017,10,17,7,0,3.0,37.0,0.6,15.0,37.0,39.0,25.84
2017,10,17,7,15,36.0,59.0,0.55,15.0,66.5,79.08,59.91
2017,10,17,7,30,69.0,81.0,0.5,15.0,96.0,124.59,98.51
2017,10,17,7,45,91.0,104.0,0.5,15.5,128.5,163.67,131.28
2017,10,17,8,0,113.0,127.0,0.5,16.0,161.0,204.24,164.56
2017,10,17,8,15,145.0,142.0,0.45,16.0,193.0,242.11,195.32
2017,10,17,8,30,177.0,157.0,0.4,16.0,225.0,282.3,227.27
2017,10,17,8,45,228.0,171.0,0.4,16.5,269.5,343.31,274.52
2017,10,17,9,0,279.0,185.0,0.4,17.0,314.0,399.62,316.85
2017,10,17,9,15,391.5,178.0,0.45,17.5,375.0,486.08,382.07
2017,10,17,9,30,504.0,171.0,0.5,18.0,436.0,569.64,443.08
2017,10,17,9,45,620.5,144.5,0.55,18.5,490.5,642.16,495.13
2017,10,17,10,0,737.0,118.0,0.6,19.0,545.0,713.37,543.88
2017,10,17,10,15,749.0,121.0,0.65,19.0,571.5,736.61,558.69
2017,10,17,10,30,761.0,124.0,0.7,19.0,598.0,754.49,570.53
2017,10,17,10,45,716.0,146.0,0.8,19.5,603.0,750.55,567.31
2017,10,17,11,0,671.0,168.0,0.9,20.0,608.0,739.78,559.68
2017,10,17,11,15,602.5,196.5,0.85,20.0,596.0,713.28,538.88
2017,10,17,11,30,534.0,225.0,0.8,20.0,584.0,681.93,514.97
2017,10,17,11,45,485.0,246.5,0.8,20.5,573.5,659.89,497.55
2017,10,17,12,0,436.0,268.0,0.8,21.0,563.0,636.37,479.02
2017,10,17,12,15,424.5,269.0,0.75,21.0,554.5,619.89,466.93
2017,10,17,12,30,413.0,270.0,0.7,21.0,546.0,596.44,450.03
2017,10,17,12,45,524.5,224.0,0.7,21.5,568.0,625.35,472.01
2017,10,17,13,0,636.0,178.0,0.7,22.0,590.0,644.04,485.87
2017,10,17,13,15,584.0,188.5,0.8,22.0,558.0,596.89,452.67
2017,10,17,13,30,532.0,199.0,0.9,22.0,526.0,553.3,421.89
2017,10,17,13,45,420.5,218.5,1.0,22.0,469.5,483.75,370.84
2017,10,17,14,0,309.0,238.0,1.1,22.0,413.0,417.8,321.6
2017,10,17,14,15,320.5,220.0,1.2,21.5,392.0,391.52,303.16
2017,10,17,14,30,332.0,202.0,1.3,21.0,371.0,363.66,282.51
2017,10,17,14,45,302.5,197.5,1.4,21.0,342.0,329.04,255.34
2017,10,17,15,0,273.0,193.0,1.5,21.0,313.0,296.41,229.37
2017,10,17,15,15,260.0,173.5,1.45,20.5,278.5,257.55,198.26
2017,10,17,15,30,247.0,154.0,1.4,20.0,244.0,219.76,167.44
2017,10,17,15,45,234.5,133.5,1.4,19.5,209.0,182.35,136.51
2017,10,17,16,0,222.0,113.0,1.4,19.0,174.0,146.21,106.42
2017,10,17,16,15,187.5,92.5,1.4,18.0,137.5,108.53,76.53
2017,10,17,16,30,153.0,72.0,1.4,17.0,101.0,74.82,50.87
2017,10,17,16,45,110.0,51.5,1.45,16.5,69.0,45.12,29.82
2017,10,17,17,0,67.0,31.0,1.5,16.0,37.0,27.14,15.31
2017,10,17,17,15,33.5,15.5,1.6,15.5,18.5,15.24,0.0
2017,10,17,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,6,45,95.5,20.5,0.8,11.5,31.0,60.09,16.83
2017,10,18,7,0,191.0,41.0,0.7,12.0,62.0,126.53,92.73
2017,10,18,7,15,270.5,58.5,0.6,12.0,105.0,185.86,145.35
2017,10,18,7,30,350.0,76.0,0.5,12.0,148.0,252.61,202.49
2017,10,18,7,45,175.0,78.0,0.45,12.5,114.0,177.97,144.25
2017,10,18,8,0,0.0,80.0,0.4,13.0,80.0,79.1,61.68
2017,10,18,8,15,0.0,95.5,0.35,13.0,95.5,94.73,75.07
2017,10,18,8,30,0.0,111.0,0.3,13.0,111.0,110.34,87.89
2017,10,18,8,45,1.0,130.5,0.3,13.5,131.0,130.86,104.4
2017,10,18,9,0,2.0,150.0,0.3,14.0,151.0,151.43,120.62
2017,10,18,9,15,11.0,171.5,0.4,14.5,177.0,179.79,143.23
2017,10,18,9,30,20.0,193.0,0.5,15.0,203.0,208.59,165.84
2017,10,18,9,45,28.0,212.0,0.6,15.5,227.5,242.15,191.84
2017,10,18,10,0,36.0,231.0,0.7,16.0,252.0,268.59,211.96
2017,10,18,10,15,51.0,251.0,0.8,16.0,282.5,301.71,237.71
2017,10,18,10,30,66.0,271.0,0.9,16.0,313.0,334.96,263.32
2017,10,18,10,45,60.0,275.5,1.0,16.0,314.0,334.19,262.29
2017,10,18,11,0,54.0,280.0,1.1,16.0,315.0,333.19,261.33
2017,10,18,11,15,51.5,282.5,1.2,16.0,316.5,332.66,260.89
2017,10,18,11,30,49.0,285.0,1.3,16.0,318.0,331.99,260.38
2017,10,18,11,45,47.0,287.5,1.45,16.5,319.5,331.59,259.73
2017,10,18,12,0,45.0,290.0,1.6,17.0,321.0,331.06,259.01
2017,10,18,12,15,48.5,288.0,1.7,16.5,320.5,329.9,258.92
2017,10,18,12,30,52.0,286.0,1.8,16.0,320.0,328.48,258.66
2017,10,18,12,45,63.0,286.5,1.95,16.0,327.5,334.85,264.23
2017,10,18,13,0,74.0,287.0,2.1,16.0,335.0,340.47,269.17
2017,10,18,13,15,69.5,280.0,2.2,16.0,324.0,327.02,258.92
2017,10,18,13,30,65.0,273.0,2.3,16.0,313.0,313.69,248.8
2017,10,18,13,45,78.5,265.5,2.45,16.0,311.5,310.95,247.35
2017,10,18,14,0,92.0,258.0,2.6,16.0,310.0,307.03,244.81
2017,10,18,14,15,96.5,238.5,2.65,15.5,290.0,285.15,228.22
2017,10,18,14,30,101.0,219.0,2.7,15.0,270.0,262.86,211.04
2017,10,18,14,45,77.5,197.5,2.75,15.0,235.0,225.85,181.25
2017,10,18,15,0,54.0,176.0,2.8,15.0,200.0,191.1,153.18
2017,10,18,15,15,45.5,156.5,2.8,15.0,175.0,165.83,132.57
2017,10,18,15,30,37.0,137.0,2.8,15.0,150.0,141.51,112.58
2017,10,18,15,45,28.5,119.0,2.8,15.0,128.0,119.59,94.45
2017,10,18,16,0,20.0,101.0,2.8,15.0,106.0,99.37,77.65
2017,10,18,16,15,10.0,81.0,2.75,14.5,83.5,77.7,59.71
2017,10,18,16,30,0.0,61.0,2.7,14.0,61.0,57.35,42.64
2017,10,18,16,45,0.0,41.5,2.65,13.5,41.5,39.04,26.61
2017,10,18,17,0,0.0,22.0,2.6,13.0,22.0,21.24,10.33
2017,10,18,17,15,0.0,11.0,2.6,13.0,11.0,10.81,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,45,166.5,16.0,2.3,12.5,34.0,75.38,13.8
2017,10,19,7,0,333.0,32.0,2.4,13.0,68.0,163.55,118.47
2017,10,19,7,15,424.5,41.0,2.4,13.0,111.0,225.09,175.56
2017,10,19,7,30,516.0,50.0,2.4,13.0,154.0,294.98,237.44
2017,10,19,7,45,258.0,74.5,2.45,13.0,126.5,220.76,180.85
2017,10,19,8,0,0.0,99.0,2.5,13.0,99.0,100.26,79.76
2017,10,19,8,15,4.0,115.5,2.45,13.0,117.0,119.06,95.8
2017,10,19,8,30,8.0,132.0,2.4,13.0,135.0,138.16,111.7
2017,10,19,8,45,11.0,147.0,2.4,13.5,152.0,155.26,125.5
2017,10,19,9,0,14.0,162.0,2.4,14.0,169.0,172.55,139.26
2017,10,19,9,15,25.0,183.5,2.4,14.0,196.5,202.63,163.8
2017,10,19,9,30,36.0,205.0,2.4,14.0,224.0,241.14,194.82
2017,10,19,9,45,28.0,208.5,2.4,14.0,224.0,238.34,191.81
2017,10,19,10,0,20.0,212.0,2.4,14.0,224.0,227.76,182.72
2017,10,19,10,15,118.5,246.5,2.45,14.0,319.5,357.7,288.73
2017,10,19,10,30,217.0,281.0,2.5,14.0,415.0,473.86,380.28
2017,10,19,10,45,125.5,270.5,2.55,14.5,349.0,389.22,311.09
2017,10,19,11,0,34.0,260.0,2.6,15.0,283.0,295.32,234.53
2017,10,19,11,15,25.5,249.0,2.7,15.0,266.0,268.27,213.21
2017,10,19,11,30,17.0,238.0,2.8,15.0,249.0,249.51,198.1
2017,10,19,11,45,17.0,239.5,2.9,15.0,251.0,250.49,198.92
2017,10,19,12,0,17.0,241.0,3.0,15.0,253.0,251.43,199.69
2017,10,19,12,15,13.0,228.0,3.05,15.0,237.0,234.54,186.18
2017,10,19,12,30,9.0,215.0,3.1,15.0,221.0,217.88,172.89
2017,10,19,12,45,4.5,192.0,3.2,15.0,195.0,191.13,151.47
2017,10,19,13,0,0.0,169.0,3.3,15.0,169.0,164.81,130.28
2017,10,19,13,15,29.5,214.5,3.25,15.0,232.0,233.14,186.33
2017,10,19,13,30,59.0,260.0,3.2,15.0,295.0,296.49,237.3
2017,10,19,13,45,119.5,255.5,3.2,15.0,323.0,328.79,263.98
2017,10,19,14,0,180.0,251.0,3.2,15.0,351.0,352.45,283.39
2017,10,19,14,15,90.0,166.0,3.15,15.0,216.0,212.06,170.48
2017,10,19,14,30,0.0,81.0,3.1,15.0,81.0,78.34,60.21
2017,10,19,14,45,0.0,109.0,3.1,15.0,109.0,105.38,83.04
2017,10,19,15,0,0.0,137.0,3.1,15.0,137.0,132.1,105.4
2017,10,19,15,15,0.0,85.5,3.1,15.0,85.5,82.57,64.28
2017,10,19,15,30,0.0,34.0,3.1,15.0,34.0,32.82,22.36
2017,10,19,15,45,0.0,29.0,3.1,15.0,29.0,27.99,18.28
2017,10,19,16,0,0.0,24.0,3.1,15.0,24.0,23.15,14.13
2017,10,19,16,15,0.0,19.0,3.0,14.5,19.0,18.32,9.96
2017,10,19,16,30,0.0,14.0,2.9,14.0,14.0,13.5,5.75
2017,10,19,16,45,0.0,9.5,2.8,14.0,9.5,9.15,1.89
2017,10,19,17,0,0.0,5.0,2.7,14.0,5.0,4.82,0.0
2017,10,19,17,15,0.0,2.5,2.65,14.0,2.5,2.46,0.0
2017,10,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,20,6,45,92.0,20.5,1.4,12.5,30.0,57.92,1.55
2017,10,20,7,0,184.0,41.0,1.4,13.0,60.0,123.92,89.03
2017,10,20,7,15,276.0,55.0,1.45,13.0,101.0,182.72,142.14
2017,10,20,7,30,368.0,69.0,1.5,13.0,142.0,250.46,200.98
2017,10,20,7,45,432.5,79.0,1.6,13.0,187.0,308.4,251.49
2017,10,20,8,0,497.0,89.0,1.7,13.0,232.0,371.23,304.9
2017,10,20,8,15,573.5,83.5,1.8,13.0,276.0,430.52,354.64
2017,10,20,8,30,650.0,78.0,1.9,13.0,320.0,491.37,404.62
2017,10,20,8,45,671.5,83.5,2.0,13.5,359.5,533.77,437.73
2017,10,20,9,0,693.0,89.0,2.1,14.0,399.0,575.5,469.57
2017,10,20,9,15,604.5,126.0,2.1,14.0,413.5,575.69,467.42
2017,10,20,9,30,516.0,163.0,2.1,14.0,428.0,564.52,456.64
2017,10,20,9,45,372.5,207.5,2.15,14.5,405.0,509.46,410.59
2017,10,20,10,0,229.0,252.0,2.2,15.0,382.0,447.56,358.74
2017,10,20,10,15,378.0,226.0,2.25,15.0,452.0,544.34,436.34
2017,10,20,10,30,527.0,200.0,2.3,15.0,522.0,644.9,513.79
2017,10,20,10,45,545.5,200.0,2.35,15.0,542.0,662.39,526.04
2017,10,20,11,0,564.0,200.0,2.4,15.0,562.0,677.96,537.51
2017,10,20,11,15,548.5,210.0,2.45,15.0,566.5,675.06,534.62
2017,10,20,11,30,533.0,220.0,2.5,15.0,571.0,669.91,530.25
2017,10,20,11,45,579.0,204.5,2.65,15.5,587.5,683.98,541.25
2017,10,20,12,0,625.0,189.0,2.8,16.0,604.0,698.13,551.98
2017,10,20,12,15,714.5,159.0,2.9,16.0,629.5,724.0,573.04
2017,10,20,12,30,804.0,129.0,3.0,16.0,655.0,742.25,587.35
2017,10,20,12,45,814.0,121.5,3.1,16.0,645.0,722.75,573.77
2017,10,20,13,0,824.0,114.0,3.2,16.0,635.0,700.0,557.84
2017,10,20,13,15,815.0,112.5,3.3,15.5,614.5,667.55,534.52
2017,10,20,13,30,806.0,111.0,3.4,15.0,594.0,633.03,509.1
