Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,13,45,793.5,109.0,3.5,15.0,566.0,594.01,478.66
2017,10,20,14,0,781.0,107.0,3.6,15.0,538.0,553.59,446.43
2017,10,20,14,15,681.0,121.0,3.65,15.0,480.0,482.3,388.85
2017,10,20,14,30,581.0,135.0,3.7,15.0,422.0,417.1,335.45
2017,10,20,14,45,586.0,121.5,3.8,15.0,391.0,377.59,301.88
2017,10,20,15,0,591.0,108.0,3.9,15.0,360.0,336.47,265.82
2017,10,20,15,15,543.5,107.5,3.9,14.5,320.0,288.85,224.66
2017,10,20,15,30,496.0,107.0,3.9,14.0,280.0,243.94,185.44
2017,10,20,15,45,461.5,95.5,3.9,14.0,238.0,196.88,143.9
2017,10,20,16,0,427.0,84.0,3.9,14.0,196.0,152.99,105.72
2017,10,20,16,15,369.0,71.5,3.7,13.5,154.0,108.72,70.22
2017,10,20,16,30,311.0,59.0,3.5,13.0,112.0,70.64,42.93
2017,10,20,16,45,223.5,43.5,3.35,13.0,75.0,36.04,25.36
2017,10,20,17,0,136.0,28.0,3.2,13.0,38.0,21.91,8.89
2017,10,20,17,15,68.0,14.0,3.1,13.0,19.0,13.76,0.0
2017,10,20,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,21,6,45,163.0,15.5,1.35,11.5,32.0,71.99,0.0
2017,10,21,7,0,326.0,31.0,1.3,12.0,64.0,158.59,112.59
2017,10,21,7,15,423.0,40.0,1.25,12.0,107.0,221.27,171.48
2017,10,21,7,30,520.0,49.0,1.2,12.0,150.0,292.82,234.27
2017,10,21,7,45,579.5,54.5,1.2,12.5,196.5,350.61,284.59
2017,10,21,8,0,639.0,60.0,1.2,13.0,243.0,412.31,336.32
2017,10,21,8,15,678.0,64.5,1.35,13.0,288.0,462.53,378.68
2017,10,21,8,30,717.0,69.0,1.5,13.0,333.0,516.38,422.68
2017,10,21,8,45,745.0,72.0,1.65,13.5,375.0,562.29,458.66
2017,10,21,9,0,773.0,75.0,1.8,14.0,417.0,607.73,493.4
2017,10,21,9,15,791.5,77.0,1.8,14.5,454.0,644.65,519.47
2017,10,21,9,30,810.0,79.0,1.8,15.0,491.0,679.89,543.12
2017,10,21,9,45,828.0,79.5,1.8,15.5,523.5,711.08,563.46
2017,10,21,10,0,846.0,80.0,1.8,16.0,556.0,735.54,578.74
2017,10,21,10,15,855.0,81.0,1.7,16.0,581.0,755.7,591.12
2017,10,21,10,30,864.0,82.0,1.6,16.0,606.0,772.97,601.39
2017,10,21,10,45,870.5,82.5,1.55,16.0,624.0,784.66,608.21
2017,10,21,11,0,877.0,83.0,1.5,16.0,642.0,793.15,612.93
2017,10,21,11,15,880.5,83.5,1.5,16.0,652.5,795.99,614.37
2017,10,21,11,30,884.0,84.0,1.5,16.0,663.0,795.5,613.69
2017,10,21,11,45,885.0,84.0,1.55,16.5,665.5,789.15,608.49
2017,10,21,12,0,886.0,84.0,1.6,17.0,668.0,779.48,601.15
2017,10,21,12,15,884.5,84.0,1.6,17.0,663.0,764.65,590.96
2017,10,21,12,30,883.0,84.0,1.6,17.0,658.0,746.67,578.68
2017,10,21,12,45,882.5,81.5,1.65,17.0,646.0,723.68,563.35
2017,10,21,13,0,882.0,79.0,1.7,17.0,634.0,697.7,545.86
2017,10,21,13,15,875.5,78.0,1.75,17.0,613.5,666.45,524.4
2017,10,21,13,30,869.0,77.0,1.8,17.0,593.0,632.78,499.36
2017,10,21,13,45,859.5,75.5,1.85,17.0,566.0,594.57,470.34
2017,10,21,14,0,850.0,74.0,1.9,17.0,539.0,554.54,439.19
2017,10,21,14,15,836.0,72.5,1.95,17.0,505.5,510.56,404.15
2017,10,21,14,30,822.0,71.0,2.0,17.0,472.0,465.59,367.28
2017,10,21,14,45,801.0,68.5,2.1,17.0,433.0,415.52,325.51
2017,10,21,15,0,780.0,66.0,2.2,17.0,394.0,365.65,282.62
2017,10,21,15,15,751.5,63.0,2.25,16.5,351.0,313.28,237.09
2017,10,21,15,30,723.0,60.0,2.3,16.0,308.0,262.45,191.83
2017,10,21,15,45,678.0,56.5,2.35,16.0,262.0,209.23,144.58
2017,10,21,16,0,633.0,53.0,2.4,16.0,216.0,159.95,101.69
2017,10,21,16,15,566.5,47.0,2.35,15.5,170.0,108.46,60.9
2017,10,21,16,30,500.0,41.0,2.3,15.0,124.0,65.27,32.03
2017,10,21,16,45,380.5,32.0,2.3,15.0,82.5,26.2,16.65
2017,10,21,17,0,261.0,23.0,2.3,15.0,41.0,18.01,5.0
2017,10,21,17,15,130.5,11.5,2.4,14.5,20.5,11.3,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,22,6,45,196.5,14.0,1.75,12.5,32.5,78.51,0.0
2017,10,22,7,0,393.0,28.0,1.8,13.0,65.0,176.45,123.08
2017,10,22,7,15,489.0,35.5,1.8,13.0,110.0,239.76,184.65
2017,10,22,7,30,585.0,43.0,1.8,13.0,155.0,309.2,246.53
2017,10,22,7,45,644.0,48.0,1.8,13.5,202.5,369.19,299.23
2017,10,22,8,0,703.0,53.0,1.8,14.0,250.0,432.77,352.94
2017,10,22,8,15,740.0,56.5,1.75,14.5,296.5,485.55,396.1
2017,10,22,8,30,777.0,60.0,1.7,15.0,343.0,539.16,438.19
2017,10,22,8,45,805.0,62.5,1.65,15.5,386.5,586.38,473.85
2017,10,22,9,0,833.0,65.0,1.6,16.0,430.0,628.83,504.85
2017,10,22,9,15,851.5,67.0,1.55,16.0,469.0,667.22,531.46
2017,10,22,9,30,870.0,69.0,1.5,16.0,508.0,703.82,556.16
2017,10,22,9,45,879.5,72.0,1.45,16.5,539.5,732.89,574.0
2017,10,22,10,0,889.0,75.0,1.4,17.0,571.0,759.23,589.7
2017,10,22,10,15,898.5,76.0,1.35,17.0,597.0,780.37,602.72
2017,10,22,10,30,908.0,77.0,1.3,17.0,623.0,798.48,613.63
2017,10,22,10,45,915.5,77.5,1.3,17.5,642.0,811.26,620.35
2017,10,22,11,0,923.0,78.0,1.3,18.0,661.0,820.69,624.91
2017,10,22,11,15,926.5,78.5,1.25,18.0,672.0,823.53,625.64
2017,10,22,11,30,930.0,79.0,1.2,18.0,683.0,822.87,624.19
2017,10,22,11,45,931.0,79.0,1.2,18.5,686.0,816.18,618.31
2017,10,22,12,0,932.0,79.0,1.2,19.0,689.0,806.02,610.3
2017,10,22,12,15,931.0,78.5,1.25,19.0,683.5,790.36,600.45
2017,10,22,12,30,930.0,78.0,1.3,19.0,678.0,771.39,588.41
2017,10,22,12,45,923.0,79.0,1.4,19.5,664.5,746.52,571.71
2017,10,22,13,0,916.0,80.0,1.5,20.0,651.0,718.78,552.93
2017,10,22,13,15,909.5,79.0,1.55,20.0,630.5,686.57,531.25
2017,10,22,13,30,903.0,78.0,1.6,20.0,610.0,651.85,506.0
2017,10,22,13,45,893.0,76.5,1.7,20.0,582.0,612.19,476.83
2017,10,22,14,0,883.0,75.0,1.8,20.0,554.0,570.65,445.37
2017,10,22,14,15,869.0,73.0,1.85,20.0,519.5,524.89,409.51
2017,10,22,14,30,855.0,71.0,1.9,20.0,485.0,478.04,371.73
2017,10,22,14,45,834.5,68.5,1.95,20.0,445.0,426.81,329.43
2017,10,22,15,0,814.0,66.0,2.0,20.0,405.0,375.64,285.9
2017,10,22,15,15,785.0,63.0,1.95,19.5,360.5,321.54,239.38
2017,10,22,15,30,756.0,60.0,1.9,19.0,316.0,268.99,193.16
2017,10,22,15,45,713.0,56.0,1.9,19.0,268.5,214.17,145.08
2017,10,22,16,0,670.0,52.0,1.9,19.0,221.0,163.05,101.16
2017,10,22,16,15,601.5,46.0,1.9,18.0,173.5,111.1,60.99
2017,10,22,16,30,533.0,40.0,1.9,17.0,126.0,64.57,30.59
2017,10,22,16,45,411.5,30.5,1.95,16.5,83.0,23.6,14.2
2017,10,22,17,0,290.0,21.0,2.0,16.0,40.0,16.31,2.48
2017,10,22,17,15,145.0,10.5,2.0,15.5,20.0,10.32,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,45,199.5,12.5,1.65,15.5,31.0,76.48,0.0
2017,10,23,7,0,399.0,25.0,1.7,16.0,62.0,170.68,115.33
2017,10,23,7,15,494.0,32.5,1.85,16.0,106.0,234.1,177.57
2017,10,23,7,30,589.0,40.0,2.0,16.0,150.0,305.94,241.02
2017,10,23,7,45,646.0,44.5,2.15,16.5,197.0,364.25,292.34
2017,10,23,8,0,703.0,49.0,2.3,17.0,244.0,426.03,344.82
2017,10,23,8,15,740.0,52.5,2.35,17.5,290.0,478.58,388.15
2017,10,23,8,30,777.0,56.0,2.4,18.0,336.0,532.0,430.63
2017,10,23,8,45,802.5,58.5,2.5,18.5,378.5,573.49,462.96
2017,10,23,9,0,828.0,61.0,2.6,19.0,421.0,618.1,496.62
2017,10,23,9,15,846.5,63.0,2.6,19.0,459.0,656.26,523.88
2017,10,23,9,30,865.0,65.0,2.6,19.0,497.0,692.65,549.32
2017,10,23,9,45,871.0,69.0,2.6,19.5,528.0,720.17,566.96
2017,10,23,10,0,877.0,73.0,2.6,20.0,559.0,744.83,582.42
2017,10,23,10,15,887.0,74.0,2.6,20.5,585.0,766.11,595.38
2017,10,23,10,30,897.0,75.0,2.6,21.0,611.0,784.41,606.2
2017,10,23,10,45,903.5,75.5,2.6,21.5,629.5,796.26,612.52
2017,10,23,11,0,910.0,76.0,2.6,22.0,648.0,804.81,616.65
2017,10,23,11,15,913.5,76.5,2.6,22.0,658.5,807.62,618.09
2017,10,23,11,30,917.0,77.0,2.6,22.0,669.0,806.97,617.31
2017,10,23,11,45,918.5,77.0,2.6,22.5,672.0,800.75,611.63
2017,10,23,12,0,920.0,77.0,2.6,23.0,675.0,791.11,603.75
2017,10,23,12,15,918.5,77.0,2.6,23.0,670.0,775.8,593.23
2017,10,23,12,30,917.0,77.0,2.6,23.0,665.0,757.24,580.56
2017,10,23,12,45,906.5,79.0,2.6,23.5,650.5,731.27,561.62
2017,10,23,13,0,896.0,81.0,2.6,24.0,636.0,702.65,540.89
2017,10,23,13,15,889.0,80.0,2.55,24.0,615.5,670.71,518.08
2017,10,23,13,30,882.0,79.0,2.5,24.0,595.0,636.35,492.21
2017,10,23,13,45,871.5,77.5,2.45,24.5,567.0,597.17,461.42
2017,10,23,14,0,861.0,76.0,2.4,25.0,539.0,556.22,428.81
2017,10,23,14,15,788.0,85.0,2.3,25.0,487.5,492.94,379.49
2017,10,23,14,30,715.0,94.0,2.2,25.0,436.0,432.33,331.56
2017,10,23,14,45,724.0,82.5,2.15,25.0,404.0,391.19,297.44
2017,10,23,15,0,733.0,71.0,2.1,25.0,372.0,347.33,259.94
2017,10,23,15,15,731.0,66.0,1.85,24.5,338.0,304.14,222.07
2017,10,23,15,30,729.0,61.0,1.6,24.0,304.0,259.9,182.47
2017,10,23,15,45,686.0,56.5,1.4,23.5,257.5,206.2,136.56
2017,10,23,16,0,643.0,52.0,1.2,23.0,211.0,156.25,94.8
2017,10,23,16,15,573.0,45.5,1.2,22.5,164.5,103.88,55.24
2017,10,23,16,30,503.0,39.0,1.2,22.0,118.0,60.19,27.81
2017,10,23,16,45,383.0,29.5,1.25,21.5,77.0,22.04,12.43
2017,10,23,17,0,263.0,20.0,1.3,21.0,36.0,15.56,0.08
2017,10,23,17,15,131.5,10.0,1.3,20.5,18.0,9.83,0.0
2017,10,23,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,24,6,45,184.5,13.0,2.15,16.5,29.5,72.14,0.0
2017,10,24,7,0,369.0,26.0,2.2,17.0,59.0,164.65,108.86
2017,10,24,7,15,469.0,34.5,2.25,17.0,103.5,228.69,172.56
2017,10,24,7,30,569.0,43.0,2.3,17.0,148.0,299.15,234.71
2017,10,24,7,45,627.5,48.5,2.4,17.5,195.0,358.37,286.61
2017,10,24,8,0,686.0,54.0,2.5,18.0,242.0,421.15,339.72
2017,10,24,8,15,725.0,58.0,2.5,18.5,288.0,474.62,383.63
2017,10,24,8,30,764.0,62.0,2.5,19.0,334.0,529.09,426.73
2017,10,24,8,45,789.5,65.5,2.55,19.5,377.0,575.21,462.17
2017,10,24,9,0,815.0,69.0,2.6,20.0,420.0,620.58,496.01
2017,10,24,9,15,834.0,71.0,2.55,20.5,458.0,658.68,522.58
2017,10,24,9,30,853.0,73.0,2.5,21.0,496.0,690.65,543.34
2017,10,24,9,45,869.0,74.0,2.5,21.5,528.5,721.54,563.28
2017,10,24,10,0,885.0,75.0,2.5,22.0,561.0,750.04,581.28
2017,10,24,10,15,894.5,76.0,2.45,22.5,587.0,770.96,593.46
2017,10,24,10,30,904.0,77.0,2.4,23.0,613.0,788.87,603.51
2017,10,24,10,45,908.5,78.5,2.4,23.5,631.0,800.27,609.4
2017,10,24,11,0,913.0,80.0,2.4,24.0,649.0,808.32,613.11
2017,10,24,11,15,916.5,80.5,2.35,24.5,659.5,811.05,612.92
2017,10,24,11,30,920.0,81.0,2.3,25.0,670.0,810.33,610.54
2017,10,24,11,45,919.5,81.5,2.3,25.5,672.0,803.04,604.2
2017,10,24,12,0,919.0,82.0,2.3,26.0,674.0,792.35,595.74
2017,10,24,12,15,917.0,81.5,2.2,26.0,669.0,776.1,584.08
2017,10,24,12,30,915.0,81.0,2.1,26.0,664.0,756.63,570.34
2017,10,24,12,45,911.5,80.5,2.05,26.5,650.5,732.97,553.06
2017,10,24,13,0,908.0,80.0,2.0,27.0,637.0,706.35,533.86
2017,10,24,13,15,900.5,79.0,1.9,27.0,616.5,673.78,510.65
2017,10,24,13,30,893.0,78.0,1.8,27.0,596.0,638.79,484.57
2017,10,24,13,45,882.0,76.5,1.75,27.0,567.5,599.0,454.9
2017,10,24,14,0,871.0,75.0,1.7,27.0,539.0,557.44,423.3
2017,10,24,14,15,855.5,73.5,1.5,26.5,505.0,512.06,388.23
2017,10,24,14,30,840.0,72.0,1.3,26.0,471.0,465.81,351.57
2017,10,24,14,45,762.5,76.5,1.15,26.0,415.0,398.65,298.48
2017,10,24,15,0,685.0,81.0,1.0,26.0,359.0,336.1,248.33
2017,10,24,15,15,646.5,79.5,1.0,25.5,318.5,286.79,207.86
2017,10,24,15,30,608.0,78.0,1.0,25.0,278.0,240.19,168.77
2017,10,24,15,45,628.0,64.5,1.0,24.5,243.5,197.77,130.86
2017,10,24,16,0,648.0,51.0,1.0,24.0,209.0,153.92,92.11
2017,10,24,16,15,577.5,44.5,1.05,23.5,162.0,103.03,54.21
2017,10,24,16,30,507.0,38.0,1.1,23.0,115.0,57.82,26.18
2017,10,24,16,45,384.5,28.5,1.2,22.5,74.0,21.34,11.63
2017,10,24,17,0,262.0,19.0,1.3,22.0,33.0,14.81,0.0
2017,10,24,17,15,131.0,9.5,1.3,21.5,16.5,9.34,0.0
2017,10,24,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,45,180.5,13.0,1.2,15.5,28.5,61.3,0.0
2017,10,25,7,0,361.0,26.0,1.2,16.0,57.0,161.26,104.1
2017,10,25,7,15,464.0,34.0,1.25,16.5,101.0,225.07,168.83
2017,10,25,7,30,567.0,42.0,1.3,17.0,145.0,295.6,230.23
2017,10,25,7,45,628.0,47.5,1.4,17.5,192.0,355.64,282.3
2017,10,25,8,0,689.0,53.0,1.5,18.0,239.0,419.46,335.69
2017,10,25,8,15,728.0,57.0,1.4,18.0,285.5,472.87,379.25
2017,10,25,8,30,767.0,61.0,1.3,18.0,332.0,527.27,421.86
2017,10,25,8,45,795.0,64.0,1.25,18.5,375.0,574.3,456.81
2017,10,25,9,0,823.0,67.0,1.2,19.0,418.0,620.74,490.04
2017,10,25,9,15,841.5,69.0,1.2,19.5,456.0,658.61,515.92
2017,10,25,9,30,860.0,71.0,1.2,20.0,494.0,690.34,536.08
2017,10,25,9,45,871.0,73.5,1.25,20.5,526.0,719.41,554.64
2017,10,25,10,0,882.0,76.0,1.3,21.0,558.0,745.87,571.22
2017,10,25,10,15,891.5,77.5,1.25,21.5,583.5,767.24,583.11
2017,10,25,10,30,901.0,79.0,1.2,22.0,609.0,785.59,592.88
2017,10,25,10,45,906.0,80.0,1.15,22.5,627.0,796.73,597.74
2017,10,25,11,0,911.0,81.0,1.1,23.0,645.0,804.54,600.5
2017,10,25,11,15,914.5,81.5,1.05,23.0,656.0,807.22,601.09
2017,10,25,11,30,918.0,82.0,1.0,23.0,667.0,806.46,599.57
2017,10,25,11,45,918.0,82.5,0.95,23.5,669.0,799.55,592.96
2017,10,25,12,0,918.0,83.0,0.9,24.0,671.0,789.23,584.32
2017,10,25,12,15,916.0,83.0,0.85,24.0,666.0,773.53,573.4
2017,10,25,12,30,914.0,83.0,0.8,24.0,661.0,754.61,560.49
2017,10,25,12,45,899.5,86.5,0.75,24.5,645.5,727.53,541.14
2017,10,25,13,0,885.0,90.0,0.7,25.0,630.0,697.98,520.29
2017,10,25,13,15,877.5,89.0,0.7,25.0,609.0,666.03,498.21
2017,10,25,13,30,870.0,88.0,0.7,25.0,588.0,633.25,474.91
2017,10,25,13,45,858.5,86.0,0.75,25.0,560.0,593.07,446.45
2017,10,25,14,0,847.0,84.0,0.8,25.0,532.0,551.24,416.0
2017,10,25,14,15,830.5,82.0,0.85,24.5,497.5,505.48,382.45
2017,10,25,14,30,814.0,80.0,0.9,24.0,463.0,458.97,347.07
2017,10,25,14,45,791.0,77.0,0.95,24.0,423.0,408.27,306.65
2017,10,25,15,0,768.0,74.0,1.0,24.0,383.0,357.99,265.28
2017,10,25,15,15,735.5,70.5,1.0,23.5,339.0,304.92,221.12
2017,10,25,15,30,703.0,67.0,1.0,23.0,295.0,253.85,177.65
2017,10,25,15,45,655.0,61.5,1.05,22.5,248.5,198.55,131.26
2017,10,25,16,0,607.0,56.0,1.1,22.0,202.0,148.65,90.22
2017,10,25,16,15,530.5,49.0,1.2,21.0,155.5,98.97,53.57
2017,10,25,16,30,454.0,42.0,1.3,20.0,109.0,57.42,28.24
2017,10,25,16,45,323.5,30.5,1.4,19.5,69.0,23.45,13.34
2017,10,25,17,0,193.0,19.0,1.5,19.0,29.0,15.01,0.0
2017,10,25,17,15,96.5,9.5,1.5,18.5,14.5,9.34,0.0
2017,10,25,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,6,45,166.5,13.0,1.3,15.5,26.5,57.12,0.0
2017,10,26,7,0,333.0,26.0,1.3,16.0,53.0,150.82,94.16
2017,10,26,7,15,440.0,34.5,1.35,16.0,96.5,215.72,161.62
2017,10,26,7,30,547.0,43.0,1.4,16.0,140.0,289.89,226.42
2017,10,26,7,45,614.0,48.5,1.5,16.5,187.5,348.48,277.64
2017,10,26,8,0,681.0,54.0,1.6,17.0,235.0,414.51,333.13
2017,10,26,8,15,721.5,58.0,1.6,17.5,281.5,468.26,377.01
2017,10,26,8,30,762.0,62.0,1.6,18.0,328.0,523.13,420.1
2017,10,26,8,45,793.0,64.5,1.6,18.5,371.5,571.11,456.49
2017,10,26,9,0,824.0,67.0,1.6,19.0,415.0,618.68,491.4
2017,10,26,9,15,843.5,69.0,1.65,19.5,453.5,657.14,518.6
2017,10,26,9,30,863.0,71.0,1.7,20.0,492.0,689.52,539.94
2017,10,26,9,45,875.5,73.0,1.8,20.5,524.0,719.07,559.42
2017,10,26,10,0,888.0,75.0,1.9,21.0,556.0,746.06,576.95
2017,10,26,10,15,897.5,76.5,1.9,21.5,582.0,767.44,589.67
2017,10,26,10,30,907.0,78.0,1.9,22.0,608.0,785.8,600.28
2017,10,26,10,45,913.5,79.0,1.9,22.5,626.5,798.09,606.74
2017,10,26,11,0,920.0,80.0,1.9,23.0,645.0,807.05,611.03
2017,10,26,11,15,923.5,80.5,1.8,23.5,655.5,809.71,610.23
2017,10,26,11,30,927.0,81.0,1.7,24.0,666.0,808.89,607.21
2017,10,26,11,45,928.0,81.0,1.65,24.5,668.5,802.11,600.81
2017,10,26,12,0,929.0,81.0,1.6,25.0,671.0,791.9,592.28
2017,10,26,12,15,927.0,80.5,1.5,25.0,665.5,775.51,580.4
2017,10,26,12,30,925.0,80.0,1.4,25.0,660.0,755.87,566.46
2017,10,26,12,45,922.0,79.0,1.35,25.5,647.0,731.84,549.06
2017,10,26,13,0,919.0,78.0,1.3,26.0,634.0,704.81,529.73
2017,10,26,13,15,911.5,77.0,1.2,26.0,613.0,672.02,506.11
2017,10,26,13,30,904.0,76.0,1.1,26.0,592.0,636.79,479.89
2017,10,26,13,45,892.5,75.0,1.0,26.0,563.5,596.98,449.99
2017,10,26,14,0,881.0,74.0,0.9,26.0,535.0,555.42,418.24
2017,10,26,14,15,865.5,72.0,0.8,25.5,500.5,509.3,383.26
2017,10,26,14,30,850.0,70.0,0.7,25.0,466.0,462.24,346.58
2017,10,26,14,45,827.5,68.0,0.65,25.0,426.0,411.39,305.73
2017,10,26,15,0,805.0,66.0,0.6,25.0,386.0,360.76,263.93
2017,10,26,15,15,774.0,62.5,0.6,24.5,341.5,306.55,219.2
2017,10,26,15,30,743.0,59.0,0.6,24.0,297.0,254.11,174.88
2017,10,26,15,45,695.0,54.5,0.65,23.5,249.5,199.2,129.08
2017,10,26,16,0,647.0,50.0,0.7,23.0,202.0,148.55,87.77
2017,10,26,16,15,572.5,43.5,0.85,22.0,155.5,97.86,50.81
2017,10,26,16,30,498.0,37.0,1.0,21.0,109.0,53.29,24.09
2017,10,26,16,45,249.0,32.5,1.2,20.5,68.5,25.1,14.32
2017,10,26,17,0,0.0,28.0,1.4,20.0,28.0,24.8,0.0
2017,10,26,17,15,0.0,14.0,1.45,19.5,14.0,13.76,0.0
2017,10,26,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,45,42.0,13.5,0.8,15.0,17.0,24.35,0.0
2017,10,27,7,0,84.0,27.0,0.8,15.0,34.0,65.21,37.54
2017,10,27,7,15,124.0,45.0,0.8,15.5,63.0,105.38,78.26
2017,10,27,7,30,164.0,63.0,0.8,16.0,92.0,147.47,114.98
2017,10,27,7,45,186.0,81.5,0.85,16.5,123.5,185.22,147.59
2017,10,27,8,0,208.0,100.0,0.9,17.0,155.0,224.33,180.55
2017,10,27,8,15,224.5,117.0,0.85,17.0,186.0,259.88,209.98
2017,10,27,8,30,241.0,134.0,0.8,17.0,217.0,296.07,239.12
2017,10,27,8,45,187.5,156.0,0.75,17.5,225.5,288.42,231.73
2017,10,27,9,0,134.0,178.0,0.7,18.0,234.0,283.81,226.4
2017,10,27,9,15,173.0,193.0,0.65,18.5,272.5,329.11,261.33
2017,10,27,9,30,212.0,208.0,0.6,19.0,311.0,375.94,296.24
2017,10,27,9,45,317.5,203.5,0.6,19.5,369.0,457.59,357.83
2017,10,27,10,0,423.0,199.0,0.6,20.0,427.0,543.05,419.84
2017,10,27,10,15,426.0,209.5,0.55,20.5,447.5,561.92,430.49
2017,10,27,10,30,429.0,220.0,0.5,21.0,468.0,579.13,440.49
2017,10,27,10,45,661.5,153.5,0.5,21.5,550.0,690.89,521.49
2017,10,27,11,0,894.0,87.0,0.5,22.0,632.0,791.47,586.81
2017,10,27,11,15,897.5,87.5,0.5,22.0,642.5,794.04,586.62
2017,10,27,11,30,901.0,88.0,0.5,22.0,653.0,793.24,585.77
2017,10,27,11,45,902.0,88.0,0.55,22.5,655.5,786.59,580.97
2017,10,27,12,0,903.0,88.0,0.6,23.0,658.0,776.6,574.15
2017,10,27,12,15,901.0,88.0,0.65,23.0,652.5,761.1,564.86
2017,10,27,12,30,899.0,88.0,0.7,23.0,647.0,742.43,553.54
2017,10,27,12,45,884.0,91.0,0.75,23.5,631.0,714.86,535.15
2017,10,27,13,0,869.0,94.0,0.8,24.0,615.0,687.2,516.22
2017,10,27,13,15,860.5,93.0,0.8,24.0,594.5,654.77,493.36
2017,10,27,13,30,852.0,92.0,0.8,24.0,574.0,620.1,468.5
2017,10,27,13,45,840.5,90.0,0.85,24.0,546.0,580.65,440.15
2017,10,27,14,0,829.0,88.0,0.9,24.0,518.0,539.6,409.83
2017,10,27,14,15,812.0,85.5,0.95,24.0,483.5,493.94,375.2
2017,10,27,14,30,795.0,83.0,1.0,24.0,449.0,447.64,338.96
2017,10,27,14,45,734.5,81.5,1.05,24.0,397.0,384.22,289.15
2017,10,27,15,0,674.0,80.0,1.1,24.0,345.0,324.05,240.78
2017,10,27,15,15,622.5,81.5,1.1,23.5,304.0,274.7,200.01
2017,10,27,15,30,571.0,83.0,1.1,23.0,263.0,229.36,161.98
2017,10,27,15,45,574.0,70.0,1.15,22.5,226.5,185.7,123.64
2017,10,27,16,0,577.0,57.0,1.2,22.0,190.0,141.13,85.22
2017,10,27,16,15,496.5,49.0,1.3,21.0,144.5,92.32,49.81
2017,10,27,16,30,416.0,41.0,1.4,20.0,99.0,52.1,25.91
2017,10,27,16,45,281.5,29.0,1.5,19.5,61.0,22.5,12.01
2017,10,27,17,0,147.0,17.0,1.6,19.0,23.0,13.45,0.0
2017,10,27,17,15,73.5,8.5,1.6,18.5,11.5,8.36,0.0
2017,10,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,6,45,134.5,12.5,0.55,13.0,22.5,47.44,0.0
2017,10,28,7,0,269.0,25.0,0.5,13.0,45.0,126.28,71.87
2017,10,28,7,15,381.0,35.0,0.5,13.0,86.5,192.8,144.15
2017,10,28,7,30,493.0,45.0,0.5,13.0,128.0,267.24,208.85
2017,10,28,7,45,246.5,52.0,0.55,13.5,93.5,182.5,146.15
2017,10,28,8,0,0.0,59.0,0.6,14.0,59.0,57.4,43.16
2017,10,28,8,15,0.0,71.0,0.6,14.5,71.0,69.4,53.51
2017,10,28,8,30,0.0,83.0,0.6,15.0,83.0,81.4,63.43
2017,10,28,8,45,0.0,95.0,0.6,15.5,95.0,93.4,73.16
2017,10,28,9,0,0.0,107.0,0.6,16.0,107.0,105.39,82.74
2017,10,28,9,15,0.0,124.0,0.6,16.5,124.0,122.64,96.47
2017,10,28,9,30,0.0,141.0,0.6,17.0,141.0,139.9,109.98
2017,10,28,9,45,6.0,164.5,0.6,17.5,168.0,168.3,132.41
2017,10,28,10,0,12.0,188.0,0.6,18.0,195.0,196.95,154.62
2017,10,28,10,15,19.0,205.5,0.5,18.0,216.5,220.13,172.4
2017,10,28,10,30,26.0,223.0,0.4,18.0,238.0,243.41,190.02
2017,10,28,10,45,28.0,231.0,0.35,18.5,248.0,260.51,202.25
2017,10,28,11,0,30.0,239.0,0.3,19.0,258.0,269.82,208.49
2017,10,28,11,15,45.0,255.0,0.25,19.0,283.0,297.71,229.55
2017,10,28,11,30,60.0,271.0,0.2,19.0,308.0,325.31,249.96
2017,10,28,11,45,59.5,272.5,0.15,19.5,309.5,324.97,248.63
2017,10,28,12,0,59.0,274.0,0.1,20.0,311.0,324.47,247.48
2017,10,28,12,15,58.5,271.5,0.2,20.0,308.5,319.52,244.26
2017,10,28,12,30,58.0,269.0,0.3,20.0,306.0,314.46,241.03
2017,10,28,12,45,59.0,264.0,0.45,20.5,300.0,307.67,236.32
2017,10,28,13,0,60.0,259.0,0.6,21.0,294.0,300.7,231.38
2017,10,28,13,15,59.5,250.0,0.75,20.5,284.0,288.46,223.21
2017,10,28,13,30,59.0,241.0,0.9,20.0,274.0,276.16,214.84
2017,10,28,13,45,58.0,229.5,1.05,20.0,260.5,260.97,203.68
2017,10,28,14,0,57.0,218.0,1.2,20.0,247.0,245.8,192.36
2017,10,28,14,15,55.5,203.5,1.3,19.5,230.5,227.42,178.64
2017,10,28,14,30,54.0,189.0,1.4,19.0,214.0,209.15,164.78
2017,10,28,14,45,51.5,173.0,1.5,19.0,195.0,189.14,148.98
2017,10,28,15,0,49.0,157.0,1.6,19.0,176.0,169.37,133.16
2017,10,28,15,15,45.0,139.0,1.6,18.5,155.0,147.5,115.64
2017,10,28,15,30,41.0,121.0,1.6,18.0,134.0,126.11,98.25
2017,10,28,15,45,34.0,102.0,1.65,18.0,111.5,103.7,79.72
2017,10,28,16,0,27.0,83.0,1.7,18.0,89.0,82.19,61.83
2017,10,28,16,15,16.0,64.0,1.8,17.0,67.5,61.27,44.73
2017,10,28,16,30,5.0,45.0,1.9,16.0,46.0,42.54,29.16
2017,10,28,16,45,2.5,27.5,2.0,15.5,28.0,26.07,14.65
2017,10,28,17,0,0.0,10.0,2.1,15.0,10.0,9.83,0.0
2017,10,28,17,15,0.0,5.0,2.15,14.5,5.0,4.91,0.0
2017,10,28,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,4.0,1.15,12.5,4.0,3.93,0.0
2017,10,29,7,0,0.0,8.0,1.1,13.0,8.0,7.71,0.0
2017,10,29,7,15,0.0,16.0,1.1,13.0,16.0,15.43,7.04
2017,10,29,7,30,0.0,24.0,1.1,13.0,24.0,23.16,13.95
2017,10,29,7,45,0.0,32.5,1.1,13.5,32.5,31.37,21.15
2017,10,29,8,0,0.0,41.0,1.1,14.0,41.0,39.59,28.26
2017,10,29,8,15,0.0,50.0,1.1,14.0,50.0,48.3,35.74
2017,10,29,8,30,0.0,59.0,1.1,14.0,59.0,57.01,43.13
2017,10,29,8,45,0.0,67.0,1.15,14.0,67.0,64.76,49.61
2017,10,29,9,0,0.0,75.0,1.2,14.0,75.0,72.52,56.04
2017,10,29,9,15,0.0,88.5,1.2,14.0,88.5,85.97,67.17
2017,10,29,9,30,0.0,102.0,1.2,14.0,102.0,99.5,78.27
2017,10,29,9,45,8.0,147.0,1.3,14.5,151.5,151.35,120.85
2017,10,29,10,0,16.0,192.0,1.4,15.0,201.0,204.22,163.24
2017,10,29,10,15,8.0,167.5,1.45,15.0,172.0,171.98,136.65
2017,10,29,10,30,0.0,143.0,1.5,15.0,143.0,140.42,110.72
2017,10,29,10,45,0.0,147.5,1.55,15.5,147.5,144.79,114.0
2017,10,29,11,0,0.0,152.0,1.6,16.0,152.0,149.16,117.2
2017,10,29,11,15,6.0,182.5,1.7,16.0,186.5,184.63,145.85
2017,10,29,11,30,12.0,213.0,1.8,16.0,221.0,220.19,174.23
2017,10,29,11,45,37.0,243.0,1.9,16.0,266.5,276.23,219.1
2017,10,29,12,0,62.0,273.0,2.0,16.0,312.0,325.59,258.08
2017,10,29,12,15,34.0,233.0,2.05,16.0,254.5,260.85,206.67
2017,10,29,12,30,6.0,193.0,2.1,16.0,197.0,193.77,152.97
2017,10,29,12,45,5.5,190.5,2.15,16.0,194.0,190.58,150.69
2017,10,29,13,0,5.0,188.0,2.2,16.0,191.0,187.41,148.29
2017,10,29,13,15,143.5,216.5,2.15,16.0,297.0,311.39,249.99
2017,10,29,13,30,282.0,245.0,2.1,16.0,403.0,422.14,337.1
2017,10,29,13,45,288.0,228.5,2.1,16.0,383.0,397.05,316.98
2017,10,29,14,0,294.0,212.0,2.1,16.0,363.0,370.9,296.44
2017,10,29,14,15,281.5,201.5,2.1,16.0,338.0,340.63,272.1
2017,10,29,14,30,269.0,191.0,2.1,16.0,313.0,310.77,247.74
2017,10,29,14,45,134.5,133.5,2.1,16.0,194.5,185.23,147.13
2017,10,29,15,0,0.0,76.0,2.1,16.0,76.0,73.47,56.35
2017,10,29,15,15,0.0,66.5,2.15,15.5,66.5,64.28,48.94
2017,10,29,15,30,0.0,57.0,2.2,15.0,57.0,55.08,41.3
2017,10,29,15,45,257.5,59.5,2.25,15.0,117.0,108.08,75.69
2017,10,29,16,0,515.0,62.0,2.3,15.0,177.0,133.34,83.97
2017,10,29,16,15,429.5,52.5,2.25,14.5,133.0,86.6,49.46
2017,10,29,16,30,344.0,43.0,2.2,14.0,89.0,49.1,26.76
2017,10,29,16,45,212.0,29.0,2.2,14.0,53.5,22.49,11.46
2017,10,29,17,0,80.0,15.0,2.2,14.0,18.0,14.74,0.0
2017,10,29,17,15,40.0,7.5,2.2,13.5,9.0,7.37,0.0
2017,10,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,6,45,96.0,13.5,4.1,12.0,20.0,37.88,0.0
2017,10,30,7,0,192.0,27.0,4.2,12.0,40.0,101.99,48.46
2017,10,30,7,15,306.5,39.0,4.25,12.0,79.5,168.35,126.24
2017,10,30,7,30,421.0,51.0,4.3,12.0,119.0,241.93,192.18
2017,10,30,7,45,492.0,59.0,4.4,12.5,163.5,301.69,245.87
2017,10,30,8,0,563.0,67.0,4.5,13.0,208.0,366.31,302.5
2017,10,30,8,15,609.5,72.5,4.5,13.0,252.0,419.54,349.05
2017,10,30,8,30,656.0,78.0,4.5,13.0,296.0,474.6,395.84
2017,10,30,8,45,683.5,83.5,4.5,13.5,337.0,519.65,432.55
2017,10,30,9,0,711.0,89.0,4.5,14.0,378.0,564.39,467.95
2017,10,30,9,15,733.5,92.0,4.5,14.0,414.5,602.26,498.04
2017,10,30,9,30,756.0,95.0,4.5,14.0,451.0,638.86,526.58
2017,10,30,9,45,783.0,93.5,4.5,14.0,484.0,669.47,549.82
2017,10,30,10,0,810.0,92.0,4.5,14.0,517.0,701.01,572.89
2017,10,30,10,15,820.5,94.0,4.5,14.0,541.5,722.21,587.95
2017,10,30,10,30,831.0,96.0,4.5,14.0,566.0,740.64,600.97
2017,10,30,10,45,840.5,95.5,4.5,14.5,584.0,752.59,608.02
2017,10,30,11,0,850.0,95.0,4.5,15.0,602.0,761.49,612.88
2017,10,30,11,15,853.5,95.5,4.45,15.0,612.5,763.78,613.82
2017,10,30,11,30,857.0,96.0,4.4,15.0,623.0,762.83,612.51
2017,10,30,11,45,862.0,95.0,4.4,15.0,626.0,758.11,608.83
2017,10,30,12,0,867.0,94.0,4.4,15.0,629.0,746.63,600.26
2017,10,30,12,15,865.5,93.5,4.35,15.0,624.0,734.66,591.21
2017,10,30,12,30,864.0,93.0,4.3,15.0,619.0,716.16,577.37
2017,10,30,12,45,856.5,93.5,4.3,15.0,605.5,691.68,559.36
2017,10,30,13,0,849.0,94.0,4.3,15.0,592.0,664.61,538.24
2017,10,30,13,15,841.5,93.0,4.2,15.0,572.0,633.53,513.25
