Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,13,30,834.0,92.0,4.1,15.0,552.0,600.24,486.29
2017,10,30,13,45,826.5,89.0,4.05,15.0,526.0,562.83,455.84
2017,10,30,14,0,819.0,86.0,4.0,15.0,500.0,523.61,423.31
2017,10,30,14,15,802.5,83.5,3.95,14.5,466.5,478.91,386.4
2017,10,30,14,30,786.0,81.0,3.9,14.0,433.0,433.54,347.92
2017,10,30,14,45,764.0,77.5,3.85,14.0,394.5,384.59,304.95
2017,10,30,15,0,742.0,74.0,3.8,14.0,356.0,336.03,261.35
2017,10,30,15,15,707.5,70.0,3.7,14.0,313.0,283.02,213.61
2017,10,30,15,30,673.0,66.0,3.6,14.0,270.0,232.96,168.04
2017,10,30,15,45,620.0,60.5,3.55,14.0,224.5,180.34,121.65
2017,10,30,16,0,567.0,55.0,3.5,14.0,179.0,132.58,81.33
2017,10,30,16,15,482.5,47.5,3.35,13.5,134.5,85.3,46.62
2017,10,30,16,30,398.0,40.0,3.2,13.0,90.0,47.07,24.37
2017,10,30,16,45,199.0,29.0,3.1,13.0,54.0,22.59,10.95
2017,10,30,17,0,0.0,18.0,3.0,13.0,18.0,17.69,0.0
2017,10,30,17,15,0.0,9.0,2.9,12.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,45,75.5,13.0,1.05,12.5,17.5,31.95,0.0
2017,10,31,7,0,151.0,26.0,1.1,13.0,35.0,87.19,34.82
2017,10,31,7,15,258.0,40.0,1.15,13.0,73.5,152.0,112.23
2017,10,31,7,30,365.0,54.0,1.2,13.0,112.0,221.48,173.48
2017,10,31,7,45,438.5,63.5,1.3,13.0,156.0,281.21,226.01
2017,10,31,8,0,512.0,73.0,1.4,13.0,200.0,346.32,282.0
2017,10,31,8,15,560.5,80.0,1.4,13.0,243.5,400.27,327.59
2017,10,31,8,30,609.0,87.0,1.4,13.0,287.0,456.25,373.48
2017,10,31,8,45,647.5,90.5,1.4,13.5,329.0,503.97,410.94
2017,10,31,9,0,686.0,94.0,1.4,14.0,371.0,552.09,447.59
2017,10,31,9,15,710.0,98.0,1.3,14.0,407.5,591.31,476.55
2017,10,31,9,30,734.0,102.0,1.2,14.0,444.0,629.39,503.86
2017,10,31,9,45,756.0,103.0,1.2,14.5,476.5,661.18,525.88
2017,10,31,10,0,778.0,104.0,1.2,15.0,509.0,688.42,543.69
2017,10,31,10,15,789.5,106.0,1.05,15.0,533.5,709.83,556.26
2017,10,31,10,30,801.0,108.0,0.9,15.0,558.0,728.58,566.68
2017,10,31,10,45,812.0,107.5,0.8,15.5,576.5,741.41,572.36
2017,10,31,11,0,823.0,107.0,0.7,16.0,595.0,751.29,575.97
2017,10,31,11,15,827.0,108.0,0.6,16.0,605.0,754.43,576.04
2017,10,31,11,30,831.0,109.0,0.5,16.0,615.0,754.43,574.09
2017,10,31,11,45,834.5,108.0,0.4,16.5,618.0,748.71,567.34
2017,10,31,12,0,838.0,107.0,0.3,17.0,621.0,739.83,558.7
2017,10,31,12,15,836.0,106.5,0.3,17.0,615.5,724.39,548.41
2017,10,31,12,30,834.0,106.0,0.3,17.0,610.0,706.01,536.28
2017,10,31,12,45,829.0,105.0,0.35,17.5,597.0,682.21,519.64
2017,10,31,13,0,824.0,104.0,0.4,18.0,584.0,655.83,500.69
2017,10,31,13,15,815.0,102.5,0.5,17.5,563.5,623.97,479.97
2017,10,31,13,30,806.0,101.0,0.6,17.0,543.0,590.08,457.05
2017,10,31,13,45,792.5,99.0,0.75,17.0,515.5,551.31,429.3
2017,10,31,14,0,779.0,97.0,0.9,17.0,488.0,511.24,399.43
2017,10,31,14,15,760.5,94.0,1.0,17.0,454.5,466.68,364.67
2017,10,31,14,30,742.0,91.0,1.1,17.0,421.0,421.42,328.18
2017,10,31,14,45,715.0,87.5,1.2,17.0,382.0,372.32,287.55
2017,10,31,15,0,688.0,84.0,1.3,17.0,343.0,324.19,246.5
2017,10,31,15,15,651.0,79.0,1.4,16.5,300.5,272.87,202.58
2017,10,31,15,30,614.0,74.0,1.5,16.0,258.0,224.16,160.14
2017,10,31,15,45,558.0,67.5,1.6,16.0,213.5,173.22,116.57
2017,10,31,16,0,502.0,61.0,1.7,16.0,169.0,127.58,79.09
2017,10,31,16,15,419.5,51.0,1.75,15.5,126.0,81.91,46.02
2017,10,31,16,30,337.0,41.0,1.8,15.0,83.0,45.12,24.28
2017,10,31,16,45,209.0,26.5,1.9,14.5,49.0,20.6,8.7
2017,10,31,17,0,81.0,12.0,2.0,14.0,15.0,11.8,0.0
2017,10,31,17,15,40.5,6.0,2.1,13.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,6,45,86.5,11.5,1.05,12.5,16.5,33.05,0.0
2017,11,1,7,0,173.0,23.0,1.0,13.0,33.0,88.78,27.71
2017,11,1,7,15,283.5,35.5,0.95,13.0,71.0,155.09,113.33
2017,11,1,7,30,394.0,48.0,0.9,13.0,109.0,225.61,175.76
2017,11,1,7,45,466.5,57.0,0.85,13.5,153.0,285.3,227.57
2017,11,1,8,0,539.0,66.0,0.8,14.0,197.0,350.13,282.0
2017,11,1,8,15,586.0,72.0,0.8,14.0,240.5,402.88,326.04
2017,11,1,8,30,633.0,78.0,0.8,14.0,284.0,457.54,370.22
2017,11,1,8,45,472.5,115.0,0.8,14.5,280.0,422.79,341.96
2017,11,1,9,0,312.0,152.0,0.8,15.0,276.0,370.92,299.74
2017,11,1,9,15,307.5,171.5,0.8,15.0,303.5,397.92,320.71
2017,11,1,9,30,303.0,191.0,0.8,15.0,331.0,423.51,339.52
2017,11,1,9,45,276.5,206.5,0.85,15.5,341.5,427.73,341.15
2017,11,1,10,0,250.0,222.0,0.9,16.0,352.0,429.8,341.2
2017,11,1,10,15,246.5,236.0,0.9,16.0,369.0,445.1,352.05
2017,11,1,10,30,243.0,250.0,0.9,16.0,386.0,451.04,355.86
2017,11,1,10,45,243.5,258.5,0.95,16.5,398.0,461.07,362.45
2017,11,1,11,0,244.0,267.0,1.0,17.0,410.0,470.19,368.31
2017,11,1,11,15,244.5,271.5,1.05,17.0,417.0,473.92,370.95
2017,11,1,11,30,245.0,276.0,1.1,17.0,424.0,476.75,372.98
2017,11,1,11,45,341.5,256.0,1.15,17.0,463.5,530.45,414.89
2017,11,1,12,0,438.0,236.0,1.2,17.0,503.0,580.62,453.12
2017,11,1,12,15,437.5,234.0,1.25,17.0,499.0,569.71,444.83
2017,11,1,12,30,437.0,232.0,1.3,17.0,495.0,557.2,435.89
2017,11,1,12,45,429.0,229.0,1.4,17.0,482.5,537.03,421.42
2017,11,1,13,0,421.0,226.0,1.5,17.0,470.0,515.75,405.94
2017,11,1,13,15,427.0,213.5,1.55,17.0,453.5,492.58,388.9
2017,11,1,13,30,433.0,201.0,1.6,17.0,437.0,467.8,370.3
2017,11,1,13,45,599.0,149.0,1.7,17.0,457.5,492.44,390.55
2017,11,1,14,0,765.0,97.0,1.8,17.0,478.0,501.38,397.16
2017,11,1,14,15,746.0,94.5,1.85,17.0,444.5,457.65,361.4
2017,11,1,14,30,727.0,92.0,1.9,17.0,411.0,413.52,324.7
2017,11,1,14,45,704.0,87.0,1.95,17.0,373.5,365.28,283.84
2017,11,1,15,0,681.0,82.0,2.0,17.0,336.0,317.68,242.48
2017,11,1,15,15,644.0,77.0,2.0,16.5,293.5,266.88,198.4
2017,11,1,15,30,607.0,72.0,2.0,16.0,251.0,218.7,156.03
2017,11,1,15,45,555.0,65.0,2.05,16.0,207.5,168.63,112.9
2017,11,1,16,0,503.0,58.0,2.1,16.0,164.0,123.43,75.62
2017,11,1,16,15,419.0,48.5,2.0,15.5,121.5,78.33,43.24
2017,11,1,16,30,335.0,39.0,1.9,15.0,79.0,42.25,22.33
2017,11,1,16,45,207.5,25.0,1.8,15.0,46.0,19.75,7.22
2017,11,1,17,0,80.0,11.0,1.7,15.0,13.0,10.81,0.0
2017,11,1,17,15,40.0,5.5,1.7,14.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,6,45,78.0,11.0,1.1,12.0,15.5,30.23,0.0
2017,11,2,7,0,156.0,22.0,1.1,12.0,31.0,81.44,16.14
2017,11,2,7,15,266.0,35.0,1.15,12.0,67.5,147.26,107.03
2017,11,2,7,30,376.0,48.0,1.2,12.0,104.0,217.31,169.81
2017,11,2,7,45,447.5,56.5,1.25,12.5,147.0,275.04,220.7
2017,11,2,8,0,519.0,65.0,1.3,13.0,190.0,337.78,274.49
2017,11,2,8,15,567.0,71.5,1.35,13.0,232.5,390.62,319.58
2017,11,2,8,30,615.0,78.0,1.4,13.0,275.0,445.52,365.06
2017,11,2,8,45,649.0,82.5,1.5,13.5,315.5,491.47,401.85
2017,11,2,9,0,683.0,87.0,1.6,14.0,356.0,537.61,437.8
2017,11,2,9,15,706.5,90.0,1.65,14.0,392.0,575.01,466.8
2017,11,2,9,30,730.0,93.0,1.7,14.0,428.0,611.28,494.42
2017,11,2,9,45,743.0,97.0,1.75,14.5,458.0,639.98,514.87
2017,11,2,10,0,756.0,101.0,1.8,15.0,488.0,666.54,533.18
2017,11,2,10,15,768.0,103.0,1.8,15.0,512.5,685.27,545.86
2017,11,2,10,30,780.0,105.0,1.8,15.0,537.0,704.05,558.66
2017,11,2,10,45,790.5,105.5,1.85,15.5,555.0,717.35,566.82
2017,11,2,11,0,801.0,106.0,1.9,16.0,573.0,727.78,573.02
2017,11,2,11,15,805.0,106.5,1.9,16.0,583.0,730.35,574.36
2017,11,2,11,30,809.0,107.0,1.9,16.0,593.0,729.87,573.71
2017,11,2,11,45,813.5,106.0,1.9,16.0,596.0,725.05,570.09
2017,11,2,12,0,818.0,105.0,1.9,16.0,599.0,717.14,564.4
2017,11,2,12,15,619.0,168.0,1.9,16.0,540.5,630.95,498.51
2017,11,2,12,30,420.0,231.0,1.9,16.0,482.0,542.87,429.44
2017,11,2,12,45,604.5,169.0,1.95,16.5,521.0,593.82,470.84
2017,11,2,13,0,789.0,107.0,2.0,17.0,560.0,630.6,499.66
2017,11,2,13,15,780.0,105.5,2.0,17.0,540.0,599.84,475.61
2017,11,2,13,30,771.0,104.0,2.0,17.0,520.0,567.16,450.22
2017,11,2,13,45,760.5,100.5,2.0,17.0,493.5,529.86,420.85
2017,11,2,14,0,750.0,97.0,2.0,17.0,467.0,491.25,389.8
2017,11,2,14,15,730.5,94.5,2.0,16.5,434.0,447.9,354.97
2017,11,2,14,30,711.0,92.0,2.0,16.0,401.0,404.33,318.96
2017,11,2,14,45,687.0,87.0,2.0,16.0,363.5,356.53,278.11
2017,11,2,15,0,663.0,82.0,2.0,16.0,326.0,309.51,236.97
2017,11,2,15,15,625.0,77.0,1.95,16.0,284.5,259.46,192.97
2017,11,2,15,30,587.0,72.0,1.9,16.0,243.0,212.15,151.06
2017,11,2,15,45,531.0,65.5,1.9,16.0,200.0,163.05,109.05
2017,11,2,16,0,475.0,59.0,1.9,16.0,157.0,119.27,73.31
2017,11,2,16,15,391.0,48.5,1.8,15.5,115.5,74.99,41.7
2017,11,2,16,30,307.0,38.0,1.7,15.0,74.0,39.73,21.13
2017,11,2,16,45,182.0,24.0,1.6,15.0,42.5,18.67,5.49
2017,11,2,17,0,57.0,10.0,1.5,15.0,11.0,9.83,0.0
2017,11,2,17,15,28.5,5.0,1.5,14.5,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,2.5,2.35,14.0,2.5,2.46,0.0
2017,11,3,7,0,0.0,5.0,2.4,14.0,5.0,4.82,0.0
2017,11,3,7,15,0.0,12.0,2.45,14.0,12.0,11.57,3.51
2017,11,3,7,30,0.0,19.0,2.5,14.0,19.0,18.33,9.66
2017,11,3,7,45,0.0,26.5,2.55,14.5,26.5,25.57,16.01
2017,11,3,8,0,0.0,34.0,2.6,15.0,34.0,32.82,22.3
2017,11,3,8,15,0.0,42.0,2.6,15.0,42.0,40.56,28.97
2017,11,3,8,30,0.0,50.0,2.6,15.0,50.0,48.3,35.56
2017,11,3,8,45,0.0,57.5,2.65,15.5,57.5,55.56,41.59
2017,11,3,9,0,0.0,65.0,2.7,16.0,65.0,62.82,47.54
2017,11,3,9,15,51.5,130.5,2.7,16.0,154.0,168.49,136.45
2017,11,3,9,30,103.0,196.0,2.7,16.0,243.0,277.85,225.65
2017,11,3,9,45,82.5,205.5,2.7,16.0,244.5,274.77,221.95
2017,11,3,10,0,62.0,215.0,2.7,16.0,246.0,270.73,217.8
2017,11,3,10,15,62.5,225.5,2.7,16.0,258.5,282.24,226.63
2017,11,3,10,30,63.0,236.0,2.7,16.0,271.0,293.58,235.25
2017,11,3,10,45,31.5,160.0,2.7,16.5,177.5,186.3,148.38
2017,11,3,11,0,0.0,84.0,2.7,17.0,84.0,81.27,61.76
2017,11,3,11,15,7.5,149.0,2.7,17.0,153.5,151.72,119.56
2017,11,3,11,30,15.0,214.0,2.7,17.0,223.0,223.7,177.27
2017,11,3,11,45,7.5,174.5,2.75,17.0,179.0,177.17,139.67
2017,11,3,12,0,0.0,135.0,2.8,17.0,135.0,131.69,102.81
2017,11,3,12,15,5.5,170.0,2.8,17.0,173.5,170.63,134.56
2017,11,3,12,30,11.0,205.0,2.8,17.0,212.0,209.59,165.9
2017,11,3,12,45,5.5,181.5,2.85,17.0,185.0,181.67,143.42
2017,11,3,13,0,0.0,158.0,2.9,17.0,158.0,154.3,121.39
2017,11,3,13,15,0.0,152.5,2.9,17.0,152.5,148.72,117.06
2017,11,3,13,30,0.0,147.0,2.9,17.0,147.0,143.17,112.72
2017,11,3,13,45,123.5,177.5,2.95,17.0,238.0,246.93,198.48
2017,11,3,14,0,247.0,208.0,3.0,17.0,329.0,338.33,271.3
2017,11,3,14,15,123.5,170.0,2.95,16.5,230.5,227.86,182.49
2017,11,3,14,30,0.0,132.0,2.9,16.0,132.0,127.94,101.36
2017,11,3,14,45,0.0,95.5,2.85,16.0,95.5,92.36,72.17
2017,11,3,15,0,0.0,59.0,2.8,16.0,59.0,57.01,42.68
2017,11,3,15,15,0.0,51.0,2.65,16.0,51.0,49.27,36.22
2017,11,3,15,30,0.0,43.0,2.5,16.0,43.0,41.52,29.66
2017,11,3,15,45,0.0,35.5,2.45,16.0,35.5,34.27,23.45
2017,11,3,16,0,0.0,28.0,2.4,16.0,28.0,27.02,17.16
2017,11,3,16,15,0.0,20.5,2.2,15.5,20.5,19.77,10.87
2017,11,3,16,30,0.0,13.0,2.0,15.0,13.0,12.53,4.47
2017,11,3,16,45,0.0,6.5,1.8,15.0,6.5,6.26,0.0
2017,11,3,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,2.5,2.35,12.0,2.5,2.46,0.0
2017,11,4,7,0,0.0,5.0,2.4,12.0,5.0,4.82,0.0
2017,11,4,7,15,0.0,12.5,2.45,12.0,12.5,12.05,3.86
2017,11,4,7,30,0.0,20.0,2.5,12.0,20.0,19.29,10.56
2017,11,4,7,45,0.0,28.5,2.55,12.0,28.5,27.5,17.83
2017,11,4,8,0,0.0,37.0,2.6,12.0,37.0,35.72,25.07
2017,11,4,8,15,0.0,45.5,2.65,12.0,45.5,43.94,32.25
2017,11,4,8,30,0.0,54.0,2.7,12.0,54.0,52.17,39.33
2017,11,4,8,45,0.0,62.0,2.75,12.5,62.0,59.92,45.83
2017,11,4,9,0,0.0,70.0,2.8,13.0,70.0,67.67,52.25
2017,11,4,9,15,0.0,87.0,2.8,13.0,87.0,84.61,66.46
2017,11,4,9,30,0.0,104.0,2.8,13.0,104.0,101.78,80.74
2017,11,4,9,45,5.0,140.0,2.8,13.5,142.5,142.27,114.23
2017,11,4,10,0,10.0,176.0,2.8,14.0,181.0,183.36,147.61
2017,11,4,10,15,73.5,211.5,2.8,14.0,251.5,274.32,222.84
2017,11,4,10,30,137.0,247.0,2.8,14.0,322.0,368.19,298.36
2017,11,4,10,45,84.0,237.5,2.85,14.5,284.0,309.8,249.75
2017,11,4,11,0,31.0,228.0,2.9,15.0,246.0,259.0,207.29
2017,11,4,11,15,105.5,250.5,2.9,15.0,313.0,337.95,272.07
2017,11,4,11,30,180.0,273.0,2.9,15.0,380.0,423.4,340.03
2017,11,4,11,45,205.0,272.0,2.95,15.0,394.0,437.7,351.24
2017,11,4,12,0,230.0,271.0,3.0,15.0,408.0,450.85,361.85
2017,11,4,12,15,239.0,267.0,3.1,15.0,408.5,448.05,359.91
2017,11,4,12,30,248.0,263.0,3.2,15.0,409.0,450.08,361.67
2017,11,4,12,45,564.0,172.5,3.3,15.0,494.0,563.91,455.87
2017,11,4,13,0,880.0,82.0,3.4,15.0,579.0,654.88,529.15
2017,11,4,13,15,664.0,136.5,3.4,15.0,504.0,556.87,449.88
2017,11,4,13,30,448.0,191.0,3.4,15.0,429.0,462.24,373.38
2017,11,4,13,45,648.5,132.5,3.45,15.0,457.5,497.05,402.14
2017,11,4,14,0,849.0,74.0,3.5,15.0,486.0,513.07,413.86
2017,11,4,14,15,832.5,72.0,3.5,14.5,452.5,468.29,376.41
2017,11,4,14,30,816.0,70.0,3.5,14.0,419.0,422.77,337.53
2017,11,4,14,45,795.0,67.0,3.5,14.0,380.5,374.04,294.41
2017,11,4,15,0,774.0,64.0,3.5,14.0,342.0,325.54,250.49
2017,11,4,15,15,739.5,60.0,3.4,13.5,299.0,272.69,202.94
2017,11,4,15,30,705.0,56.0,3.3,13.0,256.0,222.02,156.92
2017,11,4,15,45,654.0,51.0,3.2,13.0,211.0,169.84,110.8
2017,11,4,16,0,603.0,46.0,3.1,13.0,166.0,122.26,71.1
2017,11,4,16,15,515.5,38.5,2.9,12.5,122.0,72.93,36.16
2017,11,4,16,30,428.0,31.0,2.7,12.0,78.0,34.04,15.62
2017,11,4,16,45,214.0,15.5,2.5,12.0,39.0,11.31,0.0
2017,11,4,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,6,45,104.0,9.0,2.35,10.0,14.0,33.98,0.0
2017,11,5,7,0,208.0,18.0,2.4,10.0,28.0,89.18,0.0
2017,11,5,7,15,337.0,28.5,2.45,10.5,66.5,162.57,114.25
2017,11,5,7,30,466.0,39.0,2.5,11.0,105.0,238.7,185.85
2017,11,5,7,45,540.5,46.0,2.6,11.5,149.5,298.78,240.37
2017,11,5,8,0,615.0,53.0,2.7,12.0,194.0,364.14,297.86
2017,11,5,8,15,662.5,58.0,2.7,12.0,238.0,417.99,345.12
2017,11,5,8,30,710.0,63.0,2.7,12.0,282.0,471.25,390.55
2017,11,5,8,45,742.5,66.0,2.75,12.5,324.0,517.53,428.44
2017,11,5,9,0,775.0,69.0,2.8,13.0,366.0,563.61,465.01
2017,11,5,9,15,797.0,72.0,2.75,13.0,403.0,602.41,495.43
2017,11,5,9,30,819.0,75.0,2.7,13.0,440.0,639.74,524.0
2017,11,5,9,45,833.5,77.0,2.65,13.5,471.0,668.98,544.29
2017,11,5,10,0,848.0,79.0,2.6,14.0,502.0,695.88,562.06
2017,11,5,10,15,858.0,80.5,2.55,14.0,527.0,716.4,575.96
2017,11,5,10,30,868.0,82.0,2.5,14.0,552.0,734.05,587.76
2017,11,5,10,45,875.5,82.5,2.5,14.0,569.5,741.5,592.4
2017,11,5,11,0,883.0,83.0,2.5,14.0,587.0,750.11,598.08
2017,11,5,11,15,886.0,83.5,2.45,14.0,597.0,752.16,598.76
2017,11,5,11,30,889.0,84.0,2.4,14.0,607.0,750.93,597.22
2017,11,5,11,45,889.5,84.0,2.35,14.5,609.0,744.03,590.61
2017,11,5,12,0,890.0,84.0,2.3,15.0,611.0,733.89,581.84
2017,11,5,12,15,887.5,84.0,2.3,15.0,605.5,718.43,570.74
2017,11,5,12,30,885.0,84.0,2.3,15.0,600.0,699.92,557.53
2017,11,5,12,45,879.0,83.5,2.35,15.0,586.5,675.59,539.98
2017,11,5,13,0,873.0,83.0,2.4,15.0,573.0,648.59,519.42
2017,11,5,13,15,864.0,82.0,2.4,15.0,552.0,616.71,494.57
2017,11,5,13,30,855.0,81.0,2.4,15.0,531.0,584.12,468.66
2017,11,5,13,45,843.5,79.0,2.45,15.0,504.0,545.35,437.68
2017,11,5,14,0,832.0,77.0,2.5,15.0,477.0,505.0,404.69
2017,11,5,14,15,813.5,74.5,2.5,15.0,443.0,459.52,366.69
2017,11,5,14,30,795.0,72.0,2.5,15.0,409.0,413.52,327.29
2017,11,5,14,45,769.5,69.5,2.55,15.0,370.5,364.63,284.73
2017,11,5,15,0,744.0,67.0,2.6,15.0,332.0,316.43,241.72
2017,11,5,15,15,707.5,63.0,2.6,14.5,289.0,264.61,195.69
2017,11,5,15,30,671.0,59.0,2.6,14.0,246.0,215.22,151.38
2017,11,5,15,45,616.0,53.5,2.6,14.0,202.0,162.65,105.68
2017,11,5,16,0,561.0,48.0,2.6,14.0,158.0,116.05,67.43
2017,11,5,16,15,470.5,40.0,2.45,13.5,115.0,69.82,35.3
2017,11,5,16,30,380.0,32.0,2.3,13.0,72.0,33.13,15.9
2017,11,5,16,45,190.0,16.0,2.2,13.0,36.0,11.86,0.0
2017,11,5,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,6,45,0.0,13.0,1.3,11.0,13.0,12.78,0.0
2017,11,6,7,0,0.0,26.0,1.3,11.0,26.0,29.87,0.0
2017,11,6,7,15,234.0,31.5,1.35,11.0,63.5,130.26,89.43
2017,11,6,7,30,468.0,37.0,1.4,11.0,101.0,235.83,182.29
2017,11,6,7,45,547.5,43.0,1.45,11.5,145.5,296.56,236.77
2017,11,6,8,0,627.0,49.0,1.5,12.0,190.0,360.32,292.41
2017,11,6,8,15,674.5,53.5,1.5,12.0,234.0,414.17,339.1
2017,11,6,8,30,722.0,58.0,1.5,12.0,278.0,469.75,385.64
2017,11,6,8,45,756.5,60.5,1.5,12.5,320.0,516.78,423.31
2017,11,6,9,0,791.0,63.0,1.5,13.0,362.0,563.74,459.66
2017,11,6,9,15,813.0,65.5,1.4,13.0,399.5,602.29,488.67
2017,11,6,9,30,835.0,68.0,1.3,13.0,437.0,639.32,515.66
2017,11,6,9,45,844.5,71.5,1.25,13.5,467.5,667.21,533.84
2017,11,6,10,0,854.0,75.0,1.2,14.0,498.0,692.5,549.58
2017,11,6,10,15,865.5,76.5,1.1,14.0,523.5,709.89,559.9
2017,11,6,10,30,877.0,78.0,1.0,14.0,549.0,728.73,571.19
2017,11,6,10,45,884.5,79.0,0.95,14.5,567.0,741.09,577.34
2017,11,6,11,0,892.0,80.0,0.9,15.0,585.0,750.29,581.36
2017,11,6,11,15,896.5,80.5,0.95,15.0,596.0,753.46,583.72
2017,11,6,11,30,901.0,81.0,1.0,15.0,607.0,753.31,583.95
2017,11,6,11,45,903.5,81.0,1.05,15.0,610.0,747.81,580.57
2017,11,6,12,0,906.0,81.0,1.1,15.0,613.0,738.98,575.01
2017,11,6,12,15,904.5,80.5,1.1,15.0,608.0,723.5,564.27
2017,11,6,12,30,903.0,80.0,1.1,15.0,603.0,704.89,551.45
2017,11,6,12,45,905.0,77.5,1.15,15.0,591.5,683.37,536.9
2017,11,6,13,0,907.0,75.0,1.2,15.0,580.0,658.75,518.99
2017,11,6,13,15,900.0,74.0,1.15,15.0,559.5,627.26,494.67
2017,11,6,13,30,893.0,73.0,1.1,15.0,539.0,593.37,468.18
2017,11,6,13,45,882.5,71.0,1.1,15.0,512.0,554.32,437.67
2017,11,6,14,0,872.0,69.0,1.1,15.0,485.0,513.51,405.03
2017,11,6,14,15,855.5,67.0,1.05,15.0,451.0,468.38,367.89
2017,11,6,14,30,839.0,65.0,1.0,15.0,417.0,422.57,329.22
2017,11,6,14,45,816.0,62.5,1.0,15.0,378.0,372.85,286.72
2017,11,6,15,0,793.0,60.0,1.0,15.0,339.0,323.5,243.39
2017,11,6,15,15,758.0,56.5,1.0,14.5,296.0,270.43,196.88
2017,11,6,15,30,723.0,53.0,1.0,14.0,253.0,219.53,151.69
2017,11,6,15,45,669.5,48.0,1.05,14.0,207.5,166.36,105.82
2017,11,6,16,0,616.0,43.0,1.1,14.0,162.0,118.01,66.45
2017,11,6,16,15,526.5,36.0,1.2,13.5,118.0,70.31,33.87
2017,11,6,16,30,437.0,29.0,1.3,13.0,74.0,32.11,14.83
2017,11,6,16,45,218.5,14.5,1.45,13.0,37.0,10.64,0.0
2017,11,6,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,6,45,98.5,8.0,2.6,9.0,11.5,31.21,0.0
2017,11,7,7,0,197.0,16.0,2.6,9.0,23.0,81.55,0.0
2017,11,7,7,15,328.0,27.0,2.65,9.5,61.0,156.16,105.37
2017,11,7,7,30,459.0,38.0,2.7,10.0,99.0,232.19,180.12
2017,11,7,7,45,520.5,47.0,2.75,10.5,141.5,288.27,231.96
2017,11,7,8,0,582.0,56.0,2.8,11.0,184.0,348.59,285.71
2017,11,7,8,15,631.5,62.0,2.8,11.0,228.5,403.02,333.79
2017,11,7,8,30,681.0,68.0,2.8,11.0,273.0,459.52,382.13
2017,11,7,8,45,704.0,74.5,2.8,11.5,313.0,503.0,417.86
2017,11,7,9,0,727.0,81.0,2.8,12.0,353.0,545.84,451.92
2017,11,7,9,15,751.5,84.5,2.7,12.0,390.0,585.14,482.85
2017,11,7,9,30,776.0,88.0,2.6,12.0,427.0,620.62,510.11
2017,11,7,9,45,785.0,93.0,2.55,12.5,457.5,648.47,529.94
2017,11,7,10,0,794.0,98.0,2.5,13.0,488.0,673.87,547.48
2017,11,7,10,15,806.5,100.0,2.4,13.0,513.0,695.86,562.43
2017,11,7,10,30,819.0,102.0,2.3,13.0,538.0,715.2,575.25
2017,11,7,10,45,823.5,104.5,2.25,13.5,555.5,726.43,581.31
2017,11,7,11,0,828.0,107.0,2.2,14.0,573.0,734.61,585.25
2017,11,7,11,15,833.5,107.5,2.1,14.0,583.5,738.24,586.7
2017,11,7,11,30,839.0,108.0,2.0,14.0,594.0,738.73,586.0
2017,11,7,11,45,841.0,108.0,1.9,14.5,597.0,732.97,579.81
2017,11,7,12,0,843.0,108.0,1.8,15.0,600.0,724.08,571.55
2017,11,7,12,15,842.0,107.5,1.7,15.0,595.0,709.46,560.35
2017,11,7,12,30,841.0,107.0,1.6,15.0,590.0,691.87,546.35
2017,11,7,12,45,867.5,95.0,1.55,15.5,584.0,677.21,534.31
2017,11,7,13,0,894.0,83.0,1.5,16.0,578.0,656.25,517.5
2017,11,7,13,15,886.5,82.0,1.45,16.0,557.5,624.83,493.13
2017,11,7,13,30,879.0,81.0,1.4,16.0,537.0,592.55,467.71
2017,11,7,13,45,870.5,78.5,1.35,16.0,510.0,554.21,437.29
2017,11,7,14,0,862.0,76.0,1.3,16.0,483.0,514.02,404.76
2017,11,7,14,15,844.5,74.0,1.3,16.0,449.0,468.56,367.62
2017,11,7,14,30,827.0,72.0,1.3,16.0,415.0,422.41,328.88
2017,11,7,14,45,805.5,68.0,1.35,16.0,376.5,372.33,286.17
2017,11,7,15,0,784.0,64.0,1.4,16.0,338.0,322.51,242.48
2017,11,7,15,15,747.0,60.5,1.25,16.0,294.0,269.44,195.38
2017,11,7,15,30,710.0,57.0,1.1,16.0,250.0,218.76,150.2
2017,11,7,15,45,655.0,51.5,0.95,16.0,204.5,165.68,104.8
2017,11,7,16,0,600.0,46.0,0.8,16.0,159.0,116.32,65.13
2017,11,7,16,15,506.5,38.0,0.65,15.5,115.0,68.29,32.84
2017,11,7,16,30,413.0,30.0,0.5,15.0,71.0,30.07,13.81
2017,11,7,16,45,206.5,15.0,0.35,15.0,35.5,11.19,0.0
2017,11,7,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,1.75,13.0,5.5,5.41,0.0
2017,11,8,7,0,0.0,11.0,1.8,13.0,11.0,10.81,0.0
2017,11,8,7,15,14.5,27.5,1.9,13.0,29.5,35.21,19.66
2017,11,8,7,30,29.0,44.0,2.0,13.0,48.0,59.51,43.18
2017,11,8,7,45,41.5,62.5,2.1,13.5,70.5,86.22,66.63
2017,11,8,8,0,54.0,81.0,2.2,14.0,93.0,113.52,90.34
2017,11,8,8,15,62.0,99.5,2.3,14.0,115.5,139.28,112.63
2017,11,8,8,30,70.0,118.0,2.4,14.0,138.0,165.39,134.88
2017,11,8,8,45,74.0,135.0,2.55,14.0,159.5,187.7,153.61
2017,11,8,9,0,78.0,152.0,2.7,14.0,181.0,210.06,172.11
2017,11,8,9,15,39.0,136.0,2.7,14.0,150.5,166.82,135.55
2017,11,8,9,30,0.0,120.0,2.7,14.0,120.0,118.7,94.51
2017,11,8,9,45,0.0,109.5,2.75,14.5,109.5,107.31,84.76
2017,11,8,10,0,0.0,99.0,2.8,15.0,99.0,96.35,75.35
2017,11,8,10,15,0.0,103.0,2.8,15.0,103.0,100.26,78.48
2017,11,8,10,30,0.0,107.0,2.8,15.0,107.0,104.18,81.61
2017,11,8,10,45,0.0,102.0,2.8,15.0,102.0,99.08,77.28
2017,11,8,11,0,0.0,97.0,2.8,15.0,97.0,94.04,73.04
2017,11,8,11,15,80.0,181.0,2.9,15.0,227.0,242.95,196.97
2017,11,8,11,30,160.0,265.0,3.0,15.0,357.0,398.42,320.98
2017,11,8,11,45,96.0,248.5,3.15,15.5,304.0,324.89,260.69
2017,11,8,12,0,32.0,232.0,3.3,16.0,251.0,259.85,207.24
2017,11,8,12,15,21.5,215.5,3.4,16.0,228.5,228.32,182.03
2017,11,8,12,30,11.0,199.0,3.5,16.0,206.0,203.65,162.09
2017,11,8,12,45,5.5,177.5,3.65,16.0,181.0,177.8,141.25
2017,11,8,13,0,0.0,156.0,3.8,16.0,156.0,152.47,120.7
2017,11,8,13,15,70.5,193.5,3.85,16.0,229.5,235.81,189.91
2017,11,8,13,30,141.0,231.0,3.9,16.0,303.0,315.54,254.47
2017,11,8,13,45,70.5,172.0,4.0,16.0,208.0,208.24,167.39
2017,11,8,14,0,0.0,113.0,4.1,16.0,113.0,109.62,86.11
2017,11,8,14,15,0.0,113.5,4.0,16.0,113.5,110.06,86.74
2017,11,8,14,30,0.0,114.0,3.9,16.0,114.0,110.46,87.24
2017,11,8,14,45,0.0,103.0,3.8,16.0,103.0,99.66,78.39
2017,11,8,15,0,0.0,92.0,3.7,16.0,92.0,88.89,69.5
2017,11,8,15,15,0.0,79.5,3.6,15.5,79.5,76.72,59.46
2017,11,8,15,30,0.0,67.0,3.5,15.0,67.0,64.61,49.3
2017,11,8,15,45,0.0,54.0,3.4,15.0,54.0,52.09,38.54
2017,11,8,16,0,0.0,41.0,3.3,15.0,41.0,39.61,27.71
2017,11,8,16,15,0.0,29.0,3.25,15.0,29.0,28.0,17.55
2017,11,8,16,30,0.0,17.0,3.2,15.0,17.0,16.4,7.05
2017,11,8,16,45,0.0,8.5,3.2,15.0,8.5,8.19,0.0
2017,11,8,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2017,11,9,7,0,0.0,15.0,1.3,14.0,15.0,14.74,0.0
2017,11,9,7,15,99.0,29.0,1.35,14.0,41.5,74.59,44.62
2017,11,9,7,30,198.0,43.0,1.4,14.0,68.0,138.16,104.29
2017,11,9,7,45,227.0,60.0,1.45,14.5,99.5,177.78,140.05
2017,11,9,8,0,256.0,77.0,1.5,15.0,131.0,212.43,170.84
2017,11,9,8,15,279.0,92.0,1.5,15.0,163.5,250.0,203.49
2017,11,9,8,30,302.0,107.0,1.5,15.0,196.0,288.59,236.14
2017,11,9,8,45,310.5,123.0,1.55,15.5,226.0,320.96,262.47
2017,11,9,9,0,319.0,139.0,1.6,16.0,256.0,352.9,287.72
2017,11,9,9,15,329.5,151.5,1.65,16.0,283.0,381.38,310.33
2017,11,9,9,30,340.0,164.0,1.7,16.0,310.0,409.33,332.14
2017,11,9,9,45,418.0,161.0,1.8,16.5,353.5,472.63,381.5
2017,11,9,10,0,496.0,158.0,1.9,17.0,397.0,529.51,424.97
2017,11,9,10,15,527.5,158.0,1.95,17.0,424.0,557.79,446.26
2017,11,9,10,30,559.0,158.0,2.0,17.0,451.0,584.93,466.72
2017,11,9,10,45,614.0,146.0,2.1,17.0,478.0,618.02,492.24
2017,11,9,11,0,669.0,134.0,2.2,17.0,505.0,646.07,513.9
2017,11,9,11,15,640.5,146.5,2.25,17.0,506.5,637.77,506.74
2017,11,9,11,30,612.0,159.0,2.3,17.0,508.0,626.85,497.91
2017,11,9,11,45,605.5,163.5,2.35,17.0,510.0,621.02,493.34
2017,11,9,12,0,599.0,168.0,2.4,17.0,512.0,612.95,487.04
2017,11,9,12,15,728.0,128.5,2.45,17.0,543.0,649.85,516.75
2017,11,9,12,30,857.0,89.0,2.5,17.0,574.0,677.89,539.13
2017,11,9,12,45,708.5,127.0,2.55,17.0,522.5,603.89,481.24
2017,11,9,13,0,560.0,165.0,2.6,17.0,471.0,529.02,422.61
2017,11,9,13,15,503.5,174.0,2.6,17.0,441.0,487.24,389.76
2017,11,9,13,30,447.0,183.0,2.6,17.0,411.0,446.94,357.54
2017,11,9,13,45,360.5,187.5,2.6,17.0,365.5,384.66,307.91
2017,11,9,14,0,274.0,192.0,2.6,17.0,320.0,331.64,265.21
2017,11,9,14,15,319.0,170.5,2.55,17.0,309.0,317.98,253.74
2017,11,9,14,30,364.0,149.0,2.5,17.0,298.0,300.14,237.95
2017,11,9,14,45,347.5,138.0,2.5,17.0,269.0,265.59,208.56
2017,11,9,15,0,331.0,127.0,2.5,17.0,240.0,231.89,179.49
2017,11,9,15,15,314.5,111.5,2.35,16.5,208.0,194.86,147.64
2017,11,9,15,30,298.0,96.0,2.2,16.0,176.0,159.07,116.63
2017,11,9,15,45,269.5,80.5,2.05,16.0,142.5,122.6,85.64
2017,11,9,16,0,241.0,65.0,1.9,16.0,109.0,88.5,57.77
2017,11,9,16,15,193.0,49.0,1.75,15.5,77.5,55.62,33.58
2017,11,9,16,30,145.0,33.0,1.6,15.0,46.0,27.91,14.67
2017,11,9,16,45,72.5,16.5,1.45,15.0,23.0,14.03,0.0
2017,11,9,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
