Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,7,15,0.0,1.5,1.65,14.0,1.5,1.44,0.0
2017,11,10,7,30,0.0,3.0,1.7,14.0,3.0,2.89,0.0
2017,11,10,7,45,0.0,4.5,1.8,14.5,4.5,4.33,0.0
2017,11,10,8,0,0.0,6.0,1.9,15.0,6.0,5.78,0.0
2017,11,10,8,15,0.0,7.5,1.9,15.0,7.5,7.23,0.53
2017,11,10,8,30,0.0,9.0,1.9,15.0,9.0,8.68,1.78
2017,11,10,8,45,0.0,10.5,1.95,15.5,10.5,10.13,3.01
2017,11,10,9,0,0.0,12.0,2.0,16.0,12.0,11.57,4.22
2017,11,10,9,15,162.0,88.0,2.0,16.0,157.5,202.02,166.69
2017,11,10,9,30,324.0,164.0,2.0,16.0,303.0,398.03,324.82
2017,11,10,9,45,169.5,169.5,2.05,16.0,242.5,298.63,242.54
2017,11,10,10,0,15.0,175.0,2.1,16.0,182.0,186.34,148.7
2017,11,10,10,15,24.5,191.5,2.15,16.0,204.0,210.03,168.16
2017,11,10,10,30,34.0,208.0,2.2,16.0,226.0,241.46,193.31
2017,11,10,10,45,91.0,229.0,2.25,16.5,279.0,304.9,244.48
2017,11,10,11,0,148.0,250.0,2.3,17.0,332.0,376.15,300.43
2017,11,10,11,15,509.0,166.0,2.35,17.0,453.5,558.35,447.78
2017,11,10,11,30,870.0,82.0,2.4,17.0,575.0,720.17,570.74
2017,11,10,11,45,597.5,162.0,2.45,17.0,501.0,611.8,486.25
2017,11,10,12,0,325.0,242.0,2.5,17.0,427.0,488.99,388.77
2017,11,10,12,15,298.5,244.0,2.5,17.0,413.5,466.61,371.7
2017,11,10,12,30,272.0,246.0,2.5,17.0,400.0,443.99,353.8
2017,11,10,12,45,248.0,243.5,2.5,17.0,381.0,418.26,333.58
2017,11,10,13,0,224.0,241.0,2.5,17.0,362.0,387.88,309.73
2017,11,10,13,15,122.5,216.0,2.45,17.0,282.0,294.03,234.89
2017,11,10,13,30,21.0,191.0,2.4,17.0,202.0,199.18,158.15
2017,11,10,13,45,164.0,188.5,2.4,17.0,264.5,277.48,222.78
2017,11,10,14,0,307.0,186.0,2.4,17.0,327.0,341.11,273.01
2017,11,10,14,15,400.0,155.0,2.3,16.5,325.5,341.01,272.0
2017,11,10,14,30,493.0,124.0,2.2,16.0,324.0,329.58,260.94
2017,11,10,14,45,617.5,92.5,2.15,16.0,318.0,321.7,250.14
2017,11,10,15,0,742.0,61.0,2.1,16.0,312.0,300.27,226.16
2017,11,10,15,15,704.0,57.5,1.95,16.0,270.5,249.45,180.6
2017,11,10,15,30,666.0,54.0,1.8,16.0,229.0,201.18,137.38
2017,11,10,15,45,610.5,48.5,1.65,16.0,185.5,150.86,94.4
2017,11,10,16,0,555.0,43.0,1.5,16.0,142.0,104.41,57.43
2017,11,10,16,15,457.5,35.0,1.4,15.5,101.0,59.31,27.83
2017,11,10,16,30,360.0,27.0,1.3,15.0,60.0,24.38,13.61
2017,11,10,16,45,180.0,13.5,1.2,14.5,30.0,10.12,0.0
2017,11,10,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,11,6,45,78.0,6.0,0.35,13.0,8.0,0.0,0.0
2017,11,11,7,0,156.0,12.0,0.3,13.0,16.0,54.08,0.0
2017,11,11,7,15,302.0,22.5,0.3,13.0,51.0,136.01,74.04
2017,11,11,7,30,448.0,33.0,0.3,13.0,86.0,217.16,161.24
2017,11,11,7,45,527.0,39.5,0.3,13.5,128.5,275.86,213.71
2017,11,11,8,0,606.0,46.0,0.3,14.0,171.0,337.52,266.32
2017,11,11,8,15,656.0,51.0,0.35,14.0,214.5,391.41,312.19
2017,11,11,8,30,706.0,56.0,0.4,14.0,258.0,447.27,358.14
2017,11,11,8,45,737.5,59.5,0.5,14.5,298.5,492.56,394.39
2017,11,11,9,0,769.0,63.0,0.6,15.0,339.0,537.64,429.44
2017,11,11,9,15,792.5,65.5,0.55,15.0,375.5,576.04,457.86
2017,11,11,9,30,816.0,68.0,0.5,15.0,412.0,613.08,484.44
2017,11,11,9,45,816.0,74.5,0.5,15.0,440.5,637.52,501.59
2017,11,11,10,0,816.0,81.0,0.5,15.0,469.0,659.05,516.29
2017,11,11,10,15,828.0,82.5,0.5,15.0,493.5,680.28,530.29
2017,11,11,10,30,840.0,84.0,0.5,15.0,518.0,698.82,542.35
2017,11,11,10,45,653.5,139.5,0.5,15.5,484.0,635.13,493.49
2017,11,11,11,0,467.0,195.0,0.5,16.0,450.0,559.59,435.23
2017,11,11,11,15,665.5,141.0,0.55,16.0,512.0,645.61,501.89
2017,11,11,11,30,864.0,87.0,0.6,16.0,574.0,722.39,556.94
2017,11,11,11,45,863.5,88.0,0.65,16.0,576.0,716.0,552.0
2017,11,11,12,0,863.0,89.0,0.7,16.0,578.0,706.46,546.09
2017,11,11,12,15,860.5,88.5,0.75,16.0,572.5,690.81,535.96
2017,11,11,12,30,858.0,88.0,0.8,16.0,567.0,672.21,523.21
2017,11,11,12,45,859.5,85.0,0.9,16.5,555.5,650.62,507.56
2017,11,11,13,0,861.0,82.0,1.0,17.0,544.0,626.11,489.39
2017,11,11,13,15,851.5,80.5,1.05,16.5,523.5,593.89,466.36
2017,11,11,13,30,842.0,79.0,1.1,16.0,503.0,559.58,441.12
2017,11,11,13,45,830.0,77.0,1.2,16.0,476.5,521.54,411.81
2017,11,11,14,0,818.0,75.0,1.3,16.0,450.0,482.01,380.38
2017,11,11,14,15,799.0,73.0,1.35,16.0,417.0,438.07,344.3
2017,11,11,14,30,780.0,71.0,1.4,16.0,384.0,393.68,306.81
2017,11,11,14,45,753.5,67.5,1.45,16.0,346.0,344.86,264.86
2017,11,11,15,0,727.0,64.0,1.5,16.0,308.0,296.85,222.58
2017,11,11,15,15,688.0,60.0,1.5,15.5,266.0,246.11,178.04
2017,11,11,15,30,649.0,56.0,1.5,15.0,224.0,197.17,134.87
2017,11,11,15,45,592.0,50.0,1.5,15.0,181.5,146.98,92.18
2017,11,11,16,0,535.0,44.0,1.5,15.0,139.0,102.02,56.55
2017,11,11,16,15,436.5,36.0,1.5,14.5,98.0,58.16,27.89
2017,11,11,16,30,338.0,28.0,1.5,14.0,57.0,24.6,13.51
2017,11,11,16,45,169.0,14.0,1.55,14.0,28.5,10.68,0.0
2017,11,11,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,7.0,1.4,12.0,7.0,0.0,0.0
2017,11,12,7,0,0.0,14.0,1.4,12.0,14.0,13.76,0.0
2017,11,12,7,15,204.5,23.5,1.4,12.5,47.0,104.65,51.58
2017,11,12,7,30,409.0,33.0,1.4,13.0,80.0,201.82,150.23
2017,11,12,7,45,496.5,39.5,1.4,13.5,122.0,261.98,204.89
2017,11,12,8,0,584.0,46.0,1.4,14.0,164.0,328.68,262.69
2017,11,12,8,15,635.0,51.0,1.45,14.0,206.5,379.12,307.03
2017,11,12,8,30,686.0,56.0,1.5,14.0,249.0,434.55,353.98
2017,11,12,8,45,689.5,61.5,1.55,14.5,281.0,465.79,379.89
2017,11,12,9,0,693.0,67.0,1.6,15.0,313.0,495.17,403.41
2017,11,12,9,15,525.0,111.0,1.55,15.0,309.0,460.06,374.42
2017,11,12,9,30,357.0,155.0,1.5,15.0,305.0,406.78,330.67
2017,11,12,9,45,296.0,178.0,1.5,15.0,308.0,399.31,323.8
2017,11,12,10,0,235.0,201.0,1.5,15.0,311.0,388.16,313.48
2017,11,12,10,15,397.5,177.0,1.5,15.0,375.5,483.68,390.15
2017,11,12,10,30,560.0,153.0,1.5,15.0,440.0,574.61,460.68
2017,11,12,10,45,706.5,117.0,1.5,15.0,492.0,645.93,515.03
2017,11,12,11,0,853.0,81.0,1.5,15.0,544.0,709.69,561.18
2017,11,12,11,15,686.5,133.0,1.5,15.0,510.0,649.81,515.12
2017,11,12,11,30,520.0,185.0,1.5,15.0,476.0,580.49,460.9
2017,11,12,11,45,693.5,132.5,1.55,15.5,522.5,644.27,511.07
2017,11,12,12,0,867.0,80.0,1.6,16.0,569.0,693.36,547.28
2017,11,12,12,15,748.0,113.5,1.6,16.0,532.5,640.46,506.81
2017,11,12,12,30,629.0,147.0,1.6,16.0,496.0,582.74,462.21
2017,11,12,12,45,728.0,117.0,1.6,16.0,512.0,599.45,476.08
2017,11,12,13,0,827.0,87.0,1.6,16.0,528.0,608.12,482.92
2017,11,12,13,15,817.5,85.5,1.6,16.0,508.0,576.89,458.42
2017,11,12,13,30,808.0,84.0,1.6,16.0,488.0,543.68,432.26
2017,11,12,13,45,800.0,80.5,1.65,16.0,462.5,507.36,403.41
2017,11,12,14,0,792.0,77.0,1.7,16.0,437.0,469.38,372.46
2017,11,12,14,15,772.0,74.5,1.7,16.0,404.5,425.6,335.96
2017,11,12,14,30,752.0,72.0,1.7,16.0,372.0,381.51,298.3
2017,11,12,14,45,731.0,67.5,1.7,16.0,335.5,335.01,257.81
2017,11,12,15,0,710.0,63.0,1.7,16.0,299.0,288.9,216.71
2017,11,12,15,15,670.5,59.0,1.6,15.5,258.0,239.0,172.71
2017,11,12,15,30,631.0,55.0,1.5,15.0,217.0,190.99,130.3
2017,11,12,15,45,577.0,48.5,1.45,15.0,175.0,141.92,88.52
2017,11,12,16,0,523.0,42.0,1.4,15.0,133.0,97.77,53.57
2017,11,12,16,15,424.5,34.0,1.35,14.5,93.5,54.79,25.7
2017,11,12,16,30,326.0,26.0,1.3,14.0,54.0,22.05,11.19
2017,11,12,16,45,163.0,13.0,1.3,14.0,27.0,12.78,0.0
2017,11,12,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,4.5,1.9,14.0,4.5,0.0,0.0
2017,11,13,7,0,0.0,9.0,1.9,14.0,9.0,8.85,0.0
2017,11,13,7,15,85.5,24.0,1.95,14.0,33.5,60.93,24.3
2017,11,13,7,30,171.0,39.0,2.0,14.0,58.0,122.09,89.79
2017,11,13,7,45,215.0,54.0,2.1,14.5,89.5,163.54,127.66
2017,11,13,8,0,259.0,69.0,2.2,15.0,121.0,208.43,167.04
2017,11,13,8,15,285.5,84.0,2.2,15.0,153.5,247.83,201.6
2017,11,13,8,30,312.0,99.0,2.2,15.0,186.0,288.46,236.37
2017,11,13,8,45,333.5,111.5,2.25,15.5,217.5,324.37,266.12
2017,11,13,9,0,355.0,124.0,2.3,16.0,249.0,360.63,295.39
2017,11,13,9,15,227.0,149.5,2.3,16.0,232.5,312.78,255.53
2017,11,13,9,30,99.0,175.0,2.3,16.0,216.0,250.06,202.84
2017,11,13,9,45,373.5,143.0,2.3,16.0,314.5,417.85,341.74
2017,11,13,10,0,648.0,111.0,2.3,16.0,413.0,576.84,467.5
2017,11,13,10,15,463.5,163.0,2.3,16.0,385.0,512.43,413.6
2017,11,13,10,30,279.0,215.0,2.3,16.0,357.0,437.06,351.73
2017,11,13,10,45,367.0,204.5,2.3,16.5,398.0,488.03,392.23
2017,11,13,11,0,455.0,194.0,2.3,17.0,439.0,547.04,437.12
2017,11,13,11,15,381.5,215.0,2.3,17.0,423.0,508.61,405.89
2017,11,13,11,30,308.0,236.0,2.3,17.0,407.0,476.86,379.99
2017,11,13,11,45,180.0,236.5,2.3,17.0,336.5,376.84,300.69
2017,11,13,12,0,52.0,237.0,2.3,17.0,266.0,279.36,221.77
2017,11,13,12,15,26.0,172.0,2.25,17.0,186.5,191.1,151.52
2017,11,13,12,30,0.0,107.0,2.2,17.0,107.0,103.88,80.41
2017,11,13,12,45,0.0,86.5,2.2,17.0,86.5,83.68,64.0
2017,11,13,13,0,0.0,66.0,2.2,17.0,66.0,63.81,47.66
2017,11,13,13,15,0.0,78.5,2.2,17.0,78.5,75.92,57.77
2017,11,13,13,30,0.0,91.0,2.2,17.0,91.0,88.1,67.91
2017,11,13,13,45,0.0,83.0,2.2,17.0,83.0,80.28,61.53
2017,11,13,14,0,0.0,75.0,2.2,17.0,75.0,72.52,55.2
2017,11,13,14,15,0.0,87.0,2.15,17.0,87.0,84.2,65.04
2017,11,13,14,30,0.0,99.0,2.1,17.0,99.0,95.89,74.85
2017,11,13,14,45,0.0,89.0,2.05,17.0,89.0,86.1,66.81
2017,11,13,15,0,0.0,79.0,2.0,17.0,79.0,76.35,58.76
2017,11,13,15,15,0.0,68.0,1.85,16.5,68.0,65.68,49.93
2017,11,13,15,30,0.0,57.0,1.7,16.0,57.0,55.05,41.0
2017,11,13,15,45,0.0,45.5,1.6,16.0,45.5,43.96,31.47
2017,11,13,16,0,0.0,34.0,1.5,16.0,34.0,32.83,21.82
2017,11,13,16,15,0.0,23.5,1.4,15.5,23.5,22.68,12.94
2017,11,13,16,30,0.0,13.0,1.3,15.0,13.0,12.54,3.68
2017,11,13,16,45,0.0,6.5,1.2,15.0,6.5,6.39,0.0
2017,11,13,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,7,15,194.5,16.5,1.5,12.0,37.5,90.71,31.17
2017,11,14,7,30,389.0,33.0,1.5,12.0,75.0,192.3,141.56
2017,11,14,7,45,484.0,40.0,1.5,12.5,117.5,254.64,198.93
2017,11,14,8,0,579.0,47.0,1.5,13.0,160.0,324.13,259.32
2017,11,14,8,15,633.0,52.0,1.35,13.0,203.0,375.15,304.0
2017,11,14,8,30,687.0,57.0,1.2,13.0,246.0,431.75,351.35
2017,11,14,8,45,727.0,60.0,1.1,13.5,287.5,480.18,390.05
2017,11,14,9,0,767.0,63.0,1.0,14.0,329.0,528.95,427.41
2017,11,14,9,15,791.0,65.5,0.95,14.0,366.0,567.35,456.67
2017,11,14,9,30,815.0,68.0,0.9,14.0,403.0,604.42,484.12
2017,11,14,9,45,777.0,77.0,0.85,14.5,415.5,606.86,483.92
2017,11,14,10,0,739.0,86.0,0.8,15.0,428.0,604.94,480.59
2017,11,14,10,15,807.5,80.0,0.85,15.0,472.0,655.23,517.94
2017,11,14,10,30,876.0,74.0,0.9,15.0,516.0,700.13,549.49
2017,11,14,10,45,884.0,74.5,0.95,15.5,534.0,712.17,556.45
2017,11,14,11,0,892.0,75.0,1.0,16.0,552.0,721.12,561.68
2017,11,14,11,15,896.0,75.5,1.05,16.0,562.0,724.03,563.82
2017,11,14,11,30,900.0,76.0,1.1,16.0,572.0,723.67,563.83
2017,11,14,11,45,902.0,75.5,1.15,16.0,575.0,717.5,559.86
2017,11,14,12,0,904.0,75.0,1.2,16.0,578.0,708.06,553.72
2017,11,14,12,15,902.0,75.0,1.2,16.0,572.5,693.24,543.32
2017,11,14,12,30,900.0,75.0,1.2,16.0,567.0,675.34,530.48
2017,11,14,12,45,894.0,74.5,1.25,16.5,554.0,651.36,511.97
2017,11,14,13,0,888.0,74.0,1.3,17.0,541.0,624.69,491.23
2017,11,14,13,15,786.5,91.5,1.25,16.5,494.0,560.85,442.9
2017,11,14,13,30,685.0,109.0,1.2,16.0,447.0,498.5,395.17
2017,11,14,13,45,667.5,106.5,1.2,16.0,421.0,462.23,366.59
2017,11,14,14,0,650.0,104.0,1.2,16.0,395.0,425.32,336.62
2017,11,14,14,15,729.0,84.0,1.2,16.0,388.0,412.7,324.37
2017,11,14,14,30,808.0,64.0,1.2,16.0,381.0,392.32,304.42
2017,11,14,14,45,781.0,61.5,1.2,16.0,342.5,343.56,262.14
2017,11,14,15,0,754.0,59.0,1.2,16.0,304.0,295.57,219.71
2017,11,14,15,15,715.0,55.0,1.1,15.5,262.5,244.01,174.36
2017,11,14,15,30,676.0,51.0,1.0,15.0,221.0,195.07,131.19
2017,11,14,15,45,614.5,46.0,0.95,15.0,177.5,144.45,88.6
2017,11,14,16,0,553.0,41.0,0.9,15.0,134.0,98.33,52.73
2017,11,14,16,15,451.0,33.0,0.95,14.5,93.5,53.98,24.53
2017,11,14,16,30,349.0,25.0,1.0,14.0,53.0,20.18,9.01
2017,11,14,16,45,174.5,12.5,1.1,14.0,26.5,12.29,0.0
2017,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,10.5,1.75,12.0,10.5,10.12,0.0
2017,11,15,7,30,0.0,21.0,1.9,12.0,21.0,20.27,10.63
2017,11,15,7,45,0.0,35.0,2.1,12.0,35.0,33.81,22.78
2017,11,15,8,0,0.0,49.0,2.3,12.0,49.0,48.18,35.42
2017,11,15,8,15,0.0,63.5,2.25,12.0,63.5,63.01,48.37
2017,11,15,8,30,0.0,78.0,2.2,12.0,78.0,77.77,61.12
2017,11,15,8,45,0.0,92.5,2.2,12.5,92.5,92.49,73.53
2017,11,15,9,0,0.0,107.0,2.2,13.0,107.0,107.19,85.72
2017,11,15,9,15,0.0,60.5,2.2,13.0,60.5,58.47,44.41
2017,11,15,9,30,0.0,14.0,2.2,13.0,14.0,13.51,5.96
2017,11,15,9,45,30.5,103.0,2.25,13.5,117.5,124.47,100.62
2017,11,15,10,0,61.0,192.0,2.3,14.0,221.0,244.14,198.82
2017,11,15,10,15,61.5,203.0,2.35,14.0,233.0,256.28,207.98
2017,11,15,10,30,62.0,214.0,2.4,14.0,245.0,268.26,217.32
2017,11,15,10,45,31.0,117.0,2.45,14.5,132.5,139.78,111.96
2017,11,15,11,0,0.0,20.0,2.5,15.0,20.0,19.31,10.66
2017,11,15,11,15,0.0,20.5,2.55,15.0,20.5,19.8,11.09
2017,11,15,11,30,0.0,21.0,2.6,15.0,21.0,20.28,11.49
2017,11,15,11,45,18.0,122.0,2.7,15.5,132.0,134.72,107.12
2017,11,15,12,0,36.0,223.0,2.8,16.0,243.0,253.26,202.76
2017,11,15,12,15,145.0,231.5,2.95,16.0,310.5,340.21,274.06
2017,11,15,12,30,254.0,240.0,3.1,16.0,378.0,422.52,340.16
2017,11,15,12,45,181.5,237.0,3.3,16.0,334.5,361.1,290.66
2017,11,15,13,0,109.0,234.0,3.5,16.0,291.0,303.48,244.1
2017,11,15,13,15,164.0,223.5,3.6,16.0,306.0,324.86,262.19
2017,11,15,13,30,219.0,213.0,3.7,16.0,321.0,337.9,273.05
2017,11,15,13,45,109.5,155.0,3.8,16.0,209.0,213.43,172.08
2017,11,15,14,0,0.0,97.0,3.9,16.0,97.0,94.0,73.28
2017,11,15,14,15,118.5,127.5,3.85,16.0,173.5,179.81,144.52
2017,11,15,14,30,237.0,158.0,3.8,16.0,250.0,253.82,203.23
2017,11,15,14,45,225.5,143.5,3.8,16.0,224.0,223.43,177.12
2017,11,15,15,0,214.0,129.0,3.8,16.0,198.0,193.75,151.54
2017,11,15,15,15,199.0,112.5,3.75,15.5,169.5,162.03,124.41
2017,11,15,15,30,184.0,96.0,3.7,15.0,141.0,131.61,98.26
2017,11,15,15,45,160.0,78.5,3.65,15.0,112.0,100.24,71.76
2017,11,15,16,0,136.0,61.0,3.6,15.0,83.0,71.36,48.12
2017,11,15,16,15,94.0,44.0,3.65,15.0,57.0,44.59,27.81
2017,11,15,16,30,52.0,27.0,3.7,15.0,31.0,23.86,11.03
2017,11,15,16,45,26.0,13.5,3.8,15.0,15.5,13.27,0.0
2017,11,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,14.0,1.55,13.0,14.0,13.51,0.0
2017,11,16,7,30,0.0,28.0,1.6,13.0,28.0,27.64,16.27
2017,11,16,7,45,0.0,45.0,1.65,13.0,45.0,45.8,32.61
2017,11,16,8,0,0.0,62.0,1.7,13.0,62.0,63.53,48.16
2017,11,16,8,15,3.0,78.5,1.75,13.0,79.5,81.87,64.08
2017,11,16,8,30,6.0,95.0,1.8,13.0,97.0,100.33,79.95
2017,11,16,8,45,10.5,110.0,1.85,13.0,113.5,118.05,95.01
2017,11,16,9,0,15.0,125.0,1.9,13.0,130.0,136.04,110.12
2017,11,16,9,15,7.5,96.0,1.9,13.0,98.5,99.08,78.9
2017,11,16,9,30,0.0,67.0,1.9,13.0,67.0,64.76,49.69
2017,11,16,9,45,0.0,76.5,1.95,13.0,76.5,73.97,57.42
2017,11,16,10,0,0.0,86.0,2.0,13.0,86.0,83.36,65.22
2017,11,16,10,15,0.0,108.5,2.0,13.0,108.5,106.08,84.12
2017,11,16,10,30,0.0,131.0,2.0,13.0,131.0,128.96,102.98
2017,11,16,10,45,0.0,127.5,2.05,13.0,127.5,125.1,99.62
2017,11,16,11,0,0.0,124.0,2.1,13.0,124.0,121.35,96.42
2017,11,16,11,15,4.0,155.0,2.1,13.0,157.5,155.68,124.79
2017,11,16,11,30,8.0,186.0,2.1,13.0,191.0,190.25,153.0
2017,11,16,11,45,8.0,187.0,2.15,13.5,192.0,190.88,153.1
2017,11,16,12,0,8.0,188.0,2.2,14.0,193.0,191.52,153.34
2017,11,16,12,15,4.0,131.0,2.2,14.0,133.5,130.57,103.52
2017,11,16,12,30,0.0,74.0,2.2,14.0,74.0,71.57,54.64
2017,11,16,12,45,9.0,133.5,2.25,14.0,138.5,135.93,108.4
2017,11,16,13,0,18.0,193.0,2.3,14.0,203.0,201.12,161.8
2017,11,16,13,15,9.0,174.5,2.3,14.0,179.5,176.48,141.54
2017,11,16,13,30,0.0,156.0,2.3,14.0,156.0,152.56,122.02
2017,11,16,13,45,0.0,83.0,2.35,14.0,83.0,80.28,62.26
2017,11,16,14,0,0.0,10.0,2.4,14.0,10.0,9.65,2.59
2017,11,16,14,15,44.0,85.5,2.4,14.0,102.5,103.0,81.75
2017,11,16,14,30,88.0,161.0,2.4,14.0,195.0,193.32,156.01
2017,11,16,14,45,82.5,145.5,2.4,14.0,174.5,171.48,137.45
2017,11,16,15,0,77.0,130.0,2.4,14.0,154.0,150.08,119.36
2017,11,16,15,15,69.5,112.5,2.3,14.0,132.0,126.74,99.51
2017,11,16,15,30,62.0,95.0,2.2,14.0,110.0,104.17,80.22
2017,11,16,15,45,50.5,77.0,2.15,14.0,87.5,81.34,60.88
2017,11,16,16,0,39.0,59.0,2.1,14.0,65.0,59.86,42.81
2017,11,16,16,15,19.5,41.5,1.95,13.5,44.5,39.85,26.33
2017,11,16,16,30,0.0,24.0,1.8,13.0,24.0,22.79,9.84
2017,11,16,16,45,0.0,12.0,1.7,13.0,12.0,11.8,0.0
2017,11,16,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,7,15,220.5,14.0,2.0,11.0,35.5,91.84,0.0
2017,11,17,7,30,441.0,28.0,2.0,11.0,71.0,197.17,140.6
2017,11,17,7,45,536.5,34.5,2.05,11.5,114.0,261.01,202.87
2017,11,17,8,0,632.0,41.0,2.1,12.0,157.0,331.63,265.42
2017,11,17,8,15,686.0,45.0,2.15,12.0,201.0,386.13,314.38
2017,11,17,8,30,740.0,49.0,2.2,12.0,245.0,442.81,363.67
2017,11,17,8,45,777.5,52.0,2.25,12.5,287.0,491.12,404.17
2017,11,17,9,0,815.0,55.0,2.3,13.0,329.0,539.55,443.4
2017,11,17,9,15,838.5,57.0,2.3,13.0,366.0,574.23,471.57
2017,11,17,9,30,862.0,59.0,2.3,13.0,403.0,611.23,500.7
2017,11,17,9,45,873.0,62.5,2.35,13.5,434.0,640.26,522.24
2017,11,17,10,0,884.0,66.0,2.4,14.0,465.0,666.77,541.18
2017,11,17,10,15,895.0,67.5,2.3,14.0,490.5,688.21,555.68
2017,11,17,10,30,906.0,69.0,2.2,14.0,516.0,706.79,567.96
2017,11,17,10,45,913.0,69.5,2.15,14.5,534.0,718.41,574.32
2017,11,17,11,0,920.0,70.0,2.1,15.0,552.0,726.84,578.43
2017,11,17,11,15,924.0,70.5,1.95,15.0,562.5,729.87,579.05
2017,11,17,11,30,928.0,71.0,1.8,15.0,573.0,729.56,577.32
2017,11,17,11,45,929.0,71.0,1.7,15.0,575.5,723.22,571.75
2017,11,17,12,0,930.0,71.0,1.6,15.0,578.0,713.55,563.93
2017,11,17,12,15,928.0,71.0,1.55,15.0,573.5,698.59,552.84
2017,11,17,12,30,926.0,71.0,1.5,15.0,569.0,680.47,539.01
2017,11,17,12,45,914.5,73.0,1.45,15.0,555.0,655.51,519.51
2017,11,17,13,0,903.0,75.0,1.4,15.0,541.0,628.0,497.91
2017,11,17,13,15,894.5,74.0,1.4,15.0,520.5,596.65,473.57
2017,11,17,13,30,886.0,73.0,1.4,15.0,500.0,563.03,447.0
2017,11,17,13,45,873.5,71.0,1.45,15.5,473.0,524.23,415.37
2017,11,17,14,0,861.0,69.0,1.5,16.0,446.0,484.66,382.35
2017,11,17,14,15,842.0,67.0,1.5,15.5,413.0,439.79,345.54
2017,11,17,14,30,823.0,65.0,1.5,15.0,380.0,394.35,307.11
2017,11,17,14,45,796.5,62.0,1.55,15.0,341.5,344.97,264.12
2017,11,17,15,0,770.0,59.0,1.6,15.0,303.0,296.28,220.7
2017,11,17,15,15,730.0,55.0,1.55,14.5,261.0,244.13,174.51
2017,11,17,15,30,690.0,51.0,1.5,14.0,219.0,194.63,130.61
2017,11,17,15,45,628.0,45.5,1.45,14.0,175.0,143.22,87.23
2017,11,17,16,0,566.0,40.0,1.4,14.0,131.0,97.48,51.83
2017,11,17,16,15,457.5,32.0,1.5,13.5,90.0,51.57,22.92
2017,11,17,16,30,349.0,24.0,1.6,13.0,49.0,18.82,6.6
2017,11,17,16,45,174.5,12.0,1.75,13.0,24.5,11.8,0.0
2017,11,17,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,18,7,15,212.0,14.0,1.9,10.0,34.0,88.2,0.0
2017,11,18,7,30,424.0,28.0,2.0,10.0,68.0,194.32,137.09
2017,11,18,7,45,516.0,35.5,2.1,10.5,110.0,252.38,196.29
2017,11,18,8,0,608.0,43.0,2.2,11.0,152.0,321.52,258.03
2017,11,18,8,15,664.0,48.0,2.15,11.0,196.0,377.11,307.92
2017,11,18,8,30,720.0,53.0,2.1,11.0,240.0,435.05,358.19
2017,11,18,8,45,754.0,57.0,2.1,11.5,281.5,481.94,397.54
2017,11,18,9,0,788.0,61.0,2.1,12.0,323.0,528.76,435.46
2017,11,18,9,15,812.5,63.5,2.05,12.0,360.0,567.73,466.68
2017,11,18,9,30,837.0,66.0,2.0,12.0,397.0,605.36,496.01
2017,11,18,9,45,857.5,67.0,2.0,12.5,429.0,637.0,519.41
2017,11,18,10,0,878.0,68.0,2.0,13.0,461.0,662.46,537.75
2017,11,18,10,15,889.5,69.5,1.95,13.0,486.5,684.13,552.66
2017,11,18,10,30,901.0,71.0,1.9,13.0,512.0,702.97,565.35
2017,11,18,10,45,908.0,71.5,1.85,13.5,530.0,714.55,571.63
2017,11,18,11,0,915.0,72.0,1.8,14.0,548.0,722.96,575.68
2017,11,18,11,15,919.0,72.5,1.75,14.0,558.5,726.01,576.98
2017,11,18,11,30,923.0,73.0,1.7,14.0,569.0,725.73,576.03
2017,11,18,11,45,923.0,74.0,1.65,14.5,571.5,719.91,570.16
2017,11,18,12,0,923.0,75.0,1.6,15.0,574.0,710.78,562.09
2017,11,18,12,15,920.5,74.5,1.5,15.0,569.0,695.06,550.01
2017,11,18,12,30,918.0,74.0,1.4,15.0,564.0,676.24,534.95
2017,11,18,12,45,913.5,73.5,1.35,15.5,551.5,653.16,516.0
2017,11,18,13,0,909.0,73.0,1.3,16.0,539.0,627.27,494.8
2017,11,18,13,15,731.0,108.0,1.25,16.0,474.0,539.74,427.1
2017,11,18,13,30,553.0,143.0,1.2,16.0,409.0,453.52,359.99
2017,11,18,13,45,698.0,102.0,1.15,16.0,418.5,467.14,370.15
2017,11,18,14,0,843.0,61.0,1.1,16.0,428.0,465.15,366.21
2017,11,18,14,15,731.0,75.5,1.05,15.5,376.5,398.86,312.93
2017,11,18,14,30,619.0,90.0,1.0,15.0,325.0,338.22,263.93
2017,11,18,14,45,593.0,85.5,0.95,15.0,292.0,296.12,227.62
2017,11,18,15,0,567.0,81.0,0.9,15.0,259.0,255.12,191.47
2017,11,18,15,15,535.5,73.0,0.85,14.5,222.5,210.62,152.64
2017,11,18,15,30,504.0,65.0,0.8,14.0,186.0,168.35,115.69
2017,11,18,15,45,446.0,57.0,0.75,14.0,148.0,124.45,79.29
2017,11,18,16,0,388.0,49.0,0.7,14.0,110.0,86.05,49.77
2017,11,18,16,15,311.5,36.5,0.8,14.0,75.0,48.09,24.37
2017,11,18,16,30,235.0,24.0,0.9,14.0,40.0,18.92,6.03
2017,11,18,16,45,117.5,12.0,1.0,14.0,20.0,11.8,0.0
2017,11,18,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,7,15,192.0,13.5,1.55,9.0,31.0,80.59,0.0
2017,11,19,7,30,384.0,27.0,1.5,9.0,62.0,178.5,123.8
2017,11,19,7,45,477.0,35.0,1.45,9.5,103.0,239.0,185.55
2017,11,19,8,0,570.0,43.0,1.4,10.0,144.0,306.84,245.78
2017,11,19,8,15,626.5,48.5,1.3,10.0,186.5,358.23,291.81
2017,11,19,8,30,683.0,54.0,1.2,10.0,229.0,415.46,340.89
2017,11,19,8,45,719.5,57.5,1.15,10.5,269.5,461.78,379.2
2017,11,19,9,0,756.0,61.0,1.1,11.0,310.0,508.27,416.16
2017,11,19,9,15,681.0,79.0,0.95,11.5,322.0,507.88,414.19
2017,11,19,9,30,606.0,97.0,0.8,12.0,334.0,498.56,405.0
2017,11,19,9,45,651.0,94.5,0.7,12.5,367.5,536.83,433.28
2017,11,19,10,0,696.0,92.0,0.6,13.0,401.0,574.48,459.66
2017,11,19,10,15,725.5,90.5,0.75,13.0,428.5,601.87,481.23
2017,11,19,10,30,755.0,89.0,0.9,13.0,456.0,625.39,499.95
2017,11,19,10,45,793.5,90.0,1.1,13.5,488.0,658.04,524.62
2017,11,19,11,0,832.0,91.0,1.3,14.0,520.0,688.23,546.74
2017,11,19,11,15,673.5,134.0,1.2,14.0,486.0,627.47,498.34
2017,11,19,11,30,515.0,177.0,1.1,14.0,452.0,557.95,443.61
2017,11,19,11,45,504.5,183.5,1.05,14.5,454.0,552.8,438.66
2017,11,19,12,0,494.0,190.0,1.0,15.0,456.0,545.87,431.75
2017,11,19,12,15,665.0,140.5,0.9,15.0,495.5,600.35,473.6
2017,11,19,12,30,836.0,91.0,0.8,15.0,535.0,642.6,504.68
2017,11,19,12,45,741.0,109.0,0.75,15.0,495.5,585.7,460.5
2017,11,19,13,0,646.0,127.0,0.7,15.0,456.0,528.81,416.99
2017,11,19,13,15,630.0,127.5,0.75,15.0,438.5,500.99,396.21
2017,11,19,13,30,614.0,128.0,0.8,15.0,421.0,472.08,373.82
2017,11,19,13,45,599.0,122.5,0.9,15.0,395.5,436.72,346.4
2017,11,19,14,0,584.0,117.0,1.0,15.0,370.0,400.76,317.73
2017,11,19,14,15,583.0,107.0,1.05,15.0,343.0,365.92,288.86
2017,11,19,14,30,582.0,97.0,1.1,15.0,316.0,329.8,258.03
2017,11,19,14,45,553.0,92.0,1.15,15.0,283.5,287.81,222.0
2017,11,19,15,0,524.0,87.0,1.2,15.0,251.0,247.27,186.55
2017,11,19,15,15,490.5,78.5,1.1,14.5,214.5,203.88,148.75
2017,11,19,15,30,457.0,70.0,1.0,14.0,178.0,162.99,113.14
2017,11,19,15,45,412.5,58.5,0.95,14.0,141.5,120.23,77.26
2017,11,19,16,0,368.0,47.0,0.9,14.0,105.0,81.63,46.98
2017,11,19,16,15,286.0,35.0,0.9,14.0,71.0,45.06,22.69
2017,11,19,16,30,204.0,23.0,0.9,14.0,37.0,18.04,4.87
2017,11,19,16,45,102.0,11.5,0.9,14.0,18.5,11.3,0.0
2017,11,19,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
