Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,6.0,1.75,13.0,6.0,5.78,0.0
2017,11,20,7,30,0.0,12.0,1.8,13.0,12.0,11.57,2.98
2017,11,20,7,45,0.0,20.5,1.85,13.5,20.5,19.78,10.74
2017,11,20,8,0,0.0,29.0,1.9,14.0,29.0,27.99,17.98
2017,11,20,8,15,0.0,38.0,1.85,14.0,38.0,36.69,25.61
2017,11,20,8,30,0.0,47.0,1.8,14.0,47.0,45.4,33.17
2017,11,20,8,45,0.0,55.5,1.8,14.5,55.5,53.63,40.16
2017,11,20,9,0,0.0,64.0,1.8,15.0,64.0,61.86,47.04
2017,11,20,9,15,0.0,72.0,1.75,15.0,72.0,69.74,53.64
2017,11,20,9,30,0.0,80.0,1.7,15.0,80.0,77.69,60.24
2017,11,20,9,45,0.0,72.0,1.65,15.0,72.0,69.61,53.34
2017,11,20,10,0,0.0,64.0,1.6,15.0,64.0,61.86,46.75
2017,11,20,10,15,0.0,54.5,1.6,15.0,54.5,52.67,38.96
2017,11,20,10,30,0.0,45.0,1.6,15.0,45.0,43.48,31.17
2017,11,20,10,45,0.0,99.5,1.6,15.5,99.5,96.75,75.5
2017,11,20,11,0,0.0,154.0,1.6,16.0,154.0,152.38,120.72
2017,11,20,11,15,0.0,150.0,1.6,16.0,150.0,147.93,116.88
2017,11,20,11,30,0.0,146.0,1.6,16.0,146.0,143.59,113.3
2017,11,20,11,45,3.0,163.0,1.65,16.0,165.0,162.87,129.01
2017,11,20,12,0,6.0,180.0,1.7,16.0,184.0,182.12,144.58
2017,11,20,12,15,24.0,198.5,1.7,16.0,212.0,212.71,169.55
2017,11,20,12,30,42.0,217.0,1.7,16.0,240.0,248.23,198.14
2017,11,20,12,45,36.0,208.5,1.75,16.5,227.5,233.92,186.25
2017,11,20,13,0,30.0,200.0,1.8,17.0,215.0,219.91,174.82
2017,11,20,13,15,33.0,194.5,1.75,17.0,211.0,214.49,170.67
2017,11,20,13,30,36.0,189.0,1.7,17.0,207.0,208.86,166.3
2017,11,20,13,45,34.5,179.0,1.65,17.0,195.5,196.09,156.12
2017,11,20,14,0,33.0,169.0,1.6,17.0,184.0,183.42,146.0
2017,11,20,14,15,169.0,156.0,1.45,17.0,220.5,229.36,182.71
2017,11,20,14,30,305.0,143.0,1.3,17.0,257.0,263.37,207.43
2017,11,20,14,45,295.5,129.0,1.2,17.0,230.0,231.55,180.07
2017,11,20,15,0,286.0,115.0,1.1,17.0,203.0,200.09,152.93
2017,11,20,15,15,267.0,100.5,1.0,16.5,173.5,166.24,124.1
2017,11,20,15,30,248.0,86.0,0.9,16.0,144.0,133.9,96.48
2017,11,20,15,45,220.0,70.0,0.85,16.0,114.0,100.45,68.61
2017,11,20,16,0,192.0,54.0,0.8,16.0,84.0,69.78,44.12
2017,11,20,16,15,136.0,39.0,0.8,16.0,56.5,41.59,23.88
2017,11,20,16,30,80.0,24.0,0.8,16.0,29.0,20.12,5.23
2017,11,20,16,45,40.0,12.0,0.85,16.0,14.5,11.8,0.0
2017,11,20,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,7,15,153.0,13.0,2.15,13.0,26.0,56.82,0.0
2017,11,21,7,30,306.0,26.0,2.2,13.0,52.0,148.97,96.48
2017,11,21,7,45,400.0,35.0,2.25,13.0,89.5,207.33,158.17
2017,11,21,8,0,494.0,44.0,2.3,13.0,127.0,272.95,216.71
2017,11,21,8,15,552.5,49.5,2.25,13.0,167.5,324.81,263.22
2017,11,21,8,30,611.0,55.0,2.2,13.0,208.0,379.7,310.99
2017,11,21,8,45,454.5,87.5,2.2,13.5,212.0,352.32,290.1
2017,11,21,9,0,298.0,120.0,2.2,14.0,216.0,308.47,254.25
2017,11,21,9,15,309.5,132.5,2.1,14.0,242.5,336.61,277.61
2017,11,21,9,30,321.0,145.0,2.0,14.0,269.0,364.37,299.82
2017,11,21,9,45,473.5,126.5,1.95,14.5,325.0,453.4,371.51
2017,11,21,10,0,626.0,108.0,1.9,15.0,381.0,543.08,441.29
2017,11,21,10,15,643.0,110.0,1.8,15.0,404.5,565.11,456.95
2017,11,21,10,30,660.0,112.0,1.7,15.0,428.0,585.22,471.35
2017,11,21,10,45,735.5,97.5,1.65,15.5,462.0,624.5,500.21
2017,11,21,11,0,811.0,83.0,1.6,16.0,496.0,660.16,525.34
2017,11,21,11,15,816.5,84.0,1.5,16.0,506.5,664.68,527.15
2017,11,21,11,30,822.0,85.0,1.4,16.0,517.0,666.21,527.12
2017,11,21,11,45,825.0,84.5,1.35,16.5,520.5,661.32,521.97
2017,11,21,12,0,828.0,84.0,1.3,17.0,524.0,653.43,514.43
2017,11,21,12,15,826.0,83.5,1.25,17.0,519.5,639.27,503.22
2017,11,21,12,30,824.0,83.0,1.2,17.0,515.0,622.3,489.89
2017,11,21,12,45,723.5,107.0,1.15,17.5,480.0,569.42,448.0
2017,11,21,13,0,623.0,131.0,1.1,18.0,445.0,516.56,406.24
2017,11,21,13,15,617.0,127.5,1.0,18.0,428.0,491.03,386.14
2017,11,21,13,30,611.0,124.0,0.9,18.0,411.0,463.96,364.3
2017,11,21,13,45,642.5,108.0,0.85,18.0,395.5,441.47,346.05
2017,11,21,14,0,674.0,92.0,0.8,18.0,380.0,415.04,324.01
2017,11,21,14,15,579.0,102.5,0.75,18.0,337.0,357.71,277.96
2017,11,21,14,30,484.0,113.0,0.7,18.0,294.0,304.54,235.13
2017,11,21,14,45,464.5,104.0,0.65,18.0,263.0,266.33,202.87
2017,11,21,15,0,445.0,95.0,0.6,18.0,232.0,228.94,170.66
2017,11,21,15,15,417.5,84.5,0.6,17.5,198.5,189.12,136.77
2017,11,21,15,30,390.0,74.0,0.6,17.0,165.0,151.32,104.52
2017,11,21,15,45,352.5,61.0,0.6,17.0,130.5,111.86,71.87
2017,11,21,16,0,315.0,48.0,0.6,17.0,96.0,75.93,43.9
2017,11,21,16,15,241.0,35.0,0.65,16.5,64.5,41.97,21.24
2017,11,21,16,30,167.0,22.0,0.7,16.0,33.0,17.11,2.92
2017,11,21,16,45,83.5,11.0,0.8,16.0,16.5,10.81,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,22,7,15,150.5,13.5,2.0,13.0,25.5,56.17,0.0
2017,11,22,7,30,301.0,27.0,2.0,13.0,51.0,146.47,91.43
2017,11,22,7,45,401.0,36.0,2.05,13.5,89.5,207.66,157.34
2017,11,22,8,0,501.0,45.0,2.1,14.0,128.0,275.52,217.24
2017,11,22,8,15,562.0,51.0,2.0,14.0,169.0,329.26,264.99
2017,11,22,8,30,623.0,57.0,1.9,14.0,210.0,386.16,313.98
2017,11,22,8,45,471.5,87.5,1.85,14.5,215.0,359.94,294.31
2017,11,22,9,0,320.0,118.0,1.8,15.0,220.0,317.53,260.11
2017,11,22,9,15,337.5,128.5,1.65,15.0,247.0,347.37,284.64
2017,11,22,9,30,355.0,139.0,1.5,15.0,274.0,377.11,308.12
2017,11,22,9,45,192.5,154.0,1.4,15.5,228.5,290.89,236.61
2017,11,22,10,0,30.0,169.0,1.3,16.0,183.0,197.73,158.2
2017,11,22,10,15,43.5,184.0,1.25,16.5,204.5,222.78,178.38
2017,11,22,10,30,57.0,199.0,1.2,17.0,226.0,248.01,197.99
2017,11,22,10,45,56.5,207.0,1.2,17.5,235.0,255.76,203.34
2017,11,22,11,0,56.0,215.0,1.2,18.0,244.0,263.36,208.64
2017,11,22,11,15,68.0,222.5,1.15,18.0,258.0,278.8,220.69
2017,11,22,11,30,80.0,230.0,1.1,18.0,272.0,294.0,232.43
2017,11,22,11,45,60.5,223.5,1.05,18.5,255.5,272.04,214.24
2017,11,22,12,0,41.0,217.0,1.0,19.0,239.0,250.44,196.56
2017,11,22,12,15,20.5,167.5,0.95,19.0,178.5,178.5,139.76
2017,11,22,12,30,0.0,118.0,0.9,19.0,118.0,114.94,88.7
2017,11,22,12,45,16.5,158.5,0.85,19.0,167.0,165.79,130.08
2017,11,22,13,0,33.0,199.0,0.8,19.0,216.0,220.72,173.56
2017,11,22,13,15,16.5,103.0,0.7,19.0,111.5,111.17,85.99
2017,11,22,13,30,0.0,7.0,0.6,19.0,7.0,6.75,0.0
2017,11,22,13,45,0.0,47.5,0.55,19.0,47.5,45.89,32.82
2017,11,22,14,0,0.0,88.0,0.5,19.0,88.0,85.22,65.32
2017,11,22,14,15,0.0,90.5,0.45,19.0,90.5,87.68,67.33
2017,11,22,14,30,0.0,93.0,0.4,19.0,93.0,90.11,69.41
2017,11,22,14,45,0.0,83.0,0.4,19.0,83.0,80.32,61.44
2017,11,22,15,0,0.0,73.0,0.4,19.0,73.0,70.57,53.44
2017,11,22,15,15,0.0,62.5,0.45,18.5,62.5,60.38,45.06
2017,11,22,15,30,0.0,52.0,0.5,18.0,52.0,50.23,36.55
2017,11,22,15,45,0.0,40.5,0.6,18.0,40.5,39.12,27.04
2017,11,22,16,0,0.0,29.0,0.7,18.0,29.0,28.0,17.45
2017,11,22,16,15,0.0,19.5,0.75,17.5,19.5,18.82,9.28
2017,11,22,16,30,0.0,10.0,0.8,17.0,10.0,9.64,0.0
2017,11,22,16,45,0.0,5.0,0.85,17.0,5.0,4.91,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,9.0,0.85,14.0,9.0,8.85,0.0
2017,11,23,7,30,0.0,18.0,0.8,14.0,18.0,17.37,6.05
2017,11,23,7,45,0.0,32.0,0.75,14.5,32.0,31.42,20.06
2017,11,23,8,0,0.0,46.0,0.7,15.0,46.0,45.91,32.78
2017,11,23,8,15,0.0,61.5,0.7,15.0,61.5,61.95,46.67
2017,11,23,8,30,0.0,77.0,0.7,15.0,77.0,77.87,60.31
2017,11,23,8,45,0.0,92.0,0.75,15.5,92.0,93.15,73.08
2017,11,23,9,0,0.0,107.0,0.8,16.0,107.0,108.4,85.6
2017,11,23,9,15,1.5,119.5,0.9,16.0,120.0,121.72,96.56
2017,11,23,9,30,3.0,132.0,1.0,16.0,133.0,135.15,107.51
2017,11,23,9,45,1.5,116.5,1.1,16.5,117.0,116.52,91.82
2017,11,23,10,0,0.0,101.0,1.2,17.0,101.0,98.88,77.02
2017,11,23,10,15,0.0,118.5,1.2,17.0,118.5,116.69,91.57
2017,11,23,10,30,0.0,136.0,1.2,17.0,136.0,134.56,105.97
2017,11,23,10,45,10.0,163.0,1.25,17.5,168.0,169.27,133.93
2017,11,23,11,0,20.0,190.0,1.3,18.0,200.0,204.23,161.62
2017,11,23,11,15,10.0,153.0,1.35,18.0,158.0,158.03,124.27
2017,11,23,11,30,0.0,116.0,1.4,18.0,116.0,113.19,87.81
2017,11,23,11,45,0.0,116.5,1.45,18.5,116.5,113.61,88.05
2017,11,23,12,0,0.0,117.0,1.5,19.0,117.0,114.05,88.24
2017,11,23,12,15,0.0,128.5,1.5,19.0,128.5,125.55,97.56
2017,11,23,12,30,0.0,140.0,1.5,19.0,140.0,137.07,106.86
2017,11,23,12,45,0.0,148.0,1.55,19.0,148.0,145.06,113.35
2017,11,23,13,0,0.0,156.0,1.6,19.0,156.0,153.05,119.87
2017,11,23,13,15,0.0,150.0,1.6,19.0,150.0,146.9,115.03
2017,11,23,13,30,0.0,144.0,1.6,19.0,144.0,140.79,110.26
2017,11,23,13,45,0.0,97.0,1.6,19.0,97.0,94.06,72.39
2017,11,23,14,0,0.0,50.0,1.6,19.0,50.0,48.3,34.77
2017,11,23,14,15,0.0,30.5,1.55,18.5,30.5,29.44,19.15
2017,11,23,14,30,0.0,11.0,1.5,18.0,11.0,10.61,3.33
2017,11,23,14,45,0.0,10.0,1.45,18.0,10.0,9.64,2.52
2017,11,23,15,0,0.0,9.0,1.4,18.0,9.0,8.68,1.71
2017,11,23,15,15,0.0,7.5,1.3,17.5,7.5,7.23,0.48
2017,11,23,15,30,0.0,6.0,1.2,17.0,6.0,5.78,0.0
2017,11,23,15,45,0.0,4.5,1.15,17.0,4.5,4.34,0.0
2017,11,23,16,0,0.0,3.0,1.1,17.0,3.0,2.89,0.0
2017,11,23,16,15,0.0,2.0,1.2,16.5,2.0,1.93,0.0
2017,11,23,16,30,0.0,1.0,1.3,16.0,1.0,0.96,0.0
2017,11,23,16,45,0.0,0.5,1.4,16.0,0.5,0.49,0.0
2017,11,23,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,7,15,122.0,12.0,2.45,14.0,21.0,45.9,0.0
2017,11,24,7,30,244.0,24.0,2.5,14.0,42.0,121.38,67.38
2017,11,24,7,45,314.0,35.5,2.55,14.5,75.5,172.87,129.2
2017,11,24,8,0,384.0,47.0,2.6,15.0,109.0,227.0,178.02
2017,11,24,8,15,427.5,57.0,2.45,15.0,144.5,272.58,218.93
2017,11,24,8,30,471.0,67.0,2.3,15.0,180.0,320.35,260.58
2017,11,24,8,45,497.0,76.0,2.15,15.0,214.0,359.71,294.33
2017,11,24,9,0,523.0,85.0,2.0,15.0,248.0,399.23,327.12
2017,11,24,9,15,541.5,93.0,1.9,15.0,279.0,433.18,354.64
2017,11,24,9,30,560.0,101.0,1.8,15.0,310.0,466.29,380.72
2017,11,24,9,45,636.5,92.0,1.7,15.5,349.0,515.45,418.61
2017,11,24,10,0,713.0,83.0,1.6,16.0,388.0,564.88,455.57
2017,11,24,10,15,660.0,103.5,1.55,16.0,398.5,563.57,452.86
2017,11,24,10,30,607.0,124.0,1.5,16.0,409.0,557.64,446.92
2017,11,24,10,45,479.5,161.5,1.5,16.5,392.0,513.44,410.37
2017,11,24,11,0,352.0,199.0,1.5,17.0,375.0,461.36,367.84
2017,11,24,11,15,338.0,206.5,1.45,17.0,378.5,459.04,365.63
2017,11,24,11,30,324.0,214.0,1.4,17.0,382.0,455.45,362.09
2017,11,24,11,45,596.5,144.0,1.35,17.5,455.0,568.86,450.69
2017,11,24,12,0,869.0,74.0,1.3,18.0,528.0,660.43,519.17
2017,11,24,12,15,868.0,73.5,1.3,18.0,524.0,646.9,507.81
2017,11,24,12,30,867.0,73.0,1.3,18.0,520.0,630.42,495.23
2017,11,24,12,45,435.5,119.5,1.35,18.5,344.0,399.31,317.84
2017,11,24,13,0,4.0,166.0,1.4,19.0,168.0,165.58,129.21
2017,11,24,13,15,3.0,160.0,1.4,19.0,161.5,158.71,124.49
2017,11,24,13,30,2.0,154.0,1.4,19.0,155.0,151.93,119.2
2017,11,24,13,45,1.0,139.5,1.45,19.0,140.0,136.74,107.12
2017,11,24,14,0,0.0,125.0,1.5,19.0,125.0,121.75,95.14
2017,11,24,14,15,258.5,115.0,1.45,19.0,209.5,227.33,179.72
2017,11,24,14,30,517.0,105.0,1.4,19.0,294.0,307.21,238.15
2017,11,24,14,45,500.5,96.0,1.35,19.0,263.5,268.89,204.59
2017,11,24,15,0,484.0,87.0,1.3,19.0,233.0,231.04,171.46
2017,11,24,15,15,458.0,77.0,1.25,18.5,199.0,191.62,137.33
2017,11,24,15,30,432.0,67.0,1.2,18.0,165.0,152.76,103.78
2017,11,24,15,45,389.5,56.0,1.2,17.5,130.5,112.5,70.69
2017,11,24,16,0,347.0,45.0,1.2,17.0,96.0,76.17,42.82
2017,11,24,16,15,271.5,32.5,1.2,16.5,64.0,41.0,19.61
2017,11,24,16,30,196.0,20.0,1.2,16.0,32.0,15.56,0.04
2017,11,24,16,45,98.0,10.0,1.3,16.0,16.0,9.83,0.0
2017,11,24,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,25,7,15,71.5,12.0,2.65,13.0,17.0,31.59,0.0
2017,11,25,7,30,143.0,24.0,2.7,13.0,34.0,86.48,43.61
2017,11,25,7,45,190.0,39.0,2.8,13.5,62.5,130.32,96.92
2017,11,25,8,0,237.0,54.0,2.9,14.0,91.0,173.69,136.37
2017,11,25,8,15,265.0,68.5,2.85,14.0,122.0,211.28,170.26
2017,11,25,8,30,293.0,83.0,2.8,14.0,153.0,250.31,204.65
2017,11,25,8,45,306.0,98.0,2.75,14.5,182.0,283.32,232.88
2017,11,25,9,0,319.0,113.0,2.7,15.0,211.0,308.66,254.17
2017,11,25,9,15,332.5,124.5,2.55,15.5,237.5,337.27,277.3
2017,11,25,9,30,346.0,136.0,2.4,16.0,264.0,365.57,299.52
2017,11,25,9,45,274.5,158.0,2.25,16.5,265.0,353.03,287.53
2017,11,25,10,0,203.0,180.0,2.1,17.0,266.0,328.79,266.24
2017,11,25,10,15,318.0,173.0,2.05,17.0,317.0,404.81,327.79
2017,11,25,10,30,433.0,166.0,2.0,17.0,368.0,483.7,389.64
2017,11,25,10,45,518.5,150.5,1.95,17.5,401.5,526.25,421.82
2017,11,25,11,0,604.0,135.0,1.9,18.0,435.0,571.54,455.52
2017,11,25,11,15,481.5,170.5,1.95,18.0,412.5,523.46,416.79
2017,11,25,11,30,359.0,206.0,2.0,18.0,390.0,469.55,373.87
2017,11,25,11,45,316.0,215.0,2.05,18.0,378.0,447.01,356.06
2017,11,25,12,0,273.0,224.0,2.1,18.0,366.0,423.92,337.54
2017,11,25,12,15,169.0,222.0,2.15,18.0,310.0,343.24,273.55
2017,11,25,12,30,65.0,220.0,2.2,18.0,254.0,266.13,211.4
2017,11,25,12,45,251.0,199.0,2.25,18.0,324.0,365.31,292.81
2017,11,25,13,0,437.0,178.0,2.3,18.0,394.0,449.75,359.6
2017,11,25,13,15,304.5,190.0,2.2,18.0,338.0,370.25,295.59
2017,11,25,13,30,172.0,202.0,2.1,18.0,282.0,298.3,237.78
2017,11,25,13,45,275.5,177.5,2.05,18.0,296.5,321.06,256.2
2017,11,25,14,0,379.0,153.0,2.0,18.0,311.0,335.69,266.72
2017,11,25,14,15,317.0,148.5,1.85,17.5,274.0,285.89,226.41
2017,11,25,14,30,255.0,144.0,1.7,17.0,237.0,243.53,192.1
2017,11,25,14,45,242.5,130.5,1.55,17.0,211.5,213.5,166.63
2017,11,25,15,0,230.0,117.0,1.4,17.0,186.0,184.19,141.44
2017,11,25,15,15,215.5,101.5,1.3,16.5,158.5,153.27,115.09
2017,11,25,15,30,201.0,86.0,1.2,16.0,131.0,123.53,89.67
2017,11,25,15,45,178.5,69.0,1.2,16.0,103.0,92.49,63.71
2017,11,25,16,0,156.0,52.0,1.2,16.0,75.0,63.74,40.55
2017,11,25,16,15,106.5,36.5,1.2,16.0,49.5,37.56,21.16
2017,11,25,16,30,57.0,21.0,1.2,16.0,24.0,17.69,0.0
2017,11,25,16,45,28.5,10.5,1.25,16.0,12.0,10.32,0.0
2017,11,25,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,3.6,16.0,2.5,2.46,0.0
2017,11,26,7,30,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2017,11,26,7,45,0.0,10.0,3.6,16.0,10.0,9.64,2.08
2017,11,26,8,0,0.0,15.0,3.6,16.0,15.0,14.46,6.37
2017,11,26,8,15,0.0,20.0,3.65,16.0,20.0,19.29,10.61
2017,11,26,8,30,0.0,25.0,3.7,16.0,25.0,24.12,14.81
2017,11,26,8,45,0.0,30.5,3.75,16.0,30.5,29.43,19.39
2017,11,26,9,0,0.0,36.0,3.8,16.0,36.0,34.75,23.93
2017,11,26,9,15,0.0,41.0,3.75,16.0,41.0,39.59,28.02
2017,11,26,9,30,0.0,46.0,3.7,16.0,46.0,44.43,32.08
2017,11,26,9,45,0.0,55.0,3.7,16.0,55.0,53.14,39.38
2017,11,26,10,0,0.0,64.0,3.7,16.0,64.0,61.86,46.64
2017,11,26,10,15,0.0,59.5,3.7,16.0,59.5,57.5,42.9
2017,11,26,10,30,0.0,55.0,3.7,16.0,55.0,53.15,39.19
2017,11,26,10,45,0.0,63.0,3.75,16.0,63.0,60.9,45.63
2017,11,26,11,0,0.0,71.0,3.8,16.0,71.0,68.65,52.05
2017,11,26,11,15,0.0,74.5,3.75,16.0,74.5,72.04,54.83
2017,11,26,11,30,0.0,78.0,3.7,16.0,78.0,75.44,57.62
2017,11,26,11,45,0.0,88.0,3.65,16.0,88.0,85.16,65.68
2017,11,26,12,0,0.0,98.0,3.6,16.0,98.0,95.09,73.89
2017,11,26,12,15,0.0,100.0,3.5,16.0,100.0,97.06,75.52
2017,11,26,12,30,0.0,102.0,3.4,16.0,102.0,99.04,77.18
2017,11,26,12,45,5.0,138.0,3.35,16.0,141.0,138.09,109.53
2017,11,26,13,0,10.0,174.0,3.3,16.0,180.0,177.31,141.7
2017,11,26,13,15,15.0,173.5,3.15,16.0,181.0,179.17,143.31
2017,11,26,13,30,20.0,173.0,3.0,16.0,182.0,180.7,144.71
2017,11,26,13,45,10.0,146.5,2.95,16.0,151.0,148.26,118.19
2017,11,26,14,0,0.0,120.0,2.9,16.0,120.0,116.83,92.39
2017,11,26,14,15,48.5,135.0,2.8,15.5,152.5,153.87,123.28
2017,11,26,14,30,97.0,150.0,2.7,15.0,185.0,187.1,150.15
2017,11,26,14,45,91.5,135.5,2.6,15.0,166.0,163.97,130.55
2017,11,26,15,0,86.0,121.0,2.5,15.0,147.0,143.32,112.93
2017,11,26,15,15,78.0,104.0,2.35,15.0,125.0,120.07,93.08
2017,11,26,15,30,70.0,87.0,2.2,15.0,103.0,97.62,73.84
2017,11,26,15,45,57.5,69.5,2.1,15.0,80.5,74.9,54.65
2017,11,26,16,0,45.0,52.0,2.0,15.0,58.0,53.59,36.86
2017,11,26,16,15,22.5,35.0,1.95,14.5,38.0,33.84,20.44
2017,11,26,16,30,0.0,18.0,1.9,14.0,18.0,17.3,0.0
2017,11,26,16,45,0.0,9.0,1.85,14.0,9.0,8.85,0.0
2017,11,26,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,7,15,63.0,14.0,1.55,11.0,18.0,30.88,0.0
2017,11,27,7,30,126.0,28.0,1.5,11.0,36.0,84.82,33.41
2017,11,27,7,45,252.5,39.5,1.5,11.5,72.0,152.88,113.16
2017,11,27,8,0,379.0,51.0,1.5,12.0,108.0,225.35,176.83
2017,11,27,8,15,452.0,59.0,1.6,12.0,148.0,281.54,226.62
2017,11,27,8,30,525.0,67.0,1.7,12.0,188.0,341.8,278.94
2017,11,27,8,45,582.0,71.0,1.85,12.5,228.0,393.11,322.67
2017,11,27,9,0,639.0,75.0,2.0,13.0,268.0,446.2,366.74
2017,11,27,9,15,671.5,79.0,2.1,13.0,304.0,486.71,400.33
2017,11,27,9,30,704.0,83.0,2.2,13.0,340.0,526.76,432.88
2017,11,27,9,45,740.5,82.0,2.3,13.0,373.0,562.62,461.74
2017,11,27,10,0,777.0,81.0,2.4,13.0,406.0,595.08,487.6
2017,11,27,10,15,791.5,83.0,2.4,13.0,431.0,617.82,504.93
2017,11,27,10,30,806.0,85.0,2.4,13.0,456.0,638.14,520.19
2017,11,27,10,45,820.0,85.0,2.45,13.5,475.0,653.27,530.67
2017,11,27,11,0,834.0,85.0,2.5,14.0,494.0,665.61,538.92
2017,11,27,11,15,839.0,85.5,2.45,14.0,504.5,669.52,541.16
2017,11,27,11,30,844.0,86.0,2.4,14.0,515.0,670.38,541.11
2017,11,27,11,45,853.0,84.0,2.4,14.0,520.0,668.03,538.99
2017,11,27,12,0,862.0,82.0,2.4,14.0,525.0,662.51,534.44
2017,11,27,12,15,859.5,81.5,2.3,14.0,520.5,648.06,522.46
2017,11,27,12,30,857.0,81.0,2.2,14.0,516.0,630.71,508.24
2017,11,27,12,45,856.5,79.0,2.15,14.5,505.0,610.12,490.79
2017,11,27,13,0,856.0,77.0,2.1,15.0,494.0,586.75,471.04
2017,11,27,13,15,846.5,75.5,2.0,15.0,475.0,556.25,446.17
2017,11,27,13,30,837.0,74.0,1.9,15.0,456.0,523.68,419.3
2017,11,27,13,45,824.5,72.0,1.85,15.0,431.0,487.23,389.09
2017,11,27,14,0,812.0,70.0,1.8,15.0,406.0,449.32,357.05
2017,11,27,14,15,791.0,67.5,1.75,15.0,374.0,406.09,320.12
2017,11,27,14,30,770.0,65.0,1.7,15.0,342.0,362.54,282.08
2017,11,27,14,45,742.5,61.5,1.7,15.0,306.0,315.75,240.83
2017,11,27,15,0,715.0,58.0,1.7,15.0,270.0,269.81,199.53
2017,11,27,15,15,671.5,54.0,1.6,14.5,230.0,220.6,155.98
2017,11,27,15,30,628.0,50.0,1.5,14.0,190.0,174.39,115.33
2017,11,27,15,45,561.0,44.0,1.4,14.0,149.0,125.28,74.72
2017,11,27,16,0,494.0,38.0,1.3,14.0,108.0,82.96,42.95
2017,11,27,16,15,377.0,29.0,1.35,13.5,71.0,41.97,17.85
2017,11,27,16,30,260.0,20.0,1.4,13.0,34.0,15.78,0.0
2017,11,27,16,45,130.0,10.0,1.5,13.0,17.0,9.83,0.0
2017,11,27,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,7,15,142.0,10.5,1.6,10.5,19.0,48.54,0.0
2017,11,28,7,30,284.0,21.0,1.6,11.0,38.0,124.84,40.84
2017,11,28,7,45,394.5,29.0,1.65,11.5,74.5,190.84,139.76
2017,11,28,8,0,505.0,37.0,1.7,12.0,111.0,259.37,202.53
2017,11,28,8,15,569.5,42.5,1.8,12.0,151.5,309.99,248.85
2017,11,28,8,30,634.0,48.0,1.9,12.0,192.0,367.38,299.5
2017,11,28,8,45,676.5,52.0,2.05,12.5,231.0,414.71,340.45
2017,11,28,9,0,719.0,56.0,2.2,13.0,270.0,462.79,380.79
2017,11,28,9,15,746.5,58.5,2.25,13.0,305.5,500.96,412.67
2017,11,28,9,30,774.0,61.0,2.3,13.0,341.0,538.22,443.05
2017,11,28,9,45,747.0,70.0,2.35,13.5,359.0,548.47,450.49
2017,11,28,10,0,720.0,79.0,2.4,14.0,377.0,554.93,454.74
2017,11,28,10,15,704.5,88.5,2.4,14.0,395.0,568.33,464.67
2017,11,28,10,30,689.0,98.0,2.4,14.0,413.0,576.45,470.32
2017,11,28,10,45,683.0,104.5,2.4,14.5,427.0,584.53,475.15
2017,11,28,11,0,677.0,111.0,2.4,15.0,441.0,589.97,477.83
2017,11,28,11,15,660.0,119.0,2.4,15.0,446.5,587.07,474.88
2017,11,28,11,30,643.0,127.0,2.4,15.0,452.0,581.61,470.01
2017,11,28,11,45,740.5,103.5,2.45,15.0,480.5,615.19,496.82
2017,11,28,12,0,838.0,80.0,2.5,15.0,509.0,642.97,518.67
2017,11,28,12,15,835.5,80.0,2.5,15.0,504.5,629.48,507.65
2017,11,28,12,30,833.0,80.0,2.5,15.0,500.0,613.18,494.65
2017,11,28,12,45,695.5,112.5,2.55,15.0,458.0,549.04,443.55
2017,11,28,13,0,558.0,145.0,2.6,15.0,416.0,483.32,390.99
2017,11,28,13,15,557.0,139.0,2.6,15.0,401.0,460.24,372.53
2017,11,28,13,30,556.0,133.0,2.6,15.0,386.0,435.55,352.2
2017,11,28,13,45,609.0,112.0,2.65,15.0,375.0,422.6,340.96
2017,11,28,14,0,662.0,91.0,2.7,15.0,364.0,402.15,322.89
2017,11,28,14,15,668.5,82.0,2.65,15.0,339.5,369.13,293.78
2017,11,28,14,30,675.0,73.0,2.6,15.0,315.0,334.04,262.17
2017,11,28,14,45,630.5,73.5,2.55,15.0,280.5,289.57,222.94
2017,11,28,15,0,586.0,74.0,2.5,15.0,246.0,247.53,185.46
2017,11,28,15,15,561.5,66.0,2.35,14.5,211.5,204.79,147.09
2017,11,28,15,30,537.0,58.0,2.2,14.0,177.0,163.5,110.16
2017,11,28,15,45,465.5,51.0,2.1,14.0,138.0,117.99,72.9
2017,11,28,16,0,394.0,44.0,2.0,14.0,99.0,79.19,43.91
2017,11,28,16,15,279.5,33.0,2.0,13.5,65.0,41.63,19.99
2017,11,28,16,30,165.0,22.0,2.0,13.0,31.0,17.31,0.0
2017,11,28,16,45,82.5,11.0,2.05,13.0,15.5,10.81,0.0
2017,11,28,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,29,7,15,176.5,9.5,2.15,10.0,19.5,56.4,0.0
2017,11,29,7,30,353.0,19.0,2.2,10.0,39.0,139.78,33.18
2017,11,29,7,45,464.5,27.0,2.3,10.5,78.0,208.54,151.85
2017,11,29,8,0,576.0,35.0,2.4,11.0,117.0,280.35,219.31
2017,11,29,8,15,640.0,40.0,2.45,11.0,159.5,336.16,270.7
2017,11,29,8,30,704.0,45.0,2.5,11.0,202.0,395.09,323.25
2017,11,29,8,45,744.5,48.5,2.65,11.5,243.0,443.03,365.22
2017,11,29,9,0,785.0,52.0,2.8,12.0,284.0,491.43,406.23
2017,11,29,9,15,812.0,54.5,2.75,12.0,321.0,531.1,439.35
2017,11,29,9,30,839.0,57.0,2.7,12.0,358.0,565.87,467.8
2017,11,29,9,45,851.0,60.5,2.65,12.5,389.0,594.95,489.96
2017,11,29,10,0,863.0,64.0,2.6,13.0,420.0,621.71,509.68
2017,11,29,10,15,876.5,65.5,2.55,13.0,445.5,644.54,526.92
2017,11,29,10,30,890.0,67.0,2.5,13.0,471.0,664.72,541.83
2017,11,29,10,45,897.0,68.5,2.45,13.5,489.5,677.76,549.84
2017,11,29,11,0,904.0,70.0,2.4,14.0,508.0,687.71,555.38
2017,11,29,11,15,909.0,70.5,2.3,14.0,519.5,692.01,557.5
2017,11,29,11,30,914.0,71.0,2.2,14.0,531.0,693.06,557.34
2017,11,29,11,45,738.0,112.0,2.15,14.5,485.0,621.58,499.94
2017,11,29,12,0,562.0,153.0,2.1,15.0,439.0,539.88,434.6
2017,11,29,12,15,736.0,112.5,2.05,15.0,484.0,601.72,483.71
2017,11,29,12,30,910.0,72.0,2.0,15.0,529.0,648.16,519.22
2017,11,29,12,45,875.0,71.0,2.0,15.0,502.5,607.39,487.26
2017,11,29,13,0,840.0,70.0,2.0,15.0,476.0,565.26,454.51
2017,11,29,13,15,715.0,96.5,1.95,15.0,433.0,504.58,405.82
2017,11,29,13,30,590.0,123.0,1.9,15.0,390.0,444.59,357.42
2017,11,29,13,45,695.5,92.5,1.9,15.5,390.0,444.08,355.49
2017,11,29,14,0,801.0,62.0,1.9,16.0,390.0,434.13,344.62
2017,11,29,14,15,809.0,61.0,1.8,16.0,370.5,405.29,318.3
2017,11,29,14,30,817.0,60.0,1.7,16.0,351.0,373.79,289.09
2017,11,29,14,45,787.0,57.5,1.65,16.0,313.5,325.45,246.45
2017,11,29,15,0,757.0,55.0,1.6,16.0,276.0,278.04,203.95
2017,11,29,15,15,714.0,51.0,1.5,15.5,235.5,227.21,159.08
2017,11,29,15,30,671.0,47.0,1.4,15.0,195.0,179.25,116.98
2017,11,29,15,45,600.0,41.5,1.3,14.5,152.5,128.94,75.81
2017,11,29,16,0,529.0,36.0,1.2,14.0,110.0,85.09,43.26
2017,11,29,16,15,412.0,27.5,1.25,13.5,72.5,41.96,16.88
2017,11,29,16,30,295.0,19.0,1.3,13.0,35.0,14.9,0.0
2017,11,29,16,45,147.5,9.5,1.4,13.0,17.5,9.34,0.0
2017,11,29,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
