Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,7,15,112.5,10.0,1.7,10.0,16.0,39.55,0.0
2017,11,30,7,30,225.0,20.0,1.7,10.0,32.0,102.76,11.37
2017,11,30,7,45,341.5,30.0,1.7,10.5,68.0,171.41,123.53
2017,11,30,8,0,458.0,40.0,1.7,11.0,104.0,241.77,188.62
2017,11,30,8,15,526.5,46.5,1.7,11.5,144.0,296.17,237.46
2017,11,30,8,30,595.0,53.0,1.7,12.0,184.0,354.46,288.09
2017,11,30,8,45,638.5,58.0,1.7,12.5,223.0,401.71,328.58
2017,11,30,9,0,682.0,63.0,1.7,13.0,262.0,449.98,368.52
2017,11,30,9,15,712.5,66.0,1.7,13.0,297.5,486.62,398.94
2017,11,30,9,30,743.0,69.0,1.7,13.0,333.0,525.37,430.11
2017,11,30,9,45,769.5,70.0,1.75,13.5,365.0,558.37,455.56
2017,11,30,10,0,796.0,71.0,1.8,14.0,397.0,589.83,479.24
2017,11,30,10,15,810.0,72.5,1.75,14.0,421.5,612.0,495.67
2017,11,30,10,30,824.0,74.0,1.7,14.0,446.0,631.72,509.99
2017,11,30,10,45,834.0,75.0,1.65,14.5,464.5,645.57,518.72
2017,11,30,11,0,844.0,76.0,1.6,15.0,483.0,656.58,525.18
2017,11,30,11,15,849.0,77.0,1.55,15.0,494.0,661.28,527.82
2017,11,30,11,30,854.0,78.0,1.5,15.0,505.0,662.92,528.17
2017,11,30,11,45,856.5,77.5,1.5,15.5,509.0,658.12,523.22
2017,11,30,12,0,859.0,77.0,1.5,16.0,513.0,650.24,516.0
2017,11,30,12,15,857.5,77.0,1.5,16.0,509.0,637.32,505.93
2017,11,30,12,30,856.0,77.0,1.5,16.0,505.0,621.48,493.59
2017,11,30,12,45,744.5,99.5,1.5,16.5,465.5,562.35,446.89
2017,11,30,13,0,633.0,122.0,1.5,17.0,426.0,503.59,400.41
2017,11,30,13,15,732.5,97.0,1.45,17.0,436.5,513.9,408.12
2017,11,30,13,30,832.0,72.0,1.4,17.0,447.0,515.88,408.2
2017,11,30,13,45,666.0,99.0,1.4,17.0,388.5,435.78,344.84
2017,11,30,14,0,500.0,126.0,1.4,17.0,330.0,361.35,285.83
2017,11,30,14,15,577.0,101.0,1.3,16.5,319.0,349.41,274.67
2017,11,30,14,30,654.0,76.0,1.2,16.0,308.0,328.27,254.5
2017,11,30,14,45,621.0,74.0,1.2,16.0,275.5,286.13,217.74
2017,11,30,15,0,588.0,72.0,1.2,16.0,243.0,245.52,181.83
2017,11,30,15,15,605.5,61.0,1.2,15.5,214.5,210.06,148.57
2017,11,30,15,30,623.0,50.0,1.2,15.0,186.0,172.69,113.41
2017,11,30,15,45,556.0,43.5,1.3,15.0,145.5,123.61,73.16
2017,11,30,16,0,489.0,37.0,1.4,15.0,105.0,81.26,41.55
2017,11,30,16,15,373.0,28.0,1.45,14.5,69.0,40.77,16.78
2017,11,30,16,30,257.0,19.0,1.5,14.0,33.0,14.94,0.0
2017,11,30,16,45,128.5,9.5,1.55,14.0,16.5,9.34,0.0
2017,11,30,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,8.5,1.1,10.0,8.5,8.36,0.0
2017,12,1,7,30,0.0,17.0,1.0,10.0,17.0,16.61,0.0
2017,12,1,7,45,32.0,33.5,0.95,10.5,38.0,49.22,32.59
2017,12,1,8,0,64.0,50.0,0.9,11.0,59.0,86.34,65.83
2017,12,1,8,15,78.5,67.5,0.85,11.0,82.0,114.43,90.82
2017,12,1,8,30,93.0,85.0,0.8,11.0,105.0,143.14,116.0
2017,12,1,8,45,105.0,101.5,0.75,11.5,128.5,169.94,138.91
2017,12,1,9,0,117.0,118.0,0.7,12.0,152.0,197.18,161.64
2017,12,1,9,15,125.5,132.5,0.75,12.5,173.0,220.32,180.62
2017,12,1,9,30,134.0,147.0,0.8,13.0,194.0,243.56,199.32
2017,12,1,9,45,229.5,151.5,0.85,13.5,241.0,314.87,257.45
2017,12,1,10,0,325.0,156.0,0.9,14.0,288.0,382.23,310.91
2017,12,1,10,15,292.0,171.5,0.95,14.0,296.0,382.6,310.09
2017,12,1,10,30,259.0,187.0,1.0,14.0,304.0,380.92,308.05
2017,12,1,10,45,233.5,198.5,1.1,14.5,307.0,377.87,304.69
2017,12,1,11,0,208.0,210.0,1.2,15.0,310.0,366.17,294.65
2017,12,1,11,15,278.0,205.0,1.2,15.0,341.5,413.13,332.06
2017,12,1,11,30,348.0,200.0,1.2,15.0,373.0,451.79,362.29
2017,12,1,11,45,403.0,189.5,1.25,15.0,391.5,479.78,384.08
2017,12,1,12,0,458.0,179.0,1.3,15.0,410.0,498.82,399.11
2017,12,1,12,15,642.5,133.0,1.3,15.0,454.5,562.09,448.92
2017,12,1,12,30,827.0,87.0,1.3,15.0,499.0,613.29,488.16
2017,12,1,12,45,776.0,91.5,1.3,15.0,471.5,570.39,454.57
2017,12,1,13,0,725.0,96.0,1.3,15.0,444.0,528.06,421.81
2017,12,1,13,15,640.5,113.5,1.25,15.0,412.5,480.04,383.57
2017,12,1,13,30,556.0,131.0,1.2,15.0,381.0,431.72,344.87
2017,12,1,13,45,522.5,129.5,1.2,15.5,353.5,394.51,314.36
2017,12,1,14,0,489.0,128.0,1.2,16.0,326.0,358.05,284.0
2017,12,1,14,15,571.5,102.0,1.2,15.5,316.5,347.76,274.15
2017,12,1,14,30,654.0,76.0,1.2,15.0,307.0,327.9,255.12
2017,12,1,14,45,614.5,75.5,1.2,15.0,274.5,285.21,217.89
2017,12,1,15,0,575.0,75.0,1.2,15.0,242.0,244.56,182.03
2017,12,1,15,15,588.5,64.0,1.15,14.5,213.0,208.77,148.55
2017,12,1,15,30,602.0,53.0,1.1,14.0,184.0,170.81,113.04
2017,12,1,15,45,535.5,46.0,1.1,14.0,144.0,123.05,73.8
2017,12,1,16,0,469.0,39.0,1.1,14.0,104.0,81.33,42.55
2017,12,1,16,15,234.5,35.5,1.2,13.5,68.0,41.43,20.75
2017,12,1,16,30,0.0,32.0,1.3,13.0,32.0,27.92,0.0
2017,12,1,16,45,0.0,16.0,1.4,13.0,16.0,15.73,0.0
2017,12,1,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.4,10.0,10.5,10.32,0.0
2017,12,2,7,30,0.0,21.0,1.3,10.0,21.0,22.08,0.0
2017,12,2,7,45,91.5,34.5,1.25,10.5,47.0,82.22,56.6
2017,12,2,8,0,183.0,48.0,1.2,11.0,73.0,135.35,104.66
2017,12,2,8,15,211.5,64.0,1.15,11.0,102.5,172.3,138.01
2017,12,2,8,30,240.0,80.0,1.1,11.0,132.0,210.74,171.95
2017,12,2,8,45,259.5,94.5,1.05,11.5,160.5,244.12,200.66
2017,12,2,9,0,279.0,109.0,1.0,12.0,189.0,278.03,228.97
2017,12,2,9,15,299.0,119.5,0.95,12.0,215.5,307.67,253.57
2017,12,2,9,30,319.0,130.0,0.9,12.0,242.0,337.53,277.78
2017,12,2,9,45,313.5,146.0,0.85,12.0,264.0,358.51,294.02
2017,12,2,10,0,308.0,162.0,0.8,12.0,286.0,378.1,308.81
2017,12,2,10,15,389.5,155.5,0.7,12.0,322.5,433.55,352.28
2017,12,2,10,30,471.0,149.0,0.6,12.0,359.0,482.66,389.62
2017,12,2,10,45,461.0,161.0,0.55,12.5,373.5,492.27,394.62
2017,12,2,11,0,451.0,173.0,0.5,13.0,388.0,499.89,398.42
2017,12,2,11,15,252.0,190.5,0.4,13.0,311.5,379.21,303.03
2017,12,2,11,30,53.0,208.0,0.3,13.0,235.0,251.5,200.18
2017,12,2,11,45,269.5,190.0,0.25,13.0,325.5,385.42,309.28
2017,12,2,12,0,486.0,172.0,0.2,13.0,416.0,508.72,402.8
2017,12,2,12,15,585.5,142.0,0.15,13.0,434.0,534.53,420.9
2017,12,2,12,30,685.0,112.0,0.1,13.0,452.0,553.17,434.64
2017,12,2,12,45,597.5,133.5,0.1,13.0,425.0,508.91,400.13
2017,12,2,13,0,510.0,155.0,0.1,13.0,398.0,463.63,365.37
2017,12,2,13,15,494.0,154.5,0.05,13.0,382.5,439.49,346.64
2017,12,2,13,30,478.0,154.0,0.0,13.0,367.0,414.67,326.96
2017,12,2,13,45,531.0,131.0,0.0,13.0,355.5,399.83,315.05
2017,12,2,14,0,584.0,108.0,0.0,13.0,344.0,382.19,300.0
2017,12,2,14,15,437.5,121.0,0.05,13.0,290.5,309.39,242.65
2017,12,2,14,30,291.0,134.0,0.1,13.0,237.0,245.96,192.99
2017,12,2,14,45,273.0,123.0,0.2,13.0,211.0,215.39,167.88
2017,12,2,15,0,255.0,112.0,0.3,13.0,185.0,185.89,142.92
2017,12,2,15,15,236.0,97.0,0.45,13.0,157.0,153.43,115.31
2017,12,2,15,30,217.0,82.0,0.6,13.0,129.0,122.52,88.82
2017,12,2,15,45,190.0,66.0,0.75,13.0,100.5,91.17,62.64
2017,12,2,16,0,163.0,50.0,0.9,13.0,72.0,62.47,39.56
2017,12,2,16,15,81.5,36.0,1.0,13.0,47.0,35.99,20.32
2017,12,2,16,30,0.0,22.0,1.1,13.0,22.0,20.48,0.0
2017,12,2,16,45,0.0,11.0,1.25,13.0,11.0,10.81,0.0
2017,12,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,3,7,15,94.0,9.5,2.6,10.0,14.0,33.52,0.0
2017,12,3,7,30,188.0,19.0,2.6,10.0,28.0,86.97,0.0
2017,12,3,7,45,320.0,29.0,2.65,10.5,63.0,160.38,110.83
2017,12,3,8,0,452.0,39.0,2.7,11.0,98.0,234.76,182.03
2017,12,3,8,15,527.0,45.5,2.8,11.0,138.5,291.18,233.73
2017,12,3,8,30,602.0,52.0,2.9,11.0,179.0,351.97,287.88
2017,12,3,8,45,653.0,56.0,3.0,11.5,219.0,401.69,331.5
2017,12,3,9,0,704.0,60.0,3.1,12.0,259.0,450.2,372.98
2017,12,3,9,15,735.5,63.0,3.05,12.0,295.5,490.67,407.21
2017,12,3,9,30,767.0,66.0,3.0,12.0,332.0,530.46,439.97
2017,12,3,9,45,789.5,68.0,2.95,12.5,363.5,562.67,465.1
2017,12,3,10,0,812.0,70.0,2.9,13.0,395.0,593.15,488.2
2017,12,3,10,15,826.5,71.5,2.8,13.0,420.5,615.97,505.54
2017,12,3,10,30,841.0,73.0,2.7,13.0,446.0,636.31,520.64
2017,12,3,10,45,851.5,74.0,2.65,13.0,465.0,650.79,531.21
2017,12,3,11,0,862.0,75.0,2.6,13.0,484.0,662.38,539.45
2017,12,3,11,15,867.5,76.0,2.55,13.0,495.5,667.64,542.76
2017,12,3,11,30,873.0,77.0,2.5,13.0,507.0,669.8,543.67
2017,12,3,11,45,875.0,77.0,2.5,13.5,511.0,665.37,538.84
2017,12,3,12,0,877.0,77.0,2.5,14.0,515.0,657.81,531.63
2017,12,3,12,15,875.5,77.0,2.45,14.0,511.5,644.94,521.05
2017,12,3,12,30,874.0,77.0,2.4,14.0,508.0,629.09,508.11
2017,12,3,12,45,851.5,81.5,2.35,14.0,494.0,602.74,486.82
2017,12,3,13,0,829.0,86.0,2.3,14.0,480.0,574.4,463.8
2017,12,3,13,15,819.0,84.5,2.25,14.0,462.0,544.87,439.72
2017,12,3,13,30,809.0,83.0,2.2,14.0,444.0,513.36,413.64
2017,12,3,13,45,794.0,81.0,2.15,14.0,419.0,477.12,383.35
2017,12,3,14,0,779.0,79.0,2.1,14.0,394.0,439.64,351.42
2017,12,3,14,15,757.0,76.5,2.05,14.0,363.0,397.76,315.33
2017,12,3,14,30,735.0,74.0,2.0,14.0,332.0,355.67,278.29
2017,12,3,14,45,706.0,70.0,2.0,14.0,296.0,309.68,237.58
2017,12,3,15,0,677.0,66.0,2.0,14.0,260.0,264.72,197.07
2017,12,3,15,15,629.5,61.0,1.9,13.5,221.0,215.59,153.75
2017,12,3,15,30,582.0,56.0,1.8,13.0,182.0,169.86,113.73
2017,12,3,15,45,514.0,48.5,1.75,13.0,142.0,122.47,74.62
2017,12,3,16,0,446.0,41.0,1.7,13.0,102.0,81.28,43.59
2017,12,3,16,15,223.0,36.0,1.8,12.5,66.5,41.54,21.06
2017,12,3,16,30,0.0,31.0,1.9,12.0,31.0,27.16,0.0
2017,12,3,16,45,0.0,15.5,2.0,12.0,15.5,15.24,0.0
2017,12,3,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,4,7,15,168.0,8.0,3.6,9.0,15.0,50.71,0.0
2017,12,4,7,30,336.0,16.0,3.7,9.0,30.0,124.64,0.0
2017,12,4,7,45,462.0,24.0,3.85,9.5,69.0,198.48,135.07
2017,12,4,8,0,588.0,32.0,4.0,10.0,108.0,274.03,212.54
2017,12,4,8,15,656.5,37.0,4.25,10.0,150.5,331.35,266.92
2017,12,4,8,30,725.0,42.0,4.5,10.0,193.0,392.14,322.66
2017,12,4,8,45,767.5,45.5,4.75,10.5,234.5,441.35,367.21
2017,12,4,9,0,810.0,49.0,5.0,11.0,276.0,491.14,410.91
2017,12,4,9,15,838.0,51.5,5.0,11.0,314.0,528.31,443.57
2017,12,4,9,30,866.0,54.0,5.0,11.0,352.0,567.84,477.09
2017,12,4,9,45,879.5,57.5,5.05,11.5,384.0,598.54,501.86
2017,12,4,10,0,893.0,61.0,5.1,12.0,416.0,626.92,524.12
2017,12,4,10,15,906.0,62.0,5.15,12.5,442.5,649.47,541.35
2017,12,4,10,30,919.0,63.0,5.2,13.0,469.0,669.31,556.1
2017,12,4,10,45,928.0,64.0,5.3,13.5,488.0,683.64,566.42
2017,12,4,11,0,937.0,65.0,5.4,14.0,507.0,694.83,573.9
2017,12,4,11,15,941.5,65.5,5.5,14.0,519.0,699.24,577.2
2017,12,4,11,30,946.0,66.0,5.6,14.0,531.0,700.32,578.05
2017,12,4,11,45,946.0,66.5,5.7,14.0,535.0,695.09,573.97
2017,12,4,12,0,946.0,67.0,5.8,14.0,539.0,686.54,567.0
2017,12,4,12,15,944.5,67.0,5.85,14.0,535.0,673.2,555.99
2017,12,4,12,30,943.0,67.0,5.9,14.0,531.0,656.68,542.3
2017,12,4,12,45,933.0,68.0,5.95,14.5,519.0,633.09,521.77
2017,12,4,13,0,923.0,69.0,6.0,15.0,507.0,606.85,498.9
2017,12,4,13,15,914.5,68.0,5.95,15.0,488.0,576.78,473.4
2017,12,4,13,30,906.0,67.0,5.9,15.0,469.0,544.37,445.56
2017,12,4,13,45,889.5,66.0,5.9,15.0,442.5,505.93,412.41
2017,12,4,14,0,873.0,65.0,5.9,15.0,416.0,467.0,378.13
2017,12,4,14,15,853.0,63.0,5.75,15.0,384.0,423.19,339.03
2017,12,4,14,30,833.0,61.0,5.6,15.0,352.0,378.79,298.66
2017,12,4,14,45,803.5,58.5,5.5,15.0,315.0,330.41,254.53
2017,12,4,15,0,774.0,56.0,5.4,15.0,278.0,282.85,210.54
2017,12,4,15,15,730.5,52.0,5.25,14.5,237.0,231.53,164.12
2017,12,4,15,30,687.0,48.0,5.1,14.0,196.0,183.04,120.69
2017,12,4,15,45,621.5,42.0,4.95,14.0,154.0,132.56,78.31
2017,12,4,16,0,556.0,36.0,4.8,14.0,112.0,87.91,44.47
2017,12,4,16,15,433.5,27.5,4.7,13.5,73.0,44.49,17.91
2017,12,4,16,30,311.0,19.0,4.6,13.0,34.0,16.45,0.0
2017,12,4,16,45,155.5,9.5,4.5,13.0,17.0,9.34,0.0
2017,12,4,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,5,7,15,162.5,7.5,2.45,9.0,14.0,48.46,0.0
2017,12,5,7,30,325.0,15.0,2.4,9.0,28.0,119.25,0.0
2017,12,5,7,45,450.0,23.0,2.35,9.5,66.0,192.24,127.57
2017,12,5,8,0,575.0,31.0,2.3,10.0,104.0,266.61,205.17
2017,12,5,8,15,644.0,36.0,2.3,10.0,146.0,323.41,258.41
2017,12,5,8,30,713.0,41.0,2.3,10.0,188.0,383.8,312.7
2017,12,5,8,45,755.0,45.0,2.3,10.5,229.0,432.86,355.89
2017,12,5,9,0,797.0,49.0,2.3,11.0,270.0,482.54,398.0
2017,12,5,9,15,825.0,51.5,2.3,11.5,307.5,519.34,428.65
2017,12,5,9,30,853.0,54.0,2.3,12.0,345.0,558.52,460.0
2017,12,5,9,45,861.0,58.5,2.35,12.5,376.0,586.9,482.09
2017,12,5,10,0,869.0,63.0,2.4,13.0,407.0,612.77,501.65
2017,12,5,10,15,882.5,64.5,2.35,13.5,433.0,635.88,518.25
2017,12,5,10,30,896.0,66.0,2.3,14.0,459.0,656.37,532.44
2017,12,5,10,45,904.5,67.5,2.25,14.5,478.5,670.79,541.72
2017,12,5,11,0,913.0,69.0,2.2,15.0,498.0,682.16,548.53
2017,12,5,11,15,918.0,69.5,2.15,15.0,510.0,686.9,551.32
2017,12,5,11,30,923.0,70.0,2.1,15.0,522.0,688.41,551.67
2017,12,5,11,45,924.5,70.5,2.05,15.5,526.0,684.34,546.79
2017,12,5,12,0,926.0,71.0,2.0,16.0,530.0,677.01,539.48
2017,12,5,12,15,924.0,71.0,1.95,16.0,526.5,663.68,528.66
2017,12,5,12,30,922.0,71.0,1.9,16.0,523.0,647.24,515.44
2017,12,5,12,45,889.5,78.0,1.85,16.0,506.5,619.77,493.44
2017,12,5,13,0,857.0,85.0,1.8,16.0,490.0,587.85,468.03
2017,12,5,13,15,847.0,83.5,1.75,16.0,471.0,557.8,443.96
2017,12,5,13,30,837.0,82.0,1.7,16.0,452.0,525.69,417.83
2017,12,5,13,45,821.0,80.5,1.65,16.0,426.5,488.8,387.48
2017,12,5,14,0,805.0,79.0,1.6,16.0,401.0,450.66,355.5
2017,12,5,14,15,782.5,76.0,1.45,16.0,369.5,407.27,318.44
2017,12,5,14,30,760.0,73.0,1.3,16.0,338.0,363.66,280.49
2017,12,5,14,45,728.0,69.5,1.15,16.0,301.5,316.31,239.05
2017,12,5,15,0,696.0,66.0,1.0,16.0,265.0,270.16,198.08
2017,12,5,15,15,648.0,61.0,1.0,15.5,225.0,220.17,154.88
2017,12,5,15,30,600.0,56.0,1.0,15.0,185.0,173.57,114.77
2017,12,5,15,45,526.0,48.5,1.0,15.0,144.0,124.49,75.0
2017,12,5,16,0,452.0,41.0,1.0,15.0,103.0,82.18,43.62
2017,12,5,16,15,326.0,30.5,1.0,14.5,66.5,41.76,18.34
2017,12,5,16,30,200.0,20.0,1.0,14.0,30.0,16.06,0.0
2017,12,5,16,45,100.0,10.0,1.0,14.0,15.0,9.83,0.0
2017,12,5,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,7,15,88.0,7.5,2.5,8.0,11.0,29.44,0.0
2017,12,6,7,30,176.0,15.0,2.5,8.0,22.0,66.12,0.0
2017,12,6,7,45,310.5,26.0,2.55,8.5,57.0,150.88,97.96
2017,12,6,8,0,445.0,37.0,2.6,9.0,92.0,226.61,175.08
2017,12,6,8,15,522.0,44.0,2.6,9.5,132.5,283.58,227.51
2017,12,6,8,30,599.0,51.0,2.6,10.0,173.0,345.16,282.06
2017,12,6,8,45,649.5,55.5,2.65,10.5,213.0,394.85,325.85
2017,12,6,9,0,700.0,60.0,2.7,11.0,253.0,443.18,367.3
2017,12,6,9,15,732.5,63.5,2.7,11.5,290.0,484.58,401.81
2017,12,6,9,30,765.0,67.0,2.7,12.0,327.0,525.38,434.75
2017,12,6,9,45,804.0,66.0,2.7,12.5,361.5,563.94,465.17
2017,12,6,10,0,843.0,65.0,2.7,13.0,396.0,601.34,493.9
2017,12,6,10,15,857.5,66.5,2.7,13.0,422.0,624.76,512.02
2017,12,6,10,30,872.0,68.0,2.7,13.0,448.0,641.77,525.11
2017,12,6,10,45,882.5,68.5,2.7,13.5,467.5,656.15,534.92
2017,12,6,11,0,893.0,69.0,2.7,14.0,487.0,667.61,542.31
2017,12,6,11,15,898.5,70.0,2.65,14.0,499.0,673.31,545.95
2017,12,6,11,30,904.0,71.0,2.6,14.0,511.0,675.83,547.13
2017,12,6,11,45,907.0,71.0,2.6,14.5,516.0,672.36,543.0
2017,12,6,12,0,910.0,71.0,2.6,15.0,521.0,665.67,536.43
2017,12,6,12,15,908.5,71.0,2.55,15.0,517.5,652.95,525.96
2017,12,6,12,30,907.0,71.0,2.5,15.0,514.0,637.16,513.08
2017,12,6,12,45,904.5,69.5,2.45,15.5,503.5,616.14,495.17
2017,12,6,13,0,902.0,68.0,2.4,16.0,493.0,592.28,474.9
2017,12,6,13,15,893.5,67.0,2.35,16.0,475.0,562.97,451.02
2017,12,6,13,30,885.0,66.0,2.3,16.0,457.0,531.38,424.92
2017,12,6,13,45,871.5,65.0,2.3,16.0,432.0,495.27,394.9
2017,12,6,14,0,858.0,64.0,2.3,16.0,407.0,458.54,363.64
2017,12,6,14,15,839.0,62.0,2.15,16.0,376.0,415.91,326.67
2017,12,6,14,30,820.0,60.0,2.0,16.0,345.0,372.64,288.39
2017,12,6,14,45,791.5,57.0,1.95,16.0,308.5,324.8,246.04
2017,12,6,15,0,763.0,54.0,1.9,16.0,272.0,277.71,203.63
2017,12,6,15,15,721.0,50.0,1.8,15.5,232.0,227.41,159.05
2017,12,6,15,30,679.0,46.0,1.7,15.0,192.0,179.79,117.1
2017,12,6,15,45,611.0,40.5,1.6,14.5,150.5,129.94,76.1
2017,12,6,16,0,543.0,35.0,1.5,14.0,109.0,86.12,43.37
2017,12,6,16,15,426.5,26.5,1.5,13.5,71.0,43.59,17.22
2017,12,6,16,30,310.0,18.0,1.5,13.0,33.0,15.36,0.0
2017,12,6,16,45,155.0,9.0,1.55,13.0,16.5,8.85,0.0
2017,12,6,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,7,7,15,125.0,7.0,3.65,9.0,11.5,37.97,0.0
2017,12,7,7,30,250.0,14.0,3.7,9.0,23.0,86.16,0.0
2017,12,7,7,45,375.5,24.0,3.8,9.5,59.0,164.73,103.26
2017,12,7,8,0,501.0,34.0,3.9,10.0,95.0,238.88,183.36
2017,12,7,8,15,576.0,40.5,3.9,10.0,136.5,297.04,238.02
2017,12,7,8,30,651.0,47.0,3.9,10.0,178.0,359.27,294.29
2017,12,7,8,45,684.5,53.5,3.95,10.5,217.5,404.97,335.45
2017,12,7,9,0,718.0,60.0,4.0,11.0,257.0,450.88,375.37
2017,12,7,9,15,750.0,64.0,3.95,11.5,294.0,493.07,410.91
2017,12,7,9,30,782.0,68.0,3.9,12.0,331.0,534.59,444.76
2017,12,7,9,45,795.5,72.5,3.85,12.5,362.0,564.71,468.53
2017,12,7,10,0,809.0,77.0,3.8,13.0,393.0,592.72,489.98
2017,12,7,10,15,824.5,79.0,3.6,13.5,419.5,616.88,507.52
2017,12,7,10,30,840.0,81.0,3.4,14.0,446.0,638.59,522.65
2017,12,7,10,45,835.5,86.5,3.25,14.5,462.5,648.6,528.39
2017,12,7,11,0,831.0,92.0,3.1,15.0,479.0,655.51,531.59
2017,12,7,11,15,837.0,93.0,2.9,15.0,491.0,661.29,534.8
2017,12,7,11,30,843.0,94.0,2.7,15.0,503.0,664.06,535.56
2017,12,7,11,45,831.0,98.5,2.55,15.5,504.5,655.88,527.02
2017,12,7,12,0,819.0,103.0,2.4,16.0,506.0,644.82,516.35
2017,12,7,12,15,817.5,102.5,2.3,16.0,503.0,632.35,505.99
2017,12,7,12,30,816.0,102.0,2.2,16.0,500.0,617.08,493.4
2017,12,7,12,45,672.0,131.5,2.15,16.5,454.5,548.18,438.12
2017,12,7,13,0,528.0,161.0,2.1,17.0,409.0,478.27,382.12
2017,12,7,13,15,555.0,141.0,2.0,17.0,393.5,456.96,365.49
2017,12,7,13,30,582.0,121.0,1.9,17.0,378.0,434.97,347.52
2017,12,7,13,45,551.5,119.5,1.85,17.0,352.0,398.71,317.79
2017,12,7,14,0,521.0,118.0,1.8,17.0,326.0,361.07,286.68
2017,12,7,14,15,530.5,106.5,1.65,16.5,304.0,334.32,263.76
2017,12,7,14,30,540.0,95.0,1.5,16.0,282.0,303.78,237.01
2017,12,7,14,45,462.0,101.0,1.35,16.0,249.0,258.38,198.71
2017,12,7,15,0,384.0,107.0,1.2,16.0,216.0,219.99,166.46
2017,12,7,15,15,349.0,94.0,1.2,15.5,182.0,179.43,132.1
2017,12,7,15,30,314.0,81.0,1.2,15.0,148.0,141.65,100.16
2017,12,7,15,45,258.5,66.0,1.25,14.5,113.0,101.96,68.21
2017,12,7,16,0,203.0,51.0,1.3,14.0,78.0,67.58,41.87
2017,12,7,16,15,101.5,35.5,1.35,13.5,49.0,36.77,20.12
2017,12,7,16,30,0.0,20.0,1.4,13.0,20.0,18.82,0.0
2017,12,7,16,45,0.0,10.0,1.45,13.0,10.0,9.83,0.0
2017,12,7,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,2.75,9.0,7.5,7.37,0.0
2017,12,8,7,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2017,12,8,7,45,133.0,28.5,2.85,9.5,44.5,92.16,54.82
2017,12,8,8,0,266.0,42.0,2.9,10.0,74.0,163.61,125.09
2017,12,8,8,15,324.5,55.5,2.9,10.0,109.5,212.57,170.16
2017,12,8,8,30,383.0,69.0,2.9,10.0,145.0,265.35,217.32
2017,12,8,8,45,435.0,77.0,2.95,10.5,181.0,311.6,258.06
2017,12,8,9,0,487.0,85.0,3.0,11.0,217.0,360.2,299.79
2017,12,8,9,15,551.0,81.0,3.0,11.5,250.0,406.14,338.57
2017,12,8,9,30,615.0,77.0,3.0,12.0,283.0,451.53,376.08
2017,12,8,9,45,595.5,90.0,3.0,12.5,305.0,468.1,388.88
2017,12,8,10,0,576.0,103.0,3.0,13.0,327.0,481.59,398.82
2017,12,8,10,15,593.5,107.0,2.9,13.0,351.0,505.47,417.64
2017,12,8,10,30,611.0,111.0,2.8,13.0,375.0,527.7,434.76
2017,12,8,10,45,614.0,115.5,2.75,13.5,390.5,539.26,442.49
2017,12,8,11,0,617.0,120.0,2.7,14.0,406.0,548.59,448.38
2017,12,8,11,15,525.5,147.5,2.6,14.0,395.0,515.87,420.84
2017,12,8,11,30,434.0,175.0,2.5,14.0,384.0,484.3,394.19
2017,12,8,11,45,475.5,167.0,2.4,14.5,398.5,498.83,405.0
2017,12,8,12,0,517.0,159.0,2.3,15.0,413.0,511.11,413.59
2017,12,8,12,15,602.0,133.5,2.25,15.0,428.0,532.09,430.34
2017,12,8,12,30,687.0,108.0,2.2,15.0,443.0,546.0,441.31
2017,12,8,12,45,633.5,120.5,2.2,15.5,424.0,513.46,414.06
2017,12,8,13,0,580.0,133.0,2.2,16.0,405.0,480.49,386.69
2017,12,8,13,15,535.5,137.5,2.15,16.0,381.5,442.46,356.07
2017,12,8,13,30,491.0,142.0,2.1,16.0,358.0,407.56,327.56
2017,12,8,13,45,525.0,126.5,2.1,16.0,345.5,391.01,313.61
2017,12,8,14,0,559.0,111.0,2.1,16.0,333.0,372.89,297.6
2017,12,8,14,15,522.0,112.0,1.95,16.0,307.0,334.72,265.07
2017,12,8,14,30,485.0,113.0,1.8,16.0,281.0,299.93,235.0
2017,12,8,14,45,583.5,90.5,1.65,16.0,271.5,289.76,221.92
2017,12,8,15,0,682.0,68.0,1.5,16.0,262.0,268.61,198.12
2017,12,8,15,15,635.0,62.5,1.45,15.5,222.5,219.13,154.97
2017,12,8,15,30,588.0,57.0,1.4,15.0,183.0,172.95,115.01
2017,12,8,15,45,525.5,49.0,1.35,14.5,143.0,125.7,76.25
2017,12,8,16,0,463.0,41.0,1.3,14.0,103.0,84.05,44.81
2017,12,8,16,15,231.5,36.0,1.3,13.5,67.0,42.71,21.32
2017,12,8,16,30,0.0,31.0,1.3,13.0,31.0,27.11,0.0
2017,12,8,16,45,0.0,15.5,1.35,13.0,15.5,15.24,0.0
2017,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,9.0,2.85,8.0,9.0,0.0,0.0
2017,12,9,7,30,0.0,18.0,2.9,8.0,18.0,17.69,0.0
2017,12,9,7,45,202.5,27.0,3.0,8.5,50.5,112.05,64.52
2017,12,9,8,0,405.0,36.0,3.1,9.0,83.0,207.69,158.75
2017,12,9,8,15,481.5,43.0,3.15,9.5,121.5,262.42,209.84
2017,12,9,8,30,558.0,50.0,3.2,10.0,160.0,321.84,262.96
2017,12,9,8,45,607.0,55.0,3.3,10.5,198.0,369.76,305.74
2017,12,9,9,0,656.0,60.0,3.4,11.0,236.0,419.2,348.57
2017,12,9,9,15,707.0,57.0,3.45,11.5,271.0,458.96,382.61
2017,12,9,9,30,758.0,54.0,3.5,12.0,306.0,501.81,418.16
2017,12,9,9,45,675.5,76.5,3.55,12.5,317.5,498.47,414.69
2017,12,9,10,0,593.0,99.0,3.6,13.0,329.0,486.5,403.95
2017,12,9,10,15,702.5,82.0,3.5,13.0,371.5,543.93,450.86
2017,12,9,10,30,812.0,65.0,3.4,13.0,414.0,599.76,495.4
2017,12,9,10,45,814.5,68.0,3.35,13.5,431.0,611.55,502.99
2017,12,9,11,0,817.0,71.0,3.3,14.0,448.0,620.48,508.43
2017,12,9,11,15,741.0,92.0,3.15,14.0,441.0,597.55,488.69
2017,12,9,11,30,665.0,113.0,3.0,14.0,434.0,569.61,465.22
2017,12,9,11,45,786.5,94.5,2.95,14.5,477.5,621.08,504.89
2017,12,9,12,0,908.0,76.0,2.9,15.0,521.0,667.28,539.17
2017,12,9,12,15,760.0,102.5,2.8,15.0,473.5,596.95,482.77
2017,12,9,12,30,612.0,129.0,2.7,15.0,426.0,522.31,423.32
2017,12,9,12,45,605.0,128.0,2.65,15.5,416.5,504.17,408.09
2017,12,9,13,0,598.0,127.0,2.6,16.0,407.0,484.3,391.03
2017,12,9,13,15,699.5,98.0,2.55,16.0,413.5,492.38,397.11
2017,12,9,13,30,801.0,69.0,2.5,16.0,420.0,492.01,395.68
2017,12,9,13,45,818.5,70.5,2.45,16.0,412.5,476.17,380.82
2017,12,9,14,0,836.0,72.0,2.4,16.0,405.0,456.81,362.63
2017,12,9,14,15,815.5,69.5,2.25,16.0,373.5,414.04,325.55
2017,12,9,14,30,795.0,67.0,2.1,16.0,342.0,370.78,287.43
2017,12,9,14,45,766.5,63.5,1.95,16.0,306.0,323.63,245.62
2017,12,9,15,0,738.0,60.0,1.8,16.0,270.0,277.26,203.87
2017,12,9,15,15,693.5,55.5,1.7,15.5,230.0,227.1,159.71
2017,12,9,15,30,649.0,51.0,1.6,15.0,190.0,179.89,118.38
2017,12,9,15,45,582.0,44.5,1.55,14.5,149.0,129.96,77.36
2017,12,9,16,0,515.0,38.0,1.5,14.0,108.0,86.53,44.7
2017,12,9,16,15,257.5,35.5,1.6,13.5,70.5,43.69,21.34
2017,12,9,16,30,0.0,33.0,1.7,13.0,33.0,28.47,0.0
2017,12,9,16,45,0.0,16.5,1.8,13.0,16.5,16.22,0.0
2017,12,9,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,10,7,15,106.5,6.5,3.2,8.0,9.0,0.0,0.0
