Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,7,30,213.0,13.0,3.3,8.0,18.0,73.07,0.0
2017,12,10,7,45,355.0,22.5,3.4,8.5,53.5,152.3,83.75
2017,12,10,8,0,497.0,32.0,3.5,9.0,89.0,231.93,176.22
2017,12,10,8,15,574.5,38.5,3.55,9.5,130.0,290.43,231.63
2017,12,10,8,30,652.0,45.0,3.6,10.0,171.0,353.26,288.11
2017,12,10,8,45,699.0,49.5,3.65,10.5,212.0,403.12,332.83
2017,12,10,9,0,746.0,54.0,3.7,11.0,253.0,454.02,376.98
2017,12,10,9,15,777.5,57.0,3.7,11.5,290.5,495.48,412.13
2017,12,10,9,30,809.0,60.0,3.7,12.0,328.0,536.22,445.57
2017,12,10,9,45,830.5,62.5,3.75,12.5,360.5,569.45,472.21
2017,12,10,10,0,852.0,65.0,3.8,13.0,393.0,600.84,496.7
2017,12,10,10,15,867.0,66.5,3.7,13.0,419.5,624.92,515.46
2017,12,10,10,30,882.0,68.0,3.6,13.0,446.0,646.44,531.85
2017,12,10,10,45,889.0,70.0,3.55,13.5,465.5,656.87,538.64
2017,12,10,11,0,896.0,72.0,3.5,14.0,485.0,668.11,545.78
2017,12,10,11,15,902.0,73.0,3.35,14.5,497.5,674.45,548.65
2017,12,10,11,30,908.0,74.0,3.2,15.0,510.0,677.61,548.99
2017,12,10,11,45,905.5,75.5,3.05,15.5,514.0,672.63,543.02
2017,12,10,12,0,903.0,77.0,2.9,16.0,518.0,664.49,534.64
2017,12,10,12,15,902.0,76.5,2.8,16.0,515.0,651.97,524.17
2017,12,10,12,30,901.0,76.0,2.7,16.0,512.0,636.4,511.27
2017,12,10,12,45,893.5,76.5,2.65,16.0,501.0,617.54,495.8
2017,12,10,13,0,886.0,77.0,2.6,16.0,490.0,593.35,476.1
2017,12,10,13,15,877.0,75.5,2.55,16.0,472.0,563.68,451.96
2017,12,10,13,30,868.0,74.0,2.5,16.0,454.0,531.8,425.66
2017,12,10,13,45,852.0,73.0,2.45,16.5,429.0,495.04,394.27
2017,12,10,14,0,836.0,72.0,2.4,17.0,404.0,456.89,361.24
2017,12,10,14,15,816.0,69.5,2.25,16.5,373.0,414.41,325.25
2017,12,10,14,30,796.0,67.0,2.1,16.0,342.0,371.39,287.93
2017,12,10,14,45,765.5,64.0,2.0,16.0,306.0,324.11,246.13
2017,12,10,15,0,735.0,61.0,1.9,16.0,270.0,277.77,204.51
2017,12,10,15,15,691.0,56.5,1.85,15.5,230.0,227.9,160.59
2017,12,10,15,30,647.0,52.0,1.8,15.0,190.0,180.36,118.97
2017,12,10,15,45,580.0,45.0,1.75,14.5,149.0,130.6,78.02
2017,12,10,16,0,513.0,38.0,1.7,14.0,108.0,86.77,44.94
2017,12,10,16,15,256.5,35.5,1.85,13.5,70.5,43.91,21.49
2017,12,10,16,30,0.0,33.0,2.0,13.0,33.0,28.49,0.0
2017,12,10,16,45,0.0,16.5,2.15,13.0,16.5,16.22,0.0
2017,12,10,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,3.5,3.15,8.0,3.5,0.0,0.0
2017,12,11,7,30,0.0,7.0,3.2,8.0,7.0,6.88,0.0
2017,12,11,7,45,81.0,23.5,3.25,8.5,32.5,60.21,28.86
2017,12,11,8,0,162.0,40.0,3.3,9.0,58.0,121.96,91.92
2017,12,11,8,15,216.0,56.5,3.35,9.5,91.5,168.38,134.22
2017,12,11,8,30,270.0,73.0,3.4,10.0,125.0,218.3,178.39
2017,12,11,8,45,329.5,85.0,3.5,10.5,162.5,268.64,222.42
2017,12,11,9,0,389.0,97.0,3.6,11.0,200.0,322.05,268.28
2017,12,11,9,15,418.0,108.0,3.55,11.0,232.5,360.43,301.26
2017,12,11,9,30,447.0,119.0,3.5,11.0,265.0,399.1,333.77
2017,12,11,9,45,565.0,99.0,3.5,11.5,302.5,457.12,382.03
2017,12,11,10,0,683.0,79.0,3.5,12.0,340.0,516.05,430.1
2017,12,11,10,15,708.0,79.5,3.45,12.5,366.0,542.31,450.18
2017,12,11,10,30,733.0,80.0,3.4,13.0,392.0,564.8,467.08
2017,12,11,10,45,766.5,89.0,3.4,13.5,428.5,602.42,495.21
2017,12,11,11,0,800.0,98.0,3.4,14.0,465.0,640.29,522.82
2017,12,11,11,15,807.0,99.0,3.2,14.0,477.5,644.32,524.77
2017,12,11,11,30,814.0,100.0,3.0,14.0,490.0,648.1,526.5
2017,12,11,11,45,812.5,101.5,2.9,14.5,494.0,643.97,521.45
2017,12,11,12,0,811.0,103.0,2.8,15.0,498.0,636.94,514.19
2017,12,11,12,15,809.5,102.5,2.65,15.0,495.0,624.94,503.92
2017,12,11,12,30,808.0,102.0,2.5,15.0,492.0,611.93,492.71
2017,12,11,12,45,809.0,99.5,2.45,15.5,483.0,592.09,475.86
2017,12,11,13,0,810.0,97.0,2.4,16.0,474.0,571.3,458.06
2017,12,11,13,15,799.5,95.5,2.3,16.0,456.0,542.68,434.61
2017,12,11,13,30,789.0,94.0,2.2,16.0,438.0,513.08,410.03
2017,12,11,13,45,772.0,91.5,2.15,16.0,413.5,476.45,379.75
2017,12,11,14,0,755.0,89.0,2.1,16.0,389.0,438.75,348.03
2017,12,11,14,15,732.5,86.0,1.9,16.0,358.5,397.44,312.47
2017,12,11,14,30,710.0,83.0,1.7,16.0,328.0,355.98,276.18
2017,12,11,14,45,675.5,78.5,1.5,16.0,292.0,309.15,235.24
2017,12,11,15,0,641.0,74.0,1.3,16.0,256.0,263.81,195.11
2017,12,11,15,15,594.5,67.5,1.25,15.5,217.5,215.36,153.23
2017,12,11,15,30,548.0,61.0,1.2,15.0,179.0,170.24,114.38
2017,12,11,15,45,478.0,52.5,1.2,14.5,139.0,123.31,76.33
2017,12,11,16,0,408.0,44.0,1.2,14.0,99.0,82.77,45.87
2017,12,11,16,15,300.5,31.5,1.2,13.5,64.0,43.18,19.71
2017,12,11,16,30,193.0,19.0,1.2,13.0,29.0,15.01,0.0
2017,12,11,16,45,96.5,9.5,1.3,13.0,14.5,9.34,0.0
2017,12,11,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,7,15,91.0,5.5,2.5,7.5,7.5,0.0,0.0
2017,12,12,7,30,182.0,11.0,2.5,8.0,15.0,61.59,0.0
2017,12,12,7,45,321.0,22.0,2.5,8.5,49.0,141.94,67.93
2017,12,12,8,0,460.0,33.0,2.5,9.0,83.0,221.84,166.78
2017,12,12,8,15,540.0,40.0,2.5,9.0,124.0,279.52,222.0
2017,12,12,8,30,620.0,47.0,2.5,9.0,165.0,338.6,275.64
2017,12,12,8,45,664.5,53.0,2.55,9.5,205.0,387.84,319.69
2017,12,12,9,0,709.0,59.0,2.6,10.0,245.0,438.06,363.11
2017,12,12,9,15,743.0,63.0,2.6,10.5,282.5,481.04,399.3
2017,12,12,9,30,777.0,67.0,2.6,11.0,320.0,523.52,433.91
2017,12,12,9,45,786.0,72.5,2.65,11.5,350.5,552.24,456.75
2017,12,12,10,0,795.0,78.0,2.7,12.0,381.0,578.71,477.21
2017,12,12,10,15,812.0,80.5,2.65,12.5,408.0,604.41,496.28
2017,12,12,10,30,829.0,83.0,2.6,13.0,435.0,627.76,513.05
2017,12,12,10,45,838.5,85.0,2.55,13.5,455.0,643.2,523.42
2017,12,12,11,0,848.0,87.0,2.5,14.0,475.0,655.79,531.42
2017,12,12,11,15,855.0,88.0,2.4,14.0,488.0,662.69,535.73
2017,12,12,11,30,862.0,89.0,2.3,14.0,501.0,666.54,537.65
2017,12,12,11,45,861.5,90.5,2.2,14.5,505.5,662.99,532.89
2017,12,12,12,0,861.0,92.0,2.1,15.0,510.0,656.36,525.81
2017,12,12,12,15,859.5,91.5,2.0,15.0,507.5,643.93,515.37
2017,12,12,12,30,858.0,91.0,1.9,15.0,505.0,628.57,502.64
2017,12,12,12,45,838.5,94.5,1.85,15.5,491.5,604.0,482.07
2017,12,12,13,0,819.0,98.0,1.8,16.0,478.0,577.34,459.82
2017,12,12,13,15,808.5,96.0,1.7,16.0,460.5,548.06,436.08
2017,12,12,13,30,798.0,94.0,1.6,16.0,443.0,517.79,411.17
2017,12,12,13,45,777.0,93.0,1.5,16.0,417.5,480.61,380.52
2017,12,12,14,0,756.0,92.0,1.4,16.0,392.0,442.57,348.67
2017,12,12,14,15,733.0,88.5,1.25,16.0,361.0,400.53,312.97
2017,12,12,14,30,710.0,85.0,1.1,16.0,330.0,358.4,276.53
2017,12,12,14,45,670.0,81.5,0.95,16.0,293.5,310.77,235.46
2017,12,12,15,0,630.0,78.0,0.8,16.0,257.0,265.07,195.56
2017,12,12,15,15,583.0,71.0,0.85,15.5,218.0,216.5,154.12
2017,12,12,15,30,536.0,64.0,0.9,15.0,179.0,171.31,115.57
2017,12,12,15,45,458.5,55.0,0.95,14.5,138.5,123.32,77.12
2017,12,12,16,0,381.0,46.0,1.0,14.0,98.0,82.48,46.69
2017,12,12,16,15,277.5,32.5,0.95,14.0,63.0,43.39,20.39
2017,12,12,16,30,174.0,19.0,0.9,14.0,28.0,14.98,0.0
2017,12,12,16,45,87.0,9.5,0.9,14.0,14.0,9.34,0.0
2017,12,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,7,15,40.5,4.5,2.25,8.0,5.0,0.0,0.0
2017,12,13,7,30,81.0,9.0,2.2,8.0,10.0,31.29,0.0
2017,12,13,7,45,205.0,23.0,2.2,8.5,41.0,104.75,44.9
2017,12,13,8,0,329.0,37.0,2.2,9.0,72.0,177.65,132.95
2017,12,13,8,15,409.0,47.5,2.2,9.0,111.0,234.15,185.94
2017,12,13,8,30,489.0,58.0,2.2,9.0,150.0,295.91,240.99
2017,12,13,8,45,550.0,65.0,2.2,9.5,190.5,349.49,288.03
2017,12,13,9,0,611.0,72.0,2.2,10.0,231.0,405.44,335.72
2017,12,13,9,15,647.5,77.5,2.1,10.5,268.0,448.52,371.53
2017,12,13,9,30,684.0,83.0,2.0,11.0,305.0,491.54,406.07
2017,12,13,9,45,707.0,87.0,1.95,11.5,336.5,524.57,431.88
2017,12,13,10,0,730.0,91.0,1.9,12.0,368.0,556.19,455.86
2017,12,13,10,15,747.0,94.0,1.95,12.0,394.5,581.29,475.57
2017,12,13,10,30,764.0,97.0,2.0,12.0,421.0,604.28,493.37
2017,12,13,10,45,781.0,97.5,2.05,12.5,441.5,622.1,506.15
2017,12,13,11,0,798.0,98.0,2.1,13.0,462.0,637.4,516.83
2017,12,13,11,15,804.0,99.0,2.05,13.5,474.0,643.43,519.74
2017,12,13,11,30,810.0,100.0,2.0,14.0,486.0,644.23,518.75
2017,12,13,11,45,816.5,99.0,1.95,14.5,491.5,642.77,516.02
2017,12,13,12,0,823.0,98.0,1.9,15.0,497.0,638.31,510.99
2017,12,13,12,15,820.5,97.5,1.85,15.0,494.0,625.77,500.75
2017,12,13,12,30,818.0,97.0,1.8,15.0,491.0,610.45,488.36
2017,12,13,12,45,803.5,98.5,1.8,15.0,478.5,587.47,470.23
2017,12,13,13,0,789.0,100.0,1.8,15.0,466.0,563.79,451.3
2017,12,13,13,15,777.5,98.0,1.7,15.0,448.0,534.59,427.52
2017,12,13,13,30,766.0,96.0,1.6,15.0,430.0,503.59,402.0
2017,12,13,13,45,754.0,92.5,1.5,15.5,406.5,469.18,372.71
2017,12,13,14,0,742.0,89.0,1.4,16.0,383.0,433.44,341.92
2017,12,13,14,15,718.5,85.5,1.25,15.5,352.5,391.8,307.08
2017,12,13,14,30,695.0,82.0,1.1,15.0,322.0,350.13,271.46
2017,12,13,14,45,665.5,77.0,1.0,15.0,287.5,305.18,232.31
2017,12,13,15,0,636.0,72.0,0.9,15.0,253.0,261.31,193.49
2017,12,13,15,15,588.5,66.0,0.95,14.5,214.5,213.4,152.26
2017,12,13,15,30,541.0,60.0,1.0,14.0,176.0,168.87,113.98
2017,12,13,15,45,473.0,51.5,1.1,14.0,137.0,122.55,76.09
2017,12,13,16,0,405.0,43.0,1.2,14.0,98.0,82.37,45.61
2017,12,13,16,15,298.0,31.0,1.3,13.5,63.5,43.27,19.73
2017,12,13,16,30,191.0,19.0,1.4,13.0,29.0,14.95,0.0
2017,12,13,16,45,95.5,9.5,1.5,13.0,14.5,9.34,0.0
2017,12,13,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,14,7,15,68.0,5.0,1.35,11.0,6.0,0.0,0.0
2017,12,14,7,30,136.0,10.0,1.3,11.0,12.0,47.25,0.0
2017,12,14,7,45,274.0,20.5,1.3,11.5,43.0,123.1,46.75
2017,12,14,8,0,412.0,31.0,1.3,12.0,74.0,200.7,147.1
2017,12,14,8,15,493.5,38.5,1.45,12.0,113.5,257.29,200.68
2017,12,14,8,30,575.0,46.0,1.6,12.0,153.0,319.2,255.58
2017,12,14,8,45,626.5,51.0,1.75,12.5,192.5,368.53,299.04
2017,12,14,9,0,678.0,56.0,1.9,13.0,232.0,416.81,340.53
2017,12,14,9,15,712.5,60.0,1.95,13.0,268.5,459.11,376.48
2017,12,14,9,30,747.0,64.0,2.0,13.0,305.0,501.08,411.19
2017,12,14,9,45,772.0,66.5,2.1,13.5,337.5,535.12,438.31
2017,12,14,10,0,797.0,69.0,2.2,14.0,370.0,567.66,463.61
2017,12,14,10,15,813.5,70.5,2.1,14.0,396.0,592.03,482.08
2017,12,14,10,30,830.0,72.0,2.0,14.0,422.0,614.08,498.36
2017,12,14,10,45,845.0,72.5,1.95,14.5,443.0,631.5,510.16
2017,12,14,11,0,860.0,73.0,1.9,15.0,464.0,646.18,519.64
2017,12,14,11,15,866.5,74.0,1.9,15.0,477.0,653.01,524.33
2017,12,14,11,30,873.0,75.0,1.9,15.0,490.0,656.78,526.7
2017,12,14,11,45,879.5,74.0,1.95,15.5,496.0,651.81,522.03
2017,12,14,12,0,886.0,73.0,2.0,16.0,502.0,647.2,517.48
2017,12,14,12,15,885.5,73.0,2.0,16.0,500.0,636.19,508.64
2017,12,14,12,30,885.0,73.0,2.0,16.0,498.0,622.16,497.44
2017,12,14,12,45,871.5,75.0,2.0,16.5,486.5,602.18,480.51
2017,12,14,13,0,858.0,77.0,2.0,17.0,475.0,577.11,459.67
2017,12,14,13,15,849.5,76.0,1.95,17.0,458.0,549.34,437.21
2017,12,14,13,30,841.0,75.0,1.9,17.0,441.0,519.4,412.66
2017,12,14,13,45,829.5,73.0,1.85,17.0,417.5,484.93,384.13
2017,12,14,14,0,818.0,71.0,1.8,17.0,394.0,448.86,353.71
2017,12,14,14,15,798.0,68.5,1.65,17.0,364.0,407.34,318.1
2017,12,14,14,30,778.0,66.0,1.5,17.0,334.0,365.31,281.37
2017,12,14,14,45,750.5,62.5,1.35,17.0,299.5,319.5,241.08
2017,12,14,15,0,723.0,59.0,1.2,17.0,265.0,274.38,200.78
2017,12,14,15,15,679.5,54.5,1.2,16.5,226.0,225.3,158.06
2017,12,14,15,30,636.0,50.0,1.2,16.0,187.0,179.05,117.87
2017,12,14,15,45,570.0,43.5,1.2,15.5,147.0,129.9,77.57
2017,12,14,16,0,504.0,37.0,1.2,15.0,107.0,87.06,45.16
2017,12,14,16,15,388.5,28.0,1.25,14.5,70.0,45.36,18.68
2017,12,14,16,30,273.0,19.0,1.3,14.0,33.0,14.98,0.0
2017,12,14,16,45,136.5,9.5,1.4,14.0,16.5,9.34,0.0
2017,12,14,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,15,7,45,60.5,18.5,1.85,8.5,24.5,45.24,12.08
2017,12,15,8,0,121.0,37.0,1.8,9.0,49.0,96.06,70.03
2017,12,15,8,15,151.5,53.0,1.75,9.5,76.0,130.8,102.74
2017,12,15,8,30,182.0,69.0,1.7,10.0,103.0,167.28,135.29
2017,12,15,8,45,199.0,84.5,1.7,10.5,129.5,198.42,162.85
2017,12,15,9,0,216.0,100.0,1.7,11.0,156.0,230.09,190.21
2017,12,15,9,15,227.5,115.0,1.6,11.0,181.0,258.6,214.54
2017,12,15,9,30,239.0,130.0,1.5,11.0,206.0,287.0,238.2
2017,12,15,9,45,252.0,140.0,1.4,11.5,227.5,310.02,256.6
2017,12,15,10,0,265.0,150.0,1.3,12.0,249.0,332.84,274.39
2017,12,15,10,15,242.5,163.5,1.3,12.0,259.5,337.56,277.56
2017,12,15,10,30,220.0,177.0,1.3,12.0,270.0,333.25,273.58
2017,12,15,10,45,409.5,149.5,1.35,12.0,332.0,438.62,359.91
2017,12,15,11,0,599.0,122.0,1.4,12.0,394.0,534.66,436.04
2017,12,15,11,15,567.0,135.0,1.3,12.0,398.0,525.51,426.81
2017,12,15,11,30,535.0,148.0,1.2,12.0,402.0,517.67,419.36
2017,12,15,11,45,518.5,157.5,1.2,12.5,405.5,513.93,415.06
2017,12,15,12,0,502.0,167.0,1.2,13.0,409.0,508.35,409.31
2017,12,15,12,15,377.0,189.0,1.1,13.0,370.5,440.81,355.14
2017,12,15,12,30,252.0,211.0,1.0,13.0,332.0,382.03,307.53
2017,12,15,12,45,256.0,203.5,0.9,13.0,324.5,370.24,298.3
2017,12,15,13,0,260.0,196.0,0.8,13.0,317.0,357.57,287.93
2017,12,15,13,15,266.0,188.0,0.85,13.0,307.5,344.54,277.77
2017,12,15,13,30,272.0,180.0,0.9,13.0,298.0,330.49,266.57
2017,12,15,13,45,256.5,171.5,0.95,13.0,278.0,304.43,245.55
2017,12,15,14,0,241.0,163.0,1.0,13.0,258.0,278.73,224.59
2017,12,15,14,15,226.5,153.5,1.1,13.0,237.5,252.92,203.33
2017,12,15,14,30,212.0,144.0,1.2,13.0,217.0,227.72,182.21
2017,12,15,14,45,201.0,129.5,1.3,13.5,193.5,199.38,157.86
2017,12,15,15,0,190.0,115.0,1.4,14.0,170.0,171.69,133.8
2017,12,15,15,15,173.5,99.5,1.4,13.5,144.0,142.39,108.8
2017,12,15,15,30,157.0,84.0,1.4,13.0,118.0,114.47,84.89
2017,12,15,15,45,132.0,67.5,1.45,13.0,92.0,85.78,60.79
2017,12,15,16,0,107.0,51.0,1.5,13.0,66.0,59.58,39.35
2017,12,15,16,15,55.5,35.5,1.5,12.5,43.0,35.99,20.95
2017,12,15,16,30,4.0,20.0,1.5,12.0,20.0,18.94,0.0
2017,12,15,16,45,2.0,10.0,1.55,12.0,10.0,9.83,0.0
2017,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,7,45,234.5,14.0,4.6,10.5,37.5,99.29,26.06
2017,12,16,8,0,469.0,28.0,4.8,11.0,75.0,212.11,155.14
2017,12,16,8,15,550.0,34.0,4.95,11.0,115.0,269.37,212.05
2017,12,16,8,30,631.0,40.0,5.1,11.0,155.0,331.46,269.03
2017,12,16,8,45,681.5,44.0,5.25,11.5,195.0,381.28,314.55
2017,12,16,9,0,732.0,48.0,5.4,12.0,235.0,432.55,360.0
2017,12,16,9,15,763.5,51.0,5.5,12.5,271.5,473.57,395.82
2017,12,16,9,30,795.0,54.0,5.6,13.0,308.0,514.03,430.1
2017,12,16,9,45,812.0,57.0,5.7,13.5,339.5,545.18,455.92
2017,12,16,10,0,829.0,60.0,5.8,14.0,371.0,574.42,479.53
2017,12,16,10,15,749.5,76.5,5.8,14.0,372.5,557.88,465.8
2017,12,16,10,30,670.0,93.0,5.8,14.0,374.0,538.59,449.5
2017,12,16,10,45,687.0,93.5,5.85,14.5,393.5,555.69,462.61
2017,12,16,11,0,704.0,94.0,5.9,15.0,413.0,570.62,473.64
2017,12,16,11,15,706.5,97.0,5.9,15.0,424.5,576.68,478.09
2017,12,16,11,30,709.0,100.0,5.9,15.0,436.0,580.19,480.44
2017,12,16,11,45,618.5,127.0,5.9,15.0,422.5,547.75,452.74
2017,12,16,12,0,528.0,154.0,5.9,15.0,409.0,510.64,421.38
2017,12,16,12,15,640.0,122.0,5.9,15.0,430.0,541.58,447.41
2017,12,16,12,30,752.0,90.0,5.9,15.0,451.0,562.72,465.12
2017,12,16,12,45,806.5,81.5,5.9,15.0,461.5,571.16,471.29
2017,12,16,13,0,861.0,73.0,5.9,15.0,472.0,574.8,473.3
2017,12,16,13,15,852.0,72.0,5.85,15.0,455.5,546.91,449.48
2017,12,16,13,30,843.0,71.0,5.8,15.0,439.0,516.85,423.6
2017,12,16,13,45,830.5,69.0,5.8,15.5,415.5,482.04,392.74
2017,12,16,14,0,818.0,67.0,5.8,16.0,392.0,445.67,360.11
2017,12,16,14,15,797.5,65.0,5.7,15.5,362.0,404.65,324.3
2017,12,16,14,30,777.0,63.0,5.6,15.0,332.0,363.12,287.24
2017,12,16,14,45,750.5,59.5,5.5,15.0,297.5,317.8,245.92
2017,12,16,15,0,724.0,56.0,5.4,15.0,263.0,273.08,204.57
2017,12,16,15,15,680.5,52.0,5.3,14.5,224.5,224.51,160.74
2017,12,16,15,30,637.0,48.0,5.2,14.0,186.0,178.73,119.72
2017,12,16,15,45,573.0,42.0,5.1,14.0,146.5,130.95,79.29
2017,12,16,16,0,509.0,36.0,5.0,14.0,107.0,87.93,45.89
2017,12,16,16,15,395.0,27.5,5.0,13.5,71.0,46.31,19.12
2017,12,16,16,30,281.0,19.0,5.0,13.0,35.0,15.77,0.0
2017,12,16,16,45,140.5,9.5,5.0,13.0,17.5,9.34,0.0
2017,12,16,17,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,17,7,45,237.0,13.0,3.05,9.5,36.5,98.13,19.66
2017,12,17,8,0,474.0,26.0,3.1,10.0,73.0,211.19,153.57
2017,12,17,8,15,553.5,31.5,3.1,10.5,112.0,267.14,209.33
2017,12,17,8,30,633.0,37.0,3.1,11.0,151.0,327.95,264.28
2017,12,17,8,45,681.5,41.0,3.15,11.5,190.5,376.77,308.33
2017,12,17,9,0,730.0,45.0,3.2,12.0,230.0,426.97,352.12
2017,12,17,9,15,761.5,47.5,3.2,12.0,266.5,467.33,387.33
2017,12,17,9,30,793.0,50.0,3.2,12.0,303.0,503.48,418.27
2017,12,17,9,45,803.5,55.0,3.25,12.5,333.5,536.99,445.23
2017,12,17,10,0,814.0,60.0,3.3,13.0,364.0,564.64,466.9
2017,12,17,10,15,829.0,61.5,3.15,13.0,390.0,588.56,485.55
2017,12,17,10,30,844.0,63.0,3.0,13.0,416.0,606.29,499.05
2017,12,17,10,45,853.5,64.0,2.9,13.5,435.5,621.22,509.19
2017,12,17,11,0,863.0,65.0,2.8,14.0,455.0,633.36,516.93
2017,12,17,11,15,868.5,66.0,2.6,14.0,467.5,640.0,520.77
2017,12,17,11,30,874.0,67.0,2.4,14.0,480.0,643.61,522.13
2017,12,17,11,45,874.5,67.5,2.2,14.5,485.0,640.34,517.19
2017,12,17,12,0,875.0,68.0,2.0,15.0,490.0,634.02,509.84
2017,12,17,12,15,874.0,68.0,1.9,15.0,488.0,623.16,500.52
2017,12,17,12,30,873.0,68.0,1.8,15.0,486.0,609.34,488.86
2017,12,17,12,45,870.5,67.0,1.7,15.0,477.0,590.64,473.4
2017,12,17,13,0,868.0,66.0,1.6,15.0,468.0,569.19,455.64
2017,12,17,13,15,860.0,65.0,1.55,15.0,451.5,542.1,433.58
2017,12,17,13,30,852.0,64.0,1.5,15.0,435.0,512.77,409.4
2017,12,17,13,45,836.0,63.5,1.45,15.5,411.5,479.36,380.81
2017,12,17,14,0,820.0,63.0,1.4,16.0,388.0,442.96,349.45
2017,12,17,14,15,800.5,61.0,1.2,15.5,359.0,402.37,314.95
2017,12,17,14,30,781.0,59.0,1.0,15.0,330.0,361.21,279.17
2017,12,17,14,45,750.0,57.0,0.85,15.0,295.5,315.84,239.19
2017,12,17,15,0,719.0,55.0,0.7,15.0,261.0,271.4,199.43
2017,12,17,15,15,677.5,51.0,0.65,14.5,223.0,223.57,157.58
2017,12,17,15,30,636.0,47.0,0.6,14.0,185.0,178.34,118.02
2017,12,17,15,45,567.5,42.0,0.6,14.0,145.5,130.87,78.86
2017,12,17,16,0,499.0,37.0,0.6,14.0,106.0,88.59,46.62
2017,12,17,16,15,387.5,28.0,0.6,14.0,70.5,46.98,19.73
2017,12,17,16,30,276.0,19.0,0.6,14.0,35.0,16.18,0.0
2017,12,17,16,45,138.0,9.5,0.6,14.0,17.5,9.34,0.0
2017,12,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,18,7,45,184.5,15.0,2.2,8.5,33.0,85.26,10.78
2017,12,18,8,0,369.0,30.0,2.2,9.0,66.0,181.72,131.8
2017,12,18,8,15,455.0,37.5,2.2,9.0,104.0,237.87,187.01
2017,12,18,8,30,541.0,45.0,2.2,9.0,142.0,299.85,242.8
2017,12,18,8,45,594.5,50.5,2.2,9.5,180.5,349.36,287.04
2017,12,18,9,0,648.0,56.0,2.2,10.0,219.0,400.88,331.62
2017,12,18,9,15,684.5,59.5,2.15,10.0,255.0,439.95,365.51
2017,12,18,9,30,721.0,63.0,2.1,10.0,291.0,481.81,400.56
2017,12,18,9,45,748.5,65.0,2.05,10.5,323.5,516.29,428.05
2017,12,18,10,0,776.0,67.0,2.0,11.0,356.0,549.48,453.71
2017,12,18,10,15,793.0,69.0,1.95,11.5,382.5,574.65,472.41
2017,12,18,10,30,810.0,71.0,1.9,12.0,409.0,597.61,488.96
2017,12,18,10,45,822.5,72.0,1.85,12.5,429.0,614.14,500.23
2017,12,18,11,0,835.0,73.0,1.8,13.0,449.0,627.99,509.23
2017,12,18,11,15,842.0,74.0,1.7,13.0,462.0,635.46,513.82
2017,12,18,11,30,849.0,75.0,1.6,13.0,475.0,639.96,516.07
2017,12,18,11,45,851.0,75.5,1.55,13.5,481.0,637.64,512.55
2017,12,18,12,0,853.0,76.0,1.5,14.0,487.0,632.29,506.75
2017,12,18,12,15,852.5,76.0,1.45,14.0,485.5,621.82,498.0
2017,12,18,12,30,852.0,76.0,1.4,14.0,484.0,608.42,486.97
2017,12,18,12,45,846.5,75.5,1.35,14.5,474.5,588.65,470.17
2017,12,18,13,0,841.0,75.0,1.3,15.0,465.0,566.31,451.29
2017,12,18,13,15,833.0,74.0,1.2,15.0,449.0,539.61,429.37
2017,12,18,13,30,825.0,73.0,1.1,15.0,433.0,510.74,405.45
2017,12,18,13,45,810.0,72.0,1.05,15.0,409.5,476.46,377.25
2017,12,18,14,0,795.0,71.0,1.0,15.0,386.0,440.82,347.4
2017,12,18,14,15,775.0,68.5,0.9,15.0,357.0,400.38,312.97
2017,12,18,14,30,755.0,66.0,0.8,15.0,328.0,359.45,277.44
2017,12,18,14,45,725.0,63.0,0.7,15.0,293.5,314.4,238.13
2017,12,18,15,0,695.0,60.0,0.6,15.0,259.0,270.27,198.99
2017,12,18,15,15,652.0,55.5,0.55,14.5,221.5,222.22,157.24
2017,12,18,15,30,609.0,51.0,0.5,14.0,184.0,177.19,118.12
2017,12,18,15,45,541.5,45.0,0.5,14.0,144.5,129.96,79.22
2017,12,18,16,0,474.0,39.0,0.5,14.0,105.0,88.63,47.64
2017,12,18,16,15,364.0,29.5,0.45,14.0,69.5,47.73,20.92
2017,12,18,16,30,254.0,20.0,0.4,14.0,34.0,17.46,0.0
2017,12,18,16,45,127.0,10.0,0.35,14.0,17.0,9.83,0.0
2017,12,18,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,7,45,141.5,15.5,0.7,9.5,29.5,72.09,2.89
2017,12,19,8,0,283.0,31.0,0.7,10.0,59.0,152.12,108.67
2017,12,19,8,15,353.5,42.0,0.7,10.0,93.5,202.6,157.62
2017,12,19,8,30,424.0,53.0,0.7,10.0,128.0,258.03,206.6
2017,12,19,8,45,473.0,61.0,0.75,10.5,164.0,304.44,247.11
2017,12,19,9,0,522.0,69.0,0.8,11.0,200.0,352.78,288.1
2017,12,19,9,15,553.0,76.0,0.85,11.0,233.5,392.05,321.35
2017,12,19,9,30,584.0,83.0,0.9,11.0,267.0,431.31,353.78
2017,12,19,9,45,623.0,81.5,1.0,11.5,296.5,465.21,381.14
2017,12,19,10,0,662.0,80.0,1.1,12.0,326.0,498.55,407.52
2017,12,19,10,15,400.0,130.0,1.1,12.0,281.5,402.41,329.57
2017,12,19,10,30,138.0,180.0,1.1,12.0,237.0,285.26,232.89
2017,12,19,10,45,276.5,171.5,1.15,12.5,293.5,370.42,303.27
2017,12,19,11,0,415.0,163.0,1.2,13.0,350.0,457.73,372.08
2017,12,19,11,15,479.0,154.0,1.2,13.0,375.5,489.13,396.23
2017,12,19,11,30,543.0,145.0,1.2,13.0,401.0,518.99,419.35
2017,12,19,11,45,478.0,162.0,1.3,13.0,389.5,492.68,398.17
2017,12,19,12,0,413.0,179.0,1.4,13.0,378.0,464.96,376.14
2017,12,19,12,15,240.0,192.0,1.45,13.0,307.5,359.17,291.47
2017,12,19,12,30,67.0,205.0,1.5,13.0,237.0,251.9,203.65
2017,12,19,12,45,65.5,201.5,1.6,13.0,232.5,245.34,198.9
2017,12,19,13,0,64.0,198.0,1.7,13.0,228.0,238.73,193.65
2017,12,19,13,15,63.0,191.5,1.7,13.0,220.0,229.14,185.89
2017,12,19,13,30,62.0,185.0,1.7,13.0,212.0,219.51,178.09
2017,12,19,13,45,60.0,175.5,1.75,13.0,200.5,206.2,167.27
2017,12,19,14,0,58.0,166.0,1.8,13.0,189.0,192.98,156.45
2017,12,19,14,15,55.5,153.5,1.75,13.0,174.5,176.54,142.83
2017,12,19,14,30,53.0,141.0,1.7,13.0,160.0,160.28,129.25
2017,12,19,14,45,50.0,127.0,1.7,13.0,143.5,142.54,114.31
2017,12,19,15,0,47.0,113.0,1.7,13.0,127.0,125.06,99.44
2017,12,19,15,15,40.5,97.5,1.7,12.5,108.5,105.52,82.94
2017,12,19,15,30,34.0,82.0,1.7,12.0,90.0,86.64,66.85
2017,12,19,15,45,26.0,66.0,1.7,12.0,71.0,67.75,50.64
2017,12,19,16,0,18.0,50.0,1.7,12.0,52.0,49.79,35.21
2017,12,19,16,15,9.0,33.5,1.75,11.5,34.5,32.49,19.95
2017,12,19,16,30,0.0,17.0,1.8,11.0,17.0,16.41,0.0
2017,12,19,16,45,0.0,8.5,1.85,11.0,8.5,8.36,0.0
2017,12,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,7,45,184.0,15.5,2.85,8.5,33.0,84.66,0.0
2017,12,20,8,0,368.0,31.0,2.9,9.0,66.0,181.27,129.85
2017,12,20,8,15,460.5,38.5,2.95,9.0,104.5,239.83,188.32
2017,12,20,8,30,553.0,46.0,3.0,9.0,143.0,304.65,246.87
2017,12,20,8,45,606.0,52.0,3.15,9.5,182.5,354.93,292.31
2017,12,20,9,0,659.0,58.0,3.3,10.0,222.0,407.17,338.15
2017,12,20,9,15,696.0,61.5,3.3,10.0,258.5,446.63,372.97
2017,12,20,9,30,733.0,65.0,3.3,10.0,295.0,489.18,409.26
2017,12,20,9,45,760.0,67.5,3.35,10.5,328.0,524.36,438.05
2017,12,20,10,0,787.0,70.0,3.4,11.0,361.0,558.2,465.02
