Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,10,15,804.0,72.0,3.35,11.0,387.5,583.72,485.4
2017,12,20,10,30,821.0,74.0,3.3,11.0,414.0,606.99,503.62
2017,12,20,10,45,829.5,76.0,3.25,11.5,434.0,622.42,514.42
2017,12,20,11,0,838.0,78.0,3.2,12.0,454.0,635.07,522.84
2017,12,20,11,15,845.0,79.0,3.15,12.0,467.5,642.72,528.22
2017,12,20,11,30,852.0,80.0,3.1,12.0,481.0,647.38,531.22
2017,12,20,11,45,848.5,82.0,3.1,12.0,485.5,643.38,527.58
2017,12,20,12,0,845.0,84.0,3.1,12.0,490.0,636.4,521.61
2017,12,20,12,15,844.0,84.0,3.1,12.0,488.5,625.84,512.88
2017,12,20,12,30,843.0,84.0,3.1,12.0,487.0,612.4,501.79
2017,12,20,12,45,836.5,84.0,3.15,12.0,477.5,592.87,485.94
2017,12,20,13,0,830.0,84.0,3.2,12.0,468.0,570.81,467.86
2017,12,20,13,15,821.0,82.5,3.2,12.0,452.0,543.4,445.13
2017,12,20,13,30,812.0,81.0,3.2,12.0,436.0,513.89,420.31
2017,12,20,13,45,794.0,80.5,3.2,12.0,412.5,479.12,390.77
2017,12,20,14,0,776.0,80.0,3.2,12.0,389.0,443.18,359.69
2017,12,20,14,15,755.0,77.5,3.15,12.0,359.5,403.03,324.5
2017,12,20,14,30,734.0,75.0,3.1,12.0,330.0,362.63,288.38
2017,12,20,14,45,708.0,70.5,3.1,12.0,296.5,318.08,248.31
2017,12,20,15,0,682.0,66.0,3.1,12.0,263.0,274.17,208.13
2017,12,20,15,15,637.0,61.5,2.95,11.5,225.0,226.35,165.24
2017,12,20,15,30,592.0,57.0,2.8,11.0,187.0,181.5,125.15
2017,12,20,15,45,533.0,49.5,2.65,11.0,148.5,134.77,85.17
2017,12,20,16,0,474.0,42.0,2.5,11.0,110.0,93.14,52.06
2017,12,20,16,15,357.5,32.5,2.5,10.5,73.5,51.54,24.32
2017,12,20,16,30,241.0,23.0,2.5,10.0,37.0,21.23,1.34
2017,12,20,16,45,120.5,11.5,2.55,10.0,18.5,11.3,0.0
2017,12,20,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,21,7,45,237.0,13.0,2.85,7.5,35.5,95.74,0.0
2017,12,21,8,0,474.0,26.0,2.9,8.0,71.0,208.14,148.28
2017,12,21,8,15,559.5,32.5,2.95,8.0,111.5,267.28,209.86
2017,12,21,8,30,645.0,39.0,3.0,8.0,152.0,331.8,269.1
2017,12,21,8,45,696.5,43.5,3.1,8.5,192.5,383.08,315.88
2017,12,21,9,0,748.0,48.0,3.2,9.0,233.0,435.9,362.49
2017,12,21,9,15,782.0,51.0,3.2,9.5,271.5,478.89,399.6
2017,12,21,9,30,816.0,54.0,3.2,10.0,310.0,521.42,435.09
2017,12,21,9,45,837.0,57.0,3.25,10.5,343.0,555.67,463.01
2017,12,21,10,0,858.0,60.0,3.3,11.0,376.0,588.15,488.74
2017,12,21,10,15,873.5,61.5,3.25,11.0,403.5,609.65,505.99
2017,12,21,10,30,889.0,63.0,3.2,11.0,431.0,632.45,523.76
2017,12,21,10,45,899.0,64.5,3.2,11.5,452.0,649.11,535.61
2017,12,21,11,0,909.0,66.0,3.2,12.0,473.0,662.85,544.95
2017,12,21,11,15,915.5,66.5,3.15,12.0,487.0,670.09,549.98
2017,12,21,11,30,922.0,67.0,3.1,12.0,501.0,674.16,552.47
2017,12,21,11,45,923.5,67.5,3.1,12.0,507.0,671.77,550.14
2017,12,21,12,0,925.0,68.0,3.1,12.0,513.0,666.14,545.26
2017,12,21,12,15,924.5,68.0,3.0,12.0,511.5,655.47,536.03
2017,12,21,12,30,924.0,68.0,2.9,12.0,510.0,641.65,524.26
2017,12,21,12,45,903.0,72.5,2.8,12.5,498.0,617.61,503.34
2017,12,21,13,0,882.0,77.0,2.7,13.0,486.0,593.53,482.22
2017,12,21,13,15,873.5,76.0,2.55,13.0,469.5,565.82,459.0
2017,12,21,13,30,865.0,75.0,2.4,13.0,453.0,535.82,433.61
2017,12,21,13,45,852.0,73.5,2.3,13.0,429.5,500.98,404.14
2017,12,21,14,0,839.0,72.0,2.2,13.0,406.0,464.52,372.77
2017,12,21,14,15,819.5,69.5,1.95,13.0,376.0,422.87,336.28
2017,12,21,14,30,800.0,67.0,1.7,13.0,346.0,380.56,298.57
2017,12,21,14,45,771.0,64.0,1.5,13.0,311.0,334.1,257.12
2017,12,21,15,0,742.0,61.0,1.3,13.0,276.0,288.34,215.67
2017,12,21,15,15,699.0,57.0,1.2,12.5,237.0,239.02,171.94
2017,12,21,15,30,656.0,53.0,1.1,12.0,198.0,191.87,130.17
2017,12,21,15,45,588.0,47.0,1.05,11.5,157.0,142.07,88.44
2017,12,21,16,0,520.0,41.0,1.0,11.0,116.0,98.13,54.11
2017,12,21,16,15,404.0,32.0,1.05,11.0,78.0,54.55,25.1
2017,12,21,16,30,288.0,23.0,1.1,11.0,40.0,22.16,2.21
2017,12,21,16,45,144.0,11.5,1.15,11.0,20.0,11.3,0.0
2017,12,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,22,7,45,139.5,15.5,2.2,8.0,28.0,70.12,0.0
2017,12,22,8,0,279.0,31.0,2.4,8.0,56.0,149.49,105.7
2017,12,22,8,15,348.0,42.0,2.45,8.0,90.5,198.98,156.32
2017,12,22,8,30,417.0,53.0,2.5,8.0,125.0,253.4,205.92
2017,12,22,8,45,463.5,61.0,2.55,8.5,160.0,298.4,246.56
2017,12,22,9,0,510.0,69.0,2.6,9.0,195.0,345.2,287.68
2017,12,22,9,15,539.5,76.5,2.55,9.0,228.0,383.96,321.56
2017,12,22,9,30,569.0,84.0,2.5,9.0,261.0,422.68,354.51
2017,12,22,9,45,604.5,84.0,2.45,9.5,290.5,456.1,381.89
2017,12,22,10,0,640.0,84.0,2.4,10.0,320.0,488.92,408.1
2017,12,22,10,15,629.0,94.0,2.25,10.0,340.0,503.99,419.49
2017,12,22,10,30,618.0,104.0,2.1,10.0,360.0,516.38,428.45
2017,12,22,10,45,514.0,133.5,1.95,10.5,353.5,485.64,401.26
2017,12,22,11,0,410.0,163.0,1.8,11.0,347.0,454.38,373.66
2017,12,22,11,15,459.5,157.5,1.65,11.0,369.5,480.43,394.23
2017,12,22,11,30,509.0,152.0,1.5,11.0,392.0,505.0,412.86
2017,12,22,11,45,625.0,122.5,1.35,11.5,421.0,547.29,445.0
2017,12,22,12,0,741.0,93.0,1.2,12.0,450.0,580.95,469.58
2017,12,22,12,15,627.0,124.0,1.2,12.0,425.5,536.74,433.58
2017,12,22,12,30,513.0,155.0,1.2,12.0,401.0,487.56,394.31
2017,12,22,12,45,643.0,118.0,1.25,12.0,420.5,517.57,419.11
2017,12,22,13,0,773.0,81.0,1.3,12.0,440.0,536.34,434.05
2017,12,22,13,15,738.5,85.5,1.25,12.0,419.0,502.9,406.5
2017,12,22,13,30,704.0,90.0,1.2,12.0,398.0,469.64,379.17
2017,12,22,13,45,563.5,114.0,1.15,12.0,352.0,403.43,325.54
2017,12,22,14,0,423.0,138.0,1.1,12.0,306.0,341.83,275.5
2017,12,22,14,15,406.0,131.5,1.05,12.0,283.5,311.39,249.95
2017,12,22,14,30,389.0,125.0,1.0,12.0,261.0,281.19,223.97
2017,12,22,14,45,370.0,114.5,0.95,12.0,233.5,246.74,194.22
2017,12,22,15,0,351.0,104.0,0.9,12.0,206.0,213.14,164.8
2017,12,22,15,15,327.5,92.0,1.0,11.5,176.5,177.94,134.33
2017,12,22,15,30,304.0,80.0,1.1,11.0,147.0,144.39,105.08
2017,12,22,15,45,271.0,65.5,1.25,11.0,116.5,108.71,74.66
2017,12,22,16,0,238.0,51.0,1.4,11.0,86.0,76.01,47.85
2017,12,22,16,15,175.5,37.0,1.45,10.5,58.0,45.07,24.95
2017,12,22,16,30,113.0,23.0,1.5,10.0,30.0,20.13,2.8
2017,12,22,16,45,56.5,11.5,1.6,10.0,15.0,11.3,0.0
2017,12,22,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,7,45,94.0,15.5,1.85,7.5,24.0,54.2,0.0
2017,12,23,8,0,188.0,31.0,1.9,8.0,48.0,117.44,81.99
2017,12,23,8,15,237.5,45.0,1.95,8.0,78.0,159.18,124.66
2017,12,23,8,30,287.0,59.0,2.0,8.0,108.0,204.39,165.86
2017,12,23,8,45,319.0,71.5,2.05,8.5,139.0,242.69,200.35
2017,12,23,9,0,351.0,84.0,2.1,9.0,170.0,282.36,235.16
2017,12,23,9,15,370.0,95.5,2.1,9.0,199.5,315.06,263.78
2017,12,23,9,30,389.0,107.0,2.1,9.0,229.0,347.7,291.65
2017,12,23,9,45,409.0,114.5,2.1,9.5,254.5,376.0,314.89
2017,12,23,10,0,429.0,122.0,2.1,10.0,280.0,403.85,337.23
2017,12,23,10,15,310.0,149.0,2.05,10.0,267.5,360.78,300.74
2017,12,23,10,30,191.0,176.0,2.0,10.0,255.0,313.57,260.43
2017,12,23,10,45,171.0,186.5,2.0,10.5,259.5,313.45,259.46
2017,12,23,11,0,151.0,197.0,2.0,11.0,264.0,312.38,257.45
2017,12,23,11,15,206.5,198.5,1.95,11.0,293.5,348.84,287.59
2017,12,23,11,30,262.0,200.0,1.9,11.0,323.0,392.0,322.36
2017,12,23,11,45,373.5,181.5,1.85,11.0,359.5,440.43,362.06
2017,12,23,12,0,485.0,163.0,1.8,11.0,396.0,494.08,404.8
2017,12,23,12,15,341.5,187.0,1.7,11.0,351.0,417.55,341.8
2017,12,23,12,30,198.0,211.0,1.6,11.0,306.0,344.34,281.42
2017,12,23,12,45,273.5,197.0,1.5,11.5,325.5,374.93,306.26
2017,12,23,13,0,349.0,183.0,1.4,12.0,345.0,396.11,322.49
2017,12,23,13,15,420.5,162.5,1.35,12.0,351.5,409.07,332.49
2017,12,23,13,30,492.0,142.0,1.3,12.0,358.0,412.11,334.3
2017,12,23,13,45,271.5,152.5,1.3,12.0,271.0,294.03,238.95
2017,12,23,14,0,51.0,163.0,1.3,12.0,184.0,186.96,151.46
2017,12,23,14,15,48.0,152.0,1.25,12.0,170.5,172.13,139.53
2017,12,23,14,30,45.0,141.0,1.2,12.0,157.0,157.52,127.35
2017,12,23,14,45,41.5,127.5,1.15,12.0,141.0,140.43,112.99
2017,12,23,15,0,38.0,114.0,1.1,12.0,125.0,123.66,98.78
2017,12,23,15,15,32.0,99.0,1.1,11.5,107.0,105.1,83.17
2017,12,23,15,30,26.0,84.0,1.1,11.0,89.0,87.16,67.91
2017,12,23,15,45,17.5,67.5,1.15,11.0,70.5,68.04,51.53
2017,12,23,16,0,9.0,51.0,1.2,11.0,52.0,49.89,35.95
2017,12,23,16,15,4.5,34.5,1.3,10.5,35.0,33.27,21.17
2017,12,23,16,30,0.0,18.0,1.4,10.0,18.0,17.38,2.82
2017,12,23,16,45,0.0,9.0,1.5,10.0,9.0,8.85,0.0
2017,12,23,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,24,7,45,19.0,15.5,2.3,8.5,17.0,24.09,0.0
2017,12,24,8,0,38.0,31.0,2.4,9.0,34.0,53.14,34.58
2017,12,24,8,15,61.0,47.5,2.2,9.0,56.0,82.24,62.6
2017,12,24,8,30,84.0,64.0,2.0,9.0,78.0,112.43,89.67
2017,12,24,8,45,94.5,80.5,1.85,9.5,100.5,138.15,112.51
2017,12,24,9,0,105.0,97.0,1.7,10.0,123.0,164.2,135.19
2017,12,24,9,15,112.0,112.5,1.55,10.0,144.0,187.46,155.28
2017,12,24,9,30,119.0,128.0,1.4,10.0,165.0,210.77,174.98
2017,12,24,9,45,123.0,141.5,1.25,10.5,183.0,229.88,190.43
2017,12,24,10,0,127.0,155.0,1.1,11.0,201.0,248.81,205.35
2017,12,24,10,15,72.5,155.0,1.1,11.0,182.0,208.78,171.52
2017,12,24,10,30,18.0,155.0,1.1,11.0,163.0,168.02,136.77
2017,12,24,10,45,180.0,165.0,1.1,11.5,246.0,294.23,242.83
2017,12,24,11,0,342.0,175.0,1.1,12.0,329.0,416.86,340.83
2017,12,24,11,15,171.0,146.0,1.05,12.0,223.0,266.72,218.59
2017,12,24,11,30,0.0,117.0,1.0,12.0,117.0,114.67,91.08
2017,12,24,11,45,9.0,149.0,0.95,12.0,153.5,153.29,123.62
2017,12,24,12,0,18.0,181.0,0.9,12.0,190.0,192.19,155.4
2017,12,24,12,15,71.0,197.5,0.9,12.0,231.5,248.11,201.51
2017,12,24,12,30,124.0,214.0,0.9,12.0,273.0,302.63,245.43
2017,12,24,12,45,76.0,198.0,0.9,12.0,234.0,248.09,200.85
2017,12,24,13,0,28.0,182.0,0.9,12.0,195.0,201.24,162.54
2017,12,24,13,15,24.5,175.0,1.0,12.0,186.0,186.69,151.04
2017,12,24,13,30,21.0,168.0,1.1,12.0,177.0,176.87,143.17
2017,12,24,13,45,82.0,170.0,1.25,12.0,203.0,211.67,172.35
2017,12,24,14,0,143.0,172.0,1.4,12.0,229.0,242.1,197.07
2017,12,24,14,15,138.0,160.0,1.35,12.0,212.0,221.62,179.74
2017,12,24,14,30,133.0,148.0,1.3,12.0,195.0,201.29,162.57
2017,12,24,14,45,127.5,133.5,1.3,12.0,175.0,178.45,143.14
2017,12,24,15,0,122.0,119.0,1.3,12.0,155.0,155.94,123.75
2017,12,24,15,15,112.0,103.0,1.3,11.5,133.0,131.14,102.56
2017,12,24,15,30,102.0,87.0,1.3,11.0,111.0,107.23,81.95
2017,12,24,15,45,88.5,70.5,1.3,11.0,88.0,83.2,61.26
2017,12,24,16,0,75.0,54.0,1.3,11.0,65.0,60.56,42.04
2017,12,24,16,15,37.5,38.5,1.25,11.0,44.0,39.0,24.71
2017,12,24,16,30,0.0,23.0,1.2,11.0,23.0,21.82,5.75
2017,12,24,16,45,0.0,11.5,1.2,11.0,11.5,11.3,0.0
2017,12,24,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,7,45,93.5,14.5,1.05,9.5,23.0,52.15,0.0
2017,12,25,8,0,187.0,29.0,1.0,10.0,46.0,114.04,77.65
2017,12,25,8,15,233.5,43.0,0.95,10.0,75.5,154.68,119.53
2017,12,25,8,30,280.0,57.0,0.9,10.0,105.0,198.51,158.97
2017,12,25,8,45,306.0,70.5,0.9,10.5,135.0,235.09,191.4
2017,12,25,9,0,332.0,84.0,0.9,11.0,165.0,272.61,223.68
2017,12,25,9,15,348.5,96.0,0.85,11.0,193.0,304.08,250.47
2017,12,25,9,30,365.0,108.0,0.8,11.0,221.0,335.39,276.38
2017,12,25,9,45,373.5,119.5,0.75,11.0,246.0,361.21,297.16
2017,12,25,10,0,382.0,131.0,0.7,11.0,271.0,386.11,316.7
2017,12,25,10,15,390.0,139.5,0.75,11.0,292.0,406.28,332.69
2017,12,25,10,30,398.0,148.0,0.8,11.0,313.0,425.29,347.59
2017,12,25,10,45,398.0,157.0,0.85,11.5,329.0,438.51,357.06
2017,12,25,11,0,398.0,166.0,0.9,12.0,345.0,450.21,365.25
2017,12,25,11,15,297.5,186.5,0.95,12.0,322.5,401.26,325.7
2017,12,25,11,30,197.0,207.0,1.0,12.0,300.0,351.21,285.06
2017,12,25,11,45,175.0,211.0,1.1,12.0,294.5,339.61,275.96
2017,12,25,12,0,153.0,215.0,1.2,12.0,289.0,327.65,266.22
2017,12,25,12,15,326.5,187.0,1.15,12.0,344.0,408.73,332.78
2017,12,25,12,30,500.0,159.0,1.1,12.0,399.0,485.24,392.98
2017,12,25,12,45,502.5,155.5,1.05,12.5,393.5,473.03,381.49
2017,12,25,13,0,505.0,152.0,1.0,13.0,388.0,459.07,369.35
2017,12,25,13,15,378.5,168.5,0.9,13.0,342.0,388.22,312.56
2017,12,25,13,30,252.0,185.0,0.8,13.0,296.0,328.12,264.06
2017,12,25,13,45,252.0,175.0,0.75,13.5,281.5,308.8,248.16
2017,12,25,14,0,252.0,165.0,0.7,14.0,267.0,288.89,231.29
2017,12,25,14,15,247.5,153.5,0.65,13.5,247.5,264.93,211.8
2017,12,25,14,30,243.0,142.0,0.6,13.0,228.0,240.8,191.8
2017,12,25,14,45,237.0,128.5,0.6,13.0,205.5,214.0,169.02
2017,12,25,15,0,231.0,115.0,0.6,13.0,183.0,187.32,145.95
2017,12,25,15,15,218.0,100.5,0.65,13.0,157.5,157.99,120.61
2017,12,25,15,30,205.0,86.0,0.7,13.0,132.0,129.6,95.89
2017,12,25,15,45,186.0,70.0,0.75,13.0,105.5,99.79,70.4
2017,12,25,16,0,167.0,54.0,0.8,13.0,79.0,71.75,47.02
2017,12,25,16,15,124.5,39.0,0.85,13.0,54.0,44.95,26.37
2017,12,25,16,30,82.0,24.0,0.9,13.0,29.0,22.39,6.0
2017,12,25,16,45,41.0,12.0,1.0,13.0,14.5,11.8,0.0
2017,12,25,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,7,45,12.5,15.0,1.0,10.0,16.0,19.05,0.0
2017,12,26,8,0,25.0,30.0,1.0,10.0,32.0,42.49,26.16
2017,12,26,8,15,44.5,46.5,1.0,10.0,53.0,74.64,56.12
2017,12,26,8,30,64.0,63.0,1.0,10.0,74.0,102.73,81.13
2017,12,26,8,45,74.0,79.5,1.0,10.5,95.0,127.53,102.94
2017,12,26,9,0,84.0,96.0,1.0,11.0,116.0,152.68,124.66
2017,12,26,9,15,89.5,111.5,0.95,11.0,136.5,174.55,143.39
2017,12,26,9,30,95.0,127.0,0.9,11.0,157.0,196.45,161.79
2017,12,26,9,45,97.5,140.5,0.85,11.5,173.5,214.15,176.04
2017,12,26,10,0,100.0,154.0,0.8,12.0,190.0,231.69,189.84
2017,12,26,10,15,116.5,166.0,0.7,12.0,211.5,255.72,209.14
2017,12,26,10,30,133.0,178.0,0.6,12.0,233.0,279.91,228.2
2017,12,26,10,45,157.5,186.5,0.55,12.5,255.0,305.03,247.58
2017,12,26,11,0,182.0,195.0,0.5,13.0,277.0,330.11,266.57
2017,12,26,11,15,180.5,202.5,0.45,13.0,286.0,336.93,271.12
2017,12,26,11,30,179.0,210.0,0.4,13.0,295.0,343.12,275.3
2017,12,26,11,45,179.5,213.0,0.4,13.5,299.0,344.89,275.89
2017,12,26,12,0,180.0,216.0,0.4,14.0,303.0,346.07,276.06
2017,12,26,12,15,516.0,146.0,0.45,14.0,394.5,489.85,390.77
2017,12,26,12,30,852.0,76.0,0.5,14.0,486.0,612.97,483.62
2017,12,26,12,45,852.5,74.5,0.55,14.5,478.5,596.4,468.84
2017,12,26,13,0,853.0,73.0,0.6,15.0,471.0,576.99,453.54
2017,12,26,13,15,845.5,72.0,0.7,15.0,456.0,550.95,434.28
2017,12,26,13,30,838.0,71.0,0.8,15.0,441.0,522.64,412.73
2017,12,26,13,45,821.5,70.5,0.9,15.0,418.0,488.28,385.87
2017,12,26,14,0,805.0,70.0,1.0,15.0,395.0,452.56,357.1
2017,12,26,14,15,786.5,68.0,1.05,14.5,367.0,413.29,325.05
2017,12,26,14,30,768.0,66.0,1.1,14.0,339.0,373.32,291.39
2017,12,26,14,45,737.0,64.0,1.2,14.0,305.0,328.53,252.69
2017,12,26,15,0,706.0,62.0,1.3,14.0,271.0,284.62,213.82
2017,12,26,15,15,665.5,57.5,1.35,13.5,233.5,236.89,171.83
2017,12,26,15,30,625.0,53.0,1.4,13.0,196.0,191.14,131.36
2017,12,26,15,45,570.5,46.5,1.45,12.5,157.5,144.16,91.26
2017,12,26,16,0,516.0,40.0,1.5,12.0,119.0,101.7,57.04
2017,12,26,16,15,412.0,31.5,1.5,11.5,82.0,58.63,27.54
2017,12,26,16,30,308.0,23.0,1.5,11.0,45.0,25.45,6.17
2017,12,26,16,45,154.0,11.5,1.55,11.0,22.5,11.3,0.0
2017,12,26,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,27,7,45,166.0,13.5,1.35,8.5,28.0,73.85,0.0
2017,12,27,8,0,332.0,27.0,1.3,9.0,56.0,161.97,109.93
2017,12,27,8,15,422.0,35.0,1.25,9.0,93.0,217.86,168.57
2017,12,27,8,30,512.0,43.0,1.2,9.0,130.0,280.29,224.46
2017,12,27,8,45,560.0,49.5,1.15,9.5,167.0,327.41,266.38
2017,12,27,9,0,608.0,56.0,1.1,10.0,204.0,376.39,308.4
2017,12,27,9,15,645.5,60.5,1.05,10.0,240.0,418.88,344.47
2017,12,27,9,30,683.0,65.0,1.0,10.0,276.0,461.62,379.56
2017,12,27,9,45,646.0,77.5,0.95,10.5,294.5,471.18,386.62
2017,12,27,10,0,609.0,90.0,0.9,11.0,313.0,476.66,390.09
2017,12,27,10,15,621.5,95.0,0.85,11.0,337.0,500.15,408.19
2017,12,27,10,30,634.0,100.0,0.8,11.0,361.0,521.86,424.3
2017,12,27,10,45,585.0,118.5,0.75,11.5,369.0,517.42,418.63
2017,12,27,11,0,536.0,137.0,0.7,12.0,377.0,506.83,408.52
2017,12,27,11,15,515.0,146.5,0.7,12.5,383.0,504.95,405.82
2017,12,27,11,30,494.0,156.0,0.7,13.0,389.0,500.98,401.39
2017,12,27,11,45,609.5,127.0,0.7,13.5,418.5,544.03,434.37
2017,12,27,12,0,725.0,98.0,0.7,14.0,448.0,580.71,461.47
2017,12,27,12,15,700.5,104.5,0.7,14.0,442.5,564.26,448.05
2017,12,27,12,30,676.0,111.0,0.7,14.0,437.0,545.77,433.61
2017,12,27,12,45,755.0,91.5,0.7,14.0,450.0,557.74,442.93
2017,12,27,13,0,834.0,72.0,0.7,14.0,463.0,566.04,448.71
2017,12,27,13,15,699.5,100.0,0.7,14.0,420.5,502.45,398.94
2017,12,27,13,30,565.0,128.0,0.7,14.0,378.0,440.88,350.85
2017,12,27,13,45,504.0,132.5,0.7,14.5,347.0,394.98,314.2
2017,12,27,14,0,443.0,137.0,0.7,15.0,316.0,353.45,280.42
2017,12,27,14,15,602.0,100.5,0.7,15.0,325.5,369.26,290.68
2017,12,27,14,30,761.0,64.0,0.7,15.0,335.0,369.89,286.7
2017,12,27,14,45,736.5,61.0,0.75,15.0,302.5,326.65,249.22
2017,12,27,15,0,712.0,58.0,0.8,15.0,270.0,283.78,211.45
2017,12,27,15,15,673.0,54.0,0.8,14.5,233.0,236.68,170.29
2017,12,27,15,30,634.0,50.0,0.8,14.0,196.0,191.87,130.86
2017,12,27,15,45,576.0,44.5,0.85,14.0,157.5,144.31,90.54
2017,12,27,16,0,518.0,39.0,0.9,14.0,119.0,102.05,56.73
2017,12,27,16,15,417.5,31.0,0.95,13.5,82.5,59.43,27.64
2017,12,27,16,30,317.0,23.0,1.0,13.0,46.0,26.33,6.82
2017,12,27,16,45,158.5,11.5,1.1,13.0,23.0,11.3,0.0
2017,12,27,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,7,45,183.0,13.5,0.95,10.0,29.0,78.64,0.0
2017,12,28,8,0,366.0,27.0,0.9,10.0,58.0,173.25,116.32
2017,12,28,8,15,459.5,34.5,0.9,10.0,96.5,231.22,177.55
2017,12,28,8,30,553.0,42.0,0.9,10.0,135.0,295.93,235.07
2017,12,28,8,45,616.5,46.5,0.9,10.5,175.5,346.21,279.35
2017,12,28,9,0,680.0,51.0,0.9,11.0,216.0,402.57,327.01
2017,12,28,9,15,717.0,54.5,0.8,11.5,253.5,446.11,362.53
2017,12,28,9,30,754.0,58.0,0.7,12.0,291.0,489.59,396.5
2017,12,28,9,45,772.0,62.0,0.65,12.5,323.5,522.38,421.32
2017,12,28,10,0,790.0,66.0,0.6,13.0,356.0,553.49,444.0
2017,12,28,10,15,774.0,69.0,0.55,13.0,370.0,560.83,449.04
2017,12,28,10,30,758.0,72.0,0.5,13.0,384.0,565.0,451.63
2017,12,28,10,45,803.0,73.0,0.5,13.5,419.0,602.5,478.57
2017,12,28,11,0,848.0,74.0,0.5,14.0,454.0,638.04,503.06
2017,12,28,11,15,855.5,75.0,0.5,14.0,468.5,646.88,508.73
2017,12,28,11,30,863.0,76.0,0.5,14.0,483.0,652.72,512.48
2017,12,28,11,45,865.5,76.5,0.55,14.5,490.0,651.69,510.98
2017,12,28,12,0,868.0,77.0,0.6,15.0,497.0,647.56,507.25
2017,12,28,12,15,868.5,77.0,0.6,15.0,496.5,638.54,500.22
2017,12,28,12,30,869.0,77.0,0.6,15.0,496.0,626.49,490.94
2017,12,28,12,45,837.0,76.0,0.65,15.0,474.5,590.92,464.96
2017,12,28,13,0,805.0,75.0,0.7,15.0,453.0,553.74,437.53
2017,12,28,13,15,679.0,103.0,0.7,15.0,415.0,495.35,392.23
2017,12,28,13,30,553.0,131.0,0.7,15.0,377.0,436.39,346.23
2017,12,28,13,45,594.0,114.5,0.7,15.0,366.5,424.29,336.45
2017,12,28,14,0,635.0,98.0,0.7,15.0,356.0,405.75,320.65
2017,12,28,14,15,591.0,98.0,0.65,15.0,325.0,363.07,285.47
2017,12,28,14,30,547.0,98.0,0.6,15.0,294.0,321.96,251.24
2017,12,28,14,45,507.0,97.0,0.6,15.0,265.0,281.79,217.45
2017,12,28,15,0,467.0,96.0,0.6,15.0,236.0,245.47,186.3
2017,12,28,15,15,436.0,86.5,0.6,14.5,203.5,205.52,152.13
2017,12,28,15,30,405.0,77.0,0.6,14.0,171.0,167.64,119.48
2017,12,28,15,45,359.0,65.5,0.65,14.0,137.0,127.49,85.83
2017,12,28,16,0,313.0,54.0,0.7,14.0,103.0,91.38,56.75
2017,12,28,16,15,238.5,40.5,0.7,13.5,71.0,55.52,30.82
2017,12,28,16,30,164.0,27.0,0.7,13.0,39.0,26.79,9.34
2017,12,28,16,45,82.0,13.5,0.75,13.0,19.5,13.27,0.0
2017,12,28,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,7,45,121.5,15.0,2.2,8.5,25.5,60.54,0.0
2017,12,29,8,0,243.0,30.0,2.2,9.0,51.0,134.26,90.09
2017,12,29,8,15,317.0,42.0,2.25,9.0,85.0,184.84,143.48
2017,12,29,8,30,391.0,54.0,2.3,9.0,119.0,241.02,194.34
2017,12,29,8,45,442.0,62.5,2.35,9.5,154.5,287.85,236.35
2017,12,29,9,0,493.0,71.0,2.4,10.0,190.0,336.87,279.18
2017,12,29,9,15,524.5,78.5,2.35,10.0,224.0,376.48,313.68
2017,12,29,9,30,556.0,86.0,2.3,10.0,258.0,416.25,347.39
2017,12,29,9,45,581.0,91.5,2.3,10.5,288.0,449.94,374.84
2017,12,29,10,0,606.0,97.0,2.3,11.0,318.0,482.8,400.91
2017,12,29,10,15,639.0,94.0,2.25,11.5,343.0,509.95,422.0
2017,12,29,10,30,672.0,91.0,2.2,12.0,368.0,535.77,441.61
2017,12,29,10,45,694.0,91.0,2.15,12.5,390.0,556.49,456.69
2017,12,29,11,0,716.0,91.0,2.1,13.0,412.0,575.17,469.9
2017,12,29,11,15,711.0,95.5,1.95,13.0,423.0,579.27,471.8
2017,12,29,11,30,706.0,100.0,1.8,13.0,434.0,580.73,471.63
2017,12,29,11,45,574.0,137.0,1.7,13.5,411.5,532.9,431.34
2017,12,29,12,0,442.0,174.0,1.6,14.0,389.0,481.07,388.24
2017,12,29,12,15,562.0,142.5,1.55,14.0,414.5,516.71,417.29
2017,12,29,12,30,682.0,111.0,1.5,14.0,440.0,551.18,444.03
2017,12,29,12,45,656.0,115.5,1.45,14.0,428.5,527.86,424.8
2017,12,29,13,0,630.0,120.0,1.4,14.0,417.0,503.14,404.83
2017,12,29,13,15,529.5,139.0,1.3,14.0,383.0,448.62,360.96
2017,12,29,13,30,429.0,158.0,1.2,14.0,349.0,399.83,321.43
2017,12,29,13,45,530.5,128.5,1.15,14.5,353.0,405.85,325.22
2017,12,29,14,0,632.0,99.0,1.1,15.0,357.0,406.57,323.43
2017,12,29,14,15,553.5,105.5,1.0,15.0,320.0,355.59,281.34
2017,12,29,14,30,475.0,112.0,0.9,15.0,283.0,307.06,241.37
2017,12,29,14,45,451.0,105.5,0.85,15.0,255.5,271.47,211.0
2017,12,29,15,0,427.0,99.0,0.8,15.0,228.0,236.88,180.93
2017,12,29,15,15,403.5,88.5,0.8,14.5,197.5,199.66,148.82
2017,12,29,15,30,380.0,78.0,0.8,14.0,167.0,163.91,117.69
2017,12,29,15,45,342.0,66.0,0.8,13.5,134.5,125.79,85.48
2017,12,29,16,0,304.0,54.0,0.8,13.0,102.0,90.97,57.08
2017,12,29,16,15,244.0,40.5,0.8,12.5,71.5,56.53,31.56
2017,12,29,16,30,184.0,27.0,0.8,12.0,41.0,27.8,10.17
2017,12,29,16,45,92.0,13.5,0.8,12.0,20.5,13.27,0.0
2017,12,29,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,7,45,104.5,14.5,1.75,9.0,23.5,54.64,0.0
2017,12,30,8,0,209.0,29.0,1.8,9.0,47.0,121.19,80.65
2017,12,30,8,15,262.0,42.5,1.8,9.0,78.0,164.23,127.19
2017,12,30,8,30,315.0,56.0,1.8,9.0,109.0,211.13,170.02
2017,12,30,8,45,352.5,67.5,1.85,9.5,141.0,251.81,206.55
2017,12,30,9,0,390.0,79.0,1.9,10.0,173.0,294.24,243.67
2017,12,30,9,15,410.5,90.0,1.85,10.0,203.5,328.6,273.56
2017,12,30,9,30,431.0,101.0,1.8,10.0,234.0,362.91,302.61
2017,12,30,9,45,451.0,108.0,1.8,10.5,260.5,391.98,326.32
2017,12,30,10,0,471.0,115.0,1.8,11.0,287.0,420.53,349.02
2017,12,30,10,15,445.5,130.0,1.75,11.0,302.5,429.71,355.74
2017,12,30,10,30,420.0,145.0,1.7,11.0,318.0,436.28,360.21
2017,12,30,10,45,500.5,135.5,1.7,11.5,352.5,480.45,395.26
2017,12,30,11,0,581.0,126.0,1.7,12.0,387.0,527.71,431.7
2017,12,30,11,15,693.5,101.0,1.65,12.5,422.5,574.78,467.76
2017,12,30,11,30,806.0,76.0,1.6,13.0,458.0,617.29,499.64
2017,12,30,11,45,798.0,79.5,1.55,13.5,462.0,613.21,494.38
2017,12,30,12,0,790.0,83.0,1.5,14.0,466.0,606.3,487.37
2017,12,30,12,15,572.5,138.0,1.45,14.0,415.5,522.1,420.01
2017,12,30,12,30,355.0,193.0,1.4,14.0,365.0,429.15,345.59
2017,12,30,12,45,399.5,180.5,1.4,14.0,371.5,441.02,355.63
2017,12,30,13,0,444.0,168.0,1.4,14.0,378.0,444.18,358.09
2017,12,30,13,15,434.0,166.0,1.35,14.0,366.0,424.63,342.03
2017,12,30,13,30,424.0,164.0,1.3,14.0,354.0,404.18,325.26
2017,12,30,13,45,484.0,141.5,1.3,14.5,348.0,397.01,318.67
2017,12,30,14,0,544.0,119.0,1.3,15.0,342.0,384.88,307.41
2017,12,30,14,15,575.5,104.0,1.15,14.5,325.5,364.79,289.72
2017,12,30,14,30,607.0,89.0,1.0,14.0,309.0,338.98,266.71
2017,12,30,14,45,572.0,87.5,0.9,14.0,279.0,299.22,232.21
2017,12,30,15,0,537.0,86.0,0.8,14.0,249.0,260.99,198.63
2017,12,30,15,15,506.0,78.0,0.85,13.5,215.5,219.27,162.5
2017,12,30,15,30,475.0,70.0,0.9,13.0,182.0,179.46,127.67
2017,12,30,15,45,426.5,60.5,0.95,13.0,147.0,137.24,91.74
2017,12,30,16,0,378.0,51.0,1.0,13.0,112.0,99.2,60.74
2017,12,30,16,15,304.5,39.0,1.0,13.0,78.5,61.16,32.98
2017,12,30,16,30,231.0,27.0,1.0,13.0,45.0,30.12,11.26
2017,12,30,16,45,115.5,13.5,1.0,13.0,22.5,13.27,0.0
2017,12,30,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,7,45,20.5,14.5,1.65,9.5,16.5,23.14,0.0
2017,12,31,8,0,41.0,29.0,1.7,10.0,33.0,51.55,31.82
2017,12,31,8,15,68.0,46.0,1.85,10.0,55.5,83.06,62.64
2017,12,31,8,30,95.0,63.0,2.0,10.0,78.0,115.79,91.89
2017,12,31,8,45,110.5,79.5,2.15,10.5,102.5,144.13,117.04
2017,12,31,9,0,126.0,96.0,2.3,11.0,127.0,173.14,142.37
2017,12,31,9,15,135.0,112.0,2.35,11.0,149.5,198.74,164.61
2017,12,31,9,30,144.0,128.0,2.4,11.0,172.0,224.44,186.55
2017,12,31,9,45,151.5,141.0,2.45,11.0,192.0,245.59,204.39
2017,12,31,10,0,159.0,154.0,2.5,11.0,212.0,266.67,221.91
2017,12,31,10,15,164.0,166.0,2.45,11.0,230.0,284.84,236.71
2017,12,31,10,30,169.0,178.0,2.4,11.0,248.0,302.64,251.03
2017,12,31,10,45,178.0,187.0,2.35,11.5,264.5,319.03,263.67
2017,12,31,11,0,187.0,196.0,2.3,12.0,281.0,335.02,275.83
2017,12,31,11,15,180.5,203.5,2.05,12.0,287.0,338.71,277.94
2017,12,31,11,30,174.0,211.0,1.8,12.0,293.0,341.74,279.5
2017,12,31,11,45,122.0,210.5,1.6,12.5,268.5,305.68,248.69
2017,12,31,12,0,70.0,210.0,1.4,13.0,244.0,263.3,213.04
2017,12,31,12,15,35.0,128.5,1.2,13.0,145.5,151.62,122.04
2017,12,31,12,30,0.0,47.0,1.0,13.0,47.0,45.41,32.99
2017,12,31,12,45,0.0,57.0,0.8,13.0,57.0,55.09,41.32
2017,12,31,13,0,0.0,67.0,0.6,13.0,67.0,64.77,49.51
2017,12,31,13,15,2.5,111.5,0.5,13.0,113.0,110.02,87.4
2017,12,31,13,30,5.0,156.0,0.4,13.0,159.0,156.19,125.25
2017,12,31,13,45,20.0,160.0,0.35,13.5,168.5,167.61,134.25
2017,12,31,14,0,35.0,164.0,0.3,14.0,178.0,181.04,144.85
2017,12,31,14,15,32.5,153.0,0.25,14.0,166.0,166.98,133.34
2017,12,31,14,30,30.0,142.0,0.2,14.0,154.0,153.14,122.09
2017,12,31,14,45,27.5,129.5,0.2,14.0,139.0,138.0,109.75
2017,12,31,15,0,25.0,117.0,0.2,14.0,124.0,123.11,97.48
2017,12,31,15,15,19.5,102.0,0.2,14.0,107.5,104.29,81.89
2017,12,31,15,30,14.0,87.0,0.2,14.0,91.0,87.29,67.68
2017,12,31,15,45,265.5,65.5,0.75,12.0,109.5,113.06,78.98
2017,12,31,16,0,517.0,44.0,1.3,10.0,128.0,111.56,65.85
2017,12,31,16,15,420.5,35.5,1.5,9.5,90.5,67.93,34.57
2017,12,31,16,30,324.0,27.0,1.7,9.0,53.0,33.6,12.57
2017,12,31,16,45,162.0,13.5,1.9,9.0,26.5,13.27,0.0
2017,12,31,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
